Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,7,45,177.0,13.0,4.15,5.5,26.0,122.33,0.0
2016,1,1,8,0,354.0,26.0,4.2,6.0,52.0,295.41,189.42
2016,1,1,8,15,458.0,34.0,4.2,6.0,91.0,380.07,313.47
2016,1,1,8,30,562.0,42.0,4.2,6.0,130.0,458.99,388.6
2016,1,1,8,45,619.0,47.5,4.25,6.5,170.5,496.31,423.81
2016,1,1,9,0,676.0,53.0,4.3,7.0,211.0,539.29,461.16
2016,1,1,9,15,715.0,57.0,4.3,7.0,249.5,565.67,483.84
2016,1,1,9,30,754.0,61.0,4.3,7.0,288.0,588.71,502.63
2016,1,1,9,45,784.0,63.0,4.35,7.5,322.5,600.05,510.33
2016,1,1,10,0,814.0,65.0,4.4,8.0,357.0,607.7,514.45
2016,1,1,10,15,831.5,67.0,4.35,8.0,385.5,603.78,509.34
2016,1,1,10,30,849.0,69.0,4.3,8.0,414.0,596.27,501.01
2016,1,1,10,45,857.0,71.5,4.3,8.5,435.5,580.22,484.74
2016,1,1,11,0,865.0,74.0,4.3,9.0,457.0,560.89,465.55
2016,1,1,11,15,872.0,75.0,4.2,9.0,472.5,536.23,442.26
2016,1,1,11,30,879.0,76.0,4.1,9.0,488.0,508.5,416.02
2016,1,1,11,45,879.5,77.0,4.1,9.0,495.0,474.89,384.76
2016,1,1,12,0,880.0,78.0,4.1,9.0,502.0,438.86,350.82
2016,1,1,12,15,880.0,78.0,4.05,9.0,502.5,399.43,313.3
2016,1,1,12,30,880.0,78.0,4.0,9.0,503.0,357.96,273.45
2016,1,1,12,45,881.5,76.5,3.95,9.0,496.5,313.72,230.83
2016,1,1,13,0,883.0,75.0,3.9,9.0,490.0,267.71,186.87
2016,1,1,13,15,875.5,74.0,3.85,9.0,475.0,218.92,142.3
2016,1,1,13,30,868.0,73.0,3.8,9.0,460.0,169.59,100.86
2016,1,1,13,45,854.5,72.0,3.8,9.5,438.0,119.49,66.34
2016,1,1,14,0,841.0,71.0,3.8,10.0,416.0,69.91,46.63
2016,1,1,14,15,823.5,69.0,3.75,9.5,388.0,58.0,47.04
2016,1,1,14,30,806.0,67.0,3.7,9.0,360.0,56.69,46.01
2016,1,1,14,45,779.0,64.5,3.65,9.0,326.0,54.92,44.46
2016,1,1,15,0,752.0,62.0,3.6,9.0,292.0,53.2,42.91
2016,1,1,15,15,713.5,58.0,3.55,9.0,254.0,50.15,40.11
2016,1,1,15,30,675.0,54.0,3.5,9.0,216.0,47.13,37.27
2016,1,1,15,45,615.0,49.0,3.5,9.0,176.0,39.59,30.24
2016,1,1,16,0,555.0,44.0,3.5,9.0,136.0,35.91,26.59
2016,1,1,16,15,457.5,36.0,3.55,8.5,97.0,29.57,20.41
2016,1,1,16,30,360.0,28.0,3.6,8.0,58.0,23.23,12.96
2016,1,1,16,45,180.0,14.0,3.7,8.0,29.0,11.34,0.0
2016,1,1,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,11.0,5.9,7.0,11.0,9.39,0.0
2016,1,2,8,0,0.0,22.0,5.9,7.0,22.0,19.4,6.9
2016,1,2,8,15,5.5,38.5,5.85,7.0,39.5,41.76,29.36
2016,1,2,8,30,11.0,55.0,5.8,7.0,57.0,61.98,47.94
2016,1,2,8,45,20.5,71.5,5.8,7.0,76.5,92.7,75.45
2016,1,2,9,0,30.0,88.0,5.8,7.0,96.0,115.01,95.55
2016,1,2,9,15,36.0,103.5,5.85,7.0,114.0,132.95,111.54
2016,1,2,9,30,42.0,119.0,5.9,7.0,132.0,150.41,126.86
2016,1,2,9,45,48.0,132.0,5.95,7.5,148.5,164.2,138.56
2016,1,2,10,0,54.0,145.0,6.0,8.0,165.0,177.6,149.7
2016,1,2,10,15,72.5,159.0,6.0,8.0,188.0,199.3,168.28
2016,1,2,10,30,91.0,173.0,6.0,8.0,211.0,219.74,185.51
2016,1,2,10,45,45.5,121.0,6.05,8.0,140.0,135.08,112.21
2016,1,2,11,0,0.0,69.0,6.1,8.0,69.0,57.21,44.23
2016,1,2,11,15,68.0,139.0,6.05,8.0,171.0,158.0,131.48
2016,1,2,11,30,136.0,209.0,6.0,8.0,273.0,258.35,215.87
2016,1,2,11,45,248.5,200.0,5.95,8.5,319.0,297.16,246.4
2016,1,2,12,0,361.0,191.0,5.9,9.0,365.0,320.16,262.14
2016,1,2,12,15,313.0,199.0,5.8,9.0,350.0,289.34,234.79
2016,1,2,12,30,265.0,207.0,5.7,9.0,335.0,261.29,210.29
2016,1,2,12,45,295.5,199.0,5.65,9.0,340.0,245.82,194.45
2016,1,2,13,0,326.0,191.0,5.6,9.0,345.0,227.34,175.77
2016,1,2,13,15,237.5,194.0,5.5,9.0,304.5,191.9,148.26
2016,1,2,13,30,149.0,197.0,5.4,9.0,264.0,166.22,130.49
2016,1,2,13,45,238.5,178.5,5.35,9.0,280.0,145.77,111.17
2016,1,2,14,0,328.0,160.0,5.3,9.0,296.0,118.28,92.85
2016,1,2,14,15,218.5,157.0,5.2,9.0,245.0,109.2,93.2
2016,1,2,14,30,109.0,154.0,5.1,9.0,194.0,109.62,93.7
2016,1,2,14,45,101.5,141.0,5.1,9.5,175.5,101.26,86.11
2016,1,2,15,0,94.0,128.0,5.1,10.0,157.0,92.69,78.3
2016,1,2,15,15,85.5,112.5,5.1,10.0,136.0,82.42,69.03
2016,1,2,15,30,77.0,97.0,5.1,10.0,115.0,71.89,59.41
2016,1,2,15,45,65.0,80.0,5.2,10.0,93.5,61.27,49.58
2016,1,2,16,0,53.0,63.0,5.3,10.0,72.0,48.92,38.07
2016,1,2,16,15,30.5,46.5,5.4,10.0,51.0,36.63,26.48
2016,1,2,16,30,8.0,30.0,5.5,10.0,30.0,24.21,13.85
2016,1,2,16,45,4.0,15.0,5.6,10.0,15.0,12.39,0.0
2016,1,2,17,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,5.75,9.0,7.5,6.4,0.0
2016,1,3,8,0,0.0,15.0,5.7,9.0,15.0,12.36,2.25
2016,1,3,8,15,0.0,27.0,5.8,9.0,27.0,22.31,12.85
2016,1,3,8,30,0.0,39.0,5.9,9.0,39.0,33.17,22.72
2016,1,3,8,45,0.0,52.0,6.0,9.0,52.0,45.46,33.69
2016,1,3,9,0,0.0,65.0,6.1,9.0,65.0,57.42,44.33
2016,1,3,9,15,0.0,77.5,6.1,9.0,77.5,68.62,54.21
2016,1,3,9,30,0.0,90.0,6.1,9.0,90.0,79.66,63.86
2016,1,3,9,45,0.0,101.5,6.2,9.5,101.5,89.53,72.26
2016,1,3,10,0,0.0,113.0,6.3,10.0,113.0,99.32,80.48
2016,1,3,10,15,15.5,136.5,6.35,10.0,143.0,130.55,107.49
2016,1,3,10,30,31.0,160.0,6.4,10.0,173.0,170.02,141.19
2016,1,3,10,45,39.0,171.5,6.5,10.0,188.5,182.27,151.39
2016,1,3,11,0,47.0,183.0,6.6,10.0,204.0,193.71,160.81
2016,1,3,11,15,23.5,148.0,6.6,10.0,158.5,143.58,117.86
2016,1,3,11,30,0.0,113.0,6.6,10.0,113.0,94.55,75.82
2016,1,3,11,45,0.0,134.5,6.65,10.0,134.5,112.55,91.16
2016,1,3,12,0,0.0,156.0,6.7,10.0,156.0,130.05,106.0
2016,1,3,12,15,0.0,124.0,6.6,10.0,124.0,102.83,82.8
2016,1,3,12,30,0.0,92.0,6.5,10.0,92.0,76.34,60.16
2016,1,3,12,45,0.0,104.5,6.4,10.5,104.5,86.38,68.66
2016,1,3,13,0,0.0,117.0,6.3,11.0,117.0,96.08,76.83
2016,1,3,13,15,0.0,120.5,6.05,11.0,120.5,98.37,78.82
2016,1,3,13,30,0.0,124.0,5.8,11.0,124.0,100.42,80.64
2016,1,3,13,45,0.0,116.5,5.55,11.0,116.5,94.11,75.34
2016,1,3,14,0,0.0,109.0,5.3,11.0,109.0,87.87,70.09
2016,1,3,14,15,0.0,86.5,4.95,11.0,86.5,70.91,58.31
2016,1,3,14,30,0.0,64.0,4.6,11.0,64.0,53.03,42.33
2016,1,3,14,45,0.0,57.5,4.35,11.0,57.5,47.6,37.49
2016,1,3,15,0,0.0,51.0,4.1,11.0,51.0,42.19,32.63
2016,1,3,15,15,0.0,44.5,4.1,11.0,44.5,36.78,27.72
2016,1,3,15,30,0.0,38.0,4.1,11.0,38.0,31.38,22.78
2016,1,3,15,45,0.0,31.0,4.1,11.0,31.0,25.57,17.41
2016,1,3,16,0,0.0,24.0,4.1,11.0,24.0,19.77,12.03
2016,1,3,16,15,0.0,17.0,4.25,10.5,17.0,13.99,6.64
2016,1,3,16,30,0.0,10.0,4.4,10.0,10.0,8.21,1.05
2016,1,3,16,45,0.0,5.0,4.6,10.0,5.0,4.1,0.0
2016,1,3,17,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,6.45,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,7,45,131.5,13.0,5.3,11.0,23.0,94.01,0.0
2016,1,4,8,0,263.0,26.0,5.3,11.0,46.0,237.39,147.28
2016,1,4,8,15,365.5,35.0,5.3,11.0,82.0,321.99,261.91
2016,1,4,8,30,468.0,44.0,5.3,11.0,118.0,400.98,335.84
2016,1,4,8,45,526.0,50.5,5.35,11.5,155.5,446.96,377.58
2016,1,4,9,0,584.0,57.0,5.4,12.0,193.0,491.12,415.78
2016,1,4,9,15,292.0,79.5,5.6,12.0,147.5,312.59,265.69
2016,1,4,9,30,0.0,102.0,5.8,12.0,102.0,92.69,74.15
2016,1,4,9,45,0.0,113.5,6.0,12.0,113.5,102.15,82.35
2016,1,4,10,0,0.0,125.0,6.2,12.0,125.0,111.59,90.33
2016,1,4,10,15,9.0,139.5,6.3,12.0,143.0,129.58,105.71
2016,1,4,10,30,18.0,154.0,6.4,12.0,161.0,146.97,120.43
2016,1,4,10,45,24.5,165.0,6.55,12.5,175.5,158.82,130.07
2016,1,4,11,0,31.0,176.0,6.7,13.0,190.0,178.07,145.81
2016,1,4,11,15,15.5,163.0,6.75,13.0,170.0,147.43,119.71
2016,1,4,11,30,0.0,150.0,6.8,13.0,150.0,126.68,102.06
2016,1,4,11,45,0.0,109.5,6.85,13.0,109.5,91.29,72.15
2016,1,4,12,0,0.0,69.0,6.9,13.0,69.0,57.23,43.24
2016,1,4,12,15,0.0,81.5,6.8,13.0,81.5,67.68,52.12
2016,1,4,12,30,0.0,94.0,6.7,13.0,94.0,77.98,60.87
2016,1,4,12,45,0.0,98.5,6.65,13.0,98.5,81.55,63.9
2016,1,4,13,0,0.0,103.0,6.6,13.0,103.0,85.0,66.86
2016,1,4,13,15,0.0,80.0,6.45,13.0,80.0,66.41,51.13
2016,1,4,13,30,0.0,57.0,6.3,13.0,57.0,47.21,34.81
2016,1,4,13,45,76.0,119.0,6.15,13.0,150.5,97.88,75.08
2016,1,4,14,0,152.0,181.0,6.0,13.0,244.0,131.44,104.08
2016,1,4,14,15,303.0,150.5,5.95,13.0,266.5,106.23,89.18
2016,1,4,14,30,454.0,120.0,5.9,13.0,289.0,84.96,70.43
2016,1,4,14,45,436.5,113.0,5.85,13.0,263.0,80.77,66.79
2016,1,4,15,0,419.0,106.0,5.8,13.0,237.0,76.53,63.05
2016,1,4,15,15,392.5,95.5,5.8,13.0,206.0,69.71,56.94
2016,1,4,15,30,366.0,85.0,5.8,13.0,175.0,62.75,50.62
2016,1,4,15,45,341.0,71.5,5.8,13.0,144.0,53.49,42.12
2016,1,4,16,0,316.0,58.0,5.8,13.0,113.0,43.98,33.31
2016,1,4,16,15,252.5,45.0,5.75,13.0,81.5,34.42,24.33
2016,1,4,16,30,189.0,32.0,5.7,13.0,50.0,24.7,14.48
2016,1,4,16,45,94.5,16.0,5.7,13.0,25.0,12.43,0.0
2016,1,4,17,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,2.0,4.2,11.5,2.0,1.71,0.0
2016,1,5,8,0,0.0,4.0,4.3,12.0,4.0,3.28,0.0
2016,1,5,8,15,0.0,7.0,4.4,12.0,7.0,5.74,0.0
2016,1,5,8,30,0.0,10.0,4.5,12.0,10.0,8.21,1.3
2016,1,5,8,45,0.0,13.5,4.65,12.0,13.5,11.09,3.87
2016,1,5,9,0,0.0,17.0,4.8,12.0,17.0,13.98,6.43
2016,1,5,9,15,0.0,20.0,4.95,12.0,20.0,16.46,8.62
2016,1,5,9,30,0.0,23.0,5.1,12.0,23.0,18.95,10.79
2016,1,5,9,45,0.0,26.0,5.25,12.0,26.0,21.43,12.94
2016,1,5,10,0,0.0,29.0,5.4,12.0,29.0,23.92,15.08
2016,1,5,10,15,0.0,28.0,5.55,12.0,28.0,23.1,14.34
2016,1,5,10,30,0.0,27.0,5.7,12.0,27.0,22.28,13.61
2016,1,5,10,45,0.0,74.0,5.85,12.0,74.0,61.39,47.19
2016,1,5,11,0,0.0,121.0,6.0,12.0,121.0,102.49,82.15
2016,1,5,11,15,0.0,68.5,6.05,12.0,68.5,56.8,43.13
2016,1,5,11,30,0.0,16.0,6.1,12.0,16.0,13.2,5.71
2016,1,5,11,45,0.0,71.0,6.2,12.0,71.0,58.9,44.88
2016,1,5,12,0,0.0,126.0,6.3,12.0,126.0,104.9,83.95
2016,1,5,12,15,97.0,172.0,6.2,12.0,219.5,184.94,149.78
2016,1,5,12,30,194.0,218.0,6.1,12.0,313.0,246.24,197.67
2016,1,5,12,45,123.0,209.0,6.05,12.0,269.0,205.48,164.46
2016,1,5,13,0,52.0,200.0,6.0,12.0,225.0,171.2,137.72
2016,1,5,13,15,298.0,169.5,5.9,12.0,305.5,188.2,141.14
2016,1,5,13,30,544.0,139.0,5.8,12.0,386.0,178.96,121.97
2016,1,5,13,45,485.0,143.0,5.7,12.0,356.0,143.15,97.74
2016,1,5,14,0,426.0,147.0,5.6,12.0,326.0,112.64,83.66
2016,1,5,14,15,432.0,135.5,5.5,12.0,306.5,94.19,78.81
2016,1,5,14,30,438.0,124.0,5.4,12.0,287.0,87.39,72.86
2016,1,5,14,45,409.0,118.5,5.35,12.0,260.5,84.15,70.06
2016,1,5,15,0,380.0,113.0,5.3,12.0,234.0,80.92,67.21
2016,1,5,15,15,476.5,89.5,5.05,12.0,222.0,66.19,54.01
2016,1,5,15,30,573.0,66.0,4.8,12.0,210.0,51.91,41.12
2016,1,5,15,45,514.5,59.5,4.55,12.0,171.5,47.33,36.83
2016,1,5,16,0,456.0,53.0,4.3,12.0,133.0,42.77,32.43
2016,1,5,16,15,360.0,44.0,4.1,11.5,96.5,35.88,25.83
2016,1,5,16,30,264.0,35.0,3.9,11.0,60.0,27.17,16.89
2016,1,5,16,45,132.0,17.5,3.7,11.0,30.0,13.64,0.0
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,8.15,11.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,6,7,45,2.5,13.5,5.95,12.0,13.5,13.1,0.0
2016,1,6,8,0,5.0,27.0,5.9,12.0,27.0,31.56,14.43
2016,1,6,8,15,41.0,48.5,5.9,12.0,55.0,92.31,70.91
2016,1,6,8,30,77.0,70.0,5.9,12.0,83.0,152.88,124.68
2016,1,6,8,45,75.5,92.5,5.9,12.0,107.5,165.45,136.76
2016,1,6,9,0,74.0,115.0,5.9,12.0,132.0,187.31,155.99
2016,1,6,9,15,98.5,134.5,5.9,12.0,161.5,220.45,184.88
2016,1,6,9,30,123.0,154.0,5.9,12.0,191.0,263.91,221.82
2016,1,6,9,45,255.5,140.5,5.9,12.0,229.0,335.3,283.75
2016,1,6,10,0,388.0,127.0,5.9,12.0,267.0,408.6,345.61
2016,1,6,10,15,298.5,150.5,5.85,12.0,263.5,354.39,298.4
2016,1,6,10,30,209.0,174.0,5.8,12.0,260.0,303.55,254.13
2016,1,6,10,45,286.5,173.5,5.8,12.0,298.0,348.71,291.39
2016,1,6,11,0,364.0,173.0,5.8,12.0,336.0,378.27,314.85
2016,1,6,11,15,350.0,182.5,5.8,12.0,343.5,364.44,301.71
2016,1,6,11,30,336.0,192.0,5.8,12.0,351.0,349.98,288.08
2016,1,6,11,45,302.0,201.0,5.8,12.0,346.0,325.45,266.25
2016,1,6,12,0,268.0,210.0,5.8,12.0,341.0,302.09,245.55
2016,1,6,12,15,455.0,167.5,5.85,12.0,390.0,324.67,259.51
2016,1,6,12,30,642.0,125.0,5.9,12.0,439.0,329.54,256.09
2016,1,6,12,45,479.5,161.5,5.95,12.0,394.0,275.22,211.53
2016,1,6,13,0,317.0,198.0,6.0,12.0,349.0,234.5,180.53
2016,1,6,13,15,497.0,151.0,5.95,12.0,381.0,213.22,153.48
2016,1,6,13,30,677.0,104.0,5.9,12.0,413.0,174.5,112.2
2016,1,6,13,45,610.0,114.5,5.9,12.0,383.5,136.86,87.25
2016,1,6,14,0,543.0,125.0,5.9,12.0,354.0,103.52,73.11
2016,1,6,14,15,476.0,127.5,5.75,12.0,318.5,89.36,74.51
2016,1,6,14,30,409.0,130.0,5.6,12.0,283.0,91.0,76.08
2016,1,6,14,45,352.5,130.5,5.5,12.0,254.0,94.46,79.24
2016,1,6,15,0,296.0,131.0,5.4,12.0,225.0,94.08,78.95
2016,1,6,15,15,269.5,117.5,5.3,11.5,195.5,85.19,71.14
2016,1,6,15,30,243.0,104.0,5.2,11.0,166.0,76.1,63.01
2016,1,6,15,45,184.5,90.5,5.1,11.0,133.0,66.59,54.23
2016,1,6,16,0,126.0,77.0,5.0,11.0,100.0,57.59,45.75
2016,1,6,16,15,82.5,58.0,4.9,11.0,71.5,44.05,33.09
2016,1,6,16,30,39.0,39.0,4.8,11.0,43.0,30.25,19.63
2016,1,6,16,45,19.5,19.5,4.75,11.0,21.5,16.0,0.0
2016,1,6,17,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,7,45,116.5,14.0,1.85,10.0,22.5,85.76,0.0
2016,1,7,8,0,233.0,28.0,1.8,10.0,45.0,220.41,137.16
2016,1,7,8,15,337.5,38.0,1.75,10.0,81.5,307.93,248.69
2016,1,7,8,30,442.0,48.0,1.7,10.0,118.0,390.0,322.87
2016,1,7,8,45,508.0,54.5,1.65,10.0,157.0,442.12,368.51
2016,1,7,9,0,574.0,61.0,1.6,10.0,196.0,492.24,410.5
2016,1,7,9,15,617.0,65.5,1.5,10.0,233.0,522.06,434.4
2016,1,7,9,30,660.0,70.0,1.4,10.0,270.0,548.98,454.86
2016,1,7,9,45,708.5,69.0,1.35,10.5,306.5,569.58,469.11
2016,1,7,10,0,757.0,68.0,1.3,11.0,343.0,584.1,478.04
2016,1,7,10,15,776.0,70.5,1.25,11.0,371.5,583.26,475.33
2016,1,7,10,30,795.0,73.0,1.2,11.0,400.0,578.91,469.75
2016,1,7,10,45,808.0,74.5,1.2,11.0,422.5,566.38,458.05
2016,1,7,11,0,821.0,76.0,1.2,11.0,445.0,550.48,443.49
2016,1,7,11,15,829.5,77.0,1.2,11.0,461.0,528.33,423.77
2016,1,7,11,30,838.0,78.0,1.2,11.0,477.0,503.1,401.22
2016,1,7,11,45,843.0,78.0,1.2,11.0,485.5,472.26,373.76
2016,1,7,12,0,848.0,78.0,1.2,11.0,494.0,438.78,343.53
2016,1,7,12,15,848.5,78.0,1.2,11.0,495.0,401.07,309.24
2016,1,7,12,30,849.0,78.0,1.2,11.0,496.0,361.31,272.55
2016,1,7,12,45,853.0,75.5,1.3,11.0,491.0,318.46,232.85
2016,1,7,13,0,857.0,73.0,1.4,11.0,486.0,273.69,191.16
2016,1,7,13,15,850.5,72.5,1.4,11.0,472.5,226.8,148.61
2016,1,7,13,30,844.0,72.0,1.4,11.0,459.0,179.24,108.07
2016,1,7,13,45,834.0,70.5,1.45,11.0,438.5,130.11,72.15
2016,1,7,14,0,824.0,69.0,1.5,11.0,418.0,81.15,47.74
2016,1,7,14,15,807.5,67.0,1.4,11.0,391.0,56.04,44.96
2016,1,7,14,30,791.0,65.0,1.3,11.0,364.0,54.72,43.87
2016,1,7,14,45,767.5,62.5,1.25,11.0,331.5,52.95,42.33
2016,1,7,15,0,744.0,60.0,1.2,11.0,299.0,51.21,40.8
2016,1,7,15,15,709.0,56.5,1.1,11.0,262.0,48.57,38.43
2016,1,7,15,30,674.0,53.0,1.0,11.0,225.0,45.96,36.01
2016,1,7,15,45,620.5,48.0,0.95,11.0,185.5,41.94,32.24
2016,1,7,16,0,567.0,43.0,0.9,11.0,146.0,37.94,28.38
2016,1,7,16,15,480.0,36.5,0.9,11.0,107.5,29.76,20.67
2016,1,7,16,30,393.0,30.0,0.9,11.0,69.0,24.72,15.23
2016,1,7,16,45,196.5,15.0,0.9,11.0,34.5,12.03,0.0
2016,1,7,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,8.5,2.6,9.5,8.5,7.26,0.0
2016,1,8,8,0,0.0,17.0,2.8,10.0,17.0,14.02,3.41
2016,1,8,8,15,0.0,30.5,2.9,10.0,30.5,26.1,15.99
2016,1,8,8,30,0.0,44.0,3.0,10.0,44.0,39.28,27.87
2016,1,8,8,45,0.0,58.0,3.2,10.0,58.0,52.51,39.66
2016,1,8,9,0,0.0,72.0,3.4,10.0,72.0,65.36,51.03
2016,1,8,9,15,0.0,85.5,3.4,10.0,85.5,77.38,61.57
2016,1,8,9,30,0.0,99.0,3.4,10.0,99.0,89.25,71.84
2016,1,8,9,45,0.0,110.5,3.4,10.5,110.5,98.84,79.89
2016,1,8,10,0,0.0,122.0,3.4,11.0,122.0,108.39,87.8
2016,1,8,10,15,0.0,89.0,3.4,11.0,89.0,75.03,59.18
2016,1,8,10,30,0.0,56.0,3.4,11.0,56.0,46.36,34.49
2016,1,8,10,45,57.0,127.0,3.4,11.0,152.5,148.34,122.32
2016,1,8,11,0,114.0,198.0,3.4,11.0,249.0,256.21,212.14
2016,1,8,11,15,77.0,196.5,3.45,11.0,232.0,218.62,179.9
2016,1,8,11,30,40.0,195.0,3.5,11.0,215.0,192.92,158.03
2016,1,8,11,45,32.0,193.0,3.6,11.0,209.0,182.94,149.49
2016,1,8,12,0,24.0,191.0,3.7,11.0,203.0,169.85,138.4
2016,1,8,12,15,30.5,195.5,3.7,11.0,211.0,176.34,143.55
2016,1,8,12,30,37.0,200.0,3.7,11.0,219.0,178.02,144.56
2016,1,8,12,45,28.5,192.0,3.75,11.0,206.0,164.67,133.42
2016,1,8,13,0,20.0,184.0,3.8,11.0,193.0,153.08,123.91
2016,1,8,13,15,10.0,139.0,3.75,11.0,143.5,114.75,92.07
2016,1,8,13,30,0.0,94.0,3.7,11.0,94.0,77.56,61.04
2016,1,8,13,45,0.0,66.0,3.65,11.0,66.0,54.71,41.57
2016,1,8,14,0,0.0,38.0,3.6,11.0,38.0,31.4,21.56
2016,1,8,14,15,23.5,95.5,3.55,11.0,105.0,75.96,62.83
2016,1,8,14,30,47.0,153.0,3.5,11.0,172.0,112.42,95.37
2016,1,8,14,45,42.0,140.5,3.45,11.0,156.0,103.94,87.89
2016,1,8,15,0,37.0,128.0,3.4,11.0,140.0,95.26,80.23
2016,1,8,15,15,32.0,113.0,3.4,11.0,122.5,84.9,70.99
2016,1,8,15,30,27.0,98.0,3.4,11.0,105.0,74.32,61.43
2016,1,8,15,45,19.5,82.0,3.4,11.0,86.5,62.89,50.98
2016,1,8,16,0,12.0,66.0,3.4,11.0,68.0,52.03,40.9
2016,1,8,16,15,6.0,49.0,3.5,11.0,50.0,39.09,28.86
2016,1,8,16,30,0.0,32.0,3.6,11.0,32.0,25.99,16.38
2016,1,8,16,45,0.0,16.0,3.7,11.0,16.0,13.2,0.87
2016,1,8,17,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,13.0,5.6,11.0,13.0,11.1,0.0
2016,1,9,8,0,0.0,26.0,5.5,11.0,26.0,26.22,11.35
2016,1,9,8,15,23.5,42.5,5.35,11.0,46.0,67.53,50.6
2016,1,9,8,30,47.0,59.0,5.2,11.0,66.0,100.56,80.73
2016,1,9,8,45,60.5,76.0,5.05,11.5,88.5,126.81,104.18
2016,1,9,9,0,74.0,93.0,4.9,12.0,111.0,152.24,126.5
2016,1,9,9,15,82.5,109.5,4.65,12.0,132.0,185.13,154.72
2016,1,9,9,30,91.0,126.0,4.4,12.0,153.0,204.98,171.52
2016,1,9,9,45,90.0,139.0,4.15,12.0,169.0,201.08,167.94
2016,1,9,10,0,89.0,152.0,3.9,12.0,185.0,209.19,174.28
2016,1,9,10,15,52.0,153.0,3.6,12.0,172.5,180.62,149.18
2016,1,9,10,30,15.0,154.0,3.3,12.0,160.0,145.24,118.48
2016,1,9,10,45,22.0,166.0,3.0,12.0,176.0,158.53,129.53
2016,1,9,11,0,29.0,178.0,2.7,12.0,192.0,179.41,146.68
2016,1,9,11,15,66.0,195.0,2.4,12.0,227.0,211.54,173.1
2016,1,9,11,30,103.0,212.0,2.1,12.0,262.0,240.41,196.13
2016,1,9,11,45,138.5,217.0,1.8,12.0,285.0,260.33,211.21
2016,1,9,12,0,174.0,222.0,1.5,12.0,308.0,269.69,217.13
2016,1,9,12,15,87.0,176.5,1.3,12.0,219.5,182.36,146.15
2016,1,9,12,30,0.0,131.0,1.1,12.0,131.0,108.26,86.19
2016,1,9,12,45,77.5,174.5,0.95,12.0,212.0,165.78,131.87
2016,1,9,13,0,155.0,218.0,0.8,12.0,293.0,211.52,165.52
2016,1,9,13,15,153.0,211.5,0.7,12.0,284.5,193.82,150.04
2016,1,9,13,30,151.0,205.0,0.6,12.0,276.0,176.19,135.43
2016,1,9,13,45,150.5,196.0,0.55,12.5,263.5,157.24,120.5
2016,1,9,14,0,150.0,187.0,0.5,13.0,251.0,138.31,107.59
2016,1,9,14,15,206.0,170.5,0.45,13.0,253.0,121.3,101.6
2016,1,9,14,30,262.0,154.0,0.4,13.0,255.0,107.92,90.15
2016,1,9,14,45,248.0,143.5,0.4,13.0,232.0,101.41,84.64
2016,1,9,15,0,234.0,133.0,0.4,13.0,209.0,94.76,78.91
2016,1,9,15,15,222.0,118.0,0.4,12.5,183.5,85.15,70.63
2016,1,9,15,30,210.0,103.0,0.4,12.0,158.0,75.29,61.97
2016,1,9,15,45,187.0,87.0,0.4,12.0,130.0,64.43,52.16
2016,1,9,16,0,164.0,71.0,0.4,12.0,102.0,53.3,41.94
2016,1,9,16,15,131.0,54.5,0.4,12.0,75.0,41.5,30.98
2016,1,9,16,30,98.0,38.0,0.4,12.0,48.0,29.42,19.42
2016,1,9,16,45,49.0,23.0,0.4,12.0,28.0,18.51,4.72
2016,1,9,17,0,0.0,8.0,0.4,12.0,8.0,6.83,0.0
2016,1,9,17,15,0.0,4.0,0.45,12.0,4.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,10,7,45,127.5,14.0,5.35,10.0,23.5,93.22,0.0
2016,1,10,8,0,255.0,28.0,5.5,10.0,47.0,236.95,152.73
2016,1,10,8,15,355.0,37.5,5.45,10.0,83.5,321.06,263.06
2016,1,10,8,30,455.0,47.0,5.4,10.0,120.0,400.3,337.11
2016,1,10,8,45,517.0,54.0,5.4,10.0,159.5,450.66,383.22
2016,1,10,9,0,579.0,61.0,5.4,10.0,199.0,499.16,425.87
2016,1,10,9,15,620.5,66.0,5.4,10.0,236.5,528.96,451.5
2016,1,10,9,30,662.0,71.0,5.4,10.0,274.0,555.9,473.69
2016,1,10,9,45,426.5,111.5,5.4,10.5,248.0,430.32,366.09
2016,1,10,10,0,191.0,152.0,5.4,11.0,222.0,287.42,242.68
2016,1,10,10,15,268.0,155.5,5.35,11.0,262.5,343.73,290.19
2016,1,10,10,30,345.0,159.0,5.3,11.0,303.0,384.14,323.31
2016,1,10,10,45,237.5,179.5,5.25,11.0,281.0,329.27,275.39
2016,1,10,11,0,130.0,200.0,5.2,11.0,259.0,267.96,222.56
2016,1,10,11,15,81.5,196.5,5.1,11.0,234.0,221.46,182.91
2016,1,10,11,30,33.0,193.0,5.0,11.0,209.0,187.83,154.13
2016,1,10,11,45,61.0,206.0,4.95,11.5,236.0,208.43,170.72
2016,1,10,12,0,89.0,219.0,4.9,12.0,263.0,226.14,184.37
2016,1,10,12,15,87.5,220.0,4.85,12.0,263.5,219.2,177.96
2016,1,10,12,30,86.0,221.0,4.8,12.0,264.0,212.12,171.49
2016,1,10,12,45,43.0,167.0,4.8,12.0,188.5,149.9,120.33
2016,1,10,13,0,0.0,113.0,4.8,12.0,113.0,93.07,73.82
2016,1,10,13,15,0.0,81.5,4.7,12.0,81.5,67.67,52.34
2016,1,10,13,30,0.0,50.0,4.6,12.0,50.0,41.39,29.94
2016,1,10,13,45,0.0,47.5,4.6,12.0,47.5,39.3,28.2
2016,1,10,14,0,0.0,45.0,4.6,12.0,45.0,37.22,26.45
2016,1,10,14,15,0.0,51.0,4.5,12.0,51.0,42.2,32.36
2016,1,10,14,30,0.0,57.0,4.4,12.0,57.0,47.19,36.89
2016,1,10,14,45,0.0,52.0,4.3,12.0,52.0,43.02,33.2
2016,1,10,15,0,0.0,47.0,4.2,12.0,47.0,38.86,29.48
2016,1,10,15,15,0.0,41.5,4.15,12.0,41.5,34.28,25.37
2016,1,10,15,30,0.0,36.0,4.1,12.0,36.0,29.71,21.22
2016,1,10,15,45,0.0,30.0,4.05,12.0,30.0,24.74,16.65
2016,1,10,16,0,0.0,24.0,4.0,12.0,24.0,19.77,12.06
2016,1,10,16,15,0.0,17.5,4.1,11.5,17.5,14.4,7.1
2016,1,10,16,30,0.0,11.0,4.2,11.0,11.0,9.04,2.09
2016,1,10,16,45,0.0,6.5,4.3,11.0,6.5,5.33,0.0
2016,1,10,17,0,0.0,2.0,4.4,11.0,2.0,1.71,0.0
2016,1,10,17,15,0.0,1.0,4.45,11.0,1.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.5,4.8,11.0,12.5,10.67,0.0
2016,1,11,8,0,0.0,25.0,4.8,11.0,25.0,24.17,10.37
2016,1,11,8,15,20.5,42.0,4.8,11.0,45.0,64.18,47.88
2016,1,11,8,30,41.0,59.0,4.8,11.0,65.0,96.3,77.05
2016,1,11,8,45,52.5,76.0,4.8,11.0,86.5,121.26,99.51
2016,1,11,9,0,64.0,93.0,4.8,11.0,108.0,145.41,120.97
2016,1,11,9,15,71.5,109.0,4.8,11.0,128.5,164.72,137.84
2016,1,11,9,30,79.0,125.0,4.8,11.0,149.0,183.45,153.89
2016,1,11,9,45,83.5,139.0,4.8,11.0,167.5,196.97,165.21
2016,1,11,10,0,88.0,153.0,4.8,11.0,186.0,209.99,175.91
2016,1,11,10,15,50.5,153.5,4.8,11.0,172.5,180.38,149.79
2016,1,11,10,30,13.0,154.0,4.8,11.0,159.0,144.0,118.03
2016,1,11,10,45,8.0,155.0,4.85,11.5,158.0,139.72,113.94
2016,1,11,11,0,3.0,156.0,4.9,12.0,157.0,136.04,110.39
2016,1,11,11,15,8.0,166.0,4.85,12.0,170.0,146.4,119.01
2016,1,11,11,30,13.0,176.0,4.8,12.0,183.0,156.23,127.11
2016,1,11,11,45,6.5,143.0,4.8,12.0,146.5,122.94,99.01
2016,1,11,12,0,0.0,110.0,4.8,12.0,110.0,91.53,72.49
2016,1,11,12,15,0.0,83.0,4.8,12.0,83.0,68.94,53.33
2016,1,11,12,30,0.0,56.0,4.8,12.0,56.0,46.4,34.14
2016,1,11,12,45,0.0,101.5,4.8,12.0,101.5,84.05,66.2
2016,1,11,13,0,0.0,147.0,4.8,12.0,147.0,119.89,96.5
2016,1,11,13,15,2.5,155.0,4.7,12.0,156.5,125.64,101.26
2016,1,11,13,30,5.0,163.0,4.6,12.0,166.0,130.6,105.38
2016,1,11,13,45,2.5,155.0,4.55,12.0,156.5,122.84,99.07
2016,1,11,14,0,0.0,147.0,4.5,12.0,147.0,115.39,93.01
2016,1,11,14,15,0.0,110.0,4.35,12.0,110.0,88.42,73.57
2016,1,11,14,30,0.0,73.0,4.2,12.0,73.0,60.55,48.84
2016,1,11,14,45,0.0,66.5,4.05,12.5,66.5,55.12,43.96
2016,1,11,15,0,0.0,60.0,3.9,13.0,60.0,49.69,39.07
2016,1,11,15,15,0.0,53.0,3.8,12.5,53.0,43.86,33.92
2016,1,11,15,30,0.0,46.0,3.7,12.0,46.0,38.03,28.72
