Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,0.0,38.0,3.65,12.0,38.0,31.38,22.64
2016,1,11,16,0,0.0,30.0,3.6,12.0,30.0,24.75,16.52
2016,1,11,16,15,0.0,22.5,3.55,12.0,22.5,18.54,10.76
2016,1,11,16,30,0.0,15.0,3.5,12.0,15.0,12.34,4.94
2016,1,11,16,45,0.0,8.5,3.5,12.0,8.5,6.98,0.0
2016,1,11,17,0,0.0,2.0,3.5,12.0,2.0,1.71,0.0
2016,1,11,17,15,0.0,1.0,3.55,12.0,1.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,12,7,45,40.5,14.0,5.45,11.0,17.0,37.88,0.0
2016,1,12,8,0,81.0,28.0,5.4,11.0,34.0,110.73,69.95
2016,1,12,8,15,126.5,43.5,5.3,11.0,60.5,162.33,130.71
2016,1,12,8,30,172.0,59.0,5.2,11.0,87.0,209.72,174.95
2016,1,12,8,45,199.5,75.0,5.1,11.0,116.0,245.16,207.2
2016,1,12,9,0,227.0,91.0,5.0,11.0,145.0,279.5,237.59
2016,1,12,9,15,243.5,105.5,5.0,11.0,172.5,302.94,257.9
2016,1,12,9,30,260.0,120.0,5.0,11.0,200.0,325.02,276.45
2016,1,12,9,45,275.0,132.0,5.0,11.5,225.5,341.42,289.26
2016,1,12,10,0,290.0,144.0,5.0,12.0,251.0,356.27,300.39
2016,1,12,10,15,145.0,125.5,5.0,12.0,179.0,221.09,185.28
2016,1,12,10,30,0.0,107.0,5.0,12.0,107.0,90.98,72.39
2016,1,12,10,45,0.0,113.5,5.05,12.0,113.5,96.28,76.87
2016,1,12,11,0,0.0,120.0,5.1,12.0,120.0,101.54,81.23
2016,1,12,11,15,33.0,164.0,5.1,12.0,180.5,164.52,134.55
2016,1,12,11,30,66.0,208.0,5.1,12.0,241.0,218.84,179.58
2016,1,12,11,45,43.5,199.5,5.1,12.5,221.5,194.75,158.74
2016,1,12,12,0,21.0,191.0,5.1,13.0,202.0,168.95,136.84
2016,1,12,12,15,21.5,192.0,5.0,13.0,203.0,167.66,135.6
2016,1,12,12,30,22.0,193.0,4.9,13.0,204.0,166.24,134.23
2016,1,12,12,45,20.0,189.0,4.85,13.0,199.0,159.97,128.92
2016,1,12,13,0,18.0,185.0,4.8,13.0,194.0,153.91,123.84
2016,1,12,13,15,53.0,195.5,4.7,13.0,221.0,164.46,131.14
2016,1,12,13,30,88.0,206.0,4.6,13.0,248.0,170.79,134.72
2016,1,12,13,45,56.0,187.5,4.55,13.0,214.0,146.89,116.51
2016,1,12,14,0,24.0,169.0,4.5,13.0,180.0,131.63,105.62
2016,1,12,14,15,34.0,163.5,4.6,13.0,177.5,119.81,100.96
2016,1,12,14,30,44.0,158.0,4.7,13.0,175.0,115.76,97.55
2016,1,12,14,45,41.0,145.0,4.8,13.0,160.0,107.05,90.0
2016,1,12,15,0,38.0,132.0,4.9,13.0,145.0,98.14,82.2
2016,1,12,15,15,33.0,117.5,5.05,13.0,127.5,88.11,73.34
2016,1,12,15,30,28.0,103.0,5.2,13.0,110.0,77.88,64.18
2016,1,12,15,45,21.5,87.0,5.4,13.0,91.5,66.5,53.87
2016,1,12,16,0,15.0,71.0,5.6,13.0,73.0,55.83,44.06
2016,1,12,16,15,7.5,54.0,5.65,13.0,55.0,42.91,32.14
2016,1,12,16,30,0.0,37.0,5.7,13.0,37.0,29.85,19.93
2016,1,12,16,45,0.0,22.0,5.8,13.0,22.0,18.08,6.88
2016,1,12,17,0,0.0,7.0,5.9,13.0,7.0,5.97,0.0
2016,1,12,17,15,0.0,3.5,6.0,13.0,3.5,2.99,0.0
2016,1,12,17,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,7.75,13.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,12.0,5.9,13.0,12.0,10.24,0.0
2016,1,13,8,0,0.0,24.0,6.0,13.0,24.0,22.14,9.28
2016,1,13,8,15,8.5,41.5,6.1,13.0,42.5,47.86,33.92
2016,1,13,8,30,17.0,59.0,6.2,13.0,61.0,79.69,61.99
2016,1,13,8,45,26.5,76.0,6.3,13.0,81.5,103.25,82.99
2016,1,13,9,0,36.0,93.0,6.4,13.0,102.0,126.1,103.15
2016,1,13,9,15,43.0,109.5,6.5,13.0,121.5,145.91,120.4
2016,1,13,9,30,50.0,126.0,6.6,13.0,141.0,165.16,136.9
2016,1,13,9,45,62.0,140.0,6.75,13.5,161.0,183.99,152.66
2016,1,13,10,0,74.0,154.0,6.9,14.0,181.0,202.22,167.65
2016,1,13,10,15,143.5,166.5,7.05,13.5,225.0,266.4,222.53
2016,1,13,10,30,213.0,179.0,7.2,13.0,269.0,315.25,263.92
2016,1,13,10,45,354.0,165.0,7.35,13.0,324.0,385.83,323.0
2016,1,13,11,0,495.0,151.0,7.5,13.0,379.0,449.46,374.7
2016,1,13,11,15,343.0,184.0,7.6,13.0,344.5,369.37,306.2
2016,1,13,11,30,191.0,217.0,7.7,13.0,310.0,298.85,246.08
2016,1,13,11,45,486.5,160.5,7.8,13.0,404.0,390.51,320.08
2016,1,13,12,0,782.0,104.0,7.9,13.0,498.0,448.61,362.42
2016,1,13,12,15,782.5,104.5,7.85,13.0,499.5,412.95,328.43
2016,1,13,12,30,783.0,105.0,7.8,13.0,501.0,375.33,292.4
2016,1,13,12,45,622.0,140.5,7.75,13.0,453.0,315.9,242.24
2016,1,13,13,0,461.0,176.0,7.7,13.0,405.0,264.04,200.42
2016,1,13,13,15,439.0,175.5,7.55,12.5,389.0,230.33,170.81
2016,1,13,13,30,417.0,175.0,7.4,12.0,373.0,198.09,143.65
2016,1,13,13,45,208.5,128.0,7.3,12.0,227.0,117.85,86.11
2016,1,13,14,0,0.0,81.0,7.2,12.0,81.0,67.19,52.08
2016,1,13,14,15,366.0,83.5,6.9,12.0,228.0,58.77,47.16
2016,1,13,14,30,732.0,86.0,6.6,12.0,375.0,64.27,52.16
2016,1,13,14,45,725.0,79.0,6.3,12.0,345.5,59.88,48.3
2016,1,13,15,0,718.0,72.0,6.0,12.0,316.0,55.39,44.33
2016,1,13,15,15,683.0,68.5,5.75,12.0,279.0,53.19,42.37
2016,1,13,15,30,648.0,65.0,5.5,12.0,242.0,51.03,40.4
2016,1,13,15,45,601.0,59.0,5.3,12.0,202.5,46.83,36.51
2016,1,13,16,0,554.0,53.0,5.1,12.0,163.0,42.61,32.5
2016,1,13,16,15,470.0,45.5,4.9,11.5,123.0,36.93,27.11
2016,1,13,16,30,386.0,38.0,4.7,11.0,83.0,31.27,21.44
2016,1,13,16,45,249.0,26.5,4.55,11.0,50.5,21.85,10.29
2016,1,13,17,0,112.0,15.0,4.4,11.0,18.0,12.8,0.0
2016,1,13,17,15,56.0,7.5,4.3,11.0,9.0,6.4,0.0
2016,1,13,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,7.0,4.35,10.5,7.0,5.97,0.0
2016,1,14,8,0,0.0,14.0,4.5,11.0,14.0,11.53,2.3
2016,1,14,8,15,0.0,24.0,4.6,11.0,24.0,19.8,10.79
2016,1,14,8,30,0.0,34.0,4.7,11.0,34.0,28.09,18.29
2016,1,14,8,45,0.0,45.0,4.85,11.5,45.0,37.24,26.37
2016,1,14,9,0,0.0,56.0,5.0,12.0,56.0,47.22,35.1
2016,1,14,9,15,0.0,66.0,5.1,12.0,66.0,56.07,42.82
2016,1,14,9,30,0.0,76.0,5.2,12.0,76.0,64.86,50.41
2016,1,14,9,45,0.0,85.0,5.3,12.0,85.0,72.6,57.03
2016,1,14,10,0,0.0,94.0,5.4,12.0,94.0,80.31,63.57
2016,1,14,10,15,0.0,87.5,5.65,12.0,87.5,73.55,57.69
2016,1,14,10,30,0.0,81.0,5.9,12.0,81.0,67.4,52.34
2016,1,14,10,45,0.0,100.0,6.15,12.0,100.0,84.07,66.5
2016,1,14,11,0,0.0,119.0,6.4,12.0,119.0,100.62,80.47
2016,1,14,11,15,0.0,100.0,6.5,12.0,100.0,83.55,65.88
2016,1,14,11,30,0.0,81.0,6.6,12.0,81.0,67.26,51.96
2016,1,14,11,45,0.0,82.5,6.7,12.0,82.5,68.52,53.0
2016,1,14,12,0,0.0,84.0,6.8,12.0,84.0,69.78,54.04
2016,1,14,12,15,0.0,63.5,6.65,12.0,63.5,52.65,39.44
2016,1,14,12,30,0.0,43.0,6.5,12.0,43.0,35.59,24.87
2016,1,14,12,45,0.0,64.0,6.4,12.0,64.0,53.07,39.82
2016,1,14,13,0,0.0,85.0,6.3,12.0,85.0,70.61,54.78
2016,1,14,13,15,0.0,73.5,6.3,12.0,73.5,60.99,46.61
2016,1,14,13,30,0.0,62.0,6.3,12.0,62.0,51.39,38.46
2016,1,14,13,45,0.0,53.5,6.3,12.0,53.5,44.3,32.44
2016,1,14,14,0,0.0,45.0,6.3,12.0,45.0,37.22,26.41
2016,1,14,14,15,0.0,59.0,6.4,12.0,59.0,48.87,38.29
2016,1,14,14,30,0.0,73.0,6.5,12.0,73.0,60.55,48.82
2016,1,14,14,45,0.0,66.5,6.6,12.0,66.5,55.11,44.02
2016,1,14,15,0,0.0,60.0,6.7,12.0,60.0,49.69,39.2
2016,1,14,15,15,0.0,52.5,6.7,12.0,52.5,43.44,33.59
2016,1,14,15,30,0.0,45.0,6.7,12.0,45.0,37.2,27.95
2016,1,14,15,45,0.0,37.5,6.75,12.0,37.5,30.96,22.26
2016,1,14,16,0,0.0,30.0,6.8,12.0,30.0,24.74,16.54
2016,1,14,16,15,0.0,22.5,6.75,12.0,22.5,18.53,10.79
2016,1,14,16,30,0.0,15.0,6.7,12.0,15.0,12.34,5.04
2016,1,14,16,45,0.0,9.0,6.65,12.5,9.0,7.39,0.0
2016,1,14,17,0,0.0,3.0,6.6,13.0,3.0,2.56,0.0
2016,1,14,17,15,0.0,1.5,6.4,13.0,1.5,1.28,0.0
2016,1,14,17,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,7,45,35.0,14.5,1.95,11.0,17.5,34.97,0.0
2016,1,15,8,0,70.0,29.0,2.1,11.0,35.0,106.48,69.93
2016,1,15,8,15,109.5,45.5,2.3,11.0,61.0,154.77,124.28
2016,1,15,8,30,149.0,62.0,2.5,11.0,87.0,199.66,165.63
2016,1,15,8,45,170.5,78.5,2.7,11.0,114.5,231.52,194.42
2016,1,15,9,0,192.0,95.0,2.9,11.0,142.0,262.35,221.56
2016,1,15,9,15,206.5,111.0,3.0,11.0,169.0,286.44,242.16
2016,1,15,9,30,221.0,127.0,3.1,11.0,196.0,309.17,261.08
2016,1,15,9,45,229.0,139.5,3.25,11.5,218.5,321.65,270.6
2016,1,15,10,0,237.0,152.0,3.4,12.0,241.0,332.9,278.81
2016,1,15,10,15,417.5,132.5,3.45,12.0,304.0,432.13,361.18
2016,1,15,10,30,598.0,113.0,3.5,12.0,367.0,518.09,429.94
2016,1,15,10,45,560.0,130.0,3.6,12.0,378.5,488.25,403.81
2016,1,15,11,0,522.0,147.0,3.7,12.0,390.0,464.19,382.61
2016,1,15,11,15,395.0,179.0,3.65,12.0,367.0,404.85,332.36
2016,1,15,11,30,268.0,211.0,3.6,12.0,344.0,342.28,279.94
2016,1,15,11,45,369.0,195.5,3.55,12.0,381.5,361.42,294.03
2016,1,15,12,0,470.0,180.0,3.5,12.0,419.0,379.61,305.72
2016,1,15,12,15,632.5,138.0,3.4,12.0,460.5,387.68,307.2
2016,1,15,12,30,795.0,96.0,3.3,12.0,502.0,378.55,292.55
2016,1,15,12,45,808.0,90.0,3.25,12.5,499.0,337.59,253.15
2016,1,15,13,0,821.0,84.0,3.2,13.0,496.0,294.04,211.36
2016,1,15,13,15,813.0,83.0,3.15,13.0,482.0,247.67,168.69
2016,1,15,13,30,805.0,82.0,3.1,13.0,468.0,200.85,127.38
2016,1,15,13,45,795.5,79.5,3.05,13.0,448.0,152.4,88.95
2016,1,15,14,0,786.0,77.0,3.0,13.0,428.0,104.12,59.13
2016,1,15,14,15,768.5,75.0,2.95,13.0,401.5,61.19,49.09
2016,1,15,14,30,751.0,73.0,2.9,13.0,375.0,60.0,48.13
2016,1,15,14,45,724.0,71.0,2.85,13.0,342.5,58.74,47.09
2016,1,15,15,0,697.0,69.0,2.8,13.0,310.0,57.55,46.09
2016,1,15,15,15,663.0,65.5,2.8,13.0,274.0,50.59,39.89
2016,1,15,15,30,629.0,62.0,2.8,13.0,238.0,48.38,37.9
2016,1,15,15,45,572.5,57.5,2.8,13.0,198.5,45.26,35.01
2016,1,15,16,0,516.0,53.0,2.8,13.0,159.0,42.21,32.08
2016,1,15,16,15,438.0,45.5,2.9,12.5,121.0,36.59,26.8
2016,1,15,16,30,360.0,38.0,3.0,12.0,83.0,30.97,21.28
2016,1,15,16,45,180.0,28.5,3.1,12.0,51.0,22.06,11.43
2016,1,15,17,0,0.0,19.0,3.2,12.0,19.0,15.19,0.0
2016,1,15,17,15,0.0,9.5,3.25,12.0,9.5,8.11,0.0
2016,1,15,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,13.0,4.2,13.5,13.0,11.1,0.0
2016,1,16,8,0,0.0,26.0,4.3,14.0,26.0,25.04,11.92
2016,1,16,8,15,14.0,43.5,4.2,14.0,45.5,61.31,45.12
2016,1,16,8,30,28.0,61.0,4.1,14.0,65.0,89.86,70.63
2016,1,16,8,45,37.5,78.5,4.1,14.0,86.0,114.15,92.14
2016,1,16,9,0,47.0,96.0,4.1,14.0,107.0,137.65,112.69
2016,1,16,9,15,54.0,112.0,4.05,14.0,127.5,156.63,129.02
2016,1,16,9,30,61.0,128.0,4.0,14.0,148.0,175.13,144.65
2016,1,16,9,45,65.0,142.0,3.95,14.0,165.0,188.5,155.67
2016,1,16,10,0,69.0,156.0,3.9,14.0,182.0,201.46,166.17
2016,1,16,10,15,35.5,151.0,3.85,14.0,164.5,168.13,137.36
2016,1,16,10,30,2.0,146.0,3.8,14.0,147.0,129.12,103.84
2016,1,16,10,45,100.0,175.5,3.75,14.0,222.5,235.02,193.17
2016,1,16,11,0,198.0,205.0,3.7,14.0,298.0,314.89,258.37
2016,1,16,11,15,194.5,213.0,3.65,14.0,307.0,310.02,253.11
2016,1,16,11,30,191.0,221.0,3.6,14.0,316.0,304.53,247.58
2016,1,16,11,45,104.0,206.0,3.6,14.0,257.5,237.21,192.02
2016,1,16,12,0,17.0,191.0,3.6,14.0,199.0,167.51,134.73
2016,1,16,12,15,16.5,191.5,3.5,14.0,199.5,165.63,133.14
2016,1,16,12,30,16.0,192.0,3.4,14.0,200.0,163.75,131.46
2016,1,16,12,45,47.5,207.0,3.3,14.0,231.0,183.92,147.15
2016,1,16,13,0,79.0,222.0,3.2,14.0,262.0,198.06,157.32
2016,1,16,13,15,63.0,211.5,3.05,14.0,243.0,179.33,142.07
2016,1,16,13,30,47.0,201.0,2.9,14.0,224.0,162.46,128.74
2016,1,16,13,45,24.5,176.5,2.8,14.0,188.5,141.24,112.36
2016,1,16,14,0,2.0,152.0,2.7,14.0,153.0,119.65,95.55
2016,1,16,14,15,1.0,133.5,2.7,14.0,134.0,105.26,87.65
2016,1,16,14,30,0.0,115.0,2.7,14.0,115.0,91.82,75.99
2016,1,16,14,45,0.0,105.0,2.75,14.0,105.0,84.18,69.39
2016,1,16,15,0,0.0,95.0,2.8,14.0,95.0,76.46,62.66
2016,1,16,15,15,0.0,84.0,2.85,14.0,84.0,67.94,55.15
2016,1,16,15,30,0.0,73.0,2.9,14.0,73.0,59.34,47.49
2016,1,16,15,45,236.0,67.0,2.95,14.0,116.0,49.05,38.25
2016,1,16,16,0,472.0,61.0,3.0,14.0,159.0,48.49,37.53
2016,1,16,16,15,393.0,52.0,3.1,14.0,121.0,41.82,31.25
2016,1,16,16,30,314.0,43.0,3.2,14.0,83.0,33.21,23.08
2016,1,16,16,45,157.0,32.0,3.35,14.0,52.0,24.64,13.71
2016,1,16,17,0,0.0,21.0,3.5,14.0,21.0,16.65,0.0
2016,1,16,17,15,0.0,10.5,3.65,14.0,10.5,8.96,0.0
2016,1,16,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,5.85,14.0,1.0,0.85,0.0
2016,1,17,8,0,0.0,2.0,5.9,14.0,2.0,1.64,0.0
2016,1,17,8,15,0.0,4.0,5.9,14.0,4.0,3.28,0.0
2016,1,17,8,30,0.0,6.0,5.9,14.0,6.0,4.92,0.0
2016,1,17,8,45,0.0,8.0,5.9,14.0,8.0,6.57,0.0
2016,1,17,9,0,0.0,10.0,5.9,14.0,10.0,8.22,1.4
2016,1,17,9,15,0.0,11.5,5.9,14.0,11.5,9.46,2.49
2016,1,17,9,30,0.0,13.0,5.9,14.0,13.0,10.7,3.56
2016,1,17,9,45,0.0,15.0,5.95,14.0,15.0,12.35,4.98
2016,1,17,10,0,0.0,17.0,6.0,14.0,17.0,14.01,6.39
2016,1,17,10,15,3.0,84.5,6.05,14.0,85.5,72.7,56.6
2016,1,17,10,30,6.0,152.0,6.1,14.0,154.0,137.45,111.2
2016,1,17,10,45,3.0,122.5,6.15,14.0,123.5,106.21,84.66
2016,1,17,11,0,0.0,93.0,6.2,14.0,93.0,77.61,60.38
2016,1,17,11,15,0.0,92.5,6.3,14.0,92.5,77.06,59.86
2016,1,17,11,30,0.0,92.0,6.4,14.0,92.0,76.56,59.37
2016,1,17,11,45,0.0,85.0,6.5,14.0,85.0,70.61,54.31
2016,1,17,12,0,0.0,78.0,6.6,14.0,78.0,64.76,49.34
2016,1,17,12,15,0.0,71.0,6.6,14.0,71.0,58.92,44.39
2016,1,17,12,30,0.0,64.0,6.6,14.0,64.0,53.08,39.45
2016,1,17,12,45,0.0,44.0,6.65,14.0,44.0,36.43,25.35
2016,1,17,13,0,0.0,24.0,6.7,14.0,24.0,19.83,11.25
2016,1,17,13,15,0.0,35.0,6.65,14.0,35.0,28.95,19.02
2016,1,17,13,30,0.0,46.0,6.6,14.0,46.0,38.07,26.81
2016,1,17,13,45,0.0,43.0,6.6,14.0,43.0,35.57,24.72
2016,1,17,14,0,0.0,40.0,6.6,14.0,40.0,33.07,22.62
2016,1,17,14,15,0.0,44.5,6.55,14.0,44.5,36.8,27.22
2016,1,17,14,30,0.0,49.0,6.5,14.0,49.0,40.54,30.6
2016,1,17,14,45,0.0,47.5,6.5,14.0,47.5,39.28,29.53
2016,1,17,15,0,0.0,46.0,6.5,14.0,46.0,38.03,28.45
2016,1,17,15,15,0.0,41.0,6.45,14.0,41.0,33.87,24.75
2016,1,17,15,30,0.0,36.0,6.4,14.0,36.0,29.71,21.03
2016,1,17,15,45,0.0,30.0,6.4,14.0,30.0,24.74,16.52
2016,1,17,16,0,0.0,24.0,6.4,14.0,24.0,19.77,11.99
2016,1,17,16,15,0.0,18.5,6.3,14.0,18.5,15.22,7.81
2016,1,17,16,30,0.0,13.0,6.2,14.0,13.0,10.68,3.61
2016,1,17,16,45,0.0,8.0,6.15,14.0,8.0,6.56,0.0
2016,1,17,17,0,0.0,3.0,6.1,14.0,3.0,2.46,0.0
2016,1,17,17,15,0.0,1.5,6.05,14.0,1.5,1.28,0.0
2016,1,17,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,7,45,189.5,12.5,3.2,12.0,29.0,134.1,0.0
2016,1,18,8,0,379.0,25.0,3.3,12.0,58.0,326.96,233.49
2016,1,18,8,15,473.0,32.5,3.4,12.0,97.5,394.06,321.75
2016,1,18,8,30,567.0,40.0,3.5,12.0,137.0,470.74,391.15
2016,1,18,8,45,618.0,45.5,3.65,12.5,177.5,514.46,429.7
2016,1,18,9,0,669.0,51.0,3.8,13.0,218.0,555.93,464.47
2016,1,18,9,15,705.0,55.0,3.8,13.0,256.5,582.47,486.42
2016,1,18,9,30,741.0,59.0,3.8,13.0,295.0,605.96,505.03
2016,1,18,9,45,747.0,65.5,3.85,13.0,327.0,608.54,506.37
2016,1,18,10,0,753.0,72.0,3.9,13.0,359.0,607.97,504.6
2016,1,18,10,15,646.0,100.5,3.95,13.0,360.5,557.67,462.09
2016,1,18,10,30,539.0,129.0,4.0,13.0,362.0,496.59,411.22
2016,1,18,10,45,496.0,147.5,4.05,13.0,371.0,472.54,390.14
2016,1,18,11,0,453.0,166.0,4.1,13.0,380.0,447.66,368.24
2016,1,18,11,15,373.0,189.0,4.1,13.0,369.0,396.55,325.17
2016,1,18,11,30,293.0,212.0,4.1,13.0,358.0,359.13,293.17
2016,1,18,11,45,174.0,216.0,4.2,13.0,303.5,281.34,228.96
2016,1,18,12,0,55.0,220.0,4.3,13.0,249.0,214.28,173.72
2016,1,18,12,15,46.5,216.5,4.3,13.0,240.5,202.2,163.58
2016,1,18,12,30,38.0,213.0,4.3,13.0,232.0,190.97,154.15
2016,1,18,12,45,55.5,218.0,4.3,13.0,246.5,195.58,157.28
2016,1,18,13,0,73.0,223.0,4.3,13.0,261.0,197.98,158.3
2016,1,18,13,15,68.5,216.5,4.3,13.0,251.5,184.87,147.23
2016,1,18,13,30,64.0,210.0,4.3,13.0,242.0,172.23,136.76
2016,1,18,13,45,56.5,199.5,4.35,13.0,226.5,157.07,124.67
2016,1,18,14,0,49.0,189.0,4.4,13.0,211.0,142.86,113.84
2016,1,18,14,15,33.5,172.0,4.2,13.0,186.5,125.74,105.98
2016,1,18,14,30,18.0,155.0,4.0,13.0,162.0,119.25,100.45
2016,1,18,14,45,11.0,140.5,3.85,13.0,145.0,108.74,91.34
2016,1,18,15,0,4.0,126.0,3.7,13.0,128.0,98.07,82.05
2016,1,18,15,15,2.0,112.5,3.75,13.0,113.5,87.99,73.19
2016,1,18,15,30,0.0,99.0,3.8,13.0,99.0,77.78,64.12
2016,1,18,15,45,0.0,83.0,3.85,13.0,83.0,65.77,53.33
2016,1,18,16,0,0.0,67.0,3.9,13.0,67.0,53.6,42.27
2016,1,18,16,15,0.0,51.5,3.9,13.0,51.5,41.64,31.3
2016,1,18,16,30,0.0,36.0,3.9,13.0,36.0,29.53,20.11
2016,1,18,16,45,0.0,23.0,3.9,13.0,23.0,18.99,9.83
2016,1,18,17,0,0.0,10.0,3.9,13.0,10.0,8.23,0.0
2016,1,18,17,15,0.0,5.0,3.95,13.0,5.0,4.27,0.0
2016,1,18,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,1,19,7,45,32.5,16.5,8.95,14.0,19.0,46.05,0.0
2016,1,19,8,0,65.0,33.0,9.0,14.0,38.0,100.44,69.04
2016,1,19,8,15,117.0,50.0,8.9,14.0,67.0,168.14,135.41
2016,1,19,8,30,169.0,67.0,8.8,14.0,96.0,222.31,184.79
2016,1,19,8,45,185.0,85.0,8.75,14.5,125.0,252.53,211.88
2016,1,19,9,0,201.0,103.0,8.7,15.0,154.0,281.47,236.92
2016,1,19,9,15,225.0,118.5,8.65,15.0,184.0,311.21,262.5
2016,1,19,9,30,249.0,134.0,8.6,15.0,214.0,339.65,286.36
2016,1,19,9,45,281.5,140.5,8.55,15.0,241.0,361.21,304.32
2016,1,19,10,0,314.0,147.0,8.5,15.0,268.0,381.47,320.79
2016,1,19,10,15,466.0,137.5,8.35,15.0,332.0,474.69,398.21
2016,1,19,10,30,618.0,128.0,8.2,15.0,396.0,553.47,461.88
2016,1,19,10,45,628.5,133.5,8.1,15.0,419.0,546.99,454.45
2016,1,19,11,0,639.0,139.0,8.0,15.0,442.0,537.5,444.56
2016,1,19,11,15,650.5,141.0,7.85,15.0,459.5,522.31,429.84
2016,1,19,11,30,662.0,143.0,7.7,15.0,477.0,504.16,412.41
2016,1,19,11,45,636.5,143.5,7.55,15.0,469.0,463.47,376.64
2016,1,19,12,0,611.0,144.0,7.4,15.0,461.0,422.75,340.63
2016,1,19,12,15,650.5,143.0,7.35,14.5,482.5,407.97,325.21
2016,1,19,12,30,690.0,142.0,7.3,14.0,504.0,388.3,304.81
2016,1,19,12,45,735.5,125.0,7.25,14.0,507.0,352.04,269.35
2016,1,19,13,0,781.0,108.0,7.2,14.0,510.0,310.65,228.74
2016,1,19,13,15,761.5,102.5,7.15,14.0,486.5,258.62,181.41
2016,1,19,13,30,742.0,97.0,7.1,14.0,463.0,207.59,136.38
2016,1,19,13,45,755.5,89.0,7.1,14.0,448.5,164.69,100.1
2016,1,19,14,0,769.0,81.0,7.1,14.0,434.0,115.5,65.89
2016,1,19,14,15,671.5,98.0,6.9,14.0,393.5,74.98,61.06
2016,1,19,14,30,574.0,115.0,6.7,14.0,353.0,82.93,68.21
2016,1,19,14,45,542.0,115.0,6.55,14.0,325.5,82.18,67.65
2016,1,19,15,0,510.0,115.0,6.4,14.0,298.0,82.5,68.03
2016,1,19,15,15,488.5,105.0,6.2,13.5,265.0,76.21,62.63
2016,1,19,15,30,467.0,95.0,6.0,13.0,232.0,69.78,57.02
2016,1,19,15,45,435.0,84.5,5.85,13.0,197.0,62.76,50.67
2016,1,19,16,0,403.0,74.0,5.7,13.0,162.0,55.58,44.05
2016,1,19,16,15,347.0,61.5,5.45,13.0,125.5,46.64,35.74
2016,1,19,16,30,291.0,49.0,5.2,13.0,89.0,37.52,27.12
2016,1,19,16,45,145.5,37.5,4.95,13.0,57.5,29.06,18.3
2016,1,19,17,0,0.0,26.0,4.7,13.0,26.0,20.34,0.0
2016,1,19,17,15,0.0,13.0,4.55,12.5,13.0,11.1,0.0
2016,1,19,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,7,45,55.0,15.5,1.95,12.0,20.0,66.34,0.0
2016,1,20,8,0,110.0,31.0,2.1,12.0,40.0,138.82,99.49
2016,1,20,8,15,146.0,47.5,2.3,12.0,67.5,182.98,148.49
2016,1,20,8,30,182.0,64.0,2.5,12.0,95.0,226.34,188.25
2016,1,20,8,45,202.0,80.0,2.75,12.0,124.0,256.95,215.86
2016,1,20,9,0,222.0,96.0,3.0,12.0,153.0,286.54,241.75
2016,1,20,9,15,233.5,112.0,3.15,12.0,180.0,308.88,260.66
2016,1,20,9,30,245.0,128.0,3.3,12.0,207.0,329.77,277.83
2016,1,20,9,45,247.0,142.0,3.45,12.5,229.5,340.06,285.23
2016,1,20,10,0,249.0,156.0,3.6,13.0,252.0,348.99,291.29
2016,1,20,10,15,207.5,173.0,3.65,13.0,257.5,318.48,264.9
2016,1,20,10,30,166.0,190.0,3.7,13.0,263.0,301.25,249.33
2016,1,20,10,45,330.0,174.5,3.75,13.0,329.0,388.65,321.71
2016,1,20,11,0,494.0,159.0,3.8,13.0,395.0,468.2,384.98
2016,1,20,11,15,523.0,157.5,3.75,13.0,415.5,463.34,378.96
2016,1,20,11,30,552.0,156.0,3.7,13.0,436.0,455.12,370.27
2016,1,20,11,45,497.5,174.5,3.7,13.0,430.0,420.28,340.02
2016,1,20,12,0,443.0,193.0,3.7,13.0,424.0,386.77,311.0
2016,1,20,12,15,472.5,186.5,3.65,13.0,434.0,369.31,294.2
2016,1,20,12,30,502.0,180.0,3.6,13.0,444.0,348.48,273.93
2016,1,20,12,45,669.5,130.5,3.55,13.0,479.5,337.41,257.68
2016,1,20,13,0,837.0,81.0,3.5,13.0,515.0,308.97,224.76
2016,1,20,13,15,613.0,136.0,3.45,13.0,450.0,253.54,182.39
2016,1,20,13,30,389.0,191.0,3.4,13.0,385.0,215.6,158.01
2016,1,20,13,45,386.0,183.5,3.4,13.0,369.0,184.29,132.37
2016,1,20,14,0,383.0,176.0,3.4,13.0,353.0,153.07,110.27
2016,1,20,14,15,264.0,178.5,3.4,13.0,297.5,125.44,105.59
2016,1,20,14,30,145.0,181.0,3.4,13.0,242.0,126.69,106.88
2016,1,20,14,45,267.5,153.5,3.45,13.0,255.0,107.65,90.32
2016,1,20,15,0,390.0,126.0,3.5,13.0,268.0,88.51,73.55
2016,1,20,15,15,373.0,114.5,3.45,13.0,238.5,81.48,67.4
2016,1,20,15,30,356.0,103.0,3.4,13.0,209.0,74.28,61.01
2016,1,20,15,45,332.0,90.0,3.35,13.0,177.5,65.78,53.37
2016,1,20,16,0,308.0,77.0,3.3,13.0,146.0,57.05,45.4
2016,1,20,16,15,271.0,62.5,3.15,12.5,113.5,46.91,36.11
2016,1,20,16,30,234.0,48.0,3.0,12.0,81.0,36.51,26.44
2016,1,20,16,45,159.0,34.0,2.95,12.0,52.5,26.08,16.16
2016,1,20,17,0,84.0,20.0,2.9,12.0,24.0,15.89,0.0
2016,1,20,17,15,42.0,10.0,2.8,12.0,12.0,8.54,0.0
2016,1,20,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,21,7,45,104.5,15.5,5.6,11.0,25.0,109.98,0.0
2016,1,21,8,0,209.0,31.0,5.6,11.0,50.0,222.01,165.18
2016,1,21,8,15,281.5,43.5,5.55,11.0,84.0,285.09,236.08
2016,1,21,8,30,354.0,56.0,5.5,11.0,118.0,349.8,295.66
2016,1,21,8,45,399.5,66.5,5.45,11.5,154.5,392.69,334.0
2016,1,21,9,0,445.0,77.0,5.4,12.0,191.0,434.58,369.83
2016,1,21,9,15,474.5,86.0,5.35,12.0,225.5,461.54,392.59
2016,1,21,9,30,504.0,95.0,5.3,12.0,260.0,486.44,412.78
2016,1,21,9,45,527.5,102.0,5.25,12.5,291.5,508.73,429.21
2016,1,21,10,0,551.0,109.0,5.2,13.0,323.0,522.3,438.18
2016,1,21,10,15,492.0,131.5,5.1,13.0,334.0,488.5,408.44
2016,1,21,10,30,433.0,154.0,5.0,13.0,345.0,459.99,382.98
2016,1,21,10,45,443.5,162.0,4.95,13.5,366.5,459.65,380.54
2016,1,21,11,0,454.0,170.0,4.9,14.0,388.0,456.9,375.91
2016,1,21,11,15,408.0,187.0,4.9,14.0,388.0,428.12,350.7
2016,1,21,11,30,362.0,204.0,4.9,14.0,388.0,391.51,319.44
2016,1,21,11,45,359.0,209.0,4.95,14.0,395.0,376.38,305.61
2016,1,21,12,0,356.0,214.0,5.0,14.0,402.0,360.22,290.71
2016,1,21,12,15,201.0,218.0,5.05,14.0,324.5,273.65,220.06
2016,1,21,12,30,46.0,222.0,5.1,14.0,247.0,201.92,162.51
2016,1,21,12,45,50.0,222.0,5.15,14.0,248.5,197.76,158.78
2016,1,21,13,0,54.0,222.0,5.2,14.0,250.0,193.0,154.41
2016,1,21,13,15,88.5,223.5,5.2,14.0,268.5,195.77,155.09
2016,1,21,13,30,123.0,225.0,5.2,14.0,287.0,192.72,150.71
2016,1,21,13,45,178.5,213.0,5.25,14.0,299.0,180.31,138.05
2016,1,21,14,0,234.0,201.0,5.3,14.0,311.0,158.4,119.54
2016,1,21,14,15,161.0,190.5,5.35,14.0,264.0,135.83,107.8
2016,1,21,14,30,88.0,180.0,5.4,14.0,217.0,130.07,109.57
2016,1,21,14,45,46.5,155.0,5.45,14.0,174.5,114.21,95.83
2016,1,21,15,0,5.0,130.0,5.5,14.0,132.0,101.1,84.43
2016,1,21,15,15,2.5,116.5,5.5,14.0,117.5,91.02,75.62
2016,1,21,15,30,0.0,103.0,5.5,14.0,103.0,80.82,66.6
2016,1,21,15,45,0.0,87.0,5.55,14.0,87.0,68.83,55.88
2016,1,21,16,0,0.0,71.0,5.6,14.0,71.0,56.68,44.9
2016,1,21,16,15,0.0,55.5,5.65,14.0,55.5,44.74,33.99
2016,1,21,16,30,0.0,40.0,5.7,14.0,40.0,32.66,22.89
2016,1,21,16,45,0.0,26.0,5.8,14.0,26.0,21.48,12.32
2016,1,21,17,0,0.0,12.0,5.9,14.0,12.0,9.88,0.0
2016,1,21,17,15,0.0,6.0,6.0,14.0,6.0,5.12,0.0
2016,1,21,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
