Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,7,45,7.5,15.5,2.45,13.0,16.5,20.55,0.0
2016,1,22,8,0,15.0,31.0,2.2,13.0,33.0,48.36,31.52
2016,1,22,8,15,35.5,49.0,2.05,13.0,55.0,83.9,65.01
2016,1,22,8,30,56.0,67.0,1.9,13.0,77.0,117.52,95.04
2016,1,22,8,45,68.5,85.0,1.8,13.0,100.5,144.51,118.85
2016,1,22,9,0,81.0,103.0,1.7,13.0,124.0,183.63,152.21
2016,1,22,9,15,87.5,120.0,1.9,13.0,146.0,203.53,169.04
2016,1,22,9,30,94.0,137.0,2.1,13.0,168.0,222.63,184.91
2016,1,22,9,45,100.5,151.5,2.3,13.0,188.0,237.7,197.21
2016,1,22,10,0,107.0,166.0,2.5,13.0,208.0,252.03,208.72
2016,1,22,10,15,117.5,180.0,2.7,13.0,229.5,267.55,221.15
2016,1,22,10,30,128.0,194.0,2.9,13.0,251.0,281.92,232.48
2016,1,22,10,45,236.0,194.0,3.15,13.0,305.5,352.57,290.73
2016,1,22,11,0,344.0,194.0,3.4,13.0,360.0,405.43,333.19
2016,1,22,11,15,184.5,196.5,3.6,13.0,286.0,292.02,239.31
2016,1,22,11,30,25.0,199.0,3.8,13.0,212.0,183.5,148.69
2016,1,22,11,45,115.5,219.0,4.05,13.0,280.5,257.15,209.49
2016,1,22,12,0,206.0,239.0,4.3,13.0,349.0,307.68,249.49
2016,1,22,12,15,248.0,235.0,4.4,13.0,367.0,313.41,252.39
2016,1,22,12,30,290.0,231.0,4.5,13.0,385.0,309.14,246.67
2016,1,22,12,45,234.5,235.0,4.65,13.5,359.0,272.04,215.38
2016,1,22,13,0,179.0,239.0,4.8,14.0,333.0,242.61,191.08
2016,1,22,13,15,223.0,228.5,4.9,14.0,342.5,231.39,179.15
2016,1,22,13,30,267.0,218.0,5.0,14.0,352.0,214.21,162.11
2016,1,22,13,45,247.0,211.0,5.1,14.0,331.5,186.45,139.97
2016,1,22,14,0,227.0,204.0,5.2,14.0,311.0,164.41,124.56
2016,1,22,14,15,274.0,186.0,5.3,14.0,307.5,132.25,103.09
2016,1,22,14,30,321.0,168.0,5.4,14.0,304.0,116.84,97.96
2016,1,22,14,45,256.0,161.0,5.5,14.0,264.0,112.01,93.89
2016,1,22,15,0,191.0,154.0,5.6,14.0,224.0,110.64,92.84
2016,1,22,15,15,176.0,140.0,5.7,14.0,199.5,101.42,84.81
2016,1,22,15,30,161.0,126.0,5.8,14.0,175.0,91.97,76.49
2016,1,22,15,45,140.5,109.0,5.9,14.0,147.5,80.48,66.23
2016,1,22,16,0,120.0,92.0,6.0,14.0,120.0,68.71,55.59
2016,1,22,16,15,98.0,74.0,6.1,14.0,93.5,56.05,44.01
2016,1,22,16,30,76.0,56.0,6.2,14.0,67.0,43.11,32.05
2016,1,22,16,45,38.0,38.5,6.3,14.0,44.0,30.16,19.74
2016,1,22,17,0,0.0,21.0,6.4,14.0,21.0,17.15,3.09
2016,1,22,17,15,0.0,10.5,6.45,14.0,10.5,8.96,0.0
2016,1,22,17,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,23,7,45,35.0,21.0,7.0,12.5,24.5,57.47,0.0
2016,1,23,8,0,70.0,42.0,7.1,13.0,49.0,124.25,91.07
2016,1,23,8,15,147.5,60.5,7.2,13.0,84.5,208.71,170.58
2016,1,23,8,30,225.0,79.0,7.3,13.0,120.0,282.28,236.7
2016,1,23,8,45,296.0,91.0,7.4,13.0,159.0,341.31,289.5
2016,1,23,9,0,367.0,103.0,7.5,13.0,198.0,414.29,352.37
2016,1,23,9,15,415.0,112.0,7.55,13.0,236.0,453.91,386.2
2016,1,23,9,30,463.0,121.0,7.6,13.0,274.0,491.53,417.51
2016,1,23,9,45,269.0,142.5,7.65,13.0,234.0,358.0,303.13
2016,1,23,10,0,75.0,164.0,7.7,13.0,194.0,215.11,179.07
2016,1,23,10,15,118.0,179.5,7.65,13.0,230.5,267.55,223.49
2016,1,23,10,30,161.0,195.0,7.6,13.0,267.0,304.81,254.51
2016,1,23,10,45,324.0,180.0,7.55,13.0,334.5,393.92,329.65
2016,1,23,11,0,487.0,165.0,7.5,13.0,402.0,475.11,396.03
2016,1,23,11,15,410.5,189.0,7.5,13.0,393.5,434.44,360.11
2016,1,23,11,30,334.0,213.0,7.5,13.0,385.0,387.42,319.57
2016,1,23,11,45,405.0,201.5,7.5,13.0,414.0,403.0,330.73
2016,1,23,12,0,476.0,190.0,7.5,13.0,443.0,404.43,329.45
2016,1,23,12,15,453.0,196.5,7.5,13.0,438.5,374.52,302.42
2016,1,23,12,30,430.0,203.0,7.5,13.0,434.0,345.02,275.68
2016,1,23,12,45,611.0,155.5,7.5,13.0,480.0,345.33,268.96
2016,1,23,13,0,792.0,108.0,7.5,13.0,526.0,327.29,244.3
2016,1,23,13,15,561.5,158.5,7.5,12.5,451.5,262.29,193.92
2016,1,23,13,30,331.0,209.0,7.5,12.0,377.0,221.26,166.98
2016,1,23,13,45,429.0,179.5,7.5,12.0,388.5,189.29,135.55
2016,1,23,14,0,527.0,150.0,7.5,12.0,400.0,148.36,100.67
2016,1,23,14,15,474.5,151.0,7.45,12.0,366.5,112.99,84.31
2016,1,23,14,30,422.0,152.0,7.4,12.0,333.0,103.68,87.12
2016,1,23,14,45,431.5,137.5,7.35,12.0,310.5,95.31,79.82
2016,1,23,15,0,441.0,123.0,7.3,12.0,288.0,86.73,72.3
2016,1,23,15,15,521.5,103.5,7.2,12.0,278.5,75.23,62.1
2016,1,23,15,30,602.0,84.0,7.1,12.0,269.0,64.47,52.5
2016,1,23,15,45,562.0,76.5,7.05,12.0,230.0,59.56,48.05
2016,1,23,16,0,522.0,69.0,7.0,12.0,191.0,54.59,43.44
2016,1,23,16,15,447.0,60.5,6.9,12.0,150.0,48.5,37.69
2016,1,23,16,30,372.0,52.0,6.8,12.0,109.0,42.4,31.75
2016,1,23,16,45,264.0,39.5,6.7,12.0,73.0,30.5,20.37
2016,1,23,17,0,156.0,27.0,6.6,12.0,37.0,20.93,6.65
2016,1,23,17,15,78.0,13.5,6.5,12.0,18.5,11.52,0.0
2016,1,23,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,7,45,0.0,16.0,3.9,11.0,16.0,13.48,0.0
2016,1,24,8,0,0.0,32.0,3.8,11.0,32.0,32.75,19.96
2016,1,24,8,15,15.5,49.5,3.7,11.0,52.5,69.79,53.42
2016,1,24,8,30,31.0,67.0,3.6,11.0,73.0,99.01,79.71
2016,1,24,8,45,42.5,85.0,3.55,11.5,95.0,125.36,102.98
2016,1,24,9,0,54.0,103.0,3.5,12.0,117.0,150.95,125.17
2016,1,24,9,15,62.0,119.0,3.4,12.0,138.0,170.59,142.04
2016,1,24,9,30,70.0,135.0,3.3,12.0,159.0,189.78,158.21
2016,1,24,9,45,178.0,146.0,3.2,12.0,215.0,285.37,239.89
2016,1,24,10,0,286.0,157.0,3.1,12.0,271.0,378.52,316.79
2016,1,24,10,15,360.5,157.5,3.05,12.0,312.0,419.15,349.31
2016,1,24,10,30,435.0,158.0,3.0,12.0,353.0,470.0,389.05
2016,1,24,10,45,234.0,177.0,2.95,12.5,282.5,335.0,276.38
2016,1,24,11,0,33.0,196.0,2.9,13.0,212.0,200.53,162.99
2016,1,24,11,15,230.5,195.0,2.9,13.0,314.0,327.87,268.86
2016,1,24,11,30,428.0,194.0,2.9,13.0,416.0,430.83,350.0
2016,1,24,11,45,652.0,136.0,2.9,13.0,481.5,475.59,383.04
2016,1,24,12,0,876.0,78.0,2.9,13.0,547.0,496.05,394.87
2016,1,24,12,15,876.5,78.0,3.05,13.0,549.5,458.19,360.65
2016,1,24,12,30,877.0,78.0,3.2,13.0,552.0,418.14,324.04
2016,1,24,12,45,875.0,77.5,3.35,13.0,547.0,374.76,283.89
2016,1,24,13,0,873.0,77.0,3.5,13.0,542.0,329.76,241.7
2016,1,24,13,15,867.0,76.5,3.65,13.0,529.0,282.33,197.49
2016,1,24,13,30,861.0,76.0,3.8,13.0,516.0,234.03,153.49
2016,1,24,13,45,846.0,76.5,4.0,13.0,495.0,179.34,107.55
2016,1,24,14,0,831.0,77.0,4.2,13.0,474.0,129.65,72.28
2016,1,24,14,15,816.5,75.0,4.1,13.0,447.0,78.86,48.73
2016,1,24,14,30,802.0,73.0,4.0,13.0,420.0,59.94,47.96
2016,1,24,14,45,626.0,98.0,3.95,13.0,356.5,71.32,58.18
2016,1,24,15,0,450.0,123.0,3.9,13.0,293.0,86.72,71.96
2016,1,24,15,15,576.5,92.5,3.7,12.5,287.0,69.28,56.64
2016,1,24,15,30,703.0,62.0,3.5,12.0,281.0,52.64,41.89
2016,1,24,15,45,661.5,57.5,3.3,12.0,240.5,49.28,38.85
2016,1,24,16,0,620.0,53.0,3.1,12.0,200.0,42.18,32.36
2016,1,24,16,15,554.5,47.0,2.95,12.0,158.5,37.73,28.16
2016,1,24,16,30,489.0,41.0,2.8,12.0,117.0,33.29,23.82
2016,1,24,16,45,382.5,32.0,2.7,12.0,79.0,26.14,16.81
2016,1,24,17,0,276.0,23.0,2.6,12.0,41.0,18.96,6.62
2016,1,24,17,15,138.0,11.5,2.55,12.0,20.5,9.82,0.0
2016,1,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,7.0,2.4,12.0,7.0,5.75,0.0
2016,1,25,8,0,0.0,14.0,2.5,12.0,14.0,11.52,3.41
2016,1,25,8,15,0.0,23.5,2.55,12.0,23.5,19.37,10.65
2016,1,25,8,30,0.0,33.0,2.6,12.0,33.0,27.25,17.67
2016,1,25,8,45,0.0,42.5,2.65,12.5,42.5,35.13,24.61
2016,1,25,9,0,0.0,52.0,2.7,13.0,52.0,43.04,31.46
2016,1,25,9,15,0.0,61.5,2.7,13.0,61.5,50.97,38.33
2016,1,25,9,30,0.0,71.0,2.7,13.0,71.0,59.38,45.52
2016,1,25,9,45,6.0,108.5,2.7,13.0,111.5,99.45,79.76
2016,1,25,10,0,12.0,146.0,2.7,13.0,152.0,139.89,113.78
2016,1,25,10,15,6.0,143.5,2.65,13.0,146.5,130.59,105.53
2016,1,25,10,30,0.0,141.0,2.6,13.0,141.0,122.37,98.31
2016,1,25,10,45,20.5,171.5,2.6,13.0,181.5,162.9,132.37
2016,1,25,11,0,41.0,202.0,2.6,13.0,222.0,211.46,172.37
2016,1,25,11,15,27.5,196.5,2.55,13.0,210.0,185.45,150.34
2016,1,25,11,30,14.0,191.0,2.5,13.0,198.0,170.48,137.66
2016,1,25,11,45,86.0,219.0,2.5,13.0,265.0,236.18,191.64
2016,1,25,12,0,158.0,247.0,2.5,13.0,332.0,294.17,237.5
2016,1,25,12,15,132.0,247.0,2.4,13.0,318.0,271.09,217.83
2016,1,25,12,30,106.0,247.0,2.3,13.0,304.0,246.59,197.52
2016,1,25,12,45,104.0,244.5,2.25,13.0,300.5,235.04,187.5
2016,1,25,13,0,102.0,242.0,2.2,13.0,297.0,223.49,177.45
2016,1,25,13,15,140.0,237.0,2.05,13.0,310.5,219.51,172.13
2016,1,25,13,30,178.0,232.0,1.9,13.0,324.0,210.82,162.67
2016,1,25,13,45,177.5,223.0,1.75,13.0,311.5,189.81,145.26
2016,1,25,14,0,177.0,214.0,1.6,13.0,299.0,168.81,129.25
2016,1,25,14,15,135.5,201.0,1.45,13.0,264.5,144.08,113.54
2016,1,25,14,30,94.0,188.0,1.3,13.0,230.0,135.28,113.87
2016,1,25,14,45,174.5,170.5,1.2,13.0,240.0,121.01,101.65
2016,1,25,15,0,255.0,153.0,1.1,13.0,250.0,107.24,89.79
2016,1,25,15,15,242.0,139.0,0.95,13.0,224.0,98.58,82.32
2016,1,25,15,30,229.0,125.0,0.8,13.0,198.0,89.7,74.56
2016,1,25,15,45,213.0,109.0,0.65,13.0,169.5,79.28,65.33
2016,1,25,16,0,197.0,93.0,0.5,13.0,141.0,68.57,55.71
2016,1,25,16,15,171.5,76.0,0.4,13.0,111.5,56.84,45.03
2016,1,25,16,30,146.0,59.0,0.3,13.0,82.0,44.79,33.93
2016,1,25,16,45,99.5,42.0,0.2,13.0,55.5,32.35,22.24
2016,1,25,17,0,53.0,25.0,0.1,13.0,29.0,20.11,8.3
2016,1,25,17,15,26.5,12.5,0.2,12.5,14.5,10.67,0.0
2016,1,25,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,9.5,1.35,12.0,9.5,7.81,0.0
2016,1,26,8,0,0.0,19.0,1.5,12.0,19.0,15.66,6.79
2016,1,26,8,15,0.0,31.0,1.6,12.0,31.0,25.61,15.94
2016,1,26,8,30,0.0,43.0,1.7,12.0,43.0,35.89,25.08
2016,1,26,8,45,0.0,55.0,1.85,12.5,55.0,46.91,34.73
2016,1,26,9,0,0.0,67.0,2.0,13.0,67.0,57.76,44.09
2016,1,26,9,15,0.0,78.5,2.0,13.0,78.5,67.95,52.86
2016,1,26,9,30,0.0,90.0,2.0,13.0,90.0,78.05,61.44
2016,1,26,9,45,33.0,128.5,2.05,13.0,142.0,149.41,122.56
2016,1,26,10,0,66.0,167.0,2.1,13.0,194.0,212.35,175.16
2016,1,26,10,15,34.0,160.5,2.05,13.0,175.0,177.32,144.87
2016,1,26,10,30,2.0,154.0,2.0,13.0,156.0,136.12,109.65
2016,1,26,10,45,63.0,188.0,1.95,13.0,219.5,216.08,176.78
2016,1,26,11,0,124.0,222.0,1.9,13.0,283.0,293.01,239.12
2016,1,26,11,15,171.0,228.5,1.9,13.0,316.5,317.85,258.46
2016,1,26,11,30,218.0,235.0,1.9,13.0,350.0,339.16,274.68
2016,1,26,11,45,240.0,237.0,1.9,13.5,366.0,339.47,273.21
2016,1,26,12,0,262.0,239.0,1.9,14.0,382.0,343.76,274.64
2016,1,26,12,15,230.5,244.0,1.8,14.0,370.5,312.21,248.23
2016,1,26,12,30,199.0,249.0,1.7,14.0,359.0,288.64,228.42
2016,1,26,12,45,187.0,247.5,1.6,14.0,350.0,268.8,211.45
2016,1,26,13,0,175.0,246.0,1.5,14.0,341.0,249.65,195.1
2016,1,26,13,15,119.0,234.5,1.4,14.0,298.5,213.14,166.55
2016,1,26,13,30,63.0,223.0,1.3,14.0,256.0,184.24,144.95
2016,1,26,13,45,80.0,218.5,1.2,14.0,258.5,176.22,137.7
2016,1,26,14,0,97.0,214.0,1.1,14.0,261.0,166.07,129.31
2016,1,26,14,15,110.5,203.0,0.95,14.0,254.0,144.97,113.87
2016,1,26,14,30,124.0,192.0,0.8,14.0,247.0,133.07,111.3
2016,1,26,14,45,236.5,167.0,0.7,14.0,262.0,115.27,96.11
2016,1,26,15,0,349.0,142.0,0.6,14.0,277.0,101.58,84.38
2016,1,26,15,15,331.5,131.0,0.5,14.0,248.5,94.56,78.4
2016,1,26,15,30,314.0,120.0,0.4,14.0,220.0,87.38,72.17
2016,1,26,15,45,292.0,105.5,0.35,14.0,188.5,77.73,63.69
2016,1,26,16,0,270.0,91.0,0.3,14.0,157.0,67.83,54.85
2016,1,26,16,15,239.0,75.0,0.3,13.5,125.0,56.62,44.79
2016,1,26,16,30,208.0,59.0,0.3,13.0,93.0,45.14,34.29
2016,1,26,16,45,150.5,43.0,0.3,13.0,63.5,33.28,23.14
2016,1,26,17,0,93.0,27.0,0.3,13.0,34.0,21.22,9.82
2016,1,26,17,15,46.5,13.5,0.35,13.0,17.0,11.52,0.0
2016,1,26,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,27,7,45,150.0,17.0,3.8,11.0,32.5,153.25,23.83
2016,1,27,8,0,300.0,34.0,3.7,11.0,65.0,291.95,230.26
2016,1,27,8,15,383.5,44.5,3.6,11.0,104.5,365.11,303.38
2016,1,27,8,30,467.0,55.0,3.5,11.0,144.0,439.02,368.99
2016,1,27,8,45,523.0,62.0,3.4,11.5,184.5,488.65,411.41
2016,1,27,9,0,579.0,69.0,3.3,12.0,225.0,536.36,450.25
2016,1,27,9,15,635.5,67.5,3.25,12.0,264.0,571.61,478.45
2016,1,27,9,30,692.0,66.0,3.2,12.0,303.0,600.05,500.35
2016,1,27,9,45,575.0,99.5,3.2,12.5,311.0,550.98,458.33
2016,1,27,10,0,458.0,133.0,3.2,13.0,319.0,488.94,405.69
2016,1,27,10,15,639.0,104.5,3.05,13.0,385.5,576.9,475.82
2016,1,27,10,30,820.0,76.0,2.9,13.0,452.0,646.69,528.85
2016,1,27,10,45,833.5,77.5,2.8,13.0,477.0,635.29,517.11
2016,1,27,11,0,847.0,79.0,2.7,13.0,502.0,620.34,503.0
2016,1,27,11,15,855.0,80.0,2.55,13.0,520.0,598.06,482.82
2016,1,27,11,30,863.0,81.0,2.4,13.0,538.0,572.56,459.86
2016,1,27,11,45,867.5,81.5,2.3,13.5,548.5,539.8,430.32
2016,1,27,12,0,872.0,82.0,2.2,14.0,559.0,506.85,400.11
2016,1,27,12,15,873.5,82.0,2.1,14.0,562.0,469.43,366.57
2016,1,27,12,30,875.0,82.0,2.0,14.0,565.0,429.74,330.49
2016,1,27,12,45,877.5,80.5,1.95,14.0,561.0,386.95,291.28
2016,1,27,13,0,880.0,79.0,1.9,14.0,557.0,342.16,249.72
2016,1,27,13,15,875.0,78.0,1.8,14.0,544.5,294.01,205.35
2016,1,27,13,30,870.0,77.0,1.7,14.0,532.0,244.91,160.91
2016,1,27,13,45,816.5,83.5,1.6,14.0,497.5,188.4,115.09
2016,1,27,14,0,763.0,90.0,1.5,14.0,463.0,140.78,82.02
2016,1,27,14,15,795.5,80.5,1.3,14.0,451.5,89.48,53.58
2016,1,27,14,30,828.0,71.0,1.1,14.0,440.0,58.57,46.5
2016,1,27,14,45,809.5,69.0,0.9,14.0,407.0,57.31,45.52
2016,1,27,15,0,791.0,67.0,0.7,14.0,374.0,56.07,44.52
2016,1,27,15,15,764.0,64.0,0.5,14.0,336.5,53.99,42.75
2016,1,27,15,30,737.0,61.0,0.3,14.0,299.0,51.92,40.97
2016,1,27,15,45,697.5,57.0,0.2,14.0,257.5,48.93,38.32
2016,1,27,16,0,658.0,53.0,0.1,14.0,216.0,45.96,35.61
2016,1,27,16,15,597.5,47.0,0.2,14.0,173.5,41.12,31.1
2016,1,27,16,30,537.0,41.0,0.3,14.0,131.0,33.3,23.83
2016,1,27,16,45,437.0,32.5,0.4,14.0,91.0,26.55,17.33
2016,1,27,17,0,337.0,24.0,0.5,14.0,51.0,19.76,9.26
2016,1,27,17,15,168.5,12.0,0.55,14.0,25.5,10.24,0.0
2016,1,27,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,7,45,0.0,9.0,1.45,12.0,9.0,7.4,0.0
2016,1,28,8,0,0.0,18.0,1.6,12.0,18.0,14.83,6.3
2016,1,28,8,15,0.0,29.0,1.6,12.0,29.0,23.94,14.59
2016,1,28,8,30,0.0,40.0,1.6,12.0,40.0,33.07,22.72
2016,1,28,8,45,0.0,51.5,1.65,12.5,51.5,42.91,31.33
2016,1,28,9,0,0.0,63.0,1.7,13.0,63.0,53.33,40.32
2016,1,28,9,15,0.0,73.5,1.7,13.0,73.5,62.61,48.3
2016,1,28,9,30,0.0,84.0,1.7,13.0,84.0,71.83,56.14
2016,1,28,9,45,243.0,106.5,1.75,13.5,206.0,299.74,251.53
2016,1,28,10,0,486.0,129.0,1.8,14.0,328.0,505.72,415.42
2016,1,28,10,15,243.0,140.5,1.85,14.0,240.5,324.0,266.71
2016,1,28,10,30,0.0,152.0,1.9,14.0,153.0,132.66,105.93
2016,1,28,10,45,0.0,138.0,1.95,14.0,138.5,118.16,94.13
2016,1,28,11,0,0.0,124.0,2.0,14.0,124.0,104.77,82.87
2016,1,28,11,15,0.0,73.5,2.0,14.0,73.5,61.01,46.12
2016,1,28,11,30,0.0,23.0,2.0,14.0,23.0,19.01,10.56
2016,1,28,11,45,0.0,23.5,2.0,14.5,23.5,19.43,10.88
2016,1,28,12,0,0.0,24.0,2.0,15.0,24.0,19.85,11.2
2016,1,28,12,15,0.5,99.0,2.1,15.0,100.0,82.54,63.88
2016,1,28,12,30,1.0,174.0,2.2,15.0,176.0,144.22,114.77
2016,1,28,12,45,0.5,130.5,2.3,15.0,131.5,108.04,84.9
2016,1,28,13,0,0.0,87.0,2.4,15.0,87.0,72.31,55.29
2016,1,28,13,15,0.0,81.0,2.4,14.5,81.0,67.29,51.26
2016,1,28,13,30,0.0,75.0,2.4,14.0,75.0,62.26,47.18
2016,1,28,13,45,0.0,98.5,2.4,14.0,98.5,81.37,63.31
2016,1,28,14,0,0.0,122.0,2.4,14.0,122.0,99.04,78.2
2016,1,28,14,15,0.0,75.0,2.3,14.0,75.0,62.24,47.33
2016,1,28,14,30,0.0,28.0,2.2,14.0,28.0,23.12,15.03
2016,1,28,14,45,7.5,87.0,2.1,14.0,90.0,71.7,58.27
2016,1,28,15,0,15.0,146.0,2.0,14.0,152.0,112.69,94.37
2016,1,28,15,15,11.5,132.0,1.95,14.0,136.5,102.32,85.35
2016,1,28,15,30,8.0,118.0,1.9,14.0,121.0,91.82,76.21
2016,1,28,15,45,4.0,103.0,1.9,14.0,104.5,80.54,66.27
2016,1,28,16,0,0.0,88.0,1.9,14.0,88.0,69.14,56.08
2016,1,28,16,15,0.0,70.5,1.9,13.5,70.5,55.94,44.24
2016,1,28,16,30,0.0,53.0,1.9,13.0,53.0,42.58,32.09
2016,1,28,16,45,0.0,37.0,1.9,13.0,37.0,30.13,20.52
2016,1,28,17,0,0.0,21.0,1.9,13.0,21.0,17.34,7.84
2016,1,28,17,15,0.0,10.5,2.0,13.0,10.5,8.65,0.0
2016,1,28,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,11.0,4.55,14.0,11.0,9.05,0.0
2016,1,29,8,0,0.0,22.0,4.7,14.0,22.0,18.15,8.92
2016,1,29,8,15,0.0,34.5,4.75,14.0,34.5,28.52,18.27
2016,1,29,8,30,0.0,47.0,4.8,14.0,47.0,39.96,28.33
2016,1,29,8,45,0.0,60.5,4.85,14.0,60.5,52.53,39.31
2016,1,29,9,0,0.0,74.0,4.9,14.0,74.0,64.86,49.97
2016,1,29,9,15,0.0,86.5,4.85,14.0,86.5,75.94,59.46
2016,1,29,9,30,0.0,99.0,4.8,14.0,99.0,86.91,68.74
2016,1,29,9,45,0.0,101.5,4.8,14.0,101.5,87.77,69.36
2016,1,29,10,0,0.0,104.0,4.8,14.0,104.0,89.04,70.31
2016,1,29,10,15,0.0,92.0,4.7,14.0,92.0,77.23,60.19
2016,1,29,10,30,0.0,80.0,4.6,14.0,80.0,66.41,50.93
2016,1,29,10,45,0.0,90.5,4.6,14.0,90.5,75.43,58.47
2016,1,29,11,0,0.0,101.0,4.6,14.0,101.0,84.46,65.98
2016,1,29,11,15,0.0,122.5,4.55,14.0,122.5,102.99,81.42
2016,1,29,11,30,0.0,144.0,4.5,14.0,144.0,121.28,96.58
2016,1,29,11,45,0.0,153.0,4.5,14.0,153.0,128.45,102.44
2016,1,29,12,0,0.0,162.0,4.5,14.0,162.0,135.45,108.18
2016,1,29,12,15,16.0,193.0,4.45,14.0,202.0,167.7,134.72
2016,1,29,12,30,32.0,224.0,4.4,14.0,242.0,199.73,160.66
2016,1,29,12,45,16.0,196.5,4.4,14.0,205.5,166.65,133.53
2016,1,29,13,0,0.0,169.0,4.4,14.0,169.0,138.07,110.31
2016,1,29,13,15,0.0,165.5,4.4,14.0,165.5,134.43,107.39
2016,1,29,13,30,0.0,162.0,4.4,14.0,162.0,130.78,104.45
2016,1,29,13,45,0.0,154.5,4.4,14.0,154.5,124.14,99.04
2016,1,29,14,0,0.0,147.0,4.4,14.0,147.0,117.56,93.69
2016,1,29,14,15,0.0,139.0,4.4,13.5,139.0,110.66,88.24
2016,1,29,14,30,0.0,131.0,4.4,13.0,131.0,104.08,86.89
2016,1,29,14,45,0.0,121.5,4.4,13.0,121.5,96.85,80.68
2016,1,29,15,0,0.0,112.0,4.4,13.0,112.0,89.54,74.37
2016,1,29,15,15,0.0,100.5,4.35,13.0,100.5,80.73,66.67
2016,1,29,15,30,0.0,89.0,4.3,13.0,89.0,71.82,58.82
2016,1,29,15,45,0.0,76.5,4.3,13.0,76.5,62.1,50.16
2016,1,29,16,0,0.0,64.0,4.3,13.0,64.0,52.29,41.32
2016,1,29,16,15,0.0,51.5,4.2,13.0,51.5,42.38,32.29
2016,1,29,16,30,0.0,39.0,4.1,13.0,39.0,32.25,22.98
2016,1,29,16,45,0.0,27.0,4.1,13.0,27.0,22.29,13.76
2016,1,29,17,0,0.0,15.0,4.1,13.0,15.0,12.35,4.17
2016,1,29,17,15,0.0,7.5,4.15,12.5,7.5,6.16,0.0
2016,1,29,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,4.0,5.1,10.0,4.0,0.0,0.0
2016,1,30,7,30,0.0,8.0,5.1,10.0,8.0,6.83,0.0
2016,1,30,7,45,66.5,23.5,5.15,10.5,30.5,94.24,37.75
2016,1,30,8,0,133.0,39.0,5.2,11.0,53.0,167.87,133.62
2016,1,30,8,15,163.0,56.5,5.15,11.0,82.5,210.31,175.2
2016,1,30,8,30,193.0,74.0,5.1,11.0,112.0,251.82,213.1
2016,1,30,8,45,212.0,90.5,5.1,11.5,142.0,282.87,240.48
2016,1,30,9,0,231.0,107.0,5.1,12.0,172.0,312.87,265.97
2016,1,30,9,15,244.5,122.5,5.05,12.0,200.5,336.21,285.47
2016,1,30,9,30,258.0,138.0,5.0,12.0,229.0,358.16,303.28
2016,1,30,9,45,533.5,103.5,5.0,12.0,317.0,531.69,449.0
2016,1,30,10,0,809.0,69.0,5.0,12.0,405.0,673.99,563.23
2016,1,30,10,15,826.5,71.0,5.0,12.0,436.5,672.85,560.65
2016,1,30,10,30,844.0,73.0,5.0,12.0,468.0,668.07,555.0
2016,1,30,10,45,854.5,75.0,5.05,12.5,493.0,654.96,541.69
2016,1,30,11,0,865.0,77.0,5.1,13.0,518.0,634.26,522.39
2016,1,30,11,15,872.5,78.0,5.15,13.0,536.0,611.98,502.44
2016,1,30,11,30,880.0,79.0,5.2,13.0,554.0,586.51,479.55
2016,1,30,11,45,883.5,79.5,5.3,13.0,564.5,555.27,451.72
2016,1,30,12,0,887.0,80.0,5.4,13.0,575.0,521.27,421.01
2016,1,30,12,15,888.5,80.5,5.4,13.0,578.5,483.71,386.52
2016,1,30,12,30,890.0,81.0,5.4,13.0,582.0,443.8,349.31
2016,1,30,12,45,766.5,113.5,5.45,13.0,542.5,380.6,294.86
2016,1,30,13,0,643.0,146.0,5.5,13.0,503.0,327.26,249.28
2016,1,30,13,15,518.5,178.0,5.55,12.5,461.5,279.1,209.85
2016,1,30,13,30,394.0,210.0,5.6,12.0,420.0,243.92,183.03
2016,1,30,13,45,619.0,146.0,5.65,12.0,462.5,207.84,141.89
2016,1,30,14,0,844.0,82.0,5.7,12.0,505.0,150.19,86.38
2016,1,30,14,15,545.0,138.0,5.65,12.0,405.5,118.86,81.78
2016,1,30,14,30,246.0,194.0,5.6,12.0,306.0,130.81,110.82
2016,1,30,14,45,268.0,176.5,5.55,12.0,290.5,121.17,102.51
2016,1,30,15,0,290.0,159.0,5.5,12.0,275.0,111.2,93.88
2016,1,30,15,15,277.0,146.0,5.4,11.5,248.0,103.25,87.14
2016,1,30,15,30,264.0,133.0,5.3,11.0,221.0,95.08,80.12
2016,1,30,15,45,253.0,116.0,5.25,11.0,191.5,84.19,70.39
2016,1,30,16,0,242.0,99.0,5.2,11.0,162.0,72.96,60.24
2016,1,30,16,15,218.0,82.5,5.05,11.0,131.0,61.64,49.84
2016,1,30,16,30,194.0,66.0,4.9,11.0,100.0,50.01,39.02
2016,1,30,16,45,156.0,49.0,4.75,11.0,71.0,37.67,27.42
2016,1,30,17,0,118.0,32.0,4.6,11.0,42.0,25.04,14.76
2016,1,30,17,15,59.0,16.0,4.6,10.5,21.0,12.8,0.0
2016,1,30,17,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,7,15,88.5,5.5,5.85,9.0,7.5,0.0,0.0
2016,1,31,7,30,177.0,11.0,5.9,9.0,15.0,127.43,0.0
2016,1,31,7,45,337.0,20.5,6.0,9.5,50.5,284.8,144.81
2016,1,31,8,0,497.0,30.0,6.1,10.0,86.0,421.09,343.03
2016,1,31,8,15,579.5,36.0,6.2,10.0,130.5,493.41,415.16
2016,1,31,8,30,662.0,42.0,6.3,10.0,175.0,565.0,479.74
2016,1,31,8,45,714.5,46.0,6.4,10.0,220.5,610.75,520.49
2016,1,31,9,0,767.0,50.0,6.5,10.0,266.0,654.1,557.42
2016,1,31,9,15,799.5,53.0,6.65,10.0,308.5,678.53,577.79
2016,1,31,9,30,832.0,56.0,6.8,10.0,351.0,693.03,589.42
2016,1,31,9,45,846.5,60.5,6.95,10.5,388.0,699.73,593.25
2016,1,31,10,0,861.0,65.0,7.1,11.0,425.0,702.9,594.06
2016,1,31,10,15,877.0,66.5,7.3,11.0,457.5,699.86,591.05
2016,1,31,10,30,893.0,68.0,7.5,11.0,490.0,693.2,584.9
2016,1,31,10,45,902.5,70.0,7.7,11.0,515.0,679.09,571.65
2016,1,31,11,0,912.0,72.0,7.9,11.0,540.0,661.45,555.27
2016,1,31,11,15,918.5,73.0,8.15,11.0,558.5,637.38,533.45
2016,1,31,11,30,925.0,74.0,8.4,11.0,577.0,610.02,508.49
2016,1,31,11,45,924.5,76.0,8.65,11.0,587.0,576.71,478.09
2016,1,31,12,0,924.0,78.0,8.9,11.0,597.0,540.72,444.81
2016,1,31,12,15,925.0,78.0,9.1,10.5,600.0,500.99,408.41
2016,1,31,12,30,926.0,78.0,9.3,10.0,603.0,458.89,369.02
2016,1,31,12,45,914.0,81.5,9.5,10.0,596.0,412.87,324.98
2016,1,31,13,0,902.0,85.0,9.7,10.0,589.0,365.79,279.48
2016,1,31,13,15,897.0,84.5,9.85,10.0,576.5,316.56,231.81
2016,1,31,13,30,892.0,84.0,10.0,10.0,564.0,266.3,183.91
2016,1,31,13,45,877.0,85.0,10.2,10.0,542.5,209.7,133.5
2016,1,31,14,0,862.0,86.0,10.4,10.0,521.0,157.82,92.59
2016,1,31,14,15,848.5,84.0,10.45,10.0,494.0,104.49,61.3
2016,1,31,14,30,835.0,82.0,10.5,10.0,467.0,66.47,54.3
2016,1,31,14,45,810.5,81.0,10.6,10.0,432.5,66.07,54.05
2016,1,31,15,0,786.0,80.0,10.7,10.0,398.0,65.77,53.89
2016,1,31,15,15,757.5,76.5,10.75,10.0,359.0,63.53,51.96
2016,1,31,15,30,729.0,73.0,10.8,10.0,320.0,56.24,45.43
2016,1,31,15,45,686.5,69.0,10.85,10.0,277.5,53.71,43.16
2016,1,31,16,0,644.0,65.0,10.9,10.0,235.0,51.22,40.86
2016,1,31,16,15,581.0,58.5,10.95,10.0,190.5,46.63,36.54
2016,1,31,16,30,518.0,52.0,11.0,10.0,146.0,42.05,32.08
2016,1,31,16,45,419.0,42.5,11.05,10.0,104.0,34.72,24.98
2016,1,31,17,0,320.0,33.0,11.1,10.0,62.0,27.35,17.0
2016,1,31,17,15,160.0,16.5,11.1,10.0,31.0,13.4,0.0
2016,1,31,17,30,0.0,0.0,11.1,10.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,11.15,10.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,11.2,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,11.15,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,11.1,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,11.1,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,11.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,11.0,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,10.85,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,10.65,9.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,10.5,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,10.4,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,10.3,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.85,9.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,8.0,8.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.85,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,7.85,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,7.95,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,8.05,8.5,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,2,1,7,15,86.0,6.0,7.6,9.0,8.0,0.0,0.0
2016,2,1,7,30,172.0,12.0,7.5,9.0,16.0,125.44,0.0
2016,2,1,7,45,330.5,22.0,7.45,9.0,52.0,293.0,165.9
2016,2,1,8,0,489.0,32.0,7.4,9.0,88.0,418.67,344.99
2016,2,1,8,15,571.0,38.0,7.25,9.0,133.0,491.42,416.93
2016,2,1,8,30,653.0,44.0,7.1,9.0,178.0,563.07,481.63
2016,2,1,8,45,702.0,49.0,6.95,9.5,223.0,607.76,520.31
2016,2,1,9,0,751.0,54.0,6.8,10.0,268.0,650.01,554.89
2016,2,1,9,15,784.0,57.0,6.65,10.0,310.5,675.0,574.94
2016,2,1,9,30,817.0,60.0,6.5,10.0,353.0,696.72,591.52
2016,2,1,9,45,818.0,68.0,6.35,10.5,387.5,697.71,589.84
2016,2,1,10,0,819.0,76.0,6.2,11.0,422.0,695.17,585.23
