Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,835.5,78.5,6.1,11.0,454.0,693.79,582.78
2016,2,1,10,30,852.0,81.0,6.0,11.0,486.0,688.7,576.53
2016,2,1,10,45,860.0,83.5,5.9,11.0,511.0,674.19,562.49
2016,2,1,11,0,868.0,86.0,5.8,11.0,536.0,656.24,545.54
2016,2,1,11,15,875.5,87.0,5.7,11.0,554.0,632.97,524.19
2016,2,1,11,30,883.0,88.0,5.6,11.0,572.0,606.42,499.88
2016,2,1,11,45,889.0,88.0,5.6,11.5,583.0,574.82,470.51
2016,2,1,12,0,895.0,88.0,5.6,12.0,594.0,539.0,437.26
2016,2,1,12,15,896.0,88.0,5.6,12.0,597.0,500.15,401.71
2016,2,1,12,30,897.0,88.0,5.6,12.0,600.0,458.99,363.46
2016,2,1,12,45,900.0,86.0,5.7,12.0,596.0,414.66,321.88
2016,2,1,13,0,903.0,84.0,5.8,12.0,592.0,368.24,277.71
2016,2,1,13,15,898.0,83.0,5.9,12.0,579.5,318.53,230.61
2016,2,1,13,30,893.0,82.0,6.0,12.0,567.0,267.8,183.1
2016,2,1,13,45,886.5,80.5,6.1,12.0,547.0,215.63,136.58
2016,2,1,14,0,880.0,79.0,6.2,12.0,527.0,157.07,89.89
2016,2,1,14,15,867.0,77.0,6.15,11.5,499.5,102.82,57.81
2016,2,1,14,30,854.0,75.0,6.1,11.0,472.0,61.48,49.6
2016,2,1,14,45,838.0,72.5,6.05,11.0,439.0,59.92,48.32
2016,2,1,15,0,822.0,70.0,6.0,11.0,406.0,58.38,47.03
2016,2,1,15,15,796.5,67.0,5.9,11.0,367.5,56.34,45.29
2016,2,1,15,30,771.0,64.0,5.8,11.0,329.0,54.31,43.53
2016,2,1,15,45,737.0,59.5,5.75,11.0,286.5,50.99,40.56
2016,2,1,16,0,703.0,55.0,5.7,11.0,244.0,47.64,37.5
2016,2,1,16,15,646.5,50.0,5.65,10.5,199.0,43.69,33.86
2016,2,1,16,30,590.0,45.0,5.6,10.0,154.0,39.77,30.1
2016,2,1,16,45,497.5,37.0,5.6,10.0,111.5,30.24,21.12
2016,2,1,17,0,405.0,29.0,5.6,10.0,69.0,23.94,14.44
2016,2,1,17,15,202.5,14.5,5.6,10.0,34.5,11.68,0.0
2016,2,1,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.5,4.0,11.0,7.5,0.0,0.0
2016,2,2,7,30,0.0,15.0,3.9,11.0,15.0,12.8,0.0
2016,2,2,7,45,168.5,28.0,3.85,11.0,48.0,190.75,113.72
2016,2,2,8,0,337.0,41.0,3.8,11.0,81.0,331.0,269.63
2016,2,2,8,15,426.5,50.0,3.75,11.0,123.5,410.35,343.26
2016,2,2,8,30,516.0,59.0,3.7,11.0,166.0,489.49,412.06
2016,2,2,8,45,587.5,63.0,3.7,11.5,211.5,548.62,461.09
2016,2,2,9,0,659.0,67.0,3.7,12.0,257.0,605.53,506.31
2016,2,2,9,15,696.5,71.0,3.7,12.0,299.0,634.55,528.96
2016,2,2,9,30,734.0,75.0,3.7,12.0,341.0,660.58,548.63
2016,2,2,9,45,771.5,75.5,3.75,12.0,380.5,675.48,559.38
2016,2,2,10,0,809.0,76.0,3.8,12.0,420.0,690.94,570.41
2016,2,2,10,15,826.5,78.0,3.8,12.0,452.0,689.9,568.47
2016,2,2,10,30,844.0,80.0,3.8,12.0,484.0,685.17,563.15
2016,2,2,10,45,859.0,80.5,3.8,12.0,510.5,673.31,551.96
2016,2,2,11,0,874.0,81.0,3.8,12.0,537.0,657.75,537.73
2016,2,2,11,15,881.0,82.0,3.75,12.0,555.5,630.54,514.15
2016,2,2,11,30,888.0,83.0,3.7,12.0,574.0,604.42,490.96
2016,2,2,11,45,893.5,83.5,3.7,12.0,585.0,573.84,463.94
2016,2,2,12,0,899.0,84.0,3.7,12.0,596.0,540.31,433.98
2016,2,2,12,15,899.5,84.0,3.65,12.0,598.5,501.15,398.8
2016,2,2,12,30,900.0,84.0,3.6,12.0,601.0,459.7,360.96
2016,2,2,12,45,901.0,82.5,3.55,12.0,596.5,415.0,319.64
2016,2,2,13,0,902.0,81.0,3.5,12.0,592.0,368.36,275.92
2016,2,2,13,15,896.5,80.5,3.4,12.0,579.5,318.98,229.63
2016,2,2,13,30,891.0,80.0,3.3,12.0,567.0,268.62,182.89
2016,2,2,13,45,885.0,77.5,3.25,12.0,547.0,215.86,136.16
2016,2,2,14,0,879.0,75.0,3.2,12.0,527.0,162.69,93.95
2016,2,2,14,15,866.0,73.5,3.1,12.0,499.5,109.59,62.26
2016,2,2,14,30,853.0,72.0,3.0,12.0,472.0,59.21,47.36
2016,2,2,14,45,837.5,69.5,2.9,12.0,439.0,57.62,46.07
2016,2,2,15,0,822.0,67.0,2.8,12.0,406.0,56.03,44.75
2016,2,2,15,15,796.5,64.5,2.6,11.5,367.5,54.33,43.4
2016,2,2,15,30,771.0,62.0,2.4,11.0,329.0,52.65,42.05
2016,2,2,15,45,735.5,58.0,2.25,11.0,286.5,49.68,39.41
2016,2,2,16,0,700.0,54.0,2.1,11.0,244.0,46.7,36.7
2016,2,2,16,15,644.0,49.0,2.0,10.5,200.0,42.73,33.06
2016,2,2,16,30,588.0,44.0,1.9,10.0,156.0,38.77,29.3
2016,2,2,16,45,496.5,36.5,1.8,10.0,113.0,29.75,20.79
2016,2,2,17,0,405.0,29.0,1.7,10.0,70.0,23.86,14.62
2016,2,2,17,15,202.5,14.5,1.65,10.0,35.0,11.64,0.0
2016,2,2,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,6.5,4.0,8.0,6.5,0.0,0.0
2016,2,3,7,30,0.0,13.0,4.1,8.0,13.0,11.1,0.0
2016,2,3,7,45,88.0,28.5,4.2,8.5,39.5,122.33,76.63
2016,2,3,8,0,176.0,44.0,4.3,9.0,66.0,222.92,182.75
2016,2,3,8,15,218.5,60.5,4.3,9.0,99.0,257.18,217.57
2016,2,3,8,30,261.0,77.0,4.3,9.0,132.0,307.25,262.91
2016,2,3,8,45,280.5,94.0,4.35,9.5,165.0,340.25,291.63
2016,2,3,9,0,300.0,111.0,4.4,10.0,198.0,371.85,318.07
2016,2,3,9,15,331.0,121.0,4.35,10.0,230.5,401.21,342.6
2016,2,3,9,30,362.0,131.0,4.3,10.0,263.0,445.57,378.39
2016,2,3,9,45,427.5,133.5,4.3,10.0,305.5,488.83,413.57
2016,2,3,10,0,493.0,136.0,4.3,10.0,348.0,529.13,445.61
2016,2,3,10,15,515.5,143.0,4.25,10.0,379.0,540.29,452.98
2016,2,3,10,30,538.0,150.0,4.2,10.0,410.0,548.52,457.92
2016,2,3,10,45,439.5,182.5,4.2,10.5,402.5,498.85,414.23
2016,2,3,11,0,341.0,215.0,4.2,11.0,395.0,439.14,363.1
2016,2,3,11,15,170.5,183.5,4.2,11.0,273.5,278.29,230.17
2016,2,3,11,30,0.0,152.0,4.2,11.0,152.0,128.16,103.09
2016,2,3,11,45,116.5,206.5,4.25,11.0,273.0,251.43,206.57
2016,2,3,12,0,233.0,261.0,4.3,11.0,394.0,349.69,285.6
2016,2,3,12,15,130.5,245.0,4.3,11.0,319.5,273.5,222.5
2016,2,3,12,30,28.0,229.0,4.3,11.0,245.0,200.62,162.86
2016,2,3,12,45,26.0,225.0,4.3,11.0,240.0,193.61,157.03
2016,2,3,13,0,24.0,221.0,4.3,11.0,235.0,186.81,151.31
2016,2,3,13,15,30.5,223.0,4.2,11.0,240.5,185.25,149.68
2016,2,3,13,30,37.0,225.0,4.1,11.0,246.0,183.0,147.41
2016,2,3,13,45,43.0,221.0,4.1,11.0,244.0,175.47,140.87
2016,2,3,14,0,49.0,217.0,4.1,11.0,242.0,167.05,133.83
2016,2,3,14,15,24.5,181.0,4.05,11.0,193.5,141.98,114.48
2016,2,3,14,30,0.0,145.0,4.0,11.0,145.0,114.26,96.37
2016,2,3,14,45,0.0,123.0,3.95,11.0,123.0,98.32,82.47
2016,2,3,15,0,0.0,101.0,3.9,11.0,101.0,81.97,68.09
2016,2,3,15,15,0.0,91.5,3.9,11.0,91.5,74.53,61.58
2016,2,3,15,30,0.0,82.0,3.9,11.0,82.0,67.03,54.95
2016,2,3,15,45,0.0,71.0,3.9,11.0,71.0,58.34,47.19
2016,2,3,16,0,0.0,60.0,3.9,11.0,60.0,49.58,39.27
2016,2,3,16,15,0.0,49.0,3.85,11.0,49.0,40.55,31.02
2016,2,3,16,30,0.0,38.0,3.8,11.0,38.0,31.4,22.57
2016,2,3,16,45,0.0,27.5,3.75,11.0,27.5,22.69,14.47
2016,2,3,17,0,0.0,17.0,3.7,11.0,17.0,14.0,6.28
2016,2,3,17,15,0.0,8.5,3.7,11.0,8.5,6.98,0.0
2016,2,3,17,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,9.0,4.75,9.0,9.0,0.0,0.0
2016,2,4,7,30,0.0,18.0,4.7,9.0,18.0,15.36,0.0
2016,2,4,7,45,185.0,29.0,4.7,9.5,52.5,207.57,140.13
2016,2,4,8,0,370.0,40.0,4.7,10.0,87.0,357.05,294.9
2016,2,4,8,15,451.5,49.0,4.65,10.0,129.5,430.96,363.84
2016,2,4,8,30,533.0,58.0,4.6,10.0,172.0,504.86,428.49
2016,2,4,8,45,587.5,63.5,4.55,10.0,215.5,553.47,470.07
2016,2,4,9,0,642.0,69.0,4.5,10.0,259.0,600.0,508.25
2016,2,4,9,15,677.5,73.5,4.45,10.0,300.0,628.45,530.64
2016,2,4,9,30,713.0,78.0,4.4,10.0,341.0,653.97,549.99
2016,2,4,9,45,746.5,79.0,4.4,10.5,379.5,666.69,557.96
2016,2,4,10,0,780.0,80.0,4.4,11.0,418.0,680.39,566.55
2016,2,4,10,15,722.5,97.0,4.35,11.0,428.0,646.53,537.88
2016,2,4,10,30,665.0,114.0,4.3,11.0,438.0,607.6,504.61
2016,2,4,10,45,571.0,150.0,4.25,11.5,438.5,555.41,459.36
2016,2,4,11,0,477.0,186.0,4.2,12.0,439.0,510.97,420.27
2016,2,4,11,15,666.0,138.5,4.1,12.0,504.0,567.22,464.62
2016,2,4,11,30,855.0,91.0,4.0,12.0,569.0,602.61,490.65
2016,2,4,11,45,856.5,92.5,3.95,12.5,579.5,570.94,461.58
2016,2,4,12,0,858.0,94.0,3.9,13.0,590.0,536.61,430.33
2016,2,4,12,15,859.0,94.0,3.75,13.0,593.0,498.11,395.83
2016,2,4,12,30,860.0,94.0,3.6,13.0,596.0,457.35,358.79
2016,2,4,12,45,776.0,116.0,3.45,13.0,566.0,401.63,310.41
2016,2,4,13,0,692.0,138.0,3.3,13.0,536.0,347.6,263.76
2016,2,4,13,15,623.5,156.0,3.15,13.0,509.0,302.7,224.67
2016,2,4,13,30,555.0,174.0,3.0,13.0,482.0,260.43,188.83
2016,2,4,13,45,537.5,173.0,2.9,13.0,463.0,221.1,155.1
2016,2,4,14,0,520.0,172.0,2.8,13.0,444.0,182.98,125.18
2016,2,4,14,15,605.0,138.0,2.65,13.0,439.0,131.91,86.78
2016,2,4,14,30,690.0,104.0,2.5,13.0,434.0,73.41,59.66
2016,2,4,14,45,728.5,92.0,2.35,13.0,419.0,66.67,53.87
2016,2,4,15,0,767.0,80.0,2.2,13.0,404.0,65.09,52.59
2016,2,4,15,15,741.0,77.0,2.05,13.0,366.0,63.29,51.1
2016,2,4,15,30,715.0,74.0,1.9,13.0,328.0,56.43,45.07
2016,2,4,15,45,679.5,69.0,1.75,13.0,286.0,53.25,42.28
2016,2,4,16,0,644.0,64.0,1.6,13.0,244.0,50.04,39.39
2016,2,4,16,15,588.0,58.0,1.5,13.0,200.5,45.86,35.55
2016,2,4,16,30,532.0,52.0,1.4,13.0,157.0,41.69,31.58
2016,2,4,16,45,445.0,43.0,1.35,13.0,115.0,34.82,25.07
2016,2,4,17,0,358.0,34.0,1.3,13.0,73.0,27.9,18.13
2016,2,4,17,15,179.0,17.0,1.25,12.5,36.5,13.62,1.82
2016,2,4,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,10.0,4.1,9.0,10.0,0.0,0.0
2016,2,5,7,30,0.0,20.0,4.1,9.0,20.0,17.07,0.0
2016,2,5,7,45,202.0,30.5,4.15,9.0,56.5,224.27,158.07
2016,2,5,8,0,404.0,41.0,4.2,9.0,93.0,383.99,318.52
2016,2,5,8,15,485.5,49.5,4.15,9.0,137.0,458.21,386.93
2016,2,5,8,30,567.0,58.0,4.1,9.0,181.0,532.17,451.16
2016,2,5,8,45,627.0,62.5,4.05,9.5,226.5,584.05,494.0
2016,2,5,9,0,687.0,67.0,4.0,10.0,272.0,633.75,533.18
2016,2,5,9,15,722.0,71.0,3.95,10.5,314.5,661.29,553.42
2016,2,5,9,30,757.0,75.0,3.9,11.0,357.0,681.56,567.28
2016,2,5,9,45,772.5,72.5,3.85,11.5,385.5,681.23,564.73
2016,2,5,10,0,788.0,70.0,3.8,12.0,414.0,677.34,559.47
2016,2,5,10,15,731.5,91.5,3.65,12.0,429.0,649.22,535.78
2016,2,5,10,30,675.0,113.0,3.5,12.0,444.0,615.97,506.88
2016,2,5,10,45,693.0,115.0,3.4,12.5,470.0,610.5,499.87
2016,2,5,11,0,711.0,117.0,3.3,13.0,496.0,601.59,489.88
2016,2,5,11,15,712.5,121.5,3.0,13.0,512.5,581.51,471.26
2016,2,5,11,30,714.0,126.0,2.7,13.0,529.0,558.77,450.43
2016,2,5,11,45,627.5,158.5,2.45,13.0,517.0,511.08,409.76
2016,2,5,12,0,541.0,191.0,2.2,13.0,505.0,461.31,367.89
2016,2,5,12,15,697.5,148.5,1.75,13.0,556.5,473.68,372.97
2016,2,5,12,30,854.0,106.0,1.3,13.0,608.0,468.6,361.79
2016,2,5,12,45,870.5,98.5,0.85,13.0,606.5,424.99,320.75
2016,2,5,13,0,887.0,91.0,0.4,13.0,605.0,378.29,276.58
2016,2,5,13,15,882.5,90.0,0.5,13.0,593.0,328.12,232.46
2016,2,5,13,30,878.0,89.0,0.6,13.0,581.0,276.95,187.12
2016,2,5,13,45,874.0,86.5,0.75,13.0,561.5,223.89,141.31
2016,2,5,14,0,870.0,84.0,0.9,13.0,542.0,170.28,98.68
2016,2,5,14,15,747.0,104.0,1.0,13.0,483.5,118.95,70.49
2016,2,5,14,30,624.0,124.0,1.1,13.0,425.0,86.26,70.88
2016,2,5,14,45,713.5,101.5,1.25,13.5,423.0,72.92,59.23
2016,2,5,15,0,803.0,79.0,1.4,14.0,421.0,64.66,51.97
2016,2,5,15,15,753.0,73.5,1.3,13.5,371.0,60.57,48.57
2016,2,5,15,30,703.0,68.0,1.2,13.0,321.0,56.47,45.11
2016,2,5,15,45,640.5,71.0,1.2,13.0,280.0,54.28,43.2
2016,2,5,16,0,578.0,74.0,1.2,13.0,239.0,57.21,45.82
2016,2,5,16,15,522.5,67.0,1.2,13.0,196.5,52.55,41.54
2016,2,5,16,30,467.0,60.0,1.2,13.0,154.0,47.88,37.12
2016,2,5,16,45,394.0,48.5,1.2,13.0,113.5,39.2,28.96
2016,2,5,17,0,321.0,37.0,1.2,13.0,73.0,30.32,20.32
2016,2,5,17,15,160.5,24.0,1.5,12.5,42.0,18.64,5.87
2016,2,5,17,30,0.0,11.0,1.8,12.0,11.0,9.39,0.0
2016,2,5,17,45,0.0,5.5,2.1,12.0,5.5,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,11.0,3.05,10.0,11.0,9.39,0.0
2016,2,6,7,30,0.0,22.0,3.1,10.0,22.0,18.78,0.0
2016,2,6,7,45,220.5,29.5,3.15,10.5,58.5,237.23,171.74
2016,2,6,8,0,441.0,37.0,3.2,11.0,95.0,408.27,335.56
2016,2,6,8,15,517.5,44.0,3.05,11.0,138.5,476.9,397.55
2016,2,6,8,30,594.0,51.0,2.9,11.0,182.0,545.55,455.85
2016,2,6,8,45,648.0,55.0,2.8,11.5,227.0,586.81,489.06
2016,2,6,9,0,702.0,59.0,2.7,12.0,272.0,632.52,523.92
2016,2,6,9,15,734.0,62.5,2.5,12.0,313.0,658.1,542.23
2016,2,6,9,30,766.0,66.0,2.3,12.0,354.0,680.52,557.37
2016,2,6,9,45,664.0,96.0,2.15,12.5,364.0,634.81,519.63
2016,2,6,10,0,562.0,126.0,2.0,13.0,374.0,580.84,473.96
2016,2,6,10,15,659.5,109.0,1.9,13.0,420.0,620.19,503.72
2016,2,6,10,30,757.0,92.0,1.8,13.0,466.0,649.97,524.77
2016,2,6,10,45,684.5,120.0,1.7,13.5,471.5,612.63,491.77
2016,2,6,11,0,612.0,148.0,1.6,14.0,477.0,570.94,456.37
2016,2,6,11,15,550.0,175.5,1.55,14.0,479.0,529.96,422.91
2016,2,6,11,30,488.0,203.0,1.5,14.0,481.0,495.52,394.23
2016,2,6,11,45,691.0,139.5,1.45,14.0,541.0,530.99,420.28
2016,2,6,12,0,894.0,76.0,1.4,14.0,601.0,542.44,425.79
2016,2,6,12,15,895.0,76.5,1.35,14.0,604.0,504.28,392.38
2016,2,6,12,30,896.0,77.0,1.3,14.0,607.0,463.76,356.72
2016,2,6,12,45,553.0,173.0,1.3,14.5,499.5,363.56,278.82
2016,2,6,13,0,210.0,269.0,1.3,15.0,392.0,286.63,222.3
2016,2,6,13,15,432.0,207.0,1.25,15.0,453.0,288.37,215.93
2016,2,6,13,30,654.0,145.0,1.2,15.0,514.0,267.17,187.93
2016,2,6,13,45,751.5,111.5,1.15,15.0,521.5,219.11,142.24
2016,2,6,14,0,849.0,78.0,1.1,15.0,529.0,171.73,99.93
2016,2,6,14,15,720.5,106.5,1.05,15.0,476.0,120.99,71.76
2016,2,6,14,30,592.0,135.0,1.0,15.0,423.0,93.87,76.89
2016,2,6,14,45,558.0,132.5,1.0,15.0,389.0,91.85,75.35
2016,2,6,15,0,524.0,130.0,1.0,15.0,355.0,90.68,74.49
2016,2,6,15,15,631.5,97.5,1.05,15.0,344.5,71.37,57.73
2016,2,6,15,30,739.0,65.0,1.1,15.0,334.0,54.39,42.88
2016,2,6,15,45,702.5,61.5,1.15,15.0,292.0,51.92,40.76
2016,2,6,16,0,666.0,58.0,1.2,15.0,250.0,49.47,38.58
2016,2,6,16,15,613.0,53.0,1.35,14.5,206.5,41.93,31.87
2016,2,6,16,30,560.0,48.0,1.5,14.0,163.0,38.41,28.6
2016,2,6,16,45,473.0,40.5,1.7,14.0,120.5,32.67,23.15
2016,2,6,17,0,386.0,33.0,1.9,14.0,78.0,26.93,17.44
2016,2,6,17,15,193.0,22.5,2.05,14.0,45.0,18.29,6.57
2016,2,6,17,30,0.0,12.0,2.2,14.0,12.0,10.24,0.0
2016,2,6,17,45,0.0,6.0,2.4,14.0,6.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,7,15,131.0,7.5,1.4,13.0,13.0,93.94,0.0
2016,2,7,7,30,262.0,15.0,1.4,13.0,26.0,218.95,0.0
2016,2,7,7,45,392.5,24.0,1.4,13.5,65.0,345.56,252.01
2016,2,7,8,0,523.0,33.0,1.4,14.0,104.0,456.13,365.34
2016,2,7,8,15,595.0,38.5,1.45,14.0,149.0,522.31,423.48
2016,2,7,8,30,667.0,44.0,1.5,14.0,194.0,587.63,477.3
2016,2,7,8,45,713.0,47.5,1.55,14.0,239.0,629.15,510.59
2016,2,7,9,0,759.0,51.0,1.6,14.0,284.0,668.29,540.6
2016,2,7,9,15,789.5,54.0,1.65,14.0,326.5,692.12,558.11
2016,2,7,9,30,820.0,57.0,1.7,14.0,369.0,705.67,567.54
2016,2,7,9,45,838.5,60.0,1.75,14.5,406.5,714.03,571.9
2016,2,7,10,0,857.0,63.0,1.8,15.0,444.0,718.9,573.62
2016,2,7,10,15,872.5,64.5,1.75,15.0,476.5,716.11,570.01
2016,2,7,10,30,888.0,66.0,1.7,15.0,509.0,709.68,563.9
2016,2,7,10,45,897.0,67.5,1.65,15.5,534.5,695.06,550.76
2016,2,7,11,0,906.0,69.0,1.6,16.0,560.0,676.93,533.98
2016,2,7,11,15,913.0,70.0,1.5,16.0,579.0,653.49,513.76
2016,2,7,11,30,920.0,71.0,1.4,16.0,598.0,626.71,490.82
2016,2,7,11,45,923.5,71.5,1.35,16.0,609.0,594.19,463.61
2016,2,7,12,0,927.0,72.0,1.3,16.0,620.0,558.75,433.68
2016,2,7,12,15,928.0,72.0,1.25,16.0,623.0,518.83,399.7
2016,2,7,12,30,929.0,72.0,1.2,16.0,626.0,476.5,363.02
2016,2,7,12,45,929.5,71.0,1.2,16.5,621.5,430.81,322.44
2016,2,7,13,0,930.0,70.0,1.2,17.0,617.0,383.12,279.4
2016,2,7,13,15,925.5,69.5,1.15,17.0,604.5,332.6,233.94
2016,2,7,13,30,921.0,69.0,1.1,17.0,592.0,280.93,187.48
2016,2,7,13,45,913.5,68.0,1.05,17.0,572.0,227.38,140.89
2016,2,7,14,0,906.0,67.0,1.0,17.0,552.0,173.47,97.83
2016,2,7,14,15,895.0,66.0,1.0,17.0,525.0,119.15,63.15
2016,2,7,14,30,884.0,65.0,1.0,17.0,498.0,65.28,51.56
2016,2,7,14,45,868.0,63.0,1.0,17.0,464.5,60.43,47.52
2016,2,7,15,0,852.0,61.0,1.0,17.0,431.0,58.59,46.02
2016,2,7,15,15,830.0,59.0,0.95,16.5,392.5,56.6,44.48
2016,2,7,15,30,808.0,57.0,0.9,16.0,354.0,48.86,37.83
2016,2,7,15,45,776.0,54.0,0.9,16.0,311.0,46.58,35.88
2016,2,7,16,0,744.0,51.0,0.9,16.0,268.0,44.31,33.87
2016,2,7,16,15,695.5,46.5,0.95,15.5,223.0,40.68,30.65
2016,2,7,16,30,647.0,42.0,1.0,15.0,178.0,37.04,27.31
2016,2,7,16,45,568.0,36.0,1.05,15.0,133.5,31.93,22.46
2016,2,7,17,0,489.0,30.0,1.1,15.0,89.0,26.85,17.4
2016,2,7,17,15,344.0,20.5,1.15,14.5,52.5,18.31,7.34
2016,2,7,17,30,199.0,11.0,1.2,14.0,16.0,9.39,0.0
2016,2,7,17,45,99.5,5.5,1.25,14.0,8.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,8,7,15,112.0,8.5,5.25,12.0,13.5,82.43,0.0
2016,2,8,7,30,224.0,17.0,5.3,12.0,27.0,203.22,0.0
2016,2,8,7,45,355.5,27.5,5.35,12.5,66.0,334.3,253.68
2016,2,8,8,0,487.0,38.0,5.4,13.0,105.0,446.25,367.83
2016,2,8,8,15,563.0,44.5,5.3,13.0,151.0,515.07,430.45
2016,2,8,8,30,639.0,51.0,5.2,13.0,197.0,577.25,484.17
2016,2,8,8,45,684.0,56.0,5.15,13.5,242.0,620.33,519.32
2016,2,8,9,0,729.0,61.0,5.1,14.0,287.0,660.86,550.65
2016,2,8,9,15,761.5,64.5,4.95,14.0,330.0,687.06,570.15
2016,2,8,9,30,794.0,68.0,4.8,14.0,373.0,709.98,586.39
2016,2,8,9,45,827.0,67.5,4.7,14.5,413.0,724.78,595.02
2016,2,8,10,0,860.0,67.0,4.6,15.0,453.0,729.2,595.52
2016,2,8,10,15,875.5,69.0,4.5,15.0,486.0,726.87,592.06
2016,2,8,10,30,891.0,71.0,4.4,15.0,519.0,720.86,585.91
2016,2,8,10,45,900.0,72.5,4.35,15.5,545.0,706.02,572.19
2016,2,8,11,0,909.0,74.0,4.3,16.0,571.0,687.66,554.68
2016,2,8,11,15,916.0,75.0,4.2,16.0,589.5,663.98,533.78
2016,2,8,11,30,923.0,76.0,4.1,16.0,608.0,636.94,510.22
2016,2,8,11,45,926.0,76.5,4.0,16.5,619.0,603.85,480.69
2016,2,8,12,0,929.0,77.0,3.9,17.0,630.0,567.87,448.51
2016,2,8,12,15,929.5,77.5,3.8,17.0,633.0,527.92,413.48
2016,2,8,12,30,930.0,78.0,3.7,17.0,636.0,485.56,375.75
2016,2,8,12,45,933.0,76.0,3.65,17.0,632.5,439.7,334.45
2016,2,8,13,0,936.0,74.0,3.6,17.0,629.0,391.66,290.45
2016,2,8,13,15,931.5,73.0,3.5,17.0,616.0,340.23,243.19
2016,2,8,13,30,927.0,72.0,3.4,17.0,603.0,287.67,195.0
2016,2,8,13,45,919.5,71.5,3.35,17.5,583.0,234.03,147.11
2016,2,8,14,0,912.0,71.0,3.3,18.0,563.0,179.98,102.94
2016,2,8,14,15,901.0,69.5,3.2,17.5,535.5,124.75,66.88
2016,2,8,14,30,890.0,68.0,3.1,17.0,508.0,70.0,55.69
2016,2,8,14,45,873.5,66.5,3.05,17.0,474.0,62.97,49.72
2016,2,8,15,0,857.0,65.0,3.0,17.0,440.0,61.51,48.55
2016,2,8,15,15,834.5,62.5,2.95,17.0,401.0,52.9,41.1
2016,2,8,15,30,812.0,60.0,2.9,17.0,362.0,51.16,39.67
2016,2,8,15,45,778.5,57.0,2.85,17.0,318.5,48.93,37.76
2016,2,8,16,0,745.0,54.0,2.8,17.0,275.0,46.71,35.81
2016,2,8,16,15,695.5,49.5,2.8,16.5,229.0,43.14,32.67
2016,2,8,16,30,646.0,45.0,2.8,16.0,183.0,39.58,29.41
2016,2,8,16,45,564.0,39.0,2.8,16.0,137.5,34.54,24.64
2016,2,8,17,0,482.0,33.0,2.8,16.0,92.0,29.56,19.67
2016,2,8,17,15,335.0,22.5,2.75,15.5,55.0,18.47,7.97
2016,2,8,17,30,188.0,12.0,2.7,15.0,18.0,10.24,0.0
2016,2,8,17,45,94.0,6.0,2.7,15.0,9.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.5,3.95,11.0,12.5,10.67,0.0
2016,2,9,7,30,0.0,25.0,4.1,11.0,25.0,32.4,0.0
2016,2,9,7,45,160.0,35.5,4.25,11.5,58.5,205.48,157.27
2016,2,9,8,0,320.0,46.0,4.4,12.0,92.0,332.41,275.96
2016,2,9,8,15,372.5,59.0,4.4,12.0,131.5,388.61,327.54
2016,2,9,8,30,425.0,72.0,4.4,12.0,171.0,444.89,376.92
2016,2,9,8,45,460.0,83.0,4.4,12.5,210.0,484.22,409.71
2016,2,9,9,0,495.0,94.0,4.4,13.0,249.0,522.06,439.84
2016,2,9,9,15,526.5,100.0,4.2,13.0,286.0,555.82,465.76
2016,2,9,9,30,558.0,106.0,4.0,13.0,323.0,581.39,484.6
2016,2,9,9,45,516.0,128.5,3.85,13.5,344.5,559.48,463.86
2016,2,9,10,0,474.0,151.0,3.7,14.0,366.0,542.64,447.16
2016,2,9,10,15,669.5,116.5,3.4,14.0,443.0,643.22,525.86
2016,2,9,10,30,865.0,82.0,3.1,14.0,520.0,724.04,585.5
2016,2,9,10,45,807.0,96.5,2.85,14.5,521.5,676.98,545.08
2016,2,9,11,0,749.0,111.0,2.6,15.0,523.0,630.86,505.88
2016,2,9,11,15,744.0,117.5,2.4,15.0,538.5,607.75,485.6
2016,2,9,11,30,739.0,124.0,2.2,15.0,554.0,582.12,463.07
2016,2,9,11,45,680.5,147.0,2.0,15.5,548.5,539.53,426.36
2016,2,9,12,0,622.0,170.0,1.8,16.0,543.0,497.44,390.25
2016,2,9,12,15,516.5,206.0,1.65,16.0,517.0,441.46,344.66
2016,2,9,12,30,411.0,242.0,1.5,16.0,491.0,390.81,303.62
2016,2,9,12,45,412.0,240.0,1.35,16.0,488.0,364.35,280.54
2016,2,9,13,0,413.0,238.0,1.2,16.0,485.0,336.96,256.26
2016,2,9,13,15,341.5,247.5,1.05,16.0,449.0,295.63,222.98
2016,2,9,13,30,270.0,257.0,0.9,16.0,413.0,260.22,195.4
2016,2,9,13,45,352.0,230.5,0.8,16.0,426.5,236.54,172.03
2016,2,9,14,0,434.0,204.0,0.7,16.0,440.0,201.06,140.1
2016,2,9,14,15,612.0,144.0,0.65,16.0,459.5,145.42,93.08
2016,2,9,14,30,790.0,84.0,0.6,16.0,479.0,73.8,59.04
2016,2,9,14,45,762.5,87.0,0.55,16.0,447.0,68.88,55.04
2016,2,9,15,0,735.0,90.0,0.5,16.0,415.0,65.63,52.34
2016,2,9,15,15,491.5,120.5,0.5,16.0,329.5,84.63,69.03
2016,2,9,15,30,248.0,151.0,0.5,16.0,244.0,105.96,87.62
2016,2,9,15,45,233.5,135.5,0.5,16.0,215.0,96.33,79.33
2016,2,9,16,0,219.0,120.0,0.5,16.0,186.0,86.41,70.77
2016,2,9,16,15,201.5,102.0,0.6,15.5,155.0,74.57,60.5
2016,2,9,16,30,184.0,84.0,0.7,15.0,124.0,62.37,49.66
2016,2,9,16,45,158.5,65.0,0.8,15.0,93.5,49.08,37.55
2016,2,9,17,0,133.0,46.0,0.9,15.0,63.0,35.41,24.91
2016,2,9,17,15,66.5,29.5,1.0,15.0,38.0,23.01,11.96
2016,2,9,17,30,0.0,13.0,1.1,15.0,13.0,11.1,0.0
2016,2,9,17,45,0.0,6.5,1.25,15.0,6.5,5.55,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,7,15,23.0,9.5,1.65,13.0,11.0,23.69,0.0
2016,2,10,7,30,46.0,19.0,1.6,13.0,22.0,71.39,0.0
2016,2,10,7,45,104.0,36.5,1.55,13.0,49.5,150.05,114.2
2016,2,10,8,0,162.0,54.0,1.5,13.0,77.0,213.44,174.65
2016,2,10,8,15,188.5,72.5,1.45,13.0,109.5,255.36,212.17
2016,2,10,8,30,215.0,91.0,1.4,13.0,142.0,296.44,247.55
2016,2,10,8,45,232.5,108.5,1.4,13.5,174.0,328.15,273.52
2016,2,10,9,0,250.0,126.0,1.4,14.0,206.0,358.69,297.57
2016,2,10,9,15,267.0,140.0,1.3,14.0,236.0,382.88,316.12
2016,2,10,9,30,284.0,154.0,1.2,14.0,266.0,405.77,333.09
2016,2,10,9,45,209.5,177.0,1.1,14.0,264.0,352.9,288.58
2016,2,10,10,0,135.0,200.0,1.0,14.0,262.0,315.37,256.26
2016,2,10,10,15,67.5,166.0,0.95,14.0,197.0,206.69,167.63
2016,2,10,10,30,0.0,132.0,0.9,14.0,132.0,112.7,89.0
2016,2,10,10,45,41.5,189.5,0.9,14.5,212.5,203.89,164.32
2016,2,10,11,0,83.0,247.0,0.9,15.0,293.0,284.73,227.99
2016,2,10,11,15,341.5,209.0,0.9,15.0,408.0,426.13,339.98
2016,2,10,11,30,600.0,171.0,0.9,15.0,523.0,545.57,428.64
2016,2,10,11,45,504.5,206.5,0.9,15.0,506.0,491.44,384.42
2016,2,10,12,0,409.0,242.0,0.9,15.0,489.0,438.66,342.88
2016,2,10,12,15,501.5,212.5,0.9,15.0,517.0,441.47,343.3
2016,2,10,12,30,594.0,183.0,0.9,15.0,545.0,432.63,333.23
2016,2,10,12,45,531.5,203.5,0.9,15.5,526.0,387.23,295.39
2016,2,10,13,0,469.0,224.0,0.9,16.0,507.0,348.74,263.29
2016,2,10,13,15,533.5,197.0,0.9,16.0,512.5,317.0,233.94
2016,2,10,13,30,598.0,170.0,0.9,16.0,518.0,280.77,199.9
2016,2,10,13,45,729.5,128.0,0.9,16.5,538.0,236.36,156.09
2016,2,10,14,0,861.0,86.0,0.9,17.0,558.0,183.36,107.13
2016,2,10,14,15,772.0,100.0,0.9,17.0,508.0,134.79,78.04
2016,2,10,14,30,683.0,114.0,0.9,17.0,458.0,87.91,61.27
2016,2,10,14,45,706.5,99.5,0.9,17.0,434.5,70.59,56.27
2016,2,10,15,0,730.0,85.0,0.9,17.0,411.0,67.7,53.91
2016,2,10,15,15,700.5,82.5,0.9,16.5,373.0,60.8,48.11
2016,2,10,15,30,671.0,80.0,0.9,16.0,335.0,59.65,47.31
2016,2,10,15,45,624.5,79.0,0.9,16.0,294.5,59.53,47.28
2016,2,10,16,0,578.0,78.0,0.9,16.0,254.0,59.64,47.41
2016,2,10,16,15,531.0,70.5,0.9,16.0,212.0,54.75,43.03
2016,2,10,16,30,484.0,63.0,0.9,16.0,170.0,49.79,38.48
2016,2,10,16,45,419.5,52.0,0.9,16.0,128.5,41.67,30.98
2016,2,10,17,0,355.0,41.0,0.9,16.0,87.0,33.36,23.13
2016,2,10,17,15,177.5,30.0,0.9,15.5,53.0,23.18,12.53
2016,2,10,17,30,0.0,19.0,0.9,15.0,19.0,15.19,0.0
2016,2,10,17,45,0.0,9.5,0.95,15.0,9.5,8.11,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,7,15,21.0,10.5,2.9,13.0,11.5,23.25,0.0
2016,2,11,7,30,42.0,21.0,2.8,13.0,23.0,63.52,2.38
2016,2,11,7,45,98.5,38.0,2.75,13.0,50.5,148.37,114.33
2016,2,11,8,0,155.0,55.0,2.7,13.0,78.0,209.69,172.42
2016,2,11,8,15,181.0,74.0,2.55,13.0,110.0,252.1,210.5
2016,2,11,8,30,207.0,93.0,2.4,13.0,142.0,293.54,246.42
2016,2,11,8,45,222.5,111.0,2.25,13.5,174.0,324.35,271.7
2016,2,11,9,0,238.0,129.0,2.1,14.0,206.0,353.96,294.97
2016,2,11,9,15,254.0,143.5,1.9,14.0,236.0,377.97,313.47
2016,2,11,9,30,270.0,158.0,1.7,14.0,266.0,400.71,330.36
2016,2,11,9,45,326.0,166.0,1.55,14.0,308.0,444.68,364.34
2016,2,11,10,0,382.0,174.0,1.4,14.0,350.0,486.43,395.43
2016,2,11,10,15,377.0,189.0,1.25,14.0,373.0,488.02,394.01
2016,2,11,10,30,372.0,204.0,1.1,14.0,396.0,487.77,391.42
2016,2,11,10,45,430.0,201.0,1.0,14.5,433.5,524.13,416.69
2016,2,11,11,0,488.0,198.0,0.9,15.0,471.0,542.7,427.84
2016,2,11,11,15,577.0,174.5,0.8,15.0,507.5,556.39,436.43
2016,2,11,11,30,666.0,151.0,0.7,15.0,544.0,569.32,443.59
2016,2,11,11,45,661.5,157.5,0.65,15.5,554.0,543.24,420.69
2016,2,11,12,0,657.0,164.0,0.6,16.0,564.0,515.18,396.51
2016,2,11,12,15,561.5,198.5,0.5,16.0,541.5,460.78,353.05
2016,2,11,12,30,466.0,233.0,0.4,16.0,519.0,415.17,316.52
2016,2,11,12,45,502.5,217.0,0.35,16.0,523.5,388.16,293.23
2016,2,11,13,0,539.0,201.0,0.3,16.0,528.0,357.24,265.87
2016,2,11,13,15,599.5,176.5,0.35,16.0,533.0,325.46,236.76
2016,2,11,13,30,660.0,152.0,0.4,16.0,538.0,284.12,199.12
2016,2,11,13,45,582.0,171.0,0.5,16.0,503.5,240.27,164.87
2016,2,11,14,0,504.0,190.0,0.6,16.0,469.0,204.17,139.2
2016,2,11,14,15,491.0,182.5,0.75,16.0,443.5,163.43,111.16
2016,2,11,14,30,478.0,175.0,0.9,16.0,418.0,124.07,92.19
2016,2,11,14,45,450.5,168.0,1.1,16.0,384.5,112.05,92.3
2016,2,11,15,0,423.0,161.0,1.3,16.0,351.0,108.56,89.55
2016,2,11,15,15,303.5,161.0,1.4,15.5,291.0,112.47,93.34
2016,2,11,15,30,184.0,161.0,1.5,15.0,231.0,115.01,95.93
2016,2,11,15,45,169.5,144.5,1.65,15.0,203.5,104.27,86.73
2016,2,11,16,0,155.0,128.0,1.8,15.0,176.0,93.25,77.18
2016,2,11,16,15,139.5,109.0,1.9,14.5,147.0,80.47,66.02
2016,2,11,16,30,124.0,90.0,2.0,14.0,118.0,67.35,54.33
2016,2,11,16,45,103.0,70.0,2.15,14.0,89.5,53.26,41.45
2016,2,11,17,0,82.0,50.0,2.3,14.0,61.0,38.83,28.11
2016,2,11,17,15,41.0,32.0,2.4,13.5,37.5,25.33,14.73
2016,2,11,17,30,0.0,14.0,2.5,13.0,14.0,11.56,0.0
2016,2,11,17,45,0.0,7.0,2.6,13.0,7.0,5.97,0.0
2016,2,11,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
