Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,12,7,15,77.5,11.0,1.35,13.0,15.5,62.38,0.0
2016,2,12,7,30,155.0,22.0,1.3,13.0,31.0,169.26,43.61
2016,2,12,7,45,252.5,35.5,1.3,13.0,67.0,271.74,213.68
2016,2,12,8,0,350.0,49.0,1.3,13.0,103.0,363.39,297.72
2016,2,12,8,15,404.5,60.5,1.35,13.0,143.5,421.98,348.88
2016,2,12,8,30,459.0,72.0,1.4,13.0,184.0,480.05,397.37
2016,2,12,8,45,495.0,81.5,1.5,13.5,224.5,520.38,429.33
2016,2,12,9,0,531.0,91.0,1.6,14.0,265.0,558.64,458.47
2016,2,12,9,15,560.5,97.5,1.65,14.0,303.0,586.08,478.99
2016,2,12,9,30,590.0,104.0,1.7,14.0,341.0,610.73,496.96
2016,2,12,9,45,535.5,129.5,1.8,14.0,360.0,581.33,472.63
2016,2,12,10,0,481.0,155.0,1.9,14.0,379.0,557.68,452.7
2016,2,12,10,15,637.5,124.0,2.05,14.0,443.0,635.27,513.39
2016,2,12,10,30,794.0,93.0,2.2,14.0,507.0,694.67,558.35
2016,2,12,10,45,804.0,95.5,2.35,14.5,532.0,682.72,547.04
2016,2,12,11,0,814.0,98.0,2.5,15.0,557.0,667.34,533.38
2016,2,12,11,15,730.5,128.5,2.65,15.0,550.5,618.38,494.12
2016,2,12,11,30,647.0,159.0,2.8,15.0,544.0,567.64,453.4
2016,2,12,11,45,740.5,131.0,3.0,15.0,579.5,566.09,451.48
2016,2,12,12,0,834.0,103.0,3.2,15.0,615.0,556.11,441.75
2016,2,12,12,15,835.5,103.0,3.35,15.0,618.0,518.26,409.24
2016,2,12,12,30,837.0,103.0,3.5,15.0,621.0,478.15,374.17
2016,2,12,12,45,683.5,154.5,3.65,15.0,575.5,415.14,321.94
2016,2,12,13,0,530.0,206.0,3.8,15.0,530.0,359.67,276.66
2016,2,12,13,15,525.5,204.0,3.9,15.0,520.0,323.23,244.09
2016,2,12,13,30,521.0,202.0,4.0,15.0,510.0,286.42,211.07
2016,2,12,13,45,353.5,228.5,4.15,15.0,434.5,239.0,176.88
2016,2,12,14,0,186.0,255.0,4.3,15.0,359.0,209.78,160.09
2016,2,12,14,15,479.5,177.5,4.35,15.0,427.5,160.58,110.32
2016,2,12,14,30,773.0,100.0,4.4,15.0,496.0,91.46,61.0
2016,2,12,14,45,682.5,111.5,4.45,15.0,444.5,78.12,63.35
2016,2,12,15,0,592.0,123.0,4.5,15.0,393.0,86.65,70.98
2016,2,12,15,15,622.0,104.5,4.5,15.0,366.5,75.25,61.11
2016,2,12,15,30,652.0,86.0,4.5,15.0,340.0,63.52,50.89
2016,2,12,15,45,604.5,86.0,4.5,15.0,300.0,64.31,51.69
2016,2,12,16,0,557.0,86.0,4.5,15.0,260.0,65.43,52.72
2016,2,12,16,15,510.0,78.0,4.55,14.5,218.0,60.35,48.27
2016,2,12,16,30,463.0,70.0,4.6,14.0,176.0,55.2,43.62
2016,2,12,16,45,401.5,58.0,4.65,14.0,134.5,46.44,35.48
2016,2,12,17,0,340.0,46.0,4.7,14.0,93.0,37.44,26.96
2016,2,12,17,15,170.0,34.5,4.7,14.0,58.0,26.53,15.96
2016,2,12,17,30,0.0,23.0,4.7,14.0,23.0,18.14,0.0
2016,2,12,17,45,0.0,11.5,4.75,14.0,11.5,9.82,0.0
2016,2,12,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,13,7,15,160.0,10.5,4.85,11.0,21.0,118.88,0.0
2016,2,13,7,30,320.0,21.0,4.7,11.0,42.0,289.22,116.43
2016,2,13,7,45,442.5,30.0,4.55,11.5,85.0,406.71,326.84
2016,2,13,8,0,565.0,39.0,4.4,12.0,128.0,506.16,419.12
2016,2,13,8,15,632.0,44.5,4.2,12.0,175.5,571.24,476.16
2016,2,13,8,30,699.0,50.0,4.0,12.0,223.0,634.93,528.83
2016,2,13,8,45,743.0,53.5,3.85,12.5,270.0,676.33,560.73
2016,2,13,9,0,787.0,57.0,3.7,13.0,317.0,715.09,588.89
2016,2,13,9,15,815.5,60.0,3.55,13.0,360.5,738.0,604.84
2016,2,13,9,30,844.0,63.0,3.4,13.0,404.0,757.54,617.71
2016,2,13,9,45,870.0,63.0,3.3,13.5,444.0,760.53,616.92
2016,2,13,10,0,896.0,63.0,3.2,14.0,484.0,767.31,619.01
2016,2,13,10,15,909.0,64.5,3.2,14.0,517.0,762.35,614.02
2016,2,13,10,30,922.0,66.0,3.2,14.0,550.0,753.67,606.46
2016,2,13,10,45,931.5,66.5,3.2,14.0,576.0,737.57,593.52
2016,2,13,11,0,941.0,67.0,3.2,14.0,602.0,717.84,577.65
2016,2,13,11,15,947.0,68.0,3.4,14.0,621.0,692.75,557.25
2016,2,13,11,30,953.0,69.0,3.6,14.0,640.0,664.23,533.75
2016,2,13,11,45,953.5,70.5,3.85,14.5,651.0,629.7,504.22
2016,2,13,12,0,954.0,72.0,4.1,15.0,662.0,592.29,471.77
2016,2,13,12,15,954.5,72.0,4.15,15.0,665.0,550.73,435.74
2016,2,13,12,30,955.0,72.0,4.2,15.0,668.0,506.71,396.9
2016,2,13,12,45,938.0,78.5,4.3,15.0,660.0,459.03,354.39
2016,2,13,13,0,921.0,85.0,4.4,15.0,652.0,410.48,310.27
2016,2,13,13,15,915.5,84.0,4.85,15.0,638.5,358.84,263.11
2016,2,13,13,30,910.0,83.0,5.3,15.0,625.0,306.2,214.53
2016,2,13,13,45,898.0,83.5,5.8,15.0,603.0,252.59,166.13
2016,2,13,14,0,886.0,84.0,6.3,15.0,581.0,199.04,120.81
2016,2,13,14,15,873.5,82.5,6.5,14.5,553.5,144.32,81.83
2016,2,13,14,30,861.0,81.0,6.7,14.0,526.0,82.68,51.17
2016,2,13,14,45,839.5,80.0,6.9,14.0,490.5,64.37,51.48
2016,2,13,15,0,818.0,79.0,7.1,14.0,455.0,64.02,51.3
2016,2,13,15,15,794.5,76.5,7.05,14.0,415.5,62.59,50.14
2016,2,13,15,30,771.0,74.0,7.0,14.0,376.0,61.19,49.01
2016,2,13,15,45,735.0,70.5,7.0,14.0,332.5,58.89,47.06
2016,2,13,16,0,699.0,67.0,7.0,14.0,289.0,51.97,40.93
2016,2,13,16,15,649.5,62.0,7.05,13.5,242.5,48.63,38.0
2016,2,13,16,30,600.0,57.0,7.1,13.0,196.0,45.31,34.97
2016,2,13,16,45,522.5,49.5,7.2,13.0,150.5,39.78,29.75
2016,2,13,17,0,445.0,42.0,7.3,13.0,105.0,34.26,24.35
2016,2,13,17,15,222.5,35.0,7.2,13.0,66.5,27.04,16.72
2016,2,13,17,30,0.0,28.0,7.1,13.0,28.0,21.55,0.0
2016,2,13,17,45,0.0,14.0,7.0,13.0,14.0,11.95,0.0
2016,2,13,18,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,7,15,10.5,12.0,6.2,12.0,12.5,17.49,0.0
2016,2,14,7,30,21.0,24.0,6.2,12.0,25.0,44.66,17.49
2016,2,14,7,45,57.0,42.0,6.2,12.5,50.0,108.98,84.84
2016,2,14,8,0,93.0,60.0,6.2,13.0,75.0,156.22,128.39
2016,2,14,8,15,107.5,79.5,6.05,13.0,102.5,189.37,158.38
2016,2,14,8,30,122.0,99.0,5.9,13.0,130.0,221.51,186.73
2016,2,14,8,45,133.0,118.0,5.8,13.5,157.5,249.26,210.2
2016,2,14,9,0,144.0,137.0,5.7,14.0,185.0,276.11,232.23
2016,2,14,9,15,399.5,114.5,5.65,14.0,272.5,476.28,402.22
2016,2,14,9,30,655.0,92.0,5.6,14.0,360.0,652.37,544.39
2016,2,14,9,45,557.5,127.5,5.55,14.5,371.0,600.0,498.96
2016,2,14,10,0,460.0,163.0,5.5,15.0,382.0,554.02,458.07
2016,2,14,10,15,432.5,183.0,5.45,15.0,399.5,542.23,446.61
2016,2,14,10,30,405.0,203.0,5.4,15.0,417.0,528.6,433.64
2016,2,14,10,45,630.5,144.5,5.4,15.5,496.5,620.27,507.0
2016,2,14,11,0,856.0,86.0,5.4,16.0,576.0,688.89,559.9
2016,2,14,11,15,864.0,87.0,5.35,16.0,595.5,662.11,536.62
2016,2,14,11,30,872.0,88.0,5.3,16.0,615.0,636.94,514.54
2016,2,14,11,45,874.0,90.0,5.3,16.0,626.0,606.01,487.7
2016,2,14,12,0,876.0,92.0,5.3,16.0,637.0,572.3,458.19
2016,2,14,12,15,878.5,92.0,5.3,16.0,641.0,534.37,424.76
2016,2,14,12,30,881.0,92.0,5.3,16.0,645.0,493.99,388.59
2016,2,14,12,45,808.0,115.0,5.35,16.0,620.0,439.19,341.04
2016,2,14,13,0,735.0,138.0,5.4,16.0,595.0,385.39,294.29
2016,2,14,13,15,641.5,166.0,5.4,16.0,559.0,335.69,251.61
2016,2,14,13,30,548.0,194.0,5.4,16.0,523.0,290.8,213.98
2016,2,14,13,45,550.0,186.0,5.45,16.0,507.0,249.52,177.27
2016,2,14,14,0,552.0,178.0,5.5,16.0,491.0,207.7,141.9
2016,2,14,14,15,530.5,175.5,5.6,16.0,464.5,166.83,112.57
2016,2,14,14,30,509.0,173.0,5.7,16.0,438.0,128.03,92.92
2016,2,14,14,45,406.5,180.5,5.8,16.0,383.5,118.62,98.3
2016,2,14,15,0,304.0,188.0,5.9,16.0,329.0,128.04,106.71
2016,2,14,15,15,352.5,163.5,5.95,15.5,313.5,114.51,95.35
2016,2,14,15,30,401.0,139.0,6.0,15.0,298.0,96.12,79.6
2016,2,14,15,45,374.5,128.0,6.1,15.0,263.5,89.75,74.15
2016,2,14,16,0,348.0,117.0,6.2,15.0,229.0,83.21,68.46
2016,2,14,16,15,322.0,101.5,6.2,14.5,192.5,73.34,59.82
2016,2,14,16,30,296.0,86.0,6.2,14.0,156.0,63.14,50.7
2016,2,14,16,45,258.0,69.0,6.2,14.0,120.5,51.43,39.96
2016,2,14,17,0,220.0,52.0,6.2,14.0,85.0,39.36,28.75
2016,2,14,17,15,110.0,37.5,6.2,14.0,54.0,29.03,18.53
2016,2,14,17,30,0.0,23.0,6.2,14.0,23.0,18.36,0.0
2016,2,14,17,45,0.0,11.5,6.2,14.0,11.5,9.82,0.0
2016,2,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,15,7,15,175.0,11.0,2.65,14.0,24.0,130.78,0.0
2016,2,15,7,30,350.0,22.0,2.5,14.0,48.0,308.85,174.96
2016,2,15,7,45,462.0,30.5,2.4,14.5,91.0,415.65,331.12
2016,2,15,8,0,574.0,39.0,2.3,15.0,134.0,517.75,420.04
2016,2,15,8,15,636.5,44.0,2.15,15.0,181.0,579.07,471.44
2016,2,15,8,30,699.0,49.0,2.0,15.0,228.0,639.03,518.67
2016,2,15,8,45,704.5,55.0,1.95,15.0,265.0,653.52,529.83
2016,2,15,9,0,710.0,61.0,1.9,15.0,302.0,665.17,538.03
2016,2,15,9,15,773.5,61.0,1.9,15.0,355.0,712.16,572.12
2016,2,15,9,30,837.0,61.0,1.9,15.0,408.0,748.22,597.01
2016,2,15,9,45,856.5,63.0,1.95,15.5,446.5,756.39,600.61
2016,2,15,10,0,876.0,65.0,2.0,16.0,485.0,761.0,601.85
2016,2,15,10,15,889.0,66.5,2.1,16.0,517.5,756.34,597.99
2016,2,15,10,30,902.0,68.0,2.2,16.0,550.0,748.02,591.6
2016,2,15,10,45,910.5,69.5,2.3,16.0,576.0,732.75,580.26
2016,2,15,11,0,919.0,71.0,2.4,16.0,602.0,713.89,566.16
2016,2,15,11,15,925.0,72.0,2.45,16.0,620.5,689.28,546.09
2016,2,15,11,30,931.0,73.0,2.5,16.0,639.0,661.31,523.17
2016,2,15,11,45,932.5,74.0,2.55,16.0,650.0,627.42,495.33
2016,2,15,12,0,934.0,75.0,2.6,16.0,661.0,590.66,464.7
2016,2,15,12,15,935.0,75.0,2.65,16.0,664.0,549.99,430.31
2016,2,15,12,30,936.0,75.0,2.7,16.0,667.0,506.86,393.05
2016,2,15,12,45,930.5,76.5,2.75,16.5,661.5,460.07,351.29
2016,2,15,13,0,925.0,78.0,2.8,17.0,656.0,411.69,307.39
2016,2,15,13,15,921.0,77.5,2.8,17.0,643.5,360.76,261.16
2016,2,15,13,30,917.0,77.0,2.8,17.0,631.0,308.64,213.56
2016,2,15,13,45,907.5,77.0,2.85,17.0,610.0,254.79,165.44
2016,2,15,14,0,898.0,77.0,2.9,17.0,589.0,200.74,119.92
2016,2,15,14,15,887.0,76.0,2.9,17.0,562.0,145.86,80.4
2016,2,15,14,30,876.0,75.0,2.9,17.0,535.0,91.45,54.78
2016,2,15,14,45,858.5,73.5,2.9,17.0,500.5,67.69,53.69
2016,2,15,15,0,841.0,72.0,2.9,17.0,466.0,59.05,46.29
2016,2,15,15,15,819.0,69.5,2.85,17.0,426.5,57.48,45.04
2016,2,15,15,30,797.0,67.0,2.8,17.0,387.0,55.92,43.78
2016,2,15,15,45,764.5,64.5,2.75,17.0,343.5,54.26,42.4
2016,2,15,16,0,732.0,62.0,2.7,17.0,300.0,52.64,41.04
2016,2,15,16,15,686.5,57.5,2.65,16.5,253.5,49.31,38.17
2016,2,15,16,30,641.0,53.0,2.6,16.0,207.0,45.99,35.21
2016,2,15,16,45,569.5,46.5,2.55,16.0,160.5,37.42,27.4
2016,2,15,17,0,498.0,40.0,2.5,16.0,114.0,32.6,22.74
2016,2,15,17,15,373.0,30.0,2.5,15.5,74.0,24.57,14.91
2016,2,15,17,30,248.0,20.0,2.5,15.0,34.0,16.5,0.32
2016,2,15,17,45,124.0,10.0,2.5,15.0,17.0,8.54,0.0
2016,2,15,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,7,15,186.5,11.5,1.65,14.0,25.5,139.83,0.0
2016,2,16,7,30,373.0,23.0,1.6,14.0,51.0,329.66,204.65
2016,2,16,7,45,476.5,31.0,1.6,14.0,95.0,428.91,341.53
2016,2,16,8,0,580.0,39.0,1.6,14.0,139.0,524.69,424.8
2016,2,16,8,15,642.0,44.5,1.5,14.0,186.5,586.42,475.71
2016,2,16,8,30,704.0,50.0,1.4,14.0,234.0,646.92,522.58
2016,2,16,8,45,743.0,54.0,1.3,14.5,280.5,685.43,549.54
2016,2,16,9,0,782.0,58.0,1.2,15.0,327.0,721.33,573.04
2016,2,16,9,15,739.0,71.5,1.15,15.0,351.5,700.81,556.4
2016,2,16,9,30,696.0,85.0,1.1,15.0,376.0,681.15,540.74
2016,2,16,9,45,627.5,114.0,1.05,15.5,395.0,652.13,517.18
2016,2,16,10,0,559.0,143.0,1.0,16.0,414.0,611.63,483.86
2016,2,16,10,15,730.5,107.0,1.0,16.0,485.5,696.39,546.2
2016,2,16,10,30,902.0,71.0,1.0,16.0,557.0,754.77,585.43
2016,2,16,10,45,910.5,72.5,1.05,16.0,583.5,739.39,573.54
2016,2,16,11,0,919.0,74.0,1.1,16.0,610.0,720.42,559.95
2016,2,16,11,15,925.5,75.0,1.15,16.0,629.0,696.02,541.01
2016,2,16,11,30,932.0,76.0,1.2,16.0,648.0,668.23,519.26
2016,2,16,11,45,935.5,76.5,1.3,16.5,659.0,634.84,492.41
2016,2,16,12,0,939.0,77.0,1.4,17.0,670.0,598.46,462.66
2016,2,16,12,15,940.0,77.0,1.45,17.0,673.5,557.47,429.18
2016,2,16,12,30,941.0,77.0,1.5,17.0,677.0,514.0,392.8
2016,2,16,12,45,942.0,76.0,1.55,17.0,673.0,467.33,352.83
2016,2,16,13,0,943.0,75.0,1.6,17.0,669.0,418.57,310.01
2016,2,16,13,15,939.0,74.5,1.6,17.0,656.0,366.74,263.7
2016,2,16,13,30,935.0,74.0,1.6,17.0,643.0,313.69,215.85
2016,2,16,13,45,929.5,72.5,1.65,17.5,623.0,258.53,166.58
2016,2,16,14,0,924.0,71.0,1.7,18.0,603.0,202.8,119.51
2016,2,16,14,15,913.5,70.0,1.65,18.0,575.0,146.59,78.95
2016,2,16,14,30,903.0,69.0,1.6,18.0,547.0,90.78,52.12
2016,2,16,14,45,743.0,100.5,1.6,18.0,477.5,70.81,56.13
2016,2,16,15,0,583.0,132.0,1.6,18.0,408.0,91.99,74.6
2016,2,16,15,15,641.0,106.5,1.5,17.5,386.0,76.13,61.13
2016,2,16,15,30,699.0,81.0,1.4,17.0,364.0,59.98,47.31
2016,2,16,15,45,657.5,80.0,1.35,17.0,322.5,59.85,47.31
2016,2,16,16,0,616.0,79.0,1.3,17.0,281.0,59.91,47.44
2016,2,16,16,15,580.5,70.5,1.25,17.0,238.5,54.34,42.54
2016,2,16,16,30,545.0,62.0,1.2,17.0,196.0,48.61,37.4
2016,2,16,16,45,477.0,53.5,1.2,17.0,152.0,42.52,31.79
2016,2,16,17,0,409.0,45.0,1.2,17.0,108.0,36.34,25.95
2016,2,16,17,15,310.0,32.5,1.15,16.5,70.5,26.46,16.57
2016,2,16,17,30,211.0,20.0,1.1,16.0,33.0,16.35,2.06
2016,2,16,17,45,105.5,10.0,1.1,16.0,16.5,8.54,0.0
2016,2,16,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.0,6.3,14.0,5.0,4.27,0.0
2016,2,17,7,30,0.0,10.0,6.0,14.0,10.0,8.22,0.0
2016,2,17,7,45,0.0,19.0,5.75,14.0,19.0,15.65,7.26
2016,2,17,8,0,0.0,28.0,5.5,14.0,28.0,23.09,13.89
2016,2,17,8,15,0.0,38.0,5.6,14.0,38.0,31.39,21.19
2016,2,17,8,30,0.0,48.0,5.7,14.0,48.0,39.7,28.44
2016,2,17,8,45,0.0,58.5,5.8,14.5,58.5,48.45,35.91
2016,2,17,9,0,0.0,69.0,5.9,15.0,69.0,57.32,43.37
2016,2,17,9,15,0.0,84.0,5.95,15.0,84.0,70.95,54.87
2016,2,17,9,30,0.0,99.0,6.0,15.0,99.0,84.49,66.18
2016,2,17,9,45,0.0,123.0,6.05,15.0,123.0,106.59,84.6
2016,2,17,10,0,0.0,147.0,6.1,15.0,147.0,128.52,102.71
2016,2,17,10,15,0.0,94.0,6.0,15.0,94.0,78.48,60.64
2016,2,17,10,30,0.0,41.0,5.9,15.0,41.0,33.95,23.08
2016,2,17,10,45,0.0,41.0,5.8,15.0,41.0,33.96,23.05
2016,2,17,11,0,0.0,41.0,5.7,15.0,41.0,33.97,23.02
2016,2,17,11,15,34.0,158.5,5.6,15.0,180.0,162.82,130.96
2016,2,17,11,30,68.0,276.0,5.5,15.0,319.0,289.8,234.15
2016,2,17,11,45,35.5,231.5,5.4,15.0,254.5,223.45,179.5
2016,2,17,12,0,3.0,187.0,5.3,15.0,190.0,158.19,125.78
2016,2,17,12,15,14.0,218.5,5.3,14.5,228.5,189.11,151.39
2016,2,17,12,30,25.0,250.0,5.3,14.0,267.0,218.04,175.08
2016,2,17,12,45,105.5,275.5,5.35,14.0,343.0,269.91,216.22
2016,2,17,13,0,186.0,301.0,5.4,14.0,419.0,310.06,246.31
2016,2,17,13,15,317.5,269.0,5.5,14.0,466.0,312.59,243.7
2016,2,17,13,30,449.0,237.0,5.6,14.0,513.0,300.15,226.96
2016,2,17,13,45,442.0,231.5,5.7,14.0,496.0,262.96,194.22
2016,2,17,14,0,435.0,226.0,5.8,14.0,479.0,226.24,163.25
2016,2,17,14,15,604.0,166.0,5.8,14.0,499.0,173.67,115.18
2016,2,17,14,30,773.0,106.0,5.8,14.0,519.0,105.93,67.27
2016,2,17,14,45,753.0,103.5,5.8,14.0,485.0,72.78,58.8
2016,2,17,15,0,733.0,101.0,5.8,14.0,451.0,71.96,58.23
2016,2,17,15,15,372.5,125.0,5.75,14.0,302.5,85.02,69.91
2016,2,17,15,30,12.0,149.0,5.7,14.0,154.0,115.25,96.71
2016,2,17,15,45,307.0,117.5,5.7,14.0,220.0,81.59,67.16
2016,2,17,16,0,602.0,86.0,5.7,14.0,286.0,65.0,52.53
2016,2,17,16,15,551.0,79.0,5.65,13.5,241.5,60.67,48.78
2016,2,17,16,30,500.0,72.0,5.6,13.0,197.0,56.3,44.87
2016,2,17,16,45,435.0,61.5,5.6,13.0,153.5,48.85,37.95
2016,2,17,17,0,370.0,51.0,5.6,13.0,110.0,41.24,30.7
2016,2,17,17,15,255.0,38.0,5.8,13.0,71.5,29.33,19.38
2016,2,17,17,30,140.0,25.0,6.0,13.0,33.0,19.38,5.22
2016,2,17,17,45,70.0,12.5,6.2,13.0,16.5,10.67,0.0
2016,2,17,18,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,7,15,48.0,18.5,6.55,12.0,22.5,49.59,0.0
2016,2,18,7,30,96.0,37.0,6.5,12.0,45.0,154.61,107.32
2016,2,18,7,45,201.0,53.5,6.5,12.5,85.0,250.53,206.19
2016,2,18,8,0,306.0,70.0,6.5,13.0,125.0,364.37,306.71
2016,2,18,8,15,379.5,81.5,6.45,13.0,170.0,435.83,370.06
2016,2,18,8,30,453.0,93.0,6.4,13.0,215.0,508.01,431.96
2016,2,18,8,45,506.0,101.0,6.4,13.0,260.5,558.87,474.47
2016,2,18,9,0,559.0,109.0,6.4,13.0,306.0,608.37,514.26
2016,2,18,9,15,595.5,115.0,6.35,13.0,348.5,646.68,543.97
2016,2,18,9,30,632.0,121.0,6.3,13.0,391.0,676.84,566.64
2016,2,18,9,45,656.5,126.5,6.25,13.0,429.0,693.5,578.31
2016,2,18,10,0,681.0,132.0,6.2,13.0,467.0,706.65,586.96
2016,2,18,10,15,699.5,135.0,6.1,13.0,499.5,708.92,586.73
2016,2,18,10,30,718.0,138.0,6.0,13.0,532.0,707.58,583.64
2016,2,18,10,45,508.5,199.0,5.9,13.0,484.5,590.06,485.91
2016,2,18,11,0,299.0,260.0,5.8,13.0,437.0,472.7,387.83
2016,2,18,11,15,389.5,245.5,5.7,13.0,483.5,502.96,412.33
2016,2,18,11,30,480.0,231.0,5.6,13.0,530.0,537.52,438.79
2016,2,18,11,45,466.5,244.5,5.55,13.5,539.0,516.92,419.41
2016,2,18,12,0,453.0,258.0,5.5,14.0,548.0,495.13,399.24
2016,2,18,12,15,426.0,263.0,5.45,13.5,537.0,458.44,368.78
2016,2,18,12,30,399.0,268.0,5.4,13.0,526.0,418.81,335.8
2016,2,18,12,45,312.5,283.5,5.35,13.0,485.0,368.71,294.14
2016,2,18,13,0,226.0,299.0,5.3,13.0,444.0,324.28,257.75
2016,2,18,13,15,286.0,282.0,5.2,13.0,461.5,312.8,245.37
2016,2,18,13,30,346.0,265.0,5.1,13.0,479.0,294.59,226.5
2016,2,18,13,45,410.5,239.5,5.05,13.0,485.5,265.5,198.07
2016,2,18,14,0,475.0,214.0,5.0,13.0,492.0,225.86,161.51
2016,2,18,14,15,628.5,161.5,4.9,13.0,511.0,174.44,114.81
2016,2,18,14,30,782.0,109.0,4.8,13.0,530.0,110.53,70.08
2016,2,18,14,45,508.5,158.0,4.75,13.0,425.5,105.28,87.58
2016,2,18,15,0,235.0,207.0,4.7,13.0,321.0,137.74,116.2
2016,2,18,15,15,245.0,188.0,4.6,13.0,298.0,127.41,107.38
2016,2,18,15,30,255.0,169.0,4.5,13.0,275.0,116.68,98.21
2016,2,18,15,45,237.0,154.0,4.4,13.0,244.0,107.65,90.45
2016,2,18,16,0,219.0,139.0,4.3,13.0,213.0,98.33,82.35
2016,2,18,16,15,201.5,120.0,4.2,12.5,180.5,86.24,71.79
2016,2,18,16,30,184.0,101.0,4.1,12.0,148.0,73.74,60.66
2016,2,18,16,45,160.0,81.0,4.0,12.0,115.5,60.15,48.21
2016,2,18,17,0,136.0,61.0,3.9,12.0,83.0,46.14,35.22
2016,2,18,17,15,85.5,42.5,3.85,12.0,54.5,33.27,22.99
2016,2,18,17,30,35.0,24.0,3.8,12.0,26.0,19.26,6.47
2016,2,18,17,45,17.5,12.0,3.8,12.0,13.0,10.24,0.0
2016,2,18,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,7.0,7.3,12.0,7.0,5.97,0.0
2016,2,19,7,30,0.0,14.0,7.4,12.0,14.0,11.52,2.93
2016,2,19,7,45,0.0,24.5,7.55,12.5,24.5,20.21,11.22
2016,2,19,8,0,0.0,35.0,7.7,13.0,35.0,28.91,18.95
2016,2,19,8,15,0.0,47.0,7.65,13.0,47.0,38.89,27.73
2016,2,19,8,30,0.0,59.0,7.6,13.0,59.0,49.28,36.8
2016,2,19,8,45,0.0,70.5,7.6,13.0,70.5,59.59,45.7
2016,2,19,9,0,0.0,82.0,7.6,13.0,82.0,69.82,54.42
2016,2,19,9,15,32.0,131.0,7.4,13.0,145.0,156.16,128.92
2016,2,19,9,30,64.0,180.0,7.2,13.0,208.0,235.83,196.34
2016,2,19,9,45,32.0,150.0,7.05,13.0,164.0,169.75,139.51
2016,2,19,10,0,0.0,120.0,6.9,13.0,120.0,102.49,81.51
2016,2,19,10,15,0.0,114.5,6.55,13.0,114.5,96.82,76.57
2016,2,19,10,30,0.0,109.0,6.2,13.0,109.0,91.54,71.97
2016,2,19,10,45,4.0,154.5,5.85,13.0,157.0,134.78,108.15
2016,2,19,11,0,8.0,200.0,5.5,13.0,205.0,177.81,143.67
2016,2,19,11,15,19.5,226.0,5.2,13.0,238.0,207.3,167.85
2016,2,19,11,30,31.0,252.0,4.9,13.0,271.0,244.04,197.65
2016,2,19,11,45,22.5,240.0,4.6,13.0,254.0,216.65,174.77
2016,2,19,12,0,14.0,228.0,4.3,13.0,237.0,199.11,160.13
2016,2,19,12,15,44.0,262.0,4.25,13.0,290.5,245.08,197.49
2016,2,19,12,30,74.0,296.0,4.2,13.0,344.0,281.4,226.25
2016,2,19,12,45,116.0,301.0,4.2,13.0,376.0,297.11,237.92
2016,2,19,13,0,158.0,306.0,4.2,13.0,408.0,304.48,242.28
2016,2,19,13,15,146.5,299.5,4.15,13.0,392.5,281.23,222.68
2016,2,19,13,30,135.0,293.0,4.1,13.0,377.0,259.08,204.19
2016,2,19,13,45,208.5,277.0,4.1,13.0,402.0,250.72,193.76
2016,2,19,14,0,282.0,261.0,4.1,13.0,427.0,229.89,172.97
2016,2,19,14,15,319.0,240.5,4.05,12.5,420.5,197.94,146.74
2016,2,19,14,30,356.0,220.0,4.0,12.0,414.0,162.37,122.71
2016,2,19,14,45,322.5,211.0,4.0,12.0,378.0,140.71,118.78
2016,2,19,15,0,289.0,202.0,4.0,12.0,342.0,135.6,114.61
2016,2,19,15,15,324.5,178.5,3.95,12.0,324.0,122.88,103.72
2016,2,19,15,30,360.0,155.0,3.9,12.0,306.0,109.55,92.22
2016,2,19,15,45,325.5,146.0,3.9,12.0,271.5,103.77,87.32
2016,2,19,16,0,291.0,137.0,3.9,12.0,237.0,97.84,82.21
2016,2,19,16,15,267.0,119.5,3.75,11.5,200.5,86.53,72.32
2016,2,19,16,30,243.0,102.0,3.6,11.0,164.0,74.87,61.92
2016,2,19,16,45,204.5,83.5,3.5,11.0,128.0,62.12,50.2
2016,2,19,17,0,166.0,65.0,3.4,11.0,92.0,49.03,37.99
2016,2,19,17,15,107.5,45.5,3.35,11.0,61.0,34.85,24.58
2016,2,19,17,30,49.0,26.0,3.3,11.0,30.0,20.78,8.53
2016,2,19,17,45,24.5,13.0,3.25,11.0,15.0,11.1,0.0
2016,2,19,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,20,7,15,140.0,16.0,3.6,9.0,29.0,146.9,0.0
2016,2,20,7,30,280.0,32.0,3.5,9.0,58.0,292.95,223.68
2016,2,20,7,45,368.0,44.5,3.45,9.5,100.5,378.43,315.37
2016,2,20,8,0,456.0,57.0,3.4,10.0,143.0,466.76,392.9
2016,2,20,8,15,518.5,64.5,3.3,10.0,188.5,530.56,447.52
2016,2,20,8,30,581.0,72.0,3.2,10.0,234.0,593.21,498.67
2016,2,20,8,45,643.5,69.5,3.1,10.5,278.5,641.57,535.44
2016,2,20,9,0,706.0,67.0,3.0,11.0,323.0,683.02,565.35
2016,2,20,9,15,742.0,77.0,2.85,11.0,375.0,721.17,592.48
2016,2,20,9,30,778.0,87.0,2.7,11.0,427.0,755.68,616.09
2016,2,20,9,45,625.0,130.0,2.6,11.0,418.5,677.22,554.45
2016,2,20,10,0,472.0,173.0,2.5,11.0,410.0,584.61,479.24
2016,2,20,10,15,651.0,138.5,2.3,11.0,488.0,680.48,553.54
2016,2,20,10,30,830.0,104.0,2.1,11.0,566.0,756.98,608.19
2016,2,20,10,45,723.0,137.0,1.95,11.5,553.5,693.92,556.07
2016,2,20,11,0,616.0,170.0,1.8,12.0,541.0,627.03,501.53
2016,2,20,11,15,732.5,143.0,1.6,12.0,596.5,654.95,521.12
2016,2,20,11,30,849.0,116.0,1.4,12.0,652.0,671.71,530.49
2016,2,20,11,45,696.0,167.0,1.25,12.0,611.5,593.3,467.38
2016,2,20,12,0,543.0,218.0,1.1,12.0,571.0,514.41,404.85
2016,2,20,12,15,621.0,191.5,1.0,12.0,597.0,506.25,396.54
2016,2,20,12,30,699.0,165.0,0.9,12.0,623.0,486.63,377.91
2016,2,20,12,45,799.5,131.0,0.8,12.5,651.5,464.12,354.93
2016,2,20,13,0,900.0,97.0,0.7,13.0,680.0,431.92,322.79
2016,2,20,13,15,896.0,96.0,0.85,13.0,667.5,380.99,278.48
2016,2,20,13,30,892.0,95.0,1.0,13.0,655.0,328.95,232.27
2016,2,20,13,45,888.0,93.0,1.2,13.0,635.0,275.26,184.61
2016,2,20,14,0,884.0,91.0,1.4,13.0,615.0,220.9,138.0
2016,2,20,14,15,873.5,89.0,1.6,13.0,587.5,158.46,90.21
2016,2,20,14,30,863.0,87.0,1.8,13.0,560.0,102.67,59.32
2016,2,20,14,45,853.5,83.0,2.05,13.0,526.5,66.0,52.96
2016,2,20,15,0,844.0,79.0,2.3,13.0,493.0,63.7,51.09
2016,2,20,15,15,823.5,76.5,2.4,13.0,453.0,62.3,49.98
2016,2,20,15,30,803.0,74.0,2.5,13.0,413.0,60.91,48.88
2016,2,20,15,45,777.5,69.5,2.6,13.0,369.0,57.92,46.33
2016,2,20,16,0,752.0,65.0,2.7,13.0,325.0,54.87,43.69
2016,2,20,16,15,709.5,60.5,2.7,12.5,277.5,51.61,40.89
2016,2,20,16,30,667.0,56.0,2.7,12.0,230.0,48.35,37.99
2016,2,20,16,45,600.5,50.0,2.75,12.0,182.0,40.06,30.37
2016,2,20,17,0,534.0,44.0,2.8,12.0,134.0,35.71,26.13
2016,2,20,17,15,420.5,34.0,2.85,11.5,90.5,27.78,18.52
2016,2,20,17,30,307.0,24.0,2.9,11.0,47.0,19.78,8.63
2016,2,20,17,45,153.5,12.0,2.95,11.0,23.5,10.24,0.0
2016,2,20,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,7,15,195.0,14.5,3.1,10.0,33.5,186.7,0.0
2016,2,21,7,30,390.0,29.0,3.1,10.0,67.0,373.18,289.02
2016,2,21,7,45,489.0,37.5,3.15,10.5,113.5,464.41,383.32
2016,2,21,8,0,588.0,46.0,3.2,11.0,160.0,558.55,464.31
2016,2,21,8,15,647.0,51.5,3.15,11.0,208.5,611.49,509.3
2016,2,21,8,30,706.0,57.0,3.1,11.0,257.0,670.95,556.9
2016,2,21,8,45,746.0,61.0,3.1,11.5,305.0,711.09,586.63
2016,2,21,9,0,786.0,65.0,3.1,12.0,353.0,748.47,613.03
2016,2,21,9,15,812.0,68.0,3.05,12.0,397.0,770.03,627.55
2016,2,21,9,30,838.0,71.0,3.0,12.0,441.0,788.16,639.24
2016,2,21,9,45,857.5,73.0,3.0,12.5,480.5,796.13,642.35
2016,2,21,10,0,877.0,75.0,3.0,13.0,520.0,793.06,637.4
2016,2,21,10,15,890.0,76.5,2.95,13.0,553.0,788.19,632.2
2016,2,21,10,30,903.0,78.0,2.9,13.0,586.0,779.6,624.43
2016,2,21,10,45,912.0,79.5,2.9,13.0,612.5,764.29,612.18
2016,2,21,11,0,921.0,81.0,2.9,13.0,639.0,745.34,597.42
2016,2,21,11,15,926.5,82.0,2.95,13.0,658.0,719.86,577.0
2016,2,21,11,30,932.0,83.0,3.0,13.0,677.0,691.02,553.29
2016,2,21,11,45,933.5,84.0,3.1,13.0,687.5,656.48,525.0
2016,2,21,12,0,935.0,85.0,3.2,13.0,698.0,619.06,493.84
2016,2,21,12,15,935.5,85.0,3.35,13.0,701.0,577.47,458.8
2016,2,21,12,30,936.0,85.0,3.5,13.0,704.0,533.44,420.82
2016,2,21,12,45,930.0,86.5,3.7,13.5,697.5,485.64,378.15
2016,2,21,13,0,924.0,88.0,3.9,14.0,691.0,436.31,333.22
2016,2,21,13,15,918.5,87.5,4.1,14.0,677.5,384.22,285.74
2016,2,21,13,30,913.0,87.0,4.3,14.0,664.0,331.11,236.8
2016,2,21,13,45,902.5,87.0,4.5,14.0,642.0,276.44,186.95
2016,2,21,14,0,892.0,87.0,4.7,14.0,620.0,221.72,139.13
2016,2,21,14,15,880.0,85.5,4.8,13.5,591.5,165.94,96.16
2016,2,21,14,30,868.0,84.0,4.9,13.0,563.0,102.96,58.56
2016,2,21,14,45,823.0,84.5,5.05,13.0,516.0,66.47,53.38
2016,2,21,15,0,778.0,85.0,5.2,13.0,469.0,66.97,53.96
2016,2,21,15,15,784.5,80.0,5.2,13.0,440.5,64.26,51.7
2016,2,21,15,30,791.0,75.0,5.2,13.0,412.0,61.43,49.32
2016,2,21,15,45,762.5,71.0,5.25,13.0,367.5,58.83,47.12
2016,2,21,16,0,734.0,67.0,5.3,13.0,323.0,56.21,44.86
2016,2,21,16,15,690.5,62.0,5.2,13.0,275.5,52.6,41.67
2016,2,21,16,30,647.0,57.0,5.1,13.0,228.0,44.98,34.8
2016,2,21,16,45,587.0,50.0,5.1,13.0,181.5,39.9,30.09
2016,2,21,17,0,527.0,43.0,5.1,13.0,135.0,34.77,25.19
2016,2,21,17,15,417.5,34.0,5.0,12.5,92.0,27.69,18.41
2016,2,21,17,30,308.0,25.0,4.9,12.0,49.0,20.59,9.78
2016,2,21,17,45,154.0,12.5,4.8,12.0,24.5,10.67,0.0
2016,2,21,18,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
