Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,22,7,15,179.0,16.0,3.65,11.0,34.0,180.03,0.0
2016,2,22,7,30,358.0,32.0,3.6,11.0,68.0,353.93,278.3
2016,2,22,7,45,439.5,42.5,3.55,11.0,111.5,434.57,360.47
2016,2,22,8,0,521.0,53.0,3.5,11.0,155.0,517.32,432.95
2016,2,22,8,15,580.0,58.5,3.35,11.0,201.5,576.45,482.8
2016,2,22,8,30,639.0,64.0,3.2,11.0,248.0,634.45,529.19
2016,2,22,8,45,689.0,63.5,3.05,11.5,292.5,670.55,555.44
2016,2,22,9,0,739.0,63.0,2.9,12.0,337.0,710.36,583.3
2016,2,22,9,15,593.5,107.5,2.7,12.0,344.5,646.71,532.25
2016,2,22,9,30,448.0,152.0,2.5,12.0,352.0,565.04,465.23
2016,2,22,9,45,667.5,114.0,2.3,12.5,441.5,698.8,567.39
2016,2,22,10,0,887.0,76.0,2.1,13.0,531.0,805.34,640.77
2016,2,22,10,15,900.5,78.0,2.0,13.0,564.5,801.26,634.54
2016,2,22,10,30,914.0,80.0,1.9,13.0,598.0,793.38,626.82
2016,2,22,10,45,812.5,111.0,1.85,13.5,587.0,734.36,581.72
2016,2,22,11,0,711.0,142.0,1.8,14.0,576.0,671.17,531.34
2016,2,22,11,15,827.0,113.5,1.75,14.0,633.0,692.46,546.65
2016,2,22,11,30,943.0,85.0,1.7,14.0,690.0,703.2,552.71
2016,2,22,11,45,945.0,86.0,1.7,14.5,701.0,668.45,523.43
2016,2,22,12,0,947.0,87.0,1.7,15.0,712.0,630.75,491.88
2016,2,22,12,15,948.0,87.0,1.75,15.0,715.5,588.8,457.68
2016,2,22,12,30,949.0,87.0,1.8,15.0,719.0,544.34,420.55
2016,2,22,12,45,945.0,88.0,1.85,15.0,713.5,496.22,379.5
2016,2,22,13,0,941.0,89.0,1.9,15.0,708.0,446.38,335.9
2016,2,22,13,15,840.0,115.5,1.95,15.0,660.0,380.14,280.63
2016,2,22,13,30,739.0,142.0,2.0,15.0,612.0,319.29,230.08
2016,2,22,13,45,752.0,131.5,2.05,15.0,597.0,268.58,184.52
2016,2,22,14,0,765.0,121.0,2.1,15.0,582.0,216.04,138.69
2016,2,22,14,15,830.5,103.0,2.05,15.0,582.5,168.23,98.79
2016,2,22,14,30,896.0,85.0,2.0,15.0,583.0,115.25,66.43
2016,2,22,14,45,845.0,83.5,2.0,15.5,530.5,66.0,52.38
2016,2,22,15,0,794.0,82.0,2.0,16.0,478.0,64.92,51.51
2016,2,22,15,15,778.5,77.0,2.0,15.5,439.5,61.87,49.07
2016,2,22,15,30,763.0,72.0,2.0,15.0,401.0,58.72,46.53
2016,2,22,15,45,715.5,75.5,2.0,15.0,358.5,61.71,49.28
2016,2,22,16,0,668.0,79.0,2.0,15.0,316.0,59.66,47.57
2016,2,22,16,15,630.5,72.5,2.0,14.5,270.5,55.61,44.12
2016,2,22,16,30,593.0,66.0,2.0,14.0,225.0,51.48,40.49
2016,2,22,16,45,522.5,59.5,2.05,14.0,179.0,47.06,36.38
2016,2,22,17,0,452.0,53.0,2.1,14.0,133.0,42.69,32.12
2016,2,22,17,15,357.5,40.5,2.1,13.5,91.0,32.98,23.0
2016,2,22,17,30,263.0,28.0,2.1,13.0,49.0,23.05,12.14
2016,2,22,17,45,131.5,14.0,2.15,13.0,24.5,11.95,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,7,15,101.0,18.5,1.2,13.0,29.0,125.74,13.59
2016,2,23,7,30,202.0,37.0,1.3,13.0,58.0,244.36,191.33
2016,2,23,7,45,254.5,53.5,1.45,13.0,95.0,306.05,251.48
2016,2,23,8,0,307.0,70.0,1.6,13.0,132.0,369.09,306.91
2016,2,23,8,15,341.0,85.0,1.75,13.0,171.0,415.58,346.76
2016,2,23,8,30,375.0,100.0,1.9,13.0,210.0,461.39,384.56
2016,2,23,8,45,403.0,112.0,2.05,13.5,248.0,497.28,412.55
2016,2,23,9,0,431.0,124.0,2.2,14.0,286.0,531.63,438.44
2016,2,23,9,15,447.5,137.5,2.2,14.0,323.0,556.31,456.22
2016,2,23,9,30,464.0,151.0,2.2,14.0,360.0,578.61,471.85
2016,2,23,9,45,677.5,115.0,2.2,14.0,450.0,710.54,572.09
2016,2,23,10,0,891.0,79.0,2.2,14.0,540.0,815.27,646.03
2016,2,23,10,15,904.0,81.0,2.15,14.0,573.5,810.66,639.91
2016,2,23,10,30,917.0,83.0,2.1,14.0,607.0,802.23,632.28
2016,2,23,10,45,923.5,85.0,2.05,14.5,633.5,785.11,617.46
2016,2,23,11,0,930.0,87.0,2.0,15.0,660.0,764.38,600.35
2016,2,23,11,15,936.0,88.0,1.9,15.0,679.5,738.72,579.59
2016,2,23,11,30,942.0,89.0,1.8,15.0,699.0,709.63,555.53
2016,2,23,11,45,943.5,90.5,1.7,15.0,709.5,674.92,527.02
2016,2,23,12,0,945.0,92.0,1.6,15.0,720.0,637.27,495.88
2016,2,23,12,15,946.0,92.0,1.5,15.0,723.5,595.2,460.88
2016,2,23,12,30,947.0,92.0,1.4,15.0,727.0,550.63,423.2
2016,2,23,12,45,927.5,99.0,1.3,15.5,717.0,500.66,379.95
2016,2,23,13,0,908.0,106.0,1.2,16.0,707.0,450.08,335.56
2016,2,23,13,15,903.5,105.0,1.05,16.0,694.0,398.13,289.62
2016,2,23,13,30,899.0,104.0,0.9,16.0,681.0,341.29,239.33
2016,2,23,13,45,890.0,103.5,0.75,16.0,659.0,285.81,190.35
2016,2,23,14,0,881.0,103.0,0.6,16.0,637.0,230.23,143.07
2016,2,23,14,15,869.0,101.0,0.55,16.0,608.5,173.34,99.85
2016,2,23,14,30,857.0,99.0,0.5,16.0,580.0,117.25,67.59
2016,2,23,14,45,790.0,100.5,0.5,16.0,523.0,77.07,61.75
2016,2,23,15,0,723.0,102.0,0.5,16.0,466.0,71.49,57.16
2016,2,23,15,15,756.0,85.0,0.6,16.0,438.5,67.35,53.72
2016,2,23,15,30,789.0,68.0,0.7,16.0,411.0,56.0,43.93
2016,2,23,15,45,675.0,80.5,0.8,16.0,352.5,59.57,47.2
2016,2,23,16,0,561.0,93.0,0.9,16.0,294.0,68.94,55.54
2016,2,23,16,15,498.5,91.0,1.05,15.5,251.0,68.72,55.5
2016,2,23,16,30,436.0,89.0,1.2,15.0,208.0,65.69,52.89
2016,2,23,16,45,376.5,76.5,1.4,14.5,164.5,57.08,45.19
2016,2,23,17,0,317.0,64.0,1.6,14.0,121.0,48.28,37.09
2016,2,23,17,15,235.0,47.5,1.7,13.5,82.5,36.21,25.88
2016,2,23,17,30,153.0,31.0,1.8,13.0,44.0,23.87,13.23
2016,2,23,17,45,76.5,15.5,1.95,13.0,22.0,13.23,0.0
2016,2,23,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,7,15,164.5,17.5,1.15,13.0,35.5,177.05,54.62
2016,2,24,7,30,329.0,35.0,1.2,13.0,71.0,338.06,267.17
2016,2,24,7,45,427.5,44.0,1.25,13.0,116.5,430.59,351.09
2016,2,24,8,0,526.0,53.0,1.3,13.0,162.0,525.4,429.61
2016,2,24,8,15,331.0,86.5,1.3,13.0,161.5,410.57,340.19
2016,2,24,8,30,136.0,120.0,1.3,13.0,161.0,260.74,216.76
2016,2,24,8,45,147.5,139.5,1.35,13.0,190.5,289.47,241.05
2016,2,24,9,0,159.0,159.0,1.4,13.0,220.0,317.29,263.16
2016,2,24,9,15,471.0,119.5,1.3,13.0,328.5,555.56,455.67
2016,2,24,9,30,783.0,80.0,1.2,13.0,437.0,763.37,605.86
2016,2,24,9,45,546.0,148.5,1.2,13.5,408.0,635.24,506.77
2016,2,24,10,0,309.0,217.0,1.2,14.0,379.0,492.71,394.47
2016,2,24,10,15,328.5,228.5,1.15,14.0,410.0,509.27,406.96
2016,2,24,10,30,348.0,240.0,1.1,14.0,441.0,523.54,416.17
2016,2,24,10,45,609.5,166.0,1.05,14.0,537.0,649.19,511.43
2016,2,24,11,0,871.0,92.0,1.0,14.0,633.0,730.5,569.8
2016,2,24,11,15,877.5,93.0,0.9,14.0,651.5,706.77,548.93
2016,2,24,11,30,884.0,94.0,0.8,14.0,670.0,679.77,526.48
2016,2,24,11,45,888.5,94.0,0.75,14.5,681.5,647.37,499.57
2016,2,24,12,0,893.0,94.0,0.7,15.0,693.0,612.06,470.2
2016,2,24,12,15,773.5,141.5,0.65,15.0,661.5,551.51,422.33
2016,2,24,12,30,654.0,189.0,0.6,15.0,630.0,493.22,376.37
2016,2,24,12,45,571.5,217.5,0.6,15.0,601.0,439.43,334.12
2016,2,24,13,0,489.0,246.0,0.6,15.0,572.0,393.57,297.69
2016,2,24,13,15,678.5,172.5,0.65,15.0,615.5,371.49,274.25
2016,2,24,13,30,868.0,99.0,0.7,15.0,659.0,334.81,235.99
2016,2,24,13,45,860.5,98.0,0.8,15.0,638.5,276.94,185.64
2016,2,24,14,0,853.0,97.0,0.9,15.0,618.0,222.94,139.58
2016,2,24,14,15,841.5,95.0,1.0,15.0,590.5,167.75,96.99
2016,2,24,14,30,830.0,93.0,1.1,15.0,563.0,113.31,64.74
2016,2,24,14,45,814.5,91.0,1.25,15.0,528.5,70.54,56.39
2016,2,24,15,0,799.0,89.0,1.4,15.0,494.0,69.79,55.94
2016,2,24,15,15,777.0,86.0,1.5,15.0,454.5,68.26,54.74
2016,2,24,15,30,755.0,83.0,1.6,15.0,415.0,66.73,53.54
2016,2,24,15,45,726.0,79.0,1.75,15.0,371.0,64.36,51.59
2016,2,24,16,0,697.0,75.0,1.9,15.0,327.0,56.81,45.02
2016,2,24,16,15,653.5,70.0,2.0,14.5,280.0,53.72,42.43
2016,2,24,16,30,610.0,65.0,2.1,14.0,233.0,50.62,39.74
2016,2,24,16,45,546.0,57.5,2.25,14.0,186.0,45.38,34.92
2016,2,24,17,0,482.0,50.0,2.4,14.0,139.0,40.08,29.89
2016,2,24,17,15,377.5,39.5,2.45,13.5,96.0,31.97,22.26
2016,2,24,17,30,273.0,29.0,2.5,13.0,53.0,23.77,13.51
2016,2,24,17,45,136.5,14.5,2.65,13.0,26.5,11.76,0.0
2016,2,24,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,7,15,143.5,20.0,0.85,13.0,36.5,163.14,71.99
2016,2,25,7,30,287.0,40.0,0.9,13.0,73.0,313.5,249.18
2016,2,25,7,45,379.0,51.0,1.0,13.0,117.5,402.05,328.66
2016,2,25,8,0,471.0,62.0,1.1,13.0,162.0,494.14,405.03
2016,2,25,8,15,405.0,86.0,1.1,13.0,187.0,470.85,388.14
2016,2,25,8,30,339.0,110.0,1.1,13.0,212.0,447.08,368.89
2016,2,25,8,45,378.0,120.0,1.1,13.5,251.5,489.32,401.58
2016,2,25,9,0,417.0,130.0,1.1,14.0,291.0,530.32,431.57
2016,2,25,9,15,378.0,155.0,1.05,14.0,313.5,522.18,422.34
2016,2,25,9,30,339.0,180.0,1.0,14.0,336.0,494.49,399.08
2016,2,25,9,45,422.0,178.0,0.95,14.5,389.0,568.84,453.94
2016,2,25,10,0,505.0,176.0,0.9,15.0,442.0,622.96,491.49
2016,2,25,10,15,666.5,138.0,0.85,15.0,512.0,704.21,549.91
2016,2,25,10,30,828.0,100.0,0.8,15.0,582.0,765.82,590.65
2016,2,25,10,45,838.0,102.0,0.8,15.0,608.0,752.28,579.42
2016,2,25,11,0,848.0,104.0,0.8,15.0,634.0,735.14,566.63
2016,2,25,11,15,854.5,105.0,0.75,15.0,653.0,710.98,547.23
2016,2,25,11,30,861.0,106.0,0.7,15.0,672.0,683.54,525.36
2016,2,25,11,45,863.5,107.5,0.65,15.5,682.5,650.91,498.56
2016,2,25,12,0,866.0,109.0,0.6,16.0,693.0,615.45,469.4
2016,2,25,12,15,867.5,109.0,0.6,16.0,696.0,575.38,437.81
2016,2,25,12,30,869.0,109.0,0.6,16.0,699.0,532.95,403.62
2016,2,25,12,45,864.5,110.0,0.6,16.0,693.5,486.52,365.49
2016,2,25,13,0,860.0,111.0,0.6,16.0,688.0,438.6,325.14
2016,2,25,13,15,855.5,110.5,0.65,16.0,675.5,388.21,282.08
2016,2,25,13,30,851.0,110.0,0.7,16.0,663.0,336.85,237.27
2016,2,25,13,45,839.0,110.5,0.8,16.0,641.5,283.75,191.2
2016,2,25,14,0,827.0,111.0,0.9,16.0,620.0,230.95,146.52
2016,2,25,14,15,815.5,109.0,1.05,16.0,592.5,176.9,104.86
2016,2,25,14,30,804.0,107.0,1.2,16.0,565.0,123.66,72.95
2016,2,25,14,45,787.0,104.5,1.4,16.0,530.5,79.55,63.94
2016,2,25,15,0,770.0,102.0,1.6,16.0,496.0,78.71,63.44
2016,2,25,15,15,671.0,112.5,1.7,15.5,436.0,78.95,63.94
2016,2,25,15,30,572.0,123.0,1.8,15.0,376.0,87.13,71.39
2016,2,25,15,45,479.0,124.5,1.9,15.0,321.5,87.23,71.66
2016,2,25,16,0,386.0,126.0,2.0,15.0,267.0,88.35,72.8
2016,2,25,16,15,491.0,98.0,2.0,14.5,252.0,71.51,58.18
2016,2,25,16,30,596.0,70.0,2.0,14.0,237.0,54.32,43.02
2016,2,25,16,45,534.5,62.0,2.05,14.0,190.0,48.83,38.01
2016,2,25,17,0,473.0,54.0,2.1,14.0,143.0,43.28,32.76
2016,2,25,17,15,371.5,42.5,2.15,13.5,99.5,34.43,24.47
2016,2,25,17,30,270.0,31.0,2.2,13.0,56.0,25.44,15.17
2016,2,25,17,45,135.0,15.5,2.25,13.0,28.0,12.57,0.0
2016,2,25,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,1.25,12.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,1.4,12.0,9.0,7.68,0.0
2016,2,26,7,15,85.0,26.5,1.5,12.0,36.5,120.95,64.08
2016,2,26,7,30,170.0,44.0,1.6,12.0,64.0,214.9,173.31
2016,2,26,7,45,221.5,61.5,1.75,12.5,101.0,276.93,230.11
2016,2,26,8,0,273.0,79.0,1.9,13.0,138.0,356.92,298.06
2016,2,26,8,15,305.5,95.5,1.95,13.0,177.0,403.76,337.53
2016,2,26,8,30,338.0,112.0,2.0,13.0,216.0,449.88,375.06
2016,2,26,8,45,371.0,123.0,2.05,13.0,254.0,488.49,405.61
2016,2,26,9,0,404.0,134.0,2.1,13.0,292.0,525.74,434.28
2016,2,26,9,15,416.5,149.5,2.1,13.0,328.5,549.31,451.05
2016,2,26,9,30,429.0,165.0,2.1,13.0,365.0,570.49,465.74
2016,2,26,9,45,419.5,183.0,2.15,13.5,392.5,573.75,465.53
2016,2,26,10,0,410.0,201.0,2.2,14.0,420.0,574.63,463.64
2016,2,26,10,15,347.5,229.5,2.2,14.0,422.5,527.34,425.05
2016,2,26,10,30,285.0,258.0,2.2,14.0,425.0,496.0,398.58
2016,2,26,10,45,301.5,267.0,2.25,14.0,451.0,503.92,404.1
2016,2,26,11,0,318.0,276.0,2.3,14.0,477.0,509.6,407.59
2016,2,26,11,15,344.5,279.0,2.35,14.0,502.0,514.0,410.26
2016,2,26,11,30,371.0,282.0,2.4,14.0,527.0,515.51,410.55
2016,2,26,11,45,311.5,300.5,2.45,14.0,508.5,474.32,377.11
2016,2,26,12,0,252.0,319.0,2.5,14.0,490.0,435.6,345.82
2016,2,26,12,15,329.0,302.0,2.55,14.0,526.5,443.99,351.77
2016,2,26,12,30,406.0,285.0,2.6,14.0,563.0,445.74,351.4
2016,2,26,12,45,472.0,257.5,2.7,14.0,578.5,429.7,336.47
2016,2,26,13,0,538.0,230.0,2.8,14.0,594.0,403.55,312.49
2016,2,26,13,15,350.0,271.0,2.9,14.0,506.0,333.71,257.96
2016,2,26,13,30,162.0,312.0,3.0,14.0,418.0,283.42,221.2
2016,2,26,13,45,93.5,276.0,3.1,14.0,337.0,231.58,181.52
2016,2,26,14,0,25.0,240.0,3.2,14.0,256.0,192.1,152.48
2016,2,26,14,15,23.0,228.0,3.3,13.5,242.0,179.61,143.01
2016,2,26,14,30,21.0,216.0,3.4,13.0,228.0,167.42,133.92
2016,2,26,14,45,64.5,222.5,3.5,13.0,256.5,158.53,133.38
2016,2,26,15,0,108.0,229.0,3.6,13.0,285.0,161.41,136.2
2016,2,26,15,15,54.5,188.5,3.6,13.0,217.0,137.03,115.37
2016,2,26,15,30,1.0,148.0,3.6,13.0,149.0,115.66,97.02
2016,2,26,15,45,0.5,132.5,3.6,13.0,133.0,104.1,87.11
2016,2,26,16,0,0.0,117.0,3.6,13.0,117.0,92.4,76.98
2016,2,26,16,15,0.0,100.5,3.35,12.5,100.5,79.9,66.13
2016,2,26,16,30,0.0,84.0,3.1,12.0,84.0,67.27,54.97
2016,2,26,16,45,0.0,67.0,2.9,12.0,67.0,54.15,43.09
2016,2,26,17,0,0.0,50.0,2.7,12.0,50.0,40.88,30.93
2016,2,26,17,15,0.0,35.0,2.65,12.0,35.0,28.94,19.86
2016,2,26,17,30,0.0,20.0,2.6,12.0,20.0,16.49,8.06
2016,2,26,17,45,0.0,10.0,2.55,12.0,10.0,8.23,0.0
2016,2,26,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,4.5,2.6,12.0,4.5,0.0,0.0
2016,2,27,7,0,0.0,9.0,2.6,12.0,9.0,7.68,0.0
2016,2,27,7,15,47.0,26.5,2.6,12.0,32.5,80.07,46.3
2016,2,27,7,30,94.0,44.0,2.6,12.0,56.0,155.76,125.11
2016,2,27,7,45,116.0,64.5,2.6,12.5,86.0,183.79,152.34
2016,2,27,8,0,138.0,85.0,2.6,13.0,116.0,225.52,189.05
2016,2,27,8,15,152.5,105.5,2.55,13.0,147.0,260.31,218.98
2016,2,27,8,30,167.0,126.0,2.5,13.0,178.0,294.17,247.21
2016,2,27,8,45,177.5,145.5,2.5,13.0,208.5,322.29,269.93
2016,2,27,9,0,188.0,165.0,2.5,13.0,239.0,349.37,291.28
2016,2,27,9,15,290.5,169.5,2.4,13.0,299.0,450.91,373.59
2016,2,27,9,30,393.0,174.0,2.3,13.0,359.0,552.07,452.15
2016,2,27,9,45,545.0,146.5,2.25,13.5,426.0,637.86,517.59
2016,2,27,10,0,697.0,119.0,2.2,14.0,493.0,728.19,582.47
2016,2,27,10,15,548.0,177.0,2.2,14.0,482.5,648.21,518.91
2016,2,27,10,30,399.0,235.0,2.2,14.0,472.0,560.93,449.51
2016,2,27,10,45,493.5,214.0,2.2,14.5,519.5,609.8,486.21
2016,2,27,11,0,588.0,193.0,2.2,15.0,567.0,637.92,505.91
2016,2,27,11,15,751.5,140.5,2.2,15.0,632.5,682.71,539.4
2016,2,27,11,30,915.0,88.0,2.2,15.0,698.0,702.69,553.75
2016,2,27,11,45,918.5,88.5,2.2,15.0,709.0,669.04,526.23
2016,2,27,12,0,922.0,89.0,2.2,15.0,720.0,632.44,496.38
2016,2,27,12,15,923.0,89.5,2.25,15.0,723.5,591.64,462.89
2016,2,27,12,30,924.0,90.0,2.3,15.0,727.0,548.37,426.57
2016,2,27,12,45,903.5,98.5,2.35,15.0,717.5,499.89,385.28
2016,2,27,13,0,883.0,107.0,2.4,15.0,708.0,450.85,342.59
2016,2,27,13,15,878.5,106.0,2.4,15.0,694.5,397.07,295.0
2016,2,27,13,30,874.0,105.0,2.4,15.0,681.0,344.06,247.13
2016,2,27,13,45,872.5,101.5,2.45,15.0,661.5,289.07,197.49
2016,2,27,14,0,871.0,98.0,2.5,15.0,642.0,233.33,148.48
2016,2,27,14,15,860.0,96.0,2.55,15.0,613.5,176.92,103.5
2016,2,27,14,30,849.0,94.0,2.6,15.0,585.0,121.19,68.52
2016,2,27,14,45,841.5,89.5,2.65,15.0,551.5,69.54,55.49
2016,2,27,15,0,834.0,85.0,2.7,15.0,518.0,67.11,53.54
2016,2,27,15,15,813.5,82.0,2.75,14.5,478.0,65.5,52.38
2016,2,27,15,30,793.0,79.0,2.8,14.0,438.0,63.88,51.2
2016,2,27,15,45,770.5,74.5,2.85,14.0,393.5,61.09,48.86
2016,2,27,16,0,748.0,70.0,2.9,14.0,349.0,58.22,46.43
2016,2,27,16,15,708.0,65.5,2.9,13.5,301.0,55.12,43.84
2016,2,27,16,30,668.0,61.0,2.9,13.0,253.0,47.76,37.35
2016,2,27,16,45,606.5,55.0,2.9,13.0,204.5,43.54,33.47
2016,2,27,17,0,545.0,49.0,2.9,13.0,156.0,39.33,29.45
2016,2,27,17,15,444.0,40.0,2.95,12.5,110.5,32.41,22.9
2016,2,27,17,30,343.0,31.0,3.0,12.0,65.0,25.45,15.71
2016,2,27,17,45,171.5,15.5,3.15,12.0,32.5,12.51,0.0
2016,2,27,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.0,1.95,12.0,3.0,0.0,0.0
2016,2,28,7,0,0.0,6.0,1.9,12.0,6.0,5.12,0.0
2016,2,28,7,15,0.0,20.0,1.85,12.0,20.0,16.51,5.71
2016,2,28,7,30,0.0,34.0,1.8,12.0,34.0,29.81,19.2
2016,2,28,7,45,0.0,52.5,1.75,12.5,52.5,49.01,36.07
2016,2,28,8,0,0.0,71.0,1.7,13.0,71.0,67.1,51.83
2016,2,28,8,15,0.0,90.0,1.65,13.0,90.0,85.15,67.44
2016,2,28,8,30,0.0,109.0,1.6,13.0,109.0,102.73,82.37
2016,2,28,8,45,4.5,126.0,1.6,13.0,127.5,121.4,98.17
2016,2,28,9,0,9.0,143.0,1.6,13.0,146.0,139.96,113.65
2016,2,28,9,15,75.0,176.0,1.6,13.0,211.0,243.96,201.38
2016,2,28,9,30,141.0,209.0,1.6,13.0,276.0,349.25,286.62
2016,2,28,9,45,75.0,197.5,1.6,13.5,233.5,256.75,209.23
2016,2,28,10,0,9.0,186.0,1.6,14.0,191.0,172.2,138.05
2016,2,28,10,15,5.5,183.5,1.65,14.0,187.0,164.8,131.84
2016,2,28,10,30,2.0,181.0,1.7,14.0,183.0,158.09,126.01
2016,2,28,10,45,5.5,196.0,1.75,14.0,200.0,173.23,138.24
2016,2,28,11,0,9.0,211.0,1.8,14.0,217.0,187.94,150.0
2016,2,28,11,15,50.5,261.5,1.9,14.0,295.5,271.1,217.27
2016,2,28,11,30,92.0,312.0,2.0,14.0,374.0,340.11,271.52
2016,2,28,11,45,124.0,322.0,2.15,14.0,407.0,368.97,293.75
2016,2,28,12,0,156.0,332.0,2.3,14.0,440.0,384.74,305.71
2016,2,28,12,15,169.0,333.5,2.4,14.0,450.5,379.42,300.94
2016,2,28,12,30,182.0,335.0,2.5,14.0,461.0,372.42,294.75
2016,2,28,12,45,240.5,324.0,2.7,14.0,489.5,374.74,295.48
2016,2,28,13,0,299.0,313.0,2.9,14.0,518.0,371.68,291.01
2016,2,28,13,15,288.0,308.5,3.05,14.0,503.0,340.87,265.1
2016,2,28,13,30,277.0,304.0,3.2,14.0,488.0,310.89,239.79
2016,2,28,13,45,258.5,296.5,3.4,14.0,464.5,278.0,212.58
2016,2,28,14,0,240.0,289.0,3.6,14.0,441.0,252.33,191.72
2016,2,28,14,15,265.0,271.5,3.7,14.0,432.0,217.96,163.17
2016,2,28,14,30,290.0,254.0,3.8,14.0,423.0,186.45,140.04
2016,2,28,14,45,346.5,226.5,3.9,14.0,416.5,148.94,124.57
2016,2,28,15,0,403.0,199.0,4.0,14.0,410.0,128.32,107.1
2016,2,28,15,15,218.0,189.0,4.05,14.0,302.0,127.01,106.25
2016,2,28,15,30,33.0,179.0,4.1,14.0,194.0,130.29,109.4
2016,2,28,15,45,287.5,141.5,4.2,14.0,251.0,100.39,83.49
2016,2,28,16,0,542.0,104.0,4.3,14.0,308.0,76.19,62.35
2016,2,28,16,15,488.0,100.5,4.35,13.5,266.0,72.97,59.72
2016,2,28,16,30,434.0,97.0,4.4,13.0,224.0,70.9,58.01
2016,2,28,16,45,401.0,82.0,4.45,13.0,182.0,60.89,48.96
2016,2,28,17,0,368.0,67.0,4.5,13.0,140.0,50.54,39.42
2016,2,28,17,15,297.0,51.5,4.55,12.5,99.5,39.29,28.97
2016,2,28,17,30,226.0,36.0,4.6,12.0,59.0,27.77,17.82
2016,2,28,17,45,113.0,18.0,4.65,12.0,29.5,13.99,0.0
2016,2,28,18,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,6,45,77.0,7.0,2.1,11.5,10.0,5.97,0.0
2016,2,29,7,0,154.0,14.0,2.1,12.0,20.0,123.28,0.0
2016,2,29,7,15,295.5,26.0,2.15,12.0,58.5,304.59,225.38
2016,2,29,7,30,437.0,38.0,2.2,12.0,97.0,433.39,353.86
2016,2,29,7,45,518.0,46.0,2.3,12.5,144.5,515.03,424.66
2016,2,29,8,0,599.0,54.0,2.4,13.0,192.0,598.06,492.48
2016,2,29,8,15,650.5,59.5,2.4,13.0,241.5,653.43,536.31
2016,2,29,8,30,702.0,65.0,2.4,13.0,291.0,702.09,573.1
2016,2,29,8,45,729.0,71.0,2.45,13.0,337.5,734.73,596.82
2016,2,29,9,0,756.0,77.0,2.5,13.0,384.0,764.48,617.76
2016,2,29,9,15,781.0,80.0,2.45,13.0,427.5,785.71,631.31
2016,2,29,9,30,806.0,83.0,2.4,13.0,471.0,803.51,642.17
2016,2,29,9,45,825.5,85.0,2.35,13.5,510.0,811.85,644.91
2016,2,29,10,0,845.0,87.0,2.3,14.0,549.0,816.45,645.08
2016,2,29,10,15,858.0,89.0,2.1,14.0,582.0,811.92,638.78
2016,2,29,10,30,871.0,91.0,1.9,14.0,615.0,796.54,624.9
2016,2,29,10,45,887.5,89.0,1.75,14.5,642.5,783.37,612.14
2016,2,29,11,0,904.0,87.0,1.6,15.0,670.0,766.4,596.83
2016,2,29,11,15,910.0,87.5,1.45,15.0,689.0,740.73,576.66
2016,2,29,11,30,916.0,88.0,1.3,15.0,708.0,711.74,552.58
2016,2,29,11,45,921.5,87.5,1.2,15.5,719.5,678.2,524.44
2016,2,29,12,0,927.0,87.0,1.1,16.0,731.0,641.59,493.75
2016,2,29,12,15,773.0,149.5,1.0,16.0,688.0,571.81,438.52
2016,2,29,12,30,619.0,212.0,0.9,16.0,645.0,505.4,386.27
2016,2,29,12,45,485.0,257.5,0.85,16.0,595.0,440.76,336.12
2016,2,29,13,0,351.0,303.0,0.8,16.0,545.0,387.05,294.65
2016,2,29,13,15,423.0,273.0,0.75,16.0,559.5,364.36,273.99
2016,2,29,13,30,495.0,243.0,0.7,16.0,574.0,333.97,245.82
2016,2,29,13,45,682.0,170.5,0.65,16.5,611.5,294.95,205.51
2016,2,29,14,0,869.0,98.0,0.6,17.0,649.0,245.29,155.31
2016,2,29,14,15,858.0,96.5,0.6,17.0,620.5,183.01,106.21
2016,2,29,14,30,847.0,95.0,0.6,17.0,592.0,127.54,70.82
2016,2,29,14,45,830.0,93.5,0.6,17.0,557.0,72.87,57.74
2016,2,29,15,0,813.0,92.0,0.6,17.0,522.0,71.37,56.71
2016,2,29,15,15,776.5,88.0,0.65,16.5,473.0,68.97,54.9
2016,2,29,15,30,740.0,84.0,0.7,16.0,424.0,66.57,53.08
2016,2,29,15,45,394.5,118.0,0.8,16.0,297.5,81.37,66.15
2016,2,29,16,0,49.0,152.0,0.9,16.0,171.0,112.11,93.01
2016,2,29,16,15,42.5,133.0,0.95,15.5,148.0,99.12,82.0
2016,2,29,16,30,36.0,114.0,1.0,15.0,125.0,85.86,70.63
2016,2,29,16,45,27.0,93.5,1.1,15.0,101.0,71.39,57.83
2016,2,29,17,0,18.0,73.0,1.2,15.0,77.0,56.62,44.53
2016,2,29,17,15,9.0,53.0,1.2,14.5,55.0,42.32,31.52
2016,2,29,17,30,0.0,33.0,1.2,14.0,33.0,26.87,17.22
2016,2,29,17,45,0.0,16.5,1.25,14.0,16.5,13.61,1.17
2016,2,29,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.0,1.7,13.0,10.0,8.54,0.0
2016,3,1,7,0,0.0,20.0,1.8,13.0,20.0,22.58,0.0
2016,3,1,7,15,167.5,32.5,1.85,13.0,56.0,215.67,162.59
2016,3,1,7,30,335.0,45.0,1.9,13.0,92.0,363.15,297.99
2016,3,1,7,45,402.5,57.0,1.95,13.5,136.0,437.69,362.18
2016,3,1,8,0,470.0,69.0,2.0,14.0,180.0,513.19,424.03
2016,3,1,8,15,515.5,78.5,2.15,14.0,225.5,567.58,467.93
2016,3,1,8,30,561.0,88.0,2.3,14.0,271.0,620.58,509.22
2016,3,1,8,45,611.0,88.5,2.45,14.0,315.5,664.78,542.57
2016,3,1,9,0,661.0,89.0,2.6,14.0,360.0,706.33,573.18
2016,3,1,9,15,736.5,81.5,2.65,14.0,414.0,752.39,606.04
2016,3,1,9,30,812.0,74.0,2.7,14.0,468.0,800.28,639.62
2016,3,1,9,45,845.0,75.5,2.8,14.5,514.5,811.25,645.08
2016,3,1,10,0,878.0,77.0,2.9,15.0,561.0,826.8,654.2
2016,3,1,10,15,889.0,78.5,2.85,15.0,593.5,820.26,647.67
2016,3,1,10,30,900.0,80.0,2.8,15.0,626.0,810.03,638.82
2016,3,1,10,45,911.0,80.0,2.8,15.0,652.5,794.41,626.59
2016,3,1,11,0,922.0,80.0,2.8,15.0,679.0,775.08,611.86
2016,3,1,11,15,926.0,80.5,2.75,15.0,696.5,747.61,591.05
2016,3,1,11,30,930.0,81.0,2.7,15.0,714.0,716.88,566.65
2016,3,1,11,45,933.0,81.0,2.7,15.0,724.0,681.87,538.48
2016,3,1,12,0,936.0,81.0,2.7,15.0,734.0,643.91,507.55
2016,3,1,12,15,679.5,186.5,2.7,15.0,662.0,554.48,435.54
2016,3,1,12,30,423.0,292.0,2.7,15.0,590.0,469.17,367.6
2016,3,1,12,45,439.0,282.5,2.7,15.0,589.5,440.14,343.42
2016,3,1,13,0,455.0,273.0,2.7,15.0,589.0,409.0,316.61
2016,3,1,13,15,457.5,264.5,2.7,15.0,577.5,371.64,284.49
2016,3,1,13,30,460.0,256.0,2.7,15.0,566.0,333.64,251.38
2016,3,1,13,45,230.0,174.5,2.75,15.0,329.5,189.14,141.62
2016,3,1,14,0,0.0,93.0,2.8,15.0,93.0,77.42,59.04
2016,3,1,14,15,0.0,126.0,2.8,14.5,126.0,103.22,80.77
2016,3,1,14,30,0.0,159.0,2.8,14.0,159.0,127.21,100.89
2016,3,1,14,45,1.0,164.5,2.85,14.0,165.5,129.87,108.01
2016,3,1,15,0,2.0,170.0,2.9,14.0,172.0,132.93,110.91
2016,3,1,15,15,23.0,179.0,2.9,14.0,190.0,138.29,115.82
2016,3,1,15,30,44.0,188.0,2.9,14.0,208.0,136.03,114.15
2016,3,1,15,45,35.0,167.5,2.9,14.0,182.5,122.71,102.86
2016,3,1,16,0,26.0,147.0,2.9,14.0,157.0,109.06,91.19
2016,3,1,16,15,21.0,128.5,2.75,14.0,136.0,99.62,83.07
2016,3,1,16,30,16.0,110.0,2.6,14.0,115.0,85.75,70.9
2016,3,1,16,45,8.0,90.5,2.5,14.0,93.0,71.06,57.82
2016,3,1,17,0,0.0,71.0,2.4,14.0,71.0,56.24,44.4
2016,3,1,17,15,0.0,51.0,2.3,13.5,51.0,40.98,30.5
2016,3,1,17,30,0.0,31.0,2.2,13.0,31.0,25.47,16.2
2016,3,1,17,45,0.0,15.5,2.1,13.0,15.5,12.78,1.74
2016,3,1,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,10.0,2.1,13.0,10.0,8.54,0.0
2016,3,2,7,0,0.0,20.0,2.1,13.0,20.0,21.32,0.0
2016,3,2,7,15,111.5,34.5,2.15,13.0,50.5,157.93,120.69
2016,3,2,7,30,223.0,49.0,2.2,13.0,81.0,280.18,231.06
2016,3,2,7,45,259.5,66.5,2.25,13.5,118.5,333.52,278.23
2016,3,2,8,0,296.0,84.0,2.3,14.0,156.0,386.85,323.37
2016,3,2,8,15,320.0,101.5,2.3,14.0,194.5,429.2,358.16
2016,3,2,8,30,344.0,119.0,2.3,14.0,233.0,470.32,390.67
2016,3,2,8,45,360.0,134.5,2.35,14.0,269.5,500.59,413.74
2016,3,2,9,0,376.0,150.0,2.4,14.0,306.0,529.05,434.86
2016,3,2,9,15,323.0,178.0,2.45,14.0,322.5,492.69,404.1
2016,3,2,9,30,270.0,206.0,2.5,14.0,339.0,473.19,386.36
2016,3,2,9,45,193.0,229.0,2.55,14.5,328.0,408.53,332.34
2016,3,2,10,0,116.0,252.0,2.6,15.0,317.0,361.66,292.03
2016,3,2,10,15,173.5,266.0,2.65,15.0,369.5,415.22,334.89
2016,3,2,10,30,231.0,280.0,2.7,15.0,422.0,465.67,374.06
2016,3,2,10,45,277.0,284.5,2.8,15.0,461.5,507.85,406.06
2016,3,2,11,0,323.0,289.0,2.9,15.0,501.0,531.46,423.76
2016,3,2,11,15,372.0,284.5,2.95,15.0,535.5,544.66,433.47
2016,3,2,11,30,421.0,280.0,3.0,15.0,570.0,563.38,446.9
2016,3,2,11,45,299.5,310.5,3.1,15.0,518.0,480.65,381.3
2016,3,2,12,0,178.0,341.0,3.2,15.0,466.0,407.19,322.78
2016,3,2,12,15,115.5,326.0,3.25,15.0,407.5,345.06,273.63
2016,3,2,12,30,53.0,311.0,3.3,15.0,349.0,285.55,226.35
2016,3,2,12,45,37.5,288.5,3.35,15.0,315.5,253.54,200.97
2016,3,2,13,0,22.0,266.0,3.4,15.0,282.0,225.04,178.32
2016,3,2,13,15,21.0,261.5,3.4,14.5,276.5,218.12,173.11
2016,3,2,13,30,20.0,257.0,3.4,14.0,271.0,211.27,167.92
2016,3,2,13,45,16.0,238.5,3.4,14.0,249.5,193.51,153.74
2016,3,2,14,0,12.0,220.0,3.4,14.0,228.0,176.52,140.25
2016,3,2,14,15,32.0,237.0,3.4,14.0,256.5,180.64,142.91
2016,3,2,14,30,52.0,254.0,3.4,14.0,285.0,185.93,147.03
2016,3,2,14,45,61.0,243.0,3.4,14.0,277.5,171.3,143.5
2016,3,2,15,0,70.0,232.0,3.4,14.0,270.0,163.56,137.22
2016,3,2,15,15,110.5,218.0,3.35,14.0,272.5,148.47,124.58
2016,3,2,15,30,151.0,204.0,3.3,14.0,275.0,140.76,118.25
2016,3,2,15,45,78.5,170.0,3.3,14.0,207.0,124.86,104.74
2016,3,2,16,0,6.0,136.0,3.3,14.0,139.0,106.03,88.54
2016,3,2,16,15,3.0,118.5,3.25,13.5,120.0,92.92,77.34
2016,3,2,16,30,0.0,101.0,3.2,13.0,101.0,79.68,65.81
2016,3,2,16,45,0.0,82.5,3.15,13.0,82.5,65.64,53.25
2016,3,2,17,0,0.0,64.0,3.1,13.0,64.0,51.46,40.36
2016,3,2,17,15,0.0,46.5,3.1,13.0,46.5,37.83,27.83
2016,3,2,17,30,0.0,29.0,3.1,13.0,29.0,23.97,14.98
2016,3,2,17,45,0.0,14.5,3.15,13.0,14.5,11.94,1.95
2016,3,2,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
