Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,45,0.0,2.0,1.45,13.0,2.0,1.71,0.0
2016,3,3,7,0,0.0,4.0,1.4,13.0,4.0,3.28,0.0
2016,3,3,7,15,0.0,10.5,1.3,13.0,10.5,8.62,1.26
2016,3,3,7,30,0.0,17.0,1.2,13.0,17.0,13.98,6.18
2016,3,3,7,45,0.0,25.0,1.15,13.5,25.0,20.6,12.01
2016,3,3,8,0,0.0,33.0,1.1,14.0,33.0,27.23,17.8
2016,3,3,8,15,0.0,41.5,1.1,14.0,41.5,34.28,23.92
2016,3,3,8,30,0.0,50.0,1.1,14.0,50.0,41.35,29.97
2016,3,3,8,45,0.0,83.0,1.1,14.0,83.0,70.19,54.46
2016,3,3,9,0,0.0,116.0,1.1,14.0,116.0,101.78,80.86
2016,3,3,9,15,154.5,159.0,1.1,14.0,236.0,307.24,253.62
2016,3,3,9,30,309.0,202.0,1.1,14.0,356.0,502.36,405.8
2016,3,3,9,45,338.5,214.0,1.1,14.0,394.5,532.05,425.53
2016,3,3,10,0,368.0,226.0,1.1,14.0,433.0,559.49,444.79
2016,3,3,10,15,390.0,235.5,1.1,14.0,466.0,575.42,455.27
2016,3,3,10,30,412.0,245.0,1.1,14.0,499.0,603.57,474.35
2016,3,3,10,45,412.0,257.0,1.15,14.0,519.5,598.44,469.27
2016,3,3,11,0,412.0,269.0,1.2,14.0,540.0,578.89,454.24
2016,3,3,11,15,374.5,287.5,1.3,14.0,539.5,550.32,432.03
2016,3,3,11,30,337.0,306.0,1.4,14.0,539.0,521.87,409.82
2016,3,3,11,45,342.0,308.5,1.55,14.0,548.0,506.99,398.52
2016,3,3,12,0,347.0,311.0,1.7,14.0,557.0,490.58,385.64
2016,3,3,12,15,445.5,278.0,1.45,14.0,595.0,500.72,391.43
2016,3,3,12,30,544.0,245.0,1.2,14.0,633.0,496.08,384.71
2016,3,3,12,45,404.0,287.5,0.95,14.0,574.5,427.68,329.88
2016,3,3,13,0,264.0,330.0,0.7,14.0,516.0,373.49,287.19
2016,3,3,13,15,265.5,323.0,0.65,14.0,507.0,346.65,265.21
2016,3,3,13,30,267.0,316.0,0.6,14.0,498.0,319.53,242.52
2016,3,3,13,45,149.0,287.5,0.55,14.0,388.5,251.97,192.62
2016,3,3,14,0,31.0,259.0,0.5,14.0,279.0,200.83,156.95
2016,3,3,14,15,145.5,264.0,0.55,14.0,352.0,207.16,157.5
2016,3,3,14,30,260.0,269.0,0.6,14.0,425.0,196.47,146.42
2016,3,3,14,45,173.0,254.0,0.65,14.0,355.0,171.65,142.5
2016,3,3,15,0,86.0,239.0,0.7,14.0,285.0,167.7,139.66
2016,3,3,15,15,68.5,216.5,0.65,14.0,251.5,153.95,128.34
2016,3,3,15,30,51.0,194.0,0.6,14.0,218.0,139.82,116.64
2016,3,3,15,45,86.5,179.5,0.55,14.0,215.5,130.54,109.02
2016,3,3,16,0,122.0,165.0,0.5,14.0,213.0,116.94,97.56
2016,3,3,16,15,111.5,145.5,0.45,14.0,185.0,104.48,86.97
2016,3,3,16,30,101.0,126.0,0.4,14.0,157.0,91.66,75.89
2016,3,3,16,45,91.0,104.5,0.35,14.0,128.5,77.29,63.24
2016,3,3,17,0,81.0,83.0,0.3,14.0,100.0,62.51,49.98
2016,3,3,17,15,61.0,62.0,0.3,13.5,73.0,47.58,36.45
2016,3,3,17,30,41.0,41.0,0.3,13.0,46.0,32.26,22.28
2016,3,3,17,45,20.5,20.5,0.35,13.0,23.0,17.05,6.04
2016,3,3,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,2.4,12.5,9.5,8.11,0.0
2016,3,4,7,0,0.0,19.0,2.5,13.0,19.0,17.29,0.0
2016,3,4,7,15,42.0,38.0,2.6,13.0,44.5,94.36,71.66
2016,3,4,7,30,84.0,57.0,2.7,13.0,70.0,150.16,122.79
2016,3,4,7,45,100.0,78.5,2.85,13.0,99.5,189.36,157.76
2016,3,4,8,0,116.0,100.0,3.0,13.0,129.0,227.33,190.87
2016,3,4,8,15,132.0,119.5,3.1,13.0,159.5,261.39,219.89
2016,3,4,8,30,148.0,139.0,3.2,13.0,190.0,294.94,247.76
2016,3,4,8,45,74.0,140.5,3.35,13.5,166.0,209.27,173.87
2016,3,4,9,0,0.0,142.0,3.5,14.0,142.0,128.84,103.49
2016,3,4,9,15,82.0,182.0,3.55,14.0,223.0,255.42,211.02
2016,3,4,9,30,164.0,222.0,3.6,14.0,304.0,384.55,316.37
2016,3,4,9,45,133.5,239.0,3.65,14.0,309.0,370.03,302.39
2016,3,4,10,0,103.0,256.0,3.7,14.0,314.0,338.73,275.79
2016,3,4,10,15,57.0,234.0,3.7,14.0,266.5,269.8,218.71
2016,3,4,10,30,11.0,212.0,3.7,14.0,219.0,193.59,155.26
2016,3,4,10,45,11.5,219.5,3.7,14.0,227.0,198.99,159.52
2016,3,4,11,0,12.0,227.0,3.7,14.0,235.0,204.3,163.56
2016,3,4,11,15,6.0,140.5,3.75,14.0,144.5,122.38,96.43
2016,3,4,11,30,0.0,54.0,3.8,14.0,54.0,44.88,32.02
2016,3,4,11,45,39.5,192.5,3.9,14.0,220.5,192.41,154.33
2016,3,4,12,0,79.0,331.0,4.0,14.0,387.0,332.67,266.2
2016,3,4,12,15,61.5,319.5,4.15,14.0,363.0,304.64,243.18
2016,3,4,12,30,44.0,308.0,4.3,14.0,339.0,278.68,222.33
2016,3,4,12,45,87.0,325.0,4.45,14.0,386.5,305.58,243.52
2016,3,4,13,0,130.0,342.0,4.6,14.0,434.0,326.6,259.23
2016,3,4,13,15,131.5,334.0,4.6,14.0,426.0,307.3,242.94
2016,3,4,13,30,133.0,326.0,4.6,14.0,418.0,287.89,226.53
2016,3,4,13,45,111.5,313.0,4.6,14.0,388.5,263.83,207.18
2016,3,4,14,0,90.0,300.0,4.6,14.0,359.0,239.1,187.72
2016,3,4,14,15,121.0,290.5,4.55,14.0,366.0,219.63,170.7
2016,3,4,14,30,152.0,281.0,4.5,14.0,373.0,202.42,156.83
2016,3,4,14,45,82.0,236.5,4.45,14.0,285.5,169.21,134.89
2016,3,4,15,0,12.0,192.0,4.4,14.0,198.0,148.11,124.02
2016,3,4,15,15,19.5,187.5,4.4,14.0,197.0,144.19,120.97
2016,3,4,15,30,27.0,183.0,4.4,14.0,196.0,133.37,111.89
2016,3,4,15,45,20.0,163.5,4.45,14.0,173.0,125.96,105.76
2016,3,4,16,0,13.0,144.0,4.5,14.0,150.0,111.67,93.52
2016,3,4,16,15,8.0,126.5,4.6,14.0,129.5,98.58,82.2
2016,3,4,16,30,3.0,109.0,4.7,14.0,109.0,85.36,70.61
2016,3,4,16,45,1.5,89.0,4.8,14.0,89.0,70.35,57.24
2016,3,4,17,0,0.0,69.0,4.9,14.0,69.0,55.17,43.53
2016,3,4,17,15,0.0,50.0,4.95,14.0,50.0,40.51,30.13
2016,3,4,17,30,0.0,31.0,5.0,14.0,31.0,25.63,16.46
2016,3,4,17,45,0.0,17.5,5.05,14.0,17.5,14.43,4.67
2016,3,4,18,0,0.0,4.0,5.1,14.0,4.0,3.41,0.0
2016,3,4,18,15,0.0,2.0,5.05,14.0,2.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,6.15,14.0,0.5,0.43,0.0
2016,3,5,7,0,0.0,1.0,6.3,14.0,1.0,0.82,0.0
2016,3,5,7,15,0.0,2.0,6.45,14.0,2.0,1.64,0.0
2016,3,5,7,30,0.0,3.0,6.6,14.0,3.0,2.46,0.0
2016,3,5,7,45,0.0,4.5,6.75,14.0,4.5,3.69,0.0
2016,3,5,8,0,0.0,6.0,6.9,14.0,6.0,4.93,0.0
2016,3,5,8,15,0.0,7.5,6.95,14.0,7.5,6.16,0.0
2016,3,5,8,30,0.0,9.0,7.0,14.0,9.0,7.4,0.72
2016,3,5,8,45,0.0,44.5,7.05,14.0,44.5,36.79,25.92
2016,3,5,9,0,0.0,80.0,7.1,14.0,80.0,66.49,51.13
2016,3,5,9,15,0.0,113.0,7.05,14.0,113.0,97.02,76.79
2016,3,5,9,30,0.0,146.0,7.0,14.0,146.0,127.87,102.44
2016,3,5,9,45,17.0,188.0,7.0,14.5,198.0,182.13,147.69
2016,3,5,10,0,34.0,230.0,7.0,15.0,250.0,251.62,204.53
2016,3,5,10,15,17.0,175.0,7.1,15.0,185.0,165.43,132.88
2016,3,5,10,30,0.0,120.0,7.2,15.0,120.0,100.93,78.77
2016,3,5,10,45,0.0,97.5,7.35,15.0,97.5,81.28,62.35
2016,3,5,11,0,0.0,75.0,7.5,15.0,75.0,62.39,46.56
2016,3,5,11,15,26.5,191.5,7.7,15.0,210.5,188.75,151.46
2016,3,5,11,30,53.0,308.0,7.9,15.0,346.0,310.28,249.98
2016,3,5,11,45,82.0,326.5,8.15,15.0,385.5,339.06,273.14
2016,3,5,12,0,111.0,345.0,8.4,15.0,425.0,364.42,293.36
2016,3,5,12,15,55.5,238.5,8.55,15.0,278.5,233.39,187.09
2016,3,5,12,30,0.0,132.0,8.7,15.0,132.0,109.81,85.55
2016,3,5,12,45,0.0,109.5,8.9,15.0,109.5,91.14,70.2
2016,3,5,13,0,0.0,87.0,9.1,15.0,87.0,72.49,54.79
2016,3,5,13,15,0.0,85.5,9.35,15.0,85.5,71.22,53.77
2016,3,5,13,30,0.0,84.0,9.6,15.0,84.0,69.95,52.77
2016,3,5,13,45,0.0,48.5,9.85,15.0,48.5,40.28,28.09
2016,3,5,14,0,0.0,13.0,10.1,15.0,13.0,10.77,3.38
2016,3,5,14,15,0.0,18.5,10.55,15.0,18.5,15.32,7.23
2016,3,5,14,30,0.0,24.0,11.0,15.0,24.0,19.87,11.08
2016,3,5,14,45,0.0,20.5,11.45,15.0,20.5,16.96,8.66
2016,3,5,15,0,0.0,17.0,11.9,15.0,17.0,14.05,6.75
2016,3,5,15,15,8.5,96.5,12.0,15.0,100.5,79.78,64.7
2016,3,5,15,30,17.0,176.0,12.1,15.0,184.0,135.57,113.78
2016,3,5,15,45,8.5,95.0,12.25,15.0,99.0,77.99,63.46
2016,3,5,16,0,0.0,14.0,12.4,15.0,14.0,11.54,4.63
2016,3,5,16,15,0.0,12.0,12.15,15.0,12.0,9.88,3.17
2016,3,5,16,30,0.0,10.0,11.9,15.0,10.0,8.23,1.7
2016,3,5,16,45,0.0,8.0,11.7,15.0,8.0,6.57,0.22
2016,3,5,17,0,0.0,6.0,11.5,15.0,6.0,4.92,0.0
2016,3,5,17,15,0.0,4.5,11.15,14.5,4.5,3.69,0.0
2016,3,5,17,30,0.0,3.0,10.8,14.0,3.0,2.46,0.0
2016,3,5,17,45,0.0,1.5,10.45,14.0,1.5,1.23,0.0
2016,3,5,18,0,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,9.75,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,6,45,38.5,14.0,5.3,12.5,16.5,39.56,0.0
2016,3,6,7,0,77.0,28.0,5.3,13.0,33.0,120.46,60.22
2016,3,6,7,15,188.5,45.5,5.3,13.0,73.0,252.52,204.36
2016,3,6,7,30,300.0,63.0,5.3,13.0,113.0,364.28,305.21
2016,3,6,7,45,373.5,76.0,5.35,13.0,159.5,442.92,374.82
2016,3,6,8,0,447.0,89.0,5.4,13.0,206.0,523.44,443.18
2016,3,6,8,15,503.0,98.0,5.45,13.0,255.0,584.35,493.08
2016,3,6,8,30,559.0,107.0,5.5,13.0,304.0,650.84,545.84
2016,3,6,8,45,593.5,115.0,5.55,13.0,350.5,691.54,576.87
2016,3,6,9,0,628.0,123.0,5.6,13.0,397.0,729.51,605.19
2016,3,6,9,15,657.0,128.0,5.55,13.0,440.5,756.37,624.08
2016,3,6,9,30,686.0,133.0,5.5,13.0,484.0,779.91,640.22
2016,3,6,9,45,711.0,135.5,5.45,13.0,523.5,793.68,648.83
2016,3,6,10,0,736.0,138.0,5.4,13.0,563.0,803.76,654.7
2016,3,6,10,15,706.0,149.5,5.35,13.0,575.5,774.15,630.57
2016,3,6,10,30,676.0,161.0,5.3,13.0,588.0,742.25,604.42
2016,3,6,10,45,429.5,241.5,5.3,13.0,517.0,600.93,489.14
2016,3,6,11,0,183.0,322.0,5.3,13.0,446.0,448.5,363.59
2016,3,6,11,15,112.0,310.0,5.45,13.0,387.0,373.01,302.14
2016,3,6,11,30,41.0,298.0,5.6,13.0,328.0,292.76,236.13
2016,3,6,11,45,25.0,260.0,5.75,13.0,278.0,242.67,195.35
2016,3,6,12,0,9.0,222.0,5.9,13.0,228.0,191.36,153.28
2016,3,6,12,15,11.0,234.0,6.05,13.0,242.0,201.02,161.18
2016,3,6,12,30,13.0,246.0,6.2,13.0,256.0,210.14,168.56
2016,3,6,12,45,11.0,234.5,6.4,13.0,243.0,197.95,158.58
2016,3,6,13,0,9.0,223.0,6.6,13.0,230.0,186.18,149.0
2016,3,6,13,15,8.5,219.0,6.7,13.0,225.5,181.21,144.97
2016,3,6,13,30,8.0,215.0,6.8,13.0,221.0,176.3,141.01
2016,3,6,13,45,10.5,221.0,6.95,13.0,228.0,179.67,143.79
2016,3,6,14,0,13.0,227.0,7.1,13.0,235.0,182.31,145.98
2016,3,6,14,15,6.5,156.0,7.2,13.0,160.0,127.19,100.86
2016,3,6,14,30,0.0,85.0,7.3,13.0,85.0,70.7,54.11
2016,3,6,14,45,0.0,85.5,7.45,13.0,85.5,71.09,54.57
2016,3,6,15,0,0.0,86.0,7.6,13.0,86.0,71.48,57.68
2016,3,6,15,15,0.0,60.5,7.7,13.0,60.5,50.16,38.97
2016,3,6,15,30,0.0,35.0,7.8,13.0,35.0,28.94,20.19
2016,3,6,15,45,0.0,54.0,7.9,13.0,54.0,44.71,34.35
2016,3,6,16,0,0.0,73.0,8.0,13.0,73.0,60.55,48.59
2016,3,6,16,15,0.0,63.0,8.1,12.5,63.0,52.19,41.31
2016,3,6,16,30,0.0,53.0,8.2,12.0,53.0,43.85,33.96
2016,3,6,16,45,0.0,43.0,8.3,12.0,43.0,35.53,26.44
2016,3,6,17,0,0.0,33.0,8.4,12.0,33.0,27.23,18.86
2016,3,6,17,15,0.0,23.5,8.4,12.0,23.5,19.36,11.62
2016,3,6,17,30,0.0,14.0,8.4,12.0,14.0,11.51,4.4
2016,3,6,17,45,0.0,7.5,8.45,12.0,7.5,6.15,0.0
2016,3,6,18,0,0.0,1.0,8.5,12.0,1.0,0.85,0.0
2016,3,6,18,15,0.0,0.5,8.5,12.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,8.1,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,11.5,6.45,10.0,11.5,9.82,0.0
2016,3,7,7,0,0.0,23.0,6.6,10.0,23.0,21.64,7.88
2016,3,7,7,15,31.0,43.5,6.7,10.0,48.5,79.09,61.28
2016,3,7,7,30,62.0,64.0,6.8,10.0,74.0,142.12,117.81
2016,3,7,7,45,82.0,85.5,6.95,10.0,104.0,183.7,155.39
2016,3,7,8,0,102.0,107.0,7.1,10.0,134.0,224.54,191.67
2016,3,7,8,15,117.5,127.0,7.15,10.0,164.5,258.69,221.36
2016,3,7,8,30,133.0,147.0,7.2,10.0,195.0,292.32,249.98
2016,3,7,8,45,66.5,126.5,7.3,10.5,150.5,184.44,155.58
2016,3,7,9,0,0.0,106.0,7.4,11.0,106.0,91.1,72.74
2016,3,7,9,15,46.5,166.5,7.55,11.0,190.5,205.38,171.31
2016,3,7,9,30,93.0,227.0,7.7,11.0,275.0,311.32,260.56
2016,3,7,9,45,203.5,238.0,7.85,11.0,353.5,429.04,360.03
2016,3,7,10,0,314.0,249.0,8.0,11.0,432.0,543.19,454.17
2016,3,7,10,15,345.0,257.0,8.15,11.0,468.5,565.46,471.42
2016,3,7,10,30,376.0,265.0,8.3,11.0,505.0,585.07,486.59
2016,3,7,10,45,507.5,230.0,8.5,11.0,567.5,652.19,541.99
2016,3,7,11,0,639.0,195.0,8.7,11.0,630.0,702.79,583.37
2016,3,7,11,15,778.0,146.0,8.75,11.0,689.0,727.1,603.56
2016,3,7,11,30,917.0,97.0,8.8,11.0,748.0,739.65,613.73
2016,3,7,11,45,915.0,100.0,8.95,11.5,757.5,703.9,581.78
2016,3,7,12,0,913.0,103.0,9.1,12.0,767.0,665.47,547.39
2016,3,7,12,15,914.5,103.0,9.2,12.0,770.0,623.92,510.92
2016,3,7,12,30,916.0,103.0,9.3,12.0,773.0,579.92,471.66
2016,3,7,12,45,910.5,105.0,9.4,12.0,767.0,531.95,428.27
2016,3,7,13,0,905.0,107.0,9.5,12.0,761.0,482.47,382.66
2016,3,7,13,15,722.0,173.5,9.5,12.0,689.0,409.86,320.24
2016,3,7,13,30,539.0,240.0,9.5,12.0,617.0,353.87,273.45
2016,3,7,13,45,713.5,171.0,9.55,12.0,654.5,314.11,230.83
2016,3,7,14,0,888.0,102.0,9.6,12.0,692.0,265.94,179.26
2016,3,7,14,15,878.5,100.5,9.6,12.0,663.0,209.32,130.45
2016,3,7,14,30,869.0,99.0,9.6,12.0,634.0,145.19,83.2
2016,3,7,14,45,854.0,97.0,9.6,12.5,598.0,88.4,57.89
2016,3,7,15,0,839.0,95.0,9.6,13.0,562.0,72.97,58.97
2016,3,7,15,15,819.5,92.5,9.55,12.5,520.5,71.98,58.38
2016,3,7,15,30,800.0,90.0,9.5,12.0,479.0,71.02,57.8
2016,3,7,15,45,771.0,86.5,9.45,12.0,433.0,69.19,56.34
2016,3,7,16,0,742.0,83.0,9.4,12.0,387.0,67.37,54.87
2016,3,7,16,15,703.0,78.5,9.4,12.0,337.5,59.21,47.68
2016,3,7,16,30,664.0,74.0,9.4,12.0,288.0,56.69,45.5
2016,3,7,16,45,606.5,67.5,9.4,12.0,237.5,52.46,41.68
2016,3,7,17,0,549.0,61.0,9.4,12.0,187.0,48.2,37.7
2016,3,7,17,15,457.5,52.0,9.45,12.0,139.0,41.65,31.48
2016,3,7,17,30,366.0,43.0,9.5,12.0,91.0,35.06,25.0
2016,3,7,17,45,220.0,29.0,9.55,12.0,54.0,22.54,12.14
2016,3,7,18,0,74.0,15.0,9.6,12.0,17.0,12.8,0.0
2016,3,7,18,15,37.0,7.5,9.6,11.5,8.5,6.4,0.0
2016,3,7,18,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,8,6,45,78.0,14.0,4.75,10.5,20.0,68.44,0.0
2016,3,8,7,0,156.0,28.0,4.7,11.0,40.0,198.23,132.18
2016,3,8,7,15,242.0,44.0,4.65,11.0,78.5,291.14,240.48
2016,3,8,7,30,328.0,60.0,4.6,11.0,117.0,383.31,324.15
2016,3,8,7,45,369.5,75.5,4.6,11.5,159.5,440.77,374.63
2016,3,8,8,0,411.0,91.0,4.6,12.0,202.0,498.32,422.82
2016,3,8,8,15,465.5,96.0,4.35,12.0,245.5,552.49,466.25
2016,3,8,8,30,520.0,101.0,4.1,12.0,289.0,614.89,514.32
2016,3,8,8,45,459.5,130.5,3.9,12.0,313.5,589.78,492.03
2016,3,8,9,0,399.0,160.0,3.7,12.0,338.0,568.32,471.59
2016,3,8,9,15,238.0,193.0,3.5,12.0,302.0,440.92,365.34
2016,3,8,9,30,77.0,226.0,3.3,12.0,266.0,295.84,243.13
2016,3,8,9,45,47.5,221.0,3.1,12.0,246.5,257.89,210.98
2016,3,8,10,0,18.0,216.0,2.9,12.0,227.0,207.54,168.36
2016,3,8,10,15,9.0,149.5,2.8,12.0,155.0,135.14,108.29
2016,3,8,10,30,0.0,83.0,2.7,12.0,83.0,69.05,52.77
2016,3,8,10,45,68.5,205.0,2.6,12.0,252.0,240.4,196.11
2016,3,8,11,0,137.0,327.0,2.5,12.0,421.0,418.98,337.46
2016,3,8,11,15,99.5,324.0,2.45,12.0,393.5,365.99,293.76
2016,3,8,11,30,62.0,321.0,2.4,12.0,366.0,328.46,263.14
2016,3,8,11,45,35.5,274.5,2.35,12.0,300.5,262.4,210.2
2016,3,8,12,0,9.0,228.0,2.3,12.0,235.0,196.44,156.83
2016,3,8,12,15,164.5,282.5,2.3,12.0,403.5,338.48,271.76
2016,3,8,12,30,320.0,337.0,2.3,12.0,572.0,454.68,360.4
2016,3,8,12,45,174.0,312.0,2.35,12.0,439.5,339.84,269.69
2016,3,8,13,0,28.0,287.0,2.4,12.0,307.0,243.07,193.72
2016,3,8,13,15,20.0,262.0,2.35,11.5,276.5,218.83,174.91
2016,3,8,13,30,12.0,237.0,2.3,11.0,246.0,194.45,155.71
2016,3,8,13,45,39.5,268.5,2.3,11.0,295.5,216.38,172.66
2016,3,8,14,0,67.0,300.0,2.3,11.0,345.0,235.86,187.1
2016,3,8,14,15,33.5,219.0,2.05,11.0,241.5,170.51,135.41
2016,3,8,14,30,0.0,138.0,1.8,11.0,138.0,112.13,89.05
2016,3,8,14,45,9.5,173.0,1.55,11.0,178.0,136.88,109.74
2016,3,8,15,0,19.0,208.0,1.3,11.0,218.0,159.15,134.25
2016,3,8,15,15,9.5,174.0,1.5,11.0,179.0,135.61,114.24
2016,3,8,15,30,0.0,140.0,1.7,11.0,140.0,111.28,93.39
2016,3,8,15,45,0.0,131.0,1.95,11.0,131.0,104.18,87.48
2016,3,8,16,0,0.0,122.0,2.2,11.0,122.0,97.01,81.4
2016,3,8,16,15,0.0,106.5,2.45,11.0,106.5,85.17,71.09
2016,3,8,16,30,0.0,91.0,2.7,11.0,91.0,73.23,60.53
2016,3,8,16,45,0.0,75.0,3.0,11.0,75.0,60.81,49.39
2016,3,8,17,0,0.0,59.0,3.3,11.0,59.0,48.26,37.96
2016,3,8,17,15,0.0,44.0,3.45,10.5,44.0,36.34,27.01
2016,3,8,17,30,0.0,29.0,3.6,10.0,29.0,23.94,15.53
2016,3,8,17,45,0.0,17.0,3.75,10.0,17.0,14.01,5.72
2016,3,8,18,0,0.0,5.0,3.9,10.0,5.0,4.1,0.0
2016,3,8,18,15,0.0,2.5,3.95,10.0,2.5,2.13,0.0
2016,3,8,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,3.5,12.0,0.5,0.43,0.0
2016,3,9,7,0,0.0,1.0,3.5,12.0,1.0,0.82,0.0
2016,3,9,7,15,0.0,2.5,3.45,12.0,2.5,2.05,0.0
2016,3,9,7,30,0.0,4.0,3.4,12.0,4.0,3.28,0.0
2016,3,9,7,45,0.0,6.0,3.4,12.5,6.0,4.92,0.0
2016,3,9,8,0,0.0,8.0,3.4,13.0,8.0,6.57,0.03
2016,3,9,8,15,0.0,9.5,3.4,13.0,9.5,7.81,1.11
2016,3,9,8,30,0.0,11.0,3.4,13.0,11.0,9.06,2.18
2016,3,9,8,45,0.0,37.5,3.4,13.0,37.5,30.98,21.05
2016,3,9,9,0,0.0,64.0,3.4,13.0,64.0,53.04,39.82
2016,3,9,9,15,0.0,97.5,3.45,13.0,97.5,82.04,64.26
2016,3,9,9,30,0.0,131.0,3.5,13.0,131.0,112.79,89.86
2016,3,9,9,45,0.0,122.0,3.55,13.0,122.0,103.63,81.94
2016,3,9,10,0,0.0,113.0,3.6,13.0,113.0,95.1,74.63
2016,3,9,10,15,11.5,179.5,3.7,13.0,187.0,164.81,132.67
2016,3,9,10,30,23.0,246.0,3.8,13.0,261.0,234.92,189.79
2016,3,9,10,45,18.0,240.5,3.9,13.5,253.0,223.09,179.24
2016,3,9,11,0,13.0,235.0,4.0,14.0,245.0,212.0,169.57
2016,3,9,11,15,9.5,221.0,4.1,14.0,228.5,195.15,155.69
2016,3,9,11,30,6.0,207.0,4.2,14.0,212.0,179.1,142.48
2016,3,9,11,45,6.0,207.5,4.3,14.0,212.5,178.42,141.85
2016,3,9,12,0,6.0,208.0,4.4,14.0,213.0,177.74,141.23
2016,3,9,12,15,58.0,282.5,4.45,14.0,326.0,272.16,217.75
2016,3,9,12,30,110.0,357.0,4.5,14.0,439.0,353.67,281.87
2016,3,9,12,45,93.5,348.0,4.55,14.0,417.5,327.67,260.61
2016,3,9,13,0,77.0,339.0,4.6,14.0,396.0,303.52,241.15
2016,3,9,13,15,144.5,339.5,4.6,14.0,443.0,317.92,251.08
2016,3,9,13,30,212.0,340.0,4.6,14.0,490.0,325.0,253.92
2016,3,9,13,45,202.5,330.0,4.65,14.0,470.0,296.53,230.06
2016,3,9,14,0,193.0,320.0,4.7,14.0,450.0,269.15,207.45
2016,3,9,14,15,151.5,304.5,4.7,14.0,404.0,234.76,181.3
2016,3,9,14,30,110.0,289.0,4.7,14.0,358.0,214.03,167.34
2016,3,9,14,45,67.5,253.0,4.7,14.0,295.0,180.0,143.19
2016,3,9,15,0,25.0,217.0,4.7,14.0,232.0,165.14,138.51
2016,3,9,15,15,18.0,196.0,4.65,14.0,206.5,150.36,126.13
2016,3,9,15,30,11.0,175.0,4.6,14.0,181.0,135.35,113.47
2016,3,9,15,45,29.5,171.0,4.55,14.0,184.0,125.77,105.45
2016,3,9,16,0,48.0,167.0,4.5,14.0,187.0,122.2,102.63
2016,3,9,16,15,42.5,147.5,4.45,14.0,163.5,109.07,91.35
2016,3,9,16,30,37.0,128.0,4.4,14.0,140.0,95.65,79.68
2016,3,9,16,45,30.0,107.5,4.35,14.0,116.0,81.34,67.03
2016,3,9,17,0,23.0,87.0,4.3,14.0,92.0,66.74,53.9
2016,3,9,17,15,11.5,66.5,4.3,13.5,69.0,52.61,41.07
2016,3,9,17,30,0.0,46.0,4.3,13.0,46.0,36.9,26.65
2016,3,9,17,45,0.0,27.5,4.35,13.0,27.5,22.48,12.67
2016,3,9,18,0,0.0,9.0,4.4,13.0,9.0,7.4,0.0
2016,3,9,18,15,0.0,4.5,4.5,13.0,4.5,3.84,0.0
2016,3,9,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,6.45,14.0,0.5,0.43,0.0
2016,3,10,7,0,0.0,1.0,6.4,14.0,1.0,0.82,0.0
2016,3,10,7,15,0.0,2.0,6.35,14.0,2.0,1.64,0.0
2016,3,10,7,30,0.0,3.0,6.3,14.0,3.0,2.46,0.0
2016,3,10,7,45,0.0,4.5,6.25,14.0,4.5,3.69,0.0
2016,3,10,8,0,0.0,6.0,6.2,14.0,6.0,4.93,0.0
2016,3,10,8,15,0.0,7.5,6.0,14.0,7.5,6.17,0.0
2016,3,10,8,30,0.0,9.0,5.8,14.0,9.0,7.41,0.72
2016,3,10,8,45,0.0,8.5,5.6,14.0,8.5,7.0,0.35
2016,3,10,9,0,0.0,8.0,5.4,14.0,8.0,6.59,0.0
2016,3,10,9,15,0.0,79.0,5.1,14.0,79.0,65.59,50.14
2016,3,10,9,30,0.0,150.0,4.8,14.0,150.0,130.96,104.72
2016,3,10,9,45,0.0,116.0,4.55,14.0,116.0,98.09,77.01
2016,3,10,10,0,0.0,82.0,4.3,14.0,82.0,68.17,51.84
2016,3,10,10,15,0.0,87.5,4.0,14.0,87.5,72.8,55.61
2016,3,10,10,30,0.0,93.0,3.7,14.0,93.0,77.44,59.36
2016,3,10,10,45,0.0,63.5,3.4,14.0,63.5,52.79,38.71
2016,3,10,11,0,0.0,34.0,3.1,14.0,34.0,28.22,18.1
2016,3,10,11,15,1.5,110.5,2.9,14.0,112.0,93.47,72.45
2016,3,10,11,30,3.0,187.0,2.7,14.0,190.0,159.72,126.55
2016,3,10,11,45,3.5,189.5,2.5,14.0,193.0,161.42,127.67
2016,3,10,12,0,4.0,192.0,2.3,14.0,196.0,163.05,128.86
2016,3,10,12,15,6.5,208.0,2.2,14.0,213.5,176.94,140.02
2016,3,10,12,30,9.0,224.0,2.1,14.0,231.0,190.22,150.59
2016,3,10,12,45,4.5,166.0,2.05,14.0,169.5,139.61,109.69
2016,3,10,13,0,0.0,108.0,2.0,14.0,108.0,89.87,69.15
2016,3,10,13,15,0.0,72.0,1.9,14.0,72.0,59.95,44.51
2016,3,10,13,30,0.0,36.0,1.8,14.0,36.0,29.9,19.49
2016,3,10,13,45,0.0,41.5,1.75,14.0,41.5,34.47,23.36
2016,3,10,14,0,0.0,47.0,1.7,14.0,47.0,39.03,27.23
2016,3,10,14,15,0.0,56.0,1.65,14.0,56.0,46.52,33.55
2016,3,10,14,30,0.0,65.0,1.6,14.0,65.0,54.0,39.89
2016,3,10,14,45,0.0,60.0,1.6,14.0,60.0,49.8,36.45
2016,3,10,15,0,0.0,55.0,1.6,14.0,55.0,45.61,34.7
2016,3,10,15,15,0.0,39.5,1.6,14.0,39.5,32.7,23.4
2016,3,10,15,30,0.0,24.0,1.6,14.0,24.0,19.83,12.04
2016,3,10,15,45,0.0,29.5,1.6,14.0,29.5,24.37,16.15
2016,3,10,16,0,0.0,35.0,1.6,14.0,35.0,28.92,20.26
2016,3,10,16,15,0.0,30.5,1.55,14.0,30.5,25.17,16.97
2016,3,10,16,30,0.0,26.0,1.5,14.0,26.0,21.44,13.66
2016,3,10,16,45,0.0,21.5,1.45,14.0,21.5,17.71,10.31
2016,3,10,17,0,0.0,17.0,1.4,14.0,17.0,13.99,6.93
2016,3,10,17,15,0.0,12.5,1.4,13.5,12.5,10.27,3.53
2016,3,10,17,30,0.0,8.0,1.4,13.0,8.0,6.56,0.13
2016,3,10,17,45,0.0,4.5,1.45,13.0,4.5,3.69,0.0
2016,3,10,18,0,0.0,1.0,1.5,13.0,1.0,0.82,0.0
2016,3,10,18,15,0.0,0.5,1.55,13.0,0.5,0.43,0.0
2016,3,10,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,9.45,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,7.0,9.6,13.0,7.0,5.75,0.0
2016,3,11,7,0,0.0,14.0,9.7,13.0,14.0,11.52,3.22
2016,3,11,7,15,0.0,26.0,9.45,12.5,26.0,21.45,12.34
2016,3,11,7,30,0.0,38.0,9.2,12.0,38.0,31.4,21.23
2016,3,11,7,45,0.0,52.0,8.95,12.0,52.0,43.07,31.51
2016,3,11,8,0,0.0,66.0,8.7,12.0,66.0,55.99,42.77
2016,3,11,8,15,0.0,80.0,8.15,12.0,80.0,68.75,53.75
2016,3,11,8,30,0.0,94.0,7.6,12.0,94.0,81.38,64.48
2016,3,11,8,45,0.0,85.0,7.05,12.0,85.0,71.33,55.71
2016,3,11,9,0,0.0,76.0,6.5,12.0,76.0,63.07,48.49
2016,3,11,9,15,0.5,120.5,6.3,12.0,120.5,104.0,83.12
2016,3,11,9,30,1.0,165.0,6.1,12.0,165.0,146.42,118.54
2016,3,11,9,45,31.0,213.5,5.9,12.0,232.0,234.39,192.4
2016,3,11,10,0,61.0,262.0,5.7,12.0,299.0,308.22,253.06
2016,3,11,10,15,30.5,142.5,5.15,12.0,161.0,155.0,125.75
2016,3,11,10,30,0.0,23.0,4.6,12.0,23.0,19.06,10.53
2016,3,11,10,45,7.0,131.5,4.05,12.0,136.5,116.28,92.44
2016,3,11,11,0,14.0,240.0,3.5,12.0,250.0,217.17,175.05
2016,3,11,11,15,270.5,249.5,3.05,12.0,446.5,444.53,361.17
2016,3,11,11,30,527.0,259.0,2.6,12.0,643.0,629.45,502.07
2016,3,11,11,45,324.5,311.0,2.2,12.5,549.0,504.0,399.69
2016,3,11,12,0,122.0,363.0,1.8,13.0,455.0,394.28,311.02
2016,3,11,12,15,200.5,359.5,2.25,13.0,510.0,424.26,335.82
2016,3,11,12,30,279.0,356.0,2.7,13.0,565.0,449.84,355.46
2016,3,11,12,45,249.0,357.5,3.15,13.0,543.5,413.64,326.73
2016,3,11,13,0,219.0,359.0,3.6,13.0,522.0,380.22,300.11
2016,3,11,13,15,109.5,246.5,4.2,13.0,328.0,238.13,188.51
2016,3,11,13,30,0.0,134.0,4.8,13.0,134.0,110.62,86.73
2016,3,11,13,45,0.0,130.5,5.45,13.0,130.5,107.58,84.44
2016,3,11,14,0,0.0,127.0,6.1,13.0,127.0,104.56,82.07
2016,3,11,14,15,0.0,138.0,6.35,12.5,138.0,112.75,89.19
2016,3,11,14,30,0.0,149.0,6.6,12.0,149.0,120.5,96.01
2016,3,11,14,45,217.0,182.5,6.9,12.0,306.5,127.79,98.24
2016,3,11,15,0,434.0,216.0,7.2,12.0,464.0,135.67,114.17
2016,3,11,15,15,308.5,219.0,7.3,12.0,389.0,144.42,122.12
2016,3,11,15,30,183.0,222.0,7.4,12.0,314.0,151.65,128.78
2016,3,11,15,45,413.5,159.0,7.5,12.0,341.5,106.4,89.26
2016,3,11,16,0,644.0,96.0,7.6,12.0,369.0,69.21,56.45
2016,3,11,16,15,636.5,89.5,7.65,11.5,332.0,66.05,53.88
2016,3,11,16,30,629.0,83.0,7.7,11.0,295.0,62.72,51.1
2016,3,11,16,45,544.0,80.5,7.75,11.0,242.0,61.73,50.23
2016,3,11,17,0,459.0,78.0,7.8,11.0,189.0,58.49,47.18
2016,3,11,17,15,372.0,66.0,7.8,11.0,142.0,49.86,39.1
2016,3,11,17,30,285.0,54.0,7.8,11.0,95.0,41.11,30.68
2016,3,11,17,45,142.5,36.5,7.85,11.0,57.0,28.4,18.14
2016,3,11,18,0,0.0,19.0,7.9,11.0,19.0,15.43,0.0
2016,3,11,18,15,0.0,9.5,7.95,11.0,9.5,8.11,0.0
2016,3,11,18,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,12.0,6.45,12.0,12.0,9.89,0.0
2016,3,12,7,0,0.0,24.0,6.6,12.0,24.0,19.83,10.01
2016,3,12,7,15,0.0,45.0,6.7,12.0,45.0,42.87,30.48
2016,3,12,7,30,0.0,66.0,6.8,12.0,66.0,64.72,49.74
2016,3,12,7,45,7.0,87.0,6.95,12.5,89.0,91.24,73.04
2016,3,12,8,0,14.0,108.0,7.1,13.0,112.0,117.24,95.56
2016,3,12,8,15,23.0,127.5,7.2,13.0,135.5,142.78,117.6
2016,3,12,8,30,32.0,147.0,7.3,13.0,159.0,183.8,152.38
2016,3,12,8,45,82.0,175.0,7.4,13.0,211.5,257.56,215.65
2016,3,12,9,0,132.0,203.0,7.5,13.0,264.0,348.64,291.86
2016,3,12,9,15,164.0,222.5,7.5,13.0,306.0,393.48,328.48
2016,3,12,9,30,196.0,242.0,7.5,13.0,348.0,436.94,363.55
2016,3,12,9,45,127.5,252.5,7.5,13.0,323.5,380.13,314.14
2016,3,12,10,0,59.0,263.0,7.5,13.0,299.0,307.33,251.85
2016,3,12,10,15,32.5,231.5,7.55,13.0,251.5,245.59,200.11
2016,3,12,10,30,6.0,200.0,7.6,13.0,204.0,177.59,142.94
2016,3,12,10,45,54.0,266.0,7.65,13.0,304.0,288.52,235.1
2016,3,12,11,0,102.0,332.0,7.7,13.0,404.0,384.43,313.05
2016,3,12,11,15,51.0,240.0,7.6,13.0,276.0,251.51,203.96
2016,3,12,11,30,0.0,148.0,7.5,13.0,148.0,124.17,97.99
2016,3,12,11,45,6.0,197.0,7.45,13.0,202.0,169.47,135.45
2016,3,12,12,0,12.0,246.0,7.4,13.0,256.0,213.5,171.44
2016,3,12,12,15,18.5,269.5,7.25,13.0,284.5,234.95,188.79
2016,3,12,12,30,25.0,293.0,7.1,13.0,313.0,255.02,204.93
2016,3,12,12,45,15.0,246.0,6.95,13.0,258.0,209.4,167.72
2016,3,12,13,0,5.0,199.0,6.8,13.0,203.0,165.65,131.99
2016,3,12,13,15,8.5,219.0,6.7,13.0,225.5,181.56,145.05
2016,3,12,13,30,12.0,239.0,6.6,13.0,248.0,196.32,157.05
2016,3,12,13,45,26.0,262.5,6.5,13.0,280.5,209.21,167.12
2016,3,12,14,0,40.0,286.0,6.4,13.0,313.0,222.25,177.15
2016,3,12,14,15,125.0,291.0,6.2,13.0,371.5,224.13,174.91
2016,3,12,14,30,210.0,296.0,6.0,13.0,430.0,221.05,169.75
2016,3,12,14,45,379.5,238.0,5.8,13.0,463.0,167.42,127.12
2016,3,12,15,0,549.0,180.0,5.6,13.0,496.0,115.98,96.44
2016,3,12,15,15,425.0,194.0,5.35,13.0,428.5,124.23,103.92
2016,3,12,15,30,301.0,208.0,5.1,13.0,361.0,138.78,116.88
2016,3,12,15,45,150.5,137.0,4.95,13.0,213.5,101.69,84.67
2016,3,12,16,0,0.0,66.0,4.8,13.0,66.0,54.71,43.3
2016,3,12,16,15,0.0,57.5,4.65,12.5,57.5,47.61,37.18
2016,3,12,16,30,0.0,49.0,4.5,12.0,49.0,40.52,30.97
2016,3,12,16,45,0.0,40.5,4.4,12.0,40.5,33.45,24.61
2016,3,12,17,0,0.0,32.0,4.3,12.0,32.0,26.4,18.2
2016,3,12,17,15,0.0,24.0,4.15,12.0,24.0,19.77,12.1
2016,3,12,17,30,0.0,16.0,4.0,12.0,16.0,13.16,5.99
2016,3,12,17,45,0.0,9.5,3.9,12.0,9.5,7.8,0.92
2016,3,12,18,0,0.0,3.0,3.8,12.0,3.0,2.46,0.0
2016,3,12,18,15,0.0,1.5,3.65,12.0,1.5,1.28,0.0
2016,3,12,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.5,6.1,13.0,6.5,5.33,0.0
2016,3,13,7,0,0.0,13.0,6.3,13.0,13.0,10.69,2.89
2016,3,13,7,15,0.0,23.0,6.4,13.0,23.0,18.95,10.32
2016,3,13,7,30,0.0,33.0,6.5,13.0,33.0,27.24,17.66
2016,3,13,7,45,0.0,44.0,6.6,13.0,44.0,36.37,25.67
2016,3,13,8,0,0.0,55.0,6.7,13.0,55.0,45.53,33.62
2016,3,13,8,15,0.0,66.5,6.65,13.0,66.5,55.12,41.83
2016,3,13,8,30,0.0,78.0,6.6,13.0,78.0,65.21,50.38
2016,3,13,8,45,0.0,89.5,6.6,13.0,89.5,75.45,58.96
2016,3,13,9,0,0.0,101.0,6.6,13.0,101.0,85.64,67.43
2016,3,13,9,15,6.5,147.5,6.6,13.0,151.0,135.46,109.46
2016,3,13,9,30,13.0,194.0,6.6,13.0,201.0,185.82,151.32
2016,3,13,9,45,21.0,217.5,6.6,13.0,230.0,213.68,174.2
2016,3,13,10,0,29.0,241.0,6.6,13.0,259.0,257.11,209.63
2016,3,13,10,15,14.5,192.5,6.6,13.0,201.5,179.19,144.71
2016,3,13,10,30,0.0,144.0,6.6,13.0,144.0,121.96,96.62
2016,3,13,10,45,0.0,153.0,6.65,13.0,153.0,129.51,102.75
2016,3,13,11,0,0.0,162.0,6.7,13.0,162.0,136.96,108.77
2016,3,13,11,15,0.0,143.0,6.65,13.0,143.0,120.16,94.75
2016,3,13,11,30,0.0,124.0,6.6,13.0,124.0,103.76,81.1
2016,3,13,11,45,3.5,168.0,6.55,13.5,170.5,143.17,113.47
2016,3,13,12,0,7.0,212.0,6.5,14.0,217.0,181.76,144.75
2016,3,13,12,15,11.5,238.5,6.35,14.0,247.5,205.2,163.72
2016,3,13,12,30,16.0,265.0,6.2,14.0,278.0,227.49,181.66
2016,3,13,12,45,16.5,265.5,6.05,14.0,278.5,225.78,180.13
2016,3,13,13,0,17.0,266.0,5.9,14.0,279.0,223.89,178.51
2016,3,13,13,15,14.0,250.5,5.85,14.0,261.0,208.16,165.79
2016,3,13,13,30,11.0,235.0,5.8,14.0,243.0,193.03,153.61
2016,3,13,13,45,13.0,238.5,5.8,14.0,247.5,194.04,154.44
2016,3,13,14,0,15.0,242.0,5.8,14.0,252.0,194.45,154.79
2016,3,13,14,15,7.5,175.5,5.85,14.0,180.5,142.38,112.66
2016,3,13,14,30,0.0,109.0,5.9,14.0,109.0,90.05,69.9
2016,3,13,14,45,0.0,111.5,6.0,14.0,111.5,91.75,71.5
2016,3,13,15,0,0.0,114.0,6.1,14.0,114.0,93.4,76.47
2016,3,13,15,15,0.0,108.5,6.05,14.0,108.5,88.99,72.81
2016,3,13,15,30,0.0,103.0,6.0,14.0,103.0,84.54,69.12
