Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,45,0.0,65.0,5.95,14.0,65.0,53.89,42.26
2016,3,13,16,0,0.0,27.0,5.9,14.0,27.0,22.29,14.27
2016,3,13,16,15,0.0,23.5,5.8,13.5,23.5,19.38,11.75
2016,3,13,16,30,0.0,20.0,5.7,13.0,20.0,16.48,9.2
2016,3,13,16,45,0.0,16.5,5.65,13.0,16.5,13.58,6.6
2016,3,13,17,0,0.0,13.0,5.6,13.0,13.0,10.69,3.97
2016,3,13,17,15,0.0,10.0,5.45,13.0,10.0,8.21,1.7
2016,3,13,17,30,0.0,7.0,5.3,13.0,7.0,5.74,0.0
2016,3,13,17,45,0.0,4.0,5.2,13.0,4.0,3.28,0.0
2016,3,13,18,0,0.0,1.0,5.1,13.0,1.0,0.82,0.0
2016,3,13,18,15,0.0,0.5,4.95,13.0,0.5,0.43,0.0
2016,3,13,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,6,45,49.0,21.5,5.15,11.0,26.5,72.43,13.81
2016,3,14,7,0,98.0,43.0,5.1,11.0,53.0,165.53,131.26
2016,3,14,7,15,164.0,63.0,5.0,11.0,92.0,243.39,203.94
2016,3,14,7,30,230.0,83.0,4.9,11.0,131.0,323.41,275.31
2016,3,14,7,45,282.5,100.0,4.8,11.5,174.5,388.87,331.8
2016,3,14,8,0,335.0,117.0,4.7,12.0,218.0,455.44,387.08
2016,3,14,8,15,399.0,120.0,4.6,12.0,261.5,533.6,450.66
2016,3,14,8,30,463.0,123.0,4.5,12.0,305.0,593.69,498.33
2016,3,14,8,45,376.0,158.5,4.45,12.0,318.5,557.04,464.87
2016,3,14,9,0,289.0,194.0,4.4,12.0,332.0,497.45,413.85
2016,3,14,9,15,312.0,210.0,4.3,12.0,371.5,530.3,438.88
2016,3,14,9,30,335.0,226.0,4.2,12.0,411.0,561.26,461.64
2016,3,14,9,45,271.0,255.0,4.15,12.0,411.0,527.93,431.95
2016,3,14,10,0,207.0,284.0,4.1,12.0,411.0,475.94,388.31
2016,3,14,10,15,341.5,266.5,4.1,12.0,490.0,578.24,470.42
2016,3,14,10,30,476.0,249.0,4.1,12.0,569.0,674.0,544.41
2016,3,14,10,45,563.0,226.5,4.1,12.0,618.5,703.18,566.44
2016,3,14,11,0,650.0,204.0,4.1,12.0,668.0,732.18,588.07
2016,3,14,11,15,756.0,167.0,4.05,12.0,719.5,748.81,600.5
2016,3,14,11,30,862.0,130.0,4.0,12.0,771.0,753.97,603.93
2016,3,14,11,45,680.5,206.0,4.0,12.5,716.5,665.49,531.45
2016,3,14,12,0,499.0,282.0,4.0,13.0,662.0,577.52,459.87
2016,3,14,12,15,692.0,202.5,4.05,13.0,730.5,596.93,475.14
2016,3,14,12,30,885.0,123.0,4.1,13.0,799.0,594.54,471.3
2016,3,14,12,45,867.0,130.5,4.2,13.0,788.5,545.73,429.72
2016,3,14,13,0,849.0,138.0,4.3,13.0,778.0,495.19,386.0
2016,3,14,13,15,844.0,137.5,4.45,12.5,763.5,443.39,340.83
2016,3,14,13,30,839.0,137.0,4.6,12.0,749.0,390.81,293.74
2016,3,14,13,45,827.5,136.5,4.75,12.0,725.5,335.86,243.63
2016,3,14,14,0,816.0,136.0,4.9,12.0,702.0,281.32,194.24
2016,3,14,14,15,804.5,134.0,5.0,12.0,673.0,226.38,146.81
2016,3,14,14,30,793.0,132.0,5.1,12.0,644.0,172.4,106.0
2016,3,14,14,45,776.0,130.0,5.25,12.0,607.5,111.14,71.27
2016,3,14,15,0,759.0,128.0,5.4,12.0,571.0,84.97,69.61
2016,3,14,15,15,737.5,124.0,5.4,12.0,529.5,83.88,68.85
2016,3,14,15,30,716.0,120.0,5.4,12.0,488.0,82.8,68.08
2016,3,14,15,45,637.5,120.0,5.45,12.0,425.5,83.73,69.12
2016,3,14,16,0,559.0,120.0,5.5,12.0,363.0,85.05,70.5
2016,3,14,16,15,566.0,109.5,5.5,11.5,330.5,79.73,66.08
2016,3,14,16,30,573.0,99.0,5.5,11.0,298.0,74.06,61.27
2016,3,14,16,45,519.5,89.5,5.55,11.0,248.5,68.28,56.13
2016,3,14,17,0,466.0,80.0,5.6,11.0,199.0,59.83,48.43
2016,3,14,17,15,383.0,68.5,5.6,11.0,151.0,51.62,40.78
2016,3,14,17,30,300.0,57.0,5.6,11.0,103.0,43.3,32.79
2016,3,14,17,45,189.5,39.5,5.6,11.0,64.5,30.25,20.23
2016,3,14,18,0,79.0,22.0,5.6,11.0,26.0,17.37,1.61
2016,3,14,18,15,39.5,11.0,5.5,11.0,13.0,9.39,0.0
2016,3,14,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,6,45,169.5,17.5,4.05,10.5,36.5,187.33,77.96
2016,3,15,7,0,339.0,35.0,4.0,11.0,73.0,357.96,290.57
2016,3,15,7,15,436.0,45.0,3.9,11.0,120.0,456.59,381.34
2016,3,15,7,30,533.0,55.0,3.8,11.0,167.0,558.96,468.5
2016,3,15,7,45,596.0,61.0,3.75,11.5,218.5,629.3,525.47
2016,3,15,8,0,659.0,67.0,3.7,12.0,270.0,699.54,579.46
2016,3,15,8,15,699.0,71.5,3.65,12.0,320.5,746.57,614.4
2016,3,15,8,30,739.0,76.0,3.6,12.0,371.0,786.58,642.9
2016,3,15,8,45,768.5,79.5,3.6,12.5,419.0,819.18,664.12
2016,3,15,9,0,798.0,83.0,3.6,13.0,467.0,848.71,682.61
2016,3,15,9,15,818.5,85.5,3.6,13.0,511.0,865.52,692.81
2016,3,15,9,30,839.0,88.0,3.6,13.0,555.0,878.78,700.51
2016,3,15,9,45,854.5,90.0,3.6,13.0,594.0,883.24,701.94
2016,3,15,10,0,870.0,92.0,3.6,13.0,633.0,875.1,694.46
2016,3,15,10,15,880.5,93.5,3.6,13.0,665.5,867.51,687.67
2016,3,15,10,30,891.0,95.0,3.6,13.0,698.0,856.23,678.37
2016,3,15,10,45,899.0,96.0,3.65,13.5,723.0,838.66,663.73
2016,3,15,11,0,907.0,97.0,3.7,14.0,748.0,817.5,646.69
2016,3,15,11,15,911.5,98.0,3.75,14.0,766.0,790.15,626.45
2016,3,15,11,30,916.0,99.0,3.8,14.0,784.0,759.53,603.8
2016,3,15,11,45,917.5,99.5,3.85,14.0,793.5,723.25,574.97
2016,3,15,12,0,919.0,100.0,3.9,14.0,803.0,684.18,543.5
2016,3,15,12,15,919.5,100.0,4.0,14.0,805.0,641.46,508.7
2016,3,15,12,30,920.0,100.0,4.1,14.0,807.0,596.39,471.18
2016,3,15,12,45,921.0,98.5,4.2,14.0,801.0,548.16,430.23
2016,3,15,13,0,922.0,97.0,4.3,14.0,795.0,497.98,386.53
2016,3,15,13,15,918.0,96.5,4.45,14.0,780.5,444.85,339.32
2016,3,15,13,30,914.0,96.0,4.6,14.0,766.0,390.63,290.02
2016,3,15,13,45,907.5,95.0,4.8,14.0,744.0,334.47,238.52
2016,3,15,14,0,901.0,94.0,5.0,14.0,722.0,277.96,187.0
2016,3,15,14,15,891.5,92.5,5.1,14.0,692.5,220.49,137.16
2016,3,15,14,30,882.0,91.0,5.2,14.0,663.0,163.48,93.97
2016,3,15,14,45,870.0,89.0,5.35,14.0,627.0,106.7,64.17
2016,3,15,15,0,858.0,87.0,5.5,14.0,591.0,76.35,61.52
2016,3,15,15,15,840.5,84.5,5.55,14.0,549.5,65.89,52.53
2016,3,15,15,30,823.0,82.0,5.6,14.0,508.0,64.79,51.72
2016,3,15,15,45,800.0,79.0,5.7,14.0,462.0,63.24,50.51
2016,3,15,16,0,777.0,76.0,5.8,14.0,416.0,61.66,49.27
2016,3,15,16,15,744.0,72.0,5.85,13.5,366.5,59.18,47.31
2016,3,15,16,30,711.0,68.0,5.9,13.0,317.0,56.67,45.27
2016,3,15,16,45,662.5,63.0,5.95,13.0,266.5,48.83,38.29
2016,3,15,17,0,614.0,58.0,6.0,13.0,216.0,45.59,35.33
2016,3,15,17,15,539.5,50.5,6.0,12.5,166.5,40.17,30.34
2016,3,15,17,30,465.0,43.0,6.0,12.0,117.0,34.72,25.12
2016,3,15,17,45,336.0,32.0,6.05,12.0,75.0,26.01,16.63
2016,3,15,18,0,207.0,21.0,6.1,12.0,33.0,17.21,3.05
2016,3,15,18,15,103.5,10.5,6.1,12.0,16.5,8.96,0.0
2016,3,15,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,6,45,182.0,17.5,2.45,11.5,38.5,199.54,106.87
2016,3,16,7,0,364.0,35.0,2.4,12.0,77.0,378.89,306.5
2016,3,16,7,15,456.5,44.0,2.35,12.0,124.5,473.47,391.1
2016,3,16,7,30,549.0,53.0,2.3,12.0,172.0,571.5,472.54
2016,3,16,7,45,607.0,59.0,2.25,12.0,222.5,637.87,525.48
2016,3,16,8,0,665.0,65.0,2.2,12.0,273.0,704.06,575.66
2016,3,16,8,15,704.0,69.5,2.2,12.0,323.5,745.04,605.17
2016,3,16,8,30,743.0,74.0,2.2,12.0,374.0,790.1,636.8
2016,3,16,8,45,771.0,77.5,2.2,12.5,422.0,821.36,656.27
2016,3,16,9,0,799.0,81.0,2.2,13.0,470.0,849.57,673.2
2016,3,16,9,15,819.0,83.5,2.2,13.5,514.0,865.94,681.46
2016,3,16,9,30,839.0,86.0,2.2,14.0,558.0,878.78,687.31
2016,3,16,9,45,854.0,88.0,2.25,14.5,596.5,873.65,681.1
2016,3,16,10,0,869.0,90.0,2.3,15.0,635.0,874.33,679.33
2016,3,16,10,15,879.5,91.5,2.3,15.0,667.5,866.79,672.71
2016,3,16,10,30,890.0,93.0,2.3,15.0,700.0,855.55,663.75
2016,3,16,10,45,898.0,94.5,2.3,15.0,725.5,838.55,650.92
2016,3,16,11,0,906.0,96.0,2.3,15.0,751.0,817.93,635.73
2016,3,16,11,15,911.0,96.5,2.3,15.0,768.5,790.48,615.8
2016,3,16,11,30,916.0,97.0,2.3,15.0,786.0,759.75,593.62
2016,3,16,11,45,919.0,97.5,2.3,15.5,796.5,724.49,565.26
2016,3,16,12,0,922.0,98.0,2.3,16.0,807.0,686.33,534.26
2016,3,16,12,15,922.5,98.0,2.3,16.0,808.5,643.48,500.2
2016,3,16,12,30,923.0,98.0,2.3,16.0,810.0,598.28,463.53
2016,3,16,12,45,923.5,96.5,2.35,16.0,804.5,549.67,423.45
2016,3,16,13,0,924.0,95.0,2.4,16.0,799.0,499.15,380.64
2016,3,16,13,15,920.5,94.5,2.45,16.0,784.5,446.12,334.59
2016,3,16,13,30,917.0,94.0,2.5,16.0,770.0,391.95,286.42
2016,3,16,13,45,910.5,93.0,2.55,16.0,748.0,335.64,235.84
2016,3,16,14,0,904.0,92.0,2.6,16.0,726.0,278.99,185.15
2016,3,16,14,15,895.0,91.0,2.65,16.0,697.0,221.79,136.29
2016,3,16,14,30,886.0,90.0,2.7,16.0,668.0,164.98,93.67
2016,3,16,14,45,873.0,88.0,2.75,16.0,632.0,107.91,63.61
2016,3,16,15,0,860.0,86.0,2.8,16.0,596.0,75.72,60.44
2016,3,16,15,15,843.5,84.0,2.85,16.0,554.5,65.51,51.75
2016,3,16,15,30,827.0,82.0,2.9,16.0,513.0,64.76,51.27
2016,3,16,15,45,803.0,79.0,2.95,16.0,466.5,63.2,50.05
2016,3,16,16,0,779.0,76.0,3.0,16.0,420.0,61.61,48.82
2016,3,16,16,15,746.5,72.0,3.1,15.5,370.5,59.13,46.88
2016,3,16,16,30,714.0,68.0,3.2,15.0,321.0,56.63,44.87
2016,3,16,16,45,664.5,63.0,3.3,15.0,270.0,48.78,37.95
2016,3,16,17,0,615.0,58.0,3.4,15.0,219.0,45.52,35.01
2016,3,16,17,15,541.0,51.0,3.5,14.5,169.0,40.51,30.43
2016,3,16,17,30,467.0,44.0,3.6,14.0,119.0,35.49,25.64
2016,3,16,17,45,338.5,32.5,3.7,14.0,76.5,26.37,16.89
2016,3,16,18,0,210.0,21.0,3.8,14.0,34.0,17.14,4.15
2016,3,16,18,15,105.0,10.5,3.75,13.5,17.0,8.96,0.0
2016,3,16,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,6,15,53.0,5.0,2.4,13.0,6.0,0.0,0.0
2016,3,17,6,30,106.0,10.0,2.5,13.0,12.0,85.43,0.0
2016,3,17,6,45,266.5,22.0,2.65,13.0,49.0,274.2,169.49
2016,3,17,7,0,427.0,34.0,2.8,13.0,86.0,428.57,346.35
2016,3,17,7,15,516.5,42.0,2.7,13.0,135.5,521.12,428.41
2016,3,17,7,30,606.0,50.0,2.6,13.0,185.0,616.91,507.18
2016,3,17,7,45,663.0,55.5,2.55,13.5,237.5,676.85,553.59
2016,3,17,8,0,720.0,61.0,2.5,14.0,290.0,743.43,602.37
2016,3,17,8,15,756.5,65.0,2.25,14.0,341.5,788.45,632.55
2016,3,17,8,30,793.0,69.0,2.0,14.0,393.0,831.13,659.47
2016,3,17,8,45,820.0,71.5,1.8,14.5,442.0,860.47,674.82
2016,3,17,9,0,847.0,74.0,1.6,15.0,491.0,886.66,687.24
2016,3,17,9,15,865.5,76.5,1.5,15.0,535.5,892.16,687.51
2016,3,17,9,30,884.0,79.0,1.4,15.0,580.0,903.76,692.19
2016,3,17,9,45,898.0,80.5,1.3,15.5,619.0,906.38,689.4
2016,3,17,10,0,912.0,82.0,1.2,16.0,658.0,905.22,684.27
2016,3,17,10,15,921.5,83.5,1.1,16.0,691.0,896.28,675.38
2016,3,17,10,30,931.0,85.0,1.0,16.0,724.0,883.53,664.2
2016,3,17,10,45,938.0,86.0,0.9,16.5,749.5,864.36,647.74
2016,3,17,11,0,945.0,87.0,0.8,17.0,775.0,841.53,629.13
2016,3,17,11,15,748.5,174.5,0.7,17.0,727.5,755.87,567.79
2016,3,17,11,30,552.0,262.0,0.6,17.0,680.0,657.54,495.05
2016,3,17,11,45,559.5,260.0,0.5,17.0,688.5,631.78,475.8
2016,3,17,12,0,567.0,258.0,0.4,17.0,697.0,603.78,453.83
2016,3,17,12,15,514.0,282.5,0.4,17.0,681.0,559.42,420.56
2016,3,17,12,30,461.0,307.0,0.4,17.0,665.0,516.97,388.55
2016,3,17,12,45,423.0,320.5,0.4,17.5,647.0,476.27,356.98
2016,3,17,13,0,385.0,334.0,0.4,18.0,629.0,438.44,327.29
2016,3,17,13,15,398.5,323.5,0.55,18.0,624.0,407.53,303.48
2016,3,17,13,30,412.0,313.0,0.7,18.0,619.0,375.06,277.4
2016,3,17,13,45,393.0,308.0,0.9,18.0,592.5,335.3,246.08
2016,3,17,14,0,374.0,303.0,1.1,18.0,566.0,297.41,216.08
2016,3,17,14,15,390.0,284.5,1.2,17.5,549.0,259.35,185.39
2016,3,17,14,30,406.0,266.0,1.3,17.0,532.0,219.94,155.77
2016,3,17,14,45,415.5,247.0,1.45,17.0,506.5,169.87,123.25
2016,3,17,15,0,425.0,228.0,1.6,17.0,481.0,140.97,115.61
2016,3,17,15,15,429.5,209.0,1.65,16.5,449.5,132.2,108.77
2016,3,17,15,30,434.0,190.0,1.7,16.0,418.0,123.0,101.44
2016,3,17,15,45,367.5,183.0,1.8,16.0,364.0,125.69,104.09
2016,3,17,16,0,301.0,176.0,1.9,16.0,310.0,121.14,100.49
2016,3,17,16,15,221.0,161.0,1.9,15.5,253.5,111.55,92.66
2016,3,17,16,30,141.0,146.0,1.9,15.0,197.0,105.26,87.58
2016,3,17,16,45,129.0,125.0,1.95,15.0,166.0,91.45,75.6
2016,3,17,17,0,117.0,104.0,2.0,15.0,135.0,77.25,63.06
2016,3,17,17,15,311.0,73.0,2.15,14.5,130.5,54.27,42.63
2016,3,17,17,30,505.0,42.0,2.3,14.0,126.0,33.94,24.32
2016,3,17,17,45,378.0,32.0,2.45,14.0,82.0,26.01,16.68
2016,3,17,18,0,251.0,22.0,2.6,14.0,38.0,18.04,5.68
2016,3,17,18,15,125.5,11.0,2.8,13.5,19.0,9.39,0.0
2016,3,17,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,18,6,15,42.0,6.0,3.9,11.0,7.0,0.0,0.0
2016,3,18,6,30,84.0,12.0,3.9,11.0,14.0,71.46,0.0
2016,3,18,6,45,230.0,26.0,3.9,11.5,51.0,255.1,173.44
2016,3,18,7,0,376.0,40.0,3.9,12.0,88.0,396.52,325.36
2016,3,18,7,15,467.5,49.5,3.85,12.0,137.0,492.6,410.71
2016,3,18,7,30,559.0,59.0,3.8,12.0,186.0,591.55,493.6
2016,3,18,7,45,304.5,93.5,3.8,12.0,165.0,418.75,354.16
2016,3,18,8,0,50.0,128.0,3.8,12.0,144.0,185.82,154.67
2016,3,18,8,15,57.0,148.5,3.75,12.0,170.0,212.08,177.07
2016,3,18,8,30,64.0,169.0,3.7,12.0,196.0,237.91,198.23
2016,3,18,8,45,86.5,193.0,3.7,12.5,234.0,281.91,234.12
2016,3,18,9,0,109.0,217.0,3.7,13.0,272.0,325.09,268.55
2016,3,18,9,15,74.5,225.0,3.65,13.0,264.0,295.93,242.73
2016,3,18,9,30,40.0,233.0,3.6,13.0,256.0,267.47,217.71
2016,3,18,9,45,29.5,233.5,3.6,13.0,251.5,253.07,205.17
2016,3,18,10,0,19.0,234.0,3.6,13.0,247.0,224.33,181.04
2016,3,18,10,15,103.5,281.5,3.5,13.0,353.0,357.83,290.35
2016,3,18,10,30,188.0,329.0,3.4,13.0,459.0,486.51,391.32
2016,3,18,10,45,249.5,332.0,3.35,13.0,511.0,542.51,433.91
2016,3,18,11,0,311.0,335.0,3.3,13.0,563.0,578.46,461.06
2016,3,18,11,15,604.5,227.5,3.2,13.0,683.5,697.89,554.95
2016,3,18,11,30,898.0,120.0,3.1,13.0,804.0,772.58,612.16
2016,3,18,11,45,900.5,120.5,3.05,13.0,813.5,736.93,582.95
2016,3,18,12,0,903.0,121.0,3.0,13.0,823.0,698.48,552.02
2016,3,18,12,15,733.0,196.0,3.0,13.0,767.0,621.63,490.24
2016,3,18,12,30,563.0,271.0,3.0,13.0,711.0,545.7,429.45
2016,3,18,12,45,497.0,294.0,3.05,13.0,680.0,494.2,387.95
2016,3,18,13,0,431.0,317.0,3.1,13.0,649.0,446.9,349.39
2016,3,18,13,15,659.0,218.0,3.2,13.0,715.0,434.25,334.28
2016,3,18,13,30,887.0,119.0,3.3,13.0,781.0,403.59,300.81
2016,3,18,13,45,882.0,117.0,3.4,13.0,758.5,348.07,250.26
2016,3,18,14,0,877.0,115.0,3.5,13.0,736.0,286.22,194.83
2016,3,18,14,15,866.0,113.0,3.5,13.0,706.0,228.02,144.44
2016,3,18,14,30,855.0,111.0,3.5,13.0,676.0,170.63,100.25
2016,3,18,14,45,739.5,136.5,3.55,13.0,606.5,119.03,75.31
2016,3,18,15,0,624.0,162.0,3.6,13.0,537.0,103.67,85.5
2016,3,18,15,15,675.0,133.5,3.6,13.0,513.0,88.24,72.27
2016,3,18,15,30,726.0,105.0,3.6,13.0,489.0,72.34,58.52
2016,3,18,15,45,670.5,107.5,3.6,13.0,437.5,74.82,60.9
2016,3,18,16,0,615.0,110.0,3.6,13.0,386.0,77.73,63.66
2016,3,18,16,15,498.0,116.5,3.5,12.5,323.0,82.12,67.87
2016,3,18,16,30,381.0,123.0,3.4,12.0,260.0,86.34,71.92
2016,3,18,16,45,338.0,110.5,3.35,12.0,218.5,78.75,65.24
2016,3,18,17,0,295.0,98.0,3.3,12.0,177.0,72.81,59.89
2016,3,18,17,15,253.5,79.5,3.15,12.0,137.0,59.9,48.1
2016,3,18,17,30,212.0,61.0,3.0,12.0,97.0,46.63,35.8
2016,3,18,17,45,143.0,42.5,2.95,12.0,63.0,32.92,22.89
2016,3,18,18,0,74.0,24.0,2.9,12.0,29.0,18.95,7.19
2016,3,18,18,15,37.0,12.0,2.8,12.0,14.5,10.24,0.0
2016,3,18,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,6,15,37.5,6.5,1.6,12.0,7.5,0.0,0.0
2016,3,19,6,30,75.0,13.0,1.6,12.0,15.0,66.01,0.0
2016,3,19,6,45,209.0,27.5,1.65,12.0,51.0,242.05,172.98
2016,3,19,7,0,343.0,42.0,1.7,12.0,87.0,373.76,305.51
2016,3,19,7,15,429.0,51.5,1.75,12.0,134.0,464.92,384.52
2016,3,19,7,30,515.0,61.0,1.8,12.0,181.0,558.64,461.47
2016,3,19,7,45,575.0,67.0,1.9,12.5,231.5,626.89,514.68
2016,3,19,8,0,635.0,73.0,2.0,13.0,282.0,694.87,565.35
2016,3,19,8,15,381.5,125.0,2.0,13.0,256.5,529.62,436.34
2016,3,19,8,30,128.0,177.0,2.0,13.0,231.0,324.62,267.67
2016,3,19,8,45,96.5,194.5,2.0,13.0,238.0,292.47,240.91
2016,3,19,9,0,65.0,212.0,2.0,13.0,245.0,278.14,227.47
2016,3,19,9,15,136.5,236.0,2.0,13.0,312.5,384.3,313.46
2016,3,19,9,30,208.0,260.0,2.0,13.0,380.0,469.55,380.08
2016,3,19,9,45,232.0,275.5,2.05,13.5,418.0,499.62,401.37
2016,3,19,10,0,256.0,291.0,2.1,14.0,456.0,545.76,434.5
2016,3,19,10,15,182.0,309.0,2.15,14.0,429.5,471.66,375.47
2016,3,19,10,30,108.0,327.0,2.2,14.0,403.0,401.3,319.27
2016,3,19,10,45,165.0,340.5,2.25,14.0,460.5,467.49,371.03
2016,3,19,11,0,222.0,354.0,2.3,14.0,518.0,513.81,406.21
2016,3,19,11,15,293.0,347.0,2.3,14.0,568.5,558.27,439.69
2016,3,19,11,30,364.0,340.0,2.3,14.0,619.0,584.3,458.98
2016,3,19,11,45,276.5,363.0,2.3,14.0,576.5,522.02,409.79
2016,3,19,12,0,189.0,386.0,2.3,14.0,534.0,458.22,359.89
2016,3,19,12,15,201.5,385.5,2.3,14.0,544.0,448.98,352.56
2016,3,19,12,30,214.0,385.0,2.3,14.0,554.0,438.1,343.47
2016,3,19,12,45,323.0,351.5,2.3,14.0,603.5,449.88,351.53
2016,3,19,13,0,432.0,318.0,2.3,14.0,653.0,448.81,348.16
2016,3,19,13,15,336.0,339.0,2.3,14.0,596.5,394.85,305.21
2016,3,19,13,30,240.0,360.0,2.3,14.0,540.0,353.09,272.72
2016,3,19,13,45,578.5,225.0,2.35,14.0,642.0,329.92,243.32
2016,3,19,14,0,917.0,90.0,2.4,14.0,744.0,285.79,191.77
2016,3,19,14,15,611.0,192.5,2.45,13.5,621.0,233.15,158.97
2016,3,19,14,30,305.0,295.0,2.5,13.0,498.0,226.51,168.21
2016,3,19,14,45,351.5,266.5,2.6,13.0,488.0,187.46,140.74
2016,3,19,15,0,398.0,238.0,2.7,13.0,478.0,154.69,129.31
2016,3,19,15,15,323.0,234.0,2.75,13.0,420.0,152.22,127.59
2016,3,19,15,30,248.0,230.0,2.8,13.0,362.0,149.73,125.81
2016,3,19,15,45,272.0,205.0,2.85,13.0,337.5,136.89,115.07
2016,3,19,16,0,296.0,180.0,2.9,13.0,313.0,123.35,103.63
2016,3,19,16,15,519.0,122.0,2.8,12.5,324.0,85.89,71.13
2016,3,19,16,30,742.0,64.0,2.7,12.0,335.0,53.56,42.64
2016,3,19,16,45,696.0,59.5,2.65,12.0,283.0,50.34,39.83
2016,3,19,17,0,650.0,55.0,2.6,12.0,231.0,47.11,36.91
2016,3,19,17,15,579.5,48.5,2.5,11.5,180.5,38.58,29.15
2016,3,19,17,30,509.0,42.0,2.4,11.0,130.0,33.83,24.62
2016,3,19,17,45,390.0,32.5,2.3,11.0,86.0,26.35,17.36
2016,3,19,18,0,271.0,23.0,2.2,11.0,42.0,18.83,7.83
2016,3,19,18,15,135.5,11.5,2.15,11.0,21.0,9.82,0.0
2016,3,19,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.5,5.15,13.0,4.5,0.0,0.0
2016,3,20,6,30,0.0,9.0,5.2,13.0,9.0,7.68,0.0
2016,3,20,6,45,4.0,27.5,5.3,13.0,28.0,29.59,16.82
2016,3,20,7,0,8.0,46.0,5.4,13.0,47.0,52.74,38.72
2016,3,20,7,15,22.5,67.0,5.5,13.0,72.0,97.03,77.69
2016,3,20,7,30,37.0,88.0,5.6,13.0,97.0,132.18,108.82
2016,3,20,7,45,45.0,109.5,5.7,13.5,123.0,161.94,134.43
2016,3,20,8,0,53.0,131.0,5.8,14.0,149.0,191.1,158.96
2016,3,20,8,15,59.0,152.5,5.85,14.0,175.0,217.94,181.26
2016,3,20,8,30,65.0,174.0,5.9,14.0,201.0,244.21,202.73
2016,3,20,8,45,32.5,151.5,6.0,14.0,165.0,180.42,147.98
2016,3,20,9,0,0.0,129.0,6.1,14.0,129.0,111.82,88.91
2016,3,20,9,15,0.0,76.0,6.1,14.0,76.0,63.11,47.8
2016,3,20,9,30,0.0,23.0,6.1,14.0,23.0,19.03,10.48
2016,3,20,9,45,106.5,161.5,6.1,14.0,230.5,261.35,215.93
2016,3,20,10,0,213.0,300.0,6.1,14.0,438.0,499.9,408.03
2016,3,20,10,15,114.0,272.0,6.1,14.0,346.5,373.52,303.7
2016,3,20,10,30,15.0,244.0,6.1,14.0,255.0,225.17,180.74
2016,3,20,10,45,13.0,240.5,6.1,14.5,250.0,218.22,174.59
2016,3,20,11,0,11.0,237.0,6.1,15.0,245.0,211.67,168.66
2016,3,20,11,15,70.0,306.5,6.0,14.5,360.5,327.67,263.41
2016,3,20,11,30,129.0,376.0,5.9,14.0,476.0,436.96,350.47
2016,3,20,11,45,102.5,372.5,5.85,14.0,452.5,394.88,316.07
2016,3,20,12,0,76.0,369.0,5.8,14.0,429.0,364.69,291.38
2016,3,20,12,15,123.0,380.0,5.65,14.0,477.0,397.43,317.23
2016,3,20,12,30,170.0,391.0,5.5,14.0,525.0,418.63,333.26
2016,3,20,12,45,89.0,305.5,5.4,14.0,376.0,294.45,234.46
2016,3,20,13,0,8.0,220.0,5.3,14.0,227.0,183.97,145.8
2016,3,20,13,15,14.0,249.5,5.1,14.0,261.0,207.88,165.17
2016,3,20,13,30,20.0,279.0,4.9,14.0,295.0,229.87,182.65
2016,3,20,13,45,193.5,294.5,4.75,14.0,434.0,276.25,214.52
2016,3,20,14,0,367.0,310.0,4.6,14.0,573.0,302.3,227.1
2016,3,20,14,15,616.5,205.5,4.45,14.0,626.0,244.14,168.03
2016,3,20,14,30,866.0,101.0,4.3,14.0,679.0,176.55,103.92
2016,3,20,14,45,856.0,99.0,4.2,14.0,644.5,111.42,64.33
2016,3,20,15,0,846.0,97.0,4.1,14.0,610.0,72.79,58.31
2016,3,20,15,15,830.0,94.5,3.95,14.0,569.0,71.99,57.79
2016,3,20,15,30,814.0,92.0,3.8,14.0,528.0,71.18,57.25
2016,3,20,15,45,792.5,88.5,3.7,14.0,482.0,69.55,55.99
2016,3,20,16,0,771.0,85.0,3.6,14.0,436.0,67.88,54.7
2016,3,20,16,15,596.0,102.0,3.5,14.0,355.0,73.44,59.79
2016,3,20,16,30,421.0,119.0,3.4,14.0,274.0,83.9,69.2
2016,3,20,16,45,381.0,107.5,3.3,14.0,231.5,76.93,63.12
2016,3,20,17,0,341.0,96.0,3.2,14.0,189.0,69.73,56.71
2016,3,20,17,15,299.5,79.0,3.1,13.5,148.0,58.34,46.48
2016,3,20,17,30,258.0,62.0,3.0,13.0,107.0,46.54,35.65
2016,3,20,17,45,187.5,44.5,2.95,13.0,71.0,33.83,23.73
2016,3,20,18,0,117.0,27.0,2.9,13.0,35.0,20.79,9.7
2016,3,20,18,15,58.5,13.5,2.85,12.5,17.5,11.52,0.0
2016,3,20,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.0,5.6,13.0,1.0,0.85,0.0
2016,3,21,6,30,0.0,2.0,5.7,13.0,2.0,1.64,0.0
2016,3,21,6,45,0.0,6.0,5.85,13.0,6.0,4.92,0.0
2016,3,21,7,0,0.0,10.0,6.0,13.0,10.0,8.21,1.24
2016,3,21,7,15,0.0,16.0,6.05,13.0,16.0,13.16,5.59
2016,3,21,7,30,0.0,22.0,6.1,13.0,22.0,18.11,9.96
2016,3,21,7,45,0.0,28.0,6.15,13.5,28.0,23.08,14.26
2016,3,21,8,0,0.0,34.0,6.2,14.0,34.0,28.06,18.49
2016,3,21,8,15,2.5,90.0,6.2,14.0,91.5,79.43,62.43
2016,3,21,8,30,5.0,146.0,6.2,14.0,149.0,138.6,112.26
2016,3,21,8,45,11.5,167.0,6.25,14.0,173.0,163.72,133.15
2016,3,21,9,0,18.0,188.0,6.3,14.0,197.0,188.55,153.61
2016,3,21,9,15,9.0,177.5,6.3,14.0,182.0,166.3,134.34
2016,3,21,9,30,0.0,167.0,6.3,14.0,167.0,145.8,116.61
2016,3,21,9,45,8.5,200.5,6.35,14.0,206.5,184.23,148.38
2016,3,21,10,0,17.0,234.0,6.4,14.0,246.0,222.06,179.28
2016,3,21,10,15,9.5,204.5,6.4,14.0,211.0,185.46,148.71
2016,3,21,10,30,2.0,175.0,6.4,14.0,176.0,151.02,119.98
2016,3,21,10,45,322.5,198.0,6.45,14.0,438.5,485.31,398.47
2016,3,21,11,0,643.0,221.0,6.5,14.0,701.0,753.32,609.23
2016,3,21,11,15,580.5,251.5,6.45,14.0,692.5,701.58,565.71
2016,3,21,11,30,518.0,282.0,6.4,14.0,684.0,655.34,527.44
2016,3,21,11,45,311.5,333.0,6.4,14.5,575.5,520.62,417.79
2016,3,21,12,0,105.0,384.0,6.4,15.0,467.0,396.4,315.82
2016,3,21,12,15,104.5,385.0,6.4,14.5,468.0,386.26,308.15
2016,3,21,12,30,104.0,386.0,6.4,14.0,469.0,375.83,299.98
2016,3,21,12,45,56.5,309.5,6.4,14.0,355.0,281.14,224.27
2016,3,21,13,0,9.0,233.0,6.4,14.0,241.0,194.77,154.73
2016,3,21,13,15,9.0,229.0,6.4,14.0,236.5,190.0,150.98
2016,3,21,13,30,9.0,225.0,6.4,14.0,232.0,185.24,147.16
2016,3,21,13,45,4.5,161.5,6.4,14.0,165.0,133.48,105.05
2016,3,21,14,0,0.0,98.0,6.4,14.0,98.0,81.58,62.5
2016,3,21,14,15,303.0,148.5,6.35,14.0,351.5,152.9,108.16
2016,3,21,14,30,606.0,199.0,6.3,14.0,605.0,197.26,132.06
2016,3,21,14,45,560.5,201.5,6.3,14.0,562.0,154.81,107.79
2016,3,21,15,0,515.0,204.0,6.3,14.0,519.0,127.53,105.88
2016,3,21,15,15,277.5,211.0,6.2,13.5,379.5,138.47,115.86
2016,3,21,15,30,40.0,218.0,6.1,13.0,240.0,155.53,131.23
2016,3,21,15,45,342.5,161.5,6.05,13.0,320.5,105.32,87.69
2016,3,21,16,0,645.0,105.0,6.0,13.0,401.0,74.11,60.42
2016,3,21,16,15,579.0,111.0,5.95,13.0,354.0,79.71,65.59
2016,3,21,16,30,513.0,117.0,5.9,13.0,307.0,83.5,69.13
2016,3,21,16,45,522.0,98.5,5.9,13.0,267.0,72.09,59.07
2016,3,21,17,0,531.0,80.0,5.9,13.0,227.0,61.81,49.88
2016,3,21,17,15,454.5,70.0,5.9,13.0,177.0,55.06,43.67
2016,3,21,17,30,378.0,60.0,5.9,13.0,127.0,45.69,34.92
2016,3,21,17,45,263.0,45.5,5.9,13.0,84.5,34.85,24.65
2016,3,21,18,0,148.0,31.0,5.9,13.0,42.0,23.89,12.52
2016,3,21,18,15,74.0,15.5,5.8,12.5,21.0,13.23,0.0
2016,3,21,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,6,15,56.0,10.0,4.8,11.0,12.5,48.29,0.0
2016,3,22,6,30,112.0,20.0,4.8,11.0,25.0,138.73,0.0
2016,3,22,6,45,254.5,33.5,4.8,11.5,65.0,288.24,227.02
2016,3,22,7,0,397.0,47.0,4.8,12.0,105.0,426.67,355.35
2016,3,22,7,15,349.0,68.5,4.8,12.0,134.5,420.8,356.01
2016,3,22,7,30,301.0,90.0,4.8,12.0,164.0,412.51,350.57
2016,3,22,7,45,350.0,101.0,4.85,12.0,206.5,471.49,400.88
2016,3,22,8,0,399.0,112.0,4.9,12.0,249.0,531.02,449.79
2016,3,22,8,15,578.0,98.0,4.9,12.0,331.0,686.34,573.27
2016,3,22,8,30,757.0,84.0,4.9,12.0,413.0,829.15,681.23
2016,3,22,8,45,788.0,86.0,4.9,12.0,462.0,861.56,702.89
2016,3,22,9,0,819.0,88.0,4.9,12.0,511.0,890.78,722.51
2016,3,22,9,15,837.5,90.5,4.9,12.0,555.5,905.61,731.33
2016,3,22,9,30,856.0,93.0,4.9,12.0,600.0,916.79,737.6
2016,3,22,9,45,872.5,94.0,4.9,12.0,639.0,910.92,731.47
2016,3,22,10,0,889.0,95.0,4.9,12.0,678.0,911.27,730.21
2016,3,22,10,15,899.5,96.5,4.95,12.0,710.5,903.03,723.12
2016,3,22,10,30,910.0,98.0,5.0,12.0,743.0,891.02,713.48
2016,3,22,10,45,919.0,98.0,5.05,12.5,769.0,872.39,697.8
2016,3,22,11,0,928.0,98.0,5.1,13.0,795.0,850.11,679.61
2016,3,22,11,15,932.5,99.0,5.1,13.0,812.5,821.73,658.04
2016,3,22,11,30,937.0,100.0,5.1,13.0,830.0,790.03,634.05
2016,3,22,11,45,940.5,99.5,5.2,13.0,840.0,753.02,605.34
2016,3,22,12,0,944.0,99.0,5.3,13.0,850.0,713.09,573.04
2016,3,22,12,15,944.5,99.0,5.4,13.0,851.5,668.99,536.75
2016,3,22,12,30,945.0,99.0,5.5,13.0,853.0,622.52,497.67
2016,3,22,12,45,945.0,98.0,5.65,13.0,846.5,572.79,455.09
2016,3,22,13,0,945.0,97.0,5.8,13.0,840.0,521.16,409.71
2016,3,22,13,15,941.5,96.5,5.9,13.0,825.0,466.79,360.79
2016,3,22,13,30,938.0,96.0,6.0,13.0,810.0,411.29,309.77
2016,3,22,13,45,934.5,94.0,6.15,13.0,788.0,353.79,256.35
2016,3,22,14,0,931.0,92.0,6.3,13.0,766.0,295.65,202.47
2016,3,22,14,15,922.5,90.5,6.35,13.0,736.0,236.53,149.9
2016,3,22,14,30,914.0,89.0,6.4,13.0,706.0,177.79,103.16
2016,3,22,14,45,904.5,86.5,6.45,13.0,669.5,118.92,68.17
2016,3,22,15,0,895.0,84.0,6.5,13.0,633.0,74.95,60.43
2016,3,22,15,15,879.5,82.0,6.45,13.0,590.5,73.58,59.4
2016,3,22,15,30,864.0,80.0,6.4,13.0,548.0,72.12,58.29
2016,3,22,15,45,844.5,76.5,6.4,13.0,501.5,61.58,49.15
2016,3,22,16,0,825.0,73.0,6.4,13.0,455.0,59.6,47.55
2016,3,22,16,15,795.0,69.5,6.35,12.5,404.0,57.41,45.85
2016,3,22,16,30,765.0,66.0,6.3,12.0,353.0,55.2,44.08
2016,3,22,16,45,724.0,61.5,6.25,12.0,300.5,52.05,41.33
2016,3,22,17,0,683.0,57.0,6.2,12.0,248.0,48.88,38.48
2016,3,22,17,15,616.0,50.5,6.1,12.0,196.0,43.79,33.76
2016,3,22,17,30,549.0,44.0,6.0,12.0,144.0,35.5,26.04
2016,3,22,17,45,437.0,35.0,5.95,12.0,98.0,28.46,19.25
2016,3,22,18,0,325.0,26.0,5.9,12.0,52.0,21.39,11.08
2016,3,22,18,15,162.5,13.0,5.85,12.0,26.0,11.1,0.0
2016,3,22,18,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,14.5,4.15,10.0,14.5,12.38,0.0
2016,3,23,6,30,0.0,29.0,4.0,10.0,29.0,41.61,0.0
2016,3,23,6,45,232.5,36.0,3.9,10.5,71.5,275.38,220.37
2016,3,23,7,0,465.0,43.0,3.8,11.0,114.0,479.02,398.19
2016,3,23,7,15,544.5,51.0,3.65,11.0,165.5,566.72,473.48
2016,3,23,7,30,624.0,59.0,3.5,11.0,217.0,656.45,546.61
2016,3,23,7,45,675.5,64.0,3.35,11.5,270.0,718.35,593.43
2016,3,23,8,0,727.0,69.0,3.2,12.0,323.0,773.73,632.86
2016,3,23,8,15,761.0,73.5,3.1,12.0,375.0,817.6,663.36
2016,3,23,8,30,795.0,78.0,3.0,12.0,427.0,858.96,691.03
2016,3,23,8,45,821.0,80.5,2.95,12.5,476.5,887.49,707.75
2016,3,23,9,0,847.0,83.0,2.9,13.0,526.0,912.76,721.86
2016,3,23,9,15,865.0,85.5,2.9,13.0,570.0,927.08,729.81
2016,3,23,9,30,883.0,88.0,2.9,13.0,614.0,927.89,728.37
2016,3,23,9,45,896.0,90.0,2.9,13.5,653.0,929.81,726.66
2016,3,23,10,0,909.0,92.0,2.9,14.0,692.0,927.92,722.44
2016,3,23,10,15,918.5,93.5,2.95,14.0,724.5,918.5,714.89
2016,3,23,10,30,928.0,95.0,3.0,14.0,757.0,905.28,704.88
2016,3,23,10,45,759.0,170.0,3.1,14.5,723.5,828.16,648.68
2016,3,23,11,0,590.0,245.0,3.2,15.0,690.0,731.52,574.12
2016,3,23,11,15,628.5,236.0,3.35,15.0,720.0,730.43,573.86
2016,3,23,11,30,667.0,227.0,3.5,15.0,750.0,720.74,566.46
2016,3,23,11,45,804.5,166.5,3.7,15.0,804.5,726.21,572.0
2016,3,23,12,0,942.0,106.0,3.9,15.0,859.0,719.87,567.73
2016,3,23,12,15,942.0,106.0,4.05,15.0,860.0,675.33,532.11
2016,3,23,12,30,942.0,106.0,4.2,15.0,861.0,628.48,493.98
2016,3,23,12,45,924.5,114.0,4.4,15.0,850.0,576.92,451.41
2016,3,23,13,0,907.0,122.0,4.6,15.0,839.0,524.72,407.06
2016,3,23,13,15,902.5,121.5,4.8,14.5,823.5,471.35,361.1
2016,3,23,13,30,898.0,121.0,5.0,14.0,808.0,417.03,312.89
2016,3,23,13,45,887.0,121.5,5.2,14.0,784.0,360.72,261.67
2016,3,23,14,0,876.0,122.0,5.4,14.0,760.0,298.91,206.07
2016,3,23,14,15,866.0,120.0,5.5,14.0,729.5,240.73,154.99
2016,3,23,14,30,856.0,118.0,5.6,14.0,699.0,183.3,109.45
2016,3,23,14,45,750.5,139.5,5.7,14.0,629.0,128.3,79.4
2016,3,23,15,0,645.0,161.0,5.8,14.0,559.0,101.89,83.61
2016,3,23,15,15,717.0,134.5,5.8,14.0,549.0,88.53,72.2
2016,3,23,15,30,789.0,108.0,5.8,14.0,539.0,81.78,66.5
2016,3,23,15,45,759.0,105.5,5.85,14.0,490.5,74.06,59.93
2016,3,23,16,0,729.0,103.0,5.9,14.0,442.0,73.6,59.71
2016,3,23,16,15,701.0,88.5,5.85,13.5,385.0,64.68,52.11
2016,3,23,16,30,673.0,74.0,5.8,13.0,328.0,55.36,44.04
2016,3,23,16,45,588.5,79.5,5.8,13.0,278.0,59.85,48.15
2016,3,23,17,0,504.0,85.0,5.8,13.0,228.0,65.37,53.08
2016,3,23,17,15,455.5,72.5,5.7,12.5,181.5,56.89,45.43
