Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,30,407.0,60.0,5.6,12.0,135.0,48.09,37.27
2016,3,23,17,45,292.5,46.0,5.6,12.0,91.0,35.3,25.28
2016,3,23,18,0,178.0,32.0,5.6,12.0,47.0,24.69,14.04
2016,3,23,18,15,89.0,16.0,5.55,12.0,23.5,13.66,0.0
2016,3,23,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,24,6,15,62.0,10.5,5.5,12.0,14.0,53.35,0.0
2016,3,24,6,30,124.0,21.0,5.5,12.0,28.0,153.46,42.02
2016,3,24,6,45,225.5,37.5,5.5,12.0,67.0,272.14,219.4
2016,3,24,7,0,327.0,54.0,5.5,12.0,106.0,379.49,319.17
2016,3,24,7,15,406.0,65.5,5.5,12.0,154.5,465.32,394.81
2016,3,24,7,30,485.0,77.0,5.5,12.0,203.0,560.17,474.83
2016,3,24,7,45,511.0,92.5,5.5,12.5,250.5,609.97,514.65
2016,3,24,8,0,537.0,108.0,5.5,13.0,298.0,652.19,546.77
2016,3,24,8,15,508.0,124.0,5.45,13.0,325.5,648.82,542.59
2016,3,24,8,30,479.0,140.0,5.4,13.0,353.0,642.22,535.68
2016,3,24,8,45,564.0,143.5,5.35,13.5,421.0,723.45,596.54
2016,3,24,9,0,649.0,147.0,5.3,14.0,489.0,812.43,661.06
2016,3,24,9,15,672.5,151.5,5.2,14.0,532.0,833.87,674.35
2016,3,24,9,30,696.0,156.0,5.1,14.0,575.0,851.88,685.37
2016,3,24,9,45,732.5,151.5,5.05,14.0,617.0,868.29,695.52
2016,3,24,10,0,769.0,147.0,5.0,14.0,659.0,880.59,702.69
2016,3,24,10,15,782.0,149.5,5.0,14.0,691.0,875.63,697.68
2016,3,24,10,30,795.0,152.0,5.0,14.0,723.0,861.52,686.21
2016,3,24,10,45,804.5,153.5,5.0,14.5,748.5,845.85,672.52
2016,3,24,11,0,814.0,155.0,5.0,15.0,774.0,826.61,656.4
2016,3,24,11,15,820.0,156.5,5.05,15.0,792.0,801.15,637.12
2016,3,24,11,30,826.0,158.0,5.1,15.0,810.0,772.48,614.44
2016,3,24,11,45,824.5,161.5,5.15,15.0,818.5,737.25,586.42
2016,3,24,12,0,823.0,165.0,5.2,15.0,827.0,699.57,556.09
2016,3,24,12,15,823.5,165.5,5.3,15.0,828.5,658.32,522.7
2016,3,24,12,30,824.0,166.0,5.4,15.0,830.0,614.99,486.88
2016,3,24,12,45,853.0,148.5,5.5,15.0,831.0,569.9,448.93
2016,3,24,13,0,882.0,131.0,5.6,15.0,832.0,521.44,406.9
2016,3,24,13,15,878.0,130.5,5.6,15.0,817.0,467.45,359.15
2016,3,24,13,30,874.0,130.0,5.6,15.0,802.0,413.24,310.13
2016,3,24,13,45,861.5,131.5,5.7,15.0,778.0,357.28,259.28
2016,3,24,14,0,849.0,133.0,5.8,15.0,754.0,301.77,208.92
2016,3,24,14,15,838.5,131.0,5.85,15.0,724.0,244.9,159.09
2016,3,24,14,30,828.0,129.0,5.9,15.0,694.0,188.87,114.65
2016,3,24,14,45,807.0,129.5,5.95,15.0,656.0,134.93,82.34
2016,3,24,15,0,786.0,130.0,6.0,15.0,618.0,84.69,68.37
2016,3,24,15,15,766.5,126.5,6.1,14.5,575.5,84.08,68.18
2016,3,24,15,30,747.0,123.0,6.2,14.0,533.0,83.47,67.97
2016,3,24,15,45,635.0,132.0,6.35,14.0,459.5,90.07,73.98
2016,3,24,16,0,523.0,141.0,6.5,14.0,386.0,96.34,79.73
2016,3,24,16,15,578.0,120.0,6.55,13.5,363.0,85.85,70.85
2016,3,24,16,30,633.0,99.0,6.6,13.0,340.0,73.11,59.86
2016,3,24,16,45,590.5,90.5,6.7,13.0,289.5,68.22,55.61
2016,3,24,17,0,548.0,82.0,6.8,13.0,239.0,63.16,51.1
2016,3,24,17,15,478.5,71.5,6.8,13.0,188.5,56.08,44.63
2016,3,24,17,30,409.0,61.0,6.8,13.0,138.0,48.83,37.8
2016,3,24,17,45,312.0,46.5,6.85,13.0,94.0,35.74,25.59
2016,3,24,18,0,215.0,32.0,6.9,13.0,50.0,24.78,14.34
2016,3,24,18,15,107.5,16.0,6.85,13.0,25.0,12.48,0.0
2016,3,24,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,25,6,15,73.5,12.0,7.1,11.0,16.5,63.1,0.0
2016,3,25,6,30,147.0,24.0,7.2,11.0,33.0,179.12,79.47
2016,3,25,6,45,283.5,37.0,7.35,11.5,76.0,318.44,260.88
2016,3,25,7,0,420.0,50.0,7.5,12.0,119.0,453.36,382.62
2016,3,25,7,15,497.0,58.5,7.6,12.0,169.0,539.63,459.18
2016,3,25,7,30,574.0,67.0,7.7,12.0,219.0,627.46,533.99
2016,3,25,7,45,631.5,72.0,7.8,12.5,271.5,694.25,587.92
2016,3,25,8,0,689.0,77.0,7.9,13.0,324.0,760.41,639.29
2016,3,25,8,15,723.5,81.5,7.9,13.0,375.0,803.58,671.89
2016,3,25,8,30,758.0,86.0,7.9,13.0,426.0,839.08,697.77
2016,3,25,8,45,783.0,89.0,7.9,13.0,474.5,867.17,717.49
2016,3,25,9,0,808.0,92.0,7.9,13.0,523.0,892.04,734.54
2016,3,25,9,15,827.0,95.0,7.8,13.0,567.0,907.87,744.23
2016,3,25,9,30,846.0,98.0,7.7,13.0,611.0,920.06,751.2
2016,3,25,9,45,857.5,101.5,7.65,13.5,649.0,922.15,749.38
2016,3,25,10,0,869.0,105.0,7.6,14.0,687.0,920.42,744.89
2016,3,25,10,15,879.0,106.5,7.55,14.0,719.5,901.96,729.4
2016,3,25,10,30,889.0,108.0,7.5,14.0,752.0,889.57,718.74
2016,3,25,10,45,894.5,110.5,7.45,14.0,776.5,870.71,703.35
2016,3,25,11,0,900.0,113.0,7.4,14.0,801.0,848.33,685.47
2016,3,25,11,15,904.5,113.5,7.3,14.0,818.0,819.81,662.9
2016,3,25,11,30,909.0,114.0,7.2,14.0,835.0,788.09,638.02
2016,3,25,11,45,911.0,114.5,7.15,14.5,844.0,751.54,607.05
2016,3,25,12,0,913.0,115.0,7.1,15.0,853.0,712.22,573.19
2016,3,25,12,15,912.5,115.5,7.1,15.0,853.5,668.77,536.8
2016,3,25,12,30,912.0,116.0,7.1,15.0,854.0,623.11,497.94
2016,3,25,12,45,912.5,114.0,7.15,15.0,847.0,573.98,455.57
2016,3,25,13,0,913.0,112.0,7.2,15.0,840.0,523.06,410.67
2016,3,25,13,15,908.5,111.0,7.25,15.0,824.5,469.19,362.34
2016,3,25,13,30,904.0,110.0,7.3,15.0,809.0,414.41,312.19
2016,3,25,13,45,897.5,108.5,7.4,15.0,785.5,357.95,260.07
2016,3,25,14,0,891.0,107.0,7.5,15.0,762.0,301.25,207.82
2016,3,25,14,15,881.0,105.5,7.65,14.5,731.5,243.86,157.22
2016,3,25,14,30,871.0,104.0,7.8,14.0,701.0,187.06,111.82
2016,3,25,14,45,855.0,103.0,7.95,14.0,663.5,121.78,69.78
2016,3,25,15,0,839.0,102.0,8.1,14.0,626.0,75.32,60.47
2016,3,25,15,15,821.0,99.5,8.2,14.0,583.5,74.63,60.05
2016,3,25,15,30,803.0,97.0,8.3,14.0,541.0,73.94,59.62
2016,3,25,15,45,776.0,94.5,8.4,14.0,493.0,73.11,59.07
2016,3,25,16,0,749.0,92.0,8.5,14.0,445.0,72.31,58.56
2016,3,25,16,15,716.0,87.5,8.55,13.5,395.0,63.97,51.45
2016,3,25,16,30,683.0,83.0,8.6,13.0,345.0,61.75,49.73
2016,3,25,16,45,635.0,77.5,8.65,13.0,293.5,58.6,47.01
2016,3,25,17,0,587.0,72.0,8.7,13.0,242.0,55.43,44.19
2016,3,25,17,15,517.5,64.0,8.75,13.0,191.5,50.07,39.27
2016,3,25,17,30,448.0,56.0,8.8,13.0,141.0,44.65,34.11
2016,3,25,17,45,341.0,44.0,8.85,13.0,97.0,35.53,25.46
2016,3,25,18,0,234.0,32.0,8.9,13.0,53.0,24.82,14.62
2016,3,25,18,15,117.0,16.0,8.85,13.0,26.5,12.48,0.0
2016,3,25,18,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,6,15,122.5,11.0,5.35,12.0,19.0,97.85,0.0
2016,3,26,6,30,245.0,22.0,5.4,12.0,38.0,255.44,143.25
2016,3,26,6,45,362.5,32.0,5.5,12.5,80.5,376.07,307.35
2016,3,26,7,0,480.0,42.0,5.6,13.0,123.0,494.12,412.77
2016,3,26,7,15,550.0,49.0,5.55,13.0,172.5,573.16,481.46
2016,3,26,7,30,620.0,56.0,5.5,13.0,222.0,653.92,548.22
2016,3,26,7,45,663.5,61.0,5.5,13.0,273.0,703.47,587.64
2016,3,26,8,0,707.0,66.0,5.5,13.0,324.0,758.21,629.54
2016,3,26,8,15,738.5,69.5,5.5,13.0,373.5,798.22,658.75
2016,3,26,8,30,770.0,73.0,5.5,13.0,423.0,835.84,685.48
2016,3,26,8,45,791.5,76.5,5.55,13.5,469.5,861.36,701.53
2016,3,26,9,0,813.0,80.0,5.6,14.0,516.0,883.73,715.08
2016,3,26,9,15,830.0,82.0,5.65,14.0,558.5,886.59,715.41
2016,3,26,9,30,847.0,84.0,5.7,14.0,601.0,896.21,721.01
2016,3,26,9,45,858.5,86.5,5.8,14.5,638.5,897.76,719.62
2016,3,26,10,0,870.0,89.0,5.9,15.0,676.0,895.65,715.73
2016,3,26,10,15,879.0,90.5,5.95,15.0,707.0,886.48,707.9
2016,3,26,10,30,888.0,92.0,6.0,15.0,738.0,873.67,697.58
2016,3,26,10,45,891.0,94.5,6.05,15.0,761.0,853.21,681.74
2016,3,26,11,0,894.0,97.0,6.1,15.0,784.0,829.38,663.51
2016,3,26,11,15,898.5,98.0,6.1,15.0,801.5,801.95,642.46
2016,3,26,11,30,903.0,99.0,6.1,15.0,819.0,771.32,619.07
2016,3,26,11,45,894.0,106.0,6.15,15.0,825.0,733.61,589.38
2016,3,26,12,0,885.0,113.0,6.2,15.0,831.0,693.64,556.55
2016,3,26,12,15,885.5,113.0,6.2,15.0,832.5,651.64,521.6
2016,3,26,12,30,886.0,113.0,6.2,15.0,834.0,607.45,484.2
2016,3,26,12,45,849.5,132.0,6.25,15.0,818.0,557.43,441.31
2016,3,26,13,0,813.0,151.0,6.3,15.0,802.0,507.34,397.71
2016,3,26,13,15,808.0,150.0,6.35,15.0,787.5,456.42,352.61
2016,3,26,13,30,803.0,149.0,6.4,15.0,773.0,404.88,306.05
2016,3,26,13,45,790.5,150.0,6.45,15.0,749.5,352.15,258.06
2016,3,26,14,0,778.0,151.0,6.5,15.0,726.0,300.04,210.72
2016,3,26,14,15,542.5,229.5,6.5,14.5,622.5,252.75,178.64
2016,3,26,14,30,307.0,308.0,6.5,14.0,519.0,238.52,177.82
2016,3,26,14,45,524.0,221.0,6.5,14.0,559.0,168.88,118.32
2016,3,26,15,0,741.0,134.0,6.5,14.0,599.0,85.91,69.66
2016,3,26,15,15,532.0,181.5,6.45,14.0,503.5,115.73,95.84
2016,3,26,15,30,323.0,229.0,6.4,14.0,408.0,149.82,125.68
2016,3,26,15,45,185.5,210.5,6.35,14.0,311.5,145.81,122.54
2016,3,26,16,0,48.0,192.0,6.3,14.0,215.0,138.76,116.77
2016,3,26,16,15,140.0,173.0,6.25,14.0,229.5,122.65,103.02
2016,3,26,16,30,232.0,154.0,6.2,14.0,244.0,107.55,90.03
2016,3,26,16,45,213.0,134.5,6.2,14.0,208.0,95.51,79.58
2016,3,26,17,0,194.0,115.0,6.2,14.0,172.0,83.02,68.56
2016,3,26,17,15,168.0,94.0,6.1,13.5,136.5,69.06,56.12
2016,3,26,17,30,142.0,73.0,6.0,13.0,101.0,54.62,43.0
2016,3,26,17,45,98.5,53.0,5.95,13.0,69.5,41.2,30.48
2016,3,26,18,0,55.0,33.0,5.9,13.0,38.0,26.23,16.01
2016,3,26,18,15,27.5,16.5,5.85,13.0,19.0,13.47,0.0
2016,3,26,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,27,6,15,106.0,13.0,5.9,11.0,21.0,87.98,0.0
2016,3,27,6,30,212.0,26.0,5.9,11.0,42.0,238.28,152.02
2016,3,27,6,45,325.5,39.0,5.95,11.5,85.5,356.08,294.31
2016,3,27,7,0,439.0,52.0,6.0,12.0,129.0,474.3,399.5
2016,3,27,7,15,514.0,60.5,6.05,12.0,180.0,559.73,473.88
2016,3,27,7,30,589.0,69.0,6.1,12.0,231.0,646.6,546.31
2016,3,27,7,45,412.0,107.0,6.15,12.0,231.5,538.76,458.69
2016,3,27,8,0,235.0,145.0,6.2,12.0,232.0,408.9,347.28
2016,3,27,8,15,496.0,118.0,6.3,12.0,335.5,633.61,535.21
2016,3,27,8,30,757.0,91.0,6.4,12.0,439.0,848.33,702.42
2016,3,27,8,45,779.5,96.0,6.55,12.5,487.0,876.47,720.31
2016,3,27,9,0,802.0,101.0,6.7,13.0,535.0,901.35,736.34
2016,3,27,9,15,821.0,104.0,6.8,13.0,579.5,917.08,746.58
2016,3,27,9,30,840.0,107.0,6.9,13.0,624.0,929.14,754.18
2016,3,27,9,45,852.0,110.5,7.0,13.0,662.5,931.5,754.62
2016,3,27,10,0,864.0,114.0,7.1,13.0,701.0,930.01,752.39
2016,3,27,10,15,875.0,116.0,7.15,13.0,733.5,922.08,745.28
2016,3,27,10,30,886.0,118.0,7.2,13.0,766.0,900.99,728.45
2016,3,27,10,45,891.5,120.5,7.3,13.0,791.0,881.82,713.46
2016,3,27,11,0,897.0,123.0,7.4,13.0,816.0,859.13,695.89
2016,3,27,11,15,902.5,124.0,7.4,13.0,834.0,831.6,674.37
2016,3,27,11,30,908.0,125.0,7.4,13.0,852.0,800.79,650.42
2016,3,27,11,45,906.5,128.0,7.4,13.0,860.5,763.62,619.96
2016,3,27,12,0,905.0,131.0,7.4,13.0,869.0,723.85,586.75
2016,3,27,12,15,905.5,131.0,7.45,13.0,870.0,680.47,550.33
2016,3,27,12,30,906.0,131.0,7.5,13.0,871.0,634.86,511.37
2016,3,27,12,45,716.0,212.5,7.55,13.0,794.5,552.87,442.35
2016,3,27,13,0,526.0,294.0,7.6,13.0,718.0,480.74,382.02
2016,3,27,13,15,699.5,216.5,7.7,13.0,769.0,459.52,360.14
2016,3,27,13,30,873.0,139.0,7.8,13.0,820.0,424.07,323.42
2016,3,27,13,45,698.0,200.0,7.95,13.0,734.5,355.74,266.28
2016,3,27,14,0,523.0,261.0,8.1,13.0,649.0,307.78,228.43
2016,3,27,14,15,507.5,255.0,8.2,13.0,619.5,263.08,189.95
2016,3,27,14,30,492.0,249.0,8.3,13.0,590.0,220.23,155.74
2016,3,27,14,45,419.0,257.0,8.4,13.0,536.5,183.42,133.93
2016,3,27,15,0,346.0,265.0,8.5,13.0,483.0,167.21,140.6
2016,3,27,15,15,348.5,244.5,8.5,12.5,452.0,157.56,132.85
2016,3,27,15,30,351.0,224.0,8.5,12.0,421.0,147.43,124.62
2016,3,27,15,45,394.5,194.5,8.5,12.0,397.5,125.48,105.72
2016,3,27,16,0,438.0,165.0,8.5,12.0,374.0,109.92,92.32
2016,3,27,16,15,348.0,158.5,8.5,12.0,313.5,111.39,93.92
2016,3,27,16,30,258.0,152.0,8.5,12.0,253.0,106.62,89.95
2016,3,27,16,45,227.0,136.0,8.5,12.0,216.0,96.58,81.19
2016,3,27,17,0,196.0,120.0,8.5,12.0,179.0,86.2,71.96
2016,3,27,17,15,169.0,98.5,8.6,11.5,142.0,72.0,59.22
2016,3,27,17,30,142.0,77.0,8.7,11.0,105.0,57.31,45.77
2016,3,27,17,45,101.5,56.0,8.8,11.0,73.0,43.27,32.6
2016,3,27,18,0,61.0,35.0,8.9,11.0,41.0,27.69,17.57
2016,3,27,18,15,30.5,17.5,8.85,11.0,20.5,14.25,0.0
2016,3,27,18,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.8,11.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,9.9,10.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,6,15,140.0,13.0,8.65,10.0,24.0,113.07,0.0
2016,3,28,6,30,280.0,26.0,8.6,10.0,48.0,294.6,206.11
2016,3,28,6,45,402.0,36.0,8.6,10.0,94.0,414.79,347.31
2016,3,28,7,0,524.0,46.0,8.6,10.0,140.0,538.79,459.43
2016,3,28,7,15,594.5,53.0,8.6,10.0,192.5,620.05,531.55
2016,3,28,7,30,665.0,60.0,8.6,10.0,245.0,702.71,601.62
2016,3,28,7,45,711.5,64.5,8.65,10.0,299.0,754.96,644.38
2016,3,28,8,0,758.0,69.0,8.7,10.0,353.0,812.76,690.07
2016,3,28,8,15,790.0,72.5,8.65,10.0,405.5,853.95,720.99
2016,3,28,8,30,822.0,76.0,8.6,10.0,458.0,892.53,749.19
2016,3,28,8,45,845.5,79.0,8.55,10.5,507.0,919.49,766.42
2016,3,28,9,0,869.0,82.0,8.5,11.0,556.0,932.8,772.86
2016,3,28,9,15,885.5,84.0,8.45,11.0,601.0,945.11,780.05
2016,3,28,9,30,902.0,86.0,8.4,11.0,646.0,953.8,784.55
2016,3,28,9,45,915.0,87.5,8.35,11.0,685.0,954.86,783.35
2016,3,28,10,0,928.0,89.0,8.3,11.0,724.0,952.07,779.43
2016,3,28,10,15,936.5,90.5,8.3,11.0,756.5,941.33,769.82
2016,3,28,10,30,945.0,92.0,8.3,11.0,789.0,926.75,757.5
2016,3,28,10,45,951.0,93.5,8.3,11.5,814.0,906.22,739.42
2016,3,28,11,0,957.0,95.0,8.3,12.0,839.0,882.02,718.76
2016,3,28,11,15,961.0,95.5,8.3,12.0,856.0,851.65,694.87
2016,3,28,11,30,965.0,96.0,8.3,12.0,873.0,817.96,668.49
2016,3,28,11,45,965.5,97.0,8.3,12.0,881.5,779.04,637.62
2016,3,28,12,0,966.0,98.0,8.3,12.0,890.0,737.3,602.49
2016,3,28,12,15,965.5,98.0,8.3,12.0,890.5,691.45,563.5
2016,3,28,12,30,965.0,98.0,8.3,12.0,891.0,643.29,521.89
2016,3,28,12,45,949.5,105.0,8.3,12.0,879.5,590.85,475.86
2016,3,28,13,0,934.0,112.0,8.3,12.0,868.0,537.62,428.26
2016,3,28,13,15,929.5,111.0,8.25,12.0,851.5,482.61,378.13
2016,3,28,13,30,925.0,110.0,8.2,12.0,835.0,426.67,326.2
2016,3,28,13,45,915.5,110.5,8.2,12.0,810.5,369.51,272.7
2016,3,28,14,0,906.0,111.0,8.2,12.0,786.0,312.36,219.3
2016,3,28,14,15,896.0,109.5,8.15,12.0,755.0,254.03,166.65
2016,3,28,14,30,886.0,108.0,8.1,12.0,724.0,196.28,119.21
2016,3,28,14,45,869.5,107.0,8.05,12.0,685.5,130.08,75.04
2016,3,28,15,0,853.0,106.0,8.0,12.0,647.0,77.79,63.08
2016,3,28,15,15,835.5,103.5,7.95,12.0,604.0,77.21,62.75
2016,3,28,15,30,818.0,101.0,7.9,12.0,561.0,76.63,62.41
2016,3,28,15,45,791.5,98.0,7.9,12.0,512.5,75.54,61.64
2016,3,28,16,0,765.0,95.0,7.9,12.0,464.0,74.45,60.87
2016,3,28,16,15,732.5,90.5,7.9,12.0,413.0,65.97,53.51
2016,3,28,16,30,700.0,86.0,7.9,12.0,362.0,63.82,51.75
2016,3,28,16,45,652.0,80.5,7.95,12.0,309.0,60.73,49.1
2016,3,28,17,0,604.0,75.0,8.0,12.0,256.0,57.62,46.34
2016,3,28,17,15,535.0,67.0,7.95,11.5,204.5,52.32,41.58
2016,3,28,17,30,466.0,59.0,7.9,11.0,153.0,46.97,36.55
2016,3,28,17,45,358.5,47.5,7.9,11.0,107.0,38.34,28.3
2016,3,28,18,0,251.0,36.0,7.9,11.0,61.0,27.86,17.89
2016,3,28,18,15,125.5,18.0,7.85,11.0,30.5,14.02,0.0
2016,3,28,18,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,29,6,15,153.5,13.5,4.35,10.0,26.0,123.8,0.0
2016,3,29,6,30,307.0,27.0,4.3,10.0,52.0,320.72,234.72
2016,3,29,6,45,429.5,36.0,4.25,10.5,99.0,437.87,362.31
2016,3,29,7,0,552.0,45.0,4.2,11.0,146.0,562.09,469.21
2016,3,29,7,15,619.0,51.0,4.1,11.0,199.0,632.64,528.78
2016,3,29,7,30,686.0,57.0,4.0,11.0,252.0,712.56,592.51
2016,3,29,7,45,735.0,60.5,3.95,11.0,307.0,772.97,638.42
2016,3,29,8,0,784.0,64.0,3.9,11.0,362.0,832.06,681.5
2016,3,29,8,15,813.5,67.5,3.8,11.0,414.0,871.21,708.04
2016,3,29,8,30,843.0,71.0,3.7,11.0,466.0,907.7,731.98
2016,3,29,8,45,866.0,73.0,3.6,11.5,515.5,922.79,738.52
2016,3,29,9,0,889.0,75.0,3.5,12.0,565.0,944.89,750.14
2016,3,29,9,15,904.5,77.0,3.3,12.0,609.5,956.42,754.68
2016,3,29,9,30,920.0,79.0,3.1,12.0,654.0,964.25,756.66
2016,3,29,9,45,930.5,81.0,2.95,12.5,692.5,963.58,751.76
2016,3,29,10,0,941.0,83.0,2.8,13.0,731.0,959.03,744.39
2016,3,29,10,15,949.0,84.0,2.65,13.0,762.5,947.19,733.53
2016,3,29,10,30,957.0,85.0,2.5,13.0,794.0,931.52,720.25
2016,3,29,10,45,961.0,87.0,2.45,13.0,818.5,909.71,703.82
2016,3,29,11,0,965.0,89.0,2.4,13.0,843.0,884.26,685.06
2016,3,29,11,15,968.5,89.5,2.4,13.0,859.5,853.38,663.02
2016,3,29,11,30,972.0,90.0,2.4,13.0,876.0,819.18,638.67
2016,3,29,11,45,971.5,91.5,2.4,13.0,884.0,779.89,610.47
2016,3,29,12,0,971.0,93.0,2.4,13.0,892.0,737.82,577.89
2016,3,29,12,15,970.5,93.0,2.5,13.0,892.5,691.85,542.32
2016,3,29,12,30,970.0,93.0,2.6,13.0,893.0,643.57,503.94
2016,3,29,12,45,963.5,95.0,2.75,13.5,884.0,591.66,460.9
2016,3,29,13,0,957.0,97.0,2.9,14.0,875.0,538.37,415.51
2016,3,29,13,15,953.0,96.5,3.0,13.5,859.0,483.07,368.5
2016,3,29,13,30,949.0,96.0,3.1,13.0,843.0,426.71,319.04
2016,3,29,13,45,939.5,96.5,3.25,13.0,818.0,368.54,266.55
2016,3,29,14,0,930.0,97.0,3.4,13.0,793.0,310.35,213.7
2016,3,29,14,15,921.0,95.5,3.45,13.0,762.0,251.12,161.25
2016,3,29,14,30,912.0,94.0,3.5,13.0,731.0,192.35,113.55
2016,3,29,14,45,895.5,94.0,3.6,13.0,692.5,134.64,76.88
2016,3,29,15,0,879.0,94.0,3.7,13.0,654.0,80.63,65.23
2016,3,29,15,15,862.5,91.5,3.7,13.0,611.0,79.14,64.14
2016,3,29,15,30,846.0,89.0,3.7,13.0,568.0,68.74,55.19
2016,3,29,15,45,819.0,87.5,3.75,13.0,519.0,68.38,55.06
2016,3,29,16,0,792.0,86.0,3.8,13.0,470.0,68.08,54.97
2016,3,29,16,15,761.0,82.0,3.75,12.5,419.0,65.9,53.32
2016,3,29,16,30,730.0,78.0,3.7,12.0,368.0,63.67,51.61
2016,3,29,16,45,679.5,74.0,3.7,12.0,314.0,56.11,44.96
2016,3,29,17,0,629.0,70.0,3.7,12.0,260.0,53.89,43.01
2016,3,29,17,15,563.0,63.0,3.65,11.5,208.5,49.23,38.83
2016,3,29,17,30,497.0,56.0,3.6,11.0,157.0,44.54,34.44
2016,3,29,17,45,385.0,45.5,3.55,11.0,110.0,36.62,26.87
2016,3,29,18,0,273.0,35.0,3.5,11.0,63.0,28.62,18.72
2016,3,29,18,15,136.5,17.5,3.45,11.0,31.5,13.65,0.0
2016,3,29,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,6,15,90.0,17.0,2.45,10.0,24.5,80.62,0.0
2016,3,30,6,30,180.0,34.0,2.4,10.0,49.0,233.51,175.48
2016,3,30,6,45,288.5,48.0,2.4,10.5,93.0,339.06,281.32
2016,3,30,7,0,397.0,62.0,2.4,11.0,137.0,452.45,378.72
2016,3,30,7,15,198.5,72.5,2.3,11.0,110.0,280.07,237.7
2016,3,30,7,30,0.0,83.0,2.2,11.0,83.0,75.01,59.1
2016,3,30,7,45,0.0,101.5,2.15,11.5,101.5,92.31,73.99
2016,3,30,8,0,0.0,120.0,2.1,12.0,120.0,109.32,88.1
2016,3,30,8,15,5.0,142.5,2.1,12.0,145.0,135.17,109.8
2016,3,30,8,30,10.0,165.0,2.1,12.0,170.0,160.75,130.95
2016,3,30,8,45,37.5,201.0,2.1,12.0,221.5,240.47,197.13
2016,3,30,9,0,65.0,237.0,2.1,12.0,273.0,303.55,248.07
2016,3,30,9,15,125.5,263.5,2.15,12.0,340.5,404.86,329.15
2016,3,30,9,30,186.0,290.0,2.2,12.0,408.0,484.19,390.88
2016,3,30,9,45,126.5,299.5,2.3,12.0,382.0,430.52,346.37
2016,3,30,10,0,67.0,309.0,2.4,12.0,356.0,359.74,288.98
2016,3,30,10,15,116.0,335.0,2.45,12.0,420.0,441.07,353.28
2016,3,30,10,30,165.0,361.0,2.5,12.0,484.0,500.63,398.99
2016,3,30,10,45,203.0,370.0,2.6,12.5,526.5,529.84,420.45
2016,3,30,11,0,241.0,379.0,2.7,13.0,569.0,555.95,439.42
2016,3,30,11,15,243.5,385.5,2.75,13.0,580.5,548.38,432.9
2016,3,30,11,30,246.0,392.0,2.8,13.0,592.0,549.03,432.62
2016,3,30,11,45,417.0,335.0,2.85,13.0,679.0,608.46,479.6
2016,3,30,12,0,588.0,278.0,2.9,13.0,766.0,647.93,509.85
2016,3,30,12,15,580.5,285.0,2.95,13.0,766.5,614.22,482.64
2016,3,30,12,30,573.0,292.0,3.0,13.0,767.0,579.36,454.56
2016,3,30,12,45,442.5,337.5,3.05,13.0,702.0,507.61,397.72
2016,3,30,13,0,312.0,383.0,3.1,13.0,637.0,447.41,350.09
2016,3,30,13,15,356.5,361.0,3.15,12.5,647.0,424.7,331.19
2016,3,30,13,30,401.0,339.0,3.2,12.0,657.0,397.76,307.67
2016,3,30,13,45,488.0,293.5,3.3,12.0,669.0,358.6,271.86
2016,3,30,14,0,575.0,248.0,3.4,12.0,681.0,315.05,230.85
2016,3,30,14,15,717.0,181.0,3.5,12.0,699.0,256.84,175.12
2016,3,30,14,30,859.0,114.0,3.6,12.0,717.0,191.4,115.39
2016,3,30,14,45,630.0,185.0,3.7,12.0,614.5,157.18,104.22
2016,3,30,15,0,401.0,256.0,3.8,12.0,512.0,163.12,136.92
2016,3,30,15,15,391.5,241.5,3.9,12.0,478.5,156.4,131.48
2016,3,30,15,30,382.0,227.0,4.0,12.0,445.0,149.37,125.79
2016,3,30,15,45,375.5,208.5,4.1,12.0,407.5,139.8,117.86
2016,3,30,16,0,369.0,190.0,4.2,12.0,370.0,129.78,109.49
2016,3,30,16,15,532.0,138.0,4.25,11.5,367.0,95.37,79.69
2016,3,30,16,30,695.0,86.0,4.3,11.0,364.0,63.57,51.69
2016,3,30,16,45,653.0,80.0,4.4,11.0,312.0,60.18,48.79
2016,3,30,17,0,611.0,74.0,4.5,11.0,260.0,56.71,45.72
2016,3,30,17,15,546.5,66.0,4.45,11.0,209.0,51.41,40.87
2016,3,30,17,30,482.0,58.0,4.4,11.0,158.0,46.02,35.78
2016,3,30,17,45,385.0,46.5,4.4,11.0,112.0,37.39,27.57
2016,3,30,18,0,288.0,35.0,4.4,11.0,66.0,28.57,18.8
2016,3,30,18,15,144.0,17.5,4.35,11.0,33.0,14.08,0.07
2016,3,30,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,6,15,136.0,16.0,2.85,11.0,28.5,149.68,0.0
2016,3,31,6,30,272.0,32.0,2.9,11.0,57.0,300.54,232.12
2016,3,31,6,45,383.0,42.5,3.0,11.5,103.0,410.84,339.87
2016,3,31,7,0,494.0,53.0,3.1,12.0,149.0,527.27,438.65
2016,3,31,7,15,247.0,68.0,3.05,12.0,116.0,336.59,285.05
2016,3,31,7,30,0.0,83.0,3.0,12.0,83.0,74.6,58.52
2016,3,31,7,45,0.0,101.0,2.95,12.0,101.0,91.35,73.04
2016,3,31,8,0,0.0,119.0,2.9,12.0,119.0,107.83,86.87
2016,3,31,8,15,13.5,150.5,2.85,12.0,157.0,151.65,124.1
2016,3,31,8,30,27.0,182.0,2.8,12.0,195.0,212.86,174.97
2016,3,31,8,45,36.5,206.0,2.8,12.5,225.5,245.13,200.67
2016,3,31,9,0,46.0,230.0,2.8,13.0,256.0,276.7,225.4
2016,3,31,9,15,114.0,261.5,2.8,13.0,332.5,391.4,318.15
2016,3,31,9,30,182.0,293.0,2.8,13.0,409.0,483.82,390.49
2016,3,31,9,45,234.5,304.5,2.85,13.0,462.5,536.24,430.63
2016,3,31,10,0,287.0,316.0,2.9,13.0,516.0,604.7,482.02
2016,3,31,10,15,599.0,209.5,2.95,13.0,650.5,785.43,622.1
2016,3,31,10,30,911.0,103.0,3.0,13.0,785.0,914.25,713.49
2016,3,31,10,45,918.0,103.5,3.05,13.0,810.0,893.98,697.44
2016,3,31,11,0,925.0,104.0,3.1,13.0,835.0,870.15,680.29
2016,3,31,11,15,929.5,104.5,3.15,13.0,851.5,840.85,659.29
2016,3,31,11,30,934.0,105.0,3.2,13.0,868.0,808.29,635.95
2016,3,31,11,45,936.5,105.0,3.3,13.5,877.0,770.72,607.52
2016,3,31,12,0,939.0,105.0,3.4,14.0,886.0,730.34,575.17
2016,3,31,12,15,939.0,105.0,3.55,13.5,886.5,685.73,541.2
2016,3,31,12,30,939.0,105.0,3.7,13.0,887.0,638.86,504.38
2016,3,31,12,45,943.5,101.5,3.9,13.0,881.0,589.51,463.62
2016,3,31,13,0,948.0,98.0,4.1,13.0,875.0,537.97,419.75
2016,3,31,13,15,944.5,97.5,4.25,13.0,859.5,483.34,372.07
2016,3,31,13,30,941.0,97.0,4.4,13.0,844.0,427.62,322.09
2016,3,31,13,45,935.0,96.0,4.55,13.0,820.5,369.9,269.44
2016,3,31,14,0,929.0,95.0,4.7,13.0,797.0,311.84,216.15
2016,3,31,14,15,921.0,94.0,4.75,13.0,767.0,253.27,163.69
2016,3,31,14,30,913.0,93.0,4.8,13.0,737.0,195.04,115.74
2016,3,31,14,45,554.0,195.5,4.9,13.0,580.5,160.92,109.3
2016,3,31,15,0,195.0,298.0,5.0,13.0,424.0,192.93,162.11
2016,3,31,15,15,196.5,277.0,5.0,13.0,396.5,181.88,153.0
2016,3,31,15,30,198.0,256.0,5.0,13.0,369.0,170.85,143.94
2016,3,31,15,45,253.5,226.0,5.05,13.0,358.5,147.61,124.27
2016,3,31,16,0,309.0,196.0,5.1,13.0,348.0,132.33,111.36
2016,3,31,16,15,258.5,179.5,5.1,12.5,297.5,122.61,103.4
2016,3,31,16,30,208.0,163.0,5.1,12.0,247.0,117.06,99.01
2016,3,31,16,45,441.0,114.0,5.1,12.0,260.0,81.08,67.26
2016,3,31,17,0,674.0,65.0,5.1,12.0,273.0,50.36,39.82
2016,3,31,17,15,613.5,59.0,5.0,12.0,221.0,46.32,36.14
2016,3,31,17,30,553.0,53.0,4.9,12.0,169.0,42.26,32.29
2016,3,31,17,45,449.0,44.0,4.8,12.0,120.5,35.48,25.8
2016,3,31,18,0,345.0,35.0,4.7,12.0,72.0,28.67,18.91
2016,3,31,18,15,172.5,17.5,4.55,11.5,36.0,14.08,1.29
2016,3,31,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,6,15,37.0,17.0,3.85,11.0,20.5,53.78,0.0
2016,4,1,6,30,74.0,34.0,3.9,11.0,41.0,129.64,99.54
2016,4,1,6,45,104.0,54.5,4.0,11.5,71.5,166.23,137.34
2016,4,1,7,0,134.0,75.0,4.1,12.0,102.0,217.45,183.31
2016,4,1,7,15,152.5,97.0,4.05,12.0,136.0,261.27,221.75
2016,4,1,7,30,171.0,119.0,4.0,12.0,170.0,304.46,258.48
2016,4,1,7,45,185.5,139.5,3.95,12.0,204.5,341.23,288.81
2016,4,1,8,0,200.0,160.0,3.9,12.0,239.0,377.43,317.87
2016,4,1,8,15,313.0,164.5,3.85,12.0,307.0,504.47,421.84
2016,4,1,8,30,426.0,169.0,3.8,12.0,375.0,635.97,524.86
2016,4,1,8,45,387.5,198.0,3.75,12.0,399.5,609.33,500.73
2016,4,1,9,0,349.0,227.0,3.7,12.0,424.0,601.82,491.86
2016,4,1,9,15,321.0,253.5,3.6,12.0,445.5,598.72,486.58
2016,4,1,9,30,293.0,280.0,3.5,12.0,467.0,593.42,479.72
2016,4,1,9,45,597.0,188.5,3.4,12.5,598.0,794.8,635.8
2016,4,1,10,0,901.0,97.0,3.3,13.0,729.0,943.93,738.7
2016,4,1,10,15,652.0,207.5,3.15,13.0,675.5,832.2,654.92
2016,4,1,10,30,403.0,318.0,3.0,13.0,622.0,681.44,537.72
2016,4,1,10,45,668.0,209.5,2.95,13.0,732.0,803.38,632.59
2016,4,1,11,0,933.0,101.0,2.9,13.0,842.0,875.36,683.26
2016,4,1,11,15,937.0,102.0,2.85,13.0,859.0,845.94,660.78
2016,4,1,11,30,941.0,103.0,2.8,13.0,876.0,813.25,636.92
2016,4,1,11,45,944.5,102.5,2.8,13.0,885.0,775.7,609.55
2016,4,1,12,0,948.0,102.0,2.8,13.0,894.0,735.26,578.05
2016,4,1,12,15,948.5,102.0,2.85,13.0,894.5,690.62,542.99
2016,4,1,12,30,949.0,102.0,2.9,13.0,895.0,643.67,505.25
2016,4,1,12,45,945.5,102.5,3.0,13.0,887.0,592.87,463.66
2016,4,1,13,0,942.0,103.0,3.1,13.0,879.0,540.52,419.56
2016,4,1,13,15,938.5,102.5,3.2,13.0,863.5,486.09,372.44
2016,4,1,13,30,935.0,102.0,3.3,13.0,848.0,430.6,323.08
2016,4,1,13,45,928.5,101.5,3.45,13.0,824.0,373.32,271.3
2016,4,1,14,0,922.0,101.0,3.6,13.0,800.0,315.75,218.87
2016,4,1,14,15,913.5,99.5,3.7,12.5,769.5,257.05,166.98
2016,4,1,14,30,905.0,98.0,3.8,12.0,739.0,198.78,119.25
2016,4,1,14,45,892.5,96.5,3.95,12.0,701.5,140.82,80.84
2016,4,1,15,0,880.0,95.0,4.1,12.0,664.0,84.17,68.53
2016,4,1,15,15,864.5,92.5,4.1,12.0,621.0,79.71,64.85
2016,4,1,15,30,849.0,90.0,4.1,12.0,578.0,69.2,55.78
2016,4,1,15,45,627.5,134.0,4.2,12.0,478.5,89.72,74.07
2016,4,1,16,0,406.0,178.0,4.3,12.0,379.0,116.87,98.19
2016,4,1,16,15,268.0,173.5,4.25,12.0,300.5,119.16,100.5
2016,4,1,16,30,130.0,169.0,4.2,12.0,222.0,119.6,101.17
2016,4,1,16,45,394.5,119.0,4.2,12.0,248.0,83.86,69.71
2016,4,1,17,0,659.0,69.0,4.2,12.0,274.0,53.16,42.34
2016,4,1,17,15,597.5,62.0,4.1,11.5,222.0,48.47,38.17
2016,4,1,17,30,536.0,55.0,4.0,11.0,170.0,43.71,33.75
2016,4,1,17,45,438.0,45.5,3.9,11.0,122.0,36.61,26.97
2016,4,1,18,0,340.0,36.0,3.8,11.0,74.0,29.45,19.77
2016,4,1,18,15,170.0,18.0,3.75,11.0,37.0,14.45,2.51
2016,4,1,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,6,15,148.0,17.5,2.3,10.0,32.5,166.23,10.04
2016,4,2,6,30,296.0,35.0,2.2,10.0,65.0,323.95,258.6
2016,4,2,6,45,388.5,47.0,2.15,10.5,111.0,422.71,350.67
2016,4,2,7,0,481.0,59.0,2.1,11.0,157.0,526.35,437.43
2016,4,2,7,15,546.0,67.0,1.95,11.0,209.0,604.71,500.22
2016,4,2,7,30,611.0,75.0,1.8,11.0,261.0,683.8,560.04
2016,4,2,7,45,305.5,89.5,1.7,11.0,182.5,422.29,353.88
2016,4,2,8,0,0.0,104.0,1.6,11.0,104.0,91.13,72.32
2016,4,2,8,15,0.0,118.5,1.55,11.0,118.5,104.04,83.59
2016,4,2,8,30,0.0,133.0,1.5,11.0,133.0,116.87,94.08
2016,4,2,8,45,38.0,190.0,1.5,11.5,212.0,226.6,185.83
2016,4,2,9,0,76.0,247.0,1.5,12.0,291.0,324.77,264.31
2016,4,2,9,15,79.5,267.5,1.5,12.0,316.5,345.21,279.08
2016,4,2,9,30,83.0,288.0,1.5,12.0,342.0,364.9,293.56
2016,4,2,9,45,46.0,254.5,1.55,12.0,285.0,287.23,230.83
2016,4,2,10,0,9.0,221.0,1.6,12.0,228.0,200.95,160.55
2016,4,2,10,15,12.0,241.0,1.65,12.0,250.5,220.59,176.43
2016,4,2,10,30,15.0,261.0,1.7,12.0,273.0,239.76,191.48
2016,4,2,10,45,15.0,265.0,1.8,12.5,277.0,241.32,192.08
2016,4,2,11,0,15.0,269.0,1.9,13.0,281.0,242.87,192.77
2016,4,2,11,15,56.5,334.0,1.95,13.0,380.5,342.26,271.47
2016,4,2,11,30,98.0,399.0,2.0,13.0,480.0,425.52,335.22
2016,4,2,11,45,100.0,402.0,2.1,13.0,485.5,419.57,330.04
2016,4,2,12,0,102.0,405.0,2.2,13.0,491.0,413.09,324.94
2016,4,2,12,15,238.0,388.0,2.25,13.0,588.5,480.95,377.94
2016,4,2,12,30,374.0,371.0,2.3,13.0,686.0,525.84,411.36
2016,4,2,12,45,370.0,371.5,2.4,13.0,680.0,496.4,387.49
2016,4,2,13,0,366.0,372.0,2.5,13.0,674.0,466.61,363.36
2016,4,2,13,15,637.0,243.5,2.5,13.0,758.5,458.69,353.04
2016,4,2,13,30,908.0,115.0,2.5,13.0,843.0,431.41,323.06
2016,4,2,13,45,898.5,115.5,2.55,13.0,818.5,375.11,272.55
2016,4,2,14,0,889.0,116.0,2.6,13.0,794.0,318.87,221.83
2016,4,2,14,15,880.0,114.5,2.6,13.0,763.5,261.71,171.35
2016,4,2,14,30,871.0,113.0,2.6,13.0,733.0,205.06,124.99
2016,4,2,14,45,537.5,206.5,2.65,13.0,583.0,168.02,114.68
2016,4,2,15,0,204.0,300.0,2.7,13.0,433.0,195.35,163.47
2016,4,2,15,15,199.0,282.5,2.75,13.0,405.0,184.71,154.8
2016,4,2,15,30,194.0,265.0,2.8,13.0,377.0,175.4,147.31
2016,4,2,15,45,188.5,243.5,2.85,13.0,345.0,163.67,137.72
2016,4,2,16,0,183.0,222.0,2.9,13.0,313.0,151.48,127.65
2016,4,2,16,15,177.5,199.0,2.95,13.0,279.5,138.03,116.4
2016,4,2,16,30,172.0,176.0,3.0,13.0,246.0,124.09,104.59
2016,4,2,16,45,375.5,131.0,3.05,13.0,257.0,91.62,76.26
2016,4,2,17,0,579.0,86.0,3.1,13.0,268.0,65.45,53.14
2016,4,2,17,15,515.5,77.0,3.1,12.5,216.5,59.74,48.11
2016,4,2,17,30,452.0,68.0,3.1,12.0,165.0,53.91,42.75
2016,4,2,17,45,355.5,55.0,3.1,12.0,118.5,42.02,31.68
2016,4,2,18,0,259.0,42.0,3.1,12.0,72.0,32.31,22.24
2016,4,2,18,15,129.5,21.0,3.15,12.0,36.0,16.28,4.43
