Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,16.0,2.5,10.0,16.0,13.2,0.0
2016,4,3,6,30,0.0,32.0,2.5,10.0,32.0,29.7,18.73
2016,4,3,6,45,5.5,52.5,2.5,10.5,54.0,56.59,42.78
2016,4,3,7,0,11.0,73.0,2.5,11.0,76.0,81.93,65.26
2016,4,3,7,15,19.0,94.5,2.45,11.0,100.0,110.1,90.1
2016,4,3,7,30,27.0,116.0,2.4,11.0,124.0,152.43,126.48
2016,4,3,7,45,34.0,136.5,2.35,11.0,149.0,179.26,149.1
2016,4,3,8,0,41.0,157.0,2.3,11.0,174.0,205.81,171.08
2016,4,3,8,15,39.5,175.5,2.3,11.0,193.5,221.43,183.31
2016,4,3,8,30,38.0,194.0,2.3,11.0,213.0,236.71,195.1
2016,4,3,8,45,49.5,219.0,2.3,11.5,246.5,271.95,223.13
2016,4,3,9,0,61.0,244.0,2.3,12.0,280.0,306.4,249.93
2016,4,3,9,15,193.5,260.5,2.3,12.0,384.5,465.41,378.59
2016,4,3,9,30,326.0,277.0,2.3,12.0,489.0,621.81,498.5
2016,4,3,9,45,462.5,246.5,2.35,12.5,565.5,725.26,574.94
2016,4,3,10,0,599.0,216.0,2.4,13.0,642.0,812.22,637.61
2016,4,3,10,15,754.0,164.5,2.45,13.0,724.0,882.41,687.03
2016,4,3,10,30,909.0,113.0,2.5,13.0,806.0,927.76,717.38
2016,4,3,10,45,911.0,117.0,2.6,13.0,829.0,906.37,702.01
2016,4,3,11,0,913.0,121.0,2.7,13.0,852.0,881.52,684.86
2016,4,3,11,15,917.0,122.0,2.8,13.0,869.0,852.12,664.47
2016,4,3,11,30,921.0,123.0,2.9,13.0,886.0,819.52,641.72
2016,4,3,11,45,914.5,128.5,3.0,13.5,892.5,780.22,611.85
2016,4,3,12,0,908.0,134.0,3.1,14.0,899.0,738.58,578.86
2016,4,3,12,15,908.0,134.0,3.25,14.0,899.0,694.55,544.8
2016,4,3,12,30,908.0,134.0,3.4,14.0,899.0,648.38,508.13
2016,4,3,12,45,904.5,134.0,3.55,14.0,890.5,598.38,467.43
2016,4,3,13,0,901.0,134.0,3.7,14.0,882.0,546.99,424.37
2016,4,3,13,15,896.0,133.0,3.8,13.5,866.0,493.06,378.63
2016,4,3,13,30,891.0,132.0,3.9,13.0,850.0,438.35,330.81
2016,4,3,13,45,755.5,184.0,4.05,13.0,780.5,370.14,274.02
2016,4,3,14,0,620.0,236.0,4.2,13.0,711.0,321.22,234.21
2016,4,3,14,15,622.0,223.0,4.25,13.0,683.5,270.37,189.82
2016,4,3,14,30,624.0,210.0,4.3,13.0,656.0,219.54,147.91
2016,4,3,14,45,718.0,169.5,4.4,13.0,657.5,158.85,100.66
2016,4,3,15,0,812.0,129.0,4.5,13.0,659.0,97.42,79.76
2016,4,3,15,15,685.0,151.0,4.5,13.0,578.5,96.15,78.9
2016,4,3,15,30,558.0,173.0,4.5,13.0,498.0,111.81,92.78
2016,4,3,15,45,547.5,160.5,4.55,13.0,457.5,105.98,87.96
2016,4,3,16,0,537.0,148.0,4.6,13.0,417.0,99.82,82.84
2016,4,3,16,15,504.5,137.5,4.6,12.5,369.0,94.29,78.39
2016,4,3,16,30,472.0,127.0,4.6,12.0,321.0,88.52,73.67
2016,4,3,16,45,414.0,122.0,4.65,12.0,275.5,85.91,71.55
2016,4,3,17,0,356.0,117.0,4.7,12.0,230.0,83.31,69.34
2016,4,3,17,15,387.0,95.0,4.65,12.0,197.0,69.52,56.96
2016,4,3,17,30,418.0,73.0,4.6,12.0,164.0,54.93,43.67
2016,4,3,17,45,326.0,58.5,4.6,12.0,118.0,44.41,33.82
2016,4,3,18,0,234.0,44.0,4.6,12.0,72.0,33.7,23.51
2016,4,3,18,15,117.0,22.0,4.55,12.0,36.0,17.01,5.64
2016,4,3,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,4,6,15,152.5,20.0,6.9,11.0,37.5,173.8,77.18
2016,4,4,6,30,305.0,40.0,6.9,11.0,75.0,337.28,276.64
2016,4,4,6,45,410.5,51.0,6.9,11.5,123.5,447.49,377.87
2016,4,4,7,0,516.0,62.0,6.9,12.0,172.0,562.42,476.91
2016,4,4,7,15,581.0,69.5,6.95,12.0,225.5,641.44,543.87
2016,4,4,7,30,646.0,77.0,7.0,12.0,279.0,720.97,608.56
2016,4,4,7,45,688.0,82.5,7.05,12.0,333.0,776.75,652.17
2016,4,4,8,0,730.0,88.0,7.1,12.0,387.0,831.09,693.38
2016,4,4,8,15,760.5,92.5,7.1,12.0,439.0,871.33,722.5
2016,4,4,8,30,791.0,97.0,7.1,12.0,491.0,903.02,744.58
2016,4,4,8,45,811.0,101.5,7.15,12.5,539.0,928.17,760.22
2016,4,4,9,0,831.0,106.0,7.2,13.0,587.0,949.89,773.18
2016,4,4,9,15,847.5,108.5,7.1,13.0,630.5,962.32,779.91
2016,4,4,9,30,864.0,111.0,7.0,13.0,674.0,971.0,783.98
2016,4,4,9,45,876.0,113.5,6.9,13.0,712.0,971.58,782.16
2016,4,4,10,0,888.0,116.0,6.8,13.0,750.0,968.29,777.68
2016,4,4,10,15,897.0,117.5,6.75,13.0,781.5,947.05,760.33
2016,4,4,10,30,906.0,119.0,6.7,13.0,813.0,932.76,748.42
2016,4,4,10,45,911.0,121.0,6.65,13.5,837.0,911.82,730.31
2016,4,4,11,0,916.0,123.0,6.6,14.0,861.0,887.37,709.84
2016,4,4,11,15,919.5,124.0,6.5,14.0,877.0,857.39,686.53
2016,4,4,11,30,923.0,125.0,6.4,14.0,893.0,824.24,660.96
2016,4,4,11,45,921.5,127.0,6.35,14.0,900.5,785.33,630.41
2016,4,4,12,0,920.0,129.0,6.3,14.0,908.0,743.88,596.54
2016,4,4,12,15,919.5,129.0,6.2,14.0,908.0,699.12,559.45
2016,4,4,12,30,919.0,129.0,6.1,14.0,908.0,652.24,520.02
2016,4,4,12,45,753.0,208.0,6.1,14.0,842.0,577.43,457.62
2016,4,4,13,0,587.0,287.0,6.1,14.0,776.0,511.05,402.36
2016,4,4,13,15,745.5,207.0,6.4,14.0,816.5,480.35,374.02
2016,4,4,13,30,904.0,127.0,6.7,14.0,857.0,441.16,335.5
2016,4,4,13,45,894.0,127.0,7.0,14.0,832.0,384.35,283.58
2016,4,4,14,0,884.0,127.0,7.3,14.0,807.0,327.68,231.51
2016,4,4,14,15,874.0,125.0,7.6,13.5,775.5,263.38,174.7
2016,4,4,14,30,864.0,123.0,7.9,13.0,744.0,205.54,126.58
2016,4,4,14,45,853.0,120.0,8.25,13.0,706.5,147.97,86.74
2016,4,4,15,0,842.0,117.0,8.6,13.0,669.0,91.78,74.94
2016,4,4,15,15,824.5,114.0,8.65,13.0,625.5,83.14,67.6
2016,4,4,15,30,807.0,111.0,8.7,13.0,582.0,82.51,67.24
2016,4,4,15,45,786.0,106.5,8.75,13.0,534.5,80.73,65.87
2016,4,4,16,0,765.0,102.0,8.8,13.0,487.0,71.99,58.36
2016,4,4,16,15,733.0,97.5,8.6,13.0,435.5,70.1,56.88
2016,4,4,16,30,701.0,93.0,8.4,13.0,384.0,68.15,55.33
2016,4,4,16,45,656.0,87.0,8.25,13.0,330.5,64.91,52.59
2016,4,4,17,0,611.0,81.0,8.1,13.0,277.0,61.61,49.73
2016,4,4,17,15,546.5,73.0,7.95,12.5,224.5,56.51,45.22
2016,4,4,17,30,482.0,65.0,7.8,12.0,172.0,51.33,40.46
2016,4,4,17,45,386.0,53.5,7.7,12.0,124.5,42.89,32.49
2016,4,4,18,0,290.0,42.0,7.6,12.0,77.0,32.39,22.44
2016,4,4,18,15,157.0,25.5,7.55,12.0,43.5,19.76,8.16
2016,4,4,18,30,24.0,9.0,7.5,12.0,10.0,7.68,0.0
2016,4,4,18,45,12.0,4.5,7.45,12.0,5.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,5,6,15,168.0,19.5,3.9,11.0,39.0,192.7,106.43
2016,4,5,6,30,336.0,39.0,3.7,11.0,78.0,362.53,296.41
2016,4,5,6,45,436.0,48.5,3.5,11.5,127.0,467.15,389.44
2016,4,5,7,0,536.0,58.0,3.3,12.0,176.0,576.19,479.71
2016,4,5,7,15,597.0,64.5,3.25,12.0,228.5,650.51,539.61
2016,4,5,7,30,658.0,71.0,3.2,12.0,281.0,725.35,597.08
2016,4,5,7,45,699.0,76.0,3.2,12.5,334.0,779.64,635.69
2016,4,5,8,0,740.0,81.0,3.2,13.0,387.0,826.58,667.45
2016,4,5,8,15,768.5,85.0,3.3,13.0,438.0,865.08,693.99
2016,4,5,8,30,797.0,89.0,3.4,13.0,489.0,900.85,718.16
2016,4,5,8,45,816.0,92.5,3.55,13.5,536.5,923.84,731.88
2016,4,5,9,0,835.0,96.0,3.7,14.0,584.0,943.48,743.23
2016,4,5,9,15,850.5,98.5,3.7,14.0,627.0,954.99,749.28
2016,4,5,9,30,866.0,101.0,3.7,14.0,670.0,952.03,745.28
2016,4,5,9,45,876.0,104.0,3.7,14.5,706.5,951.72,742.07
2016,4,5,10,0,886.0,107.0,3.7,15.0,743.0,947.68,736.41
2016,4,5,10,15,894.5,108.5,3.6,15.0,774.0,936.9,726.98
2016,4,5,10,30,903.0,110.0,3.5,15.0,805.0,922.46,715.2
2016,4,5,10,45,908.5,111.0,3.45,15.5,828.5,901.26,697.87
2016,4,5,11,0,914.0,112.0,3.4,16.0,852.0,876.6,678.36
2016,4,5,11,15,917.5,112.5,3.3,16.0,868.0,846.5,656.11
2016,4,5,11,30,921.0,113.0,3.2,16.0,884.0,813.27,631.74
2016,4,5,11,45,923.0,113.5,3.1,16.0,892.0,775.96,604.09
2016,4,5,12,0,925.0,114.0,3.0,16.0,900.0,735.92,572.7
2016,4,5,12,15,924.5,114.0,2.95,16.0,899.5,691.32,537.64
2016,4,5,12,30,924.0,114.0,2.9,16.0,899.0,644.58,500.22
2016,4,5,12,45,922.5,112.5,2.85,16.5,891.0,594.19,458.31
2016,4,5,13,0,921.0,111.0,2.8,17.0,883.0,542.23,414.25
2016,4,5,13,15,916.5,110.5,2.9,17.0,866.5,488.34,368.7
2016,4,5,13,30,912.0,110.0,3.0,17.0,850.0,433.57,321.09
2016,4,5,13,45,905.0,109.0,3.1,17.0,825.5,376.97,270.99
2016,4,5,14,0,898.0,108.0,3.2,17.0,801.0,320.22,220.26
2016,4,5,14,15,888.5,106.5,3.3,16.5,770.5,262.68,170.16
2016,4,5,14,30,879.0,105.0,3.4,16.0,740.0,205.71,123.74
2016,4,5,14,45,865.5,104.0,3.5,16.0,702.0,149.48,85.76
2016,4,5,15,0,852.0,103.0,3.6,16.0,664.0,84.57,56.82
2016,4,5,15,15,836.0,100.0,3.65,16.0,621.5,73.97,58.81
2016,4,5,15,30,820.0,97.0,3.7,16.0,579.0,73.03,58.17
2016,4,5,15,45,797.0,94.5,3.75,16.0,531.5,72.29,57.71
2016,4,5,16,0,774.0,92.0,3.8,16.0,484.0,71.54,57.24
2016,4,5,16,15,745.0,88.0,3.8,15.5,433.0,69.58,55.84
2016,4,5,16,30,716.0,84.0,3.8,15.0,382.0,61.88,49.34
2016,4,5,16,45,674.0,78.5,3.85,15.0,330.0,58.78,46.74
2016,4,5,17,0,632.0,73.0,3.9,15.0,278.0,55.61,44.01
2016,4,5,17,15,572.0,66.0,3.9,14.5,226.0,51.08,40.05
2016,4,5,17,30,512.0,59.0,3.9,14.0,174.0,46.48,35.86
2016,4,5,17,45,418.5,49.0,3.95,14.0,126.5,39.12,28.96
2016,4,5,18,0,325.0,39.0,4.0,14.0,79.0,31.66,21.71
2016,4,5,18,15,186.0,24.5,3.9,13.5,45.0,19.06,8.18
2016,4,5,18,30,47.0,10.0,3.8,13.0,11.0,8.54,0.0
2016,4,5,18,45,23.5,5.0,3.7,13.0,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,5,45,31.5,5.0,2.9,13.5,5.5,0.0,0.0
2016,4,6,6,0,63.0,10.0,3.0,14.0,11.0,53.85,0.0
2016,4,6,6,15,210.0,24.0,3.05,14.0,46.5,233.6,145.22
2016,4,6,6,30,357.0,38.0,3.1,14.0,82.0,379.45,307.38
2016,4,6,6,45,450.0,48.0,3.15,14.0,131.0,479.32,395.46
2016,4,6,7,0,543.0,58.0,3.2,14.0,180.0,583.55,481.94
2016,4,6,7,15,602.5,65.0,3.15,14.0,233.0,657.46,540.71
2016,4,6,7,30,662.0,72.0,3.1,14.0,286.0,731.86,597.07
2016,4,6,7,45,702.5,77.0,3.05,14.5,339.0,785.82,634.61
2016,4,6,8,0,743.0,82.0,3.0,15.0,392.0,832.35,665.29
2016,4,6,8,15,772.0,86.0,2.95,15.0,444.0,871.36,690.83
2016,4,6,8,30,801.0,90.0,2.9,15.0,496.0,907.64,713.9
2016,4,6,8,45,822.5,93.5,2.9,15.5,544.5,933.02,727.98
2016,4,6,9,0,844.0,97.0,2.9,16.0,593.0,955.04,739.66
2016,4,6,9,15,860.0,99.5,2.9,16.0,636.5,966.96,745.75
2016,4,6,9,30,876.0,102.0,2.9,16.0,680.0,964.29,742.0
2016,4,6,9,45,888.5,103.5,2.95,16.5,718.0,964.48,739.58
2016,4,6,10,0,901.0,105.0,3.0,17.0,756.0,960.92,734.74
2016,4,6,10,15,909.5,106.5,2.95,17.0,787.5,949.89,725.55
2016,4,6,10,30,918.0,108.0,2.9,17.0,819.0,935.14,714.06
2016,4,6,10,45,924.0,109.5,2.9,17.5,843.0,914.51,697.77
2016,4,6,11,0,930.0,111.0,2.9,18.0,867.0,890.31,679.24
2016,4,6,11,15,933.5,111.5,2.85,18.5,883.0,859.69,656.07
2016,4,6,11,30,937.0,112.0,2.8,19.0,899.0,825.89,630.85
2016,4,6,11,45,938.5,112.5,2.8,19.5,907.0,787.61,602.65
2016,4,6,12,0,940.0,113.0,2.8,20.0,915.0,746.6,570.61
2016,4,6,12,15,939.5,113.0,2.75,20.0,914.5,701.35,535.79
2016,4,6,12,30,939.0,113.0,2.7,20.0,914.0,653.93,498.61
2016,4,6,12,45,938.0,111.5,2.65,20.5,906.0,603.11,457.14
2016,4,6,13,0,937.0,110.0,2.6,21.0,898.0,550.63,413.47
2016,4,6,13,15,933.0,109.5,2.5,21.0,881.5,496.15,367.83
2016,4,6,13,30,929.0,109.0,2.4,21.0,865.0,440.71,320.26
2016,4,6,13,45,919.5,109.0,2.3,21.5,840.0,383.09,269.66
2016,4,6,14,0,910.0,109.0,2.2,22.0,815.0,325.55,218.93
2016,4,6,14,15,901.0,107.5,2.1,22.0,783.5,267.42,169.14
2016,4,6,14,30,892.0,106.0,2.0,22.0,752.0,209.81,123.02
2016,4,6,14,45,876.5,105.0,1.9,22.5,713.5,152.64,85.04
2016,4,6,15,0,861.0,104.0,1.8,23.0,675.0,87.05,55.92
2016,4,6,15,15,717.0,137.5,1.7,23.0,592.5,87.66,68.58
2016,4,6,15,30,573.0,171.0,1.6,23.0,510.0,109.75,87.25
2016,4,6,15,45,439.0,188.0,1.5,23.0,435.5,120.45,96.37
2016,4,6,16,0,305.0,205.0,1.4,23.0,361.0,137.12,110.53
2016,4,6,16,15,270.5,187.0,1.25,23.0,315.0,126.94,102.31
2016,4,6,16,30,236.0,169.0,1.1,23.0,269.0,116.38,93.76
2016,4,6,16,45,214.0,150.5,1.0,23.0,231.5,105.27,84.65
2016,4,6,17,0,192.0,132.0,0.9,23.0,194.0,96.63,77.49
2016,4,6,17,15,345.0,98.0,0.75,22.5,185.5,71.09,55.86
2016,4,6,17,30,498.0,64.0,0.6,22.0,177.0,50.39,38.04
2016,4,6,17,45,399.5,53.5,0.5,21.5,129.0,42.75,31.2
2016,4,6,18,0,301.0,43.0,0.4,21.0,81.0,33.15,22.4
2016,4,6,18,15,150.5,27.5,0.4,21.0,46.5,21.24,9.89
2016,4,6,18,30,0.0,12.0,0.4,21.0,12.0,10.24,0.0
2016,4,6,18,45,0.0,6.0,0.4,21.0,6.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,1.5,2.5,13.0,1.5,0.0,0.0
2016,4,7,6,0,0.0,3.0,2.5,13.0,3.0,2.56,0.0
2016,4,7,6,15,0.0,12.0,2.55,13.0,12.0,9.87,1.15
2016,4,7,6,30,0.0,21.0,2.6,13.0,21.0,17.3,8.75
2016,4,7,6,45,0.0,33.5,2.7,13.5,33.5,27.66,17.88
2016,4,7,7,0,0.0,46.0,2.8,14.0,46.0,38.05,26.96
2016,4,7,7,15,0.0,60.0,2.8,14.0,60.0,50.06,37.37
2016,4,7,7,30,0.0,74.0,2.8,14.0,74.0,62.88,48.32
2016,4,7,7,45,0.0,88.0,2.85,14.0,88.0,75.57,59.02
2016,4,7,8,0,0.0,102.0,2.9,14.0,102.0,88.17,69.49
2016,4,7,8,15,28.5,156.5,2.85,14.0,171.0,185.29,151.49
2016,4,7,8,30,57.0,211.0,2.8,14.0,240.0,274.14,224.14
2016,4,7,8,45,179.0,231.0,2.75,14.0,334.5,430.14,351.16
2016,4,7,9,0,301.0,251.0,2.7,14.0,429.0,586.33,472.02
2016,4,7,9,15,186.5,273.0,2.6,14.0,386.5,473.05,380.0
2016,4,7,9,30,72.0,295.0,2.5,14.0,344.0,360.78,288.62
2016,4,7,9,45,195.5,309.5,2.4,14.5,450.5,505.6,402.68
2016,4,7,10,0,319.0,324.0,2.3,15.0,557.0,644.75,505.67
2016,4,7,10,15,282.0,348.0,2.25,15.0,559.5,622.19,485.55
2016,4,7,10,30,245.0,372.0,2.2,15.0,562.0,582.73,454.66
2016,4,7,10,45,398.0,331.5,2.15,15.0,651.5,675.42,525.08
2016,4,7,11,0,551.0,291.0,2.1,15.0,741.0,757.8,584.78
2016,4,7,11,15,554.0,298.0,2.05,15.0,758.0,739.94,569.76
2016,4,7,11,30,557.0,305.0,2.0,15.0,775.0,719.57,553.8
2016,4,7,11,45,563.5,302.0,2.0,15.0,781.5,690.76,532.27
2016,4,7,12,0,570.0,299.0,2.0,15.0,788.0,659.85,508.97
2016,4,7,12,15,715.0,222.5,2.0,14.5,835.5,655.81,507.57
2016,4,7,12,30,860.0,146.0,2.0,14.0,883.0,637.36,494.09
2016,4,7,12,45,724.5,219.0,2.05,14.0,836.0,573.62,443.19
2016,4,7,13,0,589.0,292.0,2.1,14.0,789.0,518.05,398.71
2016,4,7,13,15,456.0,335.0,2.1,14.0,715.5,450.21,345.6
2016,4,7,13,30,323.0,378.0,2.1,14.0,642.0,398.85,305.79
2016,4,7,13,45,305.0,371.0,2.15,14.0,614.5,361.21,275.33
2016,4,7,14,0,287.0,364.0,2.2,14.0,587.0,325.61,246.39
2016,4,7,14,15,252.0,354.5,2.2,14.0,545.0,287.1,216.23
2016,4,7,14,30,217.0,345.0,2.2,14.0,503.0,263.67,199.14
2016,4,7,14,45,189.0,328.0,2.2,14.0,461.0,231.16,176.33
2016,4,7,15,0,161.0,311.0,2.2,14.0,419.0,202.36,158.93
2016,4,7,15,15,109.5,281.5,2.2,14.0,352.5,193.81,161.52
2016,4,7,15,30,58.0,252.0,2.2,14.0,286.0,176.15,147.04
2016,4,7,15,45,101.0,238.0,2.2,14.0,292.0,167.9,140.49
2016,4,7,16,0,144.0,224.0,2.2,14.0,298.0,152.29,127.58
2016,4,7,16,15,82.5,190.0,2.15,13.5,231.5,137.83,115.76
2016,4,7,16,30,21.0,156.0,2.1,13.0,165.0,120.53,101.28
2016,4,7,16,45,15.0,136.5,2.05,13.0,142.5,106.0,88.83
2016,4,7,17,0,9.0,117.0,2.0,13.0,120.0,91.34,76.08
2016,4,7,17,15,4.5,96.0,1.9,13.0,97.5,75.57,62.11
2016,4,7,17,30,0.0,75.0,1.8,13.0,75.0,59.66,47.78
2016,4,7,17,45,0.0,55.0,1.75,13.0,55.0,44.31,33.75
2016,4,7,18,0,0.0,35.0,1.7,13.0,35.0,28.75,19.43
2016,4,7,18,15,0.0,20.0,1.6,13.0,20.0,16.51,7.1
2016,4,7,18,30,0.0,5.0,1.5,13.0,5.0,4.27,0.0
2016,4,7,18,45,0.0,2.5,1.45,13.0,2.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.4,12.5,3.5,0.0,0.0
2016,4,8,6,0,0.0,7.0,1.4,13.0,7.0,5.97,0.0
2016,4,8,6,15,1.0,25.5,1.4,13.0,25.5,24.79,12.42
2016,4,8,6,30,2.0,44.0,1.4,13.0,44.0,45.91,32.72
2016,4,8,6,45,17.0,65.0,1.4,13.0,69.0,90.62,71.88
2016,4,8,7,0,32.0,86.0,1.4,13.0,94.0,126.47,103.38
2016,4,8,7,15,44.5,107.5,1.3,13.0,121.0,160.58,132.72
2016,4,8,7,30,57.0,129.0,1.2,13.0,148.0,194.41,161.11
2016,4,8,7,45,43.5,145.5,1.2,13.5,161.5,196.91,161.84
2016,4,8,8,0,30.0,162.0,1.2,14.0,175.0,198.96,162.13
2016,4,8,8,15,66.5,193.0,1.15,14.0,226.0,266.94,217.83
2016,4,8,8,30,103.0,224.0,1.1,14.0,277.0,334.39,271.18
2016,4,8,8,45,192.0,240.5,1.05,14.0,351.0,454.25,364.65
2016,4,8,9,0,281.0,257.0,1.0,14.0,425.0,574.3,453.47
2016,4,8,9,15,176.0,277.0,1.0,14.0,385.0,467.49,369.17
2016,4,8,9,30,71.0,297.0,1.0,14.0,345.0,361.76,285.7
2016,4,8,9,45,79.5,318.0,1.05,14.0,374.5,385.98,304.54
2016,4,8,10,0,88.0,339.0,1.1,14.0,404.0,409.11,321.51
2016,4,8,10,15,167.0,356.5,1.1,14.0,485.5,508.98,397.14
2016,4,8,10,30,246.0,374.0,1.1,14.0,567.0,601.85,464.47
2016,4,8,10,45,266.5,382.0,1.15,14.0,596.0,611.87,470.64
2016,4,8,11,0,287.0,390.0,1.2,14.0,625.0,619.35,475.81
2016,4,8,11,15,244.5,406.0,1.2,14.0,609.0,581.01,446.41
2016,4,8,11,30,202.0,422.0,1.2,14.0,593.0,534.78,411.75
2016,4,8,11,45,190.5,427.0,1.25,14.0,589.5,514.24,396.58
2016,4,8,12,0,179.0,432.0,1.3,14.0,586.0,493.78,381.15
2016,4,8,12,15,122.5,416.0,1.3,14.0,522.0,428.02,331.39
2016,4,8,12,30,66.0,400.0,1.3,14.0,458.0,366.62,284.75
2016,4,8,12,45,81.0,405.5,1.35,14.0,475.0,369.67,287.36
2016,4,8,13,0,96.0,411.0,1.4,14.0,492.0,370.62,287.78
2016,4,8,13,15,105.0,406.0,1.45,14.0,493.5,359.34,278.77
2016,4,8,13,30,114.0,401.0,1.5,14.0,495.0,340.66,263.95
2016,4,8,13,45,124.5,390.5,1.55,14.0,490.5,322.62,249.35
2016,4,8,14,0,135.0,380.0,1.6,14.0,486.0,303.61,233.73
2016,4,8,14,15,127.0,363.5,1.6,14.0,460.0,276.22,212.22
2016,4,8,14,30,119.0,347.0,1.6,14.0,434.0,250.23,192.29
2016,4,8,14,45,222.0,318.0,1.65,14.0,470.0,229.66,173.45
2016,4,8,15,0,325.0,289.0,1.7,14.0,506.0,185.27,142.58
2016,4,8,15,15,209.5,277.0,1.7,14.0,414.0,182.37,151.68
2016,4,8,15,30,94.0,265.0,1.7,14.0,322.0,183.69,153.21
2016,4,8,15,45,78.0,239.5,1.7,14.0,284.5,168.44,140.72
2016,4,8,16,0,62.0,214.0,1.7,14.0,247.0,152.73,127.79
2016,4,8,16,15,31.0,158.5,1.65,13.5,175.0,118.62,98.99
2016,4,8,16,30,0.0,103.0,1.6,13.0,103.0,83.61,68.86
2016,4,8,16,45,0.0,88.5,1.55,13.0,88.5,72.28,59.07
2016,4,8,17,0,0.0,74.0,1.5,13.0,74.0,60.85,49.03
2016,4,8,17,15,0.0,60.0,1.45,13.0,60.0,49.69,39.09
2016,4,8,17,30,0.0,46.0,1.4,13.0,46.0,38.04,28.55
2016,4,8,17,45,0.0,33.5,1.35,13.0,33.5,27.66,19.03
2016,4,8,18,0,0.0,21.0,1.3,13.0,21.0,17.3,9.5
2016,4,8,18,15,0.0,11.5,1.25,13.0,11.5,9.45,1.81
2016,4,8,18,30,0.0,2.0,1.2,13.0,2.0,1.71,0.0
2016,4,8,18,45,0.0,1.0,1.15,13.0,1.0,0.85,0.0
2016,4,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,2.5,13.0,1.5,1.28,0.0
2016,4,9,6,0,0.0,3.0,2.5,13.0,3.0,2.56,0.0
2016,4,9,6,15,0.0,11.0,2.45,13.0,11.0,9.04,1.16
2016,4,9,6,30,0.0,19.0,2.4,13.0,19.0,15.64,7.46
2016,4,9,6,45,0.0,30.0,2.35,13.0,30.0,24.75,15.51
2016,4,9,7,0,0.0,41.0,2.3,13.0,41.0,33.88,23.54
2016,4,9,7,15,0.0,52.5,2.2,13.0,52.5,43.44,31.87
2016,4,9,7,30,0.0,64.0,2.1,13.0,64.0,53.03,40.09
2016,4,9,7,45,0.0,86.5,2.05,13.0,86.5,73.76,57.68
2016,4,9,8,0,0.0,109.0,2.0,13.0,109.0,94.96,75.43
2016,4,9,8,15,10.0,150.0,1.95,13.0,155.0,144.94,117.42
2016,4,9,8,30,20.0,191.0,1.9,13.0,201.0,195.24,158.72
2016,4,9,8,45,10.0,103.0,1.85,13.0,108.0,96.28,76.1
2016,4,9,9,0,0.0,15.0,1.8,13.0,15.0,12.41,4.91
2016,4,9,9,15,0.0,69.0,1.75,13.0,69.0,57.34,42.88
2016,4,9,9,30,0.0,123.0,1.7,13.0,123.0,103.87,81.45
2016,4,9,9,45,0.0,99.0,1.7,13.0,99.0,82.67,63.65
2016,4,9,10,0,0.0,75.0,1.7,13.0,75.0,62.47,46.78
2016,4,9,10,15,10.5,182.0,1.65,13.0,190.5,165.09,131.34
2016,4,9,10,30,21.0,289.0,1.6,13.0,306.0,270.33,214.89
2016,4,9,10,45,10.5,200.5,1.55,13.0,209.0,179.72,142.04
2016,4,9,11,0,0.0,112.0,1.5,13.0,112.0,93.86,72.21
2016,4,9,11,15,0.0,87.0,1.5,13.0,87.0,72.71,54.89
2016,4,9,11,30,0.0,62.0,1.5,13.0,62.0,51.76,37.56
2016,4,9,11,45,0.0,47.5,1.5,13.5,47.5,39.64,27.43
2016,4,9,12,0,0.0,33.0,1.5,14.0,33.0,27.52,17.31
2016,4,9,12,15,0.0,71.0,1.5,14.0,71.0,59.33,43.66
2016,4,9,12,30,0.0,109.0,1.5,14.0,109.0,90.97,69.59
2016,4,9,12,45,1.0,134.0,1.5,14.0,135.0,112.01,86.7
2016,4,9,13,0,2.0,159.0,1.5,14.0,161.0,132.57,103.34
2016,4,9,13,15,28.0,263.5,1.5,14.0,287.5,222.18,174.64
2016,4,9,13,30,54.0,368.0,1.5,14.0,414.0,301.7,235.72
2016,4,9,13,45,31.0,291.5,1.55,14.0,317.5,233.71,182.85
2016,4,9,14,0,8.0,215.0,1.6,14.0,221.0,175.07,137.38
2016,4,9,14,15,4.0,141.5,1.6,14.0,144.5,116.89,90.86
2016,4,9,14,30,0.0,68.0,1.6,14.0,68.0,56.62,41.69
2016,4,9,14,45,0.0,77.0,1.65,14.0,77.0,64.11,48.07
2016,4,9,15,0,0.0,86.0,1.7,14.0,86.0,71.6,54.41
2016,4,9,15,15,0.0,100.5,1.7,14.0,100.5,83.31,67.32
2016,4,9,15,30,0.0,115.0,1.7,14.0,115.0,94.26,76.99
2016,4,9,15,45,0.0,105.0,1.7,14.0,105.0,86.41,70.38
2016,4,9,16,0,0.0,95.0,1.7,14.0,95.0,78.5,63.71
2016,4,9,16,15,0.0,62.0,1.65,13.5,62.0,51.39,40.15
2016,4,9,16,30,0.0,29.0,1.6,13.0,29.0,23.95,15.88
2016,4,9,16,45,0.0,25.0,1.6,13.0,25.0,20.62,12.95
2016,4,9,17,0,0.0,21.0,1.6,13.0,21.0,17.3,10.0
2016,4,9,17,15,0.0,17.0,1.5,13.0,17.0,13.99,7.01
2016,4,9,17,30,0.0,13.0,1.4,13.0,13.0,10.69,3.99
2016,4,9,17,45,0.0,9.5,1.35,13.0,9.5,7.8,1.33
2016,4,9,18,0,0.0,6.0,1.3,13.0,6.0,4.92,0.0
2016,4,9,18,15,0.0,3.5,1.3,13.0,3.5,2.87,0.0
2016,4,9,18,30,0.0,1.0,1.3,13.0,1.0,0.82,0.0
2016,4,9,18,45,0.0,0.5,1.3,13.0,0.5,0.43,0.0
2016,4,9,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,3.1,12.0,1.5,1.28,0.0
2016,4,10,6,0,0.0,3.0,3.2,12.0,3.0,2.46,0.0
2016,4,10,6,15,0.0,9.0,3.25,12.0,9.0,7.39,0.08
2016,4,10,6,30,0.0,15.0,3.3,12.0,15.0,12.33,4.75
2016,4,10,6,45,0.0,23.5,3.4,12.0,23.5,19.36,10.97
2016,4,10,7,0,0.0,32.0,3.5,12.0,32.0,26.4,17.19
2016,4,10,7,15,0.0,41.0,3.5,12.0,41.0,33.87,23.72
2016,4,10,7,30,0.0,50.0,3.5,12.0,50.0,41.35,30.18
2016,4,10,7,45,0.0,32.0,3.55,12.5,32.0,26.42,17.18
2016,4,10,8,0,0.0,14.0,3.6,13.0,14.0,11.54,4.29
2016,4,10,8,15,0.0,19.0,3.6,13.0,19.0,15.69,7.82
2016,4,10,8,30,0.0,24.0,3.6,13.0,24.0,19.84,11.32
2016,4,10,8,45,0.0,59.5,3.65,13.0,59.5,49.36,36.35
2016,4,10,9,0,0.0,95.0,3.7,13.0,95.0,79.19,61.31
2016,4,10,9,15,0.0,93.5,3.75,13.0,93.5,77.84,59.98
2016,4,10,9,30,0.0,92.0,3.8,13.0,92.0,76.63,58.82
2016,4,10,9,45,1.5,135.0,3.85,13.0,136.0,115.75,91.2
2016,4,10,10,0,3.0,178.0,3.9,13.0,180.0,155.3,123.51
2016,4,10,10,15,1.5,160.5,3.95,13.0,161.5,137.71,108.8
2016,4,10,10,30,0.0,143.0,4.0,13.0,143.0,120.71,94.67
2016,4,10,10,45,0.0,131.5,4.05,13.0,131.5,110.61,86.28
2016,4,10,11,0,0.0,120.0,4.1,13.0,120.0,100.68,78.03
2016,4,10,11,15,0.0,111.5,4.15,13.0,111.5,93.41,71.99
2016,4,10,11,30,0.0,103.0,4.2,13.0,103.0,86.2,66.01
2016,4,10,11,45,6.5,186.0,4.3,13.0,192.0,160.68,127.09
2016,4,10,12,0,13.0,269.0,4.4,13.0,281.0,233.67,185.85
2016,4,10,12,15,14.0,268.5,4.45,13.0,281.0,232.03,184.36
2016,4,10,12,30,15.0,268.0,4.5,13.0,281.0,230.25,182.91
2016,4,10,12,45,56.5,341.5,4.6,13.0,390.0,307.4,244.51
2016,4,10,13,0,98.0,415.0,4.7,13.0,499.0,374.82,296.93
2016,4,10,13,15,102.0,404.0,4.75,13.0,490.0,357.0,282.31
2016,4,10,13,30,106.0,393.0,4.8,13.0,481.0,338.98,267.58
2016,4,10,13,45,205.5,378.5,4.85,13.0,542.5,342.4,267.29
2016,4,10,14,0,305.0,364.0,4.9,13.0,604.0,331.92,254.25
2016,4,10,14,15,359.5,333.0,4.9,13.0,605.0,298.96,224.0
2016,4,10,14,30,414.0,302.0,4.9,13.0,606.0,251.45,182.74
2016,4,10,14,45,344.5,302.5,4.9,13.0,547.0,222.47,164.77
2016,4,10,15,0,275.0,303.0,4.9,13.0,488.0,192.01,149.47
2016,4,10,15,15,337.5,268.0,4.85,12.5,480.5,168.34,141.32
2016,4,10,15,30,400.0,233.0,4.8,12.0,473.0,143.1,120.17
2016,4,10,15,45,514.0,184.5,4.8,12.0,468.0,118.95,99.49
2016,4,10,16,0,628.0,136.0,4.8,12.0,463.0,92.13,76.26
2016,4,10,16,15,489.5,147.0,4.7,12.0,386.0,99.39,82.95
2016,4,10,16,30,351.0,158.0,4.6,12.0,309.0,111.16,93.61
2016,4,10,16,45,314.5,145.0,4.55,12.0,267.5,103.02,86.66
2016,4,10,17,0,278.0,132.0,4.5,12.0,226.0,94.61,79.36
2016,4,10,17,15,243.5,113.0,4.4,12.0,185.0,82.16,68.29
2016,4,10,17,30,209.0,94.0,4.3,12.0,144.0,69.31,56.64
2016,4,10,17,45,161.5,73.5,4.2,12.0,106.5,55.01,43.46
2016,4,10,18,0,114.0,53.0,4.1,12.0,69.0,40.32,29.76
2016,4,10,18,15,57.0,32.5,4.0,12.0,40.5,25.76,15.33
2016,4,10,18,30,0.0,12.0,3.9,12.0,12.0,9.89,0.0
2016,4,10,18,45,0.0,6.0,3.85,12.0,6.0,5.12,0.0
2016,4,10,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,45,37.0,9.0,1.1,12.0,10.5,33.42,0.0
2016,4,11,6,0,74.0,18.0,0.9,12.0,21.0,92.4,0.0
2016,4,11,6,15,190.0,34.0,0.75,12.0,58.0,238.17,183.39
2016,4,11,6,30,306.0,50.0,0.6,12.0,95.0,355.55,290.22
2016,4,11,6,45,390.0,60.5,0.45,12.0,142.0,445.01,363.85
2016,4,11,7,0,474.0,71.0,0.3,12.0,189.0,546.11,441.5
2016,4,11,7,15,237.0,58.5,0.25,12.0,117.5,314.66,260.7
2016,4,11,7,30,0.0,46.0,0.2,12.0,46.0,38.03,26.91
2016,4,11,7,45,0.0,62.5,0.15,12.5,62.5,51.78,39.09
2016,4,11,8,0,0.0,79.0,0.1,13.0,79.0,65.57,50.57
2016,4,11,8,15,0.0,89.5,0.15,13.0,89.5,74.82,58.11
2016,4,11,8,30,0.0,100.0,0.2,13.0,100.0,84.12,65.66
2016,4,11,8,45,0.0,121.0,0.3,13.0,121.0,103.13,81.19
2016,4,11,9,0,0.0,142.0,0.4,13.0,142.0,122.1,96.5
2016,4,11,9,15,3.5,175.0,0.45,13.0,177.5,155.71,123.67
2016,4,11,9,30,7.0,208.0,0.5,13.0,213.0,189.16,150.21
2016,4,11,9,45,15.0,243.0,0.55,13.0,254.5,228.43,181.16
2016,4,11,10,0,23.0,278.0,0.6,13.0,296.0,267.01,211.05
2016,4,11,10,15,63.0,328.5,0.6,13.0,379.0,367.33,288.41
2016,4,11,10,30,103.0,379.0,0.6,13.0,462.0,447.23,347.48
2016,4,11,10,45,93.5,387.0,0.65,13.5,463.5,437.98,338.67
2016,4,11,11,0,84.0,395.0,0.7,14.0,465.0,428.8,330.86
2016,4,11,11,15,118.5,411.5,0.75,14.0,512.5,474.16,364.75
2016,4,11,11,30,153.0,428.0,0.8,14.0,560.0,502.78,385.61
2016,4,11,11,45,158.5,427.0,0.85,14.0,564.5,491.25,376.91
2016,4,11,12,0,164.0,426.0,0.9,14.0,569.0,478.88,367.88
2016,4,11,12,15,126.5,423.0,0.95,14.0,533.0,436.37,336.0
2016,4,11,12,30,89.0,420.0,1.0,14.0,497.0,396.2,305.89
2016,4,11,12,45,91.0,413.0,1.1,14.0,491.0,381.11,294.93
2016,4,11,13,0,93.0,406.0,1.2,14.0,485.0,365.91,283.51
2016,4,11,13,15,92.5,398.5,1.25,13.5,476.5,349.11,271.07
2016,4,11,13,30,92.0,391.0,1.3,13.0,468.0,332.41,258.53
2016,4,11,13,45,58.0,343.0,1.4,13.0,391.0,277.97,217.12
2016,4,11,14,0,24.0,295.0,1.5,13.0,314.0,238.21,187.25
2016,4,11,14,15,23.0,284.5,1.55,13.0,302.0,226.7,178.49
2016,4,11,14,30,22.0,274.0,1.6,13.0,290.0,215.34,169.81
2016,4,11,14,45,21.0,261.0,1.7,13.0,275.5,202.45,160.1
2016,4,11,15,0,20.0,248.0,1.8,13.0,261.0,189.74,150.8
2016,4,11,15,15,10.0,207.5,1.85,13.0,214.0,160.94,134.06
2016,4,11,15,30,0.0,167.0,1.9,13.0,167.0,132.25,109.95
2016,4,11,15,45,8.0,177.0,1.95,13.0,181.5,138.52,115.75
2016,4,11,16,0,16.0,187.0,2.0,13.0,196.0,144.15,120.97
2016,4,11,16,15,13.5,169.5,2.1,13.0,176.5,131.22,110.16
2016,4,11,16,30,11.0,152.0,2.2,13.0,157.0,118.16,99.16
2016,4,11,16,45,6.5,133.5,2.3,13.0,136.5,104.28,87.3
2016,4,11,17,0,2.0,115.0,2.4,13.0,116.0,90.3,75.15
2016,4,11,17,15,227.0,93.5,2.45,12.5,148.5,69.4,56.76
2016,4,11,17,30,452.0,72.0,2.5,12.0,181.0,56.13,44.89
2016,4,11,17,45,369.0,60.0,2.6,12.0,135.0,45.53,35.09
2016,4,11,18,0,286.0,48.0,2.7,12.0,89.0,36.71,26.67
2016,4,11,18,15,173.0,32.0,2.8,12.0,53.5,24.64,14.66
2016,4,11,18,30,60.0,16.0,2.9,12.0,18.0,12.79,0.0
2016,4,11,18,45,30.0,8.0,3.05,12.0,9.0,6.83,0.0
2016,4,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,5.5,4.85,12.0,5.5,4.69,0.0
2016,4,12,6,0,0.0,11.0,5.0,12.0,11.0,9.05,0.0
2016,4,12,6,15,0.0,30.0,5.05,12.0,30.0,27.83,16.64
2016,4,12,6,30,0.0,49.0,5.1,12.0,49.0,48.19,35.05
2016,4,12,6,45,11.5,70.5,5.2,12.0,73.5,80.16,63.46
2016,4,12,7,0,23.0,92.0,5.3,12.0,98.0,124.16,101.99
2016,4,12,7,15,32.5,113.0,5.35,12.0,123.5,154.61,128.49
2016,4,12,7,30,42.0,134.0,5.4,12.0,149.0,184.81,154.3
2016,4,12,7,45,22.5,140.5,5.45,12.5,148.5,152.91,125.91
2016,4,12,8,0,3.0,147.0,5.5,13.0,148.0,137.49,111.45
2016,4,12,8,15,106.0,188.5,5.55,13.0,245.0,317.37,264.54
2016,4,12,8,30,209.0,230.0,5.6,13.0,342.0,463.8,384.95
2016,4,12,8,45,496.5,170.0,5.65,13.0,466.0,711.08,585.95
2016,4,12,9,0,784.0,110.0,5.7,13.0,590.0,921.2,743.32
2016,4,12,9,15,801.0,112.5,5.75,13.0,632.5,934.03,750.05
2016,4,12,9,30,818.0,115.0,5.8,13.0,675.0,943.3,755.37
2016,4,12,9,45,709.0,173.0,5.9,13.5,677.0,896.46,718.31
2016,4,12,10,0,600.0,231.0,6.0,14.0,679.0,836.72,670.42
2016,4,12,10,15,729.5,178.5,6.1,14.0,744.5,885.35,707.78
2016,4,12,10,30,859.0,126.0,6.2,14.0,810.0,908.59,724.23
2016,4,12,10,45,867.0,126.5,6.3,14.0,834.0,889.62,709.71
2016,4,12,11,0,875.0,127.0,6.4,14.0,858.0,867.24,692.92
2016,4,12,11,15,880.0,128.0,6.45,14.0,874.5,839.54,672.0
2016,4,12,11,30,885.0,129.0,6.5,14.0,891.0,808.73,648.78
2016,4,12,11,45,891.0,127.5,6.55,14.0,900.0,773.53,621.77
2016,4,12,12,0,897.0,126.0,6.6,14.0,909.0,735.53,591.01
2016,4,12,12,15,897.5,126.5,6.6,14.0,909.5,692.91,555.89
2016,4,12,12,30,898.0,127.0,6.6,14.0,910.0,648.16,518.41
2016,4,12,12,45,869.5,142.5,6.65,14.0,895.0,596.72,474.79
2016,4,12,13,0,841.0,158.0,6.7,14.0,880.0,546.71,431.49
2016,4,12,13,15,723.0,216.5,6.7,14.0,829.5,485.29,379.05
2016,4,12,13,30,605.0,275.0,6.7,14.0,779.0,434.28,335.44
2016,4,12,13,45,709.5,215.5,6.7,14.0,790.0,386.57,290.71
2016,4,12,14,0,814.0,156.0,6.7,14.0,801.0,334.04,239.86
2016,4,12,14,15,732.5,182.0,6.7,13.5,746.0,275.54,190.81
2016,4,12,14,30,651.0,208.0,6.7,13.0,691.0,231.29,156.48
2016,4,12,14,45,487.5,251.0,6.75,13.0,602.5,198.7,139.86
2016,4,12,15,0,324.0,294.0,6.8,13.0,514.0,190.75,147.3
2016,4,12,15,15,388.5,257.0,6.75,13.0,504.5,163.3,136.94
2016,4,12,15,30,453.0,220.0,6.7,13.0,495.0,136.04,113.73
2016,4,12,15,45,353.0,220.5,6.65,13.0,424.5,145.33,122.16
2016,4,12,16,0,253.0,221.0,6.6,13.0,354.0,144.99,122.23
2016,4,12,16,15,321.0,187.0,6.45,12.5,338.5,127.43,107.45
2016,4,12,16,30,389.0,153.0,6.3,12.0,323.0,103.44,86.8
2016,4,12,16,45,344.0,144.0,6.2,12.0,280.5,102.73,86.44
2016,4,12,17,0,299.0,135.0,6.1,12.0,238.0,96.7,81.25
2016,4,12,17,15,263.5,116.0,6.05,12.0,195.5,84.27,70.21
2016,4,12,17,30,228.0,97.0,6.0,12.0,153.0,71.45,58.59
2016,4,12,17,45,172.5,77.0,5.95,12.0,113.5,57.46,45.7
2016,4,12,18,0,117.0,57.0,5.9,12.0,74.0,43.14,32.32
2016,4,12,18,15,58.5,35.5,5.8,12.0,44.0,27.96,17.58
2016,4,12,18,30,0.0,14.0,5.7,12.0,14.0,11.55,0.0
2016,4,12,18,45,0.0,7.0,5.65,12.0,7.0,5.97,0.0
2016,4,12,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
