Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,5,45,43.0,11.0,3.4,11.5,13.0,39.5,0.0
2016,4,13,6,0,86.0,22.0,3.4,12.0,26.0,111.3,19.38
2016,4,13,6,15,198.0,38.5,3.4,12.0,65.0,251.26,200.24
2016,4,13,6,30,310.0,55.0,3.4,12.0,104.0,366.89,305.99
2016,4,13,6,45,392.0,66.5,3.45,12.0,152.0,456.75,384.12
2016,4,13,7,0,474.0,78.0,3.5,12.0,200.0,556.11,466.39
2016,4,13,7,15,530.0,86.5,3.5,12.0,251.5,628.67,524.07
2016,4,13,7,30,586.0,95.0,3.5,12.0,303.0,701.26,579.55
2016,4,13,7,45,627.0,101.0,3.5,12.5,355.0,756.31,618.65
2016,4,13,8,0,668.0,107.0,3.5,13.0,407.0,809.87,655.43
2016,4,13,8,15,696.5,112.0,3.4,13.0,457.0,848.22,680.72
2016,4,13,8,30,725.0,117.0,3.3,13.0,507.0,884.05,703.76
2016,4,13,8,45,749.0,120.0,3.25,13.0,553.5,910.17,719.82
2016,4,13,9,0,773.0,123.0,3.2,13.0,600.0,926.55,728.91
2016,4,13,9,15,789.5,126.5,3.15,13.0,642.0,939.95,736.02
2016,4,13,9,30,806.0,130.0,3.1,13.0,684.0,949.76,740.71
2016,4,13,9,45,824.0,129.5,3.05,13.5,722.0,952.91,739.52
2016,4,13,10,0,842.0,129.0,3.0,14.0,760.0,952.25,735.9
2016,4,13,10,15,851.0,130.5,2.9,14.0,790.0,941.56,726.48
2016,4,13,10,30,860.0,132.0,2.8,14.0,820.0,927.2,714.78
2016,4,13,10,45,863.5,135.0,2.75,14.0,842.0,895.78,691.8
2016,4,13,11,0,867.0,138.0,2.7,14.0,864.0,871.78,674.23
2016,4,13,11,15,871.0,139.0,2.65,14.0,880.0,843.22,653.47
2016,4,13,11,30,875.0,140.0,2.6,14.0,896.0,811.66,630.65
2016,4,13,11,45,872.0,143.5,2.55,14.0,902.0,774.16,602.72
2016,4,13,12,0,869.0,147.0,2.5,14.0,908.0,734.38,571.97
2016,4,13,12,15,869.0,147.0,2.5,14.0,908.0,691.76,538.95
2016,4,13,12,30,869.0,147.0,2.5,14.0,908.0,647.18,503.71
2016,4,13,12,45,865.5,147.0,2.55,14.0,899.0,600.65,466.25
2016,4,13,13,0,862.0,147.0,2.6,14.0,890.0,549.78,424.47
2016,4,13,13,15,858.0,146.5,2.7,14.0,874.5,497.3,380.35
2016,4,13,13,30,854.0,146.0,2.8,14.0,859.0,444.11,334.31
2016,4,13,13,45,840.0,148.5,2.95,14.0,833.5,389.22,286.07
2016,4,13,14,0,826.0,151.0,3.1,14.0,808.0,335.1,237.85
2016,4,13,14,15,816.5,149.0,3.15,13.5,777.5,279.9,189.41
2016,4,13,14,30,807.0,147.0,3.2,13.0,747.0,225.56,143.96
2016,4,13,14,45,787.5,147.0,3.3,13.0,709.0,172.6,105.82
2016,4,13,15,0,768.0,147.0,3.4,13.0,671.0,112.77,74.02
2016,4,13,15,15,750.5,143.5,3.45,13.0,629.0,90.69,73.95
2016,4,13,15,30,733.0,140.0,3.5,13.0,587.0,90.69,74.18
2016,4,13,15,45,706.5,136.5,3.6,13.0,539.5,90.52,74.25
2016,4,13,16,0,680.0,133.0,3.7,13.0,492.0,90.35,74.35
2016,4,13,16,15,648.5,127.0,3.75,12.5,442.0,88.35,72.98
2016,4,13,16,30,617.0,121.0,3.8,12.0,392.0,86.27,71.52
2016,4,13,16,45,564.5,115.0,3.9,12.0,339.5,83.87,69.61
2016,4,13,17,0,512.0,109.0,4.0,12.0,287.0,78.71,65.17
2016,4,13,17,15,452.0,98.5,3.95,12.0,236.0,71.95,59.18
2016,4,13,17,30,392.0,88.0,3.9,12.0,185.0,65.01,52.86
2016,4,13,17,45,299.0,73.5,3.9,12.0,137.5,54.82,43.4
2016,4,13,18,0,206.0,59.0,3.9,12.0,90.0,44.93,33.97
2016,4,13,18,15,103.0,38.5,3.85,12.0,54.0,29.7,19.24
2016,4,13,18,30,0.0,18.0,3.8,12.0,18.0,14.73,0.0
2016,4,13,18,45,0.0,9.0,3.8,12.0,9.0,7.68,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,14,5,45,33.5,12.5,4.05,11.5,14.5,34.2,0.0
2016,4,14,6,0,67.0,25.0,4.0,12.0,29.0,104.88,35.79
2016,4,14,6,15,177.0,43.0,4.0,12.0,68.0,242.24,194.47
2016,4,14,6,30,287.0,61.0,4.0,12.0,107.0,357.53,298.91
2016,4,14,6,45,344.0,76.5,4.05,12.0,152.0,431.32,364.2
2016,4,14,7,0,401.0,92.0,4.1,12.0,197.0,507.7,429.01
2016,4,14,7,15,503.0,86.0,4.1,12.0,247.5,604.95,507.29
2016,4,14,7,30,605.0,80.0,4.1,12.0,298.0,701.0,581.54
2016,4,14,7,45,497.0,120.0,4.1,12.5,317.0,649.1,538.27
2016,4,14,8,0,389.0,160.0,4.1,13.0,336.0,599.44,495.29
2016,4,14,8,15,530.0,151.0,4.1,13.0,420.5,725.16,593.13
2016,4,14,8,30,671.0,142.0,4.1,13.0,505.0,862.27,693.06
2016,4,14,8,45,691.0,148.5,4.2,13.0,550.5,888.4,709.59
2016,4,14,9,0,711.0,155.0,4.3,13.0,596.0,911.39,724.95
2016,4,14,9,15,615.5,194.0,4.35,13.0,594.5,853.05,680.85
2016,4,14,9,30,520.0,233.0,4.4,13.0,593.0,785.29,627.81
2016,4,14,9,45,358.0,297.0,4.45,13.0,550.5,666.98,534.29
2016,4,14,10,0,196.0,361.0,4.5,13.0,508.0,551.31,441.01
2016,4,14,10,15,205.5,375.5,4.55,13.0,535.5,563.83,450.44
2016,4,14,10,30,215.0,390.0,4.6,13.0,563.0,574.63,458.01
2016,4,14,10,45,502.5,289.0,4.65,13.5,708.0,743.03,590.49
2016,4,14,11,0,790.0,188.0,4.7,14.0,853.0,864.71,682.52
2016,4,14,11,15,794.5,189.0,4.8,14.0,868.0,837.1,661.5
2016,4,14,11,30,799.0,190.0,4.9,14.0,883.0,806.54,638.33
2016,4,14,11,45,792.5,196.5,5.0,14.0,888.5,769.72,609.93
2016,4,14,12,0,786.0,203.0,5.1,14.0,894.0,734.2,581.93
2016,4,14,12,15,428.0,307.5,5.25,14.0,684.0,544.78,432.98
2016,4,14,12,30,70.0,412.0,5.4,14.0,474.0,378.72,299.5
2016,4,14,12,45,458.0,286.5,5.55,14.0,683.0,485.65,385.8
2016,4,14,13,0,846.0,161.0,5.7,14.0,892.0,553.67,435.53
2016,4,14,13,15,841.5,160.0,5.8,14.0,876.0,501.19,389.62
2016,4,14,13,30,837.0,159.0,5.9,14.0,860.0,448.13,342.47
2016,4,14,13,45,609.0,254.0,6.05,14.0,756.5,381.3,288.54
2016,4,14,14,0,381.0,349.0,6.2,14.0,653.0,345.94,262.91
2016,4,14,14,15,464.5,299.5,6.25,13.5,656.0,295.75,217.64
2016,4,14,14,30,548.0,250.0,6.3,13.0,659.0,244.98,171.99
2016,4,14,14,45,669.0,194.0,6.4,13.0,669.0,182.81,119.11
2016,4,14,15,0,790.0,138.0,6.5,13.0,679.0,118.46,77.68
2016,4,14,15,15,772.5,134.5,6.5,13.0,636.0,85.52,69.5
2016,4,14,15,30,755.0,131.0,6.5,13.0,593.0,85.29,69.51
2016,4,14,15,45,737.5,124.5,6.55,13.0,547.0,83.09,67.79
2016,4,14,16,0,720.0,118.0,6.6,13.0,501.0,80.71,65.92
2016,4,14,16,15,557.0,136.0,6.6,13.0,415.0,93.31,77.26
2016,4,14,16,30,394.0,154.0,6.6,13.0,329.0,103.92,86.89
2016,4,14,16,45,355.0,143.5,6.6,13.0,286.0,102.54,85.92
2016,4,14,17,0,316.0,133.0,6.6,13.0,243.0,95.65,80.0
2016,4,14,17,15,387.0,105.5,6.5,12.5,218.0,76.14,62.82
2016,4,14,17,30,458.0,78.0,6.4,12.0,193.0,58.4,46.94
2016,4,14,17,45,372.0,66.5,6.3,12.0,145.5,50.17,39.27
2016,4,14,18,0,286.0,55.0,6.2,12.0,98.0,41.81,31.25
2016,4,14,18,15,173.5,37.5,6.15,12.0,60.5,28.74,18.58
2016,4,14,18,30,61.0,20.0,6.1,12.0,23.0,15.82,0.0
2016,4,14,18,45,30.5,10.0,6.1,12.0,11.5,8.54,0.0
2016,4,14,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.3,9.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,5,45,87.5,12.0,5.85,9.5,17.5,71.9,0.0
2016,4,15,6,0,175.0,24.0,5.8,10.0,35.0,198.28,97.76
2016,4,15,6,15,297.5,37.0,5.65,10.0,77.5,327.28,269.23
2016,4,15,6,30,420.0,50.0,5.5,10.0,120.0,452.79,382.88
2016,4,15,6,45,496.5,59.5,5.35,10.5,170.5,542.6,460.46
2016,4,15,7,0,573.0,69.0,5.2,11.0,221.0,635.01,536.24
2016,4,15,7,15,624.5,75.5,5.05,11.0,274.5,702.83,589.92
2016,4,15,7,30,676.0,82.0,4.9,11.0,328.0,770.51,641.13
2016,4,15,7,45,712.5,87.0,4.8,11.5,381.5,821.34,676.48
2016,4,15,8,0,749.0,92.0,4.7,12.0,435.0,870.48,709.34
2016,4,15,8,15,775.5,96.0,4.6,12.0,486.0,900.52,728.44
2016,4,15,8,30,802.0,100.0,4.5,12.0,537.0,934.31,750.02
2016,4,15,8,45,824.5,102.0,4.45,12.5,585.0,958.64,763.37
2016,4,15,9,0,847.0,104.0,4.4,13.0,633.0,979.59,774.21
2016,4,15,9,15,861.5,106.0,4.3,13.0,675.5,989.12,777.93
2016,4,15,9,30,876.0,108.0,4.2,13.0,718.0,983.53,771.32
2016,4,15,9,45,893.5,107.0,4.1,13.5,756.5,985.43,769.08
2016,4,15,10,0,911.0,106.0,4.0,14.0,795.0,983.55,764.3
2016,4,15,10,15,918.5,107.0,4.05,14.0,825.5,970.65,754.35
2016,4,15,10,30,926.0,108.0,4.1,14.0,856.0,954.08,742.05
2016,4,15,10,45,932.0,109.0,4.15,14.5,879.0,932.55,725.03
2016,4,15,11,0,938.0,110.0,4.2,15.0,902.0,907.5,705.67
2016,4,15,11,15,941.0,110.5,4.35,15.0,917.0,876.09,683.92
2016,4,15,11,30,944.0,111.0,4.5,15.0,932.0,841.58,659.97
2016,4,15,11,45,945.5,111.0,4.65,15.0,939.5,802.55,632.49
2016,4,15,12,0,947.0,111.0,4.8,15.0,947.0,760.87,601.06
2016,4,15,12,15,946.5,111.0,4.95,15.0,946.0,715.39,565.51
2016,4,15,12,30,946.0,111.0,5.1,15.0,945.0,667.81,527.37
2016,4,15,12,45,944.0,110.5,5.3,15.0,936.0,617.1,485.85
2016,4,15,13,0,942.0,110.0,5.5,15.0,927.0,564.84,441.81
2016,4,15,13,15,937.5,109.5,5.6,15.0,910.0,510.14,394.29
2016,4,15,13,30,933.0,109.0,5.7,15.0,893.0,454.57,344.8
2016,4,15,13,45,924.5,109.0,5.85,15.0,867.5,397.36,293.03
2016,4,15,14,0,916.0,109.0,6.0,15.0,842.0,340.15,240.68
2016,4,15,14,15,907.5,107.5,6.05,15.0,810.5,282.18,188.27
2016,4,15,14,30,899.0,106.0,6.1,15.0,779.0,224.7,139.0
2016,4,15,14,45,884.5,105.0,6.15,15.0,740.5,167.59,96.92
2016,4,15,15,0,870.0,104.0,6.2,15.0,702.0,112.05,69.36
2016,4,15,15,15,854.5,102.0,6.25,14.5,658.5,74.57,59.57
2016,4,15,15,30,839.0,100.0,6.3,14.0,615.0,74.39,59.72
2016,4,15,15,45,816.5,97.5,6.4,14.0,567.0,73.74,59.33
2016,4,15,16,0,794.0,95.0,6.5,14.0,519.0,73.07,58.94
2016,4,15,16,15,767.0,91.0,6.5,14.0,467.5,71.23,57.52
2016,4,15,16,30,740.0,87.0,6.5,14.0,416.0,69.32,56.02
2016,4,15,16,45,701.5,82.0,6.55,14.0,363.5,60.83,48.66
2016,4,15,17,0,663.0,77.0,6.6,14.0,311.0,58.12,46.38
2016,4,15,17,15,610.0,70.5,6.55,13.5,258.0,54.09,42.91
2016,4,15,17,30,557.0,64.0,6.5,13.0,205.0,49.98,39.25
2016,4,15,17,45,477.0,55.0,6.5,13.0,156.0,43.6,33.29
2016,4,15,18,0,397.0,46.0,6.5,13.0,107.0,37.11,27.04
2016,4,15,18,15,272.0,32.5,6.45,12.5,67.0,26.39,16.69
2016,4,15,18,30,147.0,19.0,6.4,12.0,27.0,14.82,0.0
2016,4,15,18,45,73.5,9.5,6.35,12.0,13.5,8.11,0.0
2016,4,15,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,5,45,99.0,12.0,1.15,13.5,19.0,80.22,0.0
2016,4,16,6,0,198.0,24.0,1.1,14.0,38.0,219.53,124.46
2016,4,16,6,15,311.0,37.0,1.05,14.0,80.0,338.7,270.88
2016,4,16,6,30,424.0,50.0,1.0,14.0,122.0,457.15,371.19
2016,4,16,6,45,491.0,60.5,0.95,14.5,171.5,540.19,437.33
2016,4,16,7,0,558.0,71.0,0.9,15.0,221.0,625.44,501.22
2016,4,16,7,15,608.0,78.0,0.9,15.0,274.0,692.3,549.55
2016,4,16,7,30,658.0,85.0,0.9,15.0,327.0,758.97,595.67
2016,4,16,7,45,690.5,91.0,0.9,15.0,379.0,807.06,627.04
2016,4,16,8,0,723.0,97.0,0.9,15.0,431.0,853.38,656.42
2016,4,16,8,15,749.5,101.5,0.9,15.0,481.0,889.71,678.35
2016,4,16,8,30,776.0,106.0,0.9,15.0,531.0,917.23,694.14
2016,4,16,8,45,794.0,110.5,0.95,15.5,577.5,939.99,706.42
2016,4,16,9,0,812.0,115.0,1.0,16.0,624.0,959.38,716.51
2016,4,16,9,15,827.0,117.5,1.05,16.0,666.0,970.0,722.29
2016,4,16,9,30,842.0,120.0,1.1,16.0,708.0,976.98,725.97
2016,4,16,9,45,860.5,118.0,1.2,16.5,746.5,978.51,725.84
2016,4,16,10,0,879.0,116.0,1.3,17.0,785.0,965.19,716.19
2016,4,16,10,15,887.0,117.5,1.3,17.0,814.5,953.58,707.65
2016,4,16,10,30,895.0,119.0,1.3,17.0,844.0,938.38,696.88
2016,4,16,10,45,908.5,115.5,1.3,17.5,868.5,919.52,682.59
2016,4,16,11,0,922.0,112.0,1.3,18.0,893.0,897.02,666.08
2016,4,16,11,15,925.0,112.5,1.35,18.0,908.0,866.08,646.02
2016,4,16,11,30,928.0,113.0,1.4,18.0,923.0,832.08,623.86
2016,4,16,11,45,930.0,113.0,1.45,18.0,930.5,794.0,598.74
2016,4,16,12,0,932.0,113.0,1.5,18.0,938.0,753.27,569.93
2016,4,16,12,15,931.5,113.0,1.55,18.0,937.0,708.43,537.11
2016,4,16,12,30,931.0,113.0,1.6,18.0,936.0,661.52,501.87
2016,4,16,12,45,930.0,112.0,1.7,18.0,927.5,611.69,463.71
2016,4,16,13,0,929.0,111.0,1.8,18.0,919.0,560.29,422.98
2016,4,16,13,15,925.0,110.0,1.9,17.5,902.0,506.14,379.45
2016,4,16,13,30,921.0,109.0,2.0,17.0,885.0,451.14,333.56
2016,4,16,13,45,915.0,108.0,2.15,17.0,861.0,394.8,284.69
2016,4,16,14,0,909.0,107.0,2.3,17.0,837.0,338.23,234.71
2016,4,16,14,15,901.0,105.5,2.4,17.0,806.5,280.87,184.31
2016,4,16,14,30,893.0,104.0,2.5,17.0,776.0,223.95,136.57
2016,4,16,14,45,875.0,105.5,2.6,17.0,737.0,168.44,96.47
2016,4,16,15,0,857.0,107.0,2.7,17.0,698.0,114.8,70.3
2016,4,16,15,15,737.5,136.0,2.65,16.5,622.5,85.42,68.36
2016,4,16,15,30,618.0,165.0,2.6,16.0,547.0,104.09,84.77
2016,4,16,15,45,500.0,183.5,2.6,16.0,477.0,117.24,96.28
2016,4,16,16,0,382.0,202.0,2.6,16.0,407.0,136.08,112.73
2016,4,16,16,15,237.0,194.5,2.5,16.0,317.5,130.39,108.16
2016,4,16,16,30,92.0,187.0,2.4,16.0,228.0,135.39,112.82
2016,4,16,16,45,79.5,165.5,2.3,16.0,198.0,121.04,100.74
2016,4,16,17,0,67.0,144.0,2.2,16.0,168.0,106.4,88.26
2016,4,16,17,15,58.0,121.5,2.1,15.5,139.5,90.92,75.0
2016,4,16,17,30,49.0,99.0,2.0,15.0,111.0,75.14,61.16
2016,4,16,17,45,34.0,76.5,1.9,15.0,84.0,59.01,46.63
2016,4,16,18,0,19.0,54.0,1.8,15.0,57.0,42.57,31.64
2016,4,16,18,15,9.5,34.5,1.8,14.5,36.0,27.84,17.91
2016,4,16,18,30,0.0,15.0,1.8,14.0,15.0,12.37,0.0
2016,4,16,18,45,0.0,7.5,1.85,14.0,7.5,6.4,0.0
2016,4,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.0,12.5,0.75,13.5,20.0,80.86,0.0
2016,4,17,6,0,198.0,25.0,0.8,14.0,40.0,221.07,138.62
2016,4,17,6,15,305.5,38.5,0.9,14.0,82.0,336.68,270.14
2016,4,17,6,30,413.0,52.0,1.0,14.0,124.0,451.3,367.24
2016,4,17,6,45,486.5,61.0,1.1,14.0,174.0,537.98,437.87
2016,4,17,7,0,560.0,70.0,1.2,14.0,224.0,627.05,507.14
2016,4,17,7,15,609.5,76.5,1.2,14.0,276.0,692.8,555.21
2016,4,17,7,30,659.0,83.0,1.2,14.0,328.0,758.38,601.19
2016,4,17,7,45,694.0,88.5,1.3,14.5,380.5,808.18,634.38
2016,4,17,8,0,729.0,94.0,1.4,15.0,433.0,856.31,665.63
2016,4,17,8,15,755.0,98.0,1.45,15.0,483.5,885.51,683.79
2016,4,17,8,30,781.0,102.0,1.5,15.0,534.0,918.63,704.65
2016,4,17,8,45,799.5,106.0,1.6,15.5,580.5,941.3,717.59
2016,4,17,9,0,818.0,110.0,1.7,16.0,627.0,960.63,728.38
2016,4,17,9,15,833.0,112.5,1.75,16.0,669.0,971.24,734.1
2016,4,17,9,30,848.0,115.0,1.8,16.0,711.0,978.23,737.64
2016,4,17,9,45,863.0,115.5,1.85,16.5,748.5,967.7,728.33
2016,4,17,10,0,878.0,116.0,1.9,17.0,786.0,965.32,724.83
2016,4,17,10,15,886.0,117.5,1.95,17.0,816.0,953.72,716.6
2016,4,17,10,30,894.0,119.0,2.0,17.0,846.0,938.53,706.17
2016,4,17,10,45,899.5,120.5,2.05,17.0,869.0,917.55,691.96
2016,4,17,11,0,905.0,122.0,2.1,17.0,892.0,893.17,675.53
2016,4,17,11,15,908.5,122.5,2.1,17.0,907.0,862.91,654.63
2016,4,17,11,30,912.0,123.0,2.1,17.0,922.0,829.63,631.68
2016,4,17,11,45,914.0,123.0,2.1,17.5,929.5,791.91,604.45
2016,4,17,12,0,916.0,123.0,2.1,18.0,937.0,751.59,573.5
2016,4,17,12,15,915.5,123.0,2.0,18.0,936.0,707.22,539.43
2016,4,17,12,30,915.0,123.0,1.9,18.0,935.0,660.84,503.24
2016,4,17,12,45,914.5,122.0,1.85,18.5,926.5,611.89,463.76
2016,4,17,13,0,914.0,121.0,1.8,19.0,918.0,561.36,422.18
2016,4,17,13,15,910.0,120.0,1.65,19.0,901.5,507.85,377.72
2016,4,17,13,30,906.0,119.0,1.5,19.0,885.0,453.51,331.52
2016,4,17,13,45,900.5,117.5,1.4,19.0,861.0,397.69,283.39
2016,4,17,14,0,895.0,116.0,1.3,19.0,837.0,341.64,234.42
2016,4,17,14,15,886.5,114.0,1.15,19.0,806.0,284.55,185.0
2016,4,17,14,30,878.0,112.0,1.0,19.0,775.0,227.98,138.3
2016,4,17,14,45,868.0,109.5,0.85,19.0,738.0,171.67,97.66
2016,4,17,15,0,858.0,107.0,0.7,19.0,701.0,116.46,69.91
2016,4,17,15,15,843.5,104.5,0.6,19.0,658.0,75.74,59.3
2016,4,17,15,30,829.0,102.0,0.5,19.0,615.0,75.34,59.21
2016,4,17,15,45,810.0,98.5,0.45,19.0,568.0,74.13,58.36
2016,4,17,16,0,791.0,95.0,0.4,19.0,521.0,72.85,57.45
2016,4,17,16,15,765.0,91.0,0.5,18.5,470.5,71.03,56.22
2016,4,17,16,30,739.0,87.0,0.6,18.0,420.0,69.14,54.9
2016,4,17,16,45,704.0,81.5,0.7,18.0,368.0,60.35,47.44
2016,4,17,17,0,669.0,76.0,0.8,18.0,316.0,57.3,44.91
2016,4,17,17,15,619.5,69.5,0.95,17.5,263.5,53.26,41.52
2016,4,17,17,30,570.0,63.0,1.1,17.0,211.0,49.13,37.91
2016,4,17,17,45,495.5,54.0,1.3,17.0,161.5,42.73,32.06
2016,4,17,18,0,421.0,45.0,1.5,17.0,112.0,36.2,25.91
2016,4,17,18,15,306.0,32.5,1.55,16.5,71.5,26.35,16.59
2016,4,17,18,30,191.0,20.0,1.6,16.0,31.0,16.28,2.55
2016,4,17,18,45,95.5,10.0,1.65,16.0,15.5,8.54,0.0
2016,4,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.1,14.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,45,111.0,13.5,0.15,14.5,22.0,90.46,0.0
2016,4,18,6,0,222.0,27.0,0.2,15.0,44.0,246.92,164.18
2016,4,18,6,15,331.5,40.0,0.25,15.0,87.5,359.47,284.83
2016,4,18,6,30,441.0,53.0,0.3,15.0,131.0,476.44,380.52
2016,4,18,6,45,507.0,62.5,0.4,15.0,181.5,558.32,445.36
2016,4,18,7,0,573.0,72.0,0.5,15.0,232.0,642.11,508.78
2016,4,18,7,15,622.0,79.0,0.55,15.0,285.0,708.5,556.21
2016,4,18,7,30,671.0,86.0,0.6,15.0,338.0,774.62,601.67
2016,4,18,7,45,701.0,93.0,0.65,15.5,390.5,821.91,631.46
2016,4,18,8,0,731.0,100.0,0.7,16.0,443.0,867.28,659.3
2016,4,18,8,15,757.0,104.0,0.75,16.0,493.5,902.55,681.05
2016,4,18,8,30,783.0,108.0,0.8,16.0,544.0,928.83,696.76
2016,4,18,8,45,803.0,111.5,0.9,16.5,591.0,952.36,710.41
2016,4,18,9,0,823.0,115.0,1.0,17.0,638.0,972.51,721.84
2016,4,18,9,15,838.0,117.5,1.05,17.0,680.0,983.03,727.52
2016,4,18,9,30,853.0,120.0,1.1,17.0,722.0,989.89,731.1
2016,4,18,9,45,869.0,119.5,1.2,17.0,760.0,990.54,731.79
2016,4,18,10,0,885.0,119.0,1.3,17.0,798.0,976.13,722.87
2016,4,18,10,15,893.0,120.5,1.3,17.0,828.0,964.3,714.23
2016,4,18,10,30,901.0,122.0,1.3,17.0,858.0,948.85,703.34
2016,4,18,10,45,907.5,123.0,1.35,17.5,881.0,927.99,688.54
2016,4,18,11,0,914.0,124.0,1.4,18.0,904.0,903.67,671.57
2016,4,18,11,15,917.5,124.5,1.35,18.0,919.0,873.07,650.38
2016,4,18,11,30,921.0,125.0,1.3,18.0,934.0,839.4,627.24
2016,4,18,11,45,921.0,126.5,1.3,18.0,941.0,801.08,601.58
2016,4,18,12,0,921.0,128.0,1.3,18.0,948.0,760.24,572.14
2016,4,18,12,15,920.5,128.0,1.25,18.0,947.0,715.54,538.84
2016,4,18,12,30,920.0,128.0,1.2,18.0,946.0,668.84,503.4
2016,4,18,12,45,910.0,132.0,1.15,18.0,935.0,618.0,464.07
2016,4,18,13,0,900.0,136.0,1.1,18.0,924.0,566.31,423.12
2016,4,18,13,15,895.5,135.5,1.15,18.0,907.5,513.4,380.74
2016,4,18,13,30,891.0,135.0,1.2,18.0,891.0,459.74,336.33
2016,4,18,13,45,680.0,222.5,1.25,18.0,790.0,387.1,280.78
2016,4,18,14,0,469.0,310.0,1.3,18.0,689.0,341.11,247.64
2016,4,18,14,15,517.0,279.5,1.4,17.5,683.0,298.38,211.05
2016,4,18,14,30,565.0,249.0,1.5,17.0,677.0,251.04,171.16
2016,4,18,14,45,577.5,228.5,1.65,17.0,648.0,201.02,133.55
2016,4,18,15,0,590.0,208.0,1.8,17.0,619.0,148.29,101.75
2016,4,18,15,15,584.0,194.0,1.9,16.5,579.5,118.14,96.13
2016,4,18,15,30,578.0,180.0,2.0,16.0,540.0,112.8,92.08
2016,4,18,15,45,521.5,182.0,2.15,16.0,488.0,116.44,95.51
2016,4,18,16,0,465.0,184.0,2.3,16.0,436.0,118.97,97.99
2016,4,18,16,15,534.5,146.5,2.4,16.0,409.5,98.94,81.02
2016,4,18,16,30,604.0,109.0,2.5,16.0,383.0,76.68,61.94
2016,4,18,16,45,513.5,110.5,2.6,16.0,323.5,79.06,64.25
2016,4,18,17,0,423.0,112.0,2.7,16.0,264.0,79.47,64.78
2016,4,18,17,15,362.5,104.5,2.75,15.5,220.0,74.97,61.02
2016,4,18,17,30,302.0,97.0,2.8,15.0,176.0,72.17,58.6
2016,4,18,17,45,255.5,78.5,2.85,14.5,135.0,59.17,46.92
2016,4,18,18,0,209.0,60.0,2.9,14.0,94.0,45.84,34.71
2016,4,18,18,15,135.5,41.0,2.85,14.0,60.0,31.75,21.47
2016,4,18,18,30,62.0,22.0,2.8,14.0,26.0,17.4,4.29
2016,4,18,18,45,31.0,11.0,2.8,14.0,13.0,9.39,0.0
2016,4,18,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,5,45,112.5,14.5,1.1,13.0,24.0,92.62,0.0
2016,4,19,6,0,225.0,29.0,1.1,13.0,48.0,253.73,179.63
2016,4,19,6,15,333.0,41.5,1.15,13.0,91.5,362.99,294.29
2016,4,19,6,30,441.0,54.0,1.2,13.0,135.0,478.55,391.47
2016,4,19,6,45,519.5,62.0,1.25,13.5,187.0,569.43,463.91
2016,4,19,7,0,598.0,70.0,1.3,14.0,239.0,662.77,534.43
2016,4,19,7,15,645.5,76.0,1.35,14.0,292.5,727.01,581.25
2016,4,19,7,30,693.0,82.0,1.4,14.0,346.0,790.89,626.17
2016,4,19,7,45,724.0,87.5,1.5,14.5,398.5,837.52,656.82
2016,4,19,8,0,755.0,93.0,1.6,15.0,451.0,875.93,681.09
2016,4,19,8,15,780.0,97.5,1.65,15.0,501.5,911.68,703.8
2016,4,19,8,30,805.0,102.0,1.7,15.0,552.0,944.55,724.31
2016,4,19,8,45,776.5,115.0,1.8,15.5,578.5,931.34,712.78
2016,4,19,9,0,748.0,128.0,1.9,16.0,605.0,921.1,703.92
2016,4,19,9,15,739.5,144.0,1.9,16.0,641.5,924.26,704.45
2016,4,19,9,30,731.0,160.0,1.9,16.0,678.0,923.56,702.36
2016,4,19,9,45,799.0,145.0,1.95,16.0,737.5,951.93,720.69
2016,4,19,10,0,867.0,130.0,2.0,16.0,797.0,983.41,740.77
2016,4,19,10,15,769.0,183.0,2.0,16.0,791.5,932.91,705.4
2016,4,19,10,30,671.0,236.0,2.0,16.0,786.0,872.6,662.98
2016,4,19,10,45,596.0,279.5,2.0,16.5,777.5,818.64,622.2
2016,4,19,11,0,521.0,323.0,2.0,17.0,769.0,769.46,584.4
2016,4,19,11,15,521.5,331.0,1.95,17.0,784.0,750.52,570.11
2016,4,19,11,30,522.0,339.0,1.9,17.0,799.0,729.27,553.87
2016,4,19,11,45,497.0,349.0,1.9,17.0,790.0,688.62,523.91
2016,4,19,12,0,472.0,359.0,1.9,17.0,781.0,647.96,493.8
2016,4,19,12,15,466.5,360.0,1.9,17.0,777.0,613.44,468.05
2016,4,19,12,30,461.0,361.0,1.9,17.0,773.0,578.31,441.38
2016,4,19,12,45,384.0,389.0,1.95,17.0,730.0,524.3,400.23
2016,4,19,13,0,307.0,417.0,2.0,17.0,687.0,476.21,363.44
2016,4,19,13,15,194.5,410.5,2.05,16.5,580.5,400.09,306.82
2016,4,19,13,30,82.0,404.0,2.1,16.0,474.0,338.79,261.7
2016,4,19,13,45,125.5,401.0,2.15,16.0,504.5,332.28,255.67
2016,4,19,14,0,169.0,398.0,2.2,16.0,535.0,327.56,250.02
2016,4,19,14,15,157.5,381.5,2.25,16.0,505.5,297.26,226.22
2016,4,19,14,30,146.0,365.0,2.3,16.0,476.0,268.74,204.34
2016,4,19,14,45,116.0,341.0,2.4,16.0,426.5,236.0,180.78
2016,4,19,15,0,86.0,317.0,2.5,16.0,377.0,220.33,171.62
2016,4,19,15,15,85.0,297.0,2.55,15.5,353.5,202.36,167.49
2016,4,19,15,30,84.0,277.0,2.6,15.0,330.0,190.82,158.62
2016,4,19,15,45,188.5,250.5,2.65,15.0,357.0,168.07,139.87
2016,4,19,16,0,293.0,224.0,2.7,15.0,384.0,146.88,122.27
2016,4,19,16,15,241.5,207.5,2.7,15.0,331.0,137.75,114.86
2016,4,19,16,30,190.0,191.0,2.7,15.0,278.0,133.9,111.93
2016,4,19,16,45,319.0,150.0,2.75,15.0,275.0,106.04,88.05
2016,4,19,17,0,448.0,109.0,2.8,15.0,272.0,77.67,63.41
2016,4,19,17,15,497.0,90.5,2.75,15.0,244.5,68.3,55.24
2016,4,19,17,30,546.0,72.0,2.7,15.0,217.0,55.96,44.27
2016,4,19,17,45,490.0,60.0,2.65,15.0,168.5,47.47,36.54
2016,4,19,18,0,434.0,48.0,2.6,15.0,120.0,38.65,28.33
2016,4,19,18,15,313.5,35.5,2.5,14.5,77.5,28.83,19.02
2016,4,19,18,30,193.0,23.0,2.4,14.0,35.0,18.81,6.06
2016,4,19,18,45,96.5,11.5,2.35,14.0,17.5,9.82,0.0
2016,4,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,20,5,45,11.0,14.5,2.7,13.0,15.5,20.25,0.0
2016,4,20,6,0,22.0,29.0,2.8,13.0,31.0,52.65,34.48
2016,4,20,6,15,53.5,49.0,2.8,13.0,58.0,117.21,93.6
2016,4,20,6,30,85.0,69.0,2.8,13.0,85.0,167.94,139.05
2016,4,20,6,45,103.0,91.0,2.85,13.5,116.5,210.99,176.51
2016,4,20,7,0,121.0,113.0,2.9,14.0,148.0,253.62,212.55
2016,4,20,7,15,134.5,134.5,2.8,14.0,180.5,291.15,243.53
2016,4,20,7,30,148.0,156.0,2.7,14.0,213.0,328.31,273.36
2016,4,20,7,45,139.0,180.0,2.65,14.5,239.5,346.94,286.31
2016,4,20,8,0,130.0,204.0,2.6,15.0,266.0,364.06,297.78
2016,4,20,8,15,68.5,194.0,2.55,15.0,227.0,265.06,215.78
2016,4,20,8,30,7.0,184.0,2.5,15.0,188.0,172.37,137.77
2016,4,20,8,45,27.5,226.0,2.5,15.0,244.0,252.37,202.94
2016,4,20,9,0,48.0,268.0,2.5,15.0,300.0,315.51,252.81
2016,4,20,9,15,182.0,291.0,2.45,15.0,420.0,488.24,389.8
2016,4,20,9,30,316.0,314.0,2.4,15.0,540.0,657.37,516.51
2016,4,20,9,45,345.0,323.5,2.4,15.5,581.5,684.53,533.33
2016,4,20,10,0,374.0,333.0,2.4,16.0,623.0,709.21,549.23
2016,4,20,10,15,222.5,356.5,2.35,16.0,531.0,560.19,435.98
2016,4,20,10,30,71.0,380.0,2.3,16.0,439.0,418.17,325.63
2016,4,20,10,45,60.5,380.5,2.3,16.0,432.0,401.79,313.18
2016,4,20,11,0,50.0,381.0,2.3,16.0,425.0,386.01,300.59
2016,4,20,11,15,164.5,404.5,2.2,16.0,550.0,505.16,392.21
2016,4,20,11,30,279.0,428.0,2.1,16.0,675.0,609.96,469.02
2016,4,20,11,45,275.0,433.0,2.05,16.0,678.0,589.68,452.47
2016,4,20,12,0,271.0,438.0,2.0,16.0,681.0,568.6,436.22
2016,4,20,12,15,312.0,426.5,1.95,16.0,706.0,563.3,432.05
2016,4,20,12,30,353.0,415.0,1.9,16.0,731.0,554.19,424.56
2016,4,20,12,45,415.0,382.0,1.9,16.0,750.0,535.05,409.73
2016,4,20,13,0,477.0,349.0,1.9,16.0,769.0,511.39,390.62
2016,4,20,13,15,673.5,240.0,1.9,16.0,821.5,486.87,369.19
2016,4,20,13,30,870.0,131.0,1.9,16.0,874.0,451.03,335.76
2016,4,20,13,45,735.5,198.5,1.95,16.0,814.5,391.67,287.31
2016,4,20,14,0,601.0,266.0,2.0,16.0,755.0,350.69,254.38
2016,4,20,14,15,719.0,196.0,2.0,16.0,759.0,290.75,199.66
2016,4,20,14,30,837.0,126.0,2.0,16.0,763.0,226.08,140.99
2016,4,20,14,45,827.5,122.0,2.0,16.0,727.0,170.3,99.14
2016,4,20,15,0,818.0,118.0,2.0,16.0,691.0,115.77,69.1
2016,4,20,15,15,802.5,115.5,2.0,15.5,648.5,81.62,65.28
2016,4,20,15,30,787.0,113.0,2.0,15.0,606.0,81.53,65.55
2016,4,20,15,45,608.0,154.5,2.0,15.0,518.0,99.47,81.27
2016,4,20,16,0,429.0,196.0,2.0,15.0,430.0,125.39,103.85
2016,4,20,16,15,427.5,175.5,1.95,15.0,390.0,115.18,95.32
2016,4,20,16,30,426.0,155.0,1.9,15.0,350.0,104.33,86.24
2016,4,20,16,45,399.0,141.5,1.9,15.0,307.0,97.1,80.22
2016,4,20,17,0,372.0,128.0,1.9,15.0,264.0,89.49,73.78
2016,4,20,17,15,344.5,110.5,1.8,14.5,221.0,78.78,64.6
2016,4,20,17,30,317.0,93.0,1.7,14.0,178.0,67.58,54.77
2016,4,20,17,45,274.5,75.5,1.6,14.0,137.5,55.8,44.09
2016,4,20,18,0,232.0,58.0,1.5,14.0,97.0,43.58,32.82
2016,4,20,18,15,159.0,41.0,1.4,14.0,63.0,31.91,21.8
2016,4,20,18,30,86.0,24.0,1.3,14.0,29.0,18.97,6.97
2016,4,20,18,45,43.0,12.0,1.25,14.0,14.5,10.24,0.0
2016,4,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,10.5,1.7,14.0,10.5,8.65,0.0
2016,4,21,6,0,0.0,21.0,1.7,14.0,21.0,17.33,7.64
2016,4,21,6,15,0.0,38.5,1.75,14.0,38.5,34.34,23.05
2016,4,21,6,30,0.0,56.0,1.8,14.0,56.0,51.79,38.38
2016,4,21,6,45,0.0,76.5,1.9,14.0,76.5,72.32,56.19
2016,4,21,7,0,0.0,97.0,2.0,14.0,97.0,92.09,73.11
2016,4,21,7,15,5.5,116.5,2.05,14.0,118.5,115.14,92.76
2016,4,21,7,30,11.0,136.0,2.1,14.0,140.0,138.14,112.03
2016,4,21,7,45,90.5,170.5,2.15,14.5,213.0,267.68,221.12
2016,4,21,8,0,170.0,205.0,2.2,15.0,286.0,403.79,330.17
2016,4,21,8,15,149.0,228.5,2.2,15.0,305.5,407.51,330.28
2016,4,21,8,30,128.0,252.0,2.2,15.0,325.0,409.66,329.88
2016,4,21,8,45,293.5,243.5,2.25,15.0,428.5,578.71,462.8
2016,4,21,9,0,459.0,235.0,2.3,15.0,532.0,748.65,588.73
2016,4,21,9,15,374.5,278.5,2.3,15.0,531.0,684.97,537.36
2016,4,21,9,30,290.0,322.0,2.3,15.0,530.0,640.9,501.56
2016,4,21,9,45,164.5,322.5,2.35,15.0,442.0,489.59,385.79
2016,4,21,10,0,39.0,323.0,2.4,15.0,354.0,343.56,270.52
2016,4,21,10,15,84.0,363.5,2.45,15.0,432.0,420.93,331.42
2016,4,21,10,30,129.0,404.0,2.5,15.0,510.0,510.76,399.12
2016,4,21,10,45,110.5,410.0,2.55,15.5,503.0,474.34,369.76
2016,4,21,11,0,92.0,416.0,2.6,16.0,496.0,454.65,353.55
2016,4,21,11,15,187.0,422.5,2.65,16.0,588.0,539.97,419.12
2016,4,21,11,30,282.0,429.0,2.7,16.0,680.0,613.33,473.68
2016,4,21,11,45,296.0,421.0,2.75,16.0,686.5,595.24,459.79
2016,4,21,12,0,310.0,413.0,2.8,16.0,693.0,575.57,445.14
2016,4,21,12,15,372.5,393.0,2.85,16.0,728.5,576.59,446.11
2016,4,21,12,30,435.0,373.0,2.9,16.0,764.0,572.31,442.42
2016,4,21,12,45,487.0,353.5,3.0,16.0,787.0,555.17,428.59
2016,4,21,13,0,539.0,334.0,3.1,16.0,810.0,532.88,410.02
2016,4,21,13,15,428.5,367.0,3.15,16.0,741.0,467.08,358.44
2016,4,21,13,30,318.0,400.0,3.2,16.0,672.0,417.36,319.65
2016,4,21,13,45,312.5,389.0,3.3,16.0,650.5,381.47,290.42
2016,4,21,14,0,307.0,378.0,3.4,16.0,629.0,346.47,261.55
2016,4,21,14,15,336.5,354.0,3.45,16.0,620.0,312.95,232.57
2016,4,21,14,30,366.0,330.0,3.5,16.0,611.0,276.89,201.95
2016,4,21,14,45,207.5,314.0,3.55,16.0,471.5,233.29,175.28
2016,4,21,15,0,49.0,298.0,3.6,16.0,332.0,208.91,163.71
2016,4,21,15,15,90.5,292.5,3.6,15.5,351.5,200.36,166.13
2016,4,21,15,30,132.0,287.0,3.6,15.0,371.0,185.82,154.63
2016,4,21,15,45,138.0,264.5,3.6,15.0,346.5,174.37,145.38
2016,4,21,16,0,144.0,242.0,3.6,15.0,322.0,162.38,135.62
2016,4,21,16,15,72.0,160.0,3.6,15.0,200.0,120.89,100.34
2016,4,21,16,30,0.0,78.0,3.6,15.0,78.0,64.74,51.67
2016,4,21,16,45,40.5,112.5,3.65,15.0,127.5,88.02,72.37
2016,4,21,17,0,81.0,147.0,3.7,15.0,177.0,108.88,90.86
2016,4,21,17,15,71.0,125.0,3.65,14.5,148.5,93.71,77.8
2016,4,21,17,30,61.0,103.0,3.6,14.0,120.0,78.25,64.24
2016,4,21,17,45,48.5,81.5,3.6,14.0,93.0,62.8,50.3
2016,4,21,18,0,36.0,60.0,3.6,14.0,66.0,47.08,35.91
2016,4,21,18,15,18.0,40.5,3.6,14.0,43.5,32.39,22.25
2016,4,21,18,30,0.0,21.0,3.6,14.0,21.0,17.35,6.46
2016,4,21,18,45,0.0,10.5,3.65,14.0,10.5,8.96,0.0
2016,4,21,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,5.9,14.0,1.0,0.82,0.0
2016,4,22,6,0,0.0,2.0,6.0,14.0,2.0,1.64,0.0
2016,4,22,6,15,0.0,3.5,6.05,14.0,3.5,2.87,0.0
2016,4,22,6,30,0.0,5.0,6.1,14.0,5.0,4.1,0.0
2016,4,22,6,45,0.0,6.5,6.15,14.0,6.5,5.34,0.0
2016,4,22,7,0,0.0,8.0,6.2,14.0,8.0,6.58,0.01
2016,4,22,7,15,0.0,10.0,6.25,14.0,10.0,8.23,1.43
2016,4,22,7,30,0.0,12.0,6.3,14.0,12.0,9.88,2.84
2016,4,22,7,45,0.0,10.5,6.35,14.0,10.5,8.65,1.76
2016,4,22,8,0,0.0,9.0,6.4,14.0,9.0,7.42,0.68
2016,4,22,8,15,15.5,115.0,6.55,14.0,124.0,113.48,91.09
2016,4,22,8,30,31.0,221.0,6.7,14.0,239.0,254.56,207.97
2016,4,22,8,45,15.5,160.0,6.85,14.0,169.0,154.77,124.61
2016,4,22,9,0,0.0,99.0,7.0,14.0,99.0,82.68,63.76
2016,4,22,9,15,0.0,59.5,7.15,14.0,59.5,49.46,35.89
2016,4,22,9,30,0.0,20.0,7.3,14.0,20.0,16.6,8.28
2016,4,22,9,45,143.0,190.5,7.45,14.0,302.5,345.92,284.22
2016,4,22,10,0,286.0,361.0,7.6,14.0,585.0,655.3,528.9
2016,4,22,10,15,302.5,371.5,7.6,14.0,616.0,667.55,536.77
2016,4,22,10,30,319.0,382.0,7.6,14.0,647.0,677.44,543.63
2016,4,22,10,45,565.5,275.0,7.65,14.0,759.0,789.11,635.01
2016,4,22,11,0,812.0,168.0,7.7,14.0,871.0,871.9,700.68
2016,4,22,11,15,817.0,169.0,7.65,14.0,886.0,844.32,678.89
2016,4,22,11,30,822.0,170.0,7.6,14.0,901.0,813.76,655.02
2016,4,22,11,45,438.5,290.0,7.55,14.0,680.5,596.56,480.03
2016,4,22,12,0,55.0,410.0,7.5,14.0,460.0,385.23,306.26
2016,4,22,12,15,311.0,371.5,7.45,14.0,651.5,519.16,415.57
2016,4,22,12,30,567.0,333.0,7.4,14.0,843.0,623.23,496.85
2016,4,22,12,45,718.5,238.5,7.35,14.0,878.5,597.86,475.99
2016,4,22,13,0,870.0,144.0,7.3,14.0,914.0,561.04,444.33
2016,4,22,13,15,867.0,143.0,7.25,14.0,899.0,510.1,399.28
2016,4,22,13,30,864.0,142.0,7.2,14.0,884.0,458.33,352.56
2016,4,22,13,45,870.5,134.0,7.2,14.0,864.0,404.71,303.32
2016,4,22,14,0,877.0,126.0,7.2,14.0,844.0,349.73,252.25
2016,4,22,14,15,744.0,181.0,7.2,14.0,774.5,289.12,202.11
2016,4,22,14,30,611.0,236.0,7.2,14.0,705.0,252.99,175.29
2016,4,22,14,45,721.5,179.0,7.25,14.0,706.5,188.88,119.91
2016,4,22,15,0,832.0,122.0,7.3,14.0,708.0,122.27,73.52
2016,4,22,15,15,816.5,119.0,7.2,13.5,665.0,83.9,67.87
2016,4,22,15,30,801.0,116.0,7.1,13.0,622.0,83.55,67.9
2016,4,22,15,45,773.5,115.0,7.05,13.0,574.0,84.33,68.78
2016,4,22,16,0,746.0,114.0,7.0,13.0,526.0,77.55,63.03
2016,4,22,16,15,718.0,109.5,6.9,13.0,475.5,76.1,61.97
2016,4,22,16,30,690.0,105.0,6.8,13.0,425.0,74.57,60.83
2016,4,22,16,45,646.5,101.0,6.7,13.0,372.5,73.16,59.77
2016,4,22,17,0,603.0,97.0,6.6,13.0,320.0,71.78,58.72
2016,4,22,17,15,548.5,89.0,6.45,13.0,268.0,67.22,54.74
2016,4,22,17,30,494.0,81.0,6.3,13.0,216.0,62.54,50.52
2016,4,22,17,45,417.0,70.5,6.15,13.0,167.5,53.09,41.88
2016,4,22,18,0,340.0,60.0,6.0,13.0,119.0,45.54,34.72
2016,4,22,18,15,228.0,45.0,5.9,13.0,78.5,34.38,24.12
2016,4,22,18,30,116.0,30.0,5.8,13.0,38.0,23.42,11.38
2016,4,22,18,45,58.0,15.0,5.7,13.0,19.0,12.8,0.0
2016,4,22,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
