Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,115.0,17.0,4.1,12.5,28.5,131.5,0.0
2016,4,23,6,0,230.0,34.0,4.2,13.0,57.0,265.33,207.64
2016,4,23,6,15,330.0,46.0,4.15,13.0,100.5,368.3,305.91
2016,4,23,6,30,430.0,58.0,4.1,13.0,144.0,477.49,399.79
2016,4,23,6,45,487.0,68.5,4.1,13.0,192.5,552.89,463.0
2016,4,23,7,0,544.0,79.0,4.1,13.0,241.0,629.75,524.68
2016,4,23,7,15,590.0,85.5,4.1,13.0,292.5,692.36,572.81
2016,4,23,7,30,636.0,92.0,4.1,13.0,344.0,754.55,618.96
2016,4,23,7,45,663.0,99.5,4.15,13.0,393.5,798.97,650.6
2016,4,23,8,0,690.0,107.0,4.2,13.0,443.0,841.46,680.23
2016,4,23,8,15,715.5,111.0,4.15,13.0,491.5,875.76,702.85
2016,4,23,8,30,741.0,115.0,4.1,13.0,540.0,907.5,723.36
2016,4,23,8,45,759.5,119.0,4.1,13.5,585.5,922.97,730.88
2016,4,23,9,0,778.0,123.0,4.1,14.0,631.0,942.09,741.16
2016,4,23,9,15,793.0,125.5,4.1,14.0,671.5,952.65,746.73
2016,4,23,9,30,808.0,128.0,4.1,14.0,712.0,959.69,750.0
2016,4,23,9,45,832.0,123.5,4.15,14.0,750.0,964.09,751.88
2016,4,23,10,0,856.0,119.0,4.2,14.0,788.0,953.28,743.2
2016,4,23,10,15,864.0,120.5,4.15,14.0,817.5,941.97,733.87
2016,4,23,10,30,872.0,122.0,4.1,14.0,847.0,927.16,722.24
2016,4,23,10,45,875.5,124.5,4.1,14.0,868.5,905.85,706.42
2016,4,23,11,0,879.0,127.0,4.1,14.0,890.0,881.28,688.41
2016,4,23,11,15,882.5,127.5,4.05,14.0,904.5,851.77,666.69
2016,4,23,11,30,886.0,128.0,4.0,14.0,919.0,819.33,642.92
2016,4,23,11,45,883.0,131.5,4.0,14.5,925.0,781.79,614.49
2016,4,23,12,0,880.0,135.0,4.0,15.0,931.0,741.99,582.45
2016,4,23,12,15,880.0,135.0,4.15,14.5,930.0,699.4,550.5
2016,4,23,12,30,880.0,135.0,4.3,14.0,929.0,654.89,516.34
2016,4,23,12,45,878.5,134.0,4.45,14.0,920.0,607.08,477.63
2016,4,23,13,0,877.0,133.0,4.6,14.0,911.0,557.91,436.65
2016,4,23,13,15,873.0,132.0,4.75,14.0,895.0,506.41,392.59
2016,4,23,13,30,869.0,131.0,4.9,14.0,879.0,454.18,346.64
2016,4,23,13,45,857.5,133.0,5.1,14.0,854.0,400.74,298.78
2016,4,23,14,0,846.0,135.0,5.3,14.0,829.0,342.28,246.29
2016,4,23,14,15,837.0,133.0,5.35,14.0,798.5,286.77,196.16
2016,4,23,14,30,828.0,131.0,5.4,14.0,768.0,232.03,148.57
2016,4,23,14,45,813.5,130.0,5.5,14.0,731.0,178.24,106.98
2016,4,23,15,0,799.0,129.0,5.6,14.0,694.0,126.25,76.98
2016,4,23,15,15,783.5,126.0,5.55,14.0,652.0,87.64,70.94
2016,4,23,15,30,768.0,123.0,5.5,14.0,610.0,87.51,71.04
2016,4,23,15,45,740.5,122.0,5.5,14.0,563.0,80.39,65.04
2016,4,23,16,0,713.0,121.0,5.5,14.0,516.0,81.43,66.16
2016,4,23,16,15,685.0,116.0,5.45,13.5,467.0,79.86,65.14
2016,4,23,16,30,657.0,111.0,5.4,13.0,418.0,78.21,64.02
2016,4,23,16,45,612.5,106.5,5.35,13.0,366.0,76.64,62.84
2016,4,23,17,0,568.0,102.0,5.3,13.0,314.0,75.09,61.65
2016,4,23,17,15,515.5,93.5,5.2,13.0,263.5,70.34,57.52
2016,4,23,17,30,463.0,85.0,5.1,13.0,213.0,63.03,50.97
2016,4,23,17,45,396.0,73.0,5.1,13.0,166.0,54.71,43.34
2016,4,23,18,0,329.0,61.0,5.1,13.0,119.0,46.19,35.33
2016,4,23,18,15,227.0,45.0,5.05,13.0,79.0,34.36,24.17
2016,4,23,18,30,125.0,29.0,5.0,13.0,39.0,22.32,11.1
2016,4,23,18,45,62.5,14.5,4.95,13.0,19.5,12.38,0.0
2016,4,23,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,24,5,45,98.0,20.0,7.4,12.0,30.0,126.82,9.77
2016,4,24,6,0,196.0,40.0,7.5,12.0,60.0,249.88,198.84
2016,4,24,6,15,294.0,54.0,7.5,12.0,104.0,349.12,293.91
2016,4,24,6,30,392.0,68.0,7.5,12.0,148.0,455.84,388.83
2016,4,24,6,45,468.0,77.0,7.5,12.5,199.5,546.62,466.14
2016,4,24,7,0,544.0,86.0,7.5,13.0,251.0,638.78,541.52
2016,4,24,7,15,591.5,93.0,7.45,13.0,303.0,703.8,593.28
2016,4,24,7,30,639.0,100.0,7.4,13.0,355.0,768.29,643.03
2016,4,24,7,45,678.0,104.0,7.35,13.0,408.0,819.94,681.42
2016,4,24,8,0,717.0,108.0,7.3,13.0,461.0,869.89,717.69
2016,4,24,8,15,742.5,112.5,7.25,13.0,510.5,905.11,742.07
2016,4,24,8,30,768.0,117.0,7.2,13.0,560.0,937.65,764.19
2016,4,24,8,45,790.0,119.0,7.2,13.5,606.5,954.19,772.88
2016,4,24,9,0,812.0,121.0,7.2,14.0,653.0,974.49,784.47
2016,4,24,9,15,826.0,123.5,7.2,14.0,694.5,983.9,789.49
2016,4,24,9,30,840.0,126.0,7.2,14.0,736.0,989.7,792.03
2016,4,24,9,45,846.0,131.0,7.25,14.0,770.5,986.77,788.54
2016,4,24,10,0,852.0,136.0,7.3,14.0,805.0,980.15,782.54
2016,4,24,10,15,860.0,138.0,7.45,14.0,834.0,968.57,773.51
2016,4,24,10,30,868.0,140.0,7.6,14.0,863.0,953.36,761.9
2016,4,24,10,45,867.5,145.0,7.8,14.0,884.0,929.99,744.51
2016,4,24,11,0,867.0,150.0,8.0,14.0,905.0,903.38,724.71
2016,4,24,11,15,666.0,255.0,8.2,14.0,840.5,805.55,647.64
2016,4,24,11,30,465.0,360.0,8.4,14.0,776.0,704.75,565.11
2016,4,24,11,45,530.0,340.0,8.6,14.0,818.0,707.98,568.36
2016,4,24,12,0,595.0,320.0,8.8,14.0,860.0,705.17,566.2
2016,4,24,12,15,546.0,340.0,9.0,14.0,834.5,652.47,523.29
2016,4,24,12,30,497.0,360.0,9.2,14.0,809.0,601.84,481.79
2016,4,24,12,45,559.5,328.5,9.4,14.0,829.5,579.27,462.88
2016,4,24,13,0,622.0,297.0,9.6,14.0,850.0,547.96,435.92
2016,4,24,13,15,580.5,307.5,9.7,13.5,817.0,497.76,393.69
2016,4,24,13,30,539.0,318.0,9.8,13.0,784.0,448.02,351.48
2016,4,24,13,45,674.0,245.5,10.0,13.0,811.5,406.31,311.47
2016,4,24,14,0,809.0,173.0,10.2,13.0,839.0,358.93,264.03
2016,4,24,14,15,731.5,196.0,10.25,13.0,781.0,298.28,211.72
2016,4,24,14,30,654.0,219.0,10.3,13.0,723.0,251.62,173.54
2016,4,24,14,45,723.5,183.0,10.4,13.0,716.0,194.22,124.59
2016,4,24,15,0,793.0,147.0,10.5,13.0,709.0,139.17,87.7
2016,4,24,15,15,775.5,143.5,10.55,13.0,666.0,89.34,72.75
2016,4,24,15,30,758.0,140.0,10.6,13.0,623.0,89.39,73.0
2016,4,24,15,45,738.0,135.0,10.65,13.0,576.5,88.39,72.34
2016,4,24,16,0,718.0,130.0,10.7,13.0,530.0,87.28,71.6
2016,4,24,16,15,689.0,124.5,10.7,12.5,479.5,85.59,70.48
2016,4,24,16,30,660.0,119.0,10.7,12.0,429.0,83.79,69.26
2016,4,24,16,45,617.0,113.5,10.7,12.0,376.5,81.73,67.65
2016,4,24,17,0,574.0,108.0,10.7,12.0,324.0,79.65,65.98
2016,4,24,17,15,522.0,99.0,10.7,12.0,272.5,72.4,59.6
2016,4,24,17,30,470.0,90.0,10.7,12.0,221.0,66.54,54.33
2016,4,24,17,45,405.0,77.0,10.7,12.0,172.5,57.59,46.1
2016,4,24,18,0,340.0,64.0,10.7,12.0,124.0,48.41,37.45
2016,4,24,18,15,239.0,47.5,10.7,11.5,83.0,36.24,26.01
2016,4,24,18,30,138.0,31.0,10.7,11.0,42.0,23.86,12.81
2016,4,24,18,45,69.0,15.5,10.75,11.0,21.0,13.23,0.0
2016,4,24,19,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,10.75,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,9.35,10.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,5,45,178.0,16.5,7.85,9.5,35.5,184.55,50.71
2016,4,25,6,0,356.0,33.0,7.9,10.0,71.0,362.59,295.34
2016,4,25,6,15,455.0,42.0,7.9,10.0,118.5,465.32,394.41
2016,4,25,6,30,554.0,51.0,7.9,10.0,166.0,574.13,490.8
2016,4,25,6,45,617.5,57.5,7.95,10.5,219.0,653.37,558.28
2016,4,25,7,0,681.0,64.0,8.0,11.0,272.0,734.25,624.01
2016,4,25,7,15,722.0,68.5,7.95,11.0,326.5,786.67,665.3
2016,4,25,7,30,763.0,73.0,7.9,11.0,381.0,844.79,709.71
2016,4,25,7,45,791.0,77.0,7.85,11.5,434.0,888.33,740.12
2016,4,25,8,0,819.0,81.0,7.8,12.0,487.0,929.6,768.03
2016,4,25,8,15,840.5,84.0,7.7,12.0,537.5,960.57,788.79
2016,4,25,8,30,862.0,87.0,7.6,12.0,588.0,977.13,798.43
2016,4,25,8,45,876.5,90.5,7.5,12.0,634.5,995.45,809.47
2016,4,25,9,0,891.0,94.0,7.4,12.0,681.0,1010.34,817.95
2016,4,25,9,15,903.0,96.0,7.35,12.0,723.0,1017.39,820.94
2016,4,25,9,30,915.0,98.0,7.3,12.0,765.0,1020.78,821.4
2016,4,25,9,45,912.5,105.5,7.3,12.5,797.5,1012.37,812.02
2016,4,25,10,0,910.0,113.0,7.3,13.0,830.0,1000.17,800.12
2016,4,25,10,15,917.0,114.5,7.3,13.0,859.5,987.04,789.27
2016,4,25,10,30,924.0,116.0,7.3,13.0,889.0,970.28,775.89
2016,4,25,10,45,930.0,116.0,7.35,13.0,911.5,947.58,758.47
2016,4,25,11,0,936.0,116.0,7.4,13.0,934.0,921.46,738.61
2016,4,25,11,15,938.5,117.0,7.45,13.0,948.0,890.03,714.82
2016,4,25,11,30,941.0,118.0,7.5,13.0,962.0,855.56,688.75
2016,4,25,11,45,941.5,118.0,7.55,13.5,968.5,815.86,657.42
2016,4,25,12,0,942.0,118.0,7.6,14.0,975.0,773.66,622.92
2016,4,25,12,15,941.5,118.0,7.65,14.0,973.5,728.49,585.99
2016,4,25,12,30,941.0,118.0,7.7,14.0,972.0,681.31,546.74
2016,4,25,12,45,937.0,118.5,7.8,14.0,962.0,630.7,504.01
2016,4,25,13,0,933.0,119.0,7.9,14.0,952.0,578.8,459.2
2016,4,25,13,15,929.0,118.5,8.0,14.0,935.0,525.11,411.84
2016,4,25,13,30,925.0,118.0,8.1,14.0,918.0,470.58,362.64
2016,4,25,13,45,917.0,117.5,8.2,14.0,892.5,414.0,310.84
2016,4,25,14,0,909.0,117.0,8.3,14.0,867.0,357.44,258.47
2016,4,25,14,15,900.5,115.5,8.35,13.5,835.5,300.34,206.38
2016,4,25,14,30,892.0,114.0,8.4,13.0,804.0,243.77,156.61
2016,4,25,14,45,878.0,113.5,8.5,13.0,765.5,187.83,112.47
2016,4,25,15,0,864.0,113.0,8.6,13.0,727.0,123.43,71.86
2016,4,25,15,15,849.5,110.5,8.65,13.0,684.0,78.82,63.55
2016,4,25,15,30,835.0,108.0,8.7,13.0,641.0,78.6,63.54
2016,4,25,15,45,813.0,105.5,8.8,13.0,593.0,78.19,63.37
2016,4,25,16,0,791.0,103.0,8.9,13.0,545.0,77.77,63.2
2016,4,25,16,15,765.0,99.0,8.9,12.5,494.5,76.18,62.13
2016,4,25,16,30,739.0,95.0,8.9,12.0,444.0,68.1,55.28
2016,4,25,16,45,703.0,90.5,8.9,12.0,391.0,66.06,53.65
2016,4,25,17,0,667.0,86.0,8.9,12.0,338.0,63.98,51.94
2016,4,25,17,15,617.5,79.5,8.85,12.0,285.5,60.22,48.66
2016,4,25,17,30,568.0,73.0,8.8,12.0,233.0,56.37,45.2
2016,4,25,17,45,495.5,64.0,8.75,12.0,182.5,50.26,39.55
2016,4,25,18,0,423.0,55.0,8.7,12.0,132.0,44.02,33.59
2016,4,25,18,15,311.0,42.5,8.55,11.5,89.0,34.42,24.48
2016,4,25,18,30,199.0,30.0,8.4,11.0,46.0,23.24,12.71
2016,4,25,18,45,99.5,15.0,8.3,11.0,23.0,12.8,0.0
2016,4,25,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,26,5,45,37.0,20.0,5.5,10.5,24.0,58.11,19.53
2016,4,26,6,0,74.0,40.0,5.6,11.0,48.0,121.67,96.05
2016,4,26,6,15,112.5,60.5,5.6,11.0,80.5,180.1,150.33
2016,4,26,6,30,151.0,81.0,5.6,11.0,113.0,255.58,217.21
2016,4,26,6,45,171.0,103.0,5.7,11.0,148.5,302.78,258.75
2016,4,26,7,0,191.0,125.0,5.8,11.0,184.0,349.74,298.93
2016,4,26,7,15,219.0,142.0,5.7,11.0,221.5,396.64,338.2
2016,4,26,7,30,247.0,159.0,5.6,11.0,259.0,444.01,376.84
2016,4,26,7,45,372.5,157.0,5.55,11.5,331.0,583.07,490.28
2016,4,26,8,0,498.0,155.0,5.5,12.0,403.0,704.65,585.68
2016,4,26,8,15,519.0,165.5,5.3,12.0,447.0,739.39,609.5
2016,4,26,8,30,540.0,176.0,5.1,12.0,491.0,772.16,631.73
2016,4,26,8,45,478.5,216.0,4.95,12.0,512.0,754.27,613.24
2016,4,26,9,0,417.0,256.0,4.8,12.0,533.0,731.63,591.49
2016,4,26,9,15,365.5,290.0,4.75,12.0,543.5,689.9,556.81
2016,4,26,9,30,314.0,324.0,4.7,12.0,554.0,666.99,536.15
2016,4,26,9,45,336.5,335.0,4.7,12.5,592.0,689.52,551.47
2016,4,26,10,0,359.0,346.0,4.7,13.0,630.0,709.68,564.64
2016,4,26,10,15,309.0,374.0,4.8,13.0,625.0,676.61,537.47
2016,4,26,10,30,259.0,402.0,4.9,13.0,620.0,642.98,510.11
2016,4,26,10,45,404.5,362.0,5.0,13.0,712.0,729.65,578.56
2016,4,26,11,0,550.0,322.0,5.1,13.0,804.0,796.58,630.62
2016,4,26,11,15,674.0,255.0,5.25,13.0,855.0,813.3,645.48
2016,4,26,11,30,798.0,188.0,5.4,13.0,906.0,813.72,648.25
2016,4,26,11,45,802.0,187.0,5.55,13.0,913.5,778.47,621.14
2016,4,26,12,0,806.0,186.0,5.7,13.0,921.0,740.78,591.81
2016,4,26,12,15,806.0,186.0,5.85,13.0,920.0,699.0,558.67
2016,4,26,12,30,806.0,186.0,6.0,13.0,919.0,655.49,523.41
2016,4,26,12,45,831.5,167.5,6.15,13.0,917.5,610.73,486.58
2016,4,26,13,0,857.0,149.0,6.3,13.0,916.0,561.94,445.33
2016,4,26,13,15,853.0,148.0,6.35,13.0,899.5,510.57,400.46
2016,4,26,13,30,849.0,147.0,6.4,13.0,883.0,457.91,353.47
2016,4,26,13,45,838.5,148.0,6.5,13.0,858.5,403.93,304.6
2016,4,26,14,0,828.0,149.0,6.6,13.0,834.0,350.42,255.54
2016,4,26,14,15,818.5,147.0,6.65,13.0,803.5,295.81,205.79
2016,4,26,14,30,809.0,145.0,6.7,13.0,773.0,242.06,158.54
2016,4,26,14,45,798.5,141.5,6.75,13.0,736.5,188.27,115.89
2016,4,26,15,0,788.0,138.0,6.8,13.0,700.0,135.88,83.77
2016,4,26,15,15,609.5,190.5,6.85,13.0,610.0,114.33,94.39
2016,4,26,15,30,431.0,243.0,6.9,13.0,520.0,146.19,122.27
2016,4,26,15,45,404.0,228.5,6.95,13.0,473.0,140.52,117.69
2016,4,26,16,0,377.0,214.0,7.0,13.0,426.0,142.26,119.58
2016,4,26,16,15,357.0,196.0,7.05,12.5,382.0,132.61,111.74
2016,4,26,16,30,337.0,178.0,7.1,12.0,338.0,122.51,103.43
2016,4,26,16,45,442.0,137.5,7.15,12.0,321.5,94.49,78.94
2016,4,26,17,0,547.0,97.0,7.2,12.0,305.0,70.7,57.93
2016,4,26,17,15,484.0,94.0,7.1,12.0,257.5,68.53,56.12
2016,4,26,17,30,421.0,91.0,7.0,12.0,210.0,66.74,54.51
2016,4,26,17,45,351.0,78.5,6.95,12.0,164.0,58.2,46.69
2016,4,26,18,0,281.0,66.0,6.9,12.0,118.0,49.47,38.47
2016,4,26,18,15,199.0,49.0,6.8,11.5,80.0,37.15,26.93
2016,4,26,18,30,117.0,32.0,6.7,11.0,42.0,25.0,14.43
2016,4,26,18,45,58.5,16.0,6.6,11.0,21.0,12.74,0.0
2016,4,26,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,6.5,4.85,12.0,6.5,5.33,0.0
2016,4,27,6,0,0.0,13.0,5.2,12.0,13.0,10.69,3.13
2016,4,27,6,15,0.0,22.0,5.45,12.0,22.0,18.12,9.76
2016,4,27,6,30,0.0,31.0,5.7,12.0,31.0,25.57,16.37
2016,4,27,6,45,0.0,40.5,6.0,12.0,40.5,33.45,23.3
2016,4,27,7,0,0.0,50.0,6.3,12.0,50.0,41.35,30.16
2016,4,27,7,15,0.0,60.5,6.6,12.0,60.5,50.11,37.66
2016,4,27,7,30,0.0,71.0,6.9,12.0,71.0,58.88,45.09
2016,4,27,7,45,231.0,118.0,7.2,12.0,234.0,373.05,318.83
2016,4,27,8,0,462.0,165.0,7.5,12.0,397.0,682.09,573.01
2016,4,27,8,15,593.5,149.5,7.65,11.5,478.5,804.2,669.42
2016,4,27,8,30,725.0,134.0,7.8,11.0,560.0,918.18,757.37
2016,4,27,8,45,747.0,138.0,8.0,11.0,606.5,943.34,774.88
2016,4,27,9,0,769.0,142.0,8.2,11.0,653.0,965.33,790.34
2016,4,27,9,15,785.0,145.0,8.25,11.0,694.5,969.17,791.51
2016,4,27,9,30,801.0,148.0,8.3,11.0,736.0,977.58,796.38
2016,4,27,9,45,813.5,150.5,8.35,11.0,772.5,978.36,795.61
2016,4,27,10,0,826.0,153.0,8.4,11.0,809.0,975.44,792.24
2016,4,27,10,15,835.0,155.0,8.4,11.0,838.5,964.98,783.16
2016,4,27,10,30,844.0,157.0,8.4,11.0,868.0,950.9,771.53
2016,4,27,10,45,844.0,162.5,8.45,11.0,888.5,928.6,753.98
2016,4,27,11,0,844.0,168.0,8.5,11.0,909.0,903.07,734.09
2016,4,27,11,15,848.0,168.5,8.5,11.0,923.5,873.21,710.81
2016,4,27,11,30,852.0,169.0,8.5,11.0,938.0,840.39,685.29
2016,4,27,11,45,850.0,172.0,8.55,11.5,944.0,802.42,653.34
2016,4,27,12,0,848.0,175.0,8.6,12.0,950.0,762.19,619.18
2016,4,27,12,15,848.0,175.0,8.6,12.0,949.0,718.82,583.26
2016,4,27,12,30,848.0,175.0,8.6,12.0,948.0,673.63,545.26
2016,4,27,12,45,853.5,169.0,8.65,12.0,941.0,625.34,504.22
2016,4,27,13,0,859.0,163.0,8.7,12.0,934.0,575.31,460.79
2016,4,27,13,15,854.5,162.0,8.7,12.0,917.0,522.7,414.17
2016,4,27,13,30,850.0,161.0,8.7,12.0,900.0,469.56,366.09
2016,4,27,13,45,848.0,156.5,8.75,12.0,876.5,414.52,315.57
2016,4,27,14,0,846.0,152.0,8.8,12.0,853.0,359.17,264.15
2016,4,27,14,15,836.5,149.5,8.8,12.0,822.0,303.22,212.67
2016,4,27,14,30,827.0,147.0,8.8,12.0,791.0,248.14,163.75
2016,4,27,14,45,820.0,142.0,8.85,12.5,754.5,192.81,118.95
2016,4,27,15,0,813.0,137.0,8.9,13.0,718.0,138.5,84.67
2016,4,27,15,15,796.5,133.5,8.9,13.0,675.5,92.23,75.22
2016,4,27,15,30,780.0,130.0,8.9,13.0,633.0,91.93,75.17
2016,4,27,15,45,763.5,124.5,8.9,13.0,586.5,81.87,66.57
2016,4,27,16,0,747.0,119.0,8.9,13.0,540.0,80.23,65.34
2016,4,27,16,15,719.5,114.5,8.9,12.5,489.5,78.92,64.53
2016,4,27,16,30,692.0,110.0,8.9,12.0,439.0,77.54,63.65
2016,4,27,16,45,657.5,103.5,8.9,12.0,387.0,74.56,61.21
2016,4,27,17,0,623.0,97.0,8.9,12.0,335.0,71.45,58.61
2016,4,27,17,15,571.5,89.5,8.9,12.0,283.0,67.27,54.98
2016,4,27,17,30,520.0,82.0,8.9,12.0,231.0,62.98,51.14
2016,4,27,17,45,449.5,71.5,8.95,12.0,181.5,55.95,44.68
2016,4,27,18,0,379.0,61.0,9.0,12.0,132.0,46.36,35.73
2016,4,27,18,15,272.5,47.5,9.0,12.0,90.0,36.32,26.19
2016,4,27,18,30,166.0,34.0,9.0,12.0,48.0,26.15,15.56
2016,4,27,18,45,83.0,17.0,9.05,12.0,24.0,13.21,0.0
2016,4,27,19,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.1,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,15,15.0,4.5,7.7,11.0,5.0,0.0,0.0
2016,4,28,5,30,30.0,9.0,7.7,11.0,10.0,28.41,0.0
2016,4,28,5,45,161.0,24.0,7.7,11.0,42.0,186.19,106.29
2016,4,28,6,0,292.0,39.0,7.7,11.0,74.0,319.45,263.75
2016,4,28,6,15,385.0,49.5,7.55,11.0,119.5,419.75,356.57
2016,4,28,6,30,478.0,60.0,7.4,11.0,165.0,523.92,447.89
2016,4,28,6,45,544.0,67.0,7.3,11.5,216.0,604.45,515.55
2016,4,28,7,0,610.0,74.0,7.2,12.0,267.0,686.62,581.57
2016,4,28,7,15,653.0,79.5,7.05,12.0,319.5,746.56,628.24
2016,4,28,7,30,696.0,85.0,6.9,12.0,372.0,805.91,672.93
2016,4,28,7,45,727.5,89.0,6.75,12.5,424.0,851.06,703.98
2016,4,28,8,0,759.0,93.0,6.6,13.0,476.0,888.76,728.5
2016,4,28,8,15,782.0,96.5,6.45,13.0,525.5,921.18,749.89
2016,4,28,8,30,805.0,100.0,6.3,13.0,575.0,950.75,768.86
2016,4,28,8,45,820.0,104.0,6.2,13.0,620.5,969.82,780.15
2016,4,28,9,0,835.0,108.0,6.1,13.0,666.0,985.53,789.01
2016,4,28,9,15,848.5,110.0,5.95,13.0,707.0,993.86,792.21
2016,4,28,9,30,862.0,112.0,5.8,13.0,748.0,986.69,784.28
2016,4,28,9,45,877.0,111.5,5.7,13.5,784.5,986.8,780.75
2016,4,28,10,0,892.0,111.0,5.6,14.0,821.0,983.27,774.72
2016,4,28,10,15,899.0,112.5,5.55,14.0,850.0,970.55,764.1
2016,4,28,10,30,906.0,114.0,5.5,14.0,879.0,954.28,751.14
2016,4,28,10,45,905.0,119.0,5.5,14.5,899.0,930.74,732.0
2016,4,28,11,0,904.0,124.0,5.5,15.0,919.0,903.95,710.71
2016,4,28,11,15,907.0,124.5,5.6,15.0,933.5,873.36,688.65
2016,4,28,11,30,910.0,125.0,5.7,15.0,948.0,839.84,664.37
2016,4,28,11,45,907.0,128.0,5.85,15.0,953.5,801.12,636.33
2016,4,28,12,0,904.0,131.0,6.0,15.0,959.0,760.13,604.82
2016,4,28,12,15,904.0,131.0,6.15,14.5,958.0,716.77,571.52
2016,4,28,12,30,904.0,131.0,6.3,14.0,957.0,671.46,535.74
2016,4,28,12,45,904.0,129.5,6.45,14.0,949.0,623.31,495.73
2016,4,28,13,0,904.0,128.0,6.6,14.0,941.0,573.64,453.43
2016,4,28,13,15,900.5,127.5,6.75,14.0,924.5,521.71,408.15
2016,4,28,13,30,897.0,127.0,6.9,14.0,908.0,468.95,361.01
2016,4,28,13,45,890.0,126.5,7.1,14.0,884.0,414.3,311.38
2016,4,28,14,0,883.0,126.0,7.3,14.0,860.0,359.59,261.01
2016,4,28,14,15,875.0,124.5,7.45,13.5,829.5,304.15,210.59
2016,4,28,14,30,867.0,123.0,7.6,13.0,799.0,249.2,162.16
2016,4,28,14,45,850.5,123.5,7.75,13.0,760.5,186.19,111.74
2016,4,28,15,0,834.0,124.0,7.9,13.0,722.0,133.18,78.99
2016,4,28,15,15,819.0,121.5,7.95,13.0,680.0,84.83,68.75
2016,4,28,15,30,804.0,119.0,8.0,13.0,638.0,84.91,69.02
2016,4,28,15,45,780.5,117.0,8.1,13.0,590.5,85.15,69.43
2016,4,28,16,0,757.0,115.0,8.2,13.0,543.0,77.73,63.13
2016,4,28,16,15,730.5,110.5,8.2,12.5,493.0,76.33,62.23
2016,4,28,16,30,704.0,106.0,8.2,12.0,443.0,74.84,61.24
2016,4,28,16,45,664.0,101.5,8.2,12.0,390.5,73.1,59.9
2016,4,28,17,0,624.0,97.0,8.2,12.0,338.0,71.35,58.52
2016,4,28,17,15,574.0,90.0,8.15,12.0,286.0,67.57,55.25
2016,4,28,17,30,524.0,83.0,8.1,12.0,234.0,63.7,51.8
2016,4,28,17,45,443.0,74.0,8.05,12.0,184.0,55.59,44.37
2016,4,28,18,0,362.0,65.0,8.0,12.0,134.0,49.14,38.24
2016,4,28,18,15,258.5,50.5,7.7,11.5,92.0,38.46,28.18
2016,4,28,18,30,155.0,36.0,7.4,11.0,50.0,27.62,17.09
2016,4,28,18,45,77.5,18.0,7.15,11.0,25.0,14.3,0.0
2016,4,28,19,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,5,15,2.5,4.5,5.15,10.0,4.5,0.0,0.0
2016,4,29,5,30,5.0,9.0,5.2,10.0,9.0,11.14,0.0
2016,4,29,5,45,91.5,29.0,5.3,10.5,40.0,131.67,80.52
2016,4,29,6,0,178.0,49.0,5.4,11.0,71.0,232.9,191.15
2016,4,29,6,15,266.0,64.5,5.4,11.0,115.0,342.04,289.26
2016,4,29,6,30,354.0,80.0,5.4,11.0,159.0,442.12,377.32
2016,4,29,6,45,305.0,104.0,5.45,11.0,184.5,420.24,359.92
2016,4,29,7,0,256.0,128.0,5.5,11.0,210.0,411.8,351.82
2016,4,29,7,15,277.0,148.5,5.6,11.0,251.5,458.95,390.67
2016,4,29,7,30,298.0,169.0,5.7,11.0,293.0,505.61,428.05
2016,4,29,7,45,330.5,179.5,5.8,11.0,333.5,549.48,463.05
2016,4,29,8,0,363.0,190.0,5.9,11.0,374.0,593.43,497.54
2016,4,29,8,15,528.5,167.5,5.9,11.0,465.0,752.48,624.46
2016,4,29,8,30,694.0,145.0,5.9,11.0,556.0,901.6,736.19
2016,4,29,8,45,709.5,151.5,5.95,11.5,600.0,923.02,748.32
2016,4,29,9,0,725.0,158.0,6.0,12.0,644.0,941.28,758.75
2016,4,29,9,15,741.0,161.5,6.05,12.0,684.0,953.33,766.09
2016,4,29,9,30,757.0,165.0,6.1,12.0,724.0,961.97,771.07
2016,4,29,9,45,620.5,230.5,6.15,12.0,703.5,882.83,710.26
2016,4,29,10,0,484.0,296.0,6.2,12.0,683.0,796.48,640.66
2016,4,29,10,15,654.0,227.5,6.35,12.0,770.0,877.01,705.61
2016,4,29,10,30,824.0,159.0,6.5,12.0,857.0,935.97,749.58
2016,4,29,10,45,834.0,158.0,6.7,12.5,880.0,916.78,733.82
2016,4,29,11,0,844.0,157.0,6.9,13.0,903.0,894.16,715.91
2016,4,29,11,15,848.0,158.0,6.95,13.0,917.5,865.05,693.92
2016,4,29,11,30,852.0,159.0,7.0,13.0,932.0,832.98,669.72
2016,4,29,11,45,857.0,157.5,7.1,13.0,939.5,796.66,641.61
2016,4,29,12,0,862.0,156.0,7.2,13.0,947.0,757.74,610.51
2016,4,29,12,15,862.0,156.0,7.35,13.0,946.0,714.29,575.39
2016,4,29,12,30,862.0,156.0,7.5,13.0,945.0,668.99,538.06
2016,4,29,12,45,850.5,161.5,7.65,13.0,933.5,619.73,496.66
2016,4,29,13,0,839.0,167.0,7.8,13.0,922.0,569.93,453.91
2016,4,29,13,15,835.0,165.5,7.95,13.0,906.0,518.28,408.74
2016,4,29,13,30,831.0,164.0,8.1,13.0,890.0,466.11,362.06
2016,4,29,13,45,827.5,160.5,8.25,13.0,867.0,412.37,313.14
2016,4,29,14,0,824.0,157.0,8.4,13.0,844.0,358.5,263.45
2016,4,29,14,15,815.5,155.0,8.45,13.0,814.0,304.45,213.86
2016,4,29,14,30,807.0,153.0,8.5,13.0,784.0,251.18,166.56
2016,4,29,14,45,799.5,148.5,8.6,13.0,749.0,197.35,123.05
2016,4,29,15,0,792.0,144.0,8.7,13.0,714.0,144.61,89.26
2016,4,29,15,15,777.0,140.5,8.75,13.0,672.5,96.13,78.58
2016,4,29,15,30,762.0,137.0,8.8,13.0,631.0,86.94,70.78
2016,4,29,15,45,747.5,131.0,8.85,13.0,586.5,85.37,69.62
2016,4,29,16,0,733.0,125.0,8.9,13.0,542.0,83.62,68.31
2016,4,29,16,15,706.5,120.5,8.95,12.5,492.5,82.51,67.68
2016,4,29,16,30,680.0,116.0,9.0,12.0,443.0,81.32,66.99
2016,4,29,16,45,531.5,123.0,9.05,12.0,361.0,86.04,71.42
2016,4,29,17,0,383.0,130.0,9.1,12.0,279.0,90.21,75.36
2016,4,29,17,15,335.0,120.0,9.2,12.0,236.5,84.51,70.42
2016,4,29,17,30,287.0,110.0,9.3,12.0,194.0,80.64,66.99
2016,4,29,17,45,345.0,86.5,9.4,12.0,167.5,63.71,51.66
2016,4,29,18,0,403.0,63.0,9.5,12.0,141.0,47.9,37.15
2016,4,29,18,15,299.5,49.5,9.55,11.5,97.5,37.87,27.71
2016,4,29,18,30,196.0,36.0,9.6,11.0,54.0,27.72,17.38
2016,4,29,18,45,98.0,18.0,9.65,11.0,27.0,13.98,0.0
2016,4,29,19,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.6,11.5,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.5,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,5,15,47.5,6.0,5.6,11.0,7.5,0.0,0.0
2016,4,30,5,30,95.0,12.0,5.6,11.0,15.0,76.17,0.0
2016,4,30,5,45,241.0,24.5,5.6,11.0,50.5,252.8,169.81
2016,4,30,6,0,387.0,37.0,5.6,11.0,86.0,393.7,325.54
2016,4,30,6,15,476.0,45.5,5.5,11.0,134.0,489.86,412.87
2016,4,30,6,30,565.0,54.0,5.4,11.0,182.0,590.99,499.48
2016,4,30,6,45,623.0,60.0,5.35,11.5,234.5,665.39,560.01
2016,4,30,7,0,681.0,66.0,5.3,12.0,287.0,741.03,618.54
2016,4,30,7,15,720.0,70.5,5.2,12.0,340.5,791.9,656.36
2016,4,30,7,30,759.0,75.0,5.1,12.0,394.0,848.1,696.91
2016,4,30,7,45,787.0,78.5,5.1,12.5,446.5,890.86,725.37
2016,4,30,8,0,815.0,82.0,5.1,13.0,499.0,931.38,751.54
2016,4,30,8,15,835.5,85.0,5.1,13.0,548.5,961.24,770.88
2016,4,30,8,30,856.0,88.0,5.1,13.0,598.0,976.6,779.58
2016,4,30,8,45,870.5,91.0,5.1,13.5,644.0,994.23,788.56
2016,4,30,9,0,885.0,94.0,5.1,14.0,690.0,1008.48,795.13
2016,4,30,9,15,896.5,95.5,5.0,14.0,731.0,1014.45,796.6
2016,4,30,9,30,908.0,97.0,4.9,14.0,772.0,1016.84,795.73
2016,4,30,9,45,920.5,96.5,4.85,14.0,808.0,1014.31,791.99
2016,4,30,10,0,933.0,96.0,4.8,14.0,844.0,1008.08,785.86
2016,4,30,10,15,939.0,97.0,4.7,14.0,872.5,993.55,773.64
2016,4,30,10,30,945.0,98.0,4.6,14.0,901.0,975.42,759.11
2016,4,30,10,45,949.0,99.0,4.6,14.5,922.0,951.93,740.39
2016,4,30,11,0,953.0,100.0,4.6,15.0,943.0,925.05,719.45
2016,4,30,11,15,955.0,100.5,4.55,15.0,957.0,892.75,695.76
2016,4,30,11,30,957.0,101.0,4.5,15.0,971.0,857.44,669.97
2016,4,30,11,45,956.5,101.5,4.5,15.0,976.5,817.41,641.06
2016,4,30,12,0,956.0,102.0,4.5,15.0,982.0,774.92,609.74
2016,4,30,12,15,955.5,102.0,4.5,15.0,980.5,729.75,574.3
2016,4,30,12,30,955.0,102.0,4.5,15.0,979.0,682.55,536.55
2016,4,30,12,45,944.5,106.5,4.5,15.5,966.5,631.25,493.78
2016,4,30,13,0,934.0,111.0,4.5,16.0,954.0,579.11,449.5
2016,4,30,13,15,929.5,110.5,4.5,16.0,937.0,525.6,404.02
2016,4,30,13,30,925.0,110.0,4.5,16.0,920.0,471.33,356.7
2016,4,30,13,45,919.5,108.5,4.55,16.0,895.5,415.44,307.08
2016,4,30,14,0,914.0,107.0,4.6,16.0,871.0,359.33,256.42
2016,4,30,14,15,906.0,106.0,4.65,16.0,840.0,302.91,205.55
2016,4,30,14,30,898.0,105.0,4.7,16.0,809.0,246.95,156.59
2016,4,30,14,45,887.5,103.0,4.8,16.0,771.5,190.69,111.89
2016,4,30,15,0,877.0,101.0,4.9,16.0,734.0,135.6,77.41
2016,4,30,15,15,863.0,98.5,4.95,15.5,691.5,82.3,65.83
2016,4,30,15,30,849.0,96.0,5.0,15.0,649.0,81.13,65.15
2016,4,30,15,45,830.5,93.5,5.05,15.0,601.5,70.12,55.78
2016,4,30,16,0,812.0,91.0,5.1,15.0,554.0,69.43,55.36
2016,4,30,16,15,788.5,88.0,5.1,15.0,504.0,68.26,54.52
2016,4,30,16,30,765.0,85.0,5.1,15.0,454.0,67.04,53.64
2016,4,30,16,45,729.5,81.5,5.1,15.0,401.5,65.26,52.25
2016,4,30,17,0,694.0,78.0,5.1,15.0,349.0,58.15,46.13
2016,4,30,17,15,649.0,72.5,5.1,14.5,297.0,54.91,43.45
2016,4,30,17,30,604.0,67.0,5.1,14.0,245.0,51.61,40.62
2016,4,30,17,45,534.5,60.0,5.1,14.0,194.5,46.89,36.3
2016,4,30,18,0,465.0,53.0,5.1,14.0,144.0,42.13,31.79
2016,4,30,18,15,362.0,42.5,5.0,13.5,100.5,34.19,24.32
2016,4,30,18,30,259.0,32.0,4.9,13.0,57.0,26.12,16.1
2016,4,30,18,45,129.5,16.0,4.85,13.0,28.5,12.49,0.0
2016,4,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,5,15,47.5,6.5,1.65,13.0,8.0,0.0,0.0
2016,5,1,5,30,95.0,13.0,1.6,13.0,16.0,77.16,0.0
2016,5,1,5,45,231.0,25.5,1.55,13.0,51.0,249.0,172.07
2016,5,1,6,0,367.0,38.0,1.5,13.0,86.0,379.81,307.58
2016,5,1,6,15,454.5,47.0,1.5,13.0,133.0,474.87,389.31
2016,5,1,6,30,542.0,56.0,1.5,13.0,180.0,574.85,470.21
2016,5,1,6,45,597.0,62.5,1.5,13.5,231.0,646.73,524.9
2016,5,1,7,0,652.0,69.0,1.5,14.0,282.0,719.72,577.6
2016,5,1,7,15,691.5,74.0,1.45,14.0,335.0,776.68,616.77
2016,5,1,7,30,731.0,79.0,1.4,14.0,388.0,827.33,650.01
2016,5,1,7,45,758.0,83.0,1.4,14.5,439.5,869.31,675.55
2016,5,1,8,0,785.0,87.0,1.4,15.0,491.0,909.08,698.94
2016,5,1,8,15,806.5,90.0,1.4,15.0,540.0,939.6,716.93
2016,5,1,8,30,828.0,93.0,1.4,15.0,589.0,967.24,732.9
2016,5,1,8,45,843.0,96.0,1.4,15.5,634.5,985.21,741.04
2016,5,1,9,0,858.0,99.0,1.4,16.0,680.0,988.04,739.39
2016,5,1,9,15,870.5,101.0,1.3,16.0,720.5,995.57,740.87
2016,5,1,9,30,883.0,103.0,1.2,16.0,761.0,999.58,740.03
2016,5,1,9,45,892.0,105.0,1.2,16.5,796.0,996.53,735.24
2016,5,1,10,0,901.0,107.0,1.2,17.0,831.0,989.85,728.39
2016,5,1,10,15,907.5,108.5,1.1,17.0,859.5,976.63,717.12
2016,5,1,10,30,914.0,110.0,1.0,17.0,888.0,959.86,703.78
2016,5,1,10,45,918.0,111.0,0.95,17.5,909.0,936.85,686.24
2016,5,1,11,0,922.0,112.0,0.9,18.0,930.0,910.55,666.83
2016,5,1,11,15,925.0,112.5,0.8,18.0,944.0,879.78,645.01
2016,5,1,11,30,928.0,113.0,0.7,18.0,958.0,846.03,621.36
2016,5,1,11,45,928.5,113.5,0.6,18.5,964.0,807.57,593.56
2016,5,1,12,0,929.0,114.0,0.5,19.0,970.0,766.66,563.48
2016,5,1,12,15,928.0,114.0,0.5,19.0,968.5,722.08,532.13
2016,5,1,12,30,927.0,114.0,0.5,19.0,967.0,675.61,498.69
2016,5,1,12,45,926.0,113.0,0.55,19.0,958.0,626.67,463.17
2016,5,1,13,0,925.0,112.0,0.6,19.0,949.0,576.26,425.3
2016,5,1,13,15,921.0,111.5,0.75,18.5,932.0,523.51,385.83
2016,5,1,13,30,917.0,111.0,0.9,18.0,915.0,469.95,343.7
2016,5,1,13,45,910.0,110.0,1.1,18.0,890.5,414.35,297.79
2016,5,1,14,0,903.0,109.0,1.3,18.0,866.0,358.69,250.27
2016,5,1,14,15,895.5,108.0,1.45,17.5,835.0,303.06,202.41
2016,5,1,14,30,888.0,107.0,1.6,17.0,804.0,247.83,155.7
2016,5,1,14,45,876.0,105.5,1.75,17.0,767.0,192.29,112.36
2016,5,1,15,0,864.0,104.0,1.9,17.0,730.0,138.07,78.67
2016,5,1,15,15,850.5,102.0,1.95,16.5,687.5,85.03,67.79
2016,5,1,15,30,837.0,100.0,2.0,16.0,645.0,72.98,57.81
2016,5,1,15,45,816.5,97.5,2.15,16.0,598.0,72.41,57.51
2016,5,1,16,0,796.0,95.0,2.3,16.0,551.0,71.81,57.17
2016,5,1,16,15,772.5,91.5,2.3,15.5,501.5,70.41,56.26
2016,5,1,16,30,749.0,88.0,2.3,15.0,452.0,68.95,55.29
2016,5,1,16,45,714.0,84.5,2.35,15.0,400.0,61.6,49.02
2016,5,1,17,0,679.0,81.0,2.4,15.0,348.0,60.05,47.81
2016,5,1,17,15,634.0,75.0,2.3,14.5,296.0,56.54,44.91
2016,5,1,17,30,589.0,69.0,2.2,14.0,244.0,52.95,41.83
2016,5,1,17,45,522.0,61.5,2.15,14.0,194.0,47.92,37.26
2016,5,1,18,0,455.0,54.0,2.1,14.0,144.0,42.82,32.45
2016,5,1,18,15,355.5,43.0,2.0,13.5,101.0,34.51,24.67
2016,5,1,18,30,256.0,32.0,1.9,13.0,58.0,26.02,16.2
2016,5,1,18,45,128.0,16.0,1.8,13.0,29.0,12.48,0.0
2016,5,1,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.0,1.3,11.0,1.0,0.85,0.0
2016,5,2,5,30,0.0,2.0,1.3,11.0,2.0,1.71,0.0
2016,5,2,5,45,0.0,7.5,1.35,11.5,7.5,6.15,0.0
2016,5,2,6,0,0.0,13.0,1.4,12.0,13.0,10.68,3.31
2016,5,2,6,15,0.0,20.5,1.45,12.0,20.5,16.87,8.83
2016,5,2,6,30,0.0,28.0,1.5,12.0,28.0,23.08,14.33
2016,5,2,6,45,0.0,36.5,1.55,12.0,36.5,30.13,20.51
2016,5,2,7,0,0.0,45.0,1.6,12.0,45.0,37.19,26.63
2016,5,2,7,15,18.5,104.0,1.6,12.0,111.5,120.45,98.54
2016,5,2,7,30,37.0,163.0,1.6,12.0,178.0,208.26,171.94
2016,5,2,7,45,57.5,190.0,1.6,12.5,218.0,256.65,210.99
2016,5,2,8,0,78.0,217.0,1.6,13.0,258.0,304.74,248.95
2016,5,2,8,15,83.0,240.0,1.55,13.0,287.5,331.92,269.37
2016,5,2,8,30,88.0,263.0,1.5,13.0,317.0,358.43,289.07
2016,5,2,8,45,90.0,285.0,1.5,13.0,343.0,380.01,304.7
2016,5,2,9,0,92.0,307.0,1.5,13.0,369.0,400.82,319.65
2016,5,2,9,15,54.5,283.0,1.5,13.0,320.5,330.37,263.17
2016,5,2,9,30,17.0,259.0,1.5,13.0,272.0,245.86,195.32
2016,5,2,9,45,14.5,253.5,1.5,13.5,265.0,236.13,187.14
2016,5,2,10,0,12.0,248.0,1.5,14.0,258.0,226.91,179.12
2016,5,2,10,15,19.0,287.5,1.5,14.0,303.5,268.09,211.38
2016,5,2,10,30,26.0,327.0,1.5,14.0,349.0,323.82,254.12
2016,5,2,10,45,22.5,321.0,1.55,14.0,341.0,297.04,232.91
2016,5,2,11,0,19.0,315.0,1.6,14.0,333.0,286.14,224.33
2016,5,2,11,15,18.0,310.0,1.6,14.0,327.0,278.6,218.32
2016,5,2,11,30,17.0,305.0,1.6,14.0,321.0,271.25,212.46
2016,5,2,11,45,46.5,372.5,1.65,14.0,416.0,354.71,277.17
2016,5,2,12,0,76.0,440.0,1.7,14.0,511.0,425.35,330.23
2016,5,2,12,15,68.5,433.0,1.75,14.0,497.0,404.82,314.17
2016,5,2,12,30,61.0,426.0,1.8,14.0,483.0,385.15,299.26
2016,5,2,12,45,80.0,434.5,1.85,14.0,508.0,393.35,305.6
2016,5,2,13,0,99.0,443.0,1.9,14.0,533.0,398.99,309.63
2016,5,2,13,15,118.5,439.5,1.95,14.0,545.5,387.55,300.55
2016,5,2,13,30,138.0,436.0,2.0,14.0,558.0,378.39,292.91
2016,5,2,13,45,135.5,423.0,2.1,14.0,540.0,353.11,273.06
2016,5,2,14,0,133.0,410.0,2.2,14.0,522.0,328.5,253.62
2016,5,2,14,15,130.0,394.0,2.2,13.5,500.0,302.68,233.53
2016,5,2,14,30,127.0,378.0,2.2,13.0,478.0,277.67,214.18
2016,5,2,14,45,133.0,360.0,2.25,13.0,460.5,253.62,195.34
2016,5,2,15,0,139.0,342.0,2.3,13.0,443.0,229.35,177.65
2016,5,2,15,15,154.5,321.0,2.3,13.0,427.0,203.66,169.69
2016,5,2,15,30,170.0,300.0,2.3,13.0,411.0,193.01,161.22
2016,5,2,15,45,153.0,277.5,2.3,13.0,372.0,181.41,151.86
2016,5,2,16,0,136.0,255.0,2.3,13.0,333.0,169.31,142.03
2016,5,2,16,15,99.0,227.0,2.3,13.0,281.0,161.04,135.42
2016,5,2,16,30,62.0,199.0,2.3,13.0,229.0,143.32,120.59
2016,5,2,16,45,117.5,179.0,2.35,13.0,228.5,125.93,105.9
2016,5,2,17,0,173.0,159.0,2.4,13.0,228.0,114.13,95.91
2016,5,2,17,15,144.5,141.5,2.4,12.5,193.0,102.35,85.93
2016,5,2,17,30,116.0,124.0,2.4,12.0,158.0,90.29,75.49
2016,5,2,17,45,95.5,101.0,2.4,12.0,125.5,74.77,61.54
2016,5,2,18,0,75.0,78.0,2.4,12.0,93.0,58.85,47.0
2016,5,2,18,15,47.0,56.5,2.35,12.0,64.5,44.14,33.34
2016,5,2,18,30,19.0,35.0,2.3,12.0,36.0,28.1,18.15
2016,5,2,18,45,9.5,17.5,2.3,12.0,18.0,14.54,0.0
2016,5,2,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
