Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.5,1.5,12.0,3.5,2.99,0.0
2016,5,3,5,30,0.0,7.0,1.5,12.0,7.0,5.97,0.0
2016,5,3,5,45,0.0,22.0,1.5,12.0,22.0,18.17,8.04
2016,5,3,6,0,0.0,37.0,1.5,12.0,37.0,32.87,21.94
2016,5,3,6,15,0.0,57.5,1.55,12.0,57.5,54.65,41.07
2016,5,3,6,30,0.0,78.0,1.6,12.0,78.0,75.19,59.03
2016,5,3,6,45,7.0,97.5,1.7,12.0,100.0,99.78,80.51
2016,5,3,7,0,14.0,117.0,1.8,12.0,122.0,124.31,101.6
2016,5,3,7,15,148.5,140.5,1.95,12.0,204.0,307.16,258.38
2016,5,3,7,30,283.0,164.0,2.1,12.0,286.0,484.12,401.93
2016,5,3,7,45,185.5,192.5,2.25,12.5,276.5,404.19,333.41
2016,5,3,8,0,88.0,221.0,2.4,13.0,267.0,319.33,261.36
2016,5,3,8,15,97.0,244.5,2.45,13.0,299.5,351.12,286.4
2016,5,3,8,30,106.0,268.0,2.5,13.0,332.0,382.23,310.12
2016,5,3,8,45,111.5,290.5,2.55,13.0,362.5,407.84,329.17
2016,5,3,9,0,117.0,313.0,2.6,13.0,393.0,454.11,363.8
2016,5,3,9,15,145.0,335.0,2.55,13.0,440.0,499.46,397.91
2016,5,3,9,30,173.0,357.0,2.5,13.0,487.0,543.15,430.21
2016,5,3,9,45,178.0,374.5,2.5,13.5,513.5,557.49,438.89
2016,5,3,10,0,183.0,392.0,2.5,14.0,540.0,570.41,446.67
2016,5,3,10,15,131.5,397.5,2.45,14.0,505.5,516.35,403.9
2016,5,3,10,30,80.0,403.0,2.4,14.0,471.0,447.72,350.44
2016,5,3,10,45,102.5,422.5,2.4,14.0,512.0,478.55,374.08
2016,5,3,11,0,125.0,442.0,2.4,14.0,553.0,519.55,404.36
2016,5,3,11,15,123.5,449.0,2.35,14.0,560.5,511.94,397.73
2016,5,3,11,30,122.0,456.0,2.3,14.0,568.0,503.61,390.92
2016,5,3,11,45,158.5,461.5,2.25,14.0,608.0,522.08,404.84
2016,5,3,12,0,195.0,467.0,2.2,14.0,648.0,536.82,415.55
2016,5,3,12,15,218.0,463.0,2.15,14.0,665.0,531.09,410.8
2016,5,3,12,30,241.0,459.0,2.1,14.0,682.0,523.0,404.21
2016,5,3,12,45,335.0,418.5,2.1,14.0,725.0,523.49,404.58
2016,5,3,13,0,429.0,378.0,2.1,14.0,768.0,513.36,395.91
2016,5,3,13,15,369.0,396.0,2.15,14.0,727.5,470.2,361.75
2016,5,3,13,30,309.0,414.0,2.2,14.0,687.0,428.07,328.71
2016,5,3,13,45,279.0,409.0,2.25,14.0,650.5,387.65,296.79
2016,5,3,14,0,249.0,404.0,2.3,14.0,614.0,350.59,267.46
2016,5,3,14,15,217.5,392.5,2.4,14.0,571.0,324.45,247.0
2016,5,3,14,30,186.0,381.0,2.5,14.0,528.0,291.35,221.79
2016,5,3,14,45,241.5,353.0,2.65,14.0,534.5,252.5,189.19
2016,5,3,15,0,297.0,325.0,2.8,14.0,541.0,220.66,164.77
2016,5,3,15,15,334.5,295.0,2.9,14.0,525.5,182.03,151.12
2016,5,3,15,30,372.0,265.0,3.0,14.0,510.0,166.71,138.63
2016,5,3,15,45,332.5,252.5,3.15,14.0,459.5,160.9,134.12
2016,5,3,16,0,293.0,240.0,3.3,14.0,409.0,154.81,129.35
2016,5,3,16,15,286.5,218.0,3.35,14.0,371.0,143.68,120.2
2016,5,3,16,30,280.0,196.0,3.4,14.0,333.0,131.94,110.46
2016,5,3,16,45,278.5,173.0,3.45,14.0,296.5,119.09,99.65
2016,5,3,17,0,277.0,150.0,3.5,14.0,260.0,105.6,88.14
2016,5,3,17,15,236.5,136.0,3.5,13.5,221.0,96.68,80.66
2016,5,3,17,30,196.0,122.0,3.5,13.0,182.0,87.47,72.74
2016,5,3,17,45,164.5,101.0,3.5,13.0,145.0,75.38,61.87
2016,5,3,18,0,133.0,80.0,3.5,13.0,108.0,60.54,48.33
2016,5,3,18,15,91.0,59.0,3.45,13.0,75.5,45.36,34.29
2016,5,3,18,30,49.0,38.0,3.4,13.0,43.0,29.9,19.7
2016,5,3,18,45,24.5,19.0,3.35,13.0,21.5,15.5,0.98
2016,5,3,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,3.1,12.0,5.5,4.69,0.0
2016,5,4,5,30,0.0,11.0,3.0,12.0,11.0,9.06,0.0
2016,5,4,5,45,39.0,32.5,2.9,12.0,38.5,84.6,60.21
2016,5,4,6,0,78.0,54.0,2.8,12.0,66.0,144.75,117.46
2016,5,4,6,15,121.0,76.0,2.65,12.0,102.0,208.53,174.31
2016,5,4,6,30,164.0,98.0,2.5,12.0,138.0,273.34,230.79
2016,5,4,6,45,230.0,108.5,2.4,12.0,178.5,359.78,303.98
2016,5,4,7,0,296.0,119.0,2.3,12.0,219.0,433.94,365.04
2016,5,4,7,15,151.0,132.0,2.25,12.0,183.5,297.52,249.72
2016,5,4,7,30,6.0,145.0,2.2,12.0,148.0,139.58,113.2
2016,5,4,7,45,51.5,184.0,2.15,12.5,211.0,242.3,199.73
2016,5,4,8,0,97.0,223.0,2.1,13.0,274.0,330.4,270.81
2016,5,4,8,15,51.0,203.0,2.1,13.0,230.5,254.76,207.36
2016,5,4,8,30,5.0,183.0,2.1,13.0,187.0,167.34,134.06
2016,5,4,8,45,2.5,151.5,2.1,13.0,153.5,133.07,105.7
2016,5,4,9,0,0.0,120.0,2.1,13.0,120.0,101.28,79.17
2016,5,4,9,15,22.0,218.5,2.1,13.0,235.0,229.12,184.02
2016,5,4,9,30,44.0,317.0,2.1,13.0,350.0,351.0,279.81
2016,5,4,9,45,96.5,355.5,2.1,13.0,432.5,437.49,346.88
2016,5,4,10,0,149.0,394.0,2.1,13.0,515.0,539.69,423.72
2016,5,4,10,15,116.0,400.0,2.05,13.0,496.5,504.18,394.61
2016,5,4,10,30,83.0,406.0,2.0,13.0,478.0,453.37,355.04
2016,5,4,10,45,143.5,425.5,1.95,13.0,553.0,532.54,415.32
2016,5,4,11,0,204.0,445.0,1.9,13.0,628.0,590.65,457.97
2016,5,4,11,15,262.5,439.0,1.85,13.0,678.0,628.63,485.45
2016,5,4,11,30,321.0,433.0,1.8,13.0,728.0,649.88,500.67
2016,5,4,11,45,365.5,415.0,1.75,13.5,753.0,645.28,496.18
2016,5,4,12,0,410.0,397.0,1.7,14.0,778.0,639.77,490.93
2016,5,4,12,15,332.5,427.0,1.75,14.0,736.0,580.94,446.54
2016,5,4,12,30,255.0,457.0,1.8,14.0,694.0,529.32,407.48
2016,5,4,12,45,213.5,457.5,1.85,14.0,654.5,485.42,374.43
2016,5,4,13,0,172.0,458.0,1.9,14.0,615.0,443.99,343.0
2016,5,4,13,15,104.0,413.0,1.95,14.0,508.0,362.99,281.81
2016,5,4,13,30,36.0,368.0,2.0,14.0,401.0,297.32,232.09
2016,5,4,13,45,56.0,380.5,2.1,14.0,429.0,305.97,238.71
2016,5,4,14,0,76.0,393.0,2.2,14.0,457.0,311.32,242.14
2016,5,4,14,15,223.5,367.5,2.25,14.0,546.5,311.99,237.18
2016,5,4,14,30,371.0,342.0,2.3,14.0,636.0,294.24,216.19
2016,5,4,14,45,349.0,330.5,2.4,14.0,597.0,256.08,187.17
2016,5,4,15,0,327.0,319.0,2.5,14.0,558.0,220.8,163.51
2016,5,4,15,15,356.5,290.5,2.5,13.5,537.5,181.21,150.57
2016,5,4,15,30,386.0,262.0,2.5,13.0,517.0,165.32,137.84
2016,5,4,15,45,260.0,259.5,2.55,13.0,426.0,163.22,136.47
2016,5,4,16,0,134.0,257.0,2.6,13.0,335.0,170.35,143.0
2016,5,4,16,15,134.0,233.5,2.55,13.0,305.5,157.58,132.46
2016,5,4,16,30,134.0,210.0,2.5,13.0,276.0,144.26,121.41
2016,5,4,16,45,172.5,184.5,2.5,13.0,259.5,129.83,109.28
2016,5,4,17,0,211.0,159.0,2.5,13.0,243.0,110.25,92.49
2016,5,4,17,15,188.0,140.0,2.45,13.0,207.0,102.07,85.52
2016,5,4,17,30,165.0,121.0,2.4,13.0,171.0,89.13,74.17
2016,5,4,17,45,142.5,99.5,2.4,13.0,137.0,74.39,60.99
2016,5,4,18,0,120.0,78.0,2.4,13.0,103.0,59.29,47.26
2016,5,4,18,15,85.5,57.5,2.35,12.5,73.0,44.44,33.62
2016,5,4,18,30,51.0,37.0,2.3,12.0,43.0,29.29,19.4
2016,5,4,18,45,25.5,18.5,2.25,12.0,21.5,15.17,2.03
2016,5,4,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.75,13.0,8.5,7.26,0.0
2016,5,5,5,30,0.0,17.0,1.8,13.0,17.0,15.78,0.0
2016,5,5,5,45,78.5,37.0,1.9,13.0,48.5,123.87,92.12
2016,5,5,6,0,157.0,57.0,2.0,13.0,80.0,226.59,185.75
2016,5,5,6,15,226.0,75.0,2.0,13.0,122.0,307.68,256.96
2016,5,5,6,30,295.0,93.0,2.0,13.0,164.0,392.96,329.39
2016,5,5,6,45,384.0,94.0,2.05,13.0,209.5,495.05,413.11
2016,5,5,7,0,473.0,95.0,2.1,13.0,255.0,583.86,482.28
2016,5,5,7,15,505.0,107.0,2.05,13.0,303.5,637.77,521.79
2016,5,5,7,30,537.0,119.0,2.0,13.0,352.0,700.91,567.11
2016,5,5,7,45,443.0,160.0,2.0,13.0,368.0,657.26,531.22
2016,5,5,8,0,349.0,201.0,2.0,13.0,384.0,593.8,479.81
2016,5,5,8,15,422.0,201.5,2.0,13.0,443.5,688.47,550.47
2016,5,5,8,30,495.0,202.0,2.0,13.0,503.0,760.82,602.11
2016,5,5,8,45,555.5,197.0,2.0,13.5,559.0,812.78,636.99
2016,5,5,9,0,616.0,192.0,2.0,14.0,615.0,872.2,675.6
2016,5,5,9,15,651.0,193.0,1.95,14.0,663.5,901.01,692.81
2016,5,5,9,30,686.0,194.0,1.9,14.0,712.0,926.35,707.83
2016,5,5,9,45,702.0,196.0,1.9,14.0,746.5,930.37,708.97
2016,5,5,10,0,718.0,198.0,1.9,14.0,781.0,930.93,708.14
2016,5,5,10,15,727.5,200.5,1.9,14.0,808.5,922.31,701.28
2016,5,5,10,30,737.0,203.0,1.9,14.0,836.0,910.33,692.38
2016,5,5,10,45,747.0,202.5,1.9,14.0,858.0,892.49,679.64
2016,5,5,11,0,757.0,202.0,1.9,14.0,880.0,871.41,664.83
2016,5,5,11,15,599.5,291.0,1.9,14.0,833.0,787.11,601.91
2016,5,5,11,30,442.0,380.0,1.9,14.0,786.0,707.28,541.67
2016,5,5,11,45,496.5,368.0,1.95,14.0,827.0,710.69,545.15
2016,5,5,12,0,551.0,356.0,2.0,14.0,868.0,708.77,543.72
2016,5,5,12,15,469.5,382.0,2.05,14.0,818.0,639.16,491.7
2016,5,5,12,30,388.0,408.0,2.1,14.0,768.0,575.69,444.01
2016,5,5,12,45,428.0,389.0,2.15,14.0,782.0,553.73,427.46
2016,5,5,13,0,468.0,370.0,2.2,14.0,796.0,529.39,408.03
2016,5,5,13,15,420.5,381.5,2.2,14.0,759.5,480.2,369.21
2016,5,5,13,30,373.0,393.0,2.2,14.0,723.0,442.26,338.79
2016,5,5,13,45,371.0,381.5,2.25,14.0,702.5,405.09,308.41
2016,5,5,14,0,369.0,370.0,2.3,14.0,682.0,368.42,277.95
2016,5,5,14,15,240.5,374.5,2.3,14.0,575.0,309.14,234.2
2016,5,5,14,30,112.0,379.0,2.3,14.0,468.0,276.42,213.08
2016,5,5,14,45,233.5,345.5,2.35,14.0,520.0,248.48,186.14
2016,5,5,15,0,355.0,312.0,2.4,14.0,572.0,220.31,161.92
2016,5,5,15,15,296.0,304.5,2.4,14.0,513.0,187.43,146.17
2016,5,5,15,30,237.0,297.0,2.4,14.0,454.0,192.9,160.54
2016,5,5,15,45,309.0,259.5,2.45,14.0,449.0,164.04,136.55
2016,5,5,16,0,381.0,222.0,2.5,14.0,444.0,146.3,121.88
2016,5,5,16,15,404.0,195.5,2.55,13.5,412.0,125.21,104.34
2016,5,5,16,30,427.0,169.0,2.6,13.0,380.0,111.6,93.07
2016,5,5,16,45,435.5,156.5,2.7,13.0,351.0,105.85,88.37
2016,5,5,17,0,444.0,144.0,2.8,13.0,322.0,99.67,83.21
2016,5,5,17,15,395.0,131.5,2.65,13.0,273.5,92.44,77.03
2016,5,5,17,30,346.0,119.0,2.5,13.0,225.0,84.93,70.46
2016,5,5,17,45,293.5,102.0,2.4,13.0,180.0,75.28,61.8
2016,5,5,18,0,241.0,85.0,2.3,13.0,135.0,63.3,50.83
2016,5,5,18,15,167.0,65.0,2.2,12.5,95.0,48.96,37.63
2016,5,5,18,30,93.0,45.0,2.1,12.0,55.0,34.84,24.24
2016,5,5,18,45,46.5,22.5,2.05,12.0,27.5,18.16,4.66
2016,5,5,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,5,15,12.0,8.5,4.1,11.0,9.0,15.2,0.0
2016,5,6,5,30,24.0,17.0,4.1,11.0,18.0,42.55,0.0
2016,5,6,5,45,98.0,38.0,4.2,11.5,51.0,153.82,117.72
2016,5,6,6,0,172.0,59.0,4.3,12.0,84.0,241.39,200.09
2016,5,6,6,15,86.0,59.0,4.25,12.0,71.5,148.27,123.51
2016,5,6,6,30,0.0,59.0,4.2,12.0,59.0,50.65,38.02
2016,5,6,6,45,0.0,75.0,4.2,12.0,75.0,65.65,51.1
2016,5,6,7,0,0.0,91.0,4.2,12.0,91.0,80.41,63.73
2016,5,6,7,15,4.0,119.5,4.1,12.0,121.5,112.46,91.07
2016,5,6,7,30,8.0,148.0,4.0,12.0,152.0,144.39,117.88
2016,5,6,7,45,38.5,184.0,3.9,12.0,204.0,228.95,189.17
2016,5,6,8,0,69.0,220.0,3.8,12.0,256.0,298.22,246.15
2016,5,6,8,15,44.0,219.5,3.65,12.0,243.5,266.85,218.57
2016,5,6,8,30,19.0,219.0,3.5,12.0,231.0,217.79,176.88
2016,5,6,8,45,150.0,262.0,3.35,12.5,365.0,434.21,353.89
2016,5,6,9,0,281.0,305.0,3.2,13.0,499.0,631.24,504.73
2016,5,6,9,15,151.0,290.5,3.05,13.0,396.0,455.4,365.17
2016,5,6,9,30,21.0,276.0,2.9,13.0,293.0,265.91,212.08
2016,5,6,9,45,89.5,336.5,2.75,13.0,409.5,410.31,327.57
2016,5,6,10,0,158.0,397.0,2.6,13.0,526.0,551.33,434.4
2016,5,6,10,15,94.5,371.5,2.4,13.0,450.0,437.32,344.87
2016,5,6,10,30,31.0,346.0,2.2,13.0,374.0,346.53,272.93
2016,5,6,10,45,105.5,397.5,2.0,13.0,492.5,471.72,369.98
2016,5,6,11,0,180.0,449.0,1.8,13.0,611.0,573.71,444.87
2016,5,6,11,15,226.5,449.0,1.65,13.0,656.0,597.89,461.37
2016,5,6,11,30,273.0,449.0,1.5,13.0,701.0,625.92,480.6
2016,5,6,11,45,233.5,459.5,1.4,13.0,676.5,577.66,443.57
2016,5,6,12,0,194.0,470.0,1.3,13.0,652.0,539.02,413.99
2016,5,6,12,15,150.5,465.0,1.15,13.0,606.5,487.74,374.9
2016,5,6,12,30,107.0,460.0,1.0,13.0,561.0,440.89,339.1
2016,5,6,12,45,73.0,424.5,0.9,13.0,493.0,382.19,294.93
2016,5,6,13,0,39.0,389.0,0.8,13.0,425.0,328.22,254.12
2016,5,6,13,15,43.0,389.0,0.75,13.0,428.0,322.8,250.11
2016,5,6,13,30,47.0,389.0,0.7,13.0,431.0,316.79,245.26
2016,5,6,13,45,32.0,339.0,0.65,13.5,367.5,269.4,208.77
2016,5,6,14,0,17.0,289.0,0.6,14.0,304.0,234.22,181.88
2016,5,6,14,15,8.5,184.5,0.55,14.0,192.0,151.83,117.77
2016,5,6,14,30,0.0,80.0,0.5,14.0,80.0,66.75,49.75
2016,5,6,14,45,4.0,145.5,0.5,14.0,148.5,119.34,92.83
2016,5,6,15,0,8.0,211.0,0.5,14.0,217.0,166.88,130.91
2016,5,6,15,15,18.5,233.0,0.55,14.0,245.5,179.91,141.51
2016,5,6,15,30,29.0,255.0,0.6,14.0,274.0,179.16,147.87
2016,5,6,15,45,67.5,256.0,0.65,14.0,296.5,179.45,148.58
2016,5,6,16,0,106.0,257.0,0.7,14.0,319.0,179.18,148.85
2016,5,6,16,15,104.0,234.0,0.75,14.0,290.0,165.23,137.62
2016,5,6,16,30,102.0,211.0,0.8,14.0,261.0,150.88,125.98
2016,5,6,16,45,193.0,181.5,0.85,14.0,264.0,128.54,107.3
2016,5,6,17,0,284.0,152.0,0.9,14.0,267.0,106.86,88.92
2016,5,6,17,15,254.5,136.0,0.9,13.5,228.0,96.86,80.61
2016,5,6,17,30,225.0,120.0,0.9,13.0,189.0,86.51,71.76
2016,5,6,17,45,191.5,100.5,0.9,13.0,151.5,73.55,60.23
2016,5,6,18,0,158.0,81.0,0.9,13.0,114.0,60.18,48.1
2016,5,6,18,15,115.0,61.0,0.9,13.0,81.5,47.02,35.91
2016,5,6,18,30,72.0,41.0,0.9,13.0,49.0,32.22,22.03
2016,5,6,18,45,36.0,20.5,0.9,13.0,24.5,16.74,4.68
2016,5,6,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.0,1.65,12.0,1.0,0.85,0.0
2016,5,7,5,30,0.0,2.0,1.7,12.0,2.0,1.64,0.0
2016,5,7,5,45,0.0,6.5,1.75,12.5,6.5,5.33,0.0
2016,5,7,6,0,0.0,11.0,1.8,13.0,11.0,9.03,1.97
2016,5,7,6,15,0.0,16.5,1.9,13.0,16.5,13.57,5.99
2016,5,7,6,30,0.0,22.0,2.0,13.0,22.0,18.11,10.0
2016,5,7,6,45,0.0,28.0,2.1,13.0,28.0,23.08,14.34
2016,5,7,7,0,0.0,34.0,2.2,13.0,34.0,28.06,18.62
2016,5,7,7,15,0.0,31.5,2.25,13.0,31.5,26.0,16.8
2016,5,7,7,30,0.0,29.0,2.3,13.0,29.0,23.95,14.97
2016,5,7,7,45,145.0,122.0,2.4,13.0,199.0,294.57,246.7
2016,5,7,8,0,290.0,215.0,2.5,13.0,369.0,553.07,451.48
2016,5,7,8,15,151.0,210.5,2.55,13.0,291.5,383.7,313.38
2016,5,7,8,30,12.0,206.0,2.6,13.0,214.0,197.24,158.55
2016,5,7,8,45,13.0,219.5,2.7,13.0,228.5,209.44,168.51
2016,5,7,9,0,14.0,233.0,2.8,13.0,243.0,221.56,177.89
2016,5,7,9,15,15.5,248.5,2.8,13.0,260.5,236.02,189.08
2016,5,7,9,30,17.0,264.0,2.8,13.0,278.0,250.28,200.06
2016,5,7,9,45,52.0,323.5,2.85,13.5,366.0,359.8,286.63
2016,5,7,10,0,87.0,383.0,2.9,14.0,454.0,449.32,354.85
2016,5,7,10,15,47.0,289.0,2.85,14.0,328.0,310.71,246.23
2016,5,7,10,30,7.0,195.0,2.8,14.0,202.0,172.46,135.56
2016,5,7,10,45,11.5,245.0,2.75,14.0,256.0,219.56,173.4
2016,5,7,11,0,16.0,295.0,2.7,14.0,310.0,265.91,209.71
2016,5,7,11,15,75.5,379.0,2.65,14.0,449.0,397.87,313.03
2016,5,7,11,30,135.0,463.0,2.6,14.0,588.0,520.27,404.98
2016,5,7,11,45,93.0,440.5,2.6,14.0,527.0,448.51,349.47
2016,5,7,12,0,51.0,418.0,2.6,14.0,466.0,389.29,303.87
2016,5,7,12,15,70.5,435.5,2.5,14.0,501.5,408.51,318.67
2016,5,7,12,30,90.0,453.0,2.4,14.0,537.0,424.87,330.69
2016,5,7,12,45,107.5,454.5,2.35,14.0,554.0,425.02,330.44
2016,5,7,13,0,125.0,456.0,2.3,14.0,571.0,418.34,324.92
2016,5,7,13,15,75.0,396.5,2.25,14.0,465.0,343.63,267.75
2016,5,7,13,30,25.0,337.0,2.2,14.0,359.0,271.14,212.17
2016,5,7,13,45,43.0,360.5,2.2,14.0,398.0,288.24,225.39
2016,5,7,14,0,61.0,384.0,2.2,14.0,437.0,301.6,235.08
2016,5,7,14,15,53.5,362.0,2.15,14.0,407.0,276.71,215.68
2016,5,7,14,30,46.0,340.0,2.1,14.0,377.0,253.29,197.67
2016,5,7,14,45,56.5,333.5,2.05,14.0,376.5,242.86,189.29
2016,5,7,15,0,67.0,327.0,2.0,14.0,376.0,230.98,180.3
2016,5,7,15,15,72.5,310.5,1.95,13.5,361.0,212.35,167.84
2016,5,7,15,30,78.0,294.0,1.9,13.0,346.0,200.78,167.43
2016,5,7,15,45,140.0,275.5,1.85,13.0,361.0,180.27,150.59
2016,5,7,16,0,202.0,257.0,1.8,13.0,376.0,171.61,143.72
2016,5,7,16,15,261.5,225.0,1.7,13.0,364.5,146.98,123.07
2016,5,7,16,30,321.0,193.0,1.6,13.0,353.0,130.67,109.43
2016,5,7,16,45,298.5,176.5,1.55,13.0,312.5,121.33,101.71
2016,5,7,17,0,276.0,160.0,1.5,13.0,272.0,111.59,93.52
2016,5,7,17,15,250.5,141.0,1.4,13.0,232.0,99.9,83.5
2016,5,7,17,30,225.0,122.0,1.3,13.0,192.0,87.78,72.91
2016,5,7,17,45,188.5,102.5,1.2,13.0,154.0,74.83,61.38
2016,5,7,18,0,152.0,83.0,1.1,13.0,116.0,61.49,49.27
2016,5,7,18,15,107.5,62.5,1.0,13.0,82.5,48.03,36.84
2016,5,7,18,30,63.0,42.0,0.9,13.0,49.0,32.93,22.72
2016,5,7,18,45,31.5,23.5,0.8,13.0,27.0,18.94,6.81
2016,5,7,19,0,0.0,5.0,0.7,13.0,5.0,4.27,0.0
2016,5,7,19,15,0.0,2.5,0.65,13.0,2.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,8,5,15,36.0,10.5,1.4,12.0,12.5,32.86,0.0
2016,5,8,5,30,72.0,21.0,1.5,12.0,25.0,94.86,8.31
2016,5,8,5,45,175.5,36.5,1.6,12.5,60.0,223.47,174.98
2016,5,8,6,0,279.0,52.0,1.7,13.0,95.0,328.52,270.59
2016,5,8,6,15,356.5,63.5,1.75,13.0,139.5,413.67,344.25
2016,5,8,6,30,434.0,75.0,1.8,13.0,184.0,503.83,418.17
2016,5,8,6,45,245.0,104.5,1.85,13.0,168.5,365.93,306.28
2016,5,8,7,0,56.0,134.0,1.9,13.0,153.0,198.17,163.9
2016,5,8,7,15,61.5,156.0,1.95,13.0,180.5,226.54,187.66
2016,5,8,7,30,67.0,178.0,2.0,13.0,208.0,254.48,210.02
2016,5,8,7,45,53.5,194.0,2.05,13.0,219.5,255.67,209.63
2016,5,8,8,0,40.0,210.0,2.1,13.0,231.0,256.37,208.88
2016,5,8,8,15,64.0,240.5,2.1,13.0,278.5,311.68,253.37
2016,5,8,8,30,88.0,271.0,2.1,13.0,326.0,366.35,296.22
2016,5,8,8,45,98.0,294.5,2.1,13.5,359.5,397.7,319.11
2016,5,8,9,0,108.0,318.0,2.1,14.0,393.0,428.19,341.09
2016,5,8,9,15,93.0,332.0,2.05,14.0,399.5,421.93,334.52
2016,5,8,9,30,78.0,346.0,2.0,14.0,406.0,415.46,328.09
2016,5,8,9,45,89.0,367.5,2.0,14.0,438.5,442.36,348.1
2016,5,8,10,0,100.0,389.0,2.0,14.0,471.0,468.01,366.8
2016,5,8,10,15,96.0,401.5,2.05,14.0,482.5,468.89,366.6
2016,5,8,10,30,92.0,414.0,2.1,14.0,494.0,469.3,366.26
2016,5,8,10,45,66.5,399.5,2.15,14.0,458.0,423.99,331.17
2016,5,8,11,0,41.0,385.0,2.2,14.0,422.0,380.89,297.72
2016,5,8,11,15,54.0,408.5,2.3,14.0,458.5,406.62,317.66
2016,5,8,11,30,67.0,432.0,2.4,14.0,495.0,430.24,335.53
2016,5,8,11,45,55.5,420.0,2.5,14.0,472.0,402.42,314.06
2016,5,8,12,0,44.0,408.0,2.6,14.0,449.0,375.95,293.77
2016,5,8,12,15,89.0,438.5,2.7,14.0,521.5,423.53,330.77
2016,5,8,12,30,134.0,469.0,2.8,14.0,594.0,464.39,361.69
2016,5,8,12,45,147.5,465.0,2.95,14.0,602.0,453.49,353.19
2016,5,8,13,0,161.0,461.0,3.1,14.0,610.0,441.24,343.67
2016,5,8,13,15,170.0,445.0,3.2,14.0,599.5,417.32,324.94
2016,5,8,13,30,179.0,429.0,3.3,14.0,589.0,393.04,305.58
2016,5,8,13,45,175.0,423.5,3.45,14.0,576.5,370.04,287.06
2016,5,8,14,0,171.0,418.0,3.6,14.0,564.0,347.44,268.7
2016,5,8,14,15,96.0,355.0,3.7,13.5,436.5,283.76,221.11
2016,5,8,14,30,21.0,292.0,3.8,13.0,309.0,231.07,182.73
2016,5,8,14,45,21.5,282.0,3.9,13.0,299.0,220.54,174.69
2016,5,8,15,0,22.0,272.0,4.0,13.0,289.0,209.94,166.68
2016,5,8,15,15,54.5,285.0,4.1,13.0,322.5,198.75,158.13
2016,5,8,15,30,87.0,298.0,4.2,13.0,356.0,203.03,170.16
2016,5,8,15,45,80.5,274.5,4.35,13.0,325.5,189.55,159.19
2016,5,8,16,0,74.0,251.0,4.5,13.0,295.0,175.65,147.81
2016,5,8,16,15,64.0,226.5,4.6,13.0,262.5,160.72,135.44
2016,5,8,16,30,54.0,202.0,4.7,13.0,230.0,145.39,122.61
2016,5,8,16,45,27.0,160.5,4.8,13.0,174.5,119.36,100.27
2016,5,8,17,0,0.0,119.0,4.9,13.0,119.0,94.79,78.94
2016,5,8,17,15,0.0,102.0,4.95,12.5,102.0,81.77,67.74
2016,5,8,17,30,0.0,85.0,5.0,12.0,85.0,68.65,56.23
2016,5,8,17,45,205.0,75.5,5.05,12.0,120.0,57.1,45.83
2016,5,8,18,0,410.0,66.0,5.1,12.0,155.0,49.9,39.15
2016,5,8,18,15,320.0,54.0,5.0,12.0,112.5,41.1,30.86
2016,5,8,18,30,230.0,42.0,4.9,12.0,70.0,32.19,22.2
2016,5,8,18,45,122.5,26.0,4.85,12.0,40.0,20.06,8.23
2016,5,8,19,0,15.0,10.0,4.8,12.0,10.0,8.54,0.0
2016,5,8,19,15,7.5,5.0,4.7,12.0,5.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,5,15,28.0,11.5,3.0,11.0,13.0,28.43,0.0
2016,5,9,5,30,56.0,23.0,3.0,11.0,26.0,88.37,19.04
2016,5,9,5,45,154.0,41.0,3.05,11.5,62.0,198.8,157.68
2016,5,9,6,0,252.0,59.0,3.1,12.0,98.0,317.99,264.41
2016,5,9,6,15,331.5,71.5,3.05,12.0,143.5,405.04,340.76
2016,5,9,6,30,411.0,84.0,3.0,12.0,189.0,497.22,418.18
2016,5,9,6,45,205.5,90.5,2.95,12.0,143.0,309.94,262.88
2016,5,9,7,0,0.0,97.0,2.9,12.0,97.0,86.52,68.66
2016,5,9,7,15,0.0,99.5,2.85,12.0,99.5,86.68,68.87
2016,5,9,7,30,0.0,102.0,2.8,12.0,102.0,87.6,69.43
2016,5,9,7,45,0.0,115.0,2.8,12.0,115.0,99.18,78.99
2016,5,9,8,0,0.0,128.0,2.8,12.0,128.0,110.71,88.39
2016,5,9,8,15,3.0,159.0,2.75,12.0,161.0,142.79,114.95
2016,5,9,8,30,6.0,190.0,2.7,12.0,194.0,174.84,141.09
2016,5,9,8,45,25.0,238.5,2.7,12.5,256.0,240.52,194.52
2016,5,9,9,0,44.0,287.0,2.7,13.0,318.0,328.27,263.89
2016,5,9,9,15,46.0,306.0,2.65,13.0,340.0,345.82,276.62
2016,5,9,9,30,48.0,325.0,2.6,13.0,362.0,362.77,289.07
2016,5,9,9,45,43.5,333.0,2.6,13.0,367.5,361.14,286.94
2016,5,9,10,0,39.0,341.0,2.6,13.0,373.0,359.5,284.95
2016,5,9,10,15,40.5,356.0,2.6,13.0,390.5,370.47,292.98
2016,5,9,10,30,42.0,371.0,2.6,13.0,408.0,380.8,300.45
2016,5,9,10,45,45.0,384.5,2.65,13.0,425.0,390.32,307.45
2016,5,9,11,0,48.0,398.0,2.7,13.0,442.0,399.02,313.85
2016,5,9,11,15,53.5,411.5,2.75,13.0,460.5,408.92,321.24
2016,5,9,11,30,59.0,425.0,2.8,13.0,479.0,417.67,327.75
2016,5,9,11,45,81.0,443.5,2.9,13.5,519.5,442.05,345.97
2016,5,9,12,0,103.0,462.0,3.0,14.0,560.0,463.52,361.65
2016,5,9,12,15,119.0,465.5,3.1,14.0,578.0,467.22,364.42
2016,5,9,12,30,135.0,469.0,3.2,14.0,596.0,465.18,362.83
2016,5,9,12,45,118.5,460.0,3.35,14.0,570.5,433.1,338.18
2016,5,9,13,0,102.0,451.0,3.5,14.0,545.0,407.61,318.55
2016,5,9,13,15,178.5,442.5,3.65,14.0,603.0,420.03,327.73
2016,5,9,13,30,255.0,434.0,3.8,14.0,661.0,420.75,326.66
2016,5,9,13,45,238.0,424.5,3.95,14.0,632.0,394.69,305.36
2016,5,9,14,0,221.0,415.0,4.1,14.0,603.0,362.07,279.12
2016,5,9,14,15,220.0,399.0,4.15,13.5,581.0,331.96,254.86
2016,5,9,14,30,219.0,383.0,4.2,13.0,559.0,302.38,231.11
2016,5,9,14,45,178.5,366.0,4.3,13.0,505.0,266.82,204.68
2016,5,9,15,0,138.0,349.0,4.4,13.0,451.0,236.3,183.47
2016,5,9,15,15,131.0,327.5,4.45,13.0,420.0,209.89,166.01
2016,5,9,15,30,124.0,306.0,4.5,13.0,389.0,195.04,163.43
2016,5,9,15,45,128.5,284.0,4.6,13.0,364.5,184.29,154.75
2016,5,9,16,0,133.0,262.0,4.7,13.0,340.0,173.0,145.56
2016,5,9,16,15,147.0,238.5,4.75,13.0,318.0,160.57,135.32
2016,5,9,16,30,161.0,215.0,4.8,13.0,296.0,147.57,124.5
2016,5,9,16,45,127.0,191.0,4.9,13.0,250.5,133.07,112.28
2016,5,9,17,0,93.0,167.0,5.0,13.0,205.0,122.46,103.33
2016,5,9,17,15,81.0,146.0,5.05,12.5,176.0,108.13,91.12
2016,5,9,17,30,69.0,125.0,5.1,12.0,147.0,93.53,78.45
2016,5,9,17,45,56.5,103.0,5.15,12.0,119.0,78.09,64.61
2016,5,9,18,0,44.0,81.0,5.2,12.0,91.0,62.37,50.3
2016,5,9,18,15,26.5,60.5,5.15,12.0,66.0,47.32,36.39
2016,5,9,18,30,9.0,40.0,5.1,12.0,41.0,32.21,22.29
2016,5,9,18,45,4.5,23.0,5.1,12.0,23.5,18.87,7.93
2016,5,9,19,0,0.0,6.0,5.1,12.0,6.0,5.12,0.0
2016,5,9,19,15,0.0,3.0,5.0,12.0,3.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,5,15,43.0,11.5,2.4,12.0,14.0,38.44,0.0
2016,5,10,5,30,86.0,23.0,2.3,12.0,28.0,109.64,36.17
2016,5,10,5,45,195.0,38.5,2.25,12.0,65.0,240.51,191.67
2016,5,10,6,0,304.0,54.0,2.2,12.0,102.0,350.96,291.39
2016,5,10,6,15,381.5,65.0,2.1,12.0,147.5,436.48,365.01
2016,5,10,6,30,459.0,76.0,2.0,12.0,193.0,532.38,443.02
2016,5,10,6,45,235.0,99.5,1.95,12.5,160.0,349.21,293.36
2016,5,10,7,0,11.0,123.0,1.9,13.0,127.0,126.55,102.41
2016,5,10,7,15,23.5,147.0,1.8,13.0,157.0,161.59,132.45
2016,5,10,7,30,36.0,171.0,1.7,13.0,187.0,214.72,176.2
2016,5,10,7,45,35.5,189.5,1.65,13.5,207.5,231.71,188.81
2016,5,10,8,0,35.0,208.0,1.6,14.0,228.0,248.38,201.05
2016,5,10,8,15,73.0,242.5,1.55,14.0,287.5,322.59,260.57
2016,5,10,8,30,111.0,277.0,1.5,14.0,347.0,396.24,317.67
2016,5,10,8,45,96.0,294.5,1.5,14.0,357.5,395.23,314.81
2016,5,10,9,0,81.0,312.0,1.5,14.0,368.0,393.67,312.09
2016,5,10,9,15,92.0,335.0,1.5,14.0,402.5,423.93,334.56
2016,5,10,9,30,103.0,358.0,1.5,14.0,437.0,453.12,355.79
2016,5,10,9,45,108.5,376.5,1.5,14.5,463.0,470.87,367.46
2016,5,10,10,0,114.0,395.0,1.5,15.0,489.0,506.42,392.03
2016,5,10,10,15,149.5,412.0,1.55,15.0,539.5,547.67,422.42
2016,5,10,10,30,185.0,429.0,1.6,15.0,590.0,586.13,450.36
2016,5,10,10,45,178.5,440.5,1.7,15.0,599.0,578.37,444.05
2016,5,10,11,0,172.0,452.0,1.8,15.0,608.0,569.76,437.53
2016,5,10,11,15,189.0,458.5,1.85,15.0,632.0,575.54,441.84
2016,5,10,11,30,206.0,465.0,1.9,15.0,656.0,579.16,444.42
2016,5,10,11,45,153.0,463.0,2.0,15.0,605.5,519.89,400.05
2016,5,10,12,0,100.0,461.0,2.1,15.0,555.0,460.61,355.56
2016,5,10,12,15,98.5,460.0,2.2,15.0,552.5,447.5,346.06
2016,5,10,12,30,97.0,459.0,2.3,15.0,550.0,434.33,336.16
2016,5,10,12,45,81.5,444.0,2.45,15.0,520.0,402.38,312.07
2016,5,10,13,0,66.0,429.0,2.6,15.0,490.0,372.48,289.47
2016,5,10,13,15,89.0,433.5,2.7,15.0,514.0,377.12,292.96
2016,5,10,13,30,112.0,438.0,2.8,15.0,538.0,370.68,287.52
2016,5,10,13,45,113.5,426.0,2.95,15.0,525.0,349.15,270.58
2016,5,10,14,0,115.0,414.0,3.1,15.0,512.0,327.84,253.67
2016,5,10,14,15,111.0,397.5,3.15,15.0,489.5,302.63,233.73
2016,5,10,14,30,107.0,381.0,3.2,15.0,467.0,290.85,224.44
2016,5,10,14,45,113.5,364.5,3.3,15.0,452.0,256.64,197.46
2016,5,10,15,0,120.0,348.0,3.4,15.0,437.0,234.57,180.95
2016,5,10,15,15,119.0,328.0,3.45,14.5,412.5,210.18,164.99
2016,5,10,15,30,118.0,308.0,3.5,14.0,388.0,195.88,163.23
2016,5,10,15,45,187.5,280.5,3.55,14.0,396.5,183.68,153.38
2016,5,10,16,0,257.0,253.0,3.6,14.0,405.0,160.75,134.3
2016,5,10,16,15,174.5,233.0,3.6,14.0,332.5,158.18,132.56
2016,5,10,16,30,92.0,213.0,3.6,14.0,260.0,152.2,127.84
2016,5,10,16,45,90.5,190.5,3.6,14.0,232.0,137.81,115.81
2016,5,10,17,0,89.0,168.0,3.6,14.0,204.0,123.08,103.34
2016,5,10,17,15,78.5,146.5,3.55,13.5,175.5,108.49,91.0
2016,5,10,17,30,68.0,125.0,3.5,13.0,147.0,93.63,78.18
2016,5,10,17,45,58.0,103.0,3.5,13.0,119.5,78.2,64.45
2016,5,10,18,0,48.0,81.0,3.5,13.0,92.0,62.49,50.23
2016,5,10,18,15,159.0,61.5,3.4,12.5,83.5,46.73,35.84
2016,5,10,18,30,270.0,42.0,3.3,12.0,75.0,32.31,22.45
2016,5,10,18,45,158.5,26.5,3.2,12.0,44.0,20.51,9.59
2016,5,10,19,0,47.0,11.0,3.1,12.0,13.0,9.39,0.0
2016,5,10,19,15,23.5,5.5,3.0,12.0,6.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,79.0,11.5,2.5,11.0,16.5,62.47,0.0
2016,5,11,5,30,158.0,23.0,2.5,11.0,33.0,175.17,75.45
2016,5,11,5,45,273.5,35.5,2.55,11.5,72.0,295.9,238.19
2016,5,11,6,0,389.0,48.0,2.6,12.0,111.0,412.26,342.11
2016,5,11,6,15,464.5,57.0,2.5,12.0,158.5,499.75,416.42
2016,5,11,6,30,540.0,66.0,2.4,12.0,206.0,590.77,489.96
2016,5,11,6,45,270.0,65.5,2.35,12.0,135.5,352.33,298.47
2016,5,11,7,0,0.0,65.0,2.3,12.0,65.0,53.86,40.71
2016,5,11,7,15,0.0,85.0,2.25,12.0,85.0,71.86,56.24
2016,5,11,7,30,0.0,105.0,2.2,12.0,105.0,90.45,71.83
2016,5,11,7,45,0.0,120.0,2.15,12.5,120.0,103.99,82.81
2016,5,11,8,0,0.0,135.0,2.1,13.0,135.0,117.44,93.57
2016,5,11,8,15,1.0,154.5,2.05,13.0,155.5,136.21,108.82
2016,5,11,8,30,2.0,174.0,2.0,13.0,176.0,154.85,123.8
2016,5,11,8,45,6.5,199.5,2.0,13.0,204.5,182.73,146.32
2016,5,11,9,0,11.0,225.0,2.0,13.0,233.0,210.37,168.36
2016,5,11,9,15,17.0,254.0,2.0,13.0,267.0,242.58,193.85
2016,5,11,9,30,23.0,283.0,2.0,13.0,301.0,274.3,218.63
2016,5,11,9,45,18.5,275.0,2.0,13.0,290.0,259.83,206.5
2016,5,11,10,0,14.0,267.0,2.0,13.0,279.0,246.04,195.13
2016,5,11,10,15,17.0,289.0,2.0,13.0,304.0,267.27,211.68
2016,5,11,10,30,20.0,311.0,2.0,13.0,329.0,287.98,227.59
2016,5,11,10,45,24.0,333.5,2.05,13.5,355.5,309.44,243.62
2016,5,11,11,0,28.0,356.0,2.1,14.0,382.0,342.67,268.52
2016,5,11,11,15,33.5,376.0,2.15,14.0,407.5,360.04,281.59
2016,5,11,11,30,39.0,396.0,2.2,14.0,433.0,376.08,293.68
2016,5,11,11,45,52.0,417.5,2.3,14.0,467.0,397.7,310.23
2016,5,11,12,0,65.0,439.0,2.4,14.0,501.0,417.08,324.96
2016,5,11,12,15,70.0,442.5,2.45,14.0,509.0,414.13,322.57
2016,5,11,12,30,75.0,446.0,2.5,14.0,517.0,410.37,319.65
2016,5,11,12,45,71.0,438.0,2.6,14.0,505.0,391.82,305.49
2016,5,11,13,0,67.0,430.0,2.7,14.0,493.0,373.89,291.79
2016,5,11,13,15,73.0,427.0,2.7,14.0,494.0,364.96,284.78
2016,5,11,13,30,79.0,424.0,2.7,14.0,495.0,355.33,277.05
2016,5,11,13,45,105.5,421.0,2.7,14.0,513.0,352.66,274.22
2016,5,11,14,0,132.0,418.0,2.7,14.0,531.0,336.05,260.13
2016,5,11,14,15,147.0,403.5,2.65,13.5,525.0,316.06,243.83
2016,5,11,14,30,162.0,389.0,2.6,13.0,519.0,294.77,226.41
2016,5,11,14,45,174.0,369.5,2.55,13.0,504.0,269.04,205.62
2016,5,11,15,0,186.0,350.0,2.5,13.0,489.0,242.5,185.58
2016,5,11,15,15,175.0,329.5,2.4,13.0,454.5,213.7,167.27
2016,5,11,15,30,164.0,309.0,2.3,13.0,420.0,197.27,164.59
2016,5,11,15,45,167.5,286.5,2.2,13.0,392.5,186.27,155.74
2016,5,11,16,0,171.0,264.0,2.1,13.0,365.0,174.72,146.38
2016,5,11,16,15,177.5,240.0,2.05,13.0,337.0,161.92,135.9
2016,5,11,16,30,184.0,216.0,2.0,13.0,309.0,148.54,124.85
2016,5,11,16,45,284.5,178.5,1.95,13.0,305.0,122.22,102.45
2016,5,11,17,0,385.0,141.0,1.9,13.0,301.0,96.49,80.27
2016,5,11,17,15,353.5,127.5,1.9,12.5,259.0,88.86,73.93
2016,5,11,17,30,322.0,114.0,1.9,12.0,217.0,83.66,69.58
2016,5,11,17,45,406.0,87.0,1.9,12.0,193.5,64.02,52.04
2016,5,11,18,0,490.0,60.0,1.9,12.0,170.0,47.2,36.81
2016,5,11,18,15,402.5,50.0,1.85,12.0,125.0,39.89,29.92
2016,5,11,18,30,315.0,40.0,1.8,12.0,80.0,32.44,22.65
2016,5,11,18,45,191.0,26.0,1.8,12.0,47.0,20.2,9.76
2016,5,11,19,0,67.0,12.0,1.8,12.0,14.0,10.24,0.0
2016,5,11,19,15,33.5,6.0,1.8,11.5,7.0,5.12,0.0
2016,5,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,4.5,2.55,10.0,4.5,3.84,0.0
2016,5,12,5,30,0.0,9.0,2.6,10.0,9.0,7.39,0.0
2016,5,12,5,45,0.0,19.5,2.7,10.5,19.5,16.07,7.62
2016,5,12,6,0,0.0,30.0,2.8,11.0,30.0,24.76,15.48
2016,5,12,6,15,0.0,43.0,2.75,11.0,43.0,35.56,25.07
2016,5,12,6,30,0.0,56.0,2.7,11.0,56.0,46.59,34.8
2016,5,12,6,45,0.0,70.0,2.7,11.0,70.0,59.47,45.98
2016,5,12,7,0,0.0,84.0,2.7,11.0,84.0,72.21,56.89
2016,5,12,7,15,0.0,92.0,2.65,11.0,92.0,78.76,62.35
2016,5,12,7,30,0.0,100.0,2.6,11.0,100.0,85.45,67.84
2016,5,12,7,45,0.0,122.5,2.55,11.5,122.5,106.4,85.18
2016,5,12,8,0,0.0,145.0,2.5,12.0,145.0,127.27,102.16
2016,5,12,8,15,6.5,177.5,2.45,12.0,181.5,164.56,132.99
2016,5,12,8,30,13.0,210.0,2.4,12.0,218.0,201.77,163.24
2016,5,12,8,45,12.5,219.0,2.35,12.0,227.5,207.96,167.65
2016,5,12,9,0,12.0,228.0,2.3,12.0,237.0,214.24,172.21
2016,5,12,9,15,17.0,255.0,2.25,12.0,268.0,243.48,195.43
2016,5,12,9,30,22.0,282.0,2.2,12.0,299.0,272.27,217.95
2016,5,12,9,45,32.0,315.5,2.15,12.0,341.5,331.32,264.07
2016,5,12,10,0,42.0,349.0,2.1,12.0,384.0,370.28,293.73
2016,5,12,10,15,53.0,374.0,2.1,12.0,419.0,400.09,316.27
2016,5,12,10,30,64.0,399.0,2.1,12.0,454.0,428.39,337.47
2016,5,12,10,45,62.0,407.0,2.1,12.5,462.0,426.98,335.07
2016,5,12,11,0,60.0,415.0,2.1,13.0,470.0,425.24,332.65
2016,5,12,11,15,73.5,432.5,2.15,13.0,500.5,444.75,347.46
2016,5,12,11,30,87.0,450.0,2.2,13.0,531.0,462.31,360.59
2016,5,12,11,45,90.5,449.5,2.25,13.0,534.5,454.64,354.63
2016,5,12,12,0,94.0,449.0,2.3,13.0,538.0,446.48,348.42
2016,5,12,12,15,93.5,453.5,2.35,13.0,542.0,439.09,342.66
2016,5,12,12,30,93.0,458.0,2.4,13.0,546.0,431.28,336.54
2016,5,12,12,45,114.0,460.0,2.5,13.0,566.5,430.96,336.42
2016,5,12,13,0,135.0,462.0,2.6,13.0,587.0,428.95,334.71
2016,5,12,13,15,139.5,449.5,2.65,13.0,576.5,406.7,317.28
2016,5,12,13,30,144.0,437.0,2.7,13.0,566.0,384.42,299.67
2016,5,12,13,45,208.0,422.0,2.8,13.0,603.0,383.13,296.98
2016,5,12,14,0,272.0,407.0,2.9,13.0,640.0,364.21,279.48
2016,5,12,14,15,220.0,398.5,2.95,13.0,582.5,333.25,255.42
2016,5,12,14,30,168.0,390.0,3.0,13.0,525.0,297.06,228.24
2016,5,12,14,45,204.0,367.5,3.15,13.0,524.0,273.2,207.96
2016,5,12,15,0,240.0,345.0,3.3,13.0,523.0,245.95,186.56
2016,5,12,15,15,166.5,324.0,3.4,12.5,444.0,211.3,165.96
2016,5,12,15,30,93.0,303.0,3.5,12.0,365.0,205.91,172.93
2016,5,12,15,45,132.0,284.0,3.6,12.0,365.5,184.39,155.09
2016,5,12,16,0,171.0,265.0,3.7,12.0,366.0,175.25,147.77
2016,5,12,16,15,125.5,239.0,3.8,12.0,310.0,160.58,135.6
2016,5,12,16,30,80.0,213.0,3.9,12.0,254.0,152.19,128.79
2016,5,12,16,45,101.0,192.0,4.0,12.0,238.5,138.98,117.71
2016,5,12,17,0,122.0,171.0,4.1,12.0,223.0,120.92,102.24
2016,5,12,17,15,107.5,150.5,4.1,12.0,191.5,107.83,90.95
2016,5,12,17,30,93.0,130.0,4.1,12.0,160.0,94.37,79.16
2016,5,12,17,45,81.0,108.0,4.2,12.0,130.5,79.68,66.05
2016,5,12,18,0,69.0,86.0,4.3,12.0,101.0,64.6,52.35
2016,5,12,18,15,48.5,65.0,4.25,12.0,74.5,50.62,39.42
2016,5,12,18,30,28.0,44.0,4.2,12.0,48.0,35.04,24.93
2016,5,12,18,45,14.0,26.0,4.2,12.0,28.0,21.24,10.88
2016,5,12,19,0,0.0,8.0,4.2,12.0,8.0,6.83,0.0
2016,5,12,19,15,0.0,4.0,4.15,12.0,4.0,3.41,0.0
2016,5,12,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
