Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,11.0,12.0,3.35,11.0,12.5,17.59,0.0
2016,5,13,5,30,22.0,24.0,3.4,11.0,25.0,44.53,20.09
2016,5,13,5,45,68.5,42.5,3.5,11.5,52.5,119.07,94.12
2016,5,13,6,0,115.0,61.0,3.6,12.0,80.0,179.3,148.92
2016,5,13,6,15,142.0,81.5,3.55,12.0,113.5,228.9,193.18
2016,5,13,6,30,169.0,102.0,3.5,12.0,147.0,296.3,250.89
2016,5,13,6,45,188.0,123.5,3.45,12.0,183.5,323.84,274.49
2016,5,13,7,0,207.0,145.0,3.4,12.0,220.0,387.93,326.61
2016,5,13,7,15,227.0,163.0,3.35,12.0,256.5,429.48,359.51
2016,5,13,7,30,247.0,181.0,3.3,12.0,293.0,470.89,391.6
2016,5,13,7,45,285.5,197.5,3.25,12.5,341.5,528.06,435.09
2016,5,13,8,0,324.0,214.0,3.2,13.0,390.0,585.08,477.23
2016,5,13,8,15,197.0,242.0,3.25,13.0,352.0,467.17,380.69
2016,5,13,8,30,70.0,270.0,3.3,13.0,314.0,345.79,280.03
2016,5,13,8,45,76.0,292.5,3.35,13.0,343.5,372.04,300.54
2016,5,13,9,0,82.0,315.0,3.4,13.0,373.0,397.54,319.78
2016,5,13,9,15,111.5,341.0,3.5,13.0,424.0,449.75,360.51
2016,5,13,9,30,141.0,367.0,3.6,13.0,475.0,521.14,414.94
2016,5,13,9,45,160.0,384.5,3.75,13.0,513.0,549.68,436.16
2016,5,13,10,0,179.0,402.0,3.9,13.0,551.0,576.47,456.16
2016,5,13,10,15,136.0,410.0,4.0,13.0,525.5,532.74,421.06
2016,5,13,10,30,93.0,418.0,4.1,13.0,500.0,473.93,374.76
2016,5,13,10,45,101.5,432.5,4.25,13.5,523.5,487.01,384.27
2016,5,13,11,0,110.0,447.0,4.4,14.0,547.0,498.73,392.4
2016,5,13,11,15,141.5,458.0,4.55,13.5,589.0,535.51,421.6
2016,5,13,11,30,173.0,469.0,4.7,13.0,631.0,556.52,438.75
2016,5,13,11,45,118.5,454.0,4.85,13.0,565.5,486.23,383.9
2016,5,13,12,0,64.0,439.0,5.0,13.0,500.0,416.48,329.19
2016,5,13,12,15,44.0,397.5,5.05,13.0,439.5,360.16,285.17
2016,5,13,12,30,24.0,356.0,5.1,13.0,379.0,307.9,243.94
2016,5,13,12,45,41.0,389.0,5.15,13.0,427.5,337.1,267.14
2016,5,13,13,0,58.0,422.0,5.2,13.0,476.0,363.45,287.65
2016,5,13,13,15,185.0,421.5,5.15,13.0,588.5,410.09,323.57
2016,5,13,13,30,312.0,421.0,5.1,13.0,701.0,438.7,343.31
2016,5,13,13,45,376.5,381.5,5.05,13.0,711.0,412.06,319.33
2016,5,13,14,0,441.0,342.0,5.0,13.0,721.0,370.66,282.58
2016,5,13,14,15,447.5,326.0,4.9,13.0,698.5,330.14,247.12
2016,5,13,14,30,454.0,310.0,4.8,13.0,676.0,289.45,211.8
2016,5,13,14,45,562.0,252.5,4.75,13.0,685.5,240.45,166.82
2016,5,13,15,0,670.0,195.0,4.7,13.0,695.0,176.42,113.92
2016,5,13,15,15,774.5,142.5,4.6,12.5,689.5,116.84,77.48
2016,5,13,15,30,879.0,90.0,4.5,12.0,684.0,77.76,62.83
2016,5,13,15,45,866.5,86.5,4.4,12.0,638.5,75.81,61.33
2016,5,13,16,0,854.0,83.0,4.3,12.0,593.0,73.7,59.65
2016,5,13,16,15,834.0,80.5,4.2,12.0,543.5,71.94,58.3
2016,5,13,16,30,814.0,78.0,4.1,12.0,494.0,62.05,49.74
2016,5,13,16,45,788.0,74.5,4.05,12.0,442.5,60.13,48.21
2016,5,13,17,0,762.0,71.0,4.0,12.0,391.0,58.14,46.6
2016,5,13,17,15,725.0,66.5,3.9,12.0,338.5,55.19,44.09
2016,5,13,17,30,688.0,62.0,3.8,12.0,286.0,52.18,41.47
2016,5,13,17,45,633.5,57.0,3.75,12.0,235.0,44.61,34.65
2016,5,13,18,0,579.0,52.0,3.7,12.0,184.0,41.24,31.49
2016,5,13,18,15,495.5,44.0,3.65,12.0,137.0,35.27,25.83
2016,5,13,18,30,412.0,36.0,3.6,12.0,90.0,29.23,19.92
2016,5,13,18,45,206.0,27.5,3.55,12.0,54.5,21.36,11.26
2016,5,13,19,0,0.0,19.0,3.5,12.0,19.0,15.18,0.0
2016,5,13,19,15,0.0,9.5,3.45,12.0,9.5,8.11,0.0
2016,5,13,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,5,15,115.0,12.0,3.05,13.0,20.0,87.17,0.0
2016,5,14,5,30,230.0,24.0,3.1,13.0,40.0,233.62,137.67
2016,5,14,5,45,336.0,34.5,3.2,13.0,79.5,342.49,277.56
2016,5,14,6,0,442.0,45.0,3.3,13.0,119.0,451.59,374.25
2016,5,14,6,15,221.5,67.0,3.25,13.0,104.5,286.57,241.7
2016,5,14,6,30,1.0,89.0,3.2,13.0,90.0,86.12,68.1
2016,5,14,6,45,7.0,108.0,3.2,13.5,111.0,109.12,88.04
2016,5,14,7,0,13.0,127.0,3.2,14.0,132.0,132.12,107.38
2016,5,14,7,15,14.5,144.0,3.05,14.0,150.5,148.59,120.89
2016,5,14,7,30,16.0,161.0,2.9,14.0,169.0,165.03,134.18
2016,5,14,7,45,11.0,168.0,2.8,14.0,174.0,164.16,132.72
2016,5,14,8,0,6.0,175.0,2.7,14.0,179.0,163.66,131.59
2016,5,14,8,15,22.5,213.0,2.6,14.0,227.5,217.08,175.42
2016,5,14,8,30,39.0,251.0,2.5,14.0,276.0,291.91,235.22
2016,5,14,8,45,76.0,287.5,2.4,14.5,340.0,366.04,293.26
2016,5,14,9,0,113.0,324.0,2.3,15.0,404.0,460.7,364.91
2016,5,14,9,15,133.5,346.0,2.25,15.0,445.5,498.66,392.45
2016,5,14,9,30,154.0,368.0,2.2,15.0,487.0,535.11,418.78
2016,5,14,9,45,141.5,384.5,2.15,15.0,498.0,531.37,414.18
2016,5,14,10,0,129.0,401.0,2.1,15.0,509.0,526.9,409.4
2016,5,14,10,15,206.5,408.0,2.05,15.0,586.5,597.75,462.69
2016,5,14,10,30,284.0,415.0,2.0,15.0,664.0,680.11,522.01
2016,5,14,10,45,264.0,431.0,2.0,15.0,666.5,660.54,505.92
2016,5,14,11,0,244.0,447.0,2.0,15.0,669.0,640.17,490.17
2016,5,14,11,15,212.0,458.5,2.0,15.0,653.5,595.3,456.76
2016,5,14,11,30,180.0,470.0,2.0,15.0,638.0,563.15,432.41
2016,5,14,11,45,147.0,470.0,2.05,15.0,608.0,521.67,401.38
2016,5,14,12,0,114.0,470.0,2.1,15.0,578.0,482.32,371.76
2016,5,14,12,15,185.0,467.0,2.15,15.0,642.0,514.14,396.49
2016,5,14,12,30,256.0,464.0,2.2,15.0,706.0,537.76,414.05
2016,5,14,12,45,140.5,407.5,2.3,15.0,540.0,408.22,316.43
2016,5,14,13,0,25.0,351.0,2.4,15.0,374.0,292.95,228.17
2016,5,14,13,15,27.0,352.5,2.45,15.0,377.5,289.44,225.88
2016,5,14,13,30,29.0,354.0,2.5,15.0,381.0,285.56,222.88
2016,5,14,13,45,232.0,349.5,2.6,15.0,550.0,336.59,259.18
2016,5,14,14,0,435.0,345.0,2.7,15.0,719.0,371.31,278.99
2016,5,14,14,15,314.5,367.5,2.75,15.0,633.0,329.7,247.54
2016,5,14,14,30,194.0,390.0,2.8,15.0,547.0,303.65,230.49
2016,5,14,14,45,188.0,371.5,2.9,15.0,518.0,273.91,207.44
2016,5,14,15,0,182.0,353.0,3.0,15.0,489.0,245.35,186.59
2016,5,14,15,15,316.0,300.5,3.05,15.0,521.0,193.37,146.61
2016,5,14,15,30,450.0,248.0,3.1,15.0,553.0,146.2,120.54
2016,5,14,15,45,598.0,183.0,3.15,15.0,558.5,113.53,93.03
2016,5,14,16,0,746.0,118.0,3.2,15.0,564.0,77.86,62.52
2016,5,14,16,15,512.5,162.5,3.2,14.5,457.0,106.0,87.35
2016,5,14,16,30,279.0,207.0,3.2,14.0,350.0,137.8,115.37
2016,5,14,16,45,169.0,187.0,3.25,14.0,271.0,131.66,110.39
2016,5,14,17,0,59.0,167.0,3.3,14.0,192.0,122.49,102.76
2016,5,14,17,15,51.5,146.0,3.3,14.0,165.5,108.27,90.59
2016,5,14,17,30,44.0,125.0,3.3,14.0,139.0,93.78,77.99
2016,5,14,17,45,262.0,93.5,3.35,14.0,156.5,69.66,56.65
2016,5,14,18,0,480.0,62.0,3.4,14.0,174.0,48.54,37.72
2016,5,14,18,15,395.0,52.5,3.35,14.0,129.0,41.73,31.33
2016,5,14,18,30,310.0,43.0,3.3,14.0,84.0,33.16,23.19
2016,5,14,18,45,155.0,30.5,3.25,14.0,51.0,23.49,13.07
2016,5,14,19,0,0.0,18.0,3.2,14.0,18.0,14.54,0.0
2016,5,14,19,15,0.0,9.0,3.2,13.5,9.0,7.68,0.0
2016,5,14,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,5,15,73.5,13.5,5.55,13.0,19.0,60.74,0.0
2016,5,15,5,30,147.0,27.0,5.6,13.0,38.0,178.84,110.39
2016,5,15,5,45,262.5,39.5,5.65,13.0,77.5,290.66,237.61
2016,5,15,6,0,378.0,52.0,5.7,13.0,117.0,408.99,343.61
2016,5,15,6,15,286.5,76.5,5.65,13.0,135.5,374.53,317.46
2016,5,15,6,30,195.0,101.0,5.6,13.0,154.0,316.39,268.68
2016,5,15,6,45,226.0,118.5,5.55,13.5,191.5,368.1,312.27
2016,5,15,7,0,257.0,136.0,5.5,14.0,229.0,420.66,354.99
2016,5,15,7,15,359.5,139.5,5.5,14.0,292.0,544.67,456.41
2016,5,15,7,30,462.0,143.0,5.5,14.0,355.0,651.79,541.59
2016,5,15,7,45,621.5,117.5,5.5,14.0,437.0,792.3,648.39
2016,5,15,8,0,781.0,92.0,5.5,14.0,519.0,918.29,740.32
2016,5,15,8,15,800.5,95.0,5.5,14.0,567.0,946.72,758.31
2016,5,15,8,30,820.0,98.0,5.5,14.0,615.0,972.29,774.66
2016,5,15,8,45,838.0,99.0,5.5,14.5,659.5,978.71,775.63
2016,5,15,9,0,856.0,100.0,5.5,15.0,704.0,994.12,783.31
2016,5,15,9,15,867.5,102.0,5.55,15.0,744.0,1000.79,786.63
2016,5,15,9,30,879.0,104.0,5.6,15.0,784.0,1004.02,787.69
2016,5,15,9,45,889.0,105.0,5.65,15.0,818.0,1001.13,784.56
2016,5,15,10,0,899.0,106.0,5.7,15.0,852.0,994.71,779.09
2016,5,15,10,15,905.0,107.5,5.8,15.0,880.0,981.41,769.19
2016,5,15,10,30,911.0,109.0,5.9,15.0,908.0,964.65,756.92
2016,5,15,10,45,914.0,110.5,6.05,15.5,928.0,941.76,739.15
2016,5,15,11,0,917.0,112.0,6.2,16.0,948.0,915.66,719.13
2016,5,15,11,15,920.0,112.5,6.3,15.5,962.0,885.57,698.66
2016,5,15,11,30,923.0,113.0,6.4,15.0,976.0,852.59,675.91
2016,5,15,11,45,922.0,114.5,6.5,15.0,981.5,814.64,648.03
2016,5,15,12,0,921.0,116.0,6.6,15.0,987.0,774.39,618.01
2016,5,15,12,15,921.0,116.0,6.7,15.0,986.0,731.56,583.88
2016,5,15,12,30,921.0,116.0,6.8,15.0,985.0,686.84,547.56
2016,5,15,12,45,920.0,115.0,6.9,15.0,976.0,639.08,508.07
2016,5,15,13,0,919.0,114.0,7.0,15.0,967.0,589.94,466.49
2016,5,15,13,15,915.5,113.5,7.0,15.0,951.0,538.69,422.04
2016,5,15,13,30,912.0,113.0,7.0,15.0,935.0,486.64,375.87
2016,5,15,13,45,908.0,111.5,7.05,15.0,912.0,433.09,327.53
2016,5,15,14,0,904.0,110.0,7.1,15.0,889.0,379.18,278.04
2016,5,15,14,15,897.0,108.5,7.15,15.0,859.0,324.29,227.57
2016,5,15,14,30,890.0,107.0,7.2,15.0,829.0,269.77,178.26
2016,5,15,14,45,880.0,105.5,7.3,15.0,792.5,215.33,132.07
2016,5,15,15,0,870.0,104.0,7.4,15.0,756.0,161.97,93.22
2016,5,15,15,15,857.5,102.0,7.45,15.0,715.0,109.46,67.44
2016,5,15,15,30,845.0,100.0,7.5,15.0,674.0,82.97,66.63
2016,5,15,15,45,826.0,98.5,7.55,15.0,628.0,72.25,57.52
2016,5,15,16,0,807.0,97.0,7.6,15.0,582.0,72.38,57.8
2016,5,15,16,15,785.5,93.5,7.6,14.5,533.0,71.08,56.97
2016,5,15,16,30,764.0,90.0,7.6,14.0,484.0,69.69,56.05
2016,5,15,16,45,733.0,87.0,7.65,14.0,433.0,68.46,55.17
2016,5,15,17,0,702.0,84.0,7.7,14.0,382.0,61.54,49.22
2016,5,15,17,15,662.5,79.0,7.65,14.0,330.5,58.86,46.98
2016,5,15,17,30,623.0,74.0,7.6,14.0,279.0,56.12,44.63
2016,5,15,17,45,562.0,68.0,7.55,14.0,229.0,52.37,41.28
2016,5,15,18,0,501.0,62.0,7.5,14.0,179.0,48.61,37.77
2016,5,15,18,15,417.5,52.5,7.45,13.5,133.5,41.77,31.43
2016,5,15,18,30,334.0,43.0,7.4,13.0,88.0,34.81,24.75
2016,5,15,18,45,209.5,29.5,7.35,13.0,53.5,22.87,12.84
2016,5,15,19,0,85.0,16.0,7.3,13.0,19.0,12.44,0.0
2016,5,15,19,15,42.5,8.0,7.25,13.0,9.5,6.83,0.0
2016,5,15,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,16,5,15,54.5,14.0,5.75,12.0,18.5,48.48,0.0
2016,5,16,5,30,109.0,28.0,5.7,12.0,37.0,138.54,88.61
2016,5,16,5,45,210.5,43.0,5.7,12.5,74.5,257.26,210.56
2016,5,16,6,0,312.0,58.0,5.7,13.0,112.0,362.45,304.92
2016,5,16,6,15,385.5,68.5,5.65,13.0,158.0,444.78,377.35
2016,5,16,6,30,459.0,79.0,5.6,13.0,204.0,531.58,450.36
2016,5,16,6,45,518.5,85.5,5.55,13.0,254.0,612.57,516.01
2016,5,16,7,0,578.0,92.0,5.5,13.0,304.0,688.46,575.32
2016,5,16,7,15,616.0,98.0,5.45,13.0,354.5,744.03,616.94
2016,5,16,7,30,654.0,104.0,5.4,13.0,405.0,798.78,656.86
2016,5,16,7,45,688.0,107.0,5.4,13.5,455.5,844.54,688.01
2016,5,16,8,0,722.0,110.0,5.4,14.0,506.0,888.55,717.22
2016,5,16,8,15,743.5,113.5,5.35,14.0,553.5,912.04,731.88
2016,5,16,8,30,765.0,117.0,5.3,14.0,601.0,939.79,749.7
2016,5,16,8,45,784.5,119.0,5.25,14.5,645.5,960.81,761.03
2016,5,16,9,0,804.0,121.0,5.2,15.0,690.0,978.66,770.07
2016,5,16,9,15,817.0,123.5,5.2,15.0,729.5,987.17,774.34
2016,5,16,9,30,830.0,126.0,5.2,15.0,769.0,992.24,776.37
2016,5,16,9,45,849.5,122.5,5.2,15.5,805.5,981.11,765.55
2016,5,16,10,0,869.0,119.0,5.2,16.0,842.0,979.51,761.81
2016,5,16,10,15,876.0,120.5,5.25,16.0,870.0,967.41,752.55
2016,5,16,10,30,883.0,122.0,5.3,16.0,898.0,951.89,741.05
2016,5,16,10,45,886.0,124.5,5.35,16.0,918.5,930.31,725.32
2016,5,16,11,0,889.0,127.0,5.4,16.0,939.0,905.57,707.4
2016,5,16,11,15,892.5,127.5,5.5,16.0,953.5,876.42,686.6
2016,5,16,11,30,896.0,128.0,5.6,16.0,968.0,844.43,663.66
2016,5,16,11,45,896.0,129.5,5.7,16.0,974.0,807.88,637.27
2016,5,16,12,0,896.0,131.0,5.8,16.0,980.0,769.05,608.31
2016,5,16,12,15,896.5,131.0,5.95,16.0,979.0,727.32,575.73
2016,5,16,12,30,897.0,131.0,6.1,16.0,978.0,683.76,540.98
2016,5,16,12,45,894.5,131.5,6.25,16.0,969.0,637.11,502.96
2016,5,16,13,0,892.0,132.0,6.4,16.0,960.0,589.22,462.97
2016,5,16,13,15,888.5,131.0,6.5,16.0,944.0,538.76,419.84
2016,5,16,13,30,885.0,130.0,6.6,16.0,928.0,487.56,375.0
2016,5,16,13,45,879.0,129.5,6.7,16.0,905.0,435.16,328.17
2016,5,16,14,0,873.0,129.0,6.8,16.0,882.0,382.63,280.4
2016,5,16,14,15,865.0,127.5,6.85,15.5,852.0,328.98,231.93
2016,5,16,14,30,857.0,126.0,6.9,15.0,822.0,275.82,184.47
2016,5,16,14,45,842.5,126.0,7.0,15.0,785.0,214.59,133.04
2016,5,16,15,0,828.0,126.0,7.1,15.0,748.0,162.78,95.22
2016,5,16,15,15,814.0,123.5,7.15,15.0,707.0,111.35,69.01
2016,5,16,15,30,800.0,121.0,7.2,15.0,666.0,84.27,67.74
2016,5,16,15,45,771.5,122.0,7.25,15.0,618.0,86.49,69.86
2016,5,16,16,0,743.0,123.0,7.3,15.0,570.0,80.71,65.05
2016,5,16,16,15,718.5,118.5,7.3,14.5,521.5,79.6,64.41
2016,5,16,16,30,694.0,114.0,7.3,14.0,473.0,78.37,63.69
2016,5,16,16,45,658.0,110.0,7.35,14.0,422.0,77.25,62.92
2016,5,16,17,0,622.0,106.0,7.4,14.0,371.0,76.11,62.12
2016,5,16,17,15,578.5,99.0,7.35,14.0,320.5,72.62,59.2
2016,5,16,17,30,535.0,92.0,7.3,14.0,270.0,69.01,56.1
2016,5,16,17,45,476.5,83.0,7.3,14.0,221.5,63.54,51.23
2016,5,16,18,0,418.0,74.0,7.3,14.0,173.0,55.46,43.88
2016,5,16,18,15,334.0,62.0,7.25,13.5,129.0,46.84,35.93
2016,5,16,18,30,250.0,50.0,7.2,13.0,85.0,38.07,27.63
2016,5,16,18,45,148.5,33.5,7.15,13.0,52.0,25.71,15.34
2016,5,16,19,0,47.0,17.0,7.1,13.0,19.0,13.53,0.0
2016,5,16,19,15,23.5,8.5,7.0,13.0,9.5,7.26,0.0
2016,5,16,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,112.5,13.0,3.75,14.0,22.0,86.57,0.0
2016,5,17,5,30,225.0,26.0,3.7,14.0,44.0,236.6,158.47
2016,5,17,5,45,331.5,37.0,3.65,14.5,84.5,342.38,278.24
2016,5,17,6,0,438.0,48.0,3.6,15.0,125.0,452.71,373.7
2016,5,17,6,15,508.0,55.5,3.55,15.0,173.0,535.33,443.19
2016,5,17,6,30,578.0,63.0,3.5,15.0,221.0,621.06,512.0
2016,5,17,6,45,624.5,69.0,3.45,15.0,271.5,686.21,562.0
2016,5,17,7,0,671.0,75.0,3.4,15.0,322.0,751.85,610.36
2016,5,17,7,15,705.5,79.5,3.35,15.0,374.0,804.03,647.0
2016,5,17,7,30,740.0,84.0,3.3,15.0,426.0,849.85,677.97
2016,5,17,7,45,765.0,87.5,3.25,15.5,476.0,889.31,702.32
2016,5,17,8,0,790.0,91.0,3.2,16.0,526.0,926.52,724.54
2016,5,17,8,15,809.5,94.0,3.2,16.0,574.0,955.06,742.03
2016,5,17,8,30,829.0,97.0,3.2,16.0,622.0,980.72,757.49
2016,5,17,8,45,843.5,100.0,3.25,16.5,666.5,986.07,757.92
2016,5,17,9,0,858.0,103.0,3.3,17.0,711.0,1000.25,764.73
2016,5,17,9,15,869.5,104.5,3.3,17.0,750.5,1006.32,767.06
2016,5,17,9,30,881.0,106.0,3.3,17.0,790.0,1008.96,767.29
2016,5,17,9,45,890.5,107.5,3.35,17.5,824.0,1006.11,762.92
2016,5,17,10,0,900.0,109.0,3.4,18.0,858.0,999.7,756.36
2016,5,17,10,15,906.0,110.0,3.45,18.0,886.0,985.86,746.36
2016,5,17,10,30,912.0,111.0,3.5,18.0,914.0,968.59,734.19
2016,5,17,10,45,915.0,113.0,3.55,18.0,934.5,946.17,718.6
2016,5,17,11,0,918.0,115.0,3.6,18.0,955.0,920.52,700.85
2016,5,17,11,15,921.0,115.5,3.7,18.0,968.5,890.41,680.3
2016,5,17,11,30,924.0,116.0,3.8,18.0,982.0,857.41,657.64
2016,5,17,11,45,923.0,117.5,3.9,18.0,987.5,819.43,631.33
2016,5,17,12,0,922.0,119.0,4.0,18.0,993.0,779.16,602.93
2016,5,17,12,15,921.5,119.0,4.1,18.0,991.5,735.99,570.29
2016,5,17,12,30,921.0,119.0,4.2,18.0,990.0,691.0,535.52
2016,5,17,12,45,917.5,119.5,4.3,18.0,980.0,642.95,497.64
2016,5,17,13,0,914.0,120.0,4.4,18.0,970.0,593.71,457.89
2016,5,17,13,15,910.5,119.0,4.5,18.0,954.0,542.4,415.41
2016,5,17,13,30,907.0,118.0,4.6,18.0,938.0,490.32,371.05
2016,5,17,13,45,899.5,118.0,4.75,18.0,913.5,436.76,324.46
2016,5,17,14,0,892.0,118.0,4.9,18.0,889.0,383.19,276.85
2016,5,17,14,15,884.5,117.0,5.0,17.5,859.0,329.17,228.82
2016,5,17,14,30,877.0,116.0,5.1,17.0,829.0,275.55,181.56
2016,5,17,14,45,866.0,114.5,5.2,17.0,793.0,221.66,136.35
2016,5,17,15,0,855.0,113.0,5.3,17.0,757.0,168.96,97.99
2016,5,17,15,15,842.0,110.5,5.35,17.0,715.5,116.95,71.59
2016,5,17,15,30,829.0,108.0,5.4,17.0,674.0,76.59,60.58
2016,5,17,15,45,810.5,106.0,5.5,17.0,628.0,76.64,60.81
2016,5,17,16,0,792.0,104.0,5.6,17.0,582.0,76.65,61.01
2016,5,17,16,15,769.5,100.5,5.6,16.5,533.5,75.54,60.36
2016,5,17,16,30,747.0,97.0,5.6,16.0,485.0,74.34,59.65
2016,5,17,16,45,715.5,93.5,5.6,16.0,434.0,66.67,53.13
2016,5,17,17,0,684.0,90.0,5.6,16.0,383.0,65.38,52.18
2016,5,17,17,15,644.0,84.5,5.55,15.5,332.0,62.52,49.92
2016,5,17,17,30,604.0,79.0,5.5,15.0,281.0,59.57,47.51
2016,5,17,17,45,543.0,72.5,5.45,15.0,231.0,55.6,43.99
2016,5,17,18,0,482.0,66.0,5.4,15.0,181.0,51.59,40.29
2016,5,17,18,15,400.0,55.5,5.25,14.5,136.0,44.05,33.36
2016,5,17,18,30,318.0,45.0,5.1,14.0,91.0,34.64,24.58
2016,5,17,18,45,201.0,31.0,5.0,14.0,56.0,23.96,14.03
2016,5,17,19,0,84.0,17.0,4.9,14.0,21.0,13.19,0.0
2016,5,17,19,15,42.0,8.5,4.8,14.0,10.5,7.26,0.0
2016,5,17,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,5,15,85.5,14.0,2.95,13.0,21.0,69.36,0.0
2016,5,18,5,30,171.0,28.0,2.9,13.0,42.0,200.31,137.46
2016,5,18,5,45,269.5,41.0,2.85,13.5,81.0,297.54,242.6
2016,5,18,6,0,368.0,54.0,2.8,14.0,120.0,400.2,332.22
2016,5,18,6,15,437.5,63.5,2.65,14.0,166.0,486.77,404.65
2016,5,18,6,30,507.0,73.0,2.5,14.0,212.0,572.73,473.3
2016,5,18,6,45,450.5,96.0,2.4,14.0,238.5,557.73,461.03
2016,5,18,7,0,394.0,119.0,2.3,14.0,265.0,545.05,449.71
2016,5,18,7,15,534.0,108.5,2.25,14.0,338.0,679.73,552.18
2016,5,18,7,30,674.0,98.0,2.2,14.0,411.0,810.68,645.48
2016,5,18,7,45,698.0,103.5,2.15,14.5,459.5,850.18,668.77
2016,5,18,8,0,722.0,109.0,2.1,15.0,508.0,887.64,690.89
2016,5,18,8,15,743.0,113.0,2.15,15.0,555.0,911.43,705.44
2016,5,18,8,30,764.0,117.0,2.2,15.0,602.0,939.28,722.9
2016,5,18,8,45,775.5,122.0,2.25,15.0,644.0,955.67,732.44
2016,5,18,9,0,787.0,127.0,2.3,15.0,686.0,968.85,740.0
2016,5,18,9,15,799.5,129.5,2.4,15.0,724.5,976.91,744.76
2016,5,18,9,30,812.0,132.0,2.5,15.0,763.0,981.59,747.4
2016,5,18,9,45,829.5,129.5,2.7,15.0,798.5,982.26,748.44
2016,5,18,10,0,847.0,127.0,2.9,15.0,834.0,967.07,738.7
2016,5,18,10,15,854.0,128.5,2.95,15.0,861.5,955.24,730.14
2016,5,18,10,30,861.0,130.0,3.0,15.0,889.0,940.07,719.36
2016,5,18,10,45,865.5,131.5,3.05,15.5,909.5,919.33,703.52
2016,5,18,11,0,870.0,133.0,3.1,16.0,930.0,895.47,685.65
2016,5,18,11,15,873.0,134.0,3.1,16.0,943.5,866.88,665.49
2016,5,18,11,30,876.0,135.0,3.1,16.0,957.0,835.51,643.4
2016,5,18,11,45,879.0,134.0,3.1,16.0,964.0,799.89,618.27
2016,5,18,12,0,882.0,133.0,3.1,16.0,971.0,761.95,590.67
2016,5,18,12,15,882.0,133.0,3.25,16.0,969.5,720.55,559.77
2016,5,18,12,30,882.0,133.0,3.4,16.0,968.0,677.41,526.74
2016,5,18,12,45,878.0,134.0,3.55,16.0,959.0,631.02,490.33
2016,5,18,13,0,874.0,135.0,3.7,16.0,950.0,583.57,452.04
2016,5,18,13,15,870.5,134.5,3.9,15.5,934.0,534.46,412.2
2016,5,18,13,30,867.0,134.0,4.1,15.0,918.0,484.62,370.37
2016,5,18,13,45,855.5,136.5,4.35,15.0,893.5,433.06,325.52
2016,5,18,14,0,844.0,139.0,4.6,15.0,869.0,381.87,279.96
2016,5,18,14,15,836.0,137.0,4.75,15.0,840.0,323.4,228.01
2016,5,18,14,30,828.0,135.0,4.9,15.0,811.0,270.46,180.87
2016,5,18,14,45,819.0,132.5,5.1,15.0,776.0,217.88,136.38
2016,5,18,15,0,810.0,130.0,5.3,15.0,741.0,166.45,98.25
2016,5,18,15,15,796.5,127.0,5.4,15.0,700.5,115.8,71.44
2016,5,18,15,30,783.0,124.0,5.5,15.0,660.0,85.65,68.89
2016,5,18,15,45,771.5,118.5,5.6,15.0,617.0,83.98,67.65
2016,5,18,16,0,760.0,113.0,5.7,15.0,574.0,82.1,66.23
2016,5,18,16,15,737.5,109.0,5.85,14.5,526.0,73.69,59.22
2016,5,18,16,30,715.0,105.0,6.0,14.0,478.0,72.57,58.56
2016,5,18,16,45,685.0,100.5,6.2,14.0,428.5,70.91,57.3
2016,5,18,17,0,655.0,96.0,6.4,14.0,379.0,69.17,55.95
2016,5,18,17,15,614.5,90.5,6.55,14.0,328.5,66.5,53.76
2016,5,18,17,30,574.0,85.0,6.7,14.0,278.0,63.77,51.44
2016,5,18,17,45,509.5,78.5,6.85,14.0,228.5,59.99,48.08
2016,5,18,18,0,445.0,72.0,7.0,14.0,179.0,56.21,44.57
2016,5,18,18,15,362.5,61.0,7.05,13.5,134.5,46.23,35.44
2016,5,18,18,30,280.0,50.0,7.1,13.0,90.0,38.16,27.79
2016,5,18,18,45,168.0,34.5,7.2,13.0,56.0,26.49,16.33
2016,5,18,19,0,56.0,19.0,7.3,13.0,22.0,15.06,0.0
2016,5,18,19,15,28.0,9.5,7.35,13.0,11.0,8.11,0.0
2016,5,18,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,8.7,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,19,5,15,20.5,14.5,8.6,11.0,16.5,26.15,0.0
2016,5,19,5,30,41.0,29.0,8.8,11.0,33.0,78.47,52.16
2016,5,19,5,45,85.5,48.0,9.0,11.0,62.0,138.64,112.62
2016,5,19,6,0,130.0,67.0,9.2,11.0,91.0,214.22,180.72
2016,5,19,6,15,158.5,87.5,9.1,11.0,125.5,266.3,227.8
2016,5,19,6,30,187.0,108.0,9.0,11.0,160.0,319.04,274.4
2016,5,19,6,45,224.0,123.5,8.95,11.5,198.0,372.68,320.43
2016,5,19,7,0,261.0,139.0,8.9,12.0,236.0,427.82,366.49
2016,5,19,7,15,419.0,128.0,8.85,12.0,310.5,586.24,500.44
2016,5,19,7,30,577.0,117.0,8.8,12.0,385.0,740.96,624.77
2016,5,19,7,45,602.0,125.0,8.75,12.0,432.5,782.92,655.78
2016,5,19,8,0,627.0,133.0,8.7,12.0,480.0,823.04,685.2
2016,5,19,8,15,725.0,122.5,8.65,12.0,558.0,911.97,752.21
2016,5,19,8,30,823.0,112.0,8.6,12.0,636.0,993.37,812.03
2016,5,19,8,45,840.5,114.0,8.6,12.5,681.5,1012.57,822.61
2016,5,19,9,0,858.0,116.0,8.6,13.0,727.0,1028.44,830.93
2016,5,19,9,15,869.5,118.0,8.55,13.0,766.5,1021.93,823.98
2016,5,19,9,30,881.0,120.0,8.5,13.0,806.0,1024.83,824.35
2016,5,19,9,45,884.0,125.0,8.45,13.0,838.5,1018.89,818.25
2016,5,19,10,0,887.0,130.0,8.4,13.0,871.0,1009.39,809.72
2016,5,19,10,15,727.5,221.5,8.4,13.0,842.5,949.15,763.57
2016,5,19,10,30,568.0,313.0,8.4,13.0,814.0,861.19,692.11
2016,5,19,10,45,599.5,306.0,8.45,13.0,846.0,860.2,691.45
2016,5,19,11,0,631.0,299.0,8.5,13.0,878.0,856.0,688.01
2016,5,19,11,15,775.0,216.0,8.5,13.0,937.5,875.25,705.45
2016,5,19,11,30,919.0,133.0,8.5,13.0,997.0,869.28,700.93
2016,5,19,11,45,922.5,132.0,8.5,13.5,1004.0,832.53,671.46
2016,5,19,12,0,926.0,131.0,8.5,14.0,1011.0,793.3,639.77
2016,5,19,12,15,676.5,265.0,8.6,14.0,907.5,693.62,556.72
2016,5,19,12,30,427.0,399.0,8.7,14.0,804.0,598.43,477.52
2016,5,19,12,45,441.0,391.0,8.8,14.0,806.0,569.65,454.04
2016,5,19,13,0,455.0,383.0,8.9,14.0,808.0,539.39,428.73
2016,5,19,13,15,687.0,253.5,9.1,14.0,882.0,527.25,417.34
2016,5,19,13,30,919.0,124.0,9.3,14.0,956.0,502.15,392.01
2016,5,19,13,45,788.0,191.0,9.5,14.0,892.0,442.01,339.75
2016,5,19,14,0,657.0,258.0,9.7,14.0,828.0,390.06,295.32
2016,5,19,14,15,617.0,264.5,9.75,13.5,785.0,340.95,252.67
2016,5,19,14,30,577.0,271.0,9.8,13.0,742.0,298.91,216.65
2016,5,19,14,45,593.5,248.0,9.85,13.0,714.0,246.94,171.78
2016,5,19,15,0,610.0,225.0,9.9,13.0,686.0,196.3,131.89
2016,5,19,15,15,598.0,212.5,10.0,12.5,644.0,149.62,104.49
2016,5,19,15,30,586.0,200.0,10.1,12.0,602.0,119.11,98.96
2016,5,19,15,45,474.5,219.5,10.2,12.0,531.0,133.18,111.52
2016,5,19,16,0,363.0,239.0,10.3,12.0,460.0,154.53,130.48
2016,5,19,16,15,475.0,186.5,10.3,12.0,450.5,119.33,100.02
2016,5,19,16,30,587.0,134.0,10.3,12.0,441.0,90.03,74.48
2016,5,19,16,45,407.0,153.0,10.35,12.0,356.0,102.0,85.37
2016,5,19,17,0,227.0,172.0,10.4,12.0,271.0,117.95,99.81
2016,5,19,17,15,206.5,154.0,10.3,11.5,235.0,107.27,90.75
2016,5,19,17,30,186.0,136.0,10.2,11.0,199.0,99.28,83.95
2016,5,19,17,45,167.0,115.0,10.15,11.0,164.5,85.12,71.27
2016,5,19,18,0,148.0,94.0,10.1,11.0,130.0,70.63,58.07
2016,5,19,18,15,120.5,73.5,10.15,11.0,98.5,56.06,44.61
2016,5,19,18,30,93.0,53.0,10.2,11.0,67.0,41.21,30.74
2016,5,19,18,45,46.5,35.0,10.25,11.0,42.0,27.67,17.6
2016,5,19,19,0,0.0,17.0,10.3,11.0,17.0,14.04,0.0
2016,5,19,19,15,0.0,8.5,10.3,11.0,8.5,7.26,0.0
2016,5,19,19,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,5,20,5,15,83.0,16.5,7.5,11.0,23.5,69.9,0.0
2016,5,20,5,30,166.0,33.0,7.4,11.0,47.0,208.18,150.55
2016,5,20,5,45,277.0,45.0,7.35,11.0,87.5,309.55,258.03
2016,5,20,6,0,388.0,57.0,7.3,11.0,128.0,420.6,358.41
2016,5,20,6,15,460.0,66.0,7.3,11.0,175.5,508.6,435.69
2016,5,20,6,30,532.0,75.0,7.3,11.0,223.0,597.04,510.67
2016,5,20,6,45,587.5,80.0,7.3,11.5,274.5,668.23,567.96
2016,5,20,7,0,643.0,85.0,7.3,12.0,326.0,740.09,623.68
2016,5,20,7,15,679.0,90.0,7.25,12.0,377.5,793.84,664.38
2016,5,20,7,30,715.0,95.0,7.2,12.0,429.0,846.6,703.35
2016,5,20,7,45,741.5,99.0,7.2,12.0,479.5,887.29,732.42
2016,5,20,8,0,768.0,103.0,7.2,12.0,530.0,920.01,755.04
2016,5,20,8,15,788.0,106.5,7.15,12.0,577.5,949.45,774.78
2016,5,20,8,30,808.0,110.0,7.1,12.0,625.0,976.04,792.25
2016,5,20,8,45,820.5,114.0,7.1,12.0,668.5,992.51,802.38
2016,5,20,9,0,833.0,118.0,7.1,12.0,712.0,1005.68,810.18
2016,5,20,9,15,845.0,120.5,7.05,12.0,751.5,1013.19,813.66
2016,5,20,9,30,857.0,123.0,7.0,12.0,791.0,1004.32,805.21
2016,5,20,9,45,867.5,124.0,7.0,12.0,825.5,1001.88,802.04
2016,5,20,10,0,878.0,125.0,7.0,12.0,860.0,995.97,796.44
2016,5,20,10,15,885.0,126.0,6.95,12.0,887.5,983.19,785.69
2016,5,20,10,30,892.0,127.0,6.9,12.0,915.0,967.0,772.62
2016,5,20,10,45,894.0,129.5,6.9,12.0,935.0,944.3,755.12
2016,5,20,11,0,896.0,132.0,6.9,12.0,955.0,918.47,735.4
2016,5,20,11,15,899.0,133.0,6.9,12.0,968.5,889.17,713.16
2016,5,20,11,30,902.0,134.0,6.9,12.0,982.0,857.02,688.8
2016,5,20,11,45,900.0,136.0,6.9,12.0,987.5,819.13,660.1
2016,5,20,12,0,898.0,138.0,6.9,12.0,993.0,779.1,628.98
2016,5,20,12,15,897.5,138.0,6.9,12.0,991.5,736.67,594.51
2016,5,20,12,30,897.0,138.0,6.9,12.0,990.0,692.51,558.07
2016,5,20,12,45,893.5,138.5,6.9,12.0,980.5,645.38,518.54
2016,5,20,13,0,890.0,139.0,6.9,12.0,971.0,597.13,477.28
2016,5,20,13,15,886.0,138.0,6.85,12.0,954.0,546.69,433.27
2016,5,20,13,30,882.0,137.0,6.8,12.0,937.0,495.58,387.7
2016,5,20,13,45,876.0,135.5,6.8,12.0,913.5,442.86,339.95
2016,5,20,14,0,870.0,134.0,6.8,12.0,890.0,390.04,291.3
2016,5,20,14,15,862.0,132.5,6.75,12.0,859.5,336.74,241.96
2016,5,20,14,30,854.0,131.0,6.7,12.0,829.0,283.93,193.71
2016,5,20,14,45,844.0,128.5,6.7,12.0,793.5,222.47,140.94
2016,5,20,15,0,834.0,126.0,6.7,12.0,758.0,169.66,100.7
2016,5,20,15,15,820.0,123.5,6.65,12.0,716.5,118.06,72.15
2016,5,20,15,30,806.0,121.0,6.6,12.0,675.0,84.03,68.28
2016,5,20,15,45,788.0,118.0,6.55,12.0,629.5,83.79,68.28
2016,5,20,16,0,770.0,115.0,6.5,12.0,584.0,83.48,68.21
2016,5,20,16,15,746.5,111.0,6.45,12.0,535.5,74.95,60.91
2016,5,20,16,30,723.0,107.0,6.4,12.0,487.0,73.85,60.14
2016,5,20,16,45,690.0,103.0,6.4,12.0,436.0,72.53,59.18
2016,5,20,17,0,657.0,99.0,6.4,12.0,385.0,71.17,58.16
2016,5,20,17,15,615.5,93.0,6.3,11.5,334.0,68.2,55.8
2016,5,20,17,30,574.0,87.0,6.2,11.0,283.0,65.14,53.28
2016,5,20,17,45,514.5,80.0,6.1,11.0,233.5,61.06,49.63
2016,5,20,18,0,455.0,73.0,6.0,11.0,184.0,56.92,45.78
2016,5,20,18,15,373.0,62.5,5.85,11.0,139.5,47.33,36.85
2016,5,20,18,30,291.0,52.0,5.7,11.0,95.0,39.65,29.43
2016,5,20,18,45,183.5,36.5,5.55,11.0,60.0,28.02,18.04
2016,5,20,19,0,76.0,21.0,5.4,11.0,25.0,16.61,0.0
2016,5,20,19,15,38.0,10.5,5.3,11.0,12.5,8.96,0.0
2016,5,20,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,11.5,2.35,11.0,11.5,9.82,0.0
2016,5,21,5,30,0.0,23.0,2.4,11.0,23.0,19.12,8.67
2016,5,21,5,45,2.0,42.0,2.5,11.0,42.5,42.23,29.88
2016,5,21,6,0,4.0,61.0,2.6,11.0,62.0,63.42,48.77
2016,5,21,6,15,14.0,81.5,2.7,11.0,85.5,92.32,74.45
2016,5,21,6,30,24.0,102.0,2.8,11.0,109.0,134.13,110.84
2016,5,21,6,45,34.5,122.5,2.9,11.0,134.5,165.01,137.44
2016,5,21,7,0,45.0,143.0,3.0,11.0,160.0,195.87,163.57
2016,5,21,7,15,66.0,168.0,3.05,11.0,197.0,242.73,202.92
2016,5,21,7,30,87.0,193.0,3.1,11.0,234.0,289.62,241.52
2016,5,21,7,45,96.5,217.0,3.2,11.5,267.0,323.78,268.21
2016,5,21,8,0,106.0,241.0,3.3,12.0,300.0,357.4,294.02
2016,5,21,8,15,249.5,244.0,3.3,12.0,399.0,543.79,443.92
2016,5,21,8,30,393.0,247.0,3.3,12.0,498.0,688.6,555.46
2016,5,21,8,45,392.5,267.5,3.3,12.0,533.0,707.47,566.55
2016,5,21,9,0,392.0,288.0,3.3,12.0,568.0,724.12,576.85
2016,5,21,9,15,440.5,284.5,3.25,12.0,615.0,782.48,618.67
2016,5,21,9,30,489.0,281.0,3.2,12.0,662.0,817.86,643.38
2016,5,21,9,45,414.5,328.0,3.15,12.0,661.0,779.51,611.26
2016,5,21,10,0,340.0,375.0,3.1,12.0,660.0,724.06,567.67
2016,5,21,10,15,274.0,404.5,3.05,12.0,639.5,676.24,529.83
2016,5,21,10,30,208.0,434.0,3.0,12.0,619.0,612.91,480.59
2016,5,21,10,45,159.0,443.0,2.95,12.0,586.0,563.74,442.18
2016,5,21,11,0,110.0,452.0,2.9,12.0,553.0,503.72,395.45
2016,5,21,11,15,131.0,463.0,2.85,12.0,585.0,531.84,416.72
2016,5,21,11,30,152.0,474.0,2.8,12.0,617.0,544.96,426.21
2016,5,21,11,45,254.0,454.0,2.8,12.0,695.5,597.07,466.69
2016,5,21,12,0,356.0,434.0,2.8,12.0,774.0,634.09,494.89
2016,5,21,12,15,376.0,422.5,2.85,12.0,781.0,612.91,478.69
2016,5,21,12,30,396.0,411.0,2.9,12.0,788.0,589.84,461.1
2016,5,21,12,45,461.0,388.0,2.95,12.5,822.5,580.52,452.85
2016,5,21,13,0,526.0,365.0,3.0,13.0,857.0,566.98,440.48
2016,5,21,13,15,454.0,380.5,3.05,13.0,800.0,505.25,391.93
2016,5,21,13,30,382.0,396.0,3.1,13.0,743.0,457.4,353.91
2016,5,21,13,45,315.0,407.0,3.15,13.0,688.5,409.28,315.88
2016,5,21,14,0,248.0,418.0,3.2,13.0,634.0,367.57,283.25
2016,5,21,14,15,334.0,373.5,3.25,13.0,654.0,343.21,260.14
2016,5,21,14,30,420.0,329.0,3.3,13.0,674.0,299.96,220.94
2016,5,21,14,45,603.0,236.0,3.35,13.0,707.0,242.98,166.47
2016,5,21,15,0,786.0,143.0,3.4,13.0,740.0,176.51,107.22
2016,5,21,15,15,772.0,140.0,3.4,13.0,700.0,127.22,79.81
2016,5,21,15,30,758.0,137.0,3.4,13.0,660.0,93.22,75.9
2016,5,21,15,45,742.5,132.0,3.45,13.0,616.0,83.43,67.64
2016,5,21,16,0,727.0,127.0,3.5,13.0,572.0,82.43,66.98
2016,5,21,16,15,703.5,123.0,3.55,12.5,524.5,81.78,66.75
2016,5,21,16,30,680.0,119.0,3.6,12.0,477.0,81.05,66.46
2016,5,21,16,45,650.5,113.0,3.65,12.0,427.5,78.77,64.68
2016,5,21,17,0,621.0,107.0,3.7,12.0,378.0,76.35,62.75
2016,5,21,17,15,580.0,100.5,3.65,12.0,328.5,73.29,60.21
2016,5,21,17,30,539.0,94.0,3.6,12.0,279.0,70.12,57.51
2016,5,21,17,45,482.0,85.5,3.6,12.0,230.5,65.1,53.06
2016,5,21,18,0,425.0,77.0,3.6,12.0,182.0,57.51,46.14
2016,5,21,18,15,347.0,65.5,3.45,11.5,138.0,49.33,38.59
2016,5,21,18,30,269.0,54.0,3.3,11.0,94.0,41.01,30.69
2016,5,21,18,45,170.0,38.0,3.2,11.0,60.0,29.09,19.09
2016,5,21,19,0,71.0,22.0,3.1,11.0,26.0,17.35,1.49
2016,5,21,19,15,35.5,11.0,3.05,11.0,13.0,9.39,0.0
2016,5,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,5,15,83.0,17.0,1.9,11.0,24.0,100.46,0.0
2016,5,22,5,30,166.0,34.0,1.9,11.0,48.0,209.41,154.42
2016,5,22,5,45,252.0,48.5,1.95,11.5,87.0,295.85,243.09
2016,5,22,6,0,338.0,63.0,2.0,12.0,126.0,389.77,325.12
2016,5,22,6,15,406.0,73.5,2.0,12.0,172.0,468.75,391.9
2016,5,22,6,30,474.0,84.0,2.0,12.0,218.0,551.63,458.53
2016,5,22,6,45,336.0,115.5,2.0,12.0,220.0,481.23,400.99
2016,5,22,7,0,198.0,147.0,2.0,12.0,222.0,360.76,301.59
2016,5,22,7,15,246.5,164.0,1.95,12.0,270.5,447.63,371.49
2016,5,22,7,30,295.0,181.0,1.9,12.0,319.0,515.96,424.01
2016,5,22,7,45,256.0,210.0,1.9,12.5,339.5,513.99,418.26
2016,5,22,8,0,217.0,239.0,1.9,13.0,360.0,486.76,394.07
2016,5,22,8,15,352.0,227.0,1.9,13.0,443.5,626.35,502.05
2016,5,22,8,30,487.0,215.0,1.9,13.0,527.0,769.95,606.79
2016,5,22,8,45,465.0,241.0,1.9,13.0,555.5,773.55,605.17
2016,5,22,9,0,443.0,267.0,1.9,13.0,584.0,774.07,602.91
2016,5,22,9,15,462.0,275.0,1.9,13.0,622.0,794.32,616.07
2016,5,22,9,30,481.0,283.0,1.9,13.0,660.0,812.07,627.22
2016,5,22,9,45,410.5,329.0,1.95,13.0,660.0,776.68,598.94
2016,5,22,10,0,340.0,375.0,2.0,13.0,660.0,724.17,559.28
2016,5,22,10,15,378.0,370.5,2.05,13.0,697.0,741.57,572.55
2016,5,22,10,30,416.0,366.0,2.1,13.0,734.0,770.17,592.71
2016,5,22,10,45,360.0,400.5,2.15,13.0,724.5,719.67,554.64
2016,5,22,11,0,304.0,435.0,2.2,13.0,715.0,682.95,526.61
2016,5,22,11,15,340.5,426.0,2.25,13.0,743.5,685.89,529.54
2016,5,22,11,30,377.0,417.0,2.3,13.0,772.0,685.63,529.71
2016,5,22,11,45,416.0,406.0,2.4,13.0,801.0,686.44,530.75
2016,5,22,12,0,455.0,395.0,2.5,13.0,830.0,677.89,524.86
2016,5,22,12,15,389.0,422.0,2.6,13.0,793.0,621.91,482.43
2016,5,22,12,30,323.0,449.0,2.7,13.0,756.0,572.11,444.42
2016,5,22,12,45,379.5,418.0,2.8,13.0,776.0,557.23,433.57
2016,5,22,13,0,436.0,387.0,2.9,13.0,796.0,533.49,415.08
2016,5,22,13,15,399.5,397.0,3.0,13.0,766.5,495.92,384.99
2016,5,22,13,30,363.0,407.0,3.1,13.0,737.0,456.81,353.65
2016,5,22,13,45,592.0,279.0,3.25,13.0,801.5,423.53,323.32
2016,5,22,14,0,821.0,151.0,3.4,13.0,866.0,382.47,282.45
2016,5,22,14,15,813.0,149.0,3.5,13.0,836.5,330.23,235.53
2016,5,22,14,30,805.0,147.0,3.6,13.0,807.0,278.66,189.52
2016,5,22,14,45,706.5,187.0,3.7,13.0,748.0,231.12,152.64
2016,5,22,15,0,608.0,227.0,3.8,13.0,689.0,200.8,134.23
2016,5,22,15,15,575.5,221.5,3.85,13.0,640.0,157.47,109.29
2016,5,22,15,30,543.0,216.0,3.9,13.0,591.0,129.31,107.02
2016,5,22,15,45,528.5,204.5,4.0,13.0,549.5,125.38,103.96
2016,5,22,16,0,514.0,193.0,4.1,13.0,508.0,121.1,100.57
2016,5,22,16,15,399.5,203.0,4.1,12.5,436.0,127.62,106.75
2016,5,22,16,30,285.0,213.0,4.1,12.0,364.0,140.98,118.95
2016,5,22,16,45,313.0,185.5,4.15,12.0,336.0,126.43,106.6
2016,5,22,17,0,341.0,158.0,4.2,12.0,308.0,110.99,93.37
2016,5,22,17,15,315.0,142.5,4.2,12.0,267.5,101.47,85.24
