Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,30,289.0,127.0,4.2,12.0,227.0,91.61,76.67
2016,5,22,17,45,267.5,108.0,4.2,12.0,189.0,79.22,65.67
2016,5,22,18,0,246.0,89.0,4.2,12.0,151.0,66.39,54.08
2016,5,22,18,15,205.0,71.5,4.05,12.0,115.0,54.05,42.72
2016,5,22,18,30,164.0,54.0,3.9,12.0,79.0,41.4,30.93
2016,5,22,18,45,101.5,37.0,3.8,12.0,51.0,28.74,18.8
2016,5,22,19,0,39.0,20.0,3.7,12.0,23.0,16.28,2.11
2016,5,22,19,15,19.5,10.0,3.65,11.5,11.5,8.54,0.0
2016,5,22,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,23,5,15,92.5,16.0,2.9,12.0,24.0,105.19,0.0
2016,5,23,5,30,185.0,32.0,2.9,12.0,48.0,218.63,163.09
2016,5,23,5,45,277.5,44.5,2.95,12.0,87.0,308.19,254.34
2016,5,23,6,0,370.0,57.0,3.0,12.0,126.0,405.81,340.38
2016,5,23,6,15,436.5,66.0,3.0,12.0,172.0,489.45,411.07
2016,5,23,6,30,503.0,75.0,3.0,12.0,218.0,572.28,478.28
2016,5,23,6,45,346.0,112.0,3.05,12.5,219.0,485.57,406.89
2016,5,23,7,0,189.0,149.0,3.1,13.0,220.0,355.07,297.28
2016,5,23,7,15,153.5,173.0,3.1,13.0,236.5,351.24,292.54
2016,5,23,7,30,118.0,197.0,3.1,13.0,253.0,344.63,284.83
2016,5,23,7,45,147.5,220.0,3.1,13.0,297.5,398.28,327.65
2016,5,23,8,0,177.0,243.0,3.1,13.0,342.0,451.75,369.25
2016,5,23,8,15,213.5,262.0,3.1,13.0,391.5,506.86,411.62
2016,5,23,8,30,250.0,281.0,3.1,13.0,441.0,583.85,469.44
2016,5,23,8,45,302.5,290.5,3.1,13.5,497.5,642.61,512.3
2016,5,23,9,0,355.0,300.0,3.1,14.0,554.0,700.17,553.39
2016,5,23,9,15,428.5,288.5,3.1,14.0,612.0,774.72,607.51
2016,5,23,9,30,502.0,277.0,3.1,14.0,670.0,827.01,644.95
2016,5,23,9,45,671.5,203.0,3.15,14.0,752.5,913.49,708.51
2016,5,23,10,0,841.0,129.0,3.2,14.0,835.0,965.04,742.91
2016,5,23,10,15,848.0,130.5,3.2,14.0,862.0,953.47,733.43
2016,5,23,10,30,855.0,132.0,3.2,14.0,889.0,938.6,722.37
2016,5,23,10,45,859.0,133.5,3.2,14.0,909.5,917.73,707.27
2016,5,23,11,0,863.0,135.0,3.2,14.0,930.0,893.8,690.14
2016,5,23,11,15,866.5,135.5,3.2,14.0,943.5,865.6,670.07
2016,5,23,11,30,870.0,136.0,3.2,14.0,957.0,834.66,648.07
2016,5,23,11,45,871.0,136.5,3.2,14.0,963.0,799.19,622.8
2016,5,23,12,0,872.0,137.0,3.2,14.0,969.0,761.5,595.19
2016,5,23,12,15,872.0,137.0,3.25,14.0,968.0,720.73,564.08
2016,5,23,12,30,872.0,137.0,3.3,14.0,967.0,678.26,531.02
2016,5,23,12,45,868.0,138.0,3.4,14.0,957.5,632.57,494.88
2016,5,23,13,0,864.0,139.0,3.5,14.0,948.0,585.85,456.96
2016,5,23,13,15,860.0,138.0,3.55,14.0,932.5,536.93,416.18
2016,5,23,13,30,856.0,137.0,3.6,14.0,917.0,487.37,373.77
2016,5,23,13,45,852.5,134.5,3.7,14.0,894.5,436.57,329.35
2016,5,23,14,0,849.0,132.0,3.8,14.0,872.0,385.46,283.64
2016,5,23,14,15,841.5,130.5,3.85,14.0,843.0,333.67,236.9
2016,5,23,14,30,834.0,129.0,3.9,14.0,814.0,282.31,190.88
2016,5,23,14,45,825.0,126.5,4.0,14.0,779.5,222.27,139.95
2016,5,23,15,0,816.0,124.0,4.1,14.0,745.0,170.8,100.67
2016,5,23,15,15,531.0,217.5,4.1,13.5,613.5,156.04,108.78
2016,5,23,15,30,246.0,311.0,4.1,13.0,482.0,185.83,155.34
2016,5,23,15,45,191.5,293.0,4.2,13.0,420.5,190.04,159.3
2016,5,23,16,0,137.0,275.0,4.3,13.0,359.0,179.86,151.08
2016,5,23,16,15,71.0,221.5,4.3,13.0,265.0,159.01,133.62
2016,5,23,16,30,5.0,168.0,4.3,13.0,171.0,131.49,110.22
2016,5,23,16,45,12.0,163.0,4.35,13.0,169.0,127.03,106.74
2016,5,23,17,0,19.0,158.0,4.4,13.0,167.0,122.36,103.01
2016,5,23,17,15,14.5,139.0,4.45,12.5,145.0,108.19,91.01
2016,5,23,17,30,10.0,120.0,4.5,12.0,123.0,93.9,78.71
2016,5,23,17,45,245.0,94.0,4.55,12.0,156.0,69.9,57.34
2016,5,23,18,0,480.0,68.0,4.6,12.0,189.0,52.74,41.87
2016,5,23,18,15,405.0,58.5,4.6,12.0,144.5,46.13,35.69
2016,5,23,18,30,330.0,49.0,4.6,12.0,100.0,37.57,27.58
2016,5,23,18,45,225.5,35.5,4.6,12.0,64.5,27.37,17.71
2016,5,23,19,0,121.0,22.0,4.6,12.0,29.0,17.05,3.42
2016,5,23,19,15,60.5,11.0,4.55,12.0,14.5,9.39,0.0
2016,5,23,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,5,15,4.5,15.0,3.85,12.0,15.5,15.57,0.0
2016,5,24,5,30,9.0,30.0,3.9,12.0,31.0,42.65,27.41
2016,5,24,5,45,32.5,49.0,3.95,12.0,54.5,84.17,65.87
2016,5,24,6,0,56.0,68.0,4.0,12.0,78.0,124.83,102.47
2016,5,24,6,15,71.0,89.0,4.0,12.0,106.0,177.44,148.39
2016,5,24,6,30,86.0,110.0,4.0,12.0,134.0,215.56,181.47
2016,5,24,6,45,98.0,131.0,4.05,12.5,164.0,250.96,211.08
2016,5,24,7,0,110.0,152.0,4.1,13.0,194.0,286.19,239.79
2016,5,24,7,15,219.0,164.5,4.1,13.0,262.5,421.96,352.98
2016,5,24,7,30,328.0,177.0,4.1,13.0,331.0,542.43,449.99
2016,5,24,7,45,223.5,210.5,4.1,13.0,321.0,460.69,380.45
2016,5,24,8,0,119.0,244.0,4.1,13.0,311.0,395.0,323.44
2016,5,24,8,15,236.0,251.5,4.1,13.0,398.5,539.02,439.36
2016,5,24,8,30,353.0,259.0,4.1,13.0,486.0,662.19,534.77
2016,5,24,8,45,284.0,295.0,4.1,13.0,485.5,628.97,504.94
2016,5,24,9,0,215.0,331.0,4.1,13.0,485.0,571.07,457.61
2016,5,24,9,15,163.0,350.0,4.05,13.0,471.0,532.03,425.06
2016,5,24,9,30,111.0,369.0,4.0,13.0,457.0,471.69,376.23
2016,5,24,9,45,84.0,371.0,4.0,13.5,439.0,439.76,349.52
2016,5,24,10,0,57.0,373.0,4.0,14.0,421.0,408.68,323.43
2016,5,24,10,15,47.0,370.5,4.0,14.0,411.0,390.4,308.58
2016,5,24,10,30,37.0,368.0,4.0,14.0,401.0,372.77,294.23
2016,5,24,10,45,40.5,384.0,4.05,14.0,421.0,385.55,303.91
2016,5,24,11,0,44.0,400.0,4.1,14.0,441.0,397.41,312.79
2016,5,24,11,15,64.5,427.5,4.1,14.0,488.5,433.08,340.31
2016,5,24,11,30,85.0,455.0,4.1,14.0,536.0,465.93,365.29
2016,5,24,11,45,124.0,468.5,4.15,14.0,587.5,504.05,394.64
2016,5,24,12,0,163.0,482.0,4.2,14.0,639.0,529.54,414.11
2016,5,24,12,15,186.5,480.0,4.2,13.5,659.0,527.68,413.31
2016,5,24,12,30,210.0,478.0,4.2,13.0,679.0,523.47,410.65
2016,5,24,12,45,236.5,468.0,4.25,13.0,692.0,512.81,402.28
2016,5,24,13,0,263.0,458.0,4.3,13.0,705.0,493.97,387.36
2016,5,24,13,15,205.5,456.0,4.35,13.0,647.0,447.54,350.79
2016,5,24,13,30,148.0,454.0,4.4,13.0,589.0,401.01,314.46
2016,5,24,13,45,139.5,440.5,4.45,13.0,565.5,372.67,291.98
2016,5,24,14,0,131.0,427.0,4.5,13.0,542.0,345.69,270.4
2016,5,24,14,15,221.5,400.5,4.55,13.0,586.5,341.02,263.29
2016,5,24,14,30,312.0,374.0,4.6,13.0,631.0,314.17,237.39
2016,5,24,14,45,288.0,361.5,4.65,13.0,591.0,277.93,208.68
2016,5,24,15,0,264.0,349.0,4.7,13.0,551.0,244.76,184.11
2016,5,24,15,15,302.5,319.5,4.7,13.0,539.0,210.12,159.16
2016,5,24,15,30,341.0,290.0,4.7,13.0,527.0,177.19,148.03
2016,5,24,15,45,335.0,270.0,4.75,13.0,490.5,168.66,141.18
2016,5,24,16,0,329.0,250.0,4.8,13.0,454.0,159.57,133.79
2016,5,24,16,15,328.5,228.0,4.8,12.5,417.5,148.91,125.23
2016,5,24,16,30,328.0,206.0,4.8,12.0,381.0,137.63,116.05
2016,5,24,16,45,268.0,192.0,4.8,12.0,326.0,129.51,109.34
2016,5,24,17,0,208.0,178.0,4.8,12.0,271.0,126.54,107.1
2016,5,24,17,15,192.5,158.5,4.8,12.0,236.0,114.07,96.39
2016,5,24,17,30,177.0,139.0,4.8,12.0,201.0,101.25,85.24
2016,5,24,17,45,160.0,118.0,4.8,12.0,167.0,87.19,72.79
2016,5,24,18,0,143.0,97.0,4.8,12.0,133.0,72.78,59.81
2016,5,24,18,15,116.5,77.0,4.65,12.0,102.0,58.6,46.81
2016,5,24,18,30,90.0,57.0,4.5,12.0,71.0,44.14,33.4
2016,5,24,18,45,47.0,39.0,4.4,12.0,46.0,30.68,20.62
2016,5,24,19,0,4.0,21.0,4.3,12.0,21.0,17.21,4.31
2016,5,24,19,15,2.0,10.5,4.15,12.0,10.5,8.96,0.0
2016,5,24,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,110.0,16.0,3.15,12.0,26.5,117.6,0.0
2016,5,25,5,30,220.0,32.0,3.2,12.0,53.0,242.77,184.75
2016,5,25,5,45,315.0,43.0,3.3,12.5,92.5,337.06,278.41
2016,5,25,6,0,410.0,54.0,3.4,13.0,132.0,438.31,366.14
2016,5,25,6,15,205.0,62.0,3.45,13.0,101.0,283.56,239.59
2016,5,25,6,30,0.0,70.0,3.5,13.0,70.0,60.6,46.41
2016,5,25,6,45,0.0,85.5,3.6,13.0,85.5,74.93,58.81
2016,5,25,7,0,0.0,101.0,3.7,13.0,101.0,89.08,70.74
2016,5,25,7,15,0.0,110.5,3.8,13.0,110.5,96.83,77.1
2016,5,25,7,30,0.0,120.0,3.9,13.0,120.0,104.72,83.49
2016,5,25,7,45,14.5,166.0,4.0,13.5,174.0,164.33,133.42
2016,5,25,8,0,29.0,212.0,4.1,14.0,228.0,244.38,198.78
2016,5,25,8,15,72.0,250.5,4.1,14.0,295.5,328.38,267.27
2016,5,25,8,30,115.0,289.0,4.1,14.0,363.0,433.91,350.73
2016,5,25,8,45,468.0,199.5,4.2,14.0,531.0,730.0,586.98
2016,5,25,9,0,821.0,110.0,4.3,14.0,699.0,985.19,771.42
2016,5,25,9,15,833.0,112.0,4.35,14.0,738.0,979.98,764.54
2016,5,25,9,30,845.0,114.0,4.4,14.0,777.0,984.05,766.42
2016,5,25,9,45,863.5,110.0,4.45,14.0,813.0,984.8,766.04
2016,5,25,10,0,882.0,106.0,4.5,14.0,849.0,982.13,763.42
2016,5,25,10,15,889.0,107.0,4.55,14.0,876.5,970.01,754.32
2016,5,25,10,30,896.0,108.0,4.6,14.0,904.0,954.51,743.0
2016,5,25,10,45,902.0,108.5,4.7,14.0,925.0,934.25,728.79
2016,5,25,11,0,908.0,109.0,4.8,14.0,946.0,910.76,712.29
2016,5,25,11,15,911.0,109.5,4.85,14.0,960.5,881.56,691.33
2016,5,25,11,30,914.0,110.0,4.9,14.0,975.0,849.52,668.28
2016,5,25,11,45,917.0,109.5,5.0,14.0,982.0,813.94,642.84
2016,5,25,12,0,920.0,109.0,5.1,14.0,989.0,775.9,615.4
2016,5,25,12,15,920.0,109.0,5.2,14.0,988.5,733.9,583.01
2016,5,25,12,30,920.0,109.0,5.3,14.0,988.0,690.05,548.12
2016,5,25,12,45,916.0,111.0,5.45,14.0,979.0,643.62,510.48
2016,5,25,13,0,912.0,113.0,5.6,14.0,970.0,595.98,470.87
2016,5,25,13,15,909.0,112.5,5.75,14.0,954.5,546.06,428.4
2016,5,25,13,30,906.0,112.0,5.9,14.0,939.0,495.29,384.04
2016,5,25,13,45,900.0,112.0,6.05,14.0,916.5,442.99,337.33
2016,5,25,14,0,894.0,112.0,6.2,14.0,894.0,390.51,289.49
2016,5,25,14,15,888.0,111.0,6.3,14.0,865.5,337.4,240.6
2016,5,25,14,30,882.0,110.0,6.4,14.0,837.0,284.52,192.3
2016,5,25,14,45,869.5,110.0,6.5,14.0,801.0,231.51,146.27
2016,5,25,15,0,857.0,110.0,6.6,14.0,765.0,179.81,106.29
2016,5,25,15,15,845.5,108.0,6.7,14.0,725.5,128.47,76.24
2016,5,25,15,30,834.0,106.0,6.8,14.0,686.0,74.92,59.81
2016,5,25,15,45,812.5,106.0,6.9,14.0,640.0,76.13,61.05
2016,5,25,16,0,791.0,106.0,7.0,14.0,594.0,77.42,62.36
2016,5,25,16,15,770.5,102.5,7.05,13.5,546.5,76.4,61.79
2016,5,25,16,30,750.0,99.0,7.1,13.0,499.0,75.29,61.14
2016,5,25,16,45,712.0,98.0,7.15,13.0,447.5,69.12,55.89
2016,5,25,17,0,674.0,97.0,7.2,13.0,396.0,69.61,56.52
2016,5,25,17,15,635.5,91.5,7.2,12.5,345.5,66.96,54.44
2016,5,25,17,30,597.0,86.0,7.2,12.0,295.0,64.23,52.23
2016,5,25,17,45,532.5,80.5,7.25,12.0,245.0,61.2,49.56
2016,5,25,18,0,468.0,75.0,7.3,12.0,195.0,58.22,46.8
2016,5,25,18,15,390.5,65.0,7.2,12.0,150.0,49.15,38.4
2016,5,25,18,30,313.0,55.0,7.1,12.0,105.0,41.87,31.42
2016,5,25,18,45,202.5,40.5,7.0,12.0,68.5,31.01,20.96
2016,5,25,19,0,92.0,26.0,6.9,12.0,32.0,20.39,6.94
2016,5,25,19,15,46.0,13.0,6.8,12.0,16.0,11.1,0.0
2016,5,25,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,75.0,18.5,4.9,12.0,25.5,88.0,0.0
2016,5,26,5,30,150.0,37.0,4.9,12.0,51.0,185.85,141.79
2016,5,26,5,45,246.0,50.5,4.9,12.5,90.5,293.47,243.28
2016,5,26,6,0,342.0,64.0,4.9,13.0,130.0,393.82,331.79
2016,5,26,6,15,410.5,74.0,4.85,13.0,176.0,472.8,399.93
2016,5,26,6,30,479.0,84.0,4.8,13.0,222.0,555.69,468.3
2016,5,26,6,45,530.0,91.0,4.8,13.0,271.0,630.45,527.79
2016,5,26,7,0,581.0,98.0,4.8,13.0,320.0,699.59,580.9
2016,5,26,7,15,617.5,104.0,4.7,13.0,370.0,753.95,620.57
2016,5,26,7,30,654.0,110.0,4.6,13.0,420.0,807.4,658.44
2016,5,26,7,45,680.0,115.0,4.6,13.5,468.5,847.98,685.12
2016,5,26,8,0,706.0,120.0,4.6,14.0,517.0,886.6,709.89
2016,5,26,8,15,727.5,124.0,4.55,14.0,563.5,917.19,729.42
2016,5,26,8,30,749.0,128.0,4.5,14.0,610.0,945.18,746.95
2016,5,26,8,45,765.5,131.0,4.5,14.5,653.0,957.2,751.97
2016,5,26,9,0,782.0,134.0,4.5,15.0,696.0,973.33,760.08
2016,5,26,9,15,795.0,136.5,4.5,15.0,735.0,982.08,764.49
2016,5,26,9,30,808.0,139.0,4.5,15.0,774.0,987.46,766.73
2016,5,26,9,45,816.5,142.0,4.55,15.0,807.0,985.45,764.39
2016,5,26,10,0,825.0,145.0,4.6,15.0,840.0,980.0,759.84
2016,5,26,10,15,833.0,146.5,4.6,15.0,867.5,969.05,751.16
2016,5,26,10,30,841.0,148.0,4.6,15.0,895.0,954.7,740.26
2016,5,26,10,45,849.0,147.5,4.7,15.0,917.0,922.79,717.83
2016,5,26,11,0,857.0,147.0,4.8,15.0,939.0,900.67,702.4
2016,5,26,11,15,861.0,147.5,4.85,15.0,953.0,872.91,682.51
2016,5,26,11,30,865.0,148.0,4.9,15.0,967.0,842.39,660.6
2016,5,26,11,45,869.5,147.0,5.0,15.0,974.5,808.47,636.41
2016,5,26,12,0,874.0,146.0,5.1,15.0,982.0,772.16,609.54
2016,5,26,12,15,874.5,146.0,5.3,15.0,981.5,731.6,578.52
2016,5,26,12,30,875.0,146.0,5.5,15.0,981.0,689.33,545.37
2016,5,26,12,45,875.0,144.5,5.7,15.0,973.5,644.14,509.1
2016,5,26,13,0,875.0,143.0,5.9,15.0,966.0,597.65,470.77
2016,5,26,13,15,872.0,142.5,6.05,15.0,951.0,549.13,429.64
2016,5,26,13,30,869.0,142.0,6.2,15.0,936.0,499.85,386.77
2016,5,26,13,45,864.5,140.5,6.4,15.0,914.0,448.73,341.44
2016,5,26,14,0,860.0,139.0,6.6,15.0,892.0,397.36,294.92
2016,5,26,14,15,853.0,137.5,6.7,14.5,863.5,345.18,247.72
2016,5,26,14,30,846.0,136.0,6.8,14.0,835.0,286.37,195.41
2016,5,26,14,45,837.0,134.0,6.9,14.0,800.5,233.49,149.38
2016,5,26,15,0,828.0,132.0,7.0,14.0,766.0,181.73,108.94
2016,5,26,15,15,815.5,129.5,7.05,14.0,726.0,130.74,78.39
2016,5,26,15,30,803.0,127.0,7.1,14.0,686.0,87.25,70.51
2016,5,26,15,45,784.0,124.5,7.15,14.0,641.0,87.48,70.92
2016,5,26,16,0,765.0,122.0,7.2,14.0,596.0,87.68,71.3
2016,5,26,16,15,743.0,118.5,7.2,13.5,548.0,79.16,64.2
2016,5,26,16,30,721.0,115.0,7.2,13.0,500.0,78.61,64.06
2016,5,26,16,45,686.0,111.5,7.25,13.0,449.5,77.82,63.58
2016,5,26,17,0,651.0,108.0,7.3,13.0,399.0,77.02,63.09
2016,5,26,17,15,610.5,102.0,7.25,13.0,348.0,74.32,60.88
2016,5,26,17,30,570.0,96.0,7.2,13.0,297.0,71.53,58.54
2016,5,26,17,45,508.5,89.0,7.2,13.0,247.0,67.69,55.16
2016,5,26,18,0,447.0,82.0,7.2,13.0,197.0,61.07,49.16
2016,5,26,18,15,369.5,70.5,7.1,12.5,151.5,52.95,41.73
2016,5,26,18,30,292.0,59.0,7.0,12.0,106.0,44.69,33.93
2016,5,26,18,45,189.0,43.0,6.95,12.0,69.5,32.83,22.59
2016,5,26,19,0,86.0,27.0,6.9,12.0,33.0,21.12,8.08
2016,5,26,19,15,43.0,13.5,6.85,12.0,16.5,11.52,0.0
2016,5,26,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,72.0,19.0,4.95,11.0,26.0,87.1,0.0
2016,5,27,5,30,144.0,38.0,4.9,11.0,52.0,183.26,140.98
2016,5,27,5,45,242.5,52.0,4.85,11.5,92.0,292.96,243.82
2016,5,27,6,0,341.0,66.0,4.8,12.0,132.0,395.84,334.58
2016,5,27,6,15,409.5,76.0,4.7,12.0,178.0,474.76,402.79
2016,5,27,6,30,478.0,86.0,4.6,12.0,224.0,557.58,471.03
2016,5,27,6,45,535.5,92.0,4.5,12.5,275.0,636.54,532.49
2016,5,27,7,0,593.0,98.0,4.4,13.0,326.0,710.68,587.61
2016,5,27,7,15,629.5,104.0,4.25,13.0,376.0,765.33,626.65
2016,5,27,7,30,666.0,110.0,4.1,13.0,426.0,819.03,664.0
2016,5,27,7,45,699.5,112.0,4.0,13.5,476.5,863.42,692.64
2016,5,27,8,0,733.0,114.0,3.9,14.0,527.0,906.0,719.3
2016,5,27,8,15,754.0,117.5,3.75,14.0,574.0,929.02,732.45
2016,5,27,8,30,775.0,121.0,3.6,14.0,621.0,956.52,748.77
2016,5,27,8,45,794.0,122.5,3.5,14.5,665.5,976.71,758.67
2016,5,27,9,0,813.0,124.0,3.4,15.0,710.0,993.74,766.35
2016,5,27,9,15,825.0,126.5,3.3,15.0,748.5,1001.49,769.1
2016,5,27,9,30,837.0,129.0,3.2,15.0,787.0,1005.81,769.69
2016,5,27,9,45,852.0,127.5,3.1,15.0,822.5,992.32,758.25
2016,5,27,10,0,867.0,126.0,3.0,15.0,858.0,988.74,753.92
2016,5,27,10,15,874.0,127.5,3.05,15.0,885.0,976.94,745.31
2016,5,27,10,30,881.0,129.0,3.1,15.0,912.0,961.78,734.57
2016,5,27,10,45,885.5,130.0,3.15,15.5,933.0,940.52,718.4
2016,5,27,11,0,890.0,131.0,3.2,16.0,954.0,916.13,700.2
2016,5,27,11,15,893.0,132.0,3.3,16.0,967.5,887.41,680.67
2016,5,27,11,30,896.0,133.0,3.4,16.0,981.0,855.88,659.08
2016,5,27,11,45,895.0,134.5,3.55,16.0,986.5,818.98,633.81
2016,5,27,12,0,894.0,136.0,3.7,16.0,992.0,779.91,606.35
2016,5,27,12,15,893.5,136.0,3.9,16.0,991.0,738.12,575.18
2016,5,27,12,30,893.0,136.0,4.1,16.0,990.0,694.63,541.91
2016,5,27,12,45,890.0,136.5,4.35,16.0,981.0,648.47,506.02
2016,5,27,13,0,887.0,137.0,4.6,16.0,972.0,601.17,468.24
2016,5,27,13,15,883.5,136.0,4.75,16.0,956.5,551.63,427.19
2016,5,27,13,30,880.0,135.0,4.9,16.0,941.0,501.37,384.35
2016,5,27,13,45,873.5,135.0,5.1,16.0,917.5,449.99,339.52
2016,5,27,14,0,867.0,135.0,5.3,16.0,894.0,398.52,293.56
2016,5,27,14,15,859.5,133.0,5.4,16.0,865.0,345.61,245.82
2016,5,27,14,30,852.0,131.0,5.5,16.0,836.0,293.14,198.72
2016,5,27,14,45,839.5,130.5,5.6,16.0,800.5,233.08,147.58
2016,5,27,15,0,827.0,130.0,5.7,16.0,765.0,181.77,107.88
2016,5,27,15,15,814.5,127.5,5.8,16.0,725.0,130.87,77.32
2016,5,27,15,30,802.0,125.0,5.9,16.0,685.0,85.88,68.75
2016,5,27,15,45,781.0,123.5,6.05,16.0,639.5,86.69,69.66
2016,5,27,16,0,760.0,122.0,6.2,16.0,594.0,87.51,70.57
2016,5,27,16,15,738.0,118.5,6.25,15.5,546.5,79.0,63.54
2016,5,27,16,30,716.0,115.0,6.3,15.0,499.0,78.46,63.41
2016,5,27,16,45,682.5,111.0,6.35,15.0,448.5,77.35,62.65
2016,5,27,17,0,649.0,107.0,6.4,15.0,398.0,76.2,61.86
2016,5,27,17,15,610.0,101.0,6.4,14.5,347.5,73.49,59.78
2016,5,27,17,30,571.0,95.0,6.4,14.0,297.0,70.68,57.55
2016,5,27,17,45,512.0,87.5,6.4,14.0,247.5,66.42,53.82
2016,5,27,18,0,453.0,80.0,6.4,14.0,198.0,59.68,47.74
2016,5,27,18,15,378.0,69.0,6.35,13.5,152.5,51.9,40.64
2016,5,27,18,30,303.0,58.0,6.3,13.0,107.0,43.99,33.21
2016,5,27,18,45,202.0,42.5,6.3,13.0,70.5,32.48,22.26
2016,5,27,19,0,101.0,27.0,6.3,13.0,34.0,21.18,8.65
2016,5,27,19,15,50.5,13.5,6.35,13.0,17.0,11.52,0.0
2016,5,27,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,5,15,50.0,18.0,4.7,12.0,23.0,69.95,0.0
2016,5,28,5,30,100.0,36.0,4.6,12.0,46.0,146.32,111.49
2016,5,28,5,45,160.5,53.5,4.6,12.5,80.0,216.5,178.84
2016,5,28,6,0,221.0,71.0,4.6,13.0,114.0,290.29,244.52
2016,5,28,6,15,264.0,87.5,4.5,13.0,153.5,351.41,298.07
2016,5,28,6,30,307.0,104.0,4.4,13.0,193.0,414.65,351.66
2016,5,28,6,45,357.0,113.0,4.35,13.5,236.0,496.32,417.56
2016,5,28,7,0,407.0,122.0,4.3,14.0,279.0,560.49,467.67
2016,5,28,7,15,436.0,136.0,4.2,14.0,325.0,612.28,506.71
2016,5,28,7,30,465.0,150.0,4.1,14.0,371.0,663.51,544.39
2016,5,28,7,45,588.0,136.0,4.0,14.0,446.5,782.62,632.59
2016,5,28,8,0,711.0,122.0,3.9,14.0,522.0,894.17,711.31
2016,5,28,8,15,732.0,126.0,3.8,14.0,569.0,924.34,729.46
2016,5,28,8,30,753.0,130.0,3.7,14.0,616.0,951.89,746.15
2016,5,28,8,45,772.0,132.0,3.65,14.5,660.0,965.19,751.64
2016,5,28,9,0,791.0,134.0,3.6,15.0,704.0,982.8,760.3
2016,5,28,9,15,804.0,136.5,3.55,15.0,743.0,991.58,764.24
2016,5,28,9,30,817.0,139.0,3.5,15.0,782.0,996.97,766.03
2016,5,28,9,45,828.0,140.5,3.45,15.5,816.0,995.82,762.06
2016,5,28,10,0,839.0,142.0,3.4,16.0,850.0,991.18,755.93
2016,5,28,10,15,846.5,143.5,3.4,16.0,877.5,979.65,747.06
2016,5,28,10,30,854.0,145.0,3.4,16.0,905.0,951.98,727.28
2016,5,28,10,45,860.0,146.0,3.4,16.0,926.5,932.39,713.27
2016,5,28,11,0,866.0,147.0,3.4,16.0,948.0,909.64,697.09
2016,5,28,11,15,869.5,147.5,3.45,16.0,962.0,881.28,677.34
2016,5,28,11,30,873.0,148.0,3.5,16.0,976.0,850.17,655.65
2016,5,28,11,45,875.0,148.0,3.6,16.0,982.5,814.9,631.18
2016,5,28,12,0,877.0,148.0,3.7,16.0,989.0,777.38,604.2
2016,5,28,12,15,877.0,148.0,3.8,16.0,988.0,736.42,573.29
2016,5,28,12,30,877.0,148.0,3.9,16.0,987.0,693.78,540.42
2016,5,28,12,45,870.5,150.5,4.0,16.0,977.5,647.43,503.91
2016,5,28,13,0,864.0,153.0,4.1,16.0,968.0,600.26,465.85
2016,5,28,13,15,860.5,152.0,4.15,16.0,952.0,551.67,425.6
2016,5,28,13,30,857.0,151.0,4.2,16.0,936.0,502.41,383.78
2016,5,28,13,45,853.0,149.0,4.3,16.0,914.0,451.81,339.94
2016,5,28,14,0,849.0,147.0,4.4,16.0,892.0,396.78,291.67
2016,5,28,14,15,841.5,145.0,4.45,16.0,862.5,343.5,244.07
2016,5,28,14,30,834.0,143.0,4.5,16.0,833.0,290.8,197.13
2016,5,28,14,45,825.0,140.0,4.6,16.0,798.5,237.95,151.83
2016,5,28,15,0,816.0,137.0,4.7,16.0,764.0,186.26,111.67
2016,5,28,15,15,802.5,134.5,4.8,15.5,723.5,135.88,81.35
2016,5,28,15,30,789.0,132.0,4.9,15.0,683.0,89.96,72.51
2016,5,28,15,45,772.5,128.0,5.0,15.0,639.0,89.4,72.25
2016,5,28,16,0,756.0,124.0,5.1,15.0,595.0,80.53,64.77
2016,5,28,16,15,733.5,120.0,5.15,15.0,547.0,79.79,64.34
2016,5,28,16,30,711.0,116.0,5.2,15.0,499.0,78.96,63.83
2016,5,28,16,45,683.0,110.5,5.3,15.0,449.5,76.94,62.28
2016,5,28,17,0,655.0,105.0,5.4,15.0,400.0,74.78,60.6
2016,5,28,17,15,615.5,99.0,5.4,14.5,349.5,72.0,58.45
2016,5,28,17,30,576.0,93.0,5.4,14.0,299.0,69.12,56.15
2016,5,28,17,45,523.0,85.0,5.4,14.0,249.5,64.44,52.06
2016,5,28,18,0,470.0,77.0,5.4,14.0,200.0,59.63,47.71
2016,5,28,18,15,395.0,66.5,5.35,13.5,154.5,50.19,39.15
2016,5,28,18,30,320.0,56.0,5.3,13.0,109.0,42.59,32.01
2016,5,28,18,45,218.0,41.5,5.25,13.0,72.5,31.77,21.72
2016,5,28,19,0,116.0,27.0,5.2,13.0,36.0,20.81,8.9
2016,5,28,19,15,58.0,13.5,5.15,13.0,18.0,11.52,0.0
2016,5,28,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,5,15,86.0,18.5,4.35,11.0,27.5,107.64,0.0
2016,5,29,5,30,172.0,37.0,4.3,11.0,55.0,216.11,168.11
2016,5,29,5,45,267.0,50.5,4.3,11.5,95.0,308.71,257.07
2016,5,29,6,0,362.0,64.0,4.3,12.0,135.0,409.28,345.44
2016,5,29,6,15,429.5,73.5,4.2,12.0,181.5,487.52,412.17
2016,5,29,6,30,497.0,83.0,4.1,12.0,228.0,576.4,484.52
2016,5,29,6,45,546.0,90.5,4.05,12.5,277.5,644.21,536.65
2016,5,29,7,0,595.0,98.0,4.0,13.0,327.0,712.5,587.13
2016,5,29,7,15,630.5,103.5,3.95,13.0,377.0,765.63,625.46
2016,5,29,7,30,666.0,109.0,3.9,13.0,427.0,817.77,662.08
2016,5,29,7,45,692.5,114.0,3.9,13.5,476.0,859.08,688.88
2016,5,29,8,0,719.0,119.0,3.9,14.0,525.0,898.43,713.77
2016,5,29,8,15,740.0,123.0,3.85,14.0,572.0,928.71,732.82
2016,5,29,8,30,761.0,127.0,3.8,14.0,619.0,949.3,744.89
2016,5,29,8,45,775.5,130.5,3.8,14.5,661.5,967.2,754.04
2016,5,29,9,0,790.0,134.0,3.8,15.0,704.0,981.94,761.02
2016,5,29,9,15,802.5,136.5,3.85,15.0,743.0,990.25,765.38
2016,5,29,9,30,815.0,139.0,3.9,15.0,782.0,995.2,767.6
2016,5,29,9,45,814.5,147.5,3.95,15.0,812.5,990.14,763.05
2016,5,29,10,0,814.0,156.0,4.0,15.0,843.0,981.61,756.31
2016,5,29,10,15,821.5,157.5,4.05,15.0,870.0,970.33,747.82
2016,5,29,10,30,829.0,159.0,4.1,15.0,897.0,955.69,737.12
2016,5,29,10,45,836.5,159.0,4.15,15.0,918.5,936.25,723.17
2016,5,29,11,0,844.0,159.0,4.2,15.0,940.0,913.59,707.04
2016,5,29,11,15,847.5,159.5,4.25,15.0,953.5,884.81,686.59
2016,5,29,11,30,851.0,160.0,4.3,15.0,967.0,853.22,664.32
2016,5,29,11,45,855.0,158.5,4.4,15.5,974.0,808.2,631.39
2016,5,29,12,0,859.0,157.0,4.5,16.0,981.0,771.62,603.45
2016,5,29,12,15,859.0,157.0,4.6,16.0,980.5,731.25,572.74
2016,5,29,12,30,859.0,157.0,4.7,16.0,980.0,689.27,540.11
2016,5,29,12,45,855.5,157.5,4.8,16.0,971.0,644.06,504.21
2016,5,29,13,0,852.0,158.0,4.9,16.0,962.0,600.1,468.25
2016,5,29,13,15,849.0,157.0,5.0,15.5,947.0,550.76,428.09
2016,5,29,13,30,846.0,156.0,5.1,15.0,932.0,500.78,386.15
2016,5,29,13,45,537.0,291.5,5.25,15.0,779.5,420.15,322.39
2016,5,29,14,0,228.0,427.0,5.4,15.0,627.0,381.4,294.87
2016,5,29,14,15,270.5,401.5,5.5,15.0,631.5,346.29,264.85
2016,5,29,14,30,313.0,376.0,5.6,15.0,636.0,318.79,240.09
2016,5,29,14,45,364.5,340.5,5.7,15.0,631.0,283.55,208.88
2016,5,29,15,0,416.0,305.0,5.8,15.0,626.0,231.85,165.97
2016,5,29,15,15,600.0,219.5,5.85,15.0,655.0,165.62,111.73
2016,5,29,15,30,784.0,134.0,5.9,15.0,684.0,91.05,73.45
2016,5,29,15,45,768.0,130.5,5.95,15.0,640.0,90.88,73.54
2016,5,29,16,0,752.0,127.0,6.0,15.0,596.0,82.2,66.23
2016,5,29,16,15,729.5,123.0,6.0,14.5,548.5,81.54,66.0
2016,5,29,16,30,707.0,119.0,6.0,14.0,501.0,80.79,65.69
2016,5,29,16,45,677.0,114.0,6.05,14.0,451.0,79.17,64.48
2016,5,29,17,0,647.0,109.0,6.1,14.0,401.0,77.44,63.18
2016,5,29,17,15,440.5,121.5,6.1,13.5,309.5,84.79,70.02
2016,5,29,17,30,234.0,134.0,6.1,13.0,218.0,95.4,79.76
2016,5,29,17,45,346.0,107.5,6.15,13.0,210.0,76.92,63.39
2016,5,29,18,0,458.0,81.0,6.2,13.0,202.0,60.38,48.56
2016,5,29,18,15,383.0,70.0,6.1,13.0,156.5,52.61,41.39
2016,5,29,18,30,308.0,59.0,6.0,13.0,111.0,44.71,33.9
2016,5,29,18,45,206.0,44.0,5.9,13.0,73.5,33.59,23.33
2016,5,29,19,0,104.0,29.0,5.8,13.0,36.0,22.67,10.65
2016,5,29,19,15,52.0,14.5,5.7,12.5,18.0,12.38,0.0
2016,5,29,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,30,5,15,102.5,18.5,1.3,12.0,29.0,119.01,0.0
2016,5,30,5,30,205.0,37.0,1.1,12.0,58.0,239.49,185.2
2016,5,30,5,45,303.5,48.5,0.95,12.5,98.5,332.94,272.25
2016,5,30,6,0,402.0,60.0,0.8,13.0,139.0,438.29,359.35
2016,5,30,6,15,288.5,87.0,0.75,13.0,152.0,388.97,320.57
2016,5,30,6,30,175.0,114.0,0.7,13.0,165.0,297.31,246.54
2016,5,30,6,45,200.0,131.5,0.65,13.0,200.5,360.53,297.68
2016,5,30,7,0,225.0,149.0,0.6,13.0,236.0,406.71,332.96
2016,5,30,7,15,200.5,174.0,0.6,13.0,260.0,395.89,322.57
2016,5,30,7,30,176.0,199.0,0.6,13.0,284.0,402.25,325.49
2016,5,30,7,45,227.5,216.0,0.65,13.5,337.5,470.95,377.62
2016,5,30,8,0,279.0,233.0,0.7,14.0,391.0,562.46,443.88
2016,5,30,8,15,292.0,253.0,0.8,14.0,430.5,596.87,467.4
2016,5,30,8,30,305.0,273.0,0.9,14.0,470.0,629.82,490.31
2016,5,30,8,45,563.5,196.0,1.0,14.5,591.0,832.68,637.24
2016,5,30,9,0,822.0,119.0,1.1,15.0,712.0,997.61,743.21
2016,5,30,9,15,833.5,121.0,1.25,15.0,751.0,1004.42,746.38
2016,5,30,9,30,845.0,123.0,1.4,15.0,790.0,994.89,741.22
2016,5,30,9,45,855.5,124.0,1.55,15.0,823.5,993.01,741.22
2016,5,30,10,0,866.0,125.0,1.7,15.0,857.0,987.73,738.85
2016,5,30,10,15,873.0,126.5,1.75,15.0,884.5,976.14,730.96
2016,5,30,10,30,880.0,128.0,1.8,15.0,912.0,961.18,721.0
2016,5,30,10,45,884.0,129.0,1.9,15.0,932.5,939.68,707.35
2016,5,30,11,0,888.0,130.0,2.0,15.0,953.0,915.07,691.6
2016,5,30,11,15,891.0,130.5,2.05,15.0,966.5,886.18,672.32
2016,5,30,11,30,894.0,131.0,2.1,15.0,980.0,854.5,651.07
2016,5,30,11,45,895.5,131.5,2.15,15.0,986.5,819.03,627.06
2016,5,30,12,0,897.0,132.0,2.2,15.0,993.0,781.26,601.11
2016,5,30,12,15,897.0,131.5,2.25,15.0,992.0,739.57,570.37
2016,5,30,12,30,897.0,131.0,2.3,15.0,991.0,696.16,537.65
2016,5,30,12,45,893.5,132.0,2.4,15.0,982.0,650.16,502.36
2016,5,30,13,0,890.0,133.0,2.5,15.0,973.0,603.03,465.16
2016,5,30,13,15,886.5,132.0,2.6,15.0,957.0,553.59,425.07
2016,5,30,13,30,883.0,131.0,2.7,15.0,941.0,503.42,383.15
2016,5,30,13,45,878.5,129.5,2.8,15.0,919.0,451.95,338.97
2016,5,30,14,0,874.0,128.0,2.9,15.0,897.0,400.2,293.43
2016,5,30,14,15,867.0,126.5,3.05,15.0,868.0,347.61,246.6
2016,5,30,14,30,860.0,125.0,3.2,15.0,839.0,295.38,200.07
2016,5,30,14,45,851.0,123.0,3.35,15.0,804.5,243.02,155.03
2016,5,30,15,0,842.0,121.0,3.5,15.0,770.0,191.6,114.84
2016,5,30,15,15,599.5,205.5,3.6,15.0,655.5,157.85,104.81
2016,5,30,15,30,357.0,290.0,3.7,15.0,541.0,177.39,146.87
2016,5,30,15,45,287.0,283.0,3.8,15.0,476.5,174.05,144.4
2016,5,30,16,0,217.0,276.0,3.9,15.0,412.0,181.93,151.51
2016,5,30,16,15,280.5,242.0,3.95,15.0,403.0,155.48,129.42
2016,5,30,16,30,344.0,208.0,4.0,15.0,394.0,138.81,115.57
2016,5,30,16,45,519.5,151.0,4.1,15.0,401.5,101.6,83.73
2016,5,30,17,0,695.0,94.0,4.2,15.0,409.0,67.49,54.14
2016,5,30,17,15,659.0,89.0,4.15,14.5,358.5,65.12,52.35
2016,5,30,17,30,623.0,84.0,4.1,14.0,308.0,62.68,50.42
2016,5,30,17,45,573.5,77.0,4.1,14.0,258.5,58.5,46.77
2016,5,30,18,0,524.0,70.0,4.1,14.0,209.0,54.21,42.9
2016,5,30,18,15,451.0,61.5,4.05,13.5,163.0,48.43,37.61
2016,5,30,18,30,378.0,53.0,4.0,13.0,117.0,42.55,32.04
2016,5,30,18,45,270.5,40.5,3.95,13.0,78.5,31.2,21.34
2016,5,30,19,0,163.0,28.0,3.9,13.0,40.0,21.66,10.31
2016,5,30,19,15,81.5,14.0,3.9,13.0,20.0,11.95,0.0
2016,5,30,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,103.5,18.5,2.95,12.0,29.5,119.86,5.4
2016,5,31,5,30,207.0,37.0,2.9,12.0,59.0,240.61,187.82
2016,5,31,5,45,303.0,49.5,2.9,12.5,100.0,333.99,276.34
2016,5,31,6,0,399.0,62.0,2.9,13.0,141.0,435.43,363.64
2016,5,31,6,15,216.0,85.0,2.85,13.0,129.5,306.79,258.37
2016,5,31,6,30,33.0,108.0,2.8,13.0,118.0,148.34,121.99
2016,5,31,6,45,42.0,128.5,2.75,13.5,143.0,178.04,147.25
2016,5,31,7,0,51.0,149.0,2.7,14.0,168.0,207.64,171.5
2016,5,31,7,15,71.5,174.0,2.7,14.0,205.5,254.1,209.82
2016,5,31,7,30,92.0,199.0,2.7,14.0,243.0,300.57,247.35
2016,5,31,7,45,84.0,219.0,2.7,14.5,263.0,312.44,254.99
2016,5,31,8,0,76.0,239.0,2.7,15.0,283.0,323.55,262.03
2016,5,31,8,15,64.5,254.5,2.6,15.0,294.0,325.02,261.67
2016,5,31,8,30,53.0,270.0,2.5,15.0,305.0,326.08,261.05
2016,5,31,8,45,56.0,291.0,2.45,15.5,330.0,347.8,276.73
2016,5,31,9,0,59.0,312.0,2.4,16.0,355.0,368.92,291.65
2016,5,31,9,15,65.5,334.0,2.4,16.0,384.0,394.01,310.22
2016,5,31,9,30,72.0,356.0,2.4,16.0,413.0,418.26,327.98
2016,5,31,9,45,74.0,373.5,2.45,16.0,434.5,432.34,337.92
2016,5,31,10,0,76.0,391.0,2.5,16.0,456.0,445.68,347.35
2016,5,31,10,15,109.5,415.5,2.55,16.0,512.0,513.18,397.99
2016,5,31,10,30,143.0,440.0,2.6,16.0,568.0,558.83,431.58
2016,5,31,10,45,231.0,437.0,2.65,16.0,649.0,624.74,481.41
2016,5,31,11,0,319.0,434.0,2.7,16.0,730.0,697.3,534.57
2016,5,31,11,15,287.5,450.0,2.75,16.0,720.0,664.72,509.39
2016,5,31,11,30,256.0,466.0,2.8,16.0,710.0,632.25,484.94
2016,5,31,11,45,211.0,475.5,2.85,16.0,677.5,579.15,445.26
2016,5,31,12,0,166.0,485.0,2.9,16.0,645.0,535.76,412.43
2016,5,31,12,15,153.0,483.5,3.0,16.0,631.0,508.82,392.35
2016,5,31,12,30,140.0,482.0,3.1,16.0,617.0,482.76,372.71
2016,5,31,12,45,136.0,477.0,3.25,16.0,607.0,460.68,356.13
2016,5,31,13,0,132.0,472.0,3.4,16.0,597.0,439.09,339.74
2016,5,31,13,15,153.0,465.0,3.55,16.0,607.5,429.44,332.25
2016,5,31,13,30,174.0,458.0,3.7,16.0,618.0,417.85,322.82
2016,5,31,13,45,230.5,436.5,3.85,16.0,643.0,409.5,315.0
2016,5,31,14,0,287.0,415.0,4.0,16.0,668.0,384.47,293.4
2016,5,31,14,15,285.5,400.5,4.1,16.0,645.0,351.26,266.03
2016,5,31,14,30,284.0,386.0,4.2,16.0,622.0,318.72,239.23
2016,5,31,14,45,297.0,364.5,4.3,16.0,602.5,285.71,211.9
2016,5,31,15,0,310.0,343.0,4.4,16.0,583.0,252.03,185.3
2016,5,31,15,15,267.5,331.5,4.45,16.0,531.0,218.54,163.72
2016,5,31,15,30,225.0,320.0,4.5,16.0,479.0,204.55,169.17
2016,5,31,15,45,195.0,300.5,4.6,16.0,432.0,193.79,160.62
2016,5,31,16,0,165.0,281.0,4.7,16.0,385.0,183.46,152.37
2016,5,31,16,15,171.5,257.5,4.7,16.0,358.0,171.34,142.55
2016,5,31,16,30,178.0,234.0,4.7,16.0,331.0,158.65,132.19
2016,5,31,16,45,317.0,188.0,4.75,16.0,340.0,127.72,106.02
2016,5,31,17,0,456.0,142.0,4.8,16.0,349.0,96.66,79.42
2016,5,31,17,15,534.0,108.5,4.75,15.5,323.0,77.83,63.31
2016,5,31,17,30,612.0,75.0,4.7,15.0,297.0,55.88,44.18
2016,5,31,17,45,580.0,72.5,4.7,15.0,256.5,55.05,43.51
2016,5,31,18,0,548.0,70.0,4.7,15.0,216.0,54.34,42.84
2016,5,31,18,15,474.5,61.5,4.65,14.5,169.0,48.52,37.54
2016,5,31,18,30,401.0,53.0,4.6,14.0,122.0,42.6,31.96
2016,5,31,18,45,291.5,41.0,4.55,14.0,82.5,31.64,21.66
2016,5,31,19,0,182.0,29.0,4.5,14.0,43.0,22.46,11.16
2016,5,31,19,15,91.0,14.5,4.5,14.0,21.5,12.38,0.0
2016,5,31,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,5,15,115.0,19.0,3.1,12.0,31.0,128.85,12.47
2016,6,1,5,30,230.0,38.0,3.1,12.0,62.0,258.63,202.71
2016,6,1,5,45,325.5,50.0,3.1,12.5,103.5,351.68,291.16
2016,6,1,6,0,421.0,62.0,3.1,13.0,145.0,455.3,379.96
2016,6,1,6,15,210.5,74.0,3.05,13.0,115.5,284.76,240.58
2016,6,1,6,30,0.0,86.0,3.0,13.0,86.0,78.39,61.55
2016,6,1,6,45,0.0,104.0,3.0,13.0,104.0,95.2,76.04
2016,6,1,7,0,0.0,122.0,3.0,13.0,122.0,111.75,89.87
2016,6,1,7,15,40.0,159.5,3.0,13.0,178.5,204.93,169.22
2016,6,1,7,30,80.0,197.0,3.0,13.0,235.0,286.22,236.55
2016,6,1,7,45,141.0,221.0,3.0,13.5,297.5,391.95,321.74
2016,6,1,8,0,202.0,245.0,3.0,14.0,360.0,478.19,388.92
2016,6,1,8,15,174.0,269.5,3.0,14.0,374.5,475.37,383.85
2016,6,1,8,30,146.0,294.0,3.0,14.0,389.0,470.76,377.94
2016,6,1,8,45,112.0,308.5,3.0,14.0,384.5,446.91,357.25
2016,6,1,9,0,78.0,323.0,3.0,14.0,380.0,400.57,319.49
2016,6,1,9,15,149.5,347.5,3.0,14.0,463.5,515.4,409.02
2016,6,1,9,30,221.0,372.0,3.0,14.0,547.0,606.14,477.39
2016,6,1,9,45,192.0,392.0,3.0,14.5,548.5,589.15,461.3
2016,6,1,10,0,163.0,412.0,3.0,15.0,550.0,571.47,445.53
2016,6,1,10,15,148.5,425.5,2.95,15.0,554.5,560.74,436.25
2016,6,1,10,30,134.0,439.0,2.9,15.0,559.0,549.5,426.66
2016,6,1,10,45,197.0,445.0,2.9,15.0,626.0,601.47,466.16
2016,6,1,11,0,260.0,451.0,2.9,15.0,693.0,661.03,509.89
2016,6,1,11,15,176.0,456.5,2.9,15.0,621.0,565.85,437.59
2016,6,1,11,30,92.0,462.0,2.9,15.0,549.0,478.7,370.95
2016,6,1,11,45,81.5,458.0,2.9,15.0,536.0,456.98,354.59
2016,6,1,12,0,71.0,454.0,2.9,15.0,523.0,436.03,338.46
2016,6,1,12,15,68.5,451.5,2.95,15.0,517.5,422.74,328.35
2016,6,1,12,30,66.0,449.0,3.0,15.0,512.0,409.62,318.32
2016,6,1,12,45,56.0,432.0,3.1,15.0,485.5,381.09,296.58
2016,6,1,13,0,46.0,415.0,3.2,15.0,459.0,354.18,276.04
2016,6,1,13,15,55.5,419.5,3.25,15.0,471.5,354.38,276.23
2016,6,1,13,30,65.0,424.0,3.3,15.0,484.0,353.24,275.15
