Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,13,45,116.0,429.0,3.35,15.0,533.0,358.46,278.32
2016,6,1,14,0,167.0,434.0,3.4,15.0,582.0,365.44,281.97
2016,6,1,14,15,127.0,411.5,3.4,15.0,522.0,323.04,249.34
2016,6,1,14,30,87.0,389.0,3.4,15.0,462.0,298.24,231.05
2016,6,1,14,45,64.0,354.0,3.4,15.0,406.5,262.64,204.12
2016,6,1,15,0,41.0,319.0,3.4,15.0,351.0,230.46,180.13
2016,6,1,15,15,30.0,285.0,3.4,15.0,308.0,203.14,159.56
2016,6,1,15,30,19.0,251.0,3.4,15.0,265.0,191.47,158.54
2016,6,1,15,45,17.0,233.0,3.45,15.0,245.0,178.52,148.06
2016,6,1,16,0,15.0,215.0,3.5,15.0,225.0,165.62,137.57
2016,6,1,16,15,8.5,189.5,3.5,15.0,195.0,147.48,122.53
2016,6,1,16,30,2.0,164.0,3.5,15.0,165.0,129.03,107.09
2016,6,1,16,45,1.0,144.0,3.55,15.0,144.5,114.22,94.65
2016,6,1,17,0,0.0,124.0,3.6,15.0,124.0,99.23,81.92
2016,6,1,17,15,0.0,96.5,3.55,14.5,96.5,78.58,64.19
2016,6,1,17,30,0.0,69.0,3.5,14.0,69.0,57.2,45.54
2016,6,1,17,45,264.5,71.0,3.5,14.0,142.0,51.01,40.09
2016,6,1,18,0,529.0,73.0,3.5,14.0,215.0,56.54,44.99
2016,6,1,18,15,456.0,64.0,3.4,13.5,168.5,50.41,39.41
2016,6,1,18,30,383.0,55.0,3.3,13.0,122.0,44.17,33.51
2016,6,1,18,45,279.0,42.5,3.2,13.0,83.0,32.7,22.73
2016,6,1,19,0,175.0,30.0,3.1,13.0,44.0,23.2,12.07
2016,6,1,19,15,87.5,15.0,3.1,13.0,22.0,12.8,0.0
2016,6,1,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,11.5,2.1,12.0,11.5,9.47,0.0
2016,6,2,5,30,0.0,23.0,2.0,12.0,23.0,18.99,9.57
2016,6,2,5,45,0.0,38.5,1.9,12.0,38.5,33.4,22.57
2016,6,2,6,0,0.0,54.0,1.8,12.0,54.0,48.46,35.9
2016,6,2,6,15,0.0,71.5,1.7,12.0,71.5,65.42,50.75
2016,6,2,6,30,0.0,89.0,1.6,12.0,89.0,81.9,64.98
2016,6,2,6,45,0.5,107.5,1.5,12.5,108.0,99.67,79.93
2016,6,2,7,0,1.0,126.0,1.4,13.0,127.0,117.17,94.33
2016,6,2,7,15,13.5,151.5,1.3,13.0,158.0,153.76,125.07
2016,6,2,7,30,26.0,177.0,1.2,13.0,189.0,190.44,155.22
2016,6,2,7,45,35.5,201.5,1.2,13.5,220.5,242.53,196.72
2016,6,2,8,0,45.0,226.0,1.2,14.0,252.0,276.5,222.8
2016,6,2,8,15,51.5,249.5,1.2,14.0,281.5,305.8,245.13
2016,6,2,8,30,58.0,273.0,1.2,14.0,311.0,334.55,266.74
2016,6,2,8,45,103.0,305.0,1.25,14.5,377.5,411.65,326.0
2016,6,2,9,0,148.0,337.0,1.3,15.0,444.0,509.47,398.23
2016,6,2,9,15,122.0,352.5,1.3,15.0,444.0,493.08,383.39
2016,6,2,9,30,96.0,368.0,1.3,15.0,444.0,455.33,353.97
2016,6,2,9,45,112.0,388.5,1.35,15.5,481.0,505.98,390.59
2016,6,2,10,0,128.0,409.0,1.4,16.0,518.0,534.18,409.84
2016,6,2,10,15,105.5,415.5,1.45,16.0,507.0,491.73,377.77
2016,6,2,10,30,83.0,422.0,1.5,16.0,496.0,468.78,360.17
2016,6,2,10,45,107.0,441.0,1.55,16.0,539.0,500.98,384.25
2016,6,2,11,0,131.0,460.0,1.6,16.0,582.0,543.4,414.94
2016,6,2,11,15,116.5,463.0,1.7,16.0,572.5,521.04,398.05
2016,6,2,11,30,102.0,466.0,1.8,16.0,563.0,490.56,375.7
2016,6,2,11,45,104.0,467.5,1.9,16.0,567.0,482.9,370.34
2016,6,2,12,0,106.0,469.0,2.0,16.0,571.0,474.7,364.39
2016,6,2,12,15,165.5,474.0,2.1,16.0,633.0,510.59,391.82
2016,6,2,12,30,225.0,479.0,2.2,16.0,695.0,536.87,411.38
2016,6,2,12,45,206.5,476.5,2.3,16.0,674.0,503.92,386.49
2016,6,2,13,0,188.0,474.0,2.4,16.0,653.0,472.57,362.93
2016,6,2,13,15,251.5,452.0,2.55,16.0,687.0,464.2,356.58
2016,6,2,13,30,315.0,430.0,2.7,16.0,721.0,456.23,349.36
2016,6,2,13,45,321.5,413.5,2.9,16.0,704.0,422.67,322.56
2016,6,2,14,0,328.0,397.0,3.1,16.0,687.0,389.0,295.13
2016,6,2,14,15,617.0,254.5,3.3,16.0,777.0,348.11,253.77
2016,6,2,14,30,906.0,112.0,3.5,16.0,867.0,302.47,203.79
2016,6,2,14,45,897.5,110.0,3.7,16.0,831.5,247.94,156.69
2016,6,2,15,0,889.0,108.0,3.9,16.0,796.0,194.3,114.3
2016,6,2,15,15,877.5,106.0,4.05,16.0,755.5,141.49,80.95
2016,6,2,15,30,866.0,104.0,4.2,16.0,715.0,90.27,72.42
2016,6,2,15,45,851.0,101.5,4.35,16.0,670.0,84.17,67.42
2016,6,2,16,0,836.0,99.0,4.5,16.0,625.0,73.21,58.15
2016,6,2,16,15,816.5,96.0,4.6,16.0,576.5,72.32,57.57
2016,6,2,16,30,797.0,93.0,4.7,16.0,528.0,71.36,56.92
2016,6,2,16,45,771.0,89.0,4.8,16.0,477.0,69.5,55.5
2016,6,2,17,0,745.0,85.0,4.9,16.0,426.0,67.55,53.98
2016,6,2,17,15,710.0,80.5,4.95,15.5,374.5,59.58,47.23
2016,6,2,17,30,675.0,76.0,5.0,15.0,323.0,57.19,45.35
2016,6,2,17,45,626.0,70.5,5.1,15.0,272.0,53.87,42.46
2016,6,2,18,0,577.0,65.0,5.2,15.0,221.0,50.5,39.43
2016,6,2,18,15,506.0,57.5,5.2,14.5,173.5,45.32,34.73
2016,6,2,18,30,435.0,50.0,5.2,14.0,126.0,40.08,29.78
2016,6,2,18,45,327.0,39.0,5.2,14.0,86.0,31.58,21.68
2016,6,2,19,0,219.0,28.0,5.2,14.0,46.0,21.78,11.15
2016,6,2,19,15,109.5,14.0,5.2,14.0,23.0,10.94,0.0
2016,6,2,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,3,5,15,142.0,17.0,3.7,13.5,32.0,148.28,26.06
2016,6,3,5,30,284.0,34.0,3.6,14.0,64.0,290.89,228.06
2016,6,3,5,45,380.0,44.0,3.5,14.5,106.5,387.34,318.69
2016,6,3,6,0,476.0,54.0,3.4,15.0,149.0,490.67,405.76
2016,6,3,6,15,539.0,61.0,3.2,15.0,197.0,568.49,469.43
2016,6,3,6,30,602.0,68.0,3.0,15.0,245.0,648.75,531.85
2016,6,3,6,45,648.0,73.0,2.9,15.5,296.0,712.98,578.51
2016,6,3,7,0,694.0,78.0,2.8,16.0,347.0,777.57,623.32
2016,6,3,7,15,745.0,71.5,2.65,16.0,397.5,826.24,655.6
2016,6,3,7,30,796.0,65.0,2.5,16.0,448.0,869.04,682.65
2016,6,3,7,45,800.5,78.5,2.45,16.5,498.5,913.87,709.86
2016,6,3,8,0,805.0,92.0,2.4,17.0,549.0,944.38,726.49
2016,6,3,8,15,823.0,95.0,2.35,17.0,596.5,971.89,742.3
2016,6,3,8,30,841.0,98.0,2.3,17.0,644.0,996.54,756.04
2016,6,3,8,45,742.5,145.5,2.3,17.5,652.0,958.89,727.07
2016,6,3,9,0,644.0,193.0,2.3,18.0,660.0,907.66,689.65
2016,6,3,9,15,526.0,256.0,2.25,18.0,650.5,840.14,639.46
2016,6,3,9,30,408.0,319.0,2.2,18.0,641.0,777.09,590.91
2016,6,3,9,45,435.5,321.5,2.2,18.0,678.5,795.79,603.88
2016,6,3,10,0,463.0,324.0,2.2,18.0,716.0,811.71,614.15
2016,6,3,10,15,466.0,337.0,2.3,18.0,742.5,811.17,613.2
2016,6,3,10,30,469.0,350.0,2.4,18.0,769.0,807.98,610.61
2016,6,3,10,45,479.5,360.5,2.5,18.0,797.0,806.68,609.55
2016,6,3,11,0,490.0,371.0,2.6,18.0,825.0,802.39,606.4
2016,6,3,11,15,502.5,375.0,2.65,18.0,847.0,791.16,598.26
2016,6,3,11,30,515.0,379.0,2.7,18.0,869.0,777.06,588.11
2016,6,3,11,45,484.0,390.5,2.8,18.0,853.5,732.16,555.78
2016,6,3,12,0,453.0,402.0,2.9,18.0,838.0,687.59,523.49
2016,6,3,12,15,418.0,411.5,2.95,18.0,814.0,639.49,488.01
2016,6,3,12,30,383.0,421.0,3.0,18.0,790.0,595.11,454.82
2016,6,3,12,45,403.5,408.5,3.15,18.0,793.5,567.45,434.42
2016,6,3,13,0,424.0,396.0,3.3,18.0,797.0,539.98,413.39
2016,6,3,13,15,416.0,391.5,3.4,18.0,780.0,501.47,383.33
2016,6,3,13,30,408.0,387.0,3.5,18.0,763.0,463.77,353.37
2016,6,3,13,45,447.5,363.0,3.65,18.0,766.5,433.99,328.36
2016,6,3,14,0,487.0,339.0,3.8,18.0,770.0,400.69,299.53
2016,6,3,14,15,456.0,336.0,3.85,18.0,728.5,355.4,262.38
2016,6,3,14,30,425.0,333.0,3.9,18.0,687.0,313.62,228.34
2016,6,3,14,45,377.0,336.0,4.0,18.0,641.0,286.92,207.78
2016,6,3,15,0,329.0,339.0,4.1,18.0,595.0,254.42,184.67
2016,6,3,15,15,279.5,330.0,4.1,18.0,539.5,220.57,163.11
2016,6,3,15,30,230.0,321.0,4.1,18.0,484.0,206.89,169.64
2016,6,3,15,45,278.0,289.5,4.15,18.0,474.0,176.94,145.15
2016,6,3,16,0,326.0,258.0,4.2,18.0,464.0,163.25,134.11
2016,6,3,16,15,369.5,226.0,4.15,17.5,442.5,148.1,121.94
2016,6,3,16,30,413.0,194.0,4.1,17.0,421.0,123.96,101.95
2016,6,3,16,45,358.5,183.5,4.1,17.0,367.0,125.64,103.76
2016,6,3,17,0,304.0,173.0,4.1,17.0,313.0,119.29,98.62
2016,6,3,17,15,170.5,154.5,4.05,16.5,231.5,111.89,92.71
2016,6,3,17,30,37.0,136.0,4.0,16.0,150.0,101.79,84.31
2016,6,3,17,45,30.0,116.5,3.95,16.0,126.5,88.13,72.46
2016,6,3,18,0,23.0,97.0,3.9,16.0,103.0,74.24,60.22
2016,6,3,18,15,233.5,73.5,3.85,15.5,116.0,55.78,43.82
2016,6,3,18,30,444.0,50.0,3.8,15.0,129.0,40.08,29.68
2016,6,3,18,45,340.0,39.5,3.8,15.0,88.5,32.02,22.01
2016,6,3,19,0,236.0,29.0,3.8,15.0,48.0,23.81,12.89
2016,6,3,19,15,118.0,14.5,3.8,15.0,24.0,11.33,0.0
2016,6,3,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,12.0,1.95,14.0,12.0,9.88,0.0
2016,6,4,5,30,0.0,24.0,1.8,14.0,24.0,19.82,10.17
2016,6,4,5,45,0.0,39.5,1.7,14.5,39.5,34.59,23.33
2016,6,4,6,0,0.0,55.0,1.6,15.0,55.0,49.6,36.43
2016,6,4,6,15,0.0,73.0,1.5,15.0,73.0,67.16,51.62
2016,6,4,6,30,0.0,91.0,1.4,15.0,91.0,84.2,66.15
2016,6,4,6,45,1.0,109.0,1.3,15.5,109.5,101.78,80.76
2016,6,4,7,0,2.0,127.0,1.2,16.0,128.0,119.15,94.88
2016,6,4,7,15,68.5,164.5,1.2,16.0,197.5,238.22,194.54
2016,6,4,7,30,135.0,202.0,1.2,16.0,267.0,366.01,296.27
2016,6,4,7,45,79.5,205.5,1.25,16.0,245.0,290.71,234.03
2016,6,4,8,0,24.0,209.0,1.3,16.0,223.0,216.0,172.32
2016,6,4,8,15,21.5,220.5,1.35,15.5,234.0,222.43,177.44
2016,6,4,8,30,19.0,232.0,1.4,15.0,245.0,228.89,182.28
2016,6,4,8,45,28.5,262.5,1.45,15.0,283.0,287.54,228.26
2016,6,4,9,0,38.0,293.0,1.5,15.0,321.0,326.35,257.87
2016,6,4,9,15,109.5,335.0,1.5,15.0,420.5,461.08,361.67
2016,6,4,9,30,181.0,377.0,1.5,15.0,520.0,571.46,442.98
2016,6,4,9,45,112.0,368.0,1.5,15.0,458.5,484.45,375.54
2016,6,4,10,0,43.0,359.0,1.5,15.0,397.0,380.73,295.91
2016,6,4,10,15,30.0,327.5,1.5,15.0,354.5,331.77,258.65
2016,6,4,10,30,17.0,296.0,1.5,15.0,312.0,271.63,212.04
2016,6,4,10,45,53.0,371.5,1.5,15.0,421.0,385.53,299.93
2016,6,4,11,0,89.0,447.0,1.5,15.0,530.0,481.62,370.86
2016,6,4,11,15,63.0,423.0,1.5,15.0,482.0,428.56,330.09
2016,6,4,11,30,37.0,399.0,1.5,15.0,434.0,378.22,291.99
2016,6,4,11,45,36.5,401.0,1.5,15.0,436.0,373.05,288.2
2016,6,4,12,0,36.0,403.0,1.5,15.0,438.0,367.69,284.02
2016,6,4,12,15,37.5,405.5,1.5,15.0,442.0,363.96,281.14
2016,6,4,12,30,39.0,408.0,1.5,15.0,446.0,359.9,278.01
2016,6,4,12,45,42.0,410.5,1.5,15.5,451.0,356.45,274.85
2016,6,4,13,0,45.0,413.0,1.5,16.0,456.0,352.53,271.32
2016,6,4,13,15,33.0,371.0,1.45,16.0,402.5,308.07,237.61
2016,6,4,13,30,21.0,329.0,1.4,16.0,349.0,273.64,211.54
2016,6,4,13,45,160.5,371.0,1.4,16.0,513.5,339.93,260.5
2016,6,4,14,0,300.0,413.0,1.4,16.0,678.0,390.01,293.78
2016,6,4,14,15,265.5,406.0,1.4,16.0,635.0,350.64,262.79
2016,6,4,14,30,231.0,399.0,1.4,16.0,592.0,328.19,245.58
2016,6,4,14,45,251.5,376.5,1.4,16.0,579.0,285.94,211.63
2016,6,4,15,0,272.0,354.0,1.4,16.0,566.0,255.21,187.39
2016,6,4,15,15,283.5,331.5,1.45,16.0,542.0,222.28,164.21
2016,6,4,15,30,295.0,309.0,1.5,16.0,518.0,188.89,154.96
2016,6,4,15,45,177.5,287.5,1.55,16.0,411.0,187.11,154.01
2016,6,4,16,0,60.0,266.0,1.6,16.0,304.0,184.85,152.59
2016,6,4,16,15,42.0,233.5,1.65,15.5,259.0,165.72,137.27
2016,6,4,16,30,24.0,201.0,1.7,15.0,214.0,154.18,128.24
2016,6,4,16,45,19.0,180.5,1.8,15.0,190.5,139.3,115.98
2016,6,4,17,0,14.0,160.0,1.9,15.0,167.0,124.27,103.46
2016,6,4,17,15,7.0,139.5,1.95,14.5,143.5,109.07,90.8
2016,6,4,17,30,0.0,119.0,2.0,14.0,120.0,93.75,77.8
2016,6,4,17,45,0.0,101.0,2.05,14.0,101.5,80.09,65.88
2016,6,4,18,0,0.0,83.0,2.1,14.0,83.0,66.32,53.67
2016,6,4,18,15,195.0,68.5,2.05,13.5,103.0,52.12,40.96
2016,6,4,18,30,390.0,54.0,2.0,13.0,123.0,43.14,32.68
2016,6,4,18,45,298.5,41.5,2.0,13.0,84.5,32.01,22.26
2016,6,4,19,0,207.0,29.0,2.0,13.0,46.0,22.5,12.2
2016,6,4,19,15,103.5,14.5,1.95,13.0,23.0,11.31,0.0
2016,6,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,5,15,140.0,17.0,1.2,12.0,32.0,141.76,32.37
2016,6,5,5,30,280.0,34.0,1.2,12.0,64.0,287.91,226.08
2016,6,5,5,45,372.0,44.0,1.25,12.5,105.5,381.07,312.22
2016,6,5,6,0,464.0,54.0,1.3,13.0,147.0,480.85,394.98
2016,6,5,6,15,232.0,69.5,1.3,13.0,116.0,316.03,263.75
2016,6,5,6,30,0.0,85.0,1.3,13.0,85.0,77.01,60.17
2016,6,5,6,45,0.0,103.0,1.3,13.0,103.0,93.87,74.83
2016,6,5,7,0,0.0,121.0,1.3,13.0,121.0,110.45,88.63
2016,6,5,7,15,0.0,125.5,1.4,13.0,125.5,112.19,89.8
2016,6,5,7,30,0.0,130.0,1.5,13.0,130.0,114.59,91.52
2016,6,5,7,45,7.0,162.5,1.6,13.5,166.5,152.82,123.03
2016,6,5,8,0,14.0,195.0,1.7,14.0,203.0,191.12,153.87
2016,6,5,8,15,37.5,235.0,1.85,14.0,259.0,274.44,221.19
2016,6,5,8,30,61.0,275.0,2.0,14.0,315.0,339.84,272.67
2016,6,5,8,45,80.0,303.0,2.15,14.0,359.0,385.85,308.18
2016,6,5,9,0,99.0,331.0,2.3,14.0,403.0,430.92,342.61
2016,6,5,9,15,76.0,336.5,2.35,14.0,393.5,407.35,322.76
2016,6,5,9,30,53.0,342.0,2.4,14.0,384.0,384.16,303.57
2016,6,5,9,45,57.0,360.5,2.5,14.5,407.5,401.87,316.31
2016,6,5,10,0,61.0,379.0,2.6,15.0,431.0,418.8,328.17
2016,6,5,10,15,65.5,396.0,2.6,15.0,453.5,433.82,339.01
2016,6,5,10,30,70.0,413.0,2.6,15.0,476.0,447.91,349.12
2016,6,5,10,45,70.5,424.0,2.6,15.0,489.0,451.55,351.3
2016,6,5,11,0,71.0,435.0,2.6,15.0,502.0,454.54,353.07
2016,6,5,11,15,94.0,454.0,2.6,15.0,543.0,483.37,374.79
2016,6,5,11,30,117.0,473.0,2.6,15.0,584.0,517.93,400.29
2016,6,5,11,45,118.5,476.5,2.65,15.0,590.0,508.62,392.99
2016,6,5,12,0,120.0,480.0,2.7,15.0,596.0,498.57,385.39
2016,6,5,12,15,117.5,479.0,2.7,15.0,592.5,481.5,372.38
2016,6,5,12,30,115.0,478.0,2.7,15.0,589.0,464.46,359.37
2016,6,5,12,45,128.0,476.5,2.7,15.5,599.0,456.7,352.79
2016,6,5,13,0,141.0,475.0,2.7,16.0,609.0,447.66,345.05
2016,6,5,13,15,120.5,462.0,2.75,16.0,575.5,412.15,317.99
2016,6,5,13,30,100.0,449.0,2.8,16.0,542.0,387.46,299.14
2016,6,5,13,45,97.5,436.5,2.85,16.0,525.0,366.29,282.81
2016,6,5,14,0,95.0,424.0,2.9,16.0,508.0,345.69,266.79
2016,6,5,14,15,83.0,403.0,2.95,16.0,474.5,317.47,245.12
2016,6,5,14,30,71.0,382.0,3.0,16.0,441.0,291.13,225.02
2016,6,5,14,45,61.5,357.5,3.15,16.0,407.5,265.12,205.27
2016,6,5,15,0,52.0,333.0,3.3,16.0,374.0,240.79,187.01
2016,6,5,15,15,37.0,296.0,3.4,16.0,324.5,210.66,164.57
2016,6,5,15,30,22.0,259.0,3.5,16.0,275.0,197.16,155.41
2016,6,5,15,45,16.5,232.0,3.6,16.0,243.5,177.99,147.03
2016,6,5,16,0,11.0,205.0,3.7,16.0,212.0,159.04,131.47
2016,6,5,16,15,10.5,193.5,3.75,15.5,199.5,150.32,124.72
2016,6,5,16,30,10.0,182.0,3.8,15.0,187.0,141.51,117.8
2016,6,5,16,45,5.0,158.0,3.9,15.0,160.5,124.08,103.16
2016,6,5,17,0,0.0,134.0,4.0,15.0,134.0,106.4,88.15
2016,6,5,17,15,0.0,109.0,4.0,14.5,109.0,87.78,72.27
2016,6,5,17,30,0.0,84.0,4.0,14.0,84.0,68.77,55.8
2016,6,5,17,45,0.0,71.0,4.05,14.0,71.0,58.45,46.71
2016,6,5,18,0,0.0,58.0,4.1,14.0,58.0,48.04,37.42
2016,6,5,18,15,210.0,54.5,4.05,14.0,92.5,40.23,30.31
2016,6,5,18,30,420.0,51.0,4.0,14.0,127.0,40.69,30.39
2016,6,5,18,45,320.5,40.0,3.95,14.0,87.5,32.27,22.39
2016,6,5,19,0,221.0,29.0,3.9,14.0,48.0,22.53,12.3
2016,6,5,19,15,110.5,14.5,3.85,13.5,24.0,11.32,0.0
2016,6,5,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,5,15,133.0,16.5,3.05,13.0,30.5,135.91,33.28
2016,6,6,5,30,266.0,33.0,3.0,13.0,61.0,276.88,218.45
2016,6,6,5,45,354.0,42.5,2.95,13.5,101.0,365.6,302.01
2016,6,6,6,0,442.0,52.0,2.9,14.0,141.0,460.73,382.69
2016,6,6,6,15,501.0,59.0,2.85,14.0,186.5,533.77,443.11
2016,6,6,6,30,560.0,66.0,2.8,14.0,232.0,609.22,502.78
2016,6,6,6,45,280.0,78.0,2.75,14.0,161.0,377.88,317.37
2016,6,6,7,0,0.0,90.0,2.7,14.0,90.0,77.25,60.1
2016,6,6,7,15,1.0,120.5,2.7,14.0,121.0,107.82,86.02
2016,6,6,7,30,2.0,151.0,2.7,14.0,152.0,138.5,111.32
2016,6,6,7,45,9.5,176.0,2.7,14.0,181.5,169.51,136.84
2016,6,6,8,0,17.0,201.0,2.7,14.0,211.0,200.44,161.94
2016,6,6,8,15,17.5,215.0,2.65,14.0,226.0,212.63,171.23
2016,6,6,8,30,18.0,229.0,2.6,14.0,241.0,224.79,180.47
2016,6,6,8,45,23.0,253.0,2.6,14.5,269.0,251.54,201.15
2016,6,6,9,0,28.0,277.0,2.6,15.0,297.0,298.63,237.47
2016,6,6,9,15,25.0,282.0,2.55,15.0,301.0,277.07,219.7
2016,6,6,9,30,22.0,287.0,2.5,15.0,305.0,276.4,218.6
2016,6,6,9,45,56.0,343.0,2.5,15.0,390.5,382.68,301.65
2016,6,6,10,0,90.0,399.0,2.5,15.0,476.0,467.84,366.0
2016,6,6,10,15,56.0,362.0,2.5,15.0,410.5,390.84,305.91
2016,6,6,10,30,22.0,325.0,2.5,15.0,345.0,302.58,237.04
2016,6,6,10,45,36.0,368.5,2.5,15.0,402.0,367.24,287.12
2016,6,6,11,0,50.0,412.0,2.5,15.0,459.0,414.56,322.69
2016,6,6,11,15,38.5,390.5,2.45,15.0,427.0,378.31,294.4
2016,6,6,11,30,27.0,369.0,2.4,15.0,395.0,343.7,267.64
2016,6,6,11,45,25.5,365.5,2.4,15.0,390.5,334.04,260.2
2016,6,6,12,0,24.0,362.0,2.4,15.0,386.0,320.49,249.7
2016,6,6,12,15,38.5,398.5,2.4,15.0,436.0,359.16,279.43
2016,6,6,12,30,53.0,435.0,2.4,15.0,486.0,390.73,303.2
2016,6,6,12,45,108.0,456.0,2.4,15.0,559.0,429.53,332.74
2016,6,6,13,0,163.0,477.0,2.4,15.0,632.0,461.83,356.56
2016,6,6,13,15,94.0,413.0,2.45,15.0,502.5,370.41,287.15
2016,6,6,13,30,25.0,349.0,2.5,15.0,373.0,282.59,220.19
2016,6,6,13,45,32.5,360.5,2.55,15.0,390.5,288.22,224.79
2016,6,6,14,0,40.0,372.0,2.6,15.0,408.0,292.3,227.77
2016,6,6,14,15,88.5,388.5,2.65,14.5,464.0,310.37,240.8
2016,6,6,14,30,137.0,405.0,2.7,14.0,520.0,308.84,237.86
2016,6,6,14,45,134.5,387.0,2.8,14.0,496.0,283.22,217.62
2016,6,6,15,0,132.0,369.0,2.9,14.0,472.0,258.38,198.55
2016,6,6,15,15,132.5,348.5,2.95,14.0,448.0,233.3,180.21
2016,6,6,15,30,133.0,328.0,3.0,14.0,424.0,208.71,164.41
2016,6,6,15,45,97.0,298.0,3.05,14.0,365.5,203.43,169.44
2016,6,6,16,0,61.0,268.0,3.1,14.0,307.0,186.0,155.21
2016,6,6,16,15,36.0,226.0,3.1,14.0,248.5,161.5,134.84
2016,6,6,16,30,11.0,184.0,3.1,14.0,190.0,142.89,119.33
2016,6,6,16,45,5.5,160.0,3.15,14.0,163.0,125.49,104.7
2016,6,6,17,0,0.0,136.0,3.2,14.0,136.0,107.83,89.69
2016,6,6,17,15,48.0,141.5,3.25,13.5,159.0,106.9,89.35
2016,6,6,17,30,96.0,147.0,3.3,13.0,182.0,105.65,88.67
2016,6,6,17,45,85.0,126.0,3.35,13.0,154.0,94.58,79.02
2016,6,6,18,0,74.0,105.0,3.4,13.0,126.0,79.79,65.87
2016,6,6,18,15,59.5,84.5,3.4,13.0,99.0,65.05,52.55
2016,6,6,18,30,45.0,64.0,3.4,13.0,72.0,50.08,38.83
2016,6,6,18,45,22.5,45.5,3.45,13.0,49.5,36.18,25.92
2016,6,6,19,0,0.0,27.0,3.5,13.0,27.0,22.07,12.13
2016,6,6,19,15,0.0,13.5,3.5,13.0,13.5,11.14,0.0
2016,6,6,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,5,15,116.5,18.0,2.3,13.0,31.0,128.15,32.94
2016,6,7,5,30,233.0,36.0,2.3,13.0,62.0,255.73,201.26
2016,6,7,5,45,323.5,47.5,2.3,13.5,102.0,344.89,284.27
2016,6,7,6,0,414.0,59.0,2.3,14.0,142.0,446.29,370.03
2016,6,7,6,15,207.0,66.5,2.25,14.0,108.0,269.52,226.64
2016,6,7,6,30,0.0,74.0,2.2,14.0,74.0,64.46,49.47
2016,6,7,6,45,0.0,90.0,2.15,14.0,90.0,79.29,62.26
2016,6,7,7,0,0.0,106.0,2.1,14.0,106.0,93.94,74.49
2016,6,7,7,15,5.5,134.5,2.05,14.0,137.5,127.07,102.27
2016,6,7,7,30,11.0,163.0,2.0,14.0,169.0,160.19,129.55
2016,6,7,7,45,12.0,178.5,2.0,14.0,185.5,174.63,140.92
2016,6,7,8,0,13.0,194.0,2.0,14.0,202.0,189.05,152.21
2016,6,7,8,15,16.5,214.0,2.05,14.0,225.0,210.58,169.27
2016,6,7,8,30,20.0,234.0,2.1,14.0,248.0,231.93,186.01
2016,6,7,8,45,41.0,274.0,2.2,14.5,304.0,313.1,250.15
2016,6,7,9,0,62.0,314.0,2.3,15.0,360.0,374.11,296.83
2016,6,7,9,15,45.5,310.5,2.35,15.0,345.0,348.13,275.28
2016,6,7,9,30,29.0,307.0,2.4,15.0,330.0,323.04,254.81
2016,6,7,9,45,33.0,327.5,2.45,15.0,355.0,343.8,270.61
2016,6,7,10,0,37.0,348.0,2.5,15.0,380.0,363.78,285.56
2016,6,7,10,15,36.0,357.5,2.5,15.0,389.5,367.18,287.57
2016,6,7,10,30,35.0,367.0,2.5,15.0,399.0,370.28,289.46
2016,6,7,10,45,101.5,415.5,2.55,15.0,510.0,471.99,368.03
2016,6,7,11,0,168.0,464.0,2.6,15.0,621.0,580.73,448.86
2016,6,7,11,15,187.5,470.5,2.55,15.0,647.5,589.46,454.28
2016,6,7,11,30,207.0,477.0,2.5,15.0,674.0,595.92,458.61
2016,6,7,11,45,122.0,441.0,2.45,15.0,557.5,481.7,372.47
2016,6,7,12,0,37.0,405.0,2.4,15.0,441.0,370.4,287.32
2016,6,7,12,15,49.0,425.0,2.4,15.0,472.5,388.28,301.42
2016,6,7,12,30,61.0,445.0,2.4,15.0,504.0,404.05,313.2
2016,6,7,12,45,63.5,444.0,2.4,15.0,505.0,395.73,306.71
2016,6,7,13,0,66.0,443.0,2.4,15.0,506.0,387.12,300.07
2016,6,7,13,15,72.0,440.0,2.45,15.0,507.5,378.57,293.52
2016,6,7,13,30,78.0,437.0,2.5,15.0,509.0,369.39,286.37
2016,6,7,13,45,109.0,436.0,2.55,15.0,534.5,361.72,279.96
2016,6,7,14,0,140.0,435.0,2.6,15.0,560.0,358.5,276.38
2016,6,7,14,15,96.0,400.5,2.65,15.0,485.0,320.39,247.62
2016,6,7,14,30,52.0,366.0,2.7,15.0,410.0,277.1,215.4
2016,6,7,14,45,68.0,361.0,2.8,15.0,416.0,268.88,208.53
2016,6,7,15,0,84.0,356.0,2.9,15.0,422.0,258.63,200.15
2016,6,7,15,15,61.0,321.0,2.95,14.5,368.0,226.95,177.38
2016,6,7,15,30,38.0,286.0,3.0,14.0,314.0,198.6,157.27
2016,6,7,15,45,28.0,255.0,3.15,14.0,275.0,179.35,149.17
2016,6,7,16,0,18.0,224.0,3.3,14.0,236.0,171.76,143.21
2016,6,7,16,15,9.5,192.0,3.4,14.0,198.5,149.36,124.52
2016,6,7,16,30,1.0,160.0,3.5,14.0,161.0,126.41,105.17
2016,6,7,16,45,0.5,142.5,3.6,14.0,143.0,113.32,94.18
2016,6,7,17,0,0.0,125.0,3.7,14.0,125.0,100.1,82.95
2016,6,7,17,15,0.0,99.5,3.75,13.5,99.5,80.91,66.47
2016,6,7,17,30,0.0,74.0,3.8,13.0,74.0,61.26,49.32
2016,6,7,17,45,0.0,62.5,3.9,13.0,62.5,51.78,40.94
2016,6,7,18,0,0.0,51.0,4.0,13.0,51.0,42.19,32.34
2016,6,7,18,15,193.0,53.5,3.9,13.0,89.0,39.37,29.68
2016,6,7,18,30,386.0,56.0,3.8,13.0,127.0,44.66,34.06
2016,6,7,18,45,293.0,44.0,3.75,13.0,88.5,33.82,23.89
2016,6,7,19,0,200.0,32.0,3.7,13.0,50.0,24.73,14.41
2016,6,7,19,15,100.0,16.0,3.7,13.0,25.0,12.45,0.0
2016,6,7,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,5,15,23.0,18.0,3.7,13.0,20.5,41.75,7.35
2016,6,8,5,30,46.0,36.0,3.8,13.0,41.0,89.69,67.45
2016,6,8,5,45,68.0,55.0,3.9,13.0,66.5,131.57,106.55
2016,6,8,6,0,90.0,74.0,4.0,13.0,92.0,173.03,143.79
2016,6,8,6,15,104.5,94.5,4.1,13.0,121.0,211.1,177.3
2016,6,8,6,30,119.0,115.0,4.2,13.0,150.0,249.01,209.92
2016,6,8,6,45,129.5,135.5,4.3,13.0,180.5,283.31,238.64
2016,6,8,7,0,140.0,156.0,4.4,13.0,211.0,317.34,266.51
2016,6,8,7,15,107.0,176.5,4.45,13.0,222.0,309.86,258.29
2016,6,8,7,30,74.0,197.0,4.5,13.0,233.0,279.94,231.79
2016,6,8,7,45,91.0,221.5,4.55,13.5,270.5,322.01,265.45
2016,6,8,8,0,108.0,246.0,4.6,14.0,308.0,363.78,298.07
2016,6,8,8,15,136.5,270.0,4.6,14.0,354.5,437.88,356.44
2016,6,8,8,30,165.0,294.0,4.6,14.0,401.0,489.89,396.57
2016,6,8,8,45,207.5,311.0,4.65,14.0,455.0,547.03,440.81
2016,6,8,9,0,250.0,328.0,4.7,14.0,509.0,625.26,500.0
2016,6,8,9,15,230.0,351.0,4.7,14.0,525.0,601.11,479.61
2016,6,8,9,30,210.0,374.0,4.7,14.0,541.0,597.64,475.13
2016,6,8,9,45,143.0,382.5,4.7,14.0,498.5,530.82,421.29
2016,6,8,10,0,76.0,391.0,4.7,14.0,456.0,445.97,353.51
2016,6,8,10,15,62.0,390.0,4.7,14.0,444.0,424.61,336.26
2016,6,8,10,30,48.0,389.0,4.7,14.0,432.0,403.94,319.39
2016,6,8,10,45,66.0,416.5,4.7,14.0,477.5,440.49,347.73
2016,6,8,11,0,84.0,444.0,4.7,14.0,523.0,474.79,373.89
2016,6,8,11,15,131.5,461.5,4.7,14.0,586.0,533.52,419.17
2016,6,8,11,30,179.0,479.0,4.7,14.0,649.0,574.82,450.67
2016,6,8,11,45,526.5,311.0,4.75,14.0,817.5,701.83,553.68
2016,6,8,12,0,874.0,143.0,4.8,14.0,986.0,779.23,616.53
2016,6,8,12,15,874.0,143.0,4.8,14.0,985.5,739.08,584.52
2016,6,8,12,30,874.0,143.0,4.8,14.0,985.0,697.27,551.33
2016,6,8,12,45,873.5,142.0,4.85,14.0,977.5,652.95,515.74
2016,6,8,13,0,873.0,141.0,4.9,14.0,970.0,607.38,478.29
2016,6,8,13,15,869.5,140.0,4.9,14.0,955.0,559.1,437.67
2016,6,8,13,30,866.0,139.0,4.9,14.0,940.0,510.12,395.47
2016,6,8,13,45,688.0,237.5,4.95,14.0,864.0,449.61,345.14
2016,6,8,14,0,510.0,336.0,5.0,14.0,788.0,410.78,313.33
2016,6,8,14,15,516.5,318.0,5.05,14.0,763.5,366.56,274.98
2016,6,8,14,30,523.0,300.0,5.1,14.0,739.0,322.17,236.27
2016,6,8,14,45,541.0,277.0,5.15,14.0,715.0,277.02,197.02
2016,6,8,15,0,559.0,254.0,5.2,14.0,691.0,230.69,158.78
2016,6,8,15,15,463.0,273.0,5.25,14.0,622.5,196.69,139.46
2016,6,8,15,30,367.0,292.0,5.3,14.0,554.0,185.18,142.97
2016,6,8,15,45,578.5,199.5,5.35,14.0,582.0,119.98,98.82
2016,6,8,16,0,790.0,107.0,5.4,14.0,610.0,77.27,62.11
2016,6,8,16,15,770.0,104.0,5.4,13.5,563.5,76.64,61.9
2016,6,8,16,30,750.0,101.0,5.4,13.0,517.0,75.94,61.6
2016,6,8,16,45,721.5,98.0,5.45,13.0,467.5,68.52,55.27
2016,6,8,17,0,693.0,95.0,5.5,13.0,418.0,67.7,54.73
2016,6,8,17,15,673.5,82.5,5.5,13.0,366.0,60.29,48.32
2016,6,8,17,30,654.0,70.0,5.5,13.0,314.0,52.45,41.45
2016,6,8,17,45,581.5,72.5,5.5,13.0,265.5,54.71,43.55
2016,6,8,18,0,509.0,75.0,5.5,13.0,217.0,57.58,46.11
2016,6,8,18,15,445.0,65.5,5.4,13.0,172.0,51.17,40.21
2016,6,8,18,30,381.0,56.0,5.3,13.0,127.0,44.58,33.99
2016,6,8,18,45,289.5,44.0,5.2,13.0,89.0,33.8,23.88
2016,6,8,19,0,198.0,32.0,5.1,13.0,51.0,24.72,14.51
2016,6,8,19,15,99.0,16.0,5.0,13.0,25.5,12.45,0.0
2016,6,8,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,5,15,127.0,18.0,5.4,13.0,32.0,135.21,37.82
2016,6,9,5,30,254.0,36.0,5.5,13.0,64.0,270.44,214.78
2016,6,9,5,45,345.0,46.5,5.6,13.5,104.5,362.66,302.18
2016,6,9,6,0,436.0,57.0,5.7,14.0,145.0,461.37,387.99
2016,6,9,6,15,497.5,64.5,5.75,14.0,192.0,537.41,452.85
2016,6,9,6,30,559.0,72.0,5.8,14.0,239.0,615.81,517.21
2016,6,9,6,45,287.0,104.0,5.9,14.0,190.5,420.35,355.85
2016,6,9,7,0,15.0,136.0,6.0,14.0,142.0,141.48,115.18
2016,6,9,7,15,23.0,158.5,5.95,14.0,169.0,170.56,139.81
2016,6,9,7,30,31.0,181.0,5.9,14.0,196.0,217.78,178.86
2016,6,9,7,45,25.5,192.5,5.9,14.0,205.5,203.08,165.83
2016,6,9,8,0,20.0,204.0,5.9,14.0,215.0,206.6,167.93
2016,6,9,8,15,36.0,237.0,5.85,14.0,260.0,275.23,224.04
2016,6,9,8,30,52.0,270.0,5.8,14.0,305.0,324.83,263.82
2016,6,9,8,45,85.5,302.5,5.75,14.0,363.5,390.88,316.87
2016,6,9,9,0,119.0,335.0,5.7,14.0,422.0,477.75,385.04
2016,6,9,9,15,83.5,336.0,5.65,14.0,399.0,414.49,333.18
2016,6,9,9,30,48.0,337.0,5.6,14.0,376.0,373.89,299.22
2016,6,9,9,45,45.5,348.0,5.55,14.5,386.0,377.52,300.84
2016,6,9,10,0,43.0,359.0,5.5,15.0,396.0,380.9,302.2
2016,6,9,10,15,37.5,358.5,5.45,15.0,391.5,369.7,292.75
2016,6,9,10,30,32.0,358.0,5.4,15.0,387.0,358.85,283.66
2016,6,9,10,45,41.0,385.0,5.4,15.0,423.0,387.63,305.96
2016,6,9,11,0,50.0,412.0,5.4,15.0,459.0,414.8,326.77
2016,6,9,11,15,44.0,407.0,5.45,14.5,449.0,398.21,314.05
2016,6,9,11,30,38.0,402.0,5.5,14.0,439.0,382.11,301.8
2016,6,9,11,45,39.5,403.0,5.6,14.0,442.0,377.59,298.26
2016,6,9,12,0,41.0,404.0,5.7,14.0,445.0,372.75,294.45
2016,6,9,12,15,457.0,274.5,5.8,14.0,715.5,562.27,449.73
2016,6,9,12,30,873.0,145.0,5.9,14.0,986.0,698.83,557.22
2016,6,9,12,45,884.0,136.0,6.0,14.0,982.0,656.0,521.82
2016,6,9,13,0,895.0,127.0,6.1,14.0,978.0,611.02,484.49
2016,6,9,13,15,891.5,126.5,6.1,14.0,963.0,562.26,442.9
2016,6,9,13,30,888.0,126.0,6.1,14.0,948.0,512.74,399.7
2016,6,9,13,45,884.0,124.5,6.2,14.0,926.0,461.74,354.44
2016,6,9,14,0,880.0,123.0,6.3,14.0,904.0,410.38,307.89
2016,6,9,14,15,873.5,121.5,6.35,14.0,876.0,358.07,259.92
2016,6,9,14,30,867.0,120.0,6.4,14.0,848.0,306.03,212.21
2016,6,9,14,45,858.5,118.0,6.45,14.0,813.5,253.74,165.69
2016,6,9,15,0,850.0,116.0,6.5,14.0,779.0,202.32,123.4
2016,6,9,15,15,838.0,113.5,6.55,14.0,740.0,151.34,88.78
2016,6,9,15,30,826.0,111.0,6.6,14.0,701.0,91.13,59.58
2016,6,9,15,45,811.5,108.5,6.7,14.0,657.5,76.87,61.61
2016,6,9,16,0,797.0,106.0,6.8,14.0,614.0,76.71,61.65
2016,6,9,16,15,778.0,102.5,6.8,14.0,567.0,75.72,60.98
2016,6,9,16,30,759.0,99.0,6.8,14.0,520.0,74.63,60.22
2016,6,9,16,45,734.0,95.0,6.85,14.0,471.0,73.0,58.99
2016,6,9,17,0,709.0,91.0,6.9,14.0,422.0,65.17,52.27
2016,6,9,17,15,675.5,86.5,6.9,13.5,372.5,63.08,50.7
2016,6,9,17,30,642.0,82.0,6.9,13.0,323.0,60.92,49.01
2016,6,9,17,45,599.0,75.5,6.9,13.0,274.0,57.1,45.69
2016,6,9,18,0,556.0,69.0,6.9,13.0,225.0,53.16,42.15
2016,6,9,18,15,490.5,61.0,6.8,13.0,178.5,47.75,37.16
2016,6,9,18,30,425.0,53.0,6.7,13.0,132.0,42.22,31.9
2016,6,9,18,45,337.5,42.0,6.6,13.0,93.0,33.9,23.98
2016,6,9,19,0,250.0,31.0,6.5,13.0,54.0,25.36,15.12
2016,6,9,19,15,125.0,15.5,6.4,13.0,27.0,12.1,0.0
2016,6,9,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,9.0,5.65,13.0,9.0,7.4,0.0
2016,6,10,5,30,0.0,18.0,5.7,13.0,18.0,14.83,6.26
2016,6,10,5,45,0.0,30.0,5.8,13.5,30.0,24.77,15.17
2016,6,10,6,0,0.0,42.0,5.9,14.0,42.0,34.74,23.93
2016,6,10,6,15,0.0,55.0,6.0,14.0,55.0,46.1,33.87
2016,6,10,6,30,0.0,68.0,6.1,14.0,68.0,57.95,44.11
2016,6,10,6,45,0.0,82.5,6.25,14.0,82.5,71.26,55.45
2016,6,10,7,0,0.0,97.0,6.4,14.0,97.0,84.43,66.54
2016,6,10,7,15,115.5,146.0,6.5,14.0,202.0,277.41,232.92
2016,6,10,7,30,231.0,195.0,6.6,14.0,307.0,470.48,392.77
2016,6,10,7,45,483.0,148.5,6.7,14.0,413.5,683.12,567.39
2016,6,10,8,0,735.0,102.0,6.8,14.0,520.0,886.49,722.44
2016,6,10,8,15,537.5,183.5,6.85,14.0,503.5,785.31,642.36
2016,6,10,8,30,340.0,265.0,6.9,14.0,487.0,655.84,535.08
2016,6,10,8,45,342.0,285.0,7.0,14.0,521.0,676.49,549.95
2016,6,10,9,0,344.0,305.0,7.1,14.0,555.0,695.19,562.82
2016,6,10,9,15,364.5,317.5,7.1,14.0,595.0,722.34,582.6
2016,6,10,9,30,385.0,330.0,7.1,14.0,635.0,747.47,600.7
2016,6,10,9,45,638.0,220.5,7.15,14.5,750.5,902.17,722.1
2016,6,10,10,0,891.0,111.0,7.2,15.0,866.0,1001.28,792.27
2016,6,10,10,15,898.5,112.0,7.2,15.0,895.0,990.18,782.65
2016,6,10,10,30,906.0,113.0,7.2,15.0,924.0,975.67,771.18
2016,6,10,10,45,911.0,114.5,7.2,15.0,946.0,955.94,756.02
2016,6,10,11,0,916.0,116.0,7.2,15.0,968.0,932.96,738.59
2016,6,10,11,15,920.0,116.5,7.2,15.0,983.0,905.05,717.6
2016,6,10,11,30,924.0,117.0,7.2,15.0,998.0,874.2,694.48
2016,6,10,11,45,926.0,118.0,7.25,15.0,1006.0,839.42,668.6
2016,6,10,12,0,928.0,119.0,7.3,15.0,1014.0,802.16,640.79
2016,6,10,12,15,928.5,119.0,7.3,15.0,1014.5,760.81,608.35
2016,6,10,12,30,929.0,119.0,7.3,15.0,1015.0,717.57,573.19
2016,6,10,12,45,911.5,129.5,7.35,15.0,1002.5,669.17,533.25
2016,6,10,13,0,894.0,140.0,7.4,15.0,990.0,620.39,492.28
2016,6,10,13,15,891.5,139.0,7.4,15.0,975.5,571.69,450.57
2016,6,10,13,30,889.0,138.0,7.4,15.0,961.0,522.15,407.2
2016,6,10,13,45,888.0,135.0,7.4,15.0,940.5,471.25,361.76
2016,6,10,14,0,887.0,132.0,7.4,15.0,920.0,419.72,314.86
2016,6,10,14,15,880.5,130.5,7.4,15.0,892.0,366.93,266.45
2016,6,10,14,30,874.0,129.0,7.4,15.0,864.0,314.42,218.33
2016,6,10,14,45,868.0,125.5,7.45,15.0,830.5,261.26,171.01
2016,6,10,15,0,862.0,122.0,7.5,15.0,797.0,208.72,127.67
2016,6,10,15,15,850.5,120.0,7.55,14.5,757.0,147.44,84.7
2016,6,10,15,30,839.0,118.0,7.6,14.0,717.0,97.03,63.54
2016,6,10,15,45,824.5,114.5,7.65,14.0,672.5,80.86,65.07
2016,6,10,16,0,810.0,111.0,7.7,14.0,628.0,80.18,64.67
2016,6,10,16,15,790.0,108.0,7.7,14.0,580.5,79.63,64.39
2016,6,10,16,30,770.0,105.0,7.7,14.0,533.0,79.01,64.06
2016,6,10,16,45,742.5,101.5,7.75,14.0,482.5,71.05,57.27
2016,6,10,17,0,715.0,98.0,7.8,14.0,432.0,69.97,56.51
2016,6,10,17,15,680.0,92.5,7.8,13.5,381.0,67.33,54.47
2016,6,10,17,30,645.0,87.0,7.8,13.0,330.0,64.58,52.28
2016,6,10,17,45,596.0,81.0,7.8,13.0,280.0,61.22,49.37
2016,6,10,18,0,547.0,75.0,7.8,13.0,230.0,57.8,46.3
2016,6,10,18,15,479.0,66.5,7.75,13.0,182.5,52.14,41.08
2016,6,10,18,30,411.0,58.0,7.7,13.0,135.0,46.36,35.58
2016,6,10,18,45,313.0,46.0,7.65,13.0,95.0,35.37,25.28
2016,6,10,19,0,215.0,34.0,7.6,13.0,55.0,26.27,15.96
2016,6,10,19,15,107.5,17.0,7.55,13.0,27.5,13.22,0.0
2016,6,10,19,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,11,5,15,111.0,19.0,5.15,12.0,31.0,126.51,36.07
2016,6,11,5,30,222.0,38.0,5.1,12.0,62.0,250.86,199.44
2016,6,11,5,45,313.0,50.0,5.1,12.5,103.0,340.42,284.22
2016,6,11,6,0,404.0,62.0,5.1,13.0,144.0,437.52,369.1
2016,6,11,6,15,467.0,71.0,5.05,13.0,190.5,519.19,438.38
2016,6,11,6,30,530.0,80.0,5.0,13.0,237.0,600.1,504.43
2016,6,11,6,45,581.5,85.0,4.95,13.0,287.0,667.84,557.59
2016,6,11,7,0,633.0,90.0,4.9,13.0,337.0,736.12,609.34
2016,6,11,7,15,667.0,95.0,4.8,13.5,387.5,788.05,645.49
2016,6,11,7,30,701.0,100.0,4.7,14.0,438.0,838.99,679.74
2016,6,11,7,45,733.0,102.0,4.65,14.5,488.5,882.66,707.97
2016,6,11,8,0,765.0,104.0,4.6,15.0,539.0,918.77,730.09
2016,6,11,8,15,785.0,107.5,4.5,15.0,586.5,948.74,748.45
2016,6,11,8,30,805.0,111.0,4.4,15.0,634.0,975.97,764.65
2016,6,11,8,45,823.5,112.0,4.3,15.5,679.0,995.72,773.96
2016,6,11,9,0,842.0,113.0,4.2,16.0,724.0,1012.34,781.53
2016,6,11,9,15,854.0,115.0,4.1,16.0,763.5,1007.47,775.71
2016,6,11,9,30,866.0,117.0,4.0,16.0,803.0,1012.07,776.78
2016,6,11,9,45,868.0,123.0,3.95,16.5,835.0,1007.45,770.43
2016,6,11,10,0,870.0,129.0,3.9,17.0,867.0,999.34,761.94
2016,6,11,10,15,877.0,130.5,3.9,17.0,895.0,988.19,753.33
2016,6,11,10,30,884.0,132.0,3.9,17.0,923.0,973.68,742.57
2016,6,11,10,45,889.0,133.0,3.9,17.5,944.5,953.53,726.67
2016,6,11,11,0,894.0,134.0,3.9,18.0,966.0,930.21,708.76
2016,6,11,11,15,897.5,135.0,3.95,18.0,980.5,902.52,689.52
2016,6,11,11,30,901.0,136.0,4.0,18.0,995.0,871.96,668.27
2016,6,11,11,45,901.5,137.0,4.1,18.0,1002.0,836.32,643.61
2016,6,11,12,0,902.0,138.0,4.2,18.0,1009.0,798.41,617.16
2016,6,11,12,15,902.5,138.0,4.3,18.0,1008.5,757.7,586.76
2016,6,11,12,30,903.0,138.0,4.4,18.0,1008.0,715.22,554.46
2016,6,11,12,45,907.0,133.5,4.55,18.0,1002.0,670.08,519.65
2016,6,11,13,0,911.0,129.0,4.7,18.0,996.0,623.29,482.51
2016,6,11,13,15,908.5,128.5,4.95,17.5,981.5,574.31,443.6
2016,6,11,13,30,906.0,128.0,5.2,17.0,967.0,524.43,402.49
2016,6,11,13,45,900.0,127.5,5.45,17.0,944.5,472.35,357.55
2016,6,11,14,0,894.0,127.0,5.7,17.0,922.0,420.07,311.27
2016,6,11,14,15,887.5,126.0,5.85,17.0,893.5,367.32,263.72
