Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,30,881.0,125.0,6.0,17.0,865.0,314.81,216.28
2016,6,11,14,45,871.5,123.5,6.2,17.0,830.5,261.82,169.77
2016,6,11,15,0,862.0,122.0,6.4,17.0,796.0,209.79,127.36
2016,6,11,15,15,850.5,119.5,6.5,17.0,756.5,148.21,84.19
2016,6,11,15,30,839.0,117.0,6.6,17.0,717.0,97.49,62.44
2016,6,11,15,45,823.5,114.5,6.75,17.0,673.0,80.8,64.24
2016,6,11,16,0,808.0,112.0,6.9,17.0,629.0,80.75,64.4
2016,6,11,16,15,788.0,108.5,6.9,16.5,581.0,79.89,63.97
2016,6,11,16,30,768.0,105.0,6.9,16.0,533.0,78.93,63.48
2016,6,11,16,45,740.0,101.5,6.95,16.0,482.5,70.97,56.74
2016,6,11,17,0,712.0,98.0,7.0,16.0,432.0,69.89,55.99
2016,6,11,17,15,677.0,93.0,6.95,15.5,381.5,67.61,54.28
2016,6,11,17,30,642.0,88.0,6.9,15.0,331.0,65.25,52.45
2016,6,11,17,45,590.0,82.0,6.9,15.0,280.0,61.89,49.56
2016,6,11,18,0,538.0,76.0,6.9,15.0,229.0,58.48,46.53
2016,6,11,18,15,470.5,67.5,6.8,14.5,182.0,52.86,41.48
2016,6,11,18,30,403.0,59.0,6.7,14.0,135.0,47.13,36.12
2016,6,11,18,45,304.5,47.0,6.65,14.0,94.5,36.06,25.8
2016,6,11,19,0,206.0,35.0,6.6,14.0,54.0,26.99,16.57
2016,6,11,19,15,103.0,17.5,6.6,13.5,27.0,13.6,0.0
2016,6,11,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,12,5,15,104.0,20.0,2.7,12.0,31.5,123.85,34.98
2016,6,12,5,30,208.0,40.0,2.5,12.0,63.0,244.23,192.85
2016,6,12,5,45,298.5,53.0,2.3,12.5,104.0,334.11,276.14
2016,6,12,6,0,389.0,66.0,2.1,13.0,145.0,431.46,359.14
2016,6,12,6,15,453.0,75.5,1.95,13.0,191.5,507.79,421.56
2016,6,12,6,30,517.0,85.0,1.8,13.0,238.0,594.26,488.77
2016,6,12,6,45,325.0,120.5,1.7,13.5,223.0,455.23,376.99
2016,6,12,7,0,133.0,156.0,1.6,14.0,208.0,310.73,256.25
2016,6,12,7,15,408.5,132.5,1.55,14.0,323.5,580.42,473.96
2016,6,12,7,30,684.0,109.0,1.5,14.0,439.0,833.95,655.87
2016,6,12,7,45,712.0,113.0,1.5,14.0,488.5,876.11,680.17
2016,6,12,8,0,740.0,117.0,1.5,14.0,538.0,916.34,705.2
2016,6,12,8,15,621.0,164.0,1.45,14.0,538.0,856.86,661.1
2016,6,12,8,30,502.0,211.0,1.4,14.0,538.0,781.05,605.16
2016,6,12,8,45,657.0,170.0,1.4,14.5,628.0,900.51,687.16
2016,6,12,9,0,812.0,129.0,1.4,15.0,718.0,1000.32,749.15
2016,6,12,9,15,655.5,204.0,1.4,15.0,696.5,925.07,696.46
2016,6,12,9,30,499.0,279.0,1.4,15.0,675.0,828.87,627.58
2016,6,12,9,45,379.0,339.5,1.45,15.0,647.5,741.03,564.25
2016,6,12,10,0,259.0,400.0,1.5,15.0,620.0,673.25,513.13
2016,6,12,10,15,355.5,377.0,1.55,15.0,689.5,730.3,556.18
2016,6,12,10,30,452.0,354.0,1.6,15.0,759.0,798.25,604.38
2016,6,12,10,45,411.0,382.0,1.65,15.0,757.0,766.23,579.93
2016,6,12,11,0,370.0,410.0,1.7,15.0,755.0,723.71,549.3
2016,6,12,11,15,381.5,410.5,1.75,15.0,770.5,713.36,542.37
2016,6,12,11,30,393.0,411.0,1.8,15.0,786.0,700.9,533.57
2016,6,12,11,45,336.0,439.5,1.9,15.0,762.0,655.97,500.41
2016,6,12,12,0,279.0,468.0,2.0,15.0,738.0,612.64,468.33
2016,6,12,12,15,248.5,475.0,2.05,15.0,715.0,573.42,439.38
2016,6,12,12,30,218.0,482.0,2.1,15.0,692.0,537.76,412.74
2016,6,12,12,45,162.5,475.0,2.2,15.0,631.0,478.75,368.66
2016,6,12,13,0,107.0,468.0,2.3,15.0,570.0,429.87,331.86
2016,6,12,13,15,90.5,451.0,2.35,15.0,536.5,396.99,307.11
2016,6,12,13,30,74.0,434.0,2.4,15.0,503.0,366.37,283.88
2016,6,12,13,45,72.0,422.5,2.45,15.0,488.5,347.81,269.68
2016,6,12,14,0,70.0,411.0,2.5,15.0,474.0,329.74,255.72
2016,6,12,14,15,84.5,404.5,2.55,15.0,477.5,320.42,248.0
2016,6,12,14,30,99.0,398.0,2.6,15.0,481.0,309.45,238.75
2016,6,12,14,45,88.5,376.5,2.7,15.0,449.0,283.08,218.58
2016,6,12,15,0,78.0,355.0,2.8,15.0,417.0,258.39,200.06
2016,6,12,15,15,74.5,334.5,2.85,15.0,391.0,236.55,183.96
2016,6,12,15,30,71.0,314.0,2.9,15.0,365.0,215.52,169.41
2016,6,12,15,45,54.0,283.5,3.0,15.0,321.0,195.31,161.9
2016,6,12,16,0,37.0,253.0,3.1,15.0,277.0,177.69,147.56
2016,6,12,16,15,32.0,230.5,3.15,15.0,250.5,164.12,136.52
2016,6,12,16,30,27.0,208.0,3.2,15.0,224.0,150.16,125.05
2016,6,12,16,45,16.5,181.0,3.25,15.0,191.0,139.9,116.67
2016,6,12,17,0,6.0,154.0,3.3,15.0,158.0,120.43,100.23
2016,6,12,17,15,3.0,130.0,3.35,14.5,132.0,102.82,85.39
2016,6,12,17,30,0.0,106.0,3.4,14.0,106.0,84.93,70.05
2016,6,12,17,45,0.0,90.0,3.45,14.0,90.0,72.57,59.24
2016,6,12,18,0,0.0,74.0,3.5,14.0,74.0,60.11,48.18
2016,6,12,18,15,197.5,66.5,3.45,13.5,104.0,50.81,39.85
2016,6,12,18,30,395.0,59.0,3.4,13.0,134.0,47.03,36.23
2016,6,12,18,45,302.5,47.0,3.4,13.0,94.5,36.05,25.95
2016,6,12,19,0,210.0,35.0,3.4,13.0,55.0,27.0,16.76
2016,6,12,19,15,105.0,17.5,3.45,13.0,27.5,13.6,0.0
2016,6,12,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,13,5,15,126.5,18.5,5.05,12.0,32.0,135.69,38.45
2016,6,13,5,30,253.0,37.0,5.1,12.0,64.0,271.04,215.78
2016,6,13,5,45,348.0,46.5,5.15,12.5,105.0,364.27,304.21
2016,6,13,6,0,443.0,56.0,5.2,13.0,146.0,465.07,391.69
2016,6,13,6,15,505.0,63.5,5.3,13.0,193.0,541.63,457.01
2016,6,13,6,30,567.0,71.0,5.4,13.0,240.0,620.64,521.93
2016,6,13,6,45,385.5,111.5,5.5,13.0,236.0,518.02,438.18
2016,6,13,7,0,204.0,152.0,5.6,13.0,232.0,390.18,328.81
2016,6,13,7,15,299.0,159.0,5.7,13.0,294.0,488.37,411.08
2016,6,13,7,30,394.0,166.0,5.8,13.0,356.0,613.22,511.32
2016,6,13,7,45,404.0,184.5,5.95,13.0,397.5,648.86,537.53
2016,6,13,8,0,414.0,203.0,6.1,13.0,439.0,682.75,562.43
2016,6,13,8,15,612.0,153.5,6.1,13.0,535.0,835.98,681.69
2016,6,13,8,30,810.0,104.0,6.1,13.0,631.0,972.61,781.33
2016,6,13,8,45,825.0,107.0,6.2,13.5,675.0,991.35,791.46
2016,6,13,9,0,840.0,110.0,6.3,14.0,719.0,994.29,790.73
2016,6,13,9,15,851.5,112.0,6.35,14.0,758.0,1001.89,794.86
2016,6,13,9,30,863.0,114.0,6.4,14.0,797.0,1006.18,796.7
2016,6,13,9,45,873.5,115.0,6.45,14.0,831.0,1005.02,794.75
2016,6,13,10,0,884.0,116.0,6.5,14.0,865.0,1000.43,790.5
2016,6,13,10,15,890.0,117.0,6.65,14.0,892.5,988.03,781.27
2016,6,13,10,30,896.0,118.0,6.8,14.0,920.0,972.3,769.72
2016,6,13,10,45,897.5,121.0,7.0,14.0,940.5,951.03,754.39
2016,6,13,11,0,899.0,124.0,7.2,14.0,961.0,926.62,736.74
2016,6,13,11,15,902.0,124.5,7.3,14.0,975.0,898.3,715.74
2016,6,13,11,30,905.0,125.0,7.4,14.0,989.0,867.15,692.61
2016,6,13,11,45,902.5,127.5,7.5,14.0,994.5,830.64,665.38
2016,6,13,12,0,900.0,130.0,7.6,14.0,1000.0,791.97,636.4
2016,6,13,12,15,900.0,130.0,7.65,14.0,999.5,751.26,604.08
2016,6,13,12,30,900.0,130.0,7.7,14.0,999.0,708.81,569.43
2016,6,13,12,45,901.0,128.0,7.8,14.0,991.5,663.97,532.37
2016,6,13,13,0,902.0,126.0,7.9,14.0,984.0,617.67,493.32
2016,6,13,13,15,898.5,125.5,7.95,14.0,969.5,568.73,451.15
2016,6,13,13,30,895.0,125.0,8.0,14.0,955.0,519.0,407.37
2016,6,13,13,45,887.0,126.0,8.05,14.0,932.0,467.73,361.4
2016,6,13,14,0,879.0,127.0,8.1,14.0,909.0,416.44,314.54
2016,6,13,14,15,872.0,125.5,8.1,14.0,881.0,364.07,266.2
2016,6,13,14,30,865.0,124.0,8.1,14.0,853.0,312.0,218.17
2016,6,13,14,45,862.5,118.5,8.1,14.0,820.5,258.94,170.4
2016,6,13,15,0,860.0,113.0,8.1,14.0,788.0,206.15,126.14
2016,6,13,15,15,848.5,111.0,8.05,13.5,748.5,155.02,90.67
2016,6,13,15,30,837.0,109.0,8.0,13.0,709.0,105.42,68.91
2016,6,13,15,45,829.0,103.5,8.0,13.0,666.5,73.96,59.29
2016,6,13,16,0,821.0,98.0,8.0,13.0,624.0,71.86,57.63
2016,6,13,16,15,802.5,95.0,8.0,13.0,577.0,70.99,57.05
2016,6,13,16,30,784.0,92.0,8.0,13.0,530.0,70.04,56.4
2016,6,13,16,45,756.0,90.0,8.05,13.0,480.5,69.58,56.19
2016,6,13,17,0,728.0,88.0,8.1,13.0,431.0,69.14,55.99
2016,6,13,17,15,695.5,83.5,8.05,13.0,381.0,61.1,49.02
2016,6,13,17,30,663.0,79.0,8.0,13.0,331.0,58.84,47.15
2016,6,13,17,45,608.0,75.5,8.0,13.0,280.5,57.05,45.63
2016,6,13,18,0,553.0,72.0,8.0,13.0,230.0,55.35,44.11
2016,6,13,18,15,488.5,64.0,7.95,12.5,183.5,50.02,39.29
2016,6,13,18,30,424.0,56.0,7.9,12.0,137.0,44.59,34.19
2016,6,13,18,45,326.0,45.5,7.85,12.0,97.0,35.03,25.16
2016,6,13,19,0,228.0,35.0,7.8,12.0,57.0,27.05,16.92
2016,6,13,19,15,114.0,17.5,7.75,12.0,28.5,13.61,0.0
2016,6,13,19,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,5,15,145.0,17.0,5.95,12.0,33.0,150.47,42.22
2016,6,14,5,30,290.0,34.0,5.9,12.0,66.0,293.9,234.64
2016,6,14,5,45,389.5,42.5,5.9,12.5,107.5,391.17,327.16
2016,6,14,6,0,489.0,51.0,5.9,13.0,149.0,495.35,417.41
2016,6,14,6,15,548.0,57.0,5.95,13.0,196.0,568.58,480.13
2016,6,14,6,30,607.0,63.0,6.0,13.0,243.0,644.12,542.29
2016,6,14,6,45,618.0,71.0,6.05,13.0,283.5,681.4,571.84
2016,6,14,7,0,629.0,79.0,6.1,13.0,324.0,717.23,599.2
2016,6,14,7,15,545.0,115.0,6.1,13.0,348.5,696.79,581.36
2016,6,14,7,30,461.0,151.0,6.1,13.0,373.0,659.55,549.86
2016,6,14,7,45,629.0,118.5,6.1,13.0,456.0,801.11,659.18
2016,6,14,8,0,797.0,86.0,6.1,13.0,539.0,928.02,752.76
2016,6,14,8,15,647.5,149.0,6.1,13.0,537.5,866.58,703.74
2016,6,14,8,30,498.0,212.0,6.1,13.0,536.0,778.16,633.31
2016,6,14,8,45,518.5,221.5,6.1,13.0,579.0,807.33,654.35
2016,6,14,9,0,539.0,231.0,6.1,13.0,622.0,834.23,673.04
2016,6,14,9,15,707.5,166.0,6.1,13.0,708.0,936.73,749.42
2016,6,14,9,30,876.0,101.0,6.1,13.0,794.0,1005.25,797.6
2016,6,14,9,45,704.0,201.5,6.15,13.0,773.5,949.23,755.25
2016,6,14,10,0,532.0,302.0,6.2,13.0,753.0,859.94,684.61
2016,6,14,10,15,514.5,322.5,6.2,13.0,770.5,846.64,673.23
2016,6,14,10,30,497.0,343.0,6.2,13.0,788.0,830.95,659.82
2016,6,14,10,45,518.5,347.0,6.2,13.0,821.0,833.74,661.33
2016,6,14,11,0,540.0,351.0,6.2,13.0,854.0,833.16,660.26
2016,6,14,11,15,538.0,360.0,6.25,13.0,867.0,813.24,644.53
2016,6,14,11,30,536.0,369.0,6.3,13.0,880.0,791.05,627.14
2016,6,14,11,45,522.5,379.0,6.4,13.0,880.5,758.46,601.84
2016,6,14,12,0,509.0,389.0,6.5,13.0,881.0,724.8,575.55
2016,6,14,12,15,504.5,391.0,6.6,13.0,878.5,690.68,548.88
2016,6,14,12,30,500.0,393.0,6.7,13.0,876.0,655.87,521.3
2016,6,14,12,45,709.5,252.0,6.85,13.0,931.0,643.7,514.14
2016,6,14,13,0,919.0,111.0,7.0,13.0,986.0,617.45,493.78
2016,6,14,13,15,916.5,110.5,7.05,13.0,972.0,568.48,451.56
2016,6,14,13,30,914.0,110.0,7.1,13.0,958.0,518.57,407.61
2016,6,14,13,45,909.5,109.5,7.2,13.5,936.5,467.05,360.71
2016,6,14,14,0,905.0,109.0,7.3,14.0,915.0,415.15,312.68
2016,6,14,14,15,899.0,107.5,7.35,14.0,887.0,361.94,263.59
2016,6,14,14,30,893.0,106.0,7.4,14.0,859.0,308.91,214.63
2016,6,14,14,45,885.5,104.5,7.45,14.0,825.5,255.96,166.98
2016,6,14,15,0,878.0,103.0,7.5,14.0,792.0,203.75,123.29
2016,6,14,15,15,867.5,101.0,7.6,14.0,753.5,151.86,86.93
2016,6,14,15,30,857.0,99.0,7.7,14.0,715.0,101.41,64.42
2016,6,14,15,45,754.0,127.0,7.8,14.0,644.0,87.25,70.61
2016,6,14,16,0,651.0,155.0,7.9,14.0,573.0,96.38,78.76
2016,6,14,16,15,663.0,136.0,7.95,13.5,534.0,87.53,71.41
2016,6,14,16,30,675.0,117.0,8.0,13.0,495.0,77.99,63.39
2016,6,14,16,45,565.5,133.0,8.05,13.0,429.5,89.47,73.74
2016,6,14,17,0,456.0,149.0,8.1,13.0,364.0,100.45,83.69
2016,6,14,17,15,405.5,138.5,8.05,13.0,313.5,94.76,78.91
2016,6,14,17,30,355.0,128.0,8.0,13.0,263.0,88.85,73.88
2016,6,14,17,45,321.0,115.0,8.0,13.0,223.5,81.2,67.2
2016,6,14,18,0,287.0,102.0,8.0,13.0,184.0,75.46,62.09
2016,6,14,18,15,366.5,78.0,7.9,12.5,162.0,57.9,46.34
2016,6,14,18,30,446.0,54.0,7.8,12.0,140.0,42.99,32.77
2016,6,14,18,45,339.5,44.5,7.75,12.0,99.0,35.88,25.92
2016,6,14,19,0,233.0,35.0,7.7,12.0,58.0,27.06,16.99
2016,6,14,19,15,116.5,17.5,7.6,12.0,29.0,13.61,0.0
2016,6,14,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,15,5,15,83.5,18.0,6.05,12.0,27.0,105.45,26.75
2016,6,15,5,30,167.0,36.0,6.0,12.0,54.0,207.59,164.16
2016,6,15,5,45,226.0,51.0,5.95,12.5,88.5,275.81,230.03
2016,6,15,6,0,285.0,66.0,5.9,13.0,123.0,348.43,294.95
2016,6,15,6,15,319.0,81.0,5.95,13.0,162.0,403.94,343.96
2016,6,15,6,30,353.0,96.0,6.0,13.0,201.0,460.76,392.43
2016,6,15,6,45,383.5,109.0,6.05,13.0,242.5,512.69,435.41
2016,6,15,7,0,414.0,122.0,6.1,13.0,284.0,565.02,477.51
2016,6,15,7,15,389.0,147.0,6.1,13.0,316.0,579.94,487.0
2016,6,15,7,30,364.0,172.0,6.1,13.0,348.0,569.03,476.21
2016,6,15,7,45,357.0,195.5,6.2,13.0,383.0,593.37,493.64
2016,6,15,8,0,350.0,219.0,6.3,13.0,418.0,615.47,509.01
2016,6,15,8,15,311.0,249.0,6.25,13.0,437.0,610.92,502.06
2016,6,15,8,30,272.0,279.0,6.2,13.0,456.0,603.42,492.98
2016,6,15,8,45,207.0,307.5,6.2,13.5,447.5,542.75,441.35
2016,6,15,9,0,142.0,336.0,6.2,14.0,439.0,502.65,405.69
2016,6,15,9,15,335.5,302.5,6.15,14.0,563.5,676.81,545.64
2016,6,15,9,30,529.0,269.0,6.1,14.0,688.0,849.06,678.05
2016,6,15,9,45,713.5,185.0,6.1,14.0,775.5,941.4,747.18
2016,6,15,10,0,898.0,101.0,6.1,14.0,863.0,999.1,787.49
2016,6,15,10,15,904.5,102.0,6.05,14.0,890.5,987.45,777.39
2016,6,15,10,30,911.0,103.0,6.0,14.0,918.0,972.41,765.37
2016,6,15,10,45,919.5,101.5,5.95,14.0,940.5,953.42,750.64
2016,6,15,11,0,928.0,100.0,5.9,14.0,963.0,931.15,733.66
2016,6,15,11,15,931.0,100.5,5.85,14.0,977.5,902.73,712.31
2016,6,15,11,30,934.0,101.0,5.8,14.0,992.0,871.41,688.9
2016,6,15,11,45,937.5,100.0,5.8,14.0,999.5,836.43,663.06
2016,6,15,12,0,941.0,99.0,5.8,14.0,1007.0,798.92,635.29
2016,6,15,12,15,660.0,261.5,5.7,14.0,898.5,696.8,552.47
2016,6,15,12,30,379.0,424.0,5.6,14.0,790.0,600.21,472.86
2016,6,15,12,45,462.0,393.5,5.5,14.0,836.0,599.21,471.97
2016,6,15,13,0,545.0,363.0,5.4,14.0,882.0,592.91,465.75
2016,6,15,13,15,401.0,406.0,5.35,14.0,785.0,516.19,404.4
2016,6,15,13,30,257.0,449.0,5.3,14.0,688.0,447.4,350.0
2016,6,15,13,45,397.0,388.0,5.25,14.0,746.5,444.44,344.97
2016,6,15,14,0,537.0,327.0,5.2,14.0,805.0,419.67,320.52
2016,6,15,14,15,721.5,212.0,5.1,14.0,833.0,364.02,268.32
2016,6,15,14,30,906.0,97.0,5.0,14.0,861.0,307.4,211.98
2016,6,15,14,45,903.0,93.0,4.95,14.0,828.5,253.19,163.39
2016,6,15,15,0,900.0,89.0,4.9,14.0,796.0,199.27,118.27
2016,6,15,15,15,889.5,87.5,4.8,13.5,757.0,146.67,81.59
2016,6,15,15,30,879.0,86.0,4.7,13.0,718.0,95.51,58.79
2016,6,15,15,45,866.5,83.5,4.65,13.0,674.5,73.51,58.87
2016,6,15,16,0,854.0,81.0,4.6,13.0,631.0,72.11,57.83
2016,6,15,16,15,836.5,79.0,4.45,13.0,583.5,70.8,56.86
2016,6,15,16,30,819.0,77.0,4.3,13.0,536.0,69.39,55.81
2016,6,15,16,45,597.5,121.5,4.2,13.0,440.0,81.99,67.1
2016,6,15,17,0,376.0,166.0,4.1,13.0,344.0,110.06,92.02
2016,6,15,17,15,334.5,152.0,3.95,13.0,297.0,107.35,89.89
2016,6,15,17,30,293.0,138.0,3.8,13.0,250.0,98.48,82.3
2016,6,15,17,45,275.0,120.0,3.65,13.0,213.0,87.05,72.33
2016,6,15,18,0,257.0,102.0,3.5,13.0,176.0,75.2,61.83
2016,6,15,18,15,232.5,84.0,3.25,12.5,141.0,62.92,50.83
2016,6,15,18,30,208.0,66.0,3.0,12.0,106.0,50.26,39.28
2016,6,15,18,45,168.5,49.5,2.8,12.0,76.0,38.22,28.02
2016,6,15,19,0,129.0,33.0,2.6,12.0,46.0,25.9,16.12
2016,6,15,19,15,64.5,16.5,2.45,12.0,23.0,13.25,0.0
2016,6,15,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,6.5,1.4,13.0,6.5,5.33,0.0
2016,6,16,5,30,0.0,13.0,1.4,13.0,13.0,10.69,2.94
2016,6,16,5,45,0.0,21.5,1.45,13.0,21.5,17.71,9.3
2016,6,16,6,0,0.0,30.0,1.5,13.0,30.0,24.75,15.56
2016,6,16,6,15,0.0,40.0,1.5,13.0,40.0,33.04,22.86
2016,6,16,6,30,0.0,50.0,1.5,13.0,50.0,41.36,30.09
2016,6,16,6,45,0.0,60.5,1.5,13.0,60.5,50.11,37.59
2016,6,16,7,0,0.0,71.0,1.5,13.0,71.0,58.88,45.0
2016,6,16,7,15,37.0,133.5,1.5,13.0,151.5,169.11,139.2
2016,6,16,7,30,74.0,196.0,1.5,13.0,232.0,278.76,229.06
2016,6,16,7,45,39.0,184.5,1.5,13.0,204.0,225.16,183.27
2016,6,16,8,0,4.0,173.0,1.5,13.0,176.0,158.41,126.96
2016,6,16,8,15,25.0,218.5,1.5,13.0,235.5,223.94,180.88
2016,6,16,8,30,46.0,264.0,1.5,13.0,295.0,312.0,250.74
2016,6,16,8,45,30.5,253.0,1.5,13.5,274.0,279.22,222.84
2016,6,16,9,0,15.0,242.0,1.5,14.0,253.0,230.2,182.73
2016,6,16,9,15,16.0,255.0,1.5,14.0,267.5,241.84,191.73
2016,6,16,9,30,17.0,268.0,1.5,14.0,282.0,253.35,200.34
2016,6,16,9,45,111.5,338.0,1.55,14.0,432.5,453.3,356.58
2016,6,16,10,0,206.0,408.0,1.6,14.0,583.0,611.14,472.76
2016,6,16,10,15,333.5,379.5,1.65,14.0,673.0,712.4,546.61
2016,6,16,10,30,461.0,351.0,1.7,14.0,763.0,805.05,612.75
2016,6,16,10,45,389.5,392.5,1.75,14.5,746.5,745.3,566.92
2016,6,16,11,0,318.0,434.0,1.8,15.0,730.0,700.78,532.73
2016,6,16,11,15,176.5,414.0,1.8,15.0,578.5,530.85,408.14
2016,6,16,11,30,35.0,394.0,1.8,15.0,427.0,373.17,288.33
2016,6,16,11,45,37.5,394.0,1.85,15.0,430.0,368.91,285.94
2016,6,16,12,0,40.0,394.0,1.9,15.0,433.0,364.3,282.48
2016,6,16,12,15,186.5,422.5,1.9,15.0,603.0,488.03,377.64
2016,6,16,12,30,333.0,451.0,1.9,15.0,773.0,590.61,452.71
2016,6,16,12,45,179.0,406.0,1.95,15.0,579.0,438.52,338.5
2016,6,16,13,0,25.0,361.0,2.0,15.0,385.0,303.27,235.31
2016,6,16,13,15,29.0,368.5,2.0,15.0,396.0,305.38,237.47
2016,6,16,13,30,33.0,376.0,2.0,15.0,407.0,306.69,238.41
2016,6,16,13,45,23.5,324.0,2.05,15.0,345.5,259.87,202.4
2016,6,16,14,0,14.0,272.0,2.1,15.0,284.0,223.1,174.1
2016,6,16,14,15,19.0,293.5,2.1,15.0,310.0,238.22,186.02
2016,6,16,14,30,24.0,315.0,2.1,15.0,336.0,251.73,196.46
2016,6,16,14,45,46.5,333.0,2.15,15.0,370.5,249.42,193.82
2016,6,16,15,0,69.0,351.0,2.2,15.0,405.0,255.56,197.9
2016,6,16,15,15,38.5,280.0,2.2,15.0,310.0,203.19,158.49
2016,6,16,15,30,8.0,209.0,2.2,15.0,215.0,164.06,129.03
2016,6,16,15,45,27.0,235.5,2.2,15.0,253.5,168.41,139.14
2016,6,16,16,0,46.0,262.0,2.2,15.0,292.0,182.81,151.64
2016,6,16,16,15,41.0,239.5,2.15,14.5,265.0,169.37,140.94
2016,6,16,16,30,36.0,217.0,2.1,14.0,238.0,155.53,129.87
2016,6,16,16,45,24.5,190.5,2.05,14.0,204.0,146.33,122.41
2016,6,16,17,0,13.0,164.0,2.0,14.0,170.0,127.33,106.42
2016,6,16,17,15,171.0,148.5,1.9,14.0,214.5,108.62,90.49
2016,6,16,17,30,329.0,133.0,1.8,14.0,259.0,95.77,79.5
2016,6,16,17,45,309.5,115.5,1.7,14.0,220.5,84.53,69.76
2016,6,16,18,0,290.0,98.0,1.6,14.0,182.0,72.89,59.5
2016,6,16,18,15,261.0,81.5,1.45,14.0,146.0,61.47,49.24
2016,6,16,18,30,232.0,65.0,1.3,14.0,110.0,48.35,37.3
2016,6,16,18,45,186.5,49.0,1.2,14.0,78.5,36.98,26.75
2016,6,16,19,0,141.0,33.0,1.1,14.0,47.0,25.25,15.5
2016,6,16,19,15,70.5,16.5,1.05,13.5,23.5,13.27,0.0
2016,6,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,10.0,1.5,13.0,10.0,8.22,0.0
2016,6,17,5,30,0.0,20.0,1.5,13.0,20.0,16.49,7.59
2016,6,17,5,45,0.0,32.5,1.5,13.5,32.5,26.85,16.96
2016,6,17,6,0,0.0,45.0,1.5,14.0,45.0,37.52,26.34
2016,6,17,6,15,0.0,59.0,1.45,14.0,59.0,50.61,37.75
2016,6,17,6,30,0.0,73.0,1.4,14.0,73.0,63.45,48.82
2016,6,17,6,45,0.0,88.0,1.4,14.0,88.0,77.22,60.49
2016,6,17,7,0,0.0,103.0,1.4,14.0,103.0,90.83,71.85
2016,6,17,7,15,2.0,128.0,1.4,14.0,129.0,116.83,93.49
2016,6,17,7,30,4.0,153.0,1.4,14.0,155.0,142.69,114.65
2016,6,17,7,45,63.0,199.5,1.4,14.5,235.0,267.06,217.31
2016,6,17,8,0,122.0,246.0,1.4,15.0,315.0,399.38,320.81
2016,6,17,8,15,61.0,199.5,1.4,15.0,234.0,257.59,206.87
2016,6,17,8,30,0.0,153.0,1.4,15.0,153.0,132.07,103.58
2016,6,17,8,45,13.0,213.0,1.45,15.0,222.5,201.71,160.32
2016,6,17,9,0,26.0,273.0,1.5,15.0,292.0,272.09,215.73
2016,6,17,9,15,76.5,323.0,1.55,15.0,383.0,393.58,310.36
2016,6,17,9,30,127.0,373.0,1.6,15.0,474.0,513.71,400.06
2016,6,17,9,45,81.5,359.5,1.7,15.0,425.5,425.89,332.3
2016,6,17,10,0,36.0,346.0,1.8,15.0,377.0,361.28,282.06
2016,6,17,10,15,33.0,349.0,1.8,15.0,378.0,356.42,278.15
2016,6,17,10,30,30.0,352.0,1.8,15.0,379.0,351.64,274.03
2016,6,17,10,45,90.5,407.0,1.85,15.0,491.0,454.8,353.26
2016,6,17,11,0,151.0,462.0,1.9,15.0,603.0,565.55,434.83
2016,6,17,11,15,191.0,467.0,1.95,15.0,648.0,591.48,453.49
2016,6,17,11,30,231.0,472.0,2.0,15.0,693.0,613.9,470.02
2016,6,17,11,45,164.5,472.5,2.05,15.0,630.0,544.14,417.64
2016,6,17,12,0,98.0,473.0,2.1,15.0,567.0,474.56,365.37
2016,6,17,12,15,117.0,478.5,2.2,15.0,591.0,483.39,372.63
2016,6,17,12,30,136.0,484.0,2.3,15.0,615.0,485.83,374.6
2016,6,17,12,45,184.5,477.5,2.4,15.0,654.0,495.65,382.31
2016,6,17,13,0,233.0,471.0,2.5,15.0,693.0,501.07,386.22
2016,6,17,13,15,164.5,460.0,2.6,15.0,616.0,436.99,337.55
2016,6,17,13,30,96.0,449.0,2.7,15.0,539.0,388.07,300.55
2016,6,17,13,45,123.0,443.5,2.85,15.0,555.5,374.89,290.25
2016,6,17,14,0,150.0,438.0,3.0,15.0,572.0,366.9,283.21
2016,6,17,14,15,138.0,422.0,3.15,15.0,542.5,337.44,260.16
2016,6,17,14,30,126.0,406.0,3.3,15.0,513.0,309.77,238.61
2016,6,17,14,45,122.5,388.0,3.5,15.0,488.5,284.56,218.83
2016,6,17,15,0,119.0,370.0,3.7,15.0,464.0,260.23,200.09
2016,6,17,15,15,96.0,343.5,3.85,14.5,416.5,244.44,190.03
2016,6,17,15,30,73.0,317.0,4.0,14.0,369.0,218.1,172.16
2016,6,17,15,45,76.5,298.5,4.2,14.0,350.5,203.59,169.78
2016,6,17,16,0,80.0,280.0,4.4,14.0,332.0,192.93,161.3
2016,6,17,16,15,52.5,243.5,4.5,13.5,276.5,171.78,144.04
2016,6,17,16,30,25.0,207.0,4.6,13.0,221.0,158.53,133.39
2016,6,17,16,45,21.0,187.5,4.75,13.0,198.5,144.36,121.57
2016,6,17,17,0,17.0,168.0,4.9,13.0,176.0,130.05,109.51
2016,6,17,17,15,9.0,146.5,4.85,13.0,150.5,114.24,95.98
2016,6,17,17,30,1.0,125.0,4.8,13.0,125.0,98.27,82.15
2016,6,17,17,45,0.5,106.5,4.75,13.0,106.5,84.3,69.92
2016,6,17,18,0,0.0,88.0,4.7,13.0,88.0,70.22,57.4
2016,6,17,18,15,0.0,70.5,4.5,12.5,70.5,56.73,45.32
2016,6,17,18,30,0.0,53.0,4.3,12.0,53.0,43.14,32.94
2016,6,17,18,45,0.0,38.0,4.15,12.0,38.0,31.25,21.92
2016,6,17,19,0,0.0,23.0,4.0,12.0,23.0,18.98,10.36
2016,6,17,19,15,0.0,11.5,3.8,12.0,11.5,9.46,0.0
2016,6,17,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,18,5,15,180.5,15.5,2.35,12.0,34.5,170.79,38.13
2016,6,18,5,30,361.0,31.0,2.4,12.0,69.0,340.88,268.61
2016,6,18,5,45,452.0,38.5,2.45,12.5,112.0,432.41,355.29
2016,6,18,6,0,543.0,46.0,2.5,13.0,155.0,530.42,437.74
2016,6,18,6,15,601.5,52.0,2.55,13.0,203.5,604.82,498.8
2016,6,18,6,30,660.0,58.0,2.6,13.0,252.0,675.87,554.58
2016,6,18,6,45,701.5,62.0,2.7,13.5,303.5,737.14,599.79
2016,6,18,7,0,743.0,66.0,2.8,14.0,355.0,798.33,643.18
2016,6,18,7,15,772.5,69.5,2.85,14.0,406.5,847.08,676.95
2016,6,18,7,30,802.0,73.0,2.9,14.0,458.0,894.43,708.97
2016,6,18,7,45,824.5,75.5,3.0,14.5,508.5,931.81,732.34
2016,6,18,8,0,847.0,78.0,3.1,15.0,559.0,955.72,745.96
2016,6,18,8,15,864.0,80.5,3.1,15.0,606.5,982.67,762.32
2016,6,18,8,30,881.0,83.0,3.1,15.0,654.0,1006.79,776.6
2016,6,18,8,45,894.0,85.0,3.15,15.0,698.5,1023.17,786.04
2016,6,18,9,0,907.0,87.0,3.2,15.0,743.0,1036.3,793.42
2016,6,18,9,15,802.0,141.0,3.25,15.0,744.5,997.6,765.54
2016,6,18,9,30,697.0,195.0,3.3,15.0,746.0,948.79,731.08
2016,6,18,9,45,823.0,142.0,3.35,15.5,819.5,997.59,762.87
2016,6,18,10,0,949.0,89.0,3.4,16.0,893.0,1037.24,787.17
2016,6,18,10,15,955.0,90.0,3.5,16.0,921.5,1024.7,778.04
2016,6,18,10,30,961.0,91.0,3.6,16.0,950.0,1008.64,767.06
2016,6,18,10,45,965.0,91.5,3.75,16.0,971.5,986.74,752.5
2016,6,18,11,0,969.0,92.0,3.9,16.0,993.0,961.53,735.63
2016,6,18,11,15,972.0,92.5,4.05,16.0,1008.0,932.24,715.86
2016,6,18,11,30,975.0,93.0,4.2,16.0,1023.0,899.92,693.84
2016,6,18,11,45,976.5,93.0,4.35,16.0,1030.5,863.09,668.65
2016,6,18,12,0,978.0,93.0,4.5,16.0,1038.0,823.71,641.6
2016,6,18,12,15,978.0,93.0,4.6,16.0,1038.0,780.91,611.28
2016,6,18,12,30,978.0,93.0,4.7,16.0,1038.0,736.09,576.84
2016,6,18,12,45,973.5,95.0,4.85,16.0,1029.5,688.19,539.34
2016,6,18,13,0,969.0,97.0,5.0,16.0,1021.0,638.98,499.77
2016,6,18,13,15,966.5,96.5,5.0,16.0,1006.0,587.88,457.2
2016,6,18,13,30,964.0,96.0,5.0,16.0,991.0,535.75,412.69
2016,6,18,13,45,959.0,96.0,5.05,16.0,969.0,482.06,365.9
2016,6,18,14,0,954.0,96.0,5.1,16.0,947.0,427.95,317.65
2016,6,18,14,15,948.0,95.0,5.2,16.0,918.5,372.64,267.68
2016,6,18,14,30,942.0,94.0,5.3,16.0,890.0,317.47,217.56
2016,6,18,14,45,931.5,94.0,5.4,16.0,854.5,262.35,168.63
2016,6,18,15,0,921.0,94.0,5.5,16.0,819.0,208.23,123.71
2016,6,18,15,15,911.0,92.5,5.55,16.0,779.5,154.45,85.81
2016,6,18,15,30,901.0,91.0,5.6,16.0,740.0,102.04,61.65
2016,6,18,15,45,885.5,90.0,5.65,16.0,695.0,77.8,61.87
2016,6,18,16,0,870.0,89.0,5.7,16.0,650.0,77.35,61.68
2016,6,18,16,15,853.0,86.5,5.75,16.0,602.0,75.85,60.56
2016,6,18,16,30,836.0,84.0,5.8,16.0,554.0,65.33,51.61
2016,6,18,16,45,813.0,81.0,5.85,16.0,504.0,63.96,50.59
2016,6,18,17,0,790.0,78.0,5.9,16.0,454.0,62.52,49.5
2016,6,18,17,15,759.5,74.0,5.95,15.5,402.5,60.18,47.71
2016,6,18,17,30,729.0,70.0,6.0,15.0,351.0,57.77,45.81
2016,6,18,17,45,688.0,65.5,6.05,15.0,300.0,54.79,43.26
2016,6,18,18,0,647.0,61.0,6.1,15.0,249.0,47.53,36.81
2016,6,18,18,15,586.5,55.0,6.1,14.5,200.5,43.39,33.1
2016,6,18,18,30,526.0,49.0,6.1,14.0,152.0,39.21,29.19
2016,6,18,18,45,434.5,40.0,6.1,14.0,109.5,32.34,22.67
2016,6,18,19,0,343.0,31.0,6.1,14.0,67.0,25.37,15.61
2016,6,18,19,15,171.5,15.5,6.05,14.0,33.5,12.41,0.0
2016,6,18,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,19,5,15,166.5,16.5,3.55,13.5,34.0,162.77,31.71
2016,6,19,5,30,333.0,33.0,3.5,14.0,68.0,322.69,252.88
2016,6,19,5,45,427.0,41.5,3.45,14.5,111.0,417.17,342.22
2016,6,19,6,0,521.0,50.0,3.4,15.0,154.0,518.21,427.27
2016,6,19,6,15,580.5,56.0,3.4,15.0,202.0,592.91,488.82
2016,6,19,6,30,640.0,62.0,3.4,15.0,250.0,669.94,549.41
2016,6,19,6,45,682.0,66.5,3.45,15.0,301.0,725.22,591.19
2016,6,19,7,0,724.0,71.0,3.5,15.0,352.0,787.16,636.48
2016,6,19,7,15,753.5,74.5,3.45,15.5,403.0,835.56,668.6
2016,6,19,7,30,783.0,78.0,3.4,16.0,454.0,882.57,698.73
2016,6,19,7,45,621.0,134.0,3.4,16.5,452.5,811.24,643.33
2016,6,19,8,0,459.0,190.0,3.4,17.0,451.0,712.31,566.56
2016,6,19,8,15,661.0,139.0,3.4,17.0,549.5,868.25,680.5
2016,6,19,8,30,863.0,88.0,3.4,17.0,648.0,994.65,765.94
2016,6,19,8,45,877.0,90.0,3.4,17.0,692.0,1011.9,774.66
2016,6,19,9,0,891.0,92.0,3.4,17.0,736.0,1025.96,782.26
2016,6,19,9,15,901.0,93.5,3.45,17.0,775.5,1032.03,784.97
2016,6,19,9,30,911.0,95.0,3.5,17.0,815.0,1034.7,785.59
2016,6,19,9,45,922.0,95.0,3.6,17.5,850.0,1033.21,782.48
2016,6,19,10,0,933.0,95.0,3.7,18.0,885.0,1028.2,777.17
2016,6,19,10,15,939.0,96.0,3.8,18.0,913.0,1015.82,768.48
2016,6,19,10,30,945.0,97.0,3.9,18.0,941.0,999.96,757.56
2016,6,19,10,45,946.0,100.0,4.05,18.0,962.0,978.01,742.86
2016,6,19,11,0,947.0,103.0,4.2,18.0,983.0,952.8,725.91
2016,6,19,11,15,949.5,103.5,4.35,18.0,997.5,923.46,706.04
2016,6,19,11,30,952.0,104.0,4.5,18.0,1012.0,891.19,684.46
2016,6,19,11,45,738.5,242.5,4.65,18.0,950.5,816.34,629.74
2016,6,19,12,0,525.0,381.0,4.8,18.0,889.0,732.92,564.56
2016,6,19,12,15,735.0,246.0,4.95,17.5,956.5,740.36,575.53
2016,6,19,12,30,945.0,111.0,5.1,17.0,1024.0,728.71,570.76
2016,6,19,12,45,943.0,111.0,5.25,17.0,1016.5,681.96,533.91
2016,6,19,13,0,941.0,111.0,5.4,17.0,1009.0,633.85,495.15
2016,6,19,13,15,730.5,234.5,5.5,17.0,925.5,561.77,436.07
2016,6,19,13,30,520.0,358.0,5.6,17.0,842.0,506.73,390.96
2016,6,19,13,45,522.0,345.5,5.7,17.0,821.5,463.8,355.35
2016,6,19,14,0,524.0,333.0,5.8,17.0,801.0,420.91,318.98
2016,6,19,14,15,720.0,219.5,5.9,17.0,841.0,371.22,271.94
2016,6,19,14,30,916.0,106.0,6.0,17.0,881.0,319.15,219.41
2016,6,19,14,45,782.0,162.0,6.1,17.0,805.0,266.92,177.95
2016,6,19,15,0,648.0,218.0,6.2,17.0,729.0,226.71,149.98
2016,6,19,15,15,764.0,159.0,6.2,17.0,731.5,162.95,97.89
2016,6,19,15,30,880.0,100.0,6.2,17.0,734.0,107.15,65.6
2016,6,19,15,45,749.0,133.5,6.25,17.0,650.5,91.15,73.09
2016,6,19,16,0,618.0,167.0,6.3,17.0,567.0,103.03,83.5
2016,6,19,16,15,718.0,128.5,6.35,16.5,559.0,83.57,67.12
2016,6,19,16,30,818.0,90.0,6.4,16.0,551.0,69.09,54.87
2016,6,19,16,45,652.5,116.5,6.45,16.0,463.0,79.3,63.98
2016,6,19,17,0,487.0,143.0,6.5,16.0,375.0,96.94,79.61
2016,6,19,17,15,576.0,106.5,6.45,15.5,350.5,75.73,61.39
2016,6,19,17,30,665.0,70.0,6.4,15.0,326.0,57.02,45.14
2016,6,19,17,45,604.0,71.5,6.35,15.0,279.0,53.88,42.44
2016,6,19,18,0,543.0,73.0,6.3,15.0,232.0,55.87,44.23
2016,6,19,18,15,484.0,65.5,6.2,14.5,187.0,51.03,39.9
2016,6,19,18,30,425.0,58.0,6.1,14.0,142.0,46.1,35.3
2016,6,19,18,45,347.5,46.0,6.05,14.0,102.0,37.08,26.81
2016,6,19,19,0,270.0,34.0,6.0,14.0,62.0,27.77,17.65
2016,6,19,19,15,135.0,17.0,6.0,14.0,31.0,13.26,0.0
2016,6,19,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,5,15,171.0,16.0,5.65,13.0,34.5,164.61,27.49
2016,6,20,5,30,342.0,32.0,5.6,13.0,69.0,327.94,258.99
2016,6,20,5,45,436.0,40.5,5.6,13.5,111.5,422.49,350.54
2016,6,20,6,0,530.0,49.0,5.6,14.0,154.0,523.75,437.92
2016,6,20,6,15,589.0,54.5,5.6,14.0,202.5,597.57,500.59
2016,6,20,6,30,648.0,60.0,5.6,14.0,251.0,673.68,562.41
2016,6,20,6,45,689.5,64.5,5.65,14.0,301.5,729.13,605.84
2016,6,20,7,0,731.0,69.0,5.7,14.0,352.0,790.76,652.6
2016,6,20,7,15,760.5,72.5,5.75,14.0,403.0,839.32,688.04
2016,6,20,7,30,790.0,76.0,5.8,14.0,454.0,886.49,721.69
2016,6,20,7,45,810.0,79.5,5.9,14.5,503.5,922.61,745.37
2016,6,20,8,0,830.0,83.0,6.0,15.0,553.0,956.39,767.01
2016,6,20,8,15,846.5,85.5,6.0,15.0,600.0,971.19,775.42
2016,6,20,8,30,863.0,88.0,6.0,15.0,647.0,994.62,790.28
2016,6,20,8,45,875.0,91.0,6.0,15.5,691.0,1011.07,798.49
2016,6,20,9,0,887.0,94.0,6.0,16.0,735.0,1024.28,804.45
2016,6,20,9,15,897.5,95.5,6.0,16.0,774.0,1030.88,807.35
2016,6,20,9,30,908.0,97.0,6.0,16.0,813.0,1034.06,808.01
2016,6,20,9,45,908.5,102.5,6.05,16.0,845.0,1028.1,802.67
2016,6,20,10,0,909.0,108.0,6.1,16.0,877.0,1018.58,795.0
2016,6,20,10,15,915.5,109.0,6.1,16.0,905.5,1006.78,785.54
2016,6,20,10,30,922.0,110.0,6.1,16.0,934.0,991.56,773.79
2016,6,20,10,45,927.5,110.0,6.15,16.5,956.0,971.05,757.21
2016,6,20,11,0,933.0,110.0,6.2,17.0,978.0,947.29,738.45
2016,6,20,11,15,936.0,110.5,6.2,17.0,992.5,918.64,717.42
2016,6,20,11,30,939.0,111.0,6.2,17.0,1007.0,887.06,694.29
2016,6,20,11,45,942.0,110.0,6.25,17.0,1015.0,851.44,668.42
2016,6,20,12,0,945.0,109.0,6.3,17.0,1023.0,813.3,640.61
2016,6,20,12,15,945.0,109.0,6.35,17.0,1022.5,771.5,609.35
2016,6,20,12,30,945.0,109.0,6.4,17.0,1022.0,727.8,574.69
2016,6,20,12,45,943.0,109.5,6.45,17.0,1014.5,681.49,537.3
2016,6,20,13,0,941.0,110.0,6.5,17.0,1007.0,633.79,497.99
2016,6,20,13,15,937.5,109.5,6.55,17.0,992.0,583.36,455.63
2016,6,20,13,30,934.0,109.0,6.6,17.0,977.0,532.04,411.51
2016,6,20,13,45,930.0,107.5,6.7,17.0,955.0,479.12,365.1
2016,6,20,14,0,926.0,106.0,6.8,17.0,933.0,425.75,317.27
2016,6,20,14,15,919.5,105.0,6.85,16.5,904.5,371.67,268.61
2016,6,20,14,30,913.0,104.0,6.9,16.0,876.0,317.79,219.79
2016,6,20,14,45,902.5,103.5,6.95,16.0,841.5,263.77,171.55
2016,6,20,15,0,892.0,103.0,7.0,16.0,807.0,210.78,127.26
2016,6,20,15,15,881.0,101.5,7.05,16.0,767.0,158.33,89.97
2016,6,20,15,30,870.0,100.0,7.1,16.0,727.0,107.35,65.88
2016,6,20,15,45,854.5,98.0,7.15,16.0,683.0,81.91,65.43
2016,6,20,16,0,839.0,96.0,7.2,16.0,639.0,81.01,64.84
2016,6,20,16,15,820.5,93.5,7.2,15.5,591.5,70.15,55.73
2016,6,20,16,30,802.0,91.0,7.2,15.0,544.0,69.49,55.44
2016,6,20,16,45,696.0,102.5,7.25,15.0,470.0,70.67,56.68
2016,6,20,17,0,590.0,114.0,7.3,15.0,396.0,78.93,64.13
2016,6,20,17,15,492.5,118.5,7.25,14.5,336.0,82.76,67.85
2016,6,20,17,30,395.0,123.0,7.2,14.0,276.0,85.84,70.91
2016,6,20,17,45,360.0,111.5,7.15,14.0,235.5,79.08,65.04
2016,6,20,18,0,325.0,100.0,7.1,14.0,195.0,72.03,58.8
2016,6,20,18,15,290.5,84.0,7.0,14.0,157.0,61.53,49.32
2016,6,20,18,30,256.0,68.0,6.9,14.0,119.0,50.63,39.29
2016,6,20,18,45,207.5,52.0,6.85,14.0,85.5,39.26,28.72
2016,6,20,19,0,159.0,36.0,6.8,14.0,52.0,27.55,17.49
2016,6,20,19,15,79.5,18.0,6.7,14.0,26.0,13.91,0.41
2016,6,20,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,21,5,15,162.0,16.5,5.75,13.0,33.5,159.0,20.87
2016,6,21,5,30,324.0,33.0,5.7,13.0,67.0,315.8,248.83
2016,6,21,5,45,417.0,41.5,5.7,13.5,109.0,409.15,339.73
2016,6,21,6,0,510.0,50.0,5.7,14.0,151.0,508.97,426.13
2016,6,21,6,15,570.0,56.0,5.7,14.0,199.0,583.7,489.72
2016,6,21,6,30,630.0,62.0,5.7,14.0,247.0,660.8,552.57
2016,6,21,6,45,672.0,66.5,5.7,14.0,297.0,721.58,600.19
2016,6,21,7,0,714.0,71.0,5.7,14.0,347.0,777.47,642.39
2016,6,21,7,15,744.0,74.5,5.7,14.0,397.5,826.16,677.85
2016,6,21,7,30,774.0,78.0,5.7,14.0,448.0,873.51,711.47
2016,6,21,7,45,796.5,81.0,5.75,14.5,497.5,911.17,736.09
2016,6,21,8,0,819.0,84.0,5.8,15.0,547.0,946.62,758.71
2016,6,21,8,15,836.0,86.5,5.75,15.5,594.0,961.78,765.59
2016,6,21,8,30,853.0,89.0,5.7,16.0,641.0,985.66,778.88
2016,6,21,8,45,867.5,90.5,5.7,16.5,684.5,1002.84,787.56
2016,6,21,9,0,882.0,92.0,5.7,17.0,728.0,1016.9,794.09
2016,6,21,9,15,892.0,93.5,5.65,17.0,767.0,1023.1,796.33
2016,6,21,9,30,902.0,95.0,5.6,17.0,806.0,1025.92,796.36
2016,6,21,9,45,902.5,100.5,5.55,17.0,838.0,1020.14,790.51
2016,6,21,10,0,903.0,106.0,5.5,17.0,870.0,1010.82,782.38
2016,6,21,10,15,909.0,107.0,5.5,17.0,897.5,998.74,772.85
2016,6,21,10,30,915.0,108.0,5.5,17.0,925.0,983.29,761.09
