Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,45,919.0,109.0,5.55,17.0,946.5,962.62,746.11
2016,6,21,11,0,923.0,110.0,5.6,17.0,968.0,938.75,728.92
2016,6,21,11,15,926.0,110.5,5.6,17.0,982.5,910.45,708.3
2016,6,21,11,30,929.0,111.0,5.6,17.0,997.0,879.24,685.62
2016,6,21,11,45,930.5,111.0,5.65,17.0,1004.5,843.66,660.01
2016,6,21,12,0,932.0,111.0,5.7,17.0,1012.0,805.66,632.52
2016,6,21,12,15,932.0,111.5,5.8,17.0,1012.0,764.77,602.28
2016,6,21,12,30,932.0,112.0,5.9,17.0,1012.0,721.98,568.7
2016,6,21,12,45,930.5,111.5,6.05,17.0,1004.5,675.78,531.93
2016,6,21,13,0,929.0,111.0,6.2,17.0,997.0,628.21,493.15
2016,6,21,13,15,926.0,110.5,6.3,17.0,982.5,578.62,451.67
2016,6,21,13,30,923.0,110.0,6.4,17.0,968.0,528.12,408.37
2016,6,21,13,45,918.0,110.0,6.55,17.0,946.5,476.36,363.03
2016,6,21,14,0,913.0,110.0,6.7,17.0,925.0,424.23,316.33
2016,6,21,14,15,907.0,108.5,6.75,16.5,897.5,370.62,268.15
2016,6,21,14,30,901.0,107.0,6.8,16.0,870.0,317.18,219.77
2016,6,21,14,45,891.5,106.5,6.85,16.0,835.5,263.98,172.21
2016,6,21,15,0,882.0,106.0,6.9,16.0,801.0,211.69,128.42
2016,6,21,15,15,871.5,104.0,6.9,16.0,762.5,159.49,91.15
2016,6,21,15,30,861.0,102.0,6.9,16.0,724.0,108.71,66.84
2016,6,21,15,45,845.5,100.5,6.95,16.0,680.0,83.18,66.52
2016,6,21,16,0,830.0,99.0,7.0,16.0,636.0,72.47,57.45
2016,6,21,16,15,812.0,96.0,7.0,15.5,589.0,71.63,57.02
2016,6,21,16,30,794.0,93.0,7.0,15.0,542.0,70.71,56.51
2016,6,21,16,45,771.0,90.0,7.05,15.0,493.0,69.62,55.75
2016,6,21,17,0,748.0,87.0,7.1,15.0,444.0,68.49,54.95
2016,6,21,17,15,716.5,82.5,7.1,15.0,393.5,66.05,52.98
2016,6,21,17,30,685.0,78.0,7.1,15.0,343.0,58.2,46.18
2016,6,21,17,45,643.0,73.0,7.1,15.0,293.5,55.35,43.75
2016,6,21,18,0,601.0,68.0,7.1,15.0,244.0,52.44,41.18
2016,6,21,18,15,539.5,61.0,7.05,14.5,196.5,47.76,36.99
2016,6,21,18,30,478.0,54.0,7.0,14.0,149.0,43.01,32.56
2016,6,21,18,45,383.0,44.5,6.95,14.0,107.5,35.9,25.8
2016,6,21,19,0,288.0,35.0,6.9,14.0,66.0,28.69,18.47
2016,6,21,19,15,144.0,17.5,6.85,13.5,33.0,14.05,0.68
2016,6,21,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,22,5,15,142.5,17.5,7.55,12.0,32.5,142.56,12.58
2016,6,22,5,30,285.0,35.0,7.6,12.0,65.0,289.25,228.62
2016,6,22,5,45,380.0,45.0,7.65,12.5,107.0,384.84,322.49
2016,6,22,6,0,475.0,55.0,7.7,13.0,149.0,487.06,412.4
2016,6,22,6,15,538.0,61.5,7.7,13.0,196.5,564.27,479.39
2016,6,22,6,30,601.0,68.0,7.7,13.0,244.0,643.84,545.8
2016,6,22,6,45,310.0,102.5,7.75,13.0,194.0,437.74,374.02
2016,6,22,7,0,19.0,137.0,7.8,13.0,144.0,146.88,120.58
2016,6,22,7,15,31.0,160.5,7.8,13.0,174.5,197.93,163.94
2016,6,22,7,30,43.0,184.0,7.8,13.0,205.0,233.83,193.86
2016,6,22,7,45,40.0,201.5,7.8,13.5,222.5,247.32,203.83
2016,6,22,8,0,37.0,219.0,7.8,14.0,240.0,260.45,213.39
2016,6,22,8,15,74.0,253.5,7.75,14.0,300.0,333.76,273.98
2016,6,22,8,30,111.0,288.0,7.7,14.0,360.0,406.67,333.11
2016,6,22,8,45,146.0,310.5,7.65,14.0,412.0,484.67,395.14
2016,6,22,9,0,181.0,333.0,7.6,14.0,464.0,539.66,438.27
2016,6,22,9,15,211.5,349.5,7.5,14.0,510.5,581.95,470.88
2016,6,22,9,30,242.0,366.0,7.4,14.0,557.0,643.73,517.86
2016,6,22,9,45,269.0,377.0,7.35,14.5,598.0,672.44,538.27
2016,6,22,10,0,296.0,388.0,7.3,15.0,639.0,699.02,556.92
2016,6,22,10,15,296.5,402.5,7.25,15.0,660.5,701.02,557.11
2016,6,22,10,30,297.0,417.0,7.2,15.0,682.0,701.15,556.04
2016,6,22,10,45,325.0,418.0,7.15,15.0,714.5,711.84,563.91
2016,6,22,11,0,353.0,419.0,7.1,15.0,747.0,719.78,569.62
2016,6,22,11,15,366.5,413.0,7.05,15.0,758.5,705.83,558.62
2016,6,22,11,30,380.0,407.0,7.0,15.0,770.0,689.99,546.22
2016,6,22,11,45,413.0,405.5,7.0,15.0,802.5,696.54,550.92
2016,6,22,12,0,446.0,404.0,7.0,15.0,835.0,692.68,547.63
2016,6,22,12,15,699.0,255.0,7.0,15.0,930.5,723.37,575.21
2016,6,22,12,30,952.0,106.0,7.0,15.0,1026.0,731.37,583.85
2016,6,22,12,45,942.0,112.0,7.0,15.0,1016.5,683.97,544.7
2016,6,22,13,0,932.0,118.0,7.0,15.0,1007.0,635.64,504.24
2016,6,22,13,15,929.0,117.5,7.0,15.0,992.5,585.8,461.81
2016,6,22,13,30,926.0,117.0,7.0,15.0,978.0,535.04,417.64
2016,6,22,13,45,921.5,116.0,7.05,15.0,956.5,482.56,371.14
2016,6,22,14,0,917.0,115.0,7.1,15.0,935.0,429.68,323.3
2016,6,22,14,15,910.5,114.0,7.1,15.0,906.5,375.96,274.05
2016,6,22,14,30,904.0,113.0,7.1,15.0,878.0,322.43,224.85
2016,6,22,14,45,895.5,111.0,7.15,15.0,843.5,268.26,176.24
2016,6,22,15,0,887.0,109.0,7.2,15.0,809.0,214.91,131.33
2016,6,22,15,15,875.5,107.0,7.25,15.0,769.5,162.28,93.53
2016,6,22,15,30,864.0,105.0,7.3,15.0,730.0,111.17,68.78
2016,6,22,15,45,849.0,103.0,7.35,15.0,685.5,84.7,68.1
2016,6,22,16,0,834.0,101.0,7.4,15.0,641.0,73.8,58.84
2016,6,22,16,15,815.5,98.0,7.45,14.5,594.0,73.0,58.44
2016,6,22,16,30,797.0,95.0,7.5,14.0,547.0,72.11,57.97
2016,6,22,16,45,772.0,92.0,7.55,14.0,497.0,71.05,57.23
2016,6,22,17,0,747.0,89.0,7.6,14.0,447.0,69.94,56.45
2016,6,22,17,15,715.0,85.0,7.6,13.5,396.0,62.2,49.87
2016,6,22,17,30,683.0,81.0,7.6,13.0,345.0,60.32,48.45
2016,6,22,17,45,638.0,75.5,7.65,13.0,295.0,57.14,45.71
2016,6,22,18,0,593.0,70.0,7.7,13.0,245.0,53.91,42.83
2016,6,22,18,15,530.5,63.0,7.65,13.0,197.0,49.29,38.59
2016,6,22,18,30,468.0,56.0,7.6,13.0,149.0,44.61,34.12
2016,6,22,18,45,372.0,46.5,7.55,13.0,107.5,37.57,27.37
2016,6,22,19,0,276.0,37.0,7.5,13.0,66.0,28.68,18.56
2016,6,22,19,15,138.0,18.5,7.45,12.5,33.0,14.41,1.05
2016,6,22,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,23,5,15,187.0,15.0,6.75,12.0,34.5,172.39,8.3
2016,6,23,5,30,374.0,30.0,6.7,12.0,69.0,347.93,274.52
2016,6,23,5,45,469.5,37.0,6.7,12.5,112.5,442.32,368.66
2016,6,23,6,0,565.0,44.0,6.7,13.0,156.0,543.58,457.2
2016,6,23,6,15,621.5,49.5,6.7,13.0,204.5,610.28,515.0
2016,6,23,6,30,678.0,55.0,6.7,13.0,253.0,686.02,577.47
2016,6,23,6,45,718.0,58.5,6.7,13.5,303.5,745.77,623.65
2016,6,23,7,0,758.0,62.0,6.7,14.0,354.0,805.38,667.91
2016,6,23,7,15,784.0,65.0,6.65,14.0,404.0,850.59,700.73
2016,6,23,7,30,810.0,68.0,6.6,14.0,454.0,894.29,731.61
2016,6,23,7,45,829.5,70.5,6.55,14.0,503.0,918.23,747.0
2016,6,23,8,0,849.0,73.0,6.5,14.0,552.0,950.58,768.56
2016,6,23,8,15,863.0,75.0,6.4,14.0,598.0,974.23,783.14
2016,6,23,8,30,877.0,77.0,6.3,14.0,644.0,995.05,795.57
2016,6,23,8,45,887.5,79.0,6.25,14.5,686.0,1009.25,801.94
2016,6,23,9,0,898.0,81.0,6.2,15.0,728.0,1020.24,806.06
2016,6,23,9,15,906.0,82.5,6.2,15.0,766.0,1024.74,807.49
2016,6,23,9,30,914.0,84.0,6.2,15.0,804.0,1025.85,806.68
2016,6,23,9,45,918.0,87.0,6.2,15.5,836.5,1021.15,800.34
2016,6,23,10,0,922.0,90.0,6.2,16.0,869.0,1012.95,791.71
2016,6,23,10,15,927.0,90.5,6.25,16.0,896.0,999.59,781.4
2016,6,23,10,30,932.0,91.0,6.3,16.0,923.0,982.86,768.82
2016,6,23,10,45,937.0,90.5,6.35,16.0,944.0,961.81,753.23
2016,6,23,11,0,942.0,90.0,6.4,16.0,965.0,937.54,735.39
2016,6,23,11,15,944.5,90.5,6.45,16.0,979.5,908.89,714.41
2016,6,23,11,30,947.0,91.0,6.5,16.0,994.0,877.32,691.28
2016,6,23,11,45,949.0,90.5,6.55,16.0,1001.0,841.69,665.13
2016,6,23,12,0,951.0,90.0,6.6,16.0,1008.0,803.54,637.01
2016,6,23,12,15,950.5,90.0,6.65,15.5,1008.0,761.71,607.15
2016,6,23,12,30,950.0,90.0,6.7,15.0,1008.0,717.94,573.13
2016,6,23,12,45,948.0,90.5,6.8,15.0,1000.5,671.88,535.56
2016,6,23,13,0,946.0,91.0,6.9,15.0,993.0,624.37,495.97
2016,6,23,13,15,943.0,90.5,6.95,15.0,978.5,574.31,453.33
2016,6,23,13,30,940.0,90.0,7.0,15.0,964.0,523.28,408.85
2016,6,23,13,45,936.5,88.5,7.1,15.5,942.5,470.54,361.31
2016,6,23,14,0,933.0,87.0,7.2,16.0,921.0,417.27,312.45
2016,6,23,14,15,926.5,86.0,7.25,15.5,892.5,363.05,263.25
2016,6,23,14,30,920.0,85.0,7.3,15.0,864.0,309.03,213.87
2016,6,23,14,45,911.5,84.0,7.35,15.0,830.0,254.96,165.05
2016,6,23,15,0,903.0,83.0,7.4,15.0,796.0,201.71,119.97
2016,6,23,15,15,893.0,81.5,7.4,15.0,757.0,148.99,81.89
2016,6,23,15,30,883.0,80.0,7.4,15.0,718.0,97.64,56.97
2016,6,23,15,45,868.0,79.0,7.4,15.0,674.5,70.73,56.0
2016,6,23,16,0,853.0,78.0,7.4,15.0,631.0,70.16,55.68
2016,6,23,16,15,837.0,76.0,7.35,15.0,585.0,68.85,54.71
2016,6,23,16,30,821.0,74.0,7.3,15.0,539.0,67.43,53.64
2016,6,23,16,45,797.5,72.0,7.3,15.0,490.0,65.79,52.38
2016,6,23,17,0,774.0,70.0,7.3,15.0,441.0,56.49,44.38
2016,6,23,17,15,746.0,67.0,7.25,14.5,391.5,54.74,43.07
2016,6,23,17,30,718.0,64.0,7.2,14.0,342.0,52.95,41.69
2016,6,23,17,45,677.5,60.0,7.15,14.0,292.5,50.21,39.34
2016,6,23,18,0,637.0,56.0,7.1,14.0,243.0,47.45,36.9
2016,6,23,18,15,580.0,50.5,6.9,13.5,196.5,39.78,30.02
2016,6,23,18,30,523.0,45.0,6.7,13.0,150.0,35.89,26.38
2016,6,23,18,45,434.5,37.5,6.55,13.0,108.5,30.19,20.91
2016,6,23,19,0,346.0,30.0,6.4,13.0,67.0,24.45,15.02
2016,6,23,19,15,173.0,15.0,6.3,13.0,33.5,11.96,0.01
2016,6,23,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,177.5,15.5,6.15,12.0,33.5,166.44,0.0
2016,6,24,5,30,355.0,31.0,6.2,12.0,67.0,335.26,263.34
2016,6,24,5,45,446.0,39.0,6.3,12.5,110.0,427.12,355.71
2016,6,24,6,0,537.0,47.0,6.4,13.0,153.0,525.48,441.95
2016,6,24,6,15,597.0,53.0,6.4,13.0,201.5,600.95,506.83
2016,6,24,6,30,657.0,59.0,6.4,13.0,250.0,678.87,570.97
2016,6,24,6,45,696.0,64.0,6.4,13.0,301.0,733.13,613.92
2016,6,24,7,0,735.0,69.0,6.4,13.0,352.0,793.38,660.04
2016,6,24,7,15,764.5,73.0,6.35,13.0,403.0,842.82,696.22
2016,6,24,7,30,794.0,77.0,6.3,13.0,454.0,890.87,730.46
2016,6,24,7,45,814.0,80.5,6.3,13.5,504.0,927.21,753.99
2016,6,24,8,0,834.0,84.0,6.3,14.0,554.0,961.2,775.39
2016,6,24,8,15,851.0,86.5,6.2,14.0,601.5,976.65,783.76
2016,6,24,8,30,868.0,89.0,6.1,14.0,649.0,1000.77,798.56
2016,6,24,8,45,879.0,92.0,6.1,14.5,692.5,1016.37,806.17
2016,6,24,9,0,890.0,95.0,6.1,15.0,736.0,1028.71,811.52
2016,6,24,9,15,900.5,97.0,6.05,15.0,776.0,1036.02,814.6
2016,6,24,9,30,911.0,99.0,6.0,15.0,816.0,1039.89,815.39
2016,6,24,9,45,920.0,99.5,5.95,15.5,850.5,1037.08,810.01
2016,6,24,10,0,929.0,100.0,5.9,16.0,885.0,1030.78,802.38
2016,6,24,10,15,935.5,101.0,5.9,16.0,913.5,1019.04,792.97
2016,6,24,10,30,942.0,102.0,5.9,16.0,942.0,1003.8,781.26
2016,6,24,10,45,946.5,102.5,5.9,16.0,964.0,982.76,765.55
2016,6,24,11,0,951.0,103.0,5.9,16.0,986.0,958.43,747.6
2016,6,24,11,15,954.0,103.5,6.0,16.0,1001.5,929.6,727.03
2016,6,24,11,30,957.0,104.0,6.1,16.0,1017.0,897.77,704.25
2016,6,24,11,45,959.0,104.0,6.2,16.5,1024.5,861.87,677.1
2016,6,24,12,0,961.0,104.0,6.3,17.0,1032.0,823.42,648.04
2016,6,24,12,15,961.0,104.0,6.4,17.0,1032.5,781.18,616.98
2016,6,24,12,30,961.0,104.0,6.5,17.0,1033.0,736.98,582.12
2016,6,24,12,45,954.0,108.0,6.65,17.0,1024.0,689.62,544.13
2016,6,24,13,0,947.0,112.0,6.8,17.0,1015.0,641.14,504.35
2016,6,24,13,15,944.5,111.0,6.85,16.5,1001.0,590.58,462.73
2016,6,24,13,30,942.0,110.0,6.9,16.0,987.0,539.04,419.09
2016,6,24,13,45,937.0,110.0,6.95,16.0,965.5,486.3,372.52
2016,6,24,14,0,932.0,110.0,7.0,16.0,944.0,433.16,324.6
2016,6,24,14,15,926.5,109.0,7.0,16.0,915.5,379.0,275.1
2016,6,24,14,30,921.0,108.0,7.0,16.0,887.0,324.92,225.5
2016,6,24,14,45,912.0,107.0,7.05,16.0,853.0,270.37,176.66
2016,6,24,15,0,903.0,106.0,7.1,16.0,819.0,216.68,131.53
2016,6,24,15,15,892.0,104.0,7.1,16.0,779.0,163.22,93.08
2016,6,24,15,30,881.0,102.0,7.1,16.0,739.0,111.22,67.7
2016,6,24,15,45,866.0,100.5,7.1,16.0,695.0,83.58,66.86
2016,6,24,16,0,851.0,99.0,7.1,16.0,651.0,72.83,57.76
2016,6,24,16,15,833.0,96.0,7.1,16.0,603.0,71.97,57.19
2016,6,24,16,30,815.0,93.0,7.1,16.0,555.0,71.02,56.55
2016,6,24,16,45,790.0,90.0,7.1,16.0,504.5,69.88,55.75
2016,6,24,17,0,765.0,87.0,7.1,16.0,454.0,68.69,54.9
2016,6,24,17,15,733.5,83.0,7.05,15.5,402.5,66.61,53.37
2016,6,24,17,30,702.0,79.0,7.0,15.0,351.0,59.08,46.96
2016,6,24,17,45,657.0,74.0,6.95,15.0,300.0,56.2,44.5
2016,6,24,18,0,612.0,69.0,6.9,15.0,249.0,53.28,41.92
2016,6,24,18,15,548.5,62.0,6.8,14.5,200.5,48.6,37.74
2016,6,24,18,30,485.0,55.0,6.7,14.0,152.0,43.85,33.32
2016,6,24,18,45,391.0,45.5,6.65,14.0,109.5,36.76,26.57
2016,6,24,19,0,297.0,36.0,6.6,14.0,67.0,29.57,19.26
2016,6,24,19,15,148.5,18.0,6.5,14.0,33.5,14.47,1.28
2016,6,24,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,25,5,15,143.0,17.0,4.3,13.0,31.5,145.12,0.0
2016,6,25,5,30,286.0,34.0,4.3,13.0,63.0,288.43,223.57
2016,6,25,5,45,383.0,43.5,4.3,13.5,105.0,384.76,317.72
2016,6,25,6,0,480.0,53.0,4.3,14.0,147.0,487.85,406.07
2016,6,25,6,15,542.5,60.0,4.25,14.0,194.5,565.25,470.92
2016,6,25,6,30,605.0,67.0,4.2,14.0,242.0,645.14,534.88
2016,6,25,6,45,650.5,71.5,4.2,14.0,292.5,708.52,583.64
2016,6,25,7,0,696.0,76.0,4.2,14.0,343.0,772.3,630.95
2016,6,25,7,15,727.0,80.0,4.2,14.0,393.5,816.22,661.9
2016,6,25,7,30,758.0,84.0,4.2,14.0,444.0,865.02,695.84
2016,6,25,7,45,784.0,86.5,4.2,14.5,494.0,905.38,721.5
2016,6,25,8,0,810.0,89.0,4.2,15.0,544.0,943.63,745.16
2016,6,25,8,15,827.5,91.5,4.2,15.0,591.5,970.94,762.1
2016,6,25,8,30,845.0,94.0,4.2,15.0,639.0,983.48,768.61
2016,6,25,8,45,860.5,95.5,4.2,15.5,683.0,1001.69,777.85
2016,6,25,9,0,876.0,97.0,4.2,16.0,727.0,1016.82,784.91
2016,6,25,9,15,886.5,98.5,4.25,16.0,766.5,1023.59,788.09
2016,6,25,9,30,897.0,100.0,4.3,16.0,806.0,1027.0,789.16
2016,6,25,9,45,897.0,106.0,4.35,16.0,837.5,1021.31,784.2
2016,6,25,10,0,897.0,112.0,4.4,16.0,869.0,1012.08,777.13
2016,6,25,10,15,903.5,113.5,4.45,16.0,897.5,1001.11,769.01
2016,6,25,10,30,910.0,115.0,4.5,16.0,926.0,986.71,758.63
2016,6,25,10,45,915.5,115.5,4.6,16.5,948.0,967.03,743.66
2016,6,25,11,0,921.0,116.0,4.7,17.0,970.0,944.09,726.49
2016,6,25,11,15,924.0,116.5,4.8,17.0,985.0,915.81,706.98
2016,6,25,11,30,927.0,117.0,4.9,17.0,1000.0,884.62,685.33
2016,6,25,11,45,929.5,116.5,5.0,17.0,1008.0,849.44,660.69
2016,6,25,12,0,932.0,116.0,5.1,17.0,1016.0,811.77,634.08
2016,6,25,12,15,932.0,116.0,5.2,17.0,1016.5,770.44,603.88
2016,6,25,12,30,932.0,116.0,5.3,17.0,1017.0,727.21,570.4
2016,6,25,12,45,933.5,114.0,5.4,17.0,1011.0,681.75,534.46
2016,6,25,13,0,935.0,112.0,5.5,17.0,1005.0,634.68,496.35
2016,6,25,13,15,932.5,111.5,5.6,17.0,990.5,585.07,455.23
2016,6,25,13,30,930.0,111.0,5.7,17.0,976.0,534.48,412.2
2016,6,25,13,45,926.5,110.0,5.85,17.0,955.0,482.3,366.85
2016,6,25,14,0,923.0,109.0,6.0,17.0,934.0,429.6,319.93
2016,6,25,14,15,917.0,108.0,6.1,17.0,906.0,375.77,271.26
2016,6,25,14,30,911.0,107.0,6.2,17.0,878.0,322.08,222.45
2016,6,25,14,45,902.5,105.5,6.3,17.0,844.0,267.86,174.22
2016,6,25,15,0,894.0,104.0,6.4,17.0,810.0,214.46,129.53
2016,6,25,15,15,883.5,102.0,6.45,17.0,771.0,161.55,91.58
2016,6,25,15,30,873.0,100.0,6.5,17.0,732.0,110.05,66.42
2016,6,25,15,45,858.5,98.0,6.55,17.0,688.0,81.96,65.19
2016,6,25,16,0,844.0,96.0,6.6,17.0,644.0,81.08,64.63
2016,6,25,16,15,826.0,93.5,6.6,16.5,596.5,70.19,55.53
2016,6,25,16,30,808.0,91.0,6.6,16.0,549.0,69.52,55.24
2016,6,25,16,45,784.0,88.0,6.65,16.0,499.5,68.35,54.41
2016,6,25,17,0,760.0,85.0,6.7,16.0,450.0,67.13,53.53
2016,6,25,17,15,729.0,81.0,6.65,15.5,399.0,65.01,51.96
2016,6,25,17,30,698.0,77.0,6.6,15.0,348.0,57.6,45.64
2016,6,25,17,45,653.5,72.0,6.6,15.0,297.5,54.67,43.15
2016,6,25,18,0,609.0,67.0,6.6,15.0,247.0,51.7,40.52
2016,6,25,18,15,547.0,60.5,6.55,14.5,199.0,47.38,36.65
2016,6,25,18,30,485.0,54.0,6.5,14.0,151.0,43.01,32.58
2016,6,25,18,45,393.0,44.5,6.5,14.0,109.0,35.9,25.82
2016,6,25,19,0,301.0,35.0,6.5,14.0,67.0,28.68,18.53
2016,6,25,19,15,150.5,17.5,6.5,14.0,33.5,14.04,1.14
2016,6,25,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,26,5,15,143.5,16.0,5.95,13.0,30.5,143.54,0.0
2016,6,26,5,30,287.0,32.0,5.9,13.0,61.0,287.46,222.74
2016,6,26,5,45,382.0,41.5,5.9,13.0,102.0,381.62,317.29
2016,6,26,6,0,477.0,51.0,5.9,13.0,143.0,482.82,406.33
2016,6,26,6,15,537.5,57.5,5.85,13.0,190.0,557.59,470.6
2016,6,26,6,30,598.0,64.0,5.8,13.0,237.0,634.8,534.2
2016,6,26,6,45,319.0,103.5,5.75,13.5,198.0,446.84,378.73
2016,6,26,7,0,40.0,143.0,5.7,14.0,159.0,189.87,156.79
2016,6,26,7,15,47.5,165.5,5.7,14.0,186.5,220.62,182.57
2016,6,26,7,30,55.0,188.0,5.7,14.0,214.0,251.06,207.38
2016,6,26,7,45,77.5,214.5,5.7,14.5,255.5,300.97,247.9
2016,6,26,8,0,100.0,241.0,5.7,15.0,297.0,350.72,287.47
2016,6,26,8,15,101.5,263.0,5.7,15.0,324.5,373.44,304.56
2016,6,26,8,30,103.0,285.0,5.7,15.0,352.0,395.46,321.01
2016,6,26,8,45,116.5,308.0,5.75,15.5,388.5,452.18,364.28
2016,6,26,9,0,130.0,331.0,5.8,16.0,425.0,485.89,389.08
2016,6,26,9,15,148.0,352.0,5.8,16.0,464.5,520.74,415.4
2016,6,26,9,30,166.0,373.0,5.8,16.0,504.0,554.2,440.43
2016,6,26,9,45,197.0,387.5,5.8,16.5,549.5,592.13,468.27
2016,6,26,10,0,228.0,402.0,5.8,17.0,595.0,628.14,494.27
2016,6,26,10,15,283.5,402.5,5.85,17.0,650.0,689.24,540.35
2016,6,26,10,30,339.0,403.0,5.9,17.0,705.0,728.06,569.6
2016,6,26,10,45,281.0,429.5,5.95,17.5,684.0,683.16,532.7
2016,6,26,11,0,223.0,456.0,6.0,18.0,663.0,626.18,487.36
2016,6,26,11,15,249.0,458.0,6.05,18.0,693.0,645.88,502.21
2016,6,26,11,30,275.0,460.0,6.1,18.0,723.0,650.32,505.53
2016,6,26,11,45,264.0,467.0,6.15,18.0,721.0,626.55,487.04
2016,6,26,12,0,253.0,474.0,6.2,18.0,719.0,602.34,468.25
2016,6,26,12,15,273.0,468.5,6.25,18.0,733.0,590.29,459.17
2016,6,26,12,30,293.0,463.0,6.3,18.0,747.0,576.32,448.38
2016,6,26,12,45,245.0,469.5,6.35,18.0,706.0,526.52,409.46
2016,6,26,13,0,197.0,476.0,6.4,18.0,665.0,486.07,377.63
2016,6,26,13,15,259.5,454.0,6.5,18.0,698.5,478.4,371.5
2016,6,26,13,30,322.0,432.0,6.6,18.0,732.0,470.85,364.42
2016,6,26,13,45,322.5,421.0,6.7,18.0,715.5,438.1,337.56
2016,6,26,14,0,323.0,410.0,6.8,18.0,699.0,405.64,310.56
2016,6,26,14,15,347.5,387.0,6.85,17.5,689.5,373.97,283.78
2016,6,26,14,30,372.0,364.0,6.9,17.0,680.0,340.43,254.93
2016,6,26,14,45,315.0,364.0,7.0,17.0,624.0,300.61,223.86
2016,6,26,15,0,258.0,364.0,7.1,17.0,568.0,266.87,199.1
2016,6,26,15,15,289.5,337.0,7.15,17.0,555.0,234.5,173.63
2016,6,26,15,30,321.0,310.0,7.2,17.0,542.0,199.64,150.66
2016,6,26,15,45,562.5,206.5,7.25,17.0,583.5,124.83,101.85
2016,6,26,16,0,804.0,103.0,7.3,17.0,625.0,74.46,58.92
2016,6,26,16,15,786.5,100.0,7.25,16.5,579.0,73.76,58.63
2016,6,26,16,30,769.0,97.0,7.2,16.0,533.0,72.98,58.26
2016,6,26,16,45,747.5,92.5,7.2,16.0,485.0,70.99,56.71
2016,6,26,17,0,726.0,88.0,7.2,16.0,437.0,68.86,55.05
2016,6,26,17,15,695.0,84.0,7.1,15.5,387.5,61.21,48.6
2016,6,26,17,30,664.0,80.0,7.0,15.0,338.0,59.34,47.19
2016,6,26,17,45,624.5,74.0,6.95,15.0,289.5,55.85,44.19
2016,6,26,18,0,585.0,68.0,6.9,15.0,241.0,52.25,41.01
2016,6,26,18,15,525.0,61.0,6.8,15.0,194.0,47.61,36.78
2016,6,26,18,30,465.0,54.0,6.7,15.0,147.0,42.89,32.33
2016,6,26,18,45,380.0,44.0,6.65,15.0,106.5,35.41,25.28
2016,6,26,19,0,295.0,34.0,6.6,15.0,66.0,27.77,17.68
2016,6,26,19,15,147.5,17.0,6.55,14.5,33.0,13.6,0.95
2016,6,26,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,27,5,15,143.5,15.5,6.25,13.0,30.0,142.26,0.0
2016,6,27,5,30,287.0,31.0,6.2,13.0,60.0,286.38,221.0
2016,6,27,5,45,380.0,40.5,6.2,13.5,100.5,378.75,314.38
2016,6,27,6,0,473.0,50.0,6.2,14.0,141.0,478.16,401.33
2016,6,27,6,15,534.5,56.5,6.15,14.0,187.5,553.51,466.08
2016,6,27,6,30,596.0,63.0,6.1,14.0,234.0,631.44,530.28
2016,6,27,6,45,319.0,103.0,6.05,14.5,196.5,446.11,377.16
2016,6,27,7,0,42.0,143.0,6.0,15.0,159.0,191.87,158.04
2016,6,27,7,15,56.5,167.0,6.0,15.0,192.0,231.26,191.17
2016,6,27,7,30,71.0,191.0,6.0,15.0,225.0,270.53,223.37
2016,6,27,7,45,87.5,216.0,6.0,15.5,262.0,312.85,257.16
2016,6,27,8,0,104.0,241.0,6.0,16.0,299.0,354.84,290.07
2016,6,27,8,15,126.0,264.5,6.0,16.0,341.5,421.82,342.88
2016,6,27,8,30,148.0,288.0,6.0,16.0,384.0,466.82,377.71
2016,6,27,8,45,162.5,309.5,6.05,16.5,421.5,500.92,402.76
2016,6,27,9,0,177.0,331.0,6.1,17.0,459.0,533.93,426.69
2016,6,27,9,15,195.5,349.5,6.1,17.0,497.5,566.35,450.83
2016,6,27,9,30,214.0,368.0,6.1,17.0,536.0,597.36,473.7
2016,6,27,9,45,237.0,381.5,6.15,17.5,575.5,625.88,493.93
2016,6,27,10,0,260.0,395.0,6.2,18.0,615.0,671.7,526.58
2016,6,27,10,15,275.5,406.0,6.25,18.0,646.0,685.22,536.02
2016,6,27,10,30,291.0,417.0,6.3,18.0,677.0,696.56,543.96
2016,6,27,10,45,347.0,403.5,6.4,18.0,720.5,719.44,562.01
2016,6,27,11,0,403.0,390.0,6.5,18.0,764.0,749.64,585.03
2016,6,27,11,15,652.5,255.5,6.55,18.0,872.0,824.95,646.69
2016,6,27,11,30,902.0,121.0,6.6,18.0,980.0,868.03,680.04
2016,6,27,11,45,905.5,120.0,6.65,18.0,988.0,834.06,654.89
2016,6,27,12,0,909.0,119.0,6.7,18.0,996.0,797.62,628.17
2016,6,27,12,15,909.0,119.0,6.75,18.0,996.5,757.17,597.56
2016,6,27,12,30,909.0,119.0,6.8,18.0,997.0,714.89,563.97
2016,6,27,12,45,914.0,114.5,6.9,18.0,992.0,670.76,528.49
2016,6,27,13,0,919.0,110.0,7.0,18.0,987.0,624.82,490.74
2016,6,27,13,15,916.0,109.5,7.05,18.0,973.0,575.76,449.48
2016,6,27,13,30,913.0,109.0,7.1,18.0,959.0,525.78,406.49
2016,6,27,13,45,911.0,107.0,7.2,18.0,938.5,474.45,361.43
2016,6,27,14,0,909.0,105.0,7.3,18.0,918.0,422.49,314.83
2016,6,27,14,15,903.0,104.0,7.35,18.0,890.5,369.44,266.63
2016,6,27,14,30,897.0,103.0,7.4,18.0,863.0,316.53,218.37
2016,6,27,14,45,891.5,100.5,7.45,18.0,830.5,263.1,170.61
2016,6,27,15,0,886.0,98.0,7.5,18.0,798.0,210.18,126.13
2016,6,27,15,15,876.0,96.5,7.5,17.5,759.5,158.09,88.85
2016,6,27,15,30,866.0,95.0,7.5,17.0,721.0,107.35,64.08
2016,6,27,15,45,855.0,92.0,7.55,17.0,679.0,78.33,62.09
2016,6,27,16,0,844.0,89.0,7.6,17.0,637.0,76.82,60.97
2016,6,27,16,15,827.5,86.5,7.55,17.0,590.5,75.37,59.9
2016,6,27,16,30,811.0,84.0,7.5,17.0,544.0,64.82,50.94
2016,6,27,16,45,789.0,81.0,7.5,17.0,495.5,63.5,49.97
2016,6,27,17,0,767.0,78.0,7.5,17.0,447.0,62.11,48.93
2016,6,27,17,15,738.0,74.5,7.45,16.5,397.0,60.2,47.51
2016,6,27,17,30,709.0,71.0,7.4,16.0,347.0,58.23,46.02
2016,6,27,17,45,667.0,66.5,7.35,16.0,297.0,50.77,39.51
2016,6,27,18,0,625.0,62.0,7.3,16.0,247.0,48.02,37.09
2016,6,27,18,15,566.5,56.0,7.2,15.5,199.5,43.95,33.46
2016,6,27,18,30,508.0,50.0,7.1,15.0,152.0,39.84,29.64
2016,6,27,18,45,418.0,41.5,7.0,15.0,110.0,33.45,23.57
2016,6,27,19,0,328.0,33.0,6.9,15.0,68.0,26.99,17.03
2016,6,27,19,15,164.0,16.5,6.85,14.5,34.0,13.2,0.77
2016,6,27,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,28,5,15,143.5,16.5,6.3,13.0,30.5,143.02,0.0
2016,6,28,5,30,287.0,33.0,6.2,13.0,61.0,287.54,220.67
2016,6,28,5,45,384.0,42.0,6.1,13.0,102.5,383.11,318.22
2016,6,28,6,0,481.0,51.0,6.0,13.0,144.0,485.39,408.32
2016,6,28,6,15,544.0,58.0,5.95,13.0,191.5,563.06,475.1
2016,6,28,6,30,607.0,65.0,5.9,13.0,239.0,643.35,541.25
2016,6,28,6,45,315.5,101.0,5.85,13.5,192.5,440.25,373.45
2016,6,28,7,0,24.0,137.0,5.8,14.0,146.0,152.15,124.57
2016,6,28,7,15,28.5,157.0,5.8,14.0,169.5,191.81,157.87
2016,6,28,7,30,33.0,177.0,5.8,14.0,193.0,216.03,177.6
2016,6,28,7,45,32.5,195.0,5.8,14.5,212.0,232.61,190.24
2016,6,28,8,0,32.0,213.0,5.8,15.0,231.0,248.9,202.47
2016,6,28,8,15,50.5,243.5,5.85,15.0,275.0,298.81,242.97
2016,6,28,8,30,69.0,274.0,5.9,15.0,319.0,348.18,282.43
2016,6,28,8,45,91.5,301.0,5.95,15.5,365.0,396.78,320.34
2016,6,28,9,0,114.0,328.0,6.0,16.0,411.0,466.44,373.87
2016,6,28,9,15,108.5,346.5,6.0,16.0,428.5,453.14,362.29
2016,6,28,9,30,103.0,365.0,6.0,16.0,446.0,461.1,367.36
2016,6,28,9,45,129.0,386.0,6.05,16.5,492.0,522.87,414.08
2016,6,28,10,0,155.0,407.0,6.1,17.0,538.0,561.7,442.67
2016,6,28,10,15,172.5,421.5,6.1,17.0,572.0,583.49,458.73
2016,6,28,10,30,190.0,436.0,6.1,17.0,606.0,603.42,473.36
2016,6,28,10,45,209.5,445.5,6.15,17.0,636.5,618.3,484.38
2016,6,28,11,0,229.0,455.0,6.2,17.0,667.0,631.02,493.74
2016,6,28,11,15,235.5,461.5,6.2,17.0,683.0,627.34,490.42
2016,6,28,11,30,242.0,468.0,6.2,17.0,699.0,630.3,492.01
2016,6,28,11,45,264.0,466.5,6.25,17.0,720.0,626.64,489.3
2016,6,28,12,0,286.0,465.0,6.3,17.0,741.0,620.56,484.67
2016,6,28,12,15,214.0,474.5,6.35,17.0,681.5,552.11,431.23
2016,6,28,12,30,142.0,484.0,6.4,17.0,622.0,492.17,384.14
2016,6,28,12,45,137.5,479.5,6.45,17.0,612.0,470.03,366.98
2016,6,28,13,0,133.0,475.0,6.5,17.0,602.0,448.41,350.01
2016,6,28,13,15,250.5,442.5,6.55,17.0,677.5,466.1,363.74
2016,6,28,13,30,368.0,410.0,6.6,17.0,753.0,478.77,371.91
2016,6,28,13,45,341.5,411.0,6.7,17.0,723.5,440.27,340.4
2016,6,28,14,0,315.0,412.0,6.8,17.0,694.0,404.31,310.88
2016,6,28,14,15,332.5,392.5,6.85,16.5,682.0,372.87,284.41
2016,6,28,14,30,350.0,373.0,6.9,16.0,670.0,340.21,256.48
2016,6,28,14,45,619.5,240.0,6.95,16.0,739.5,278.24,194.74
2016,6,28,15,0,889.0,107.0,7.0,16.0,809.0,216.51,131.99
2016,6,28,15,15,878.5,105.0,7.05,16.0,770.0,163.75,93.8
2016,6,28,15,30,868.0,103.0,7.1,16.0,731.0,112.39,68.31
2016,6,28,15,45,855.0,100.5,7.15,16.0,688.0,83.34,66.65
2016,6,28,16,0,842.0,98.0,7.2,16.0,645.0,71.99,57.03
2016,6,28,16,15,824.5,95.5,7.2,15.5,598.0,71.46,56.86
2016,6,28,16,30,807.0,93.0,7.2,15.0,551.0,70.85,56.63
2016,6,28,16,45,785.0,89.5,7.25,15.0,501.5,69.42,55.56
2016,6,28,17,0,763.0,86.0,7.3,15.0,452.0,67.89,54.42
2016,6,28,17,15,732.5,82.0,7.3,14.5,401.5,65.81,52.86
2016,6,28,17,30,702.0,78.0,7.3,14.0,351.0,58.34,46.49
2016,6,28,17,45,660.5,72.5,7.35,14.0,300.5,55.1,43.7
2016,6,28,18,0,619.0,67.0,7.4,14.0,250.0,51.78,40.75
2016,6,28,18,15,557.5,60.5,7.3,13.5,202.0,47.44,36.86
2016,6,28,18,30,496.0,54.0,7.2,13.0,154.0,43.07,32.76
2016,6,28,18,45,402.0,44.5,7.15,13.0,111.5,35.94,25.96
2016,6,28,19,0,308.0,35.0,7.1,13.0,69.0,28.7,18.63
2016,6,28,19,15,154.0,17.5,7.05,13.0,34.5,14.04,1.2
2016,6,28,19,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,5,15,124.0,17.5,6.15,12.0,29.5,128.06,0.0
2016,6,29,5,30,248.0,35.0,6.1,12.0,59.0,264.57,202.05
2016,6,29,5,45,346.5,45.5,6.05,12.5,100.0,358.0,297.64
2016,6,29,6,0,445.0,56.0,6.0,13.0,141.0,462.31,389.38
2016,6,29,6,15,511.0,63.5,6.0,13.0,188.5,542.47,458.47
2016,6,29,6,30,577.0,71.0,6.0,13.0,236.0,625.21,527.01
2016,6,29,6,45,288.5,90.5,6.0,13.0,173.0,401.77,342.4
2016,6,29,7,0,0.0,110.0,6.0,13.0,110.0,99.07,79.12
2016,6,29,7,15,0.0,124.5,6.0,13.0,124.5,111.83,89.89
2016,6,29,7,30,0.0,139.0,6.0,13.0,139.0,124.55,100.31
2016,6,29,7,45,6.0,163.0,6.05,13.5,166.5,153.04,123.9
2016,6,29,8,0,12.0,187.0,6.1,14.0,194.0,181.47,147.07
2016,6,29,8,15,20.0,214.0,6.1,14.0,226.5,214.89,174.41
2016,6,29,8,30,28.0,241.0,6.1,14.0,259.0,268.38,217.71
2016,6,29,8,45,36.0,267.5,6.2,14.5,292.0,302.02,244.05
2016,6,29,9,0,44.0,294.0,6.3,15.0,325.0,334.96,269.52
2016,6,29,9,15,46.0,313.0,6.3,15.0,347.5,352.8,282.99
2016,6,29,9,30,48.0,332.0,6.3,15.0,370.0,370.06,295.98
2016,6,29,9,45,51.5,351.0,6.35,15.0,393.0,388.18,309.71
2016,6,29,10,0,55.0,370.0,6.4,15.0,416.0,405.55,322.82
2016,6,29,10,15,64.5,391.0,6.4,15.0,447.0,429.92,341.52
2016,6,29,10,30,74.0,412.0,6.4,15.0,478.0,453.03,359.13
2016,6,29,10,45,82.0,428.0,6.45,15.5,503.0,468.5,370.11
2016,6,29,11,0,90.0,444.0,6.5,16.0,528.0,482.7,380.06
2016,6,29,11,15,87.5,450.0,6.55,16.0,532.5,477.18,375.33
2016,6,29,11,30,85.0,456.0,6.6,16.0,537.0,471.29,370.4
2016,6,29,11,45,91.0,463.5,6.65,16.0,551.0,473.12,371.67
2016,6,29,12,0,97.0,471.0,6.7,16.0,565.0,473.85,372.06
2016,6,29,12,15,111.0,476.0,6.75,16.0,583.5,477.14,374.59
2016,6,29,12,30,125.0,481.0,6.8,16.0,602.0,478.53,375.57
2016,6,29,12,45,166.5,478.0,6.85,16.0,638.0,487.39,382.58
2016,6,29,13,0,208.0,475.0,6.9,16.0,674.0,492.35,386.16
2016,6,29,13,15,224.0,464.5,6.9,15.5,676.0,474.4,372.25
2016,6,29,13,30,240.0,454.0,6.9,15.0,678.0,446.55,350.32
2016,6,29,13,45,240.5,443.0,6.95,15.0,663.0,417.53,326.47
2016,6,29,14,0,241.0,432.0,7.0,15.0,648.0,388.89,302.62
2016,6,29,14,15,284.0,406.0,7.0,15.0,653.0,365.43,281.53
2016,6,29,14,30,327.0,380.0,7.0,15.0,658.0,338.25,256.75
2016,6,29,14,45,278.5,374.5,7.0,15.0,604.5,299.13,225.88
2016,6,29,15,0,230.0,369.0,7.0,15.0,551.0,279.33,211.79
2016,6,29,15,15,243.0,347.0,6.95,15.0,531.0,235.15,177.22
2016,6,29,15,30,256.0,325.0,6.9,15.0,511.0,204.22,156.76
2016,6,29,15,45,541.5,216.0,6.9,15.0,577.5,129.61,106.72
2016,6,29,16,0,827.0,107.0,6.9,15.0,644.0,77.45,61.98
2016,6,29,16,15,808.5,104.0,6.85,14.5,597.0,76.81,61.75
2016,6,29,16,30,790.0,101.0,6.8,14.0,550.0,76.09,61.44
2016,6,29,16,45,767.0,97.0,6.75,14.0,500.5,74.51,60.26
2016,6,29,17,0,744.0,93.0,6.7,14.0,451.0,72.83,58.98
2016,6,29,17,15,712.0,88.5,6.65,14.0,400.0,64.54,51.84
2016,6,29,17,30,680.0,84.0,6.6,14.0,349.0,62.4,50.1
2016,6,29,17,45,636.0,78.5,6.55,14.0,298.5,59.33,47.47
2016,6,29,18,0,592.0,73.0,6.5,14.0,248.0,56.19,44.7
2016,6,29,18,15,528.5,65.5,6.4,13.5,199.5,51.25,40.27
2016,6,29,18,30,465.0,58.0,6.3,13.0,151.0,46.24,35.58
2016,6,29,18,45,365.5,48.0,6.25,13.0,109.0,38.81,28.48
2016,6,29,19,0,266.0,38.0,6.2,13.0,67.0,29.39,19.21
2016,6,29,19,15,133.0,19.0,6.15,12.5,33.5,14.78,1.52
2016,6,29,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,30,5,15,89.0,18.5,5.35,12.0,27.0,106.48,0.0
2016,6,30,5,30,178.0,37.0,5.3,12.0,54.0,219.04,164.9
2016,6,30,5,45,272.5,50.0,5.3,12.5,93.5,309.03,255.8
2016,6,30,6,0,367.0,63.0,5.3,13.0,133.0,407.51,343.21
2016,6,30,6,15,434.5,72.5,5.2,13.0,179.0,485.44,410.59
2016,6,30,6,30,502.0,82.0,5.1,13.0,225.0,573.45,483.25
2016,6,30,6,45,552.0,89.0,5.1,13.0,274.5,641.98,537.93
2016,6,30,7,0,602.0,96.0,5.1,13.0,324.0,711.09,591.25
2016,6,30,7,15,638.0,101.5,5.05,13.5,374.0,765.43,630.14
2016,6,30,7,30,674.0,107.0,5.0,14.0,424.0,818.92,667.19
2016,6,30,7,45,702.5,111.0,4.95,14.5,473.5,861.95,695.41
2016,6,30,8,0,731.0,115.0,4.9,15.0,523.0,903.16,721.68
2016,6,30,8,15,751.5,119.0,4.85,15.0,570.0,934.2,741.48
2016,6,30,8,30,772.0,123.0,4.8,15.0,617.0,955.92,754.44
2016,6,30,8,45,788.5,126.0,4.75,15.5,661.0,976.64,765.24
2016,6,30,9,0,805.0,129.0,4.7,16.0,705.0,994.27,773.8
2016,6,30,9,15,817.5,131.5,4.7,16.0,744.5,1004.0,778.8
2016,6,30,9,30,830.0,134.0,4.7,16.0,784.0,1010.38,781.64
2016,6,30,9,45,842.5,134.5,4.75,16.0,819.0,1011.12,781.16
2016,6,30,10,0,855.0,135.0,4.8,16.0,854.0,995.1,769.14
2016,6,30,10,15,862.0,136.5,4.9,16.0,882.5,984.88,761.83
2016,6,30,10,30,869.0,138.0,5.0,16.0,911.0,971.33,752.22
2016,6,30,10,45,874.0,139.5,5.1,16.0,933.0,952.62,739.03
2016,6,30,11,0,879.0,141.0,5.2,16.0,955.0,930.72,723.63
2016,6,30,11,15,882.5,141.5,5.3,16.0,970.0,903.56,704.45
2016,6,30,11,30,886.0,142.0,5.4,16.0,985.0,873.55,683.19
2016,6,30,11,45,888.0,142.0,5.5,16.0,993.0,839.26,658.71
2016,6,30,12,0,890.0,142.0,5.6,16.0,1001.0,802.61,632.35
2016,6,30,12,15,890.5,142.0,5.7,16.0,1001.5,762.74,602.04
2016,6,30,12,30,891.0,142.0,5.8,16.0,1002.0,721.07,569.36
2016,6,30,12,45,892.5,139.5,5.9,16.0,995.5,676.62,533.88
2016,6,30,13,0,894.0,137.0,6.0,16.0,989.0,630.69,496.38
2016,6,30,13,15,891.0,136.5,6.1,16.0,975.0,582.36,456.02
2016,6,30,13,30,888.0,136.0,6.2,16.0,961.0,533.18,413.92
2016,6,30,13,45,886.5,132.5,6.3,16.0,941.0,481.99,369.18
2016,6,30,14,0,885.0,129.0,6.4,16.0,921.0,430.17,322.85
2016,6,30,14,15,878.5,128.0,6.45,16.0,893.5,377.86,275.36
2016,6,30,14,30,872.0,127.0,6.5,16.0,866.0,325.74,227.83
2016,6,30,14,45,864.5,124.5,6.6,16.0,832.5,272.9,180.64
2016,6,30,15,0,857.0,122.0,6.7,16.0,799.0,220.76,136.77
2016,6,30,15,15,845.5,119.5,6.75,16.0,760.0,159.34,91.41
2016,6,30,15,30,834.0,117.0,6.8,16.0,721.0,108.52,65.7
2016,6,30,15,45,818.5,115.0,6.85,16.0,678.0,80.57,64.26
2016,6,30,16,0,803.0,113.0,6.9,16.0,635.0,80.88,64.72
2016,6,30,16,15,784.0,110.0,6.95,15.5,588.0,80.41,64.64
2016,6,30,16,30,765.0,107.0,7.0,15.0,541.0,79.87,64.5
2016,6,30,16,45,737.0,104.0,7.05,15.0,491.5,72.18,57.98
2016,6,30,17,0,709.0,101.0,7.1,15.0,442.0,71.5,57.59
2016,6,30,17,15,675.5,96.0,7.1,14.5,391.5,69.33,55.98
2016,6,30,17,30,642.0,91.0,7.1,14.0,341.0,67.07,54.25
2016,6,30,17,45,595.5,84.5,7.1,14.0,291.0,63.46,51.15
2016,6,30,18,0,549.0,78.0,7.1,14.0,241.0,59.76,47.88
2016,6,30,18,15,484.5,70.0,7.05,13.5,193.5,54.61,43.26
2016,6,30,18,30,420.0,62.0,7.0,13.0,146.0,49.38,38.37
2016,6,30,18,45,327.5,50.5,7.0,13.0,105.0,38.69,28.37
2016,6,30,19,0,235.0,39.0,7.0,13.0,64.0,30.04,19.75
2016,6,30,19,15,117.5,19.5,7.0,13.0,32.0,15.13,1.58
2016,6,30,19,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,1,5,15,87.0,18.0,5.3,12.0,26.0,103.81,0.0
2016,7,1,5,30,174.0,36.0,5.2,12.0,52.0,214.75,160.29
2016,7,1,5,45,270.0,48.5,5.15,12.0,91.0,304.83,252.52
2016,7,1,6,0,366.0,61.0,5.1,12.0,130.0,403.66,341.02
2016,7,1,6,15,433.0,70.0,5.0,12.0,175.5,480.41,407.57
2016,7,1,6,30,500.0,79.0,4.9,12.0,221.0,568.2,480.27
2016,7,1,6,45,298.0,114.0,4.85,12.5,203.0,421.44,357.76
