Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,0,96.0,149.0,4.8,13.0,185.0,268.74,224.98
2016,7,1,7,15,170.5,167.5,4.65,13.0,243.0,358.94,301.39
2016,7,1,7,30,245.0,186.0,4.5,13.0,301.0,472.82,393.7
2016,7,1,7,45,485.5,148.5,4.4,13.5,408.0,684.31,562.43
2016,7,1,8,0,726.0,111.0,4.3,14.0,515.0,892.96,713.89
2016,7,1,8,15,746.5,115.0,4.15,14.0,562.0,917.4,726.96
2016,7,1,8,30,767.0,119.0,4.0,14.0,609.0,946.22,744.51
2016,7,1,8,45,782.5,122.0,3.85,14.0,652.0,965.96,755.38
2016,7,1,9,0,798.0,125.0,3.7,14.0,695.0,982.62,764.1
2016,7,1,9,15,810.5,127.5,3.65,14.0,734.5,992.46,768.78
2016,7,1,9,30,823.0,130.0,3.6,14.0,774.0,998.97,771.32
2016,7,1,9,45,832.0,132.5,3.55,14.5,807.5,998.56,767.8
2016,7,1,10,0,841.0,135.0,3.5,15.0,841.0,994.73,762.15
2016,7,1,10,15,848.0,136.5,3.5,15.0,869.5,971.5,745.11
2016,7,1,10,30,855.0,138.0,3.5,15.0,898.0,958.27,735.25
2016,7,1,10,45,860.5,139.5,3.55,15.0,920.0,940.37,722.52
2016,7,1,11,0,866.0,141.0,3.6,15.0,942.0,919.31,707.68
2016,7,1,11,15,684.5,261.5,3.7,15.0,901.0,859.28,663.63
2016,7,1,11,30,503.0,382.0,3.8,15.0,860.0,781.02,602.71
2016,7,1,11,45,689.5,262.5,3.9,15.0,923.5,799.27,620.77
2016,7,1,12,0,876.0,143.0,4.0,15.0,987.0,793.06,619.77
2016,7,1,12,15,876.0,143.0,4.1,15.0,987.5,753.38,589.9
2016,7,1,12,30,876.0,143.0,4.2,15.0,988.0,711.96,558.0
2016,7,1,12,45,872.5,144.0,4.35,15.0,980.5,667.5,523.48
2016,7,1,13,0,869.0,145.0,4.5,15.0,973.0,621.94,487.13
2016,7,1,13,15,865.5,144.5,4.6,15.0,959.0,574.41,448.06
2016,7,1,13,30,862.0,144.0,4.7,15.0,945.0,526.13,407.29
2016,7,1,13,45,859.5,141.5,4.85,15.0,925.0,476.38,364.35
2016,7,1,14,0,857.0,139.0,5.0,15.0,905.0,426.13,319.84
2016,7,1,14,15,850.0,137.5,5.05,15.0,877.5,374.69,273.5
2016,7,1,14,30,843.0,136.0,5.1,15.0,850.0,323.53,227.13
2016,7,1,14,45,835.0,133.0,5.2,15.0,817.0,264.16,175.06
2016,7,1,15,0,827.0,130.0,5.3,15.0,784.0,212.18,131.4
2016,7,1,15,15,815.0,128.0,5.35,15.0,745.5,161.51,94.63
2016,7,1,15,30,803.0,126.0,5.4,15.0,707.0,112.56,69.9
2016,7,1,15,45,788.0,122.5,5.45,15.0,664.0,84.69,68.05
2016,7,1,16,0,773.0,119.0,5.5,15.0,621.0,84.25,67.88
2016,7,1,16,15,753.0,115.5,5.55,14.5,574.5,83.61,67.66
2016,7,1,16,30,733.0,112.0,5.6,14.0,528.0,75.44,60.86
2016,7,1,16,45,708.0,107.5,5.65,14.0,479.5,74.02,59.83
2016,7,1,17,0,683.0,103.0,5.7,14.0,431.0,72.5,58.69
2016,7,1,17,15,649.5,97.5,5.65,14.0,381.5,70.06,56.73
2016,7,1,17,30,616.0,92.0,5.6,14.0,332.0,67.51,54.64
2016,7,1,17,45,572.0,85.0,5.6,14.0,283.5,63.61,51.29
2016,7,1,18,0,528.0,78.0,5.6,14.0,235.0,59.58,47.72
2016,7,1,18,15,464.5,69.5,5.55,13.5,188.5,54.06,42.78
2016,7,1,18,30,401.0,61.0,5.5,13.0,142.0,48.42,37.52
2016,7,1,18,45,311.0,49.5,5.45,13.0,102.0,37.88,27.67
2016,7,1,19,0,221.0,38.0,5.4,13.0,62.0,29.25,19.08
2016,7,1,19,15,110.5,19.0,5.25,13.0,31.0,14.74,1.27
2016,7,1,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,101.5,16.5,1.6,12.0,26.0,110.05,0.0
2016,7,2,5,30,203.0,33.0,1.5,12.0,52.0,229.95,169.3
2016,7,2,5,45,299.5,44.5,1.4,12.0,91.0,320.25,261.75
2016,7,2,6,0,396.0,56.0,1.3,12.0,130.0,422.85,349.76
2016,7,2,6,15,462.5,64.5,1.25,12.0,176.0,502.91,415.36
2016,7,2,6,30,529.0,73.0,1.2,12.0,222.0,585.78,480.0
2016,7,2,6,45,264.5,82.5,1.2,12.5,157.0,369.08,307.67
2016,7,2,7,0,0.0,92.0,1.2,13.0,92.0,79.92,62.43
2016,7,2,7,15,0.0,101.0,1.2,13.0,101.0,87.39,69.06
2016,7,2,7,30,0.0,110.0,1.2,13.0,110.0,94.96,75.2
2016,7,2,7,45,4.5,145.5,1.25,13.0,148.0,133.55,107.3
2016,7,2,8,0,9.0,181.0,1.3,13.0,186.0,172.42,138.99
2016,7,2,8,15,9.5,193.0,1.35,13.0,199.0,182.81,146.91
2016,7,2,8,30,10.0,205.0,1.4,13.0,212.0,193.22,154.9
2016,7,2,8,45,22.5,243.5,1.45,13.5,259.5,242.37,194.02
2016,7,2,9,0,35.0,282.0,1.5,14.0,307.0,312.83,248.7
2016,7,2,9,15,57.0,318.0,1.5,14.0,361.5,369.81,292.41
2016,7,2,9,30,79.0,354.0,1.5,14.0,416.0,425.45,334.26
2016,7,2,9,45,70.0,364.0,1.55,14.0,421.0,420.73,329.43
2016,7,2,10,0,61.0,374.0,1.6,14.0,426.0,415.94,325.02
2016,7,2,10,15,109.0,405.0,1.6,14.0,500.5,505.86,392.8
2016,7,2,10,30,157.0,436.0,1.6,14.0,575.0,572.78,441.57
2016,7,2,10,45,124.5,440.0,1.6,14.0,552.5,535.05,412.04
2016,7,2,11,0,92.0,444.0,1.6,14.0,530.0,484.85,374.18
2016,7,2,11,15,64.0,419.5,1.6,14.0,480.0,429.14,332.22
2016,7,2,11,30,36.0,395.0,1.6,14.0,430.0,376.26,291.91
2016,7,2,11,45,43.5,413.0,1.6,14.5,455.0,391.59,303.13
2016,7,2,12,0,51.0,431.0,1.6,15.0,480.0,405.38,312.69
2016,7,2,12,15,59.0,440.5,1.65,15.0,497.5,410.92,316.83
2016,7,2,12,30,67.0,450.0,1.7,15.0,515.0,415.17,320.02
2016,7,2,12,45,94.5,461.0,1.75,15.0,552.0,431.57,332.47
2016,7,2,13,0,122.0,472.0,1.8,15.0,589.0,440.39,338.94
2016,7,2,13,15,104.5,458.5,1.85,15.0,557.5,412.64,317.85
2016,7,2,13,30,87.0,445.0,1.9,15.0,526.0,382.8,295.37
2016,7,2,13,45,66.5,415.5,2.0,15.0,476.5,343.05,265.48
2016,7,2,14,0,46.0,386.0,2.1,15.0,427.0,306.44,237.89
2016,7,2,14,15,47.0,375.0,2.2,14.5,416.0,291.93,227.24
2016,7,2,14,30,48.0,364.0,2.3,14.0,405.0,277.51,216.47
2016,7,2,14,45,37.5,332.0,2.4,14.0,363.5,247.96,193.86
2016,7,2,15,0,27.0,300.0,2.5,14.0,322.0,220.34,172.83
2016,7,2,15,15,29.0,290.5,2.55,14.0,313.0,209.19,164.4
2016,7,2,15,30,31.0,281.0,2.6,14.0,304.0,197.81,156.16
2016,7,2,15,45,30.5,264.5,2.7,14.0,286.0,184.85,153.57
2016,7,2,16,0,30.0,248.0,2.8,14.0,268.0,174.99,145.7
2016,7,2,16,15,27.5,228.5,2.9,14.0,245.5,163.12,136.06
2016,7,2,16,30,25.0,209.0,3.0,14.0,223.0,159.97,133.82
2016,7,2,16,45,23.0,190.5,3.1,14.0,202.5,146.49,122.69
2016,7,2,17,0,21.0,172.0,3.2,14.0,182.0,132.88,111.35
2016,7,2,17,15,10.5,145.0,3.2,13.5,150.0,113.39,94.91
2016,7,2,17,30,0.0,118.0,3.2,13.0,118.0,93.56,77.91
2016,7,2,17,45,0.0,100.5,3.25,13.0,100.5,80.23,66.26
2016,7,2,18,0,0.0,83.0,3.3,13.0,83.0,66.78,54.33
2016,7,2,18,15,196.5,72.0,3.25,13.0,111.5,54.61,43.36
2016,7,2,18,30,393.0,61.0,3.2,13.0,140.0,46.36,35.71
2016,7,2,18,45,305.5,49.0,3.15,13.0,100.0,37.48,27.34
2016,7,2,19,0,218.0,37.0,3.1,13.0,60.0,28.49,18.44
2016,7,2,19,15,109.0,18.5,3.0,12.5,30.0,14.35,0.96
2016,7,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,103.0,16.0,1.4,11.0,25.5,109.66,0.0
2016,7,3,5,30,206.0,32.0,1.4,11.0,51.0,230.48,168.54
2016,7,3,5,45,302.0,43.5,1.45,11.5,89.5,320.5,262.28
2016,7,3,6,0,398.0,55.0,1.5,12.0,128.0,423.11,350.5
2016,7,3,6,15,464.0,63.0,1.5,12.0,174.0,502.14,415.93
2016,7,3,6,30,530.0,71.0,1.5,12.0,220.0,583.93,480.61
2016,7,3,6,45,281.0,104.0,1.55,12.5,184.5,392.1,327.44
2016,7,3,7,0,32.0,137.0,1.6,13.0,149.0,175.7,143.87
2016,7,3,7,15,46.5,161.0,1.6,13.0,181.5,214.98,177.11
2016,7,3,7,30,61.0,185.0,1.6,13.0,214.0,254.16,208.86
2016,7,3,7,45,51.5,201.5,1.6,13.0,227.5,260.15,212.38
2016,7,3,8,0,42.0,218.0,1.6,13.0,241.0,265.65,215.6
2016,7,3,8,15,53.0,243.5,1.65,13.0,275.5,302.06,244.29
2016,7,3,8,30,64.0,269.0,1.7,13.0,310.0,337.95,272.01
2016,7,3,8,45,72.5,293.0,1.75,13.0,342.5,368.88,295.44
2016,7,3,9,0,81.0,317.0,1.8,13.0,375.0,399.08,318.08
2016,7,3,9,15,70.5,329.0,1.85,13.0,382.0,395.78,314.25
2016,7,3,9,30,60.0,341.0,1.9,13.0,389.0,392.32,310.56
2016,7,3,9,45,50.5,345.0,1.95,13.5,386.5,381.33,300.72
2016,7,3,10,0,41.0,349.0,2.0,14.0,384.0,370.64,291.23
2016,7,3,10,15,34.5,346.0,2.0,14.0,376.0,356.17,279.52
2016,7,3,10,30,28.0,343.0,2.0,14.0,368.0,342.21,268.27
2016,7,3,10,45,25.0,339.0,2.05,14.0,361.5,331.02,259.41
2016,7,3,11,0,22.0,335.0,2.1,14.0,355.0,307.63,241.16
2016,7,3,11,15,28.5,363.0,2.1,14.0,389.5,346.84,271.29
2016,7,3,11,30,35.0,391.0,2.1,14.0,424.0,371.94,290.13
2016,7,3,11,45,40.0,405.0,2.15,14.0,443.5,381.92,297.55
2016,7,3,12,0,45.0,419.0,2.2,14.0,463.0,390.74,304.17
2016,7,3,12,15,45.0,420.0,2.2,14.0,464.0,384.07,298.9
2016,7,3,12,30,45.0,421.0,2.2,14.0,465.0,377.22,293.58
2016,7,3,12,45,39.5,405.5,2.25,14.0,444.0,353.94,275.82
2016,7,3,13,0,34.0,390.0,2.3,14.0,423.0,331.78,258.91
2016,7,3,13,15,33.0,383.0,2.35,14.0,414.5,319.43,249.51
2016,7,3,13,30,32.0,376.0,2.4,14.0,406.0,307.43,240.31
2016,7,3,13,45,37.5,378.0,2.45,14.0,412.0,304.81,238.27
2016,7,3,14,0,43.0,380.0,2.5,14.0,418.0,301.34,235.47
2016,7,3,14,15,49.0,376.0,2.55,13.5,418.5,293.24,229.41
2016,7,3,14,30,55.0,372.0,2.6,13.0,419.0,284.37,222.66
2016,7,3,14,45,48.0,349.5,2.7,13.0,389.0,260.84,204.49
2016,7,3,15,0,41.0,327.0,2.8,13.0,359.0,238.65,187.53
2016,7,3,15,15,48.0,317.5,2.85,13.0,353.5,226.56,178.23
2016,7,3,15,30,55.0,308.0,2.9,13.0,348.0,213.64,169.02
2016,7,3,15,45,38.0,271.0,3.0,13.0,298.0,188.53,157.31
2016,7,3,16,0,21.0,234.0,3.1,13.0,248.0,178.68,149.45
2016,7,3,16,15,14.5,208.0,3.15,13.0,217.0,160.44,134.32
2016,7,3,16,30,8.0,182.0,3.2,13.0,186.0,141.9,118.81
2016,7,3,16,45,5.5,166.5,3.3,13.0,169.5,130.29,109.17
2016,7,3,17,0,3.0,151.0,3.4,13.0,153.0,118.59,99.35
2016,7,3,17,15,1.5,134.5,3.4,12.5,135.5,106.12,88.91
2016,7,3,17,30,0.0,118.0,3.4,12.0,118.0,93.56,78.22
2016,7,3,17,45,272.0,96.0,3.4,12.0,176.5,67.63,55.28
2016,7,3,18,0,544.0,74.0,3.4,12.0,235.0,56.58,45.42
2016,7,3,18,15,482.5,66.0,3.35,12.0,188.5,51.35,40.62
2016,7,3,18,30,421.0,58.0,3.3,12.0,142.0,46.01,35.55
2016,7,3,18,45,333.0,47.0,3.25,12.0,102.0,36.14,26.27
2016,7,3,19,0,245.0,36.0,3.2,12.0,62.0,27.82,17.95
2016,7,3,19,15,122.5,18.0,3.1,12.0,31.0,14.0,0.61
2016,7,3,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,5,15,111.5,15.5,1.7,12.0,25.5,86.53,0.0
2016,7,4,5,30,223.0,31.0,1.8,12.0,51.0,240.83,173.86
2016,7,4,5,45,323.5,41.5,1.9,12.5,90.5,335.76,274.07
2016,7,4,6,0,424.0,52.0,2.0,13.0,130.0,440.04,363.8
2016,7,4,6,15,212.0,69.5,2.05,13.0,108.5,278.25,233.74
2016,7,4,6,30,0.0,87.0,2.1,13.0,87.0,81.34,63.96
2016,7,4,6,45,2.0,105.5,2.15,13.0,106.5,100.41,80.54
2016,7,4,7,0,4.0,124.0,2.2,13.0,126.0,119.27,96.42
2016,7,4,7,15,6.5,140.0,2.15,13.0,143.5,135.62,109.96
2016,7,4,7,30,9.0,156.0,2.1,13.0,161.0,152.03,123.35
2016,7,4,7,45,31.0,189.5,2.1,13.0,206.5,225.26,184.06
2016,7,4,8,0,53.0,223.0,2.1,13.0,252.0,282.89,230.58
2016,7,4,8,15,57.5,245.0,2.1,13.0,279.5,308.56,250.17
2016,7,4,8,30,62.0,267.0,2.1,13.0,307.0,333.72,269.26
2016,7,4,8,45,43.5,266.0,2.1,13.5,295.0,308.57,247.38
2016,7,4,9,0,25.0,265.0,2.1,14.0,283.0,264.0,210.52
2016,7,4,9,15,31.5,290.5,2.05,14.0,314.5,314.2,249.72
2016,7,4,9,30,38.0,316.0,2.0,14.0,346.0,343.44,271.74
2016,7,4,9,45,27.5,300.0,2.0,14.0,322.5,311.74,246.18
2016,7,4,10,0,17.0,284.0,2.0,14.0,299.0,265.15,209.2
2016,7,4,10,15,23.5,316.0,2.0,14.0,337.0,299.07,235.69
2016,7,4,10,30,30.0,348.0,2.0,14.0,375.0,349.04,273.86
2016,7,4,10,45,33.0,364.5,2.05,14.0,395.0,362.73,283.87
2016,7,4,11,0,36.0,381.0,2.1,14.0,415.0,375.57,293.4
2016,7,4,11,15,30.0,368.5,2.1,14.0,397.5,353.22,275.88
2016,7,4,11,30,24.0,356.0,2.1,14.0,380.0,331.7,259.15
2016,7,4,11,45,31.5,381.5,2.15,14.5,412.5,354.78,276.44
2016,7,4,12,0,39.0,407.0,2.2,15.0,445.0,376.09,292.0
2016,7,4,12,15,115.0,445.0,2.25,14.5,556.0,458.08,355.54
2016,7,4,12,30,191.0,483.0,2.3,14.0,667.0,525.51,406.53
2016,7,4,12,45,165.0,479.0,2.35,14.0,637.5,487.91,377.52
2016,7,4,13,0,139.0,475.0,2.4,14.0,608.0,452.71,350.8
2016,7,4,13,15,103.0,452.5,2.45,14.0,550.0,407.65,316.57
2016,7,4,13,30,67.0,430.0,2.5,14.0,492.0,362.73,282.39
2016,7,4,13,45,100.5,433.5,2.6,14.0,524.5,370.03,287.74
2016,7,4,14,0,134.0,437.0,2.7,14.0,557.0,362.81,281.22
2016,7,4,14,15,128.0,422.0,2.75,14.0,533.5,336.54,260.46
2016,7,4,14,30,122.0,407.0,2.8,14.0,510.0,311.39,240.6
2016,7,4,14,45,78.5,362.5,2.9,14.0,428.0,275.18,213.8
2016,7,4,15,0,35.0,318.0,3.0,14.0,346.0,232.38,182.2
2016,7,4,15,15,33.5,300.0,3.05,14.0,325.5,215.12,169.13
2016,7,4,15,30,32.0,282.0,3.1,14.0,305.0,198.38,156.76
2016,7,4,15,45,22.0,247.0,3.2,14.0,262.5,188.22,156.55
2016,7,4,16,0,12.0,212.0,3.3,14.0,220.0,164.09,136.55
2016,7,4,16,15,7.5,190.5,3.35,13.5,195.5,148.63,124.01
2016,7,4,16,30,3.0,169.0,3.4,13.0,171.0,132.95,111.12
2016,7,4,16,45,1.5,157.0,3.45,13.0,158.0,123.72,103.49
2016,7,4,17,0,0.0,145.0,3.5,13.0,145.0,114.42,95.72
2016,7,4,17,15,0.0,128.5,3.5,13.0,128.5,101.94,85.07
2016,7,4,17,30,0.0,112.0,3.5,13.0,112.0,89.35,74.21
2016,7,4,17,45,289.0,89.5,3.55,13.0,175.0,63.41,51.3
2016,7,4,18,0,578.0,67.0,3.6,13.0,238.0,51.45,40.65
2016,7,4,18,15,517.5,60.0,3.55,12.5,191.5,46.79,36.45
2016,7,4,18,30,457.0,53.0,3.5,12.0,145.0,42.05,32.01
2016,7,4,18,45,369.5,43.5,3.5,12.0,104.0,34.98,25.24
2016,7,4,19,0,282.0,34.0,3.5,12.0,63.0,27.79,17.89
2016,7,4,19,15,141.0,17.0,3.5,12.0,31.5,13.62,0.21
2016,7,4,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,97.5,16.0,3.65,12.0,25.0,77.68,0.0
2016,7,5,5,30,195.0,32.0,3.7,12.0,50.0,222.41,158.6
2016,7,5,5,45,294.5,44.0,3.75,12.5,89.0,316.01,259.37
2016,7,5,6,0,394.0,56.0,3.8,13.0,128.0,420.23,351.01
2016,7,5,6,15,197.0,53.0,3.8,13.0,89.0,260.4,220.19
2016,7,5,6,30,0.0,50.0,3.8,13.0,50.0,41.36,29.94
2016,7,5,6,45,0.0,61.5,3.8,13.5,61.5,50.95,38.22
2016,7,5,7,0,0.0,73.0,3.8,14.0,73.0,60.84,46.52
2016,7,5,7,15,0.0,86.0,3.8,14.0,86.0,72.58,56.36
2016,7,5,7,30,0.0,99.0,3.8,14.0,99.0,84.26,66.04
2016,7,5,7,45,0.0,122.5,3.8,14.0,122.5,106.14,84.16
2016,7,5,8,0,0.0,146.0,3.8,14.0,146.0,127.99,102.03
2016,7,5,8,15,0.5,157.5,3.8,14.0,158.0,138.37,110.28
2016,7,5,8,30,1.0,169.0,3.8,14.0,170.0,148.75,118.48
2016,7,5,8,45,6.0,197.5,3.85,14.0,202.0,180.08,143.98
2016,7,5,9,0,11.0,226.0,3.9,14.0,234.0,211.24,169.01
2016,7,5,9,15,26.5,274.0,3.9,14.0,294.5,291.51,233.34
2016,7,5,9,30,42.0,322.0,3.9,14.0,355.0,353.99,282.27
2016,7,5,9,45,65.5,356.5,3.9,14.5,410.5,408.68,324.17
2016,7,5,10,0,89.0,391.0,3.9,15.0,466.0,461.56,363.9
2016,7,5,10,15,125.5,412.5,3.95,15.0,522.0,529.9,415.78
2016,7,5,10,30,162.0,434.0,4.0,15.0,578.0,576.01,450.35
2016,7,5,10,45,138.0,443.0,4.1,15.0,568.0,550.88,430.16
2016,7,5,11,0,114.0,452.0,4.2,15.0,558.0,526.04,410.59
2016,7,5,11,15,123.0,462.0,4.25,15.0,577.5,531.25,414.47
2016,7,5,11,30,132.0,472.0,4.3,15.0,597.0,534.88,417.05
2016,7,5,11,45,196.0,471.0,4.4,15.0,659.0,571.46,445.79
2016,7,5,12,0,260.0,470.0,4.5,15.0,721.0,606.43,472.67
2016,7,5,12,15,166.0,462.0,4.6,15.0,622.0,508.64,397.37
2016,7,5,12,30,72.0,454.0,4.7,15.0,523.0,421.98,329.97
2016,7,5,12,45,48.5,407.5,4.8,15.0,454.5,361.3,283.28
2016,7,5,13,0,25.0,361.0,4.9,15.0,386.0,304.5,239.05
2016,7,5,13,15,31.0,373.5,5.0,15.0,403.0,311.42,244.63
2016,7,5,13,30,37.0,386.0,5.1,15.0,420.0,317.08,249.03
2016,7,5,13,45,35.5,375.0,5.25,15.0,407.5,301.91,237.18
2016,7,5,14,0,34.0,364.0,5.4,15.0,395.0,287.22,225.71
2016,7,5,14,15,31.0,345.0,5.5,14.5,372.5,267.23,210.44
2016,7,5,14,30,28.0,326.0,5.6,14.0,350.0,248.09,195.79
2016,7,5,14,45,49.5,340.5,5.7,14.0,380.5,255.72,201.16
2016,7,5,15,0,71.0,355.0,5.8,14.0,411.0,259.49,203.42
2016,7,5,15,15,92.5,343.5,5.85,14.0,413.0,245.41,191.98
2016,7,5,15,30,114.0,332.0,5.9,14.0,415.0,214.73,168.85
2016,7,5,15,45,134.5,312.0,6.0,14.0,404.0,198.12,165.6
2016,7,5,16,0,155.0,292.0,6.1,14.0,393.0,188.81,158.15
2016,7,5,16,15,239.5,258.0,6.15,13.5,400.0,162.56,136.36
2016,7,5,16,30,324.0,224.0,6.2,13.0,407.0,146.88,123.48
2016,7,5,16,45,529.0,158.0,6.3,13.0,425.5,105.08,87.36
2016,7,5,17,0,734.0,92.0,6.4,13.0,444.0,71.98,58.46
2016,7,5,17,15,700.5,87.5,6.45,13.0,393.0,63.73,51.34
2016,7,5,17,30,667.0,83.0,6.5,13.0,342.0,61.57,49.56
2016,7,5,17,45,620.5,77.5,6.55,13.0,291.5,58.47,46.89
2016,7,5,18,0,574.0,72.0,6.6,13.0,241.0,55.31,44.09
2016,7,5,18,15,509.0,64.5,6.55,12.5,193.5,50.36,39.63
2016,7,5,18,30,444.0,57.0,6.5,12.0,146.0,45.34,34.91
2016,7,5,18,45,346.5,47.0,6.45,12.0,104.5,37.93,27.8
2016,7,5,19,0,249.0,37.0,6.4,12.0,63.0,28.6,18.51
2016,7,5,19,15,124.5,18.5,6.35,12.0,31.5,14.39,0.23
2016,7,5,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,5,15,125.5,14.0,6.35,12.0,25.0,94.26,0.0
2016,7,6,5,30,251.0,28.0,6.3,12.0,50.0,254.32,180.09
2016,7,6,5,45,352.0,37.5,6.3,12.5,89.5,352.32,291.11
2016,7,6,6,0,453.0,47.0,6.3,13.0,129.0,456.33,383.66
2016,7,6,6,15,517.0,53.5,6.15,13.0,174.5,532.79,450.22
2016,7,6,6,30,581.0,60.0,6.0,13.0,220.0,612.14,516.28
2016,7,6,6,45,292.0,91.0,5.85,13.0,171.5,405.48,345.37
2016,7,6,7,0,3.0,122.0,5.7,13.0,123.0,116.33,93.9
2016,7,6,7,15,1.5,132.5,5.55,13.0,133.5,122.73,99.21
2016,7,6,7,30,0.0,143.0,5.4,13.0,144.0,129.41,104.43
2016,7,6,7,45,5.5,163.5,5.25,13.5,167.5,153.68,124.4
2016,7,6,8,0,11.0,184.0,5.1,14.0,191.0,177.9,144.01
2016,7,6,8,15,22.5,215.0,5.0,14.0,229.0,219.08,177.78
2016,7,6,8,30,34.0,246.0,4.9,14.0,267.0,281.1,227.84
2016,7,6,8,45,40.5,270.0,4.8,14.5,297.0,310.33,250.17
2016,7,6,9,0,47.0,294.0,4.7,15.0,327.0,338.92,271.73
2016,7,6,9,15,44.5,307.5,4.65,15.0,340.5,346.11,276.46
2016,7,6,9,30,42.0,321.0,4.6,15.0,354.0,353.04,281.05
2016,7,6,9,45,57.0,351.0,4.55,15.0,398.0,394.5,313.18
2016,7,6,10,0,72.0,381.0,4.5,15.0,442.0,434.52,343.7
2016,7,6,10,15,69.5,392.5,4.55,15.0,453.0,437.1,344.9
2016,7,6,10,30,67.0,404.0,4.6,15.0,464.0,439.28,345.98
2016,7,6,10,45,51.5,392.5,4.65,15.0,439.5,406.82,320.21
2016,7,6,11,0,36.0,381.0,4.7,15.0,415.0,375.73,295.53
2016,7,6,11,15,31.0,371.5,4.8,15.0,401.0,356.95,280.78
2016,7,6,11,30,26.0,362.0,4.9,15.0,387.0,338.82,266.48
2016,7,6,11,45,33.0,386.0,5.0,15.0,418.0,360.01,283.03
2016,7,6,12,0,40.0,410.0,5.1,15.0,449.0,379.52,298.11
2016,7,6,12,15,38.0,406.0,5.25,14.5,443.5,367.69,289.4
2016,7,6,12,30,36.0,402.0,5.4,14.0,438.0,356.09,280.91
2016,7,6,12,45,35.5,397.0,5.6,14.0,431.5,344.94,272.29
2016,7,6,13,0,35.0,392.0,5.8,14.0,425.0,334.01,263.81
2016,7,6,13,15,47.0,406.5,5.9,14.0,451.0,344.33,271.94
2016,7,6,13,30,59.0,421.0,6.0,14.0,477.0,352.59,278.28
2016,7,6,13,45,134.5,428.5,6.15,14.0,550.0,372.74,293.28
2016,7,6,14,0,210.0,436.0,6.3,14.0,623.0,391.12,305.61
2016,7,6,14,15,243.5,415.0,6.35,14.0,626.0,358.15,277.49
2016,7,6,14,30,277.0,394.0,6.4,14.0,629.0,333.23,255.13
2016,7,6,14,45,299.0,371.0,6.45,14.0,615.0,301.78,227.81
2016,7,6,15,0,321.0,348.0,6.5,14.0,601.0,268.72,199.91
2016,7,6,15,15,584.5,222.5,6.5,14.0,655.5,186.68,124.92
2016,7,6,15,30,848.0,97.0,6.5,14.0,710.0,107.32,65.34
2016,7,6,15,45,838.0,93.5,6.5,14.0,668.5,78.89,63.31
2016,7,6,16,0,828.0,90.0,6.5,14.0,627.0,77.14,61.98
2016,7,6,16,15,810.5,87.5,6.5,14.0,581.0,66.02,52.44
2016,7,6,16,30,793.0,85.0,6.5,14.0,535.0,65.23,51.92
2016,7,6,16,45,773.0,81.0,6.55,14.0,486.5,63.29,50.39
2016,7,6,17,0,753.0,77.0,6.6,14.0,438.0,61.22,48.74
2016,7,6,17,15,723.0,73.5,6.6,13.5,388.5,59.29,47.29
2016,7,6,17,30,693.0,70.0,6.6,13.0,339.0,57.31,45.76
2016,7,6,17,45,653.0,65.0,6.6,13.0,289.5,49.57,38.93
2016,7,6,18,0,613.0,60.0,6.6,13.0,240.0,46.44,36.15
2016,7,6,18,15,554.0,54.0,6.45,12.5,193.0,42.34,32.44
2016,7,6,18,30,495.0,48.0,6.3,12.0,146.0,38.19,28.54
2016,7,6,18,45,404.5,39.5,6.2,12.0,105.0,31.77,22.38
2016,7,6,19,0,314.0,31.0,6.1,12.0,64.0,25.28,15.69
2016,7,6,19,15,157.0,15.5,5.95,12.0,32.0,12.39,0.0
2016,7,6,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,5,15,137.0,13.0,5.1,12.0,24.5,100.84,0.0
2016,7,7,5,30,274.0,26.0,5.0,12.0,49.0,267.37,185.62
2016,7,7,5,45,372.0,35.0,4.95,12.5,88.5,363.95,299.11
2016,7,7,6,0,470.0,44.0,4.9,13.0,128.0,465.46,388.86
2016,7,7,6,15,533.0,50.0,4.85,13.0,174.0,540.71,453.8
2016,7,7,6,30,596.0,56.0,4.8,13.0,220.0,618.9,518.22
2016,7,7,6,45,298.0,85.5,4.75,13.5,167.5,403.01,341.5
2016,7,7,7,0,0.0,115.0,4.7,14.0,115.0,105.62,84.28
2016,7,7,7,15,13.0,142.0,4.7,14.0,148.0,144.43,117.56
2016,7,7,7,30,26.0,169.0,4.7,14.0,181.0,183.37,150.18
2016,7,7,7,45,27.5,187.5,4.75,14.0,201.5,219.89,179.8
2016,7,7,8,0,29.0,206.0,4.8,14.0,222.0,238.81,194.68
2016,7,7,8,15,28.5,222.5,4.8,14.0,239.5,253.08,205.56
2016,7,7,8,30,28.0,239.0,4.8,14.0,257.0,267.09,216.18
2016,7,7,8,45,38.0,266.5,4.85,14.0,292.5,303.95,245.52
2016,7,7,9,0,48.0,294.0,4.9,14.0,328.0,340.08,273.93
2016,7,7,9,15,46.5,309.0,4.95,14.0,343.5,349.92,280.88
2016,7,7,9,30,45.0,324.0,5.0,14.0,359.0,359.4,287.64
2016,7,7,9,45,42.0,334.5,5.1,14.0,368.5,362.29,289.24
2016,7,7,10,0,39.0,345.0,5.2,14.0,378.0,364.98,290.76
2016,7,7,10,15,55.5,376.5,5.25,14.0,425.0,407.46,324.02
2016,7,7,10,30,72.0,408.0,5.3,14.0,472.0,448.09,355.41
2016,7,7,10,45,106.0,432.0,5.35,14.5,528.5,495.52,391.66
2016,7,7,11,0,140.0,456.0,5.4,15.0,585.0,553.43,435.11
2016,7,7,11,15,191.0,460.5,5.45,15.0,640.0,589.24,462.94
2016,7,7,11,30,242.0,465.0,5.5,15.0,695.0,629.48,493.68
2016,7,7,11,45,257.5,454.5,5.55,15.0,701.0,613.04,481.24
2016,7,7,12,0,273.0,444.0,5.6,15.0,707.0,595.14,467.78
2016,7,7,12,15,595.5,273.5,5.6,15.0,847.0,668.57,529.36
2016,7,7,12,30,918.0,103.0,5.6,15.0,987.0,711.1,564.88
2016,7,7,12,45,915.0,104.0,5.65,15.0,980.0,665.88,527.99
2016,7,7,13,0,912.0,105.0,5.7,15.0,973.0,619.32,489.6
2016,7,7,13,15,546.5,283.0,5.7,15.0,801.0,504.12,396.04
2016,7,7,13,30,181.0,461.0,5.7,15.0,629.0,431.94,337.81
2016,7,7,13,45,130.5,439.5,5.7,15.0,559.5,378.16,295.86
2016,7,7,14,0,80.0,418.0,5.7,15.0,490.0,340.49,266.72
2016,7,7,14,15,96.5,411.0,5.7,14.5,495.5,330.91,258.98
2016,7,7,14,30,113.0,404.0,5.7,14.0,501.0,307.18,239.72
2016,7,7,14,45,111.0,386.5,5.7,14.0,478.0,283.11,220.33
2016,7,7,15,0,109.0,369.0,5.7,14.0,455.0,273.29,212.68
2016,7,7,15,15,80.0,336.5,5.7,14.0,398.0,240.2,188.24
2016,7,7,15,30,51.0,304.0,5.7,14.0,341.0,211.12,167.34
2016,7,7,15,45,63.0,292.0,5.75,14.0,335.0,200.07,167.22
2016,7,7,16,0,75.0,280.0,5.8,14.0,329.0,192.93,161.61
2016,7,7,16,15,93.0,262.5,5.8,13.5,318.5,182.73,153.65
2016,7,7,16,30,111.0,245.0,5.8,13.0,308.0,163.62,137.92
2016,7,7,16,45,126.5,222.5,5.85,13.0,288.0,151.39,127.78
2016,7,7,17,0,142.0,200.0,5.9,13.0,268.0,138.62,117.07
2016,7,7,17,15,427.5,131.5,5.9,13.0,304.0,90.33,74.9
2016,7,7,17,30,713.0,63.0,5.9,13.0,340.0,52.15,41.14
2016,7,7,17,45,675.5,58.5,5.95,13.0,291.0,49.03,38.45
2016,7,7,18,0,638.0,54.0,6.0,13.0,242.0,45.85,35.62
2016,7,7,18,15,581.5,49.0,5.9,12.5,195.0,38.67,29.15
2016,7,7,18,30,525.0,44.0,5.8,12.0,148.0,35.15,25.82
2016,7,7,18,45,440.0,36.0,5.75,12.0,106.5,29.03,19.95
2016,7,7,19,0,355.0,28.0,5.7,12.0,65.0,22.83,13.59
2016,7,7,19,15,177.5,14.0,5.6,12.0,32.5,11.17,0.0
2016,7,7,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,151.5,11.5,5.15,13.0,24.0,108.94,0.0
2016,7,8,5,30,303.0,23.0,5.1,13.0,48.0,282.92,191.63
2016,7,8,5,45,397.0,31.0,5.05,13.0,87.0,376.72,308.38
2016,7,8,6,0,491.0,39.0,5.0,13.0,126.0,474.4,395.98
2016,7,8,6,15,551.0,44.5,4.95,13.0,171.0,546.84,458.82
2016,7,8,6,30,611.0,50.0,4.9,13.0,216.0,617.38,517.27
2016,7,8,6,45,651.5,54.0,4.85,13.5,264.0,676.28,562.9
2016,7,8,7,0,692.0,58.0,4.8,14.0,312.0,735.4,606.65
2016,7,8,7,15,480.5,118.0,4.75,14.0,307.0,627.15,520.53
2016,7,8,7,30,269.0,178.0,4.7,14.0,302.0,486.09,403.28
2016,7,8,7,45,277.0,199.5,4.7,14.5,339.5,520.96,429.2
2016,7,8,8,0,285.0,221.0,4.7,15.0,377.0,554.51,452.92
2016,7,8,8,15,317.5,236.0,4.65,15.0,424.5,603.29,489.51
2016,7,8,8,30,350.0,251.0,4.6,15.0,472.0,651.26,524.78
2016,7,8,8,45,600.0,166.5,4.6,15.0,577.5,839.1,668.56
2016,7,8,9,0,850.0,82.0,4.6,15.0,683.0,972.51,761.93
2016,7,8,9,15,860.5,83.5,4.6,15.0,721.5,980.21,764.69
2016,7,8,9,30,871.0,85.0,4.6,15.0,760.0,984.62,766.19
2016,7,8,9,45,878.0,87.0,4.65,15.0,793.5,982.72,763.85
2016,7,8,10,0,885.0,89.0,4.7,15.0,827.0,977.42,759.32
2016,7,8,10,15,891.5,90.0,4.7,15.0,855.5,967.14,751.02
2016,7,8,10,30,898.0,91.0,4.7,15.0,884.0,953.51,740.53
2016,7,8,10,45,903.0,91.5,4.75,15.0,906.0,934.63,726.85
2016,7,8,11,0,908.0,92.0,4.8,15.0,928.0,912.55,710.97
2016,7,8,11,15,911.5,92.5,4.8,15.0,943.5,886.02,691.62
2016,7,8,11,30,915.0,93.0,4.8,15.0,959.0,856.55,670.19
2016,7,8,11,45,918.0,92.5,4.85,15.5,968.0,822.99,644.84
2016,7,8,12,0,921.0,92.0,4.9,16.0,977.0,786.87,617.62
2016,7,8,12,15,921.5,92.0,4.95,16.0,978.0,746.97,588.72
2016,7,8,12,30,922.0,92.0,5.0,16.0,979.0,705.06,555.92
2016,7,8,12,45,914.5,96.5,5.05,16.0,971.0,659.78,519.66
2016,7,8,13,0,907.0,101.0,5.1,16.0,963.0,613.38,481.72
2016,7,8,13,15,904.5,100.5,5.1,16.0,949.5,565.12,441.36
2016,7,8,13,30,902.0,100.0,5.1,16.0,936.0,515.87,399.19
2016,7,8,13,45,899.5,98.0,5.2,16.0,916.0,464.74,354.64
2016,7,8,14,0,897.0,96.0,5.3,16.0,896.0,413.01,308.47
2016,7,8,14,15,891.0,95.0,5.35,16.0,869.5,360.4,260.74
2016,7,8,14,30,885.0,94.0,5.4,16.0,843.0,307.91,212.84
2016,7,8,14,45,610.5,218.5,5.5,16.0,725.5,262.7,182.33
2016,7,8,15,0,336.0,343.0,5.6,16.0,608.0,268.11,197.02
2016,7,8,15,15,264.0,338.0,5.6,15.5,540.0,232.29,173.51
2016,7,8,15,30,192.0,333.0,5.6,15.0,472.0,218.79,169.89
2016,7,8,15,45,166.5,312.0,5.6,15.0,427.5,198.76,165.45
2016,7,8,16,0,141.0,291.0,5.6,15.0,383.0,188.05,156.83
2016,7,8,16,15,126.0,267.5,5.5,15.0,345.0,175.83,146.86
2016,7,8,16,30,111.0,244.0,5.4,15.0,307.0,163.09,136.39
2016,7,8,16,45,432.5,157.5,5.35,15.0,369.5,103.35,85.14
2016,7,8,17,0,754.0,71.0,5.3,15.0,432.0,56.95,44.77
2016,7,8,17,15,449.5,112.5,5.25,14.5,321.0,78.34,63.94
2016,7,8,17,30,145.0,154.0,5.2,14.0,210.0,110.61,92.75
2016,7,8,17,45,139.0,132.0,5.2,14.0,179.5,96.4,80.36
2016,7,8,18,0,133.0,110.0,5.2,14.0,149.0,81.77,67.43
2016,7,8,18,15,321.0,76.5,5.05,14.0,146.5,56.46,44.8
2016,7,8,18,30,509.0,43.0,4.9,14.0,144.0,34.27,24.81
2016,7,8,18,45,424.5,35.5,4.8,14.0,103.5,28.56,19.36
2016,7,8,19,0,340.0,28.0,4.7,14.0,63.0,22.8,13.4
2016,7,8,19,15,170.0,14.0,4.6,13.5,31.5,11.17,0.0
2016,7,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,5,15,149.0,11.5,1.9,13.0,23.5,107.19,0.0
2016,7,9,5,30,298.0,23.0,1.9,13.0,47.0,278.26,181.95
2016,7,9,5,45,391.5,31.0,1.95,13.5,85.5,372.55,300.2
2016,7,9,6,0,485.0,39.0,2.0,14.0,124.0,469.54,384.37
2016,7,9,6,15,546.0,44.5,2.1,14.0,169.0,542.56,445.82
2016,7,9,6,30,607.0,50.0,2.2,14.0,214.0,613.69,503.06
2016,7,9,6,45,347.0,96.5,2.35,14.5,194.5,461.63,383.39
2016,7,9,7,0,87.0,143.0,2.5,15.0,175.0,235.85,194.73
2016,7,9,7,15,75.0,162.5,2.6,15.0,193.0,245.19,202.12
2016,7,9,7,30,63.0,182.0,2.7,15.0,211.0,253.5,207.74
2016,7,9,7,45,65.5,204.0,2.8,15.0,237.0,278.26,227.1
2016,7,9,8,0,68.0,226.0,2.9,15.0,263.0,302.5,245.75
2016,7,9,8,15,132.0,252.5,3.0,15.0,332.5,415.08,335.86
2016,7,9,8,30,196.0,279.0,3.1,15.0,402.0,506.52,406.94
2016,7,9,8,45,242.5,293.0,3.25,15.5,456.5,587.21,466.85
2016,7,9,9,0,289.0,307.0,3.4,16.0,511.0,644.55,508.49
2016,7,9,9,15,288.5,327.0,3.5,16.0,540.5,659.28,517.75
2016,7,9,9,30,288.0,347.0,3.6,16.0,570.0,672.14,525.95
2016,7,9,9,45,296.5,362.5,3.7,16.0,601.0,687.29,536.19
2016,7,9,10,0,305.0,378.0,3.8,16.0,632.0,700.45,545.0
2016,7,9,10,15,272.5,401.0,3.9,16.0,634.0,679.34,527.74
2016,7,9,10,30,240.0,424.0,4.0,16.0,636.0,657.24,510.0
2016,7,9,10,45,246.5,434.5,4.1,16.0,657.0,658.49,510.64
2016,7,9,11,0,253.0,445.0,4.2,16.0,678.0,657.87,509.78
2016,7,9,11,15,353.5,415.5,4.35,16.0,747.0,700.52,543.68
2016,7,9,11,30,454.0,386.0,4.5,16.0,816.0,745.0,577.95
2016,7,9,11,45,694.5,236.0,4.65,16.0,899.5,782.32,611.03
2016,7,9,12,0,935.0,86.0,4.8,16.0,983.0,792.38,621.37
2016,7,9,12,15,687.0,242.5,4.95,16.0,902.5,710.02,556.39
2016,7,9,12,30,439.0,399.0,5.1,16.0,822.0,627.77,489.81
2016,7,9,12,45,422.0,400.5,5.3,16.0,804.5,586.81,458.53
2016,7,9,13,0,405.0,402.0,5.5,16.0,787.0,546.88,427.34
2016,7,9,13,15,420.0,389.5,5.65,15.5,783.5,515.82,403.23
2016,7,9,13,30,435.0,377.0,5.8,15.0,780.0,483.51,377.32
2016,7,9,13,45,433.5,367.5,5.95,15.0,761.5,444.76,345.04
2016,7,9,14,0,432.0,358.0,6.1,15.0,743.0,406.4,312.5
2016,7,9,14,15,680.5,222.0,6.2,15.0,807.0,364.84,270.89
2016,7,9,14,30,929.0,86.0,6.3,15.0,871.0,314.16,217.53
2016,7,9,14,45,923.0,85.5,6.4,15.0,839.5,259.95,168.51
2016,7,9,15,0,917.0,85.0,6.5,15.0,808.0,206.23,122.91
2016,7,9,15,15,908.5,83.5,6.55,15.0,770.0,152.3,83.86
2016,7,9,15,30,900.0,82.0,6.6,15.0,732.0,99.55,58.28
2016,7,9,15,45,887.0,81.0,6.65,15.0,689.0,72.36,57.41
2016,7,9,16,0,874.0,80.0,6.7,15.0,646.0,71.83,57.13
2016,7,9,16,15,858.5,78.0,6.7,14.5,599.0,70.54,56.29
2016,7,9,16,30,843.0,76.0,6.7,14.0,552.0,69.12,55.35
2016,7,9,16,45,820.0,74.0,6.75,14.0,502.5,67.48,54.09
2016,7,9,17,0,797.0,72.0,6.8,14.0,453.0,58.28,46.15
2016,7,9,17,15,769.5,68.5,6.7,14.0,402.0,56.19,44.45
2016,7,9,17,30,742.0,65.0,6.6,14.0,351.0,54.04,42.67
2016,7,9,17,45,701.0,61.0,6.55,14.0,300.5,51.3,40.32
2016,7,9,18,0,660.0,57.0,6.5,14.0,250.0,48.55,37.87
2016,7,9,18,15,602.0,51.5,6.35,13.5,201.5,40.78,30.9
2016,7,9,18,30,544.0,46.0,6.2,13.0,153.0,36.91,27.25
2016,7,9,18,45,451.0,38.0,6.1,13.0,110.0,30.78,21.37
2016,7,9,19,0,358.0,30.0,6.0,13.0,67.0,24.61,14.92
2016,7,9,19,15,179.0,15.0,5.95,13.0,33.5,12.04,0.0
2016,7,9,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,10,5,15,138.0,12.5,5.5,13.0,23.5,100.75,0.0
2016,7,10,5,30,276.0,25.0,5.5,13.0,47.0,263.84,168.27
2016,7,10,5,45,381.5,34.0,5.5,13.5,87.0,369.17,301.06
2016,7,10,6,0,487.0,43.0,5.5,14.0,127.0,476.66,396.68
2016,7,10,6,15,552.0,49.0,5.5,14.0,174.0,554.08,463.9
2016,7,10,6,30,617.0,55.0,5.5,14.0,221.0,634.57,530.66
2016,7,10,6,45,663.0,59.5,5.55,14.0,271.5,693.24,577.67
2016,7,10,7,0,709.0,64.0,5.6,14.0,322.0,758.58,628.11
2016,7,10,7,15,740.5,67.5,5.6,14.0,372.5,808.98,665.24
2016,7,10,7,30,772.0,71.0,5.6,14.0,423.0,858.22,700.55
2016,7,10,7,45,468.0,152.5,5.65,14.5,373.5,671.82,553.8
2016,7,10,8,0,164.0,234.0,5.7,15.0,324.0,429.21,352.07
2016,7,10,8,15,510.5,157.5,5.65,15.0,471.5,726.34,593.48
2016,7,10,8,30,857.0,81.0,5.6,15.0,619.0,978.4,778.39
2016,7,10,8,45,539.5,200.0,5.6,15.5,547.5,805.26,645.46
2016,7,10,9,0,222.0,319.0,5.6,16.0,476.0,567.99,454.58
2016,7,10,9,15,265.0,330.0,5.6,16.0,528.0,638.9,509.11
2016,7,10,9,30,308.0,341.0,5.6,16.0,580.0,685.91,544.14
2016,7,10,9,45,611.5,217.5,5.65,16.0,718.0,877.29,693.64
2016,7,10,10,0,915.0,94.0,5.7,16.0,856.0,1012.45,789.48
2016,7,10,10,15,669.5,224.5,5.8,16.0,792.5,910.37,714.93
2016,7,10,10,30,424.0,355.0,5.9,16.0,729.0,778.82,611.3
2016,7,10,10,45,681.5,226.0,6.0,16.0,844.5,880.0,693.12
2016,7,10,11,0,939.0,97.0,6.1,16.0,960.0,945.33,740.22
2016,7,10,11,15,942.0,97.5,6.2,16.0,976.0,917.29,719.58
2016,7,10,11,30,945.0,98.0,6.3,16.0,992.0,886.25,697.18
2016,7,10,11,45,947.5,98.0,6.45,16.0,1001.0,851.49,672.18
2016,7,10,12,0,950.0,98.0,6.6,16.0,1010.0,814.1,645.06
2016,7,10,12,15,951.0,98.0,6.65,16.0,1011.5,773.19,614.76
2016,7,10,12,30,952.0,98.0,6.7,16.0,1013.0,730.15,580.34
2016,7,10,12,45,949.0,99.5,6.8,16.0,1006.0,683.8,542.77
2016,7,10,13,0,946.0,101.0,6.9,16.0,999.0,636.01,503.2
2016,7,10,13,15,944.0,100.5,6.9,16.0,986.0,586.02,460.78
2016,7,10,13,30,942.0,100.0,6.9,16.0,973.0,534.92,416.45
2016,7,10,13,45,939.5,98.5,6.95,16.5,952.5,481.98,368.94
2016,7,10,14,0,937.0,97.0,7.0,17.0,932.0,428.37,320.0
2016,7,10,14,15,932.0,96.0,7.0,17.0,905.0,373.81,270.2
2016,7,10,14,30,927.0,95.0,7.0,17.0,878.0,319.23,220.18
2016,7,10,14,45,920.5,93.5,7.0,17.0,845.0,264.19,170.82
2016,7,10,15,0,914.0,92.0,7.0,17.0,812.0,209.72,124.98
2016,7,10,15,15,904.5,90.5,7.0,16.5,773.0,155.71,86.44
2016,7,10,15,30,895.0,89.0,7.0,16.0,734.0,102.97,61.29
2016,7,10,15,45,882.0,87.0,7.0,16.0,690.5,75.92,60.26
2016,7,10,16,0,869.0,85.0,7.0,16.0,647.0,74.86,59.53
2016,7,10,16,15,852.0,83.0,7.0,16.0,600.0,73.62,58.63
2016,7,10,16,30,835.0,81.0,7.0,16.0,553.0,72.26,57.64
2016,7,10,16,45,811.5,78.5,7.05,16.0,502.5,62.19,49.04
2016,7,10,17,0,788.0,76.0,7.1,16.0,452.0,61.05,48.21
2016,7,10,17,15,758.0,72.5,7.05,15.5,400.5,59.04,46.7
2016,7,10,17,30,728.0,69.0,7.0,15.0,349.0,56.99,45.12
2016,7,10,17,45,683.0,65.0,6.95,15.0,298.0,54.36,42.87
2016,7,10,18,0,638.0,61.0,6.9,15.0,247.0,47.48,36.76
2016,7,10,18,15,576.0,54.5,6.85,14.5,198.0,42.96,32.7
2016,7,10,18,30,514.0,48.0,6.8,14.0,149.0,38.38,28.43
2016,7,10,18,45,416.5,39.5,6.8,14.0,106.5,31.92,22.25
2016,7,10,19,0,319.0,31.0,6.8,14.0,64.0,25.4,15.44
2016,7,10,19,15,159.5,15.5,6.8,14.0,32.0,12.45,0.0
2016,7,10,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,11,5,15,139.5,12.0,4.0,13.0,23.0,101.2,0.0
2016,7,11,5,30,279.0,24.0,4.0,13.0,46.0,263.63,161.21
2016,7,11,5,45,383.5,33.0,4.05,13.0,86.0,369.21,299.47
2016,7,11,6,0,488.0,42.0,4.1,13.0,126.0,475.85,394.61
2016,7,11,6,15,553.0,48.0,4.1,13.0,172.5,553.2,461.09
2016,7,11,6,30,618.0,54.0,4.1,13.0,219.0,633.68,527.0
2016,7,11,6,45,397.0,97.0,4.1,13.5,211.5,506.32,425.17
2016,7,11,7,0,176.0,140.0,4.1,14.0,204.0,331.11,277.54
2016,7,11,7,15,173.0,163.5,4.1,14.0,234.0,357.72,298.8
