Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,30,170.0,187.0,4.1,14.0,264.0,382.93,317.85
2016,7,11,7,45,194.0,208.0,4.1,14.5,306.0,429.89,354.16
2016,7,11,8,0,218.0,229.0,4.1,15.0,348.0,476.59,389.4
2016,7,11,8,15,247.0,247.5,4.1,15.0,393.5,546.94,442.77
2016,7,11,8,30,276.0,266.0,4.1,15.0,439.0,594.61,478.07
2016,7,11,8,45,306.5,280.0,4.2,15.5,485.5,637.37,508.73
2016,7,11,9,0,337.0,294.0,4.3,16.0,532.0,678.8,538.08
2016,7,11,9,15,325.5,317.0,4.35,16.0,557.0,685.93,541.32
2016,7,11,9,30,314.0,340.0,4.4,16.0,582.0,691.0,543.32
2016,7,11,9,45,296.5,362.0,4.45,16.0,599.5,687.01,538.63
2016,7,11,10,0,279.0,384.0,4.5,16.0,617.0,681.31,532.85
2016,7,11,10,15,342.5,374.0,4.55,16.0,669.0,720.0,562.41
2016,7,11,10,30,406.0,364.0,4.6,16.0,721.0,770.26,599.49
2016,7,11,10,45,396.0,379.0,4.65,16.0,735.0,756.35,588.02
2016,7,11,11,0,386.0,394.0,4.7,16.0,749.0,729.72,567.91
2016,7,11,11,15,409.0,392.0,4.8,16.0,773.5,736.87,573.24
2016,7,11,11,30,432.0,390.0,4.9,16.0,798.0,730.18,568.44
2016,7,11,11,45,449.5,378.0,5.0,16.5,806.0,707.7,551.04
2016,7,11,12,0,467.0,366.0,5.1,17.0,814.0,682.95,531.85
2016,7,11,12,15,702.0,237.0,5.25,16.5,910.5,716.44,562.03
2016,7,11,12,30,937.0,108.0,5.4,16.0,1007.0,727.81,574.21
2016,7,11,12,45,938.0,106.5,5.6,16.0,1001.5,682.11,537.94
2016,7,11,13,0,939.0,105.0,5.8,16.0,996.0,634.74,499.59
2016,7,11,13,15,937.0,104.5,5.95,16.0,982.5,584.99,458.11
2016,7,11,13,30,935.0,104.0,6.1,16.0,969.0,534.13,414.59
2016,7,11,13,45,932.0,102.5,6.25,16.0,948.5,481.23,368.25
2016,7,11,14,0,929.0,101.0,6.4,16.0,928.0,427.73,320.26
2016,7,11,14,15,923.0,100.0,6.5,16.0,900.5,373.17,270.57
2016,7,11,14,30,917.0,99.0,6.6,16.0,873.0,318.71,220.71
2016,7,11,14,45,911.0,96.5,6.7,16.0,840.0,263.59,171.25
2016,7,11,15,0,905.0,94.0,6.8,16.0,807.0,209.0,125.25
2016,7,11,15,15,895.0,92.5,6.8,16.0,768.0,155.35,86.8
2016,7,11,15,30,885.0,91.0,6.8,16.0,729.0,103.03,61.89
2016,7,11,15,45,873.0,88.5,6.85,16.0,685.5,76.65,60.9
2016,7,11,16,0,861.0,86.0,6.9,16.0,642.0,75.34,59.95
2016,7,11,16,15,844.0,83.5,6.9,16.0,595.0,73.8,58.79
2016,7,11,16,30,827.0,81.0,6.9,16.0,548.0,72.13,57.53
2016,7,11,16,45,805.5,78.0,6.95,16.0,498.0,61.77,48.67
2016,7,11,17,0,784.0,75.0,7.0,16.0,448.0,60.29,47.54
2016,7,11,17,15,754.5,71.0,7.0,15.5,397.0,57.89,45.69
2016,7,11,17,30,725.0,67.0,7.0,15.0,346.0,55.42,43.73
2016,7,11,17,45,685.0,62.5,7.05,15.0,295.5,52.38,41.11
2016,7,11,18,0,645.0,58.0,7.1,15.0,245.0,49.29,38.37
2016,7,11,18,15,585.0,52.0,7.05,14.5,197.0,41.08,31.03
2016,7,11,18,30,525.0,46.0,7.0,14.0,149.0,36.84,27.05
2016,7,11,18,45,432.0,38.0,6.95,14.0,106.5,30.74,21.21
2016,7,11,19,0,339.0,30.0,6.9,14.0,64.0,24.61,14.72
2016,7,11,19,15,169.5,15.0,6.85,13.5,32.0,12.06,0.0
2016,7,11,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,12,5,15,143.0,11.5,6.55,13.0,22.5,102.94,0.0
2016,7,12,5,30,286.0,23.0,6.6,13.0,45.0,266.14,155.97
2016,7,12,5,45,389.0,32.0,6.65,13.0,85.0,371.8,303.21
2016,7,12,6,0,492.0,41.0,6.7,13.0,125.0,477.35,399.78
2016,7,12,6,15,558.5,47.0,6.7,13.0,172.0,555.98,469.16
2016,7,12,6,30,625.0,53.0,6.7,13.0,219.0,631.92,533.43
2016,7,12,6,45,499.0,84.5,6.7,13.5,235.0,586.91,496.61
2016,7,12,7,0,373.0,116.0,6.7,14.0,251.0,517.7,438.06
2016,7,12,7,15,575.0,93.0,6.7,14.0,337.0,693.44,580.03
2016,7,12,7,30,777.0,70.0,6.7,14.0,423.0,861.18,708.59
2016,7,12,7,45,801.0,73.0,6.7,14.0,473.5,901.07,736.09
2016,7,12,8,0,825.0,76.0,6.7,14.0,524.0,927.71,753.72
2016,7,12,8,15,843.5,78.5,6.65,14.0,572.5,956.8,772.82
2016,7,12,8,30,862.0,81.0,6.6,14.0,621.0,983.18,789.76
2016,7,12,8,45,875.0,83.5,6.6,14.5,665.5,1001.03,799.12
2016,7,12,9,0,888.0,86.0,6.6,15.0,710.0,1015.67,806.2
2016,7,12,9,15,899.0,88.0,6.55,15.0,750.5,1024.33,810.3
2016,7,12,9,30,910.0,90.0,6.5,15.0,791.0,1029.53,812.05
2016,7,12,9,45,920.5,90.0,6.5,15.5,827.0,1028.43,808.17
2016,7,12,10,0,931.0,90.0,6.5,16.0,863.0,1023.8,801.97
2016,7,12,10,15,937.0,91.0,6.45,16.0,892.0,1012.28,792.26
2016,7,12,10,30,943.0,92.0,6.4,16.0,921.0,997.24,780.23
2016,7,12,10,45,947.5,92.5,6.35,16.0,943.5,976.83,764.49
2016,7,12,11,0,952.0,93.0,6.3,16.0,966.0,953.08,746.49
2016,7,12,11,15,954.5,93.5,6.25,16.0,981.5,924.32,724.97
2016,7,12,11,30,957.0,94.0,6.2,16.0,997.0,892.55,701.32
2016,7,12,11,45,958.5,94.0,6.2,16.0,1005.5,856.65,674.91
2016,7,12,12,0,960.0,94.0,6.2,16.0,1014.0,818.15,646.52
2016,7,12,12,15,960.0,94.0,6.2,16.0,1014.5,776.16,615.44
2016,7,12,12,30,960.0,94.0,6.2,16.0,1015.0,732.09,580.39
2016,7,12,12,45,950.0,99.5,6.25,16.0,1006.0,684.11,541.55
2016,7,12,13,0,940.0,105.0,6.3,16.0,997.0,635.11,501.1
2016,7,12,13,15,937.5,104.5,6.35,16.0,982.5,584.99,458.92
2016,7,12,13,30,935.0,104.0,6.4,16.0,968.0,533.82,414.81
2016,7,12,13,45,931.5,102.5,6.45,16.0,947.5,480.65,368.02
2016,7,12,14,0,928.0,101.0,6.5,16.0,927.0,426.93,319.71
2016,7,12,14,15,922.0,100.0,6.55,16.0,899.0,372.38,269.95
2016,7,12,14,30,916.0,99.0,6.6,16.0,871.0,317.92,220.06
2016,7,12,14,45,908.5,97.0,6.65,16.0,837.5,262.8,170.67
2016,7,12,15,0,901.0,95.0,6.7,16.0,804.0,208.37,124.91
2016,7,12,15,15,891.0,93.5,6.7,16.0,765.0,154.88,86.7
2016,7,12,15,30,881.0,92.0,6.7,16.0,726.0,102.71,62.1
2016,7,12,15,45,868.5,89.5,6.75,16.0,683.0,77.17,61.35
2016,7,12,16,0,856.0,87.0,6.8,16.0,640.0,75.87,60.41
2016,7,12,16,15,839.5,84.5,6.8,15.5,593.0,74.36,59.4
2016,7,12,16,30,823.0,82.0,6.8,15.0,546.0,63.81,50.48
2016,7,12,16,45,802.5,78.5,6.8,15.0,496.5,62.09,49.16
2016,7,12,17,0,782.0,75.0,6.8,15.0,447.0,60.28,47.73
2016,7,12,17,15,752.5,71.5,6.8,14.5,396.0,58.26,46.21
2016,7,12,17,30,723.0,68.0,6.8,14.0,345.0,56.2,44.6
2016,7,12,17,45,683.5,63.0,6.8,14.0,295.0,52.79,41.65
2016,7,12,18,0,644.0,58.0,6.8,14.0,245.0,49.31,38.55
2016,7,12,18,15,584.0,52.0,6.75,14.0,196.5,41.1,31.1
2016,7,12,18,30,524.0,46.0,6.7,14.0,148.0,36.86,27.06
2016,7,12,18,45,428.5,38.0,6.65,14.0,105.5,30.75,21.2
2016,7,12,19,0,333.0,30.0,6.6,14.0,63.0,24.62,14.66
2016,7,12,19,15,166.5,15.0,6.5,13.5,31.5,12.07,0.0
2016,7,12,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,13,5,15,119.5,12.5,4.85,13.0,21.5,88.4,0.0
2016,7,13,5,30,239.0,25.0,4.8,13.0,43.0,233.76,128.15
2016,7,13,5,45,346.5,35.0,4.75,13.5,82.5,343.9,278.03
2016,7,13,6,0,454.0,45.0,4.7,14.0,122.0,452.83,375.44
2016,7,13,6,15,523.5,52.5,4.6,14.0,169.0,535.05,446.16
2016,7,13,6,30,593.0,60.0,4.5,14.0,216.0,620.63,516.27
2016,7,13,6,45,639.5,65.5,4.45,14.5,266.5,685.92,566.56
2016,7,13,7,0,686.0,71.0,4.4,15.0,317.0,751.89,615.04
2016,7,13,7,15,719.5,75.0,4.3,15.0,368.0,798.38,647.8
2016,7,13,7,30,753.0,79.0,4.2,15.0,419.0,849.9,683.36
2016,7,13,7,45,778.5,82.0,4.15,15.5,469.5,890.88,709.31
2016,7,13,8,0,804.0,85.0,4.1,16.0,520.0,929.78,733.2
2016,7,13,8,15,822.5,88.0,4.1,16.0,568.0,959.31,751.68
2016,7,13,8,30,841.0,91.0,4.1,16.0,616.0,974.24,759.8
2016,7,13,8,45,855.0,93.5,4.15,16.5,660.5,992.74,769.47
2016,7,13,9,0,869.0,96.0,4.2,17.0,705.0,1008.11,776.95
2016,7,13,9,15,880.5,98.0,4.25,17.0,745.5,1017.07,781.56
2016,7,13,9,30,892.0,100.0,4.3,17.0,786.0,1022.61,784.02
2016,7,13,9,45,885.5,109.5,4.35,17.0,817.0,1014.81,777.45
2016,7,13,10,0,879.0,119.0,4.4,17.0,848.0,1003.33,768.79
2016,7,13,10,15,886.0,120.5,4.45,17.0,877.5,993.36,761.34
2016,7,13,10,30,893.0,122.0,4.5,17.0,907.0,979.96,751.61
2016,7,13,10,45,900.0,122.0,4.6,17.0,930.0,961.7,739.04
2016,7,13,11,0,907.0,122.0,4.7,17.0,953.0,940.15,724.21
2016,7,13,11,15,910.5,122.5,4.75,17.0,969.0,912.75,704.89
2016,7,13,11,30,914.0,123.0,4.8,17.0,985.0,882.4,683.47
2016,7,13,11,45,590.0,294.0,4.9,17.0,853.0,747.6,581.61
2016,7,13,12,0,266.0,465.0,5.0,17.0,721.0,607.77,471.17
2016,7,13,12,15,593.5,293.5,5.1,17.0,863.0,683.1,534.11
2016,7,13,12,30,921.0,122.0,5.2,17.0,1005.0,727.53,570.82
2016,7,13,12,45,924.0,119.0,5.35,17.5,1000.0,682.34,533.92
2016,7,13,13,0,927.0,116.0,5.5,18.0,995.0,635.39,495.24
2016,7,13,13,15,924.5,115.5,5.65,18.0,981.5,585.66,454.32
2016,7,13,13,30,922.0,115.0,5.8,18.0,968.0,534.92,411.42
2016,7,13,13,45,918.5,114.0,5.95,18.0,947.5,482.56,366.05
2016,7,13,14,0,915.0,113.0,6.1,18.0,927.0,429.66,319.1
2016,7,13,14,15,909.0,111.5,6.2,18.0,899.5,375.26,270.12
2016,7,13,14,30,903.0,110.0,6.3,18.0,872.0,320.98,220.98
2016,7,13,14,45,895.5,108.5,6.4,18.0,838.5,266.69,172.84
2016,7,13,15,0,888.0,107.0,6.5,18.0,805.0,213.08,128.26
2016,7,13,15,15,877.5,105.0,6.55,17.5,766.0,159.73,90.78
2016,7,13,15,30,867.0,103.0,6.6,17.0,727.0,107.77,66.7
2016,7,13,15,45,853.5,101.0,6.65,17.0,683.5,83.7,66.72
2016,7,13,16,0,840.0,99.0,6.7,17.0,640.0,72.79,57.52
2016,7,13,16,15,822.0,96.0,6.7,17.0,592.5,71.94,56.96
2016,7,13,16,30,804.0,93.0,6.7,17.0,545.0,71.0,56.33
2016,7,13,16,45,781.5,89.0,6.7,17.0,495.5,69.2,54.96
2016,7,13,17,0,759.0,85.0,6.7,17.0,446.0,67.3,53.49
2016,7,13,17,15,728.0,81.0,6.65,16.5,395.0,65.19,51.93
2016,7,13,17,30,697.0,77.0,6.6,16.0,344.0,57.77,45.63
2016,7,13,17,45,654.0,71.5,6.55,16.0,293.0,54.5,42.83
2016,7,13,18,0,611.0,66.0,6.5,16.0,242.0,51.16,39.87
2016,7,13,18,15,547.0,59.0,6.4,15.5,193.5,46.41,35.62
2016,7,13,18,30,483.0,52.0,6.3,15.0,145.0,41.61,31.13
2016,7,13,18,45,387.5,42.0,6.25,15.0,103.0,34.03,23.93
2016,7,13,19,0,292.0,32.0,6.2,15.0,61.0,26.32,15.89
2016,7,13,19,15,146.0,16.0,6.15,15.0,30.5,12.93,0.0
2016,7,13,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,125.0,12.0,4.2,13.0,21.0,91.46,0.0
2016,7,14,5,30,250.0,24.0,4.1,13.0,42.0,239.21,121.57
2016,7,14,5,45,362.0,34.0,4.05,13.5,82.5,354.01,284.61
2016,7,14,6,0,474.0,44.0,4.0,14.0,123.0,466.85,385.02
2016,7,14,6,15,543.0,50.5,3.9,14.0,170.5,547.95,454.39
2016,7,14,6,30,612.0,57.0,3.8,14.0,218.0,632.28,522.96
2016,7,14,6,45,336.0,97.0,3.75,14.5,188.0,452.61,378.85
2016,7,14,7,0,60.0,137.0,3.7,15.0,158.0,204.34,168.51
2016,7,14,7,15,53.5,155.5,3.65,15.0,177.0,216.95,178.73
2016,7,14,7,30,47.0,174.0,3.6,15.0,196.0,228.94,187.68
2016,7,14,7,45,68.5,201.0,3.6,15.5,236.5,278.55,227.73
2016,7,14,8,0,90.0,228.0,3.6,16.0,277.0,327.98,266.67
2016,7,14,8,15,110.0,252.5,3.55,16.0,317.5,372.43,301.34
2016,7,14,8,30,130.0,277.0,3.5,16.0,358.0,438.27,351.81
2016,7,14,8,45,200.5,292.5,3.45,16.5,428.0,522.28,416.29
2016,7,14,9,0,271.0,308.0,3.4,17.0,498.0,628.02,494.45
2016,7,14,9,15,357.0,299.0,3.35,17.0,564.0,698.07,546.32
2016,7,14,9,30,443.0,290.0,3.3,17.0,630.0,787.54,610.59
2016,7,14,9,45,452.0,301.0,3.3,17.0,662.0,797.46,615.71
2016,7,14,10,0,461.0,312.0,3.3,17.0,694.0,804.8,619.64
2016,7,14,10,15,377.0,360.5,3.3,17.0,680.0,739.92,569.99
2016,7,14,10,30,293.0,409.0,3.3,17.0,666.0,693.27,533.21
2016,7,14,10,45,203.5,428.0,3.35,17.5,609.0,598.04,460.71
2016,7,14,11,0,114.0,447.0,3.4,18.0,552.0,522.34,401.66
2016,7,14,11,15,131.5,458.5,3.5,18.0,581.0,536.37,412.53
2016,7,14,11,30,149.0,470.0,3.6,18.0,610.0,548.19,421.28
2016,7,14,11,45,153.5,469.5,3.7,18.0,615.5,536.93,412.83
2016,7,14,12,0,158.0,469.0,3.8,18.0,621.0,524.83,403.82
2016,7,14,12,15,124.5,466.5,3.9,18.0,586.0,482.95,371.91
2016,7,14,12,30,91.0,464.0,4.0,18.0,551.0,443.15,341.54
2016,7,14,12,45,78.5,452.0,4.1,18.0,527.0,415.0,320.22
2016,7,14,13,0,66.0,440.0,4.2,18.0,503.0,388.44,300.01
2016,7,14,13,15,86.5,445.0,4.3,18.0,526.0,393.47,303.9
2016,7,14,13,30,107.0,450.0,4.4,18.0,549.0,395.96,305.49
2016,7,14,13,45,89.5,430.5,4.5,18.0,512.5,363.01,280.19
2016,7,14,14,0,72.0,411.0,4.6,18.0,476.0,332.55,256.9
2016,7,14,14,15,85.0,404.5,4.65,17.5,478.5,322.6,249.18
2016,7,14,14,30,98.0,398.0,4.7,17.0,481.0,311.15,240.01
2016,7,14,14,45,85.0,375.5,4.8,17.0,445.5,283.4,218.69
2016,7,14,15,0,72.0,353.0,4.9,17.0,410.0,257.67,199.29
2016,7,14,15,15,69.0,333.0,4.95,17.0,385.0,236.3,183.34
2016,7,14,15,30,66.0,313.0,5.0,17.0,360.0,215.68,168.82
2016,7,14,15,45,52.0,284.0,5.05,17.0,320.0,195.57,161.44
2016,7,14,16,0,38.0,255.0,5.1,17.0,280.0,178.84,147.83
2016,7,14,16,15,34.0,233.5,5.1,16.5,254.5,165.88,137.56
2016,7,14,16,30,30.0,212.0,5.1,16.0,229.0,152.54,126.87
2016,7,14,16,45,29.0,193.5,5.15,16.0,208.5,140.65,117.07
2016,7,14,17,0,28.0,175.0,5.2,16.0,188.0,128.47,106.95
2016,7,14,17,15,351.5,127.0,5.15,16.0,262.5,86.65,70.83
2016,7,14,17,30,675.0,79.0,5.1,16.0,337.0,58.99,46.7
2016,7,14,17,45,629.5,73.5,5.1,16.0,286.5,55.78,43.97
2016,7,14,18,0,584.0,68.0,5.1,16.0,236.0,52.52,41.08
2016,7,14,18,15,518.5,61.0,5.0,15.5,188.0,47.86,36.9
2016,7,14,18,30,453.0,54.0,4.9,15.0,140.0,43.16,32.49
2016,7,14,18,45,353.5,43.5,4.85,14.5,98.5,35.23,25.02
2016,7,14,19,0,254.0,33.0,4.8,14.0,57.0,25.63,15.31
2016,7,14,19,15,127.0,16.5,4.7,14.0,28.5,12.87,0.0
2016,7,14,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,5,15,74.0,13.5,2.05,13.0,18.5,59.55,0.0
2016,7,15,5,30,148.0,27.0,2.0,13.0,37.0,172.47,77.75
2016,7,15,5,45,253.5,40.0,2.0,13.0,74.5,281.18,224.15
2016,7,15,6,0,359.0,53.0,2.0,13.0,112.0,386.15,318.66
2016,7,15,6,15,179.5,62.0,1.9,13.0,91.5,241.68,202.32
2016,7,15,6,30,0.0,71.0,1.8,13.0,71.0,63.8,49.01
2016,7,15,6,45,0.0,88.5,1.75,13.5,88.5,80.31,63.27
2016,7,15,7,0,0.0,106.0,1.7,14.0,106.0,96.52,76.77
2016,7,15,7,15,0.0,112.5,1.65,14.0,112.5,100.41,79.84
2016,7,15,7,30,0.0,119.0,1.6,14.0,119.0,104.84,83.3
2016,7,15,7,45,0.0,134.5,1.6,14.0,134.5,118.76,94.6
2016,7,15,8,0,0.0,150.0,1.6,14.0,150.0,132.59,105.68
2016,7,15,8,15,15.0,193.5,1.6,14.0,203.0,189.92,152.85
2016,7,15,8,30,30.0,237.0,1.6,14.0,256.0,268.05,215.35
2016,7,15,8,45,23.0,238.0,1.6,14.5,253.5,238.36,190.21
2016,7,15,9,0,16.0,239.0,1.6,15.0,251.0,229.71,182.28
2016,7,15,9,15,26.5,274.5,1.55,15.0,294.5,293.12,231.93
2016,7,15,9,30,37.0,310.0,1.5,15.0,338.0,337.32,265.44
2016,7,15,9,45,71.5,350.5,1.5,15.0,409.0,409.58,320.68
2016,7,15,10,0,106.0,391.0,1.5,15.0,480.0,479.63,372.73
2016,7,15,10,15,145.0,409.5,1.5,15.0,535.0,547.06,421.86
2016,7,15,10,30,184.0,428.0,1.5,15.0,590.0,592.16,454.13
2016,7,15,10,45,204.0,438.0,1.55,15.0,621.5,608.25,465.35
2016,7,15,11,0,224.0,448.0,1.6,15.0,653.0,622.16,475.21
2016,7,15,11,15,199.5,459.0,1.65,15.0,644.0,595.92,455.33
2016,7,15,11,30,175.0,470.0,1.7,15.0,635.0,569.95,435.9
2016,7,15,11,45,180.5,469.0,1.75,15.0,641.0,558.11,427.48
2016,7,15,12,0,186.0,468.0,1.8,15.0,647.0,545.32,418.17
2016,7,15,12,15,143.5,463.5,1.85,15.0,601.5,494.23,379.91
2016,7,15,12,30,101.0,459.0,1.9,15.0,556.0,445.92,343.63
2016,7,15,12,45,96.0,458.0,2.0,15.5,550.0,430.65,331.8
2016,7,15,13,0,91.0,457.0,2.1,16.0,544.0,415.7,319.98
2016,7,15,13,15,93.5,448.5,2.15,16.0,536.0,399.68,307.88
2016,7,15,13,30,96.0,440.0,2.2,16.0,528.0,383.62,295.61
2016,7,15,13,45,96.0,430.0,2.3,16.0,517.0,365.38,281.65
2016,7,15,14,0,96.0,420.0,2.4,16.0,506.0,347.35,267.68
2016,7,15,14,15,95.5,407.0,2.45,16.0,490.5,327.42,252.12
2016,7,15,14,30,95.0,394.0,2.5,16.0,475.0,307.79,236.73
2016,7,15,14,45,58.0,338.5,2.65,16.0,387.5,255.65,197.7
2016,7,15,15,0,21.0,283.0,2.8,16.0,300.0,221.69,173.09
2016,7,15,15,15,20.0,269.5,2.85,16.0,285.0,208.77,163.45
2016,7,15,15,30,19.0,256.0,2.9,16.0,270.0,196.04,154.14
2016,7,15,15,45,18.5,240.5,3.0,16.0,253.5,183.76,151.66
2016,7,15,16,0,18.0,225.0,3.1,16.0,237.0,172.58,142.71
2016,7,15,16,15,14.0,205.5,3.2,15.5,214.5,158.57,131.56
2016,7,15,16,30,10.0,186.0,3.3,15.0,192.0,144.41,120.14
2016,7,15,16,45,5.0,158.5,3.4,15.0,161.5,124.63,103.53
2016,7,15,17,0,0.0,131.0,3.5,15.0,131.0,104.46,86.38
2016,7,15,17,15,0.0,112.0,3.55,15.0,112.0,90.09,74.1
2016,7,15,17,30,0.0,93.0,3.6,15.0,93.0,75.54,61.52
2016,7,15,17,45,268.0,84.5,3.7,15.0,161.0,60.0,47.89
2016,7,15,18,0,536.0,76.0,3.8,15.0,229.0,58.48,46.55
2016,7,15,18,15,468.0,67.5,3.75,14.5,182.0,52.89,41.52
2016,7,15,18,30,400.0,59.0,3.7,14.0,135.0,47.2,36.18
2016,7,15,18,45,303.0,47.0,3.7,14.0,94.5,36.07,25.79
2016,7,15,19,0,206.0,35.0,3.7,14.0,54.0,27.01,16.32
2016,7,15,19,15,103.0,17.5,3.7,14.0,27.0,13.61,0.0
2016,7,15,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,78.0,13.0,4.2,13.0,18.5,61.66,0.0
2016,7,16,5,30,156.0,26.0,4.2,13.0,37.0,175.38,69.59
2016,7,16,5,45,268.0,38.5,4.2,13.0,74.5,289.51,231.49
2016,7,16,6,0,380.0,51.0,4.2,13.0,112.0,400.62,333.14
2016,7,16,6,15,190.0,58.5,4.15,13.0,89.0,244.68,206.49
2016,7,16,6,30,0.0,66.0,4.1,13.0,66.0,58.07,44.19
2016,7,16,6,45,0.0,82.0,4.1,13.5,82.0,72.98,57.05
2016,7,16,7,0,0.0,98.0,4.1,14.0,98.0,87.65,69.35
2016,7,16,7,15,2.0,121.0,4.05,14.0,122.0,111.71,89.61
2016,7,16,7,30,4.0,144.0,4.0,14.0,146.0,135.55,109.37
2016,7,16,7,45,22.0,176.5,3.95,14.5,188.5,185.22,150.74
2016,7,16,8,0,40.0,209.0,3.9,15.0,231.0,255.16,207.56
2016,7,16,8,15,37.0,224.5,3.9,15.0,246.0,265.56,214.93
2016,7,16,8,30,34.0,240.0,3.9,15.0,261.0,275.75,222.22
2016,7,16,8,45,24.0,236.5,3.9,15.0,252.5,237.94,190.88
2016,7,16,9,0,14.0,233.0,3.9,15.0,244.0,221.81,177.05
2016,7,16,9,15,35.0,282.0,3.9,15.0,309.0,309.97,247.57
2016,7,16,9,30,56.0,331.0,3.9,15.0,374.0,379.24,301.57
2016,7,16,9,45,46.0,333.0,3.9,15.5,369.5,365.74,289.3
2016,7,16,10,0,36.0,335.0,3.9,16.0,365.0,352.69,277.77
2016,7,16,10,15,49.5,365.5,3.9,16.0,408.5,391.45,307.6
2016,7,16,10,30,63.0,396.0,3.9,16.0,452.0,428.54,335.66
2016,7,16,10,45,77.0,417.0,3.95,16.0,486.5,454.94,355.51
2016,7,16,11,0,91.0,438.0,4.0,16.0,521.0,479.57,373.93
2016,7,16,11,15,72.0,429.5,4.05,16.0,496.5,446.32,347.87
2016,7,16,11,30,53.0,421.0,4.1,16.0,472.0,414.54,323.09
2016,7,16,11,45,63.5,436.0,4.15,16.0,497.0,428.41,333.76
2016,7,16,12,0,74.0,451.0,4.2,16.0,522.0,440.57,342.94
2016,7,16,12,15,96.5,463.0,4.2,16.0,555.5,457.08,355.53
2016,7,16,12,30,119.0,475.0,4.2,16.0,589.0,471.21,366.12
2016,7,16,12,45,120.5,472.0,4.25,16.0,587.0,455.06,353.63
2016,7,16,13,0,122.0,469.0,4.3,16.0,585.0,438.77,341.05
2016,7,16,13,15,109.5,457.5,4.35,16.0,560.5,414.62,322.32
2016,7,16,13,30,97.0,446.0,4.4,16.0,536.0,388.19,301.86
2016,7,16,13,45,87.0,430.0,4.45,16.0,509.5,361.42,281.1
2016,7,16,14,0,77.0,414.0,4.5,16.0,483.0,336.19,261.5
2016,7,16,14,15,112.5,410.5,4.55,15.5,507.0,323.8,251.19
2016,7,16,14,30,148.0,407.0,4.6,15.0,531.0,317.17,244.73
2016,7,16,14,45,190.5,386.0,4.7,15.0,539.5,298.35,227.7
2016,7,16,15,0,233.0,365.0,4.8,15.0,548.0,275.42,207.74
2016,7,16,15,15,182.5,348.0,4.85,15.0,487.0,241.21,184.25
2016,7,16,15,30,132.0,331.0,4.9,15.0,426.0,213.04,166.86
2016,7,16,15,45,482.5,216.5,4.95,15.0,531.5,129.35,106.39
2016,7,16,16,0,833.0,102.0,5.0,15.0,637.0,74.7,59.6
2016,7,16,16,15,814.0,99.0,5.0,15.0,589.0,73.91,59.13
2016,7,16,16,30,795.0,96.0,5.0,15.0,541.0,73.04,58.57
2016,7,16,16,45,771.0,92.5,5.05,15.0,491.0,71.66,57.57
2016,7,16,17,0,747.0,89.0,5.1,15.0,441.0,70.22,56.5
2016,7,16,17,15,714.0,84.5,5.1,14.5,389.5,62.1,49.62
2016,7,16,17,30,681.0,80.0,5.1,14.0,338.0,59.85,47.87
2016,7,16,17,45,636.5,74.0,5.15,14.0,287.0,56.3,44.8
2016,7,16,18,0,592.0,68.0,5.2,14.0,236.0,52.67,41.55
2016,7,16,18,15,525.5,60.5,5.2,14.0,188.0,47.59,36.88
2016,7,16,18,30,459.0,53.0,5.2,14.0,140.0,42.45,31.97
2016,7,16,18,45,354.5,43.0,5.2,14.0,98.0,34.9,24.73
2016,7,16,19,0,250.0,33.0,5.2,14.0,56.0,25.63,15.05
2016,7,16,19,15,125.0,16.5,5.2,13.5,28.0,12.88,0.0
2016,7,16,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,17,5,15,97.0,12.0,6.0,13.0,18.5,73.05,0.0
2016,7,17,5,30,194.0,24.0,6.0,13.0,37.0,197.12,65.94
2016,7,17,5,45,307.5,34.5,6.0,13.0,75.0,313.74,251.26
2016,7,17,6,0,421.0,45.0,6.0,13.0,113.0,426.17,355.82
2016,7,17,6,15,493.5,52.5,6.0,13.0,159.5,509.73,429.62
2016,7,17,6,30,566.0,60.0,6.0,13.0,206.0,596.8,503.27
2016,7,17,6,45,283.0,77.5,6.0,13.5,150.5,378.53,322.77
2016,7,17,7,0,0.0,95.0,6.0,14.0,95.0,84.46,66.53
2016,7,17,7,15,0.0,101.5,6.0,14.0,101.5,88.89,70.29
2016,7,17,7,30,0.0,108.0,6.0,14.0,108.0,93.72,74.16
2016,7,17,7,45,7.0,145.5,6.05,14.0,149.5,137.17,110.73
2016,7,17,8,0,14.0,183.0,6.1,14.0,191.0,181.02,147.09
2016,7,17,8,15,11.0,188.0,6.1,14.0,194.5,180.4,145.91
2016,7,17,8,30,8.0,193.0,6.1,14.0,198.0,180.16,145.11
2016,7,17,8,45,9.5,206.5,6.15,14.5,213.0,193.14,155.11
2016,7,17,9,0,11.0,220.0,6.2,15.0,228.0,206.05,164.95
2016,7,17,9,15,14.0,242.0,6.15,15.0,252.5,228.61,182.89
2016,7,17,9,30,17.0,264.0,6.1,15.0,277.0,250.85,200.43
2016,7,17,9,45,22.0,289.5,6.1,15.0,307.5,278.07,221.93
2016,7,17,10,0,27.0,315.0,6.1,15.0,338.0,323.5,257.67
2016,7,17,10,15,28.5,329.5,6.1,15.0,354.0,335.08,266.32
2016,7,17,10,30,30.0,344.0,6.1,15.0,370.0,346.11,274.6
2016,7,17,10,45,124.0,396.0,6.1,15.0,508.5,493.77,392.04
2016,7,17,11,0,218.0,448.0,6.1,15.0,647.0,616.84,487.15
2016,7,17,11,15,190.0,458.5,6.1,15.0,634.0,587.28,462.88
2016,7,17,11,30,162.0,469.0,6.1,15.0,621.0,558.25,439.56
2016,7,17,11,45,162.0,473.5,6.1,15.0,627.0,547.21,430.72
2016,7,17,12,0,162.0,478.0,6.1,15.0,633.0,535.36,421.21
2016,7,17,12,15,135.5,474.5,6.1,15.0,604.0,497.3,391.2
2016,7,17,12,30,109.0,471.0,6.1,15.0,575.0,460.83,362.44
2016,7,17,12,45,133.0,471.5,6.2,15.0,598.0,462.52,363.91
2016,7,17,13,0,157.0,472.0,6.3,15.0,621.0,461.23,362.73
2016,7,17,13,15,162.5,460.0,6.35,15.0,612.0,438.86,344.91
2016,7,17,13,30,168.0,448.0,6.4,15.0,603.0,416.36,326.78
2016,7,17,13,45,166.5,441.5,6.5,15.0,592.5,394.23,308.75
2016,7,17,14,0,165.0,435.0,6.6,15.0,582.0,372.34,290.74
2016,7,17,14,15,300.5,382.0,6.65,15.0,638.5,354.89,272.59
2016,7,17,14,30,436.0,329.0,6.7,15.0,695.0,324.41,241.84
2016,7,17,14,45,368.5,339.5,6.8,15.0,640.5,295.83,219.46
2016,7,17,15,0,301.0,350.0,6.9,15.0,586.0,263.68,196.25
2016,7,17,15,15,330.5,322.5,6.95,14.5,569.5,227.92,168.93
2016,7,17,15,30,360.0,295.0,7.0,14.0,553.0,189.87,145.46
2016,7,17,15,45,286.5,289.5,7.05,14.0,487.0,176.72,147.65
2016,7,17,16,0,213.0,284.0,7.1,14.0,421.0,185.94,155.96
2016,7,17,16,15,242.0,256.5,7.05,14.0,401.0,162.14,135.93
2016,7,17,16,30,271.0,229.0,7.0,14.0,381.0,149.02,125.02
2016,7,17,16,45,320.5,197.5,7.0,14.0,360.5,133.04,111.53
2016,7,17,17,0,370.0,166.0,7.0,14.0,340.0,110.23,91.93
2016,7,17,17,15,245.0,158.0,6.95,13.5,267.5,109.91,92.14
2016,7,17,17,30,120.0,150.0,6.9,13.0,195.0,107.76,90.67
2016,7,17,17,45,105.5,130.0,6.9,13.0,165.0,94.6,79.13
2016,7,17,18,0,91.0,110.0,6.9,13.0,135.0,81.1,67.09
2016,7,17,18,15,251.5,83.0,6.8,13.0,134.0,62.32,50.14
2016,7,17,18,30,412.0,56.0,6.7,13.0,133.0,44.8,34.16
2016,7,17,18,45,313.5,44.5,6.6,13.0,93.0,34.28,24.26
2016,7,17,19,0,215.0,33.0,6.5,13.0,53.0,25.54,14.88
2016,7,17,19,15,107.5,16.5,6.4,13.0,26.5,12.85,0.0
2016,7,17,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,109.5,10.5,4.3,13.0,17.5,79.79,0.0
2016,7,18,5,30,219.0,21.0,4.3,13.0,35.0,209.58,53.54
2016,7,18,5,45,331.0,30.5,4.35,13.0,72.5,326.58,259.38
2016,7,18,6,0,443.0,40.0,4.4,13.0,110.0,436.86,361.91
2016,7,18,6,15,513.0,47.0,4.35,13.0,156.0,517.83,432.56
2016,7,18,6,30,583.0,54.0,4.3,13.0,202.0,602.49,502.83
2016,7,18,6,45,291.5,76.0,4.3,13.5,150.0,383.83,325.16
2016,7,18,7,0,0.0,98.0,4.3,14.0,98.0,87.92,69.36
2016,7,18,7,15,24.0,135.0,4.25,14.0,145.5,163.09,133.81
2016,7,18,7,30,48.0,172.0,4.2,14.0,193.0,228.37,188.38
2016,7,18,7,45,83.0,199.5,4.2,14.0,242.0,291.8,240.85
2016,7,18,8,0,118.0,227.0,4.2,14.0,291.0,376.48,309.05
2016,7,18,8,15,133.0,250.5,4.15,14.0,328.5,415.44,338.94
2016,7,18,8,30,148.0,274.0,4.1,14.0,366.0,453.61,367.91
2016,7,18,8,45,133.0,295.0,4.1,14.5,382.0,457.41,368.2
2016,7,18,9,0,118.0,316.0,4.1,15.0,398.0,460.08,367.83
2016,7,18,9,15,216.0,325.5,4.1,15.0,486.5,563.31,449.05
2016,7,18,9,30,314.0,335.0,4.1,15.0,575.0,686.21,541.7
2016,7,18,9,45,297.5,357.0,4.1,15.0,592.5,683.35,536.94
2016,7,18,10,0,281.0,379.0,4.1,15.0,610.0,678.75,531.74
2016,7,18,10,15,343.5,369.5,4.1,15.0,662.0,716.83,560.57
2016,7,18,10,30,406.0,360.0,4.1,15.0,714.0,766.68,596.98
2016,7,18,10,45,662.0,229.5,4.2,15.0,825.0,865.06,674.33
2016,7,18,11,0,918.0,99.0,4.3,15.0,936.0,927.37,718.46
2016,7,18,11,15,921.5,99.5,4.35,15.0,952.0,900.23,698.68
2016,7,18,11,30,925.0,100.0,4.4,15.0,968.0,870.07,677.38
2016,7,18,11,45,929.0,99.0,4.45,15.0,977.5,836.12,653.29
2016,7,18,12,0,933.0,98.0,4.5,15.0,987.0,799.49,627.14
2016,7,18,12,15,933.5,98.0,4.55,15.0,988.0,758.66,597.57
2016,7,18,12,30,934.0,98.0,4.6,15.0,989.0,715.75,564.08
2016,7,18,12,45,938.5,94.0,4.65,15.0,984.5,670.32,528.0
2016,7,18,13,0,943.0,90.0,4.7,15.0,980.0,622.93,489.46
2016,7,18,13,15,940.5,89.5,4.75,15.0,966.5,572.63,447.56
2016,7,18,13,30,938.0,89.0,4.8,15.0,953.0,521.24,403.62
2016,7,18,13,45,936.0,87.5,4.85,15.0,933.0,468.44,357.35
2016,7,18,14,0,934.0,86.0,4.9,15.0,913.0,414.91,309.3
2016,7,18,14,15,929.0,85.0,4.95,15.0,886.0,360.22,259.49
2016,7,18,14,30,924.0,84.0,5.0,15.0,859.0,305.5,209.42
2016,7,18,14,45,918.0,82.0,5.05,15.0,826.0,250.1,159.88
2016,7,18,15,0,912.0,80.0,5.1,15.0,793.0,195.21,114.11
2016,7,18,15,15,902.5,78.5,5.1,15.0,754.5,141.03,76.37
2016,7,18,15,30,893.0,77.0,5.1,15.0,716.0,88.14,53.51
2016,7,18,15,45,881.5,75.0,5.2,15.0,673.0,68.61,54.19
2016,7,18,16,0,870.0,73.0,5.3,15.0,630.0,67.37,53.28
2016,7,18,16,15,603.5,144.5,5.3,15.0,516.5,92.25,75.09
2016,7,18,16,30,337.0,216.0,5.3,15.0,403.0,142.91,119.2
2016,7,18,16,45,567.0,140.0,5.35,15.0,420.5,94.78,77.75
2016,7,18,17,0,797.0,64.0,5.4,15.0,438.0,60.17,47.66
2016,7,18,17,15,415.5,101.5,5.4,14.5,295.0,71.03,57.54
2016,7,18,17,30,34.0,139.0,5.4,14.0,152.0,103.81,86.82
2016,7,18,17,45,346.5,94.5,5.4,14.0,194.0,67.67,54.9
2016,7,18,18,0,659.0,50.0,5.4,14.0,236.0,42.94,32.85
2016,7,18,18,15,600.0,45.0,5.3,13.5,188.0,39.01,29.28
2016,7,18,18,30,541.0,40.0,5.2,13.0,140.0,35.08,25.54
2016,7,18,18,45,442.5,32.5,5.1,13.0,98.0,26.38,17.36
2016,7,18,19,0,344.0,25.0,5.0,13.0,56.0,20.49,10.69
2016,7,18,19,15,172.0,12.5,4.9,13.0,28.0,10.06,0.0
2016,7,18,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,5,15,122.5,10.0,3.65,13.0,17.5,87.69,0.0
2016,7,19,5,30,245.0,20.0,3.7,13.0,35.0,225.23,36.17
2016,7,19,5,45,359.5,29.0,3.75,13.0,73.5,345.45,272.25
2016,7,19,6,0,474.0,38.0,3.8,13.0,112.0,457.86,377.26
2016,7,19,6,15,543.0,44.0,3.8,13.0,158.5,537.48,446.64
2016,7,19,6,30,612.0,50.0,3.8,13.0,205.0,614.85,510.86
2016,7,19,6,45,422.5,89.5,3.8,13.5,207.5,518.08,434.1
2016,7,19,7,0,233.0,129.0,3.8,14.0,210.0,388.0,325.17
2016,7,19,7,15,219.5,153.0,3.8,14.0,239.0,408.26,340.69
2016,7,19,7,30,206.0,177.0,3.8,14.0,268.0,405.64,337.19
2016,7,19,7,45,233.0,196.5,3.8,14.0,311.5,475.74,392.06
2016,7,19,8,0,260.0,216.0,3.8,14.0,355.0,524.88,429.42
2016,7,19,8,15,308.5,228.5,3.85,14.0,408.0,586.22,476.45
2016,7,19,8,30,357.0,241.0,3.9,14.0,461.0,647.31,522.33
2016,7,19,8,45,614.0,162.5,3.95,14.5,574.0,848.12,673.49
2016,7,19,9,0,871.0,84.0,4.0,15.0,687.0,994.84,773.86
2016,7,19,9,15,881.5,85.5,4.05,15.0,727.5,1002.55,776.57
2016,7,19,9,30,892.0,87.0,4.1,15.0,768.0,1006.89,778.21
2016,7,19,9,45,896.0,91.0,4.15,15.0,801.5,1004.06,775.06
2016,7,19,10,0,900.0,95.0,4.2,15.0,835.0,997.67,769.65
2016,7,19,10,15,906.5,96.0,4.25,15.0,864.0,986.98,761.42
2016,7,19,10,30,913.0,97.0,4.3,15.0,893.0,972.83,750.98
2016,7,19,10,45,917.0,98.5,4.35,15.0,915.5,953.44,737.14
2016,7,19,11,0,921.0,100.0,4.4,15.0,938.0,930.74,721.06
2016,7,19,11,15,924.0,100.5,4.4,15.0,954.0,903.02,701.07
2016,7,19,11,30,927.0,101.0,4.4,15.0,970.0,872.3,678.99
2016,7,19,11,45,930.0,100.0,4.45,15.0,979.0,837.42,654.24
2016,7,19,12,0,933.0,99.0,4.5,15.0,988.0,799.92,627.48
2016,7,19,12,15,933.5,99.0,4.55,15.0,989.0,759.03,597.81
2016,7,19,12,30,934.0,99.0,4.6,15.0,990.0,716.05,564.26
2016,7,19,12,45,933.5,98.5,4.65,15.0,984.0,670.14,527.74
2016,7,19,13,0,933.0,98.0,4.7,15.0,978.0,622.63,489.06
2016,7,19,13,15,930.5,97.5,4.75,15.0,964.5,572.61,447.41
2016,7,19,13,30,928.0,97.0,4.8,15.0,951.0,521.54,403.75
2016,7,19,13,45,928.5,93.5,4.9,15.5,931.5,468.72,356.92
2016,7,19,14,0,929.0,90.0,5.0,16.0,912.0,414.97,308.27
2016,7,19,14,15,923.5,89.0,5.1,16.0,884.5,360.28,258.7
2016,7,19,14,30,918.0,88.0,5.2,16.0,857.0,305.61,208.91
2016,7,19,14,45,913.5,85.5,5.3,16.0,824.5,250.4,159.7
2016,7,19,15,0,909.0,83.0,5.4,16.0,792.0,195.56,114.16
2016,7,19,15,15,899.0,81.5,5.45,15.5,753.0,141.4,76.96
2016,7,19,15,30,889.0,80.0,5.5,15.0,714.0,88.58,54.71
2016,7,19,15,45,878.5,77.5,5.6,15.0,671.5,70.12,55.51
2016,7,19,16,0,868.0,75.0,5.7,15.0,629.0,68.62,54.38
2016,7,19,16,15,852.0,72.5,5.7,15.0,582.0,66.89,53.04
2016,7,19,16,30,836.0,70.0,5.7,15.0,535.0,65.04,51.6
2016,7,19,16,45,815.5,67.5,5.75,15.0,486.0,63.0,49.98
2016,7,19,17,0,795.0,65.0,5.8,15.0,437.0,60.84,48.26
2016,7,19,17,15,766.5,61.5,5.7,14.5,386.0,51.15,39.93
2016,7,19,17,30,738.0,58.0,5.6,14.0,335.0,48.8,38.04
2016,7,19,17,45,699.0,54.0,5.6,14.0,285.0,45.9,35.52
2016,7,19,18,0,660.0,50.0,5.6,14.0,235.0,42.97,32.88
2016,7,19,18,15,600.5,45.0,5.5,14.0,187.0,39.04,29.23
2016,7,19,18,30,541.0,40.0,5.4,14.0,139.0,35.11,25.44
2016,7,19,18,45,444.0,32.5,5.3,14.0,97.0,26.41,17.28
2016,7,19,19,0,347.0,25.0,5.2,14.0,55.0,20.54,10.48
2016,7,19,19,15,173.5,12.5,5.1,13.5,27.5,10.09,0.0
2016,7,19,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,5,15,125.5,9.5,4.35,13.0,17.0,89.11,0.0
2016,7,20,5,30,251.0,19.0,4.4,13.0,34.0,227.03,10.14
2016,7,20,5,45,367.0,28.0,4.45,13.0,73.0,349.54,274.31
2016,7,20,6,0,483.0,37.0,4.5,13.0,112.0,463.21,382.31
2016,7,20,6,15,553.0,43.5,4.5,13.0,159.0,544.62,453.81
2016,7,20,6,30,623.0,50.0,4.5,13.0,206.0,623.79,520.04
2016,7,20,6,45,373.0,92.5,4.5,13.5,191.5,478.91,403.78
2016,7,20,7,0,123.0,135.0,4.5,14.0,177.0,278.47,233.19
2016,7,20,7,15,153.5,156.5,4.45,14.0,218.0,332.14,278.18
2016,7,20,7,30,184.0,178.0,4.4,14.0,259.0,386.27,321.98
2016,7,20,7,45,174.0,202.0,4.4,14.5,286.0,404.51,334.21
2016,7,20,8,0,164.0,226.0,4.4,15.0,313.0,421.14,345.03
2016,7,20,8,15,285.0,227.0,4.4,15.0,395.0,560.97,456.67
2016,7,20,8,30,406.0,228.0,4.4,15.0,477.0,703.68,565.79
2016,7,20,8,45,651.0,153.5,4.4,15.0,588.0,875.22,694.05
2016,7,20,9,0,896.0,79.0,4.4,15.0,699.0,1013.9,789.91
2016,7,20,9,15,669.5,182.5,4.45,15.0,661.0,918.0,719.61
2016,7,20,9,30,443.0,286.0,4.5,15.0,623.0,783.33,616.75
2016,7,20,9,45,266.0,334.0,4.55,15.5,539.0,627.39,495.41
2016,7,20,10,0,89.0,382.0,4.6,16.0,455.0,454.03,357.64
2016,7,20,10,15,115.5,403.0,4.6,16.0,501.5,512.35,402.58
2016,7,20,10,30,142.0,424.0,4.6,16.0,548.0,548.74,429.81
2016,7,20,10,45,187.5,433.5,4.7,16.0,601.5,588.86,460.61
2016,7,20,11,0,233.0,443.0,4.8,16.0,655.0,625.59,488.55
2016,7,20,11,15,319.0,419.0,4.85,16.0,714.5,674.04,525.96
2016,7,20,11,30,405.0,395.0,4.9,16.0,774.0,711.56,554.74
2016,7,20,11,45,336.5,428.0,4.95,16.0,745.0,653.77,509.72
2016,7,20,12,0,268.0,461.0,5.0,16.0,716.0,605.79,472.08
2016,7,20,12,15,281.5,458.0,5.05,16.0,726.0,590.56,460.61
2016,7,20,12,30,295.0,455.0,5.1,16.0,736.0,573.71,447.58
2016,7,20,12,45,345.0,429.0,5.2,16.0,755.5,560.95,438.07
2016,7,20,13,0,395.0,403.0,5.3,16.0,775.0,544.26,424.9
2016,7,20,13,15,424.5,385.5,5.35,16.0,780.0,513.72,400.27
2016,7,20,13,30,454.0,368.0,5.4,16.0,785.0,484.31,375.68
2016,7,20,13,45,703.5,228.0,5.5,16.0,857.5,459.13,351.67
2016,7,20,14,0,953.0,88.0,5.6,16.0,930.0,421.55,313.5
2016,7,20,14,15,947.5,87.0,5.65,16.0,902.5,365.5,262.43
2016,7,20,14,30,942.0,86.0,5.7,16.0,875.0,309.47,211.24
2016,7,20,14,45,935.5,84.5,5.8,16.0,841.0,253.13,161.03
2016,7,20,15,0,929.0,83.0,5.9,16.0,807.0,197.35,114.84
2016,7,20,15,15,919.5,81.5,5.95,15.5,768.0,142.05,77.06
2016,7,20,15,30,910.0,80.0,6.0,15.0,729.0,88.05,54.86
2016,7,20,15,45,897.5,78.5,6.05,15.0,685.0,71.13,56.39
2016,7,20,16,0,885.0,77.0,6.1,15.0,641.0,70.22,55.78
2016,7,20,16,15,868.5,74.5,6.1,15.0,593.0,68.49,54.44
2016,7,20,16,30,852.0,72.0,6.1,15.0,545.0,66.64,53.0
2016,7,20,16,45,831.0,69.5,6.2,15.0,494.5,64.59,51.39
2016,7,20,17,0,810.0,67.0,6.3,15.0,444.0,55.09,43.2
2016,7,20,17,15,780.5,63.5,6.25,14.5,392.5,52.83,41.42
2016,7,20,17,30,751.0,60.0,6.2,14.0,341.0,50.5,39.56
2016,7,20,17,45,710.5,56.0,6.2,14.0,289.5,47.63,37.06
2016,7,20,18,0,670.0,52.0,6.2,14.0,238.0,44.74,34.45
2016,7,20,18,15,608.5,46.5,6.1,14.0,189.0,40.41,30.44
2016,7,20,18,30,547.0,41.0,6.0,14.0,140.0,36.07,26.27
2016,7,20,18,45,446.0,33.0,5.9,14.0,97.5,26.87,17.64
2016,7,20,19,0,345.0,25.0,5.8,14.0,55.0,20.57,10.3
2016,7,20,19,15,172.5,12.5,5.7,13.5,27.5,10.67,0.0
2016,7,20,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
