Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,127.5,9.5,4.4,13.0,16.5,90.32,0.0
2016,7,21,5,30,255.0,19.0,4.5,13.0,33.0,228.39,0.0
2016,7,21,5,45,372.5,27.5,4.6,13.5,72.0,352.84,274.48
2016,7,21,6,0,490.0,36.0,4.7,14.0,111.0,466.98,383.79
2016,7,21,6,15,559.5,42.0,4.7,14.0,157.5,540.77,449.33
2016,7,21,6,30,629.0,48.0,4.7,14.0,204.0,625.95,520.4
2016,7,21,6,45,480.0,81.5,4.7,14.0,216.5,564.56,472.78
2016,7,21,7,0,331.0,115.0,4.7,14.0,229.0,478.29,401.9
2016,7,21,7,15,280.0,144.0,4.65,14.0,251.0,452.46,379.29
2016,7,21,7,30,229.0,173.0,4.6,14.0,273.0,443.21,368.93
2016,7,21,7,45,302.5,182.5,4.55,14.5,332.0,525.4,434.22
2016,7,21,8,0,376.0,192.0,4.5,15.0,391.0,609.37,498.52
2016,7,21,8,15,624.0,132.0,4.4,15.0,498.5,820.22,658.3
2016,7,21,8,30,872.0,72.0,4.3,15.0,606.0,979.95,769.68
2016,7,21,8,45,886.5,73.5,4.25,15.5,651.5,998.47,777.57
2016,7,21,9,0,901.0,75.0,4.2,16.0,697.0,1013.8,784.37
2016,7,21,9,15,912.0,76.5,4.2,16.0,738.0,1022.2,788.26
2016,7,21,9,30,923.0,78.0,4.2,16.0,779.0,1027.1,789.92
2016,7,21,9,45,928.0,81.0,4.25,16.0,814.0,1024.13,786.64
2016,7,21,10,0,933.0,84.0,4.3,16.0,849.0,1017.52,781.09
2016,7,21,10,15,595.5,248.5,4.35,16.0,743.0,861.5,669.17
2016,7,21,10,30,258.0,413.0,4.4,16.0,637.0,664.38,516.65
2016,7,21,10,45,264.5,423.5,4.5,16.0,658.5,665.33,518.05
2016,7,21,11,0,271.0,434.0,4.6,16.0,680.0,664.35,517.03
2016,7,21,11,15,215.5,450.0,4.7,16.0,648.0,601.55,468.91
2016,7,21,11,30,160.0,466.0,4.8,16.0,616.0,553.88,431.76
2016,7,21,11,45,166.5,464.0,4.9,16.0,621.5,542.5,423.37
2016,7,21,12,0,173.0,462.0,5.0,16.0,627.0,530.2,414.07
2016,7,21,12,15,335.5,422.0,5.1,16.0,742.0,600.09,469.48
2016,7,21,12,30,498.0,382.0,5.2,16.0,857.0,653.54,510.64
2016,7,21,12,45,731.5,235.5,5.35,16.0,927.0,652.15,511.83
2016,7,21,13,0,965.0,89.0,5.5,16.0,997.0,632.82,497.44
2016,7,21,13,15,963.0,88.5,5.55,16.0,983.5,581.53,454.34
2016,7,21,13,30,961.0,88.0,5.6,16.0,970.0,529.04,409.23
2016,7,21,13,45,959.5,86.0,5.65,16.0,949.5,474.7,361.44
2016,7,21,14,0,958.0,84.0,5.7,16.0,929.0,419.55,311.81
2016,7,21,14,15,952.5,83.0,5.7,16.0,901.5,363.21,260.41
2016,7,21,14,30,947.0,82.0,5.7,16.0,874.0,306.89,208.9
2016,7,21,14,45,941.0,80.5,5.75,16.0,840.5,250.36,158.49
2016,7,21,15,0,935.0,79.0,5.8,16.0,807.0,194.34,112.18
2016,7,21,15,15,925.5,77.5,5.85,15.5,767.5,138.7,74.43
2016,7,21,15,30,916.0,76.0,5.9,15.0,728.0,84.36,52.76
2016,7,21,15,45,904.0,74.5,5.95,15.0,684.0,68.77,54.35
2016,7,21,16,0,892.0,73.0,6.0,15.0,640.0,67.8,53.68
2016,7,21,16,15,876.0,71.0,6.0,15.0,592.0,66.33,52.57
2016,7,21,16,30,860.0,69.0,6.0,15.0,544.0,64.76,51.36
2016,7,21,16,45,838.5,66.5,6.05,15.0,493.5,62.65,49.69
2016,7,21,17,0,817.0,64.0,6.1,15.0,443.0,60.43,47.91
2016,7,21,17,15,788.5,61.0,6.05,14.5,391.5,51.1,39.89
2016,7,21,17,30,760.0,58.0,6.0,14.0,340.0,49.09,38.3
2016,7,21,17,45,717.5,54.0,5.95,14.0,288.5,46.13,35.72
2016,7,21,18,0,675.0,50.0,5.9,14.0,237.0,43.15,33.03
2016,7,21,18,15,614.0,45.0,5.75,14.0,188.0,39.19,29.35
2016,7,21,18,30,553.0,40.0,5.6,14.0,139.0,35.25,25.52
2016,7,21,18,45,450.0,32.0,5.5,14.0,96.0,26.09,16.93
2016,7,21,19,0,347.0,24.0,5.4,14.0,53.0,19.75,9.42
2016,7,21,19,15,173.5,12.0,5.3,13.5,26.5,10.24,0.0
2016,7,21,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,5,15,118.5,9.5,5.0,13.0,16.0,84.44,0.0
2016,7,22,5,30,237.0,19.0,5.0,13.0,32.0,214.56,0.0
2016,7,22,5,45,358.0,28.5,5.05,13.5,71.0,343.5,265.48
2016,7,22,6,0,479.0,38.0,5.1,14.0,110.0,461.16,379.39
2016,7,22,6,15,552.0,44.5,5.05,14.0,157.5,544.93,453.29
2016,7,22,6,30,625.0,51.0,5.0,14.0,205.0,626.0,521.3
2016,7,22,6,45,340.0,90.0,5.0,14.0,176.5,446.6,377.26
2016,7,22,7,0,55.0,129.0,5.0,14.0,148.0,191.25,158.66
2016,7,22,7,15,421.0,98.5,5.0,14.0,279.5,544.59,458.5
2016,7,22,7,30,787.0,68.0,5.0,14.0,411.0,865.35,705.05
2016,7,22,7,45,435.5,144.0,5.0,14.5,338.0,629.08,518.65
2016,7,22,8,0,84.0,220.0,5.0,15.0,265.0,313.95,256.79
2016,7,22,8,15,95.0,244.0,5.05,15.0,299.0,348.76,284.96
2016,7,22,8,30,106.0,268.0,5.1,15.0,333.0,382.97,311.55
2016,7,22,8,45,100.5,288.0,5.15,15.5,353.5,394.98,319.14
2016,7,22,9,0,95.0,308.0,5.2,16.0,374.0,406.3,326.21
2016,7,22,9,15,113.0,331.5,5.2,16.0,414.0,466.31,372.34
2016,7,22,9,30,131.0,355.0,5.2,16.0,454.0,503.09,400.03
2016,7,22,9,45,177.0,371.5,5.25,16.5,512.5,558.6,442.09
2016,7,22,10,0,223.0,388.0,5.3,17.0,571.0,611.88,481.64
2016,7,22,10,15,327.5,366.5,5.4,17.0,646.0,698.27,548.18
2016,7,22,10,30,432.0,345.0,5.5,17.0,721.0,776.83,607.6
2016,7,22,10,45,691.0,221.0,5.6,17.0,840.0,882.81,691.14
2016,7,22,11,0,950.0,97.0,5.7,17.0,959.0,952.68,740.78
2016,7,22,11,15,953.5,97.5,5.8,17.0,975.5,924.51,720.25
2016,7,22,11,30,957.0,98.0,5.9,17.0,992.0,893.22,697.95
2016,7,22,11,45,959.5,98.0,6.0,17.0,1001.0,857.7,672.49
2016,7,22,12,0,962.0,98.0,6.1,17.0,1010.0,819.46,644.9
2016,7,22,12,15,962.5,98.0,6.2,17.0,1011.0,777.26,613.95
2016,7,22,12,30,963.0,98.0,6.3,17.0,1012.0,732.87,578.93
2016,7,22,12,45,956.5,101.0,6.4,17.0,1004.5,684.46,539.97
2016,7,22,13,0,950.0,104.0,6.5,17.0,997.0,634.79,499.13
2016,7,22,13,15,947.5,103.5,6.6,17.0,983.0,583.63,456.13
2016,7,22,13,30,945.0,103.0,6.7,17.0,969.0,531.37,411.12
2016,7,22,13,45,940.5,102.5,6.8,17.0,948.0,477.35,363.56
2016,7,22,14,0,936.0,102.0,6.9,17.0,927.0,422.84,314.49
2016,7,22,14,15,930.5,101.0,6.95,17.0,899.5,367.38,263.89
2016,7,22,14,30,925.0,100.0,7.0,17.0,872.0,311.94,213.24
2016,7,22,14,45,916.0,99.0,7.1,17.0,837.5,256.03,163.67
2016,7,22,15,0,907.0,98.0,7.2,17.0,803.0,200.94,118.52
2016,7,22,15,15,896.5,96.5,7.2,17.0,763.5,146.44,81.79
2016,7,22,15,30,886.0,95.0,7.2,17.0,724.0,93.32,61.12
2016,7,22,15,45,870.5,93.5,7.25,17.0,679.5,79.77,63.4
2016,7,22,16,0,855.0,92.0,7.3,17.0,635.0,79.05,62.97
2016,7,22,16,15,837.0,89.5,7.3,16.5,587.0,68.25,53.92
2016,7,22,16,30,819.0,87.0,7.3,16.0,539.0,67.47,53.53
2016,7,22,16,45,792.0,84.5,7.35,16.0,487.5,66.49,52.86
2016,7,22,17,0,765.0,82.0,7.4,16.0,436.0,65.51,52.18
2016,7,22,17,15,732.0,78.0,7.4,16.0,384.0,63.29,50.4
2016,7,22,17,30,699.0,74.0,7.4,16.0,332.0,55.96,44.06
2016,7,22,17,45,649.5,69.0,7.4,16.0,280.5,52.94,41.45
2016,7,22,18,0,600.0,64.0,7.4,16.0,229.0,49.89,38.72
2016,7,22,18,15,531.0,57.0,7.35,15.5,180.5,45.1,34.37
2016,7,22,18,30,462.0,50.0,7.3,15.0,132.0,40.27,29.79
2016,7,22,18,45,352.0,39.5,7.3,15.0,90.0,32.2,22.05
2016,7,22,19,0,242.0,29.0,7.3,15.0,48.0,24.0,12.23
2016,7,22,19,15,121.0,14.5,7.25,14.5,24.0,12.38,0.0
2016,7,22,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,23,5,15,78.5,10.0,5.5,13.5,14.0,59.05,0.0
2016,7,23,5,30,157.0,20.0,5.5,14.0,28.0,159.54,0.0
2016,7,23,5,45,283.0,31.5,5.5,14.5,65.5,291.62,222.34
2016,7,23,6,0,409.0,43.0,5.5,15.0,103.0,412.97,339.64
2016,7,23,6,15,486.5,50.5,5.45,15.0,149.5,500.07,416.45
2016,7,23,6,30,564.0,58.0,5.4,15.0,196.0,590.97,492.81
2016,7,23,6,45,349.5,95.0,5.4,15.0,187.0,461.84,388.97
2016,7,23,7,0,135.0,132.0,5.4,15.0,178.0,285.96,239.63
2016,7,23,7,15,122.5,154.5,5.4,15.0,201.5,301.44,251.72
2016,7,23,7,30,110.0,177.0,5.4,15.0,225.0,315.28,261.73
2016,7,23,7,45,99.0,198.5,5.4,15.5,245.5,307.48,253.65
2016,7,23,8,0,88.0,220.0,5.4,16.0,266.0,318.17,260.42
2016,7,23,8,15,76.0,238.0,5.4,16.0,280.5,322.57,262.5
2016,7,23,8,30,64.0,256.0,5.4,16.0,295.0,326.35,264.1
2016,7,23,8,45,94.0,284.5,5.45,16.5,346.5,384.46,309.93
2016,7,23,9,0,124.0,313.0,5.5,17.0,398.0,463.56,370.85
2016,7,23,9,15,204.0,326.0,5.55,17.0,476.0,552.29,440.69
2016,7,23,9,30,284.0,339.0,5.6,17.0,554.0,660.68,523.41
2016,7,23,9,45,251.5,363.5,5.65,17.5,560.5,644.73,507.78
2016,7,23,10,0,219.0,388.0,5.7,18.0,567.0,608.0,477.52
2016,7,23,10,15,254.5,396.0,5.75,18.0,611.5,657.89,514.84
2016,7,23,10,30,290.0,404.0,5.8,18.0,656.0,685.66,535.39
2016,7,23,10,45,224.5,426.0,5.9,18.0,624.0,615.7,480.96
2016,7,23,11,0,159.0,448.0,6.0,18.0,592.0,563.98,439.9
2016,7,23,11,15,165.0,456.5,6.1,18.0,608.5,563.72,439.59
2016,7,23,11,30,171.0,465.0,6.2,18.0,625.0,562.04,438.07
2016,7,23,11,45,270.0,442.5,6.35,18.0,697.5,612.92,478.45
2016,7,23,12,0,369.0,420.0,6.5,18.0,770.0,647.62,505.94
2016,7,23,12,15,650.5,269.0,6.55,18.0,886.5,702.37,551.68
2016,7,23,12,30,932.0,118.0,6.6,18.0,1003.0,727.18,573.09
2016,7,23,12,45,935.5,115.0,6.7,18.0,998.0,681.32,536.0
2016,7,23,13,0,939.0,112.0,6.8,18.0,993.0,633.57,496.78
2016,7,23,13,15,936.5,111.5,6.85,18.0,979.5,582.73,454.02
2016,7,23,13,30,934.0,111.0,6.9,18.0,966.0,530.83,409.32
2016,7,23,13,45,931.0,109.5,7.0,18.0,945.0,477.13,362.16
2016,7,23,14,0,928.0,108.0,7.1,18.0,924.0,422.82,313.42
2016,7,23,14,15,922.5,106.5,7.15,17.5,896.5,367.31,263.48
2016,7,23,14,30,917.0,105.0,7.2,17.0,869.0,311.84,213.35
2016,7,23,14,45,908.0,104.0,7.25,17.0,835.0,256.24,164.1
2016,7,23,15,0,899.0,103.0,7.3,17.0,801.0,201.46,119.35
2016,7,23,15,15,888.5,101.5,7.3,17.0,761.5,147.26,83.14
2016,7,23,15,30,878.0,100.0,7.3,17.0,722.0,94.45,63.22
2016,7,23,15,45,862.0,98.5,7.35,17.0,677.0,82.6,65.84
2016,7,23,16,0,846.0,97.0,7.4,17.0,632.0,72.07,56.94
2016,7,23,16,15,827.5,94.0,7.4,17.0,584.0,71.13,56.32
2016,7,23,16,30,809.0,91.0,7.4,17.0,536.0,70.12,55.63
2016,7,23,16,45,782.5,88.0,7.4,17.0,485.0,68.92,54.77
2016,7,23,17,0,756.0,85.0,7.4,17.0,434.0,67.68,53.88
2016,7,23,17,15,722.0,80.5,7.35,16.5,382.0,65.16,51.95
2016,7,23,17,30,688.0,76.0,7.3,16.0,330.0,57.34,45.29
2016,7,23,17,45,640.0,70.5,7.3,16.0,278.0,54.03,42.42
2016,7,23,18,0,592.0,65.0,7.3,16.0,226.0,50.67,39.4
2016,7,23,18,15,521.0,57.5,7.25,15.5,177.5,45.5,34.71
2016,7,23,18,30,450.0,50.0,7.2,15.0,129.0,40.28,29.77
2016,7,23,18,45,338.5,39.5,7.2,15.0,88.0,32.22,22.01
2016,7,23,19,0,227.0,29.0,7.2,15.0,47.0,22.58,10.78
2016,7,23,19,15,113.5,14.5,7.15,14.5,23.5,12.38,0.0
2016,7,23,19,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,5,15,55.0,10.0,5.6,13.0,12.5,43.89,0.0
2016,7,24,5,30,110.0,20.0,5.6,13.0,25.0,126.61,0.0
2016,7,24,5,45,234.5,32.5,5.7,13.5,61.5,257.67,194.53
2016,7,24,6,0,359.0,45.0,5.8,14.0,98.0,376.06,310.93
2016,7,24,6,15,440.0,54.0,5.75,14.0,143.5,466.46,391.11
2016,7,24,6,30,521.0,63.0,5.7,14.0,189.0,560.94,471.26
2016,7,24,6,45,260.5,83.0,5.7,14.5,146.0,367.36,311.22
2016,7,24,7,0,0.0,103.0,5.7,15.0,103.0,94.65,74.9
2016,7,24,7,15,7.0,126.5,5.65,15.0,129.5,123.97,99.97
2016,7,24,7,30,14.0,150.0,5.6,15.0,156.0,153.19,124.42
2016,7,24,7,45,15.0,166.5,5.55,15.5,173.5,168.6,136.57
2016,7,24,8,0,16.0,183.0,5.5,16.0,191.0,183.96,148.5
2016,7,24,8,15,20.5,204.0,5.5,16.0,215.5,207.56,167.47
2016,7,24,8,30,25.0,225.0,5.5,16.0,240.0,230.96,186.09
2016,7,24,8,45,38.0,255.5,5.5,16.5,280.5,294.11,236.3
2016,7,24,9,0,51.0,286.0,5.5,17.0,321.0,336.81,269.36
2016,7,24,9,15,60.0,310.5,5.55,17.0,354.0,367.76,293.2
2016,7,24,9,30,69.0,335.0,5.6,17.0,387.0,397.81,316.17
2016,7,24,9,45,75.0,355.5,5.65,17.5,414.5,419.52,331.81
2016,7,24,10,0,81.0,376.0,5.7,18.0,442.0,440.29,346.62
2016,7,24,10,15,83.0,391.5,5.75,18.0,461.5,451.0,354.2
2016,7,24,10,30,85.0,407.0,5.8,18.0,481.0,460.93,361.24
2016,7,24,10,45,85.5,418.5,5.85,18.0,494.5,464.7,363.58
2016,7,24,11,0,86.0,430.0,5.9,18.0,508.0,467.79,365.47
2016,7,24,11,15,91.5,441.0,6.0,18.0,525.5,474.0,369.99
2016,7,24,11,30,97.0,452.0,6.1,18.0,543.0,479.1,373.67
2016,7,24,11,45,104.5,459.5,6.2,18.0,558.0,481.52,375.4
2016,7,24,12,0,112.0,467.0,6.3,18.0,573.0,487.95,380.14
2016,7,24,12,15,131.5,471.0,6.35,17.5,595.5,491.15,383.35
2016,7,24,12,30,151.0,475.0,6.4,17.0,618.0,492.12,384.74
2016,7,24,12,45,154.0,471.5,6.5,17.0,617.0,474.89,371.24
2016,7,24,13,0,157.0,468.0,6.6,17.0,616.0,457.32,357.38
2016,7,24,13,15,179.0,460.0,6.6,17.0,626.0,446.29,348.34
2016,7,24,13,30,201.0,452.0,6.6,17.0,636.0,433.2,337.3
2016,7,24,13,45,223.0,437.0,6.65,17.0,637.0,413.44,320.72
2016,7,24,14,0,245.0,422.0,6.7,17.0,638.0,381.32,294.04
2016,7,24,14,15,247.5,407.0,6.7,17.0,619.0,350.51,268.27
2016,7,24,14,30,250.0,392.0,6.7,17.0,600.0,319.97,242.65
2016,7,24,14,45,260.0,372.5,6.75,17.0,581.0,288.68,216.47
2016,7,24,15,0,270.0,353.0,6.8,17.0,562.0,256.98,190.94
2016,7,24,15,15,404.5,288.0,6.8,17.0,583.5,199.46,142.77
2016,7,24,15,30,539.0,223.0,6.8,17.0,605.0,139.11,103.79
2016,7,24,15,45,681.5,162.0,6.8,17.0,613.0,99.18,80.06
2016,7,24,16,0,824.0,101.0,6.8,17.0,621.0,74.31,58.88
2016,7,24,16,15,805.0,98.0,6.75,16.5,573.0,73.49,58.48
2016,7,24,16,30,786.0,95.0,6.7,16.0,525.0,72.6,58.02
2016,7,24,16,45,759.5,91.5,6.7,16.0,475.0,71.18,56.97
2016,7,24,17,0,733.0,88.0,6.7,16.0,425.0,69.69,55.87
2016,7,24,17,15,698.5,83.5,6.65,15.5,373.5,61.59,49.01
2016,7,24,17,30,664.0,79.0,6.6,15.0,322.0,59.33,47.24
2016,7,24,17,45,618.5,72.5,6.55,15.0,271.5,55.4,43.82
2016,7,24,18,0,573.0,66.0,6.5,15.0,221.0,51.37,40.19
2016,7,24,18,15,502.0,58.0,6.4,14.5,173.0,45.85,35.16
2016,7,24,18,30,431.0,50.0,6.3,14.0,125.0,40.25,29.86
2016,7,24,18,45,322.5,39.0,6.25,14.0,84.5,31.79,21.7
2016,7,24,19,0,214.0,28.0,6.2,14.0,44.0,21.79,9.8
2016,7,24,19,15,107.0,14.0,6.1,14.0,22.0,11.95,0.0
2016,7,24,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,25,5,15,59.5,9.5,4.45,12.0,12.5,46.32,0.0
2016,7,25,5,30,119.0,19.0,4.4,12.0,25.0,130.23,0.0
2016,7,25,5,45,243.0,32.0,4.35,12.5,61.0,263.5,196.53
2016,7,25,6,0,367.0,45.0,4.3,13.0,97.0,381.77,314.66
2016,7,25,6,15,449.0,53.5,4.2,13.0,143.0,472.85,394.75
2016,7,25,6,30,531.0,62.0,4.1,13.0,189.0,567.84,474.11
2016,7,25,6,45,265.5,81.5,4.0,13.5,145.0,369.64,312.24
2016,7,25,7,0,0.0,101.0,3.9,14.0,101.0,92.51,73.24
2016,7,25,7,15,6.5,125.0,3.8,14.0,128.0,121.97,98.53
2016,7,25,7,30,13.0,149.0,3.7,14.0,155.0,151.29,123.04
2016,7,25,7,45,30.0,177.5,3.65,14.5,193.0,213.86,174.74
2016,7,25,8,0,47.0,206.0,3.6,15.0,231.0,260.51,212.26
2016,7,25,8,15,53.5,229.0,3.55,15.0,260.0,289.49,234.91
2016,7,25,8,30,60.0,252.0,3.5,15.0,289.0,317.95,256.9
2016,7,25,8,45,49.0,262.5,3.45,15.5,294.5,313.51,251.52
2016,7,25,9,0,38.0,273.0,3.4,16.0,300.0,309.09,246.34
2016,7,25,9,15,47.5,299.5,3.3,16.0,335.0,343.03,272.48
2016,7,25,9,30,57.0,326.0,3.2,16.0,370.0,376.04,297.45
2016,7,25,9,45,90.0,357.0,3.15,16.0,429.5,436.17,343.74
2016,7,25,10,0,123.0,388.0,3.1,16.0,489.0,513.83,401.97
2016,7,25,10,15,112.5,400.5,3.05,16.0,495.5,507.26,395.39
2016,7,25,10,30,102.0,413.0,3.0,16.0,502.0,483.06,376.32
2016,7,25,10,45,151.5,429.0,3.0,16.5,564.5,551.33,427.09
2016,7,25,11,0,201.0,445.0,3.0,17.0,627.0,598.62,461.11
2016,7,25,11,15,284.5,428.5,3.0,17.0,690.5,652.36,501.22
2016,7,25,11,30,368.0,412.0,3.0,17.0,754.0,687.3,527.22
2016,7,25,11,45,273.5,442.5,3.0,17.0,698.5,615.37,472.2
2016,7,25,12,0,179.0,473.0,3.0,17.0,643.0,543.43,417.43
2016,7,25,12,15,147.0,470.5,3.0,17.0,610.0,501.68,386.0
2016,7,25,12,30,115.0,468.0,3.0,17.0,577.0,462.44,356.14
2016,7,25,12,45,141.5,468.0,3.05,17.0,601.0,464.3,357.75
2016,7,25,13,0,168.0,468.0,3.1,17.0,625.0,463.42,356.84
2016,7,25,13,15,238.0,447.5,3.2,17.0,666.5,462.14,355.59
2016,7,25,13,30,308.0,427.0,3.3,17.0,708.0,458.94,351.88
2016,7,25,13,45,307.5,416.5,3.4,17.0,691.5,426.07,325.45
2016,7,25,14,0,307.0,406.0,3.5,17.0,675.0,393.57,298.97
2016,7,25,14,15,224.5,403.0,3.55,17.0,596.5,351.96,267.36
2016,7,25,14,30,142.0,400.0,3.6,17.0,518.0,308.82,235.75
2016,7,25,14,45,121.0,379.0,3.65,17.0,477.0,277.14,211.66
2016,7,25,15,0,100.0,358.0,3.7,17.0,436.0,261.75,200.89
2016,7,25,15,15,165.0,339.0,3.8,17.0,459.0,231.14,175.81
2016,7,25,15,30,230.0,320.0,3.9,17.0,482.0,206.98,170.33
2016,7,25,15,45,331.5,275.0,4.0,17.0,492.5,170.74,140.5
2016,7,25,16,0,433.0,230.0,4.1,17.0,503.0,140.07,115.02
2016,7,25,16,15,623.0,157.5,4.15,17.0,516.0,102.0,82.86
2016,7,25,16,30,813.0,85.0,4.2,17.0,529.0,66.13,52.15
2016,7,25,16,45,788.5,82.0,4.3,17.0,478.5,64.79,51.19
2016,7,25,17,0,764.0,79.0,4.4,17.0,428.0,63.41,50.15
2016,7,25,17,15,731.0,74.5,4.35,16.5,376.5,60.72,48.06
2016,7,25,17,30,698.0,70.0,4.3,16.0,325.0,57.96,45.85
2016,7,25,17,45,651.5,65.0,4.3,16.0,273.5,50.1,38.96
2016,7,25,18,0,605.0,60.0,4.3,16.0,222.0,46.97,36.13
2016,7,25,18,15,535.5,53.0,4.15,15.5,174.0,42.05,31.66
2016,7,25,18,30,466.0,46.0,4.0,15.0,126.0,37.1,26.96
2016,7,25,18,45,358.5,35.5,3.85,15.0,85.0,28.93,19.11
2016,7,25,19,0,251.0,25.0,3.7,15.0,44.0,20.61,8.4
2016,7,25,19,15,125.5,12.5,3.6,14.5,22.0,10.67,0.0
2016,7,25,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,26,5,15,79.0,8.5,1.75,14.0,12.0,57.94,0.0
2016,7,26,5,30,158.0,17.0,1.7,14.0,24.0,122.29,0.0
2016,7,26,5,45,285.0,28.0,1.65,14.0,60.5,289.44,210.0
2016,7,26,6,0,412.0,39.0,1.6,14.0,97.0,410.12,331.16
2016,7,26,6,15,491.5,47.0,1.5,14.0,144.0,498.88,406.64
2016,7,26,6,30,571.0,55.0,1.4,14.0,191.0,592.03,480.85
2016,7,26,6,45,382.0,90.5,1.35,14.5,191.0,484.02,397.62
2016,7,26,7,0,193.0,126.0,1.3,15.0,191.0,349.23,287.59
2016,7,26,7,15,471.0,100.5,1.25,15.0,293.5,593.51,482.05
2016,7,26,7,30,749.0,75.0,1.2,15.0,396.0,837.31,654.38
2016,7,26,7,45,776.0,78.5,1.15,15.5,447.0,880.48,677.0
2016,7,26,8,0,803.0,82.0,1.1,16.0,498.0,921.62,699.98
2016,7,26,8,15,539.0,168.0,1.05,16.0,459.0,766.63,590.73
2016,7,26,8,30,275.0,254.0,1.0,16.0,420.0,580.88,451.81
2016,7,26,8,45,248.5,280.5,0.95,16.5,439.5,580.73,449.84
2016,7,26,9,0,222.0,307.0,0.9,17.0,459.0,556.3,429.03
2016,7,26,9,15,255.0,321.5,0.95,17.0,506.0,620.83,474.93
2016,7,26,9,30,288.0,336.0,1.0,17.0,553.0,661.47,502.76
2016,7,26,9,45,251.0,361.5,1.05,17.5,557.0,642.16,485.96
2016,7,26,10,0,214.0,387.0,1.1,18.0,561.0,602.12,455.64
2016,7,26,10,15,287.5,383.5,1.2,18.0,626.5,676.86,509.96
2016,7,26,10,30,361.0,380.0,1.3,18.0,692.0,728.53,546.62
2016,7,26,10,45,349.0,397.5,1.45,18.0,705.5,717.55,538.54
2016,7,26,11,0,337.0,415.0,1.6,18.0,719.0,704.94,529.89
2016,7,26,11,15,402.0,395.0,1.7,18.0,764.0,722.76,544.02
2016,7,26,11,30,467.0,375.0,1.8,18.0,809.0,744.62,560.22
2016,7,26,11,45,480.5,378.0,1.9,18.0,828.0,730.09,549.98
2016,7,26,12,0,494.0,381.0,2.0,18.0,847.0,712.84,537.96
2016,7,26,12,15,468.5,385.5,2.15,18.0,828.0,666.36,504.94
2016,7,26,12,30,443.0,390.0,2.3,18.0,809.0,620.76,472.08
2016,7,26,12,45,435.0,388.5,2.45,18.0,797.5,582.93,444.36
2016,7,26,13,0,427.0,387.0,2.6,18.0,786.0,545.33,416.11
2016,7,26,13,15,384.5,402.0,2.75,18.0,757.5,506.6,386.2
2016,7,26,13,30,342.0,417.0,2.9,18.0,729.0,467.77,356.04
2016,7,26,13,45,359.5,397.5,3.05,18.0,718.5,434.93,329.74
2016,7,26,14,0,377.0,378.0,3.2,18.0,708.0,400.84,301.64
2016,7,26,14,15,427.0,343.5,3.3,18.0,706.0,356.86,264.38
2016,7,26,14,30,477.0,309.0,3.4,18.0,704.0,316.87,229.13
2016,7,26,14,45,422.0,317.0,3.55,18.0,656.0,276.85,198.06
2016,7,26,15,0,367.0,325.0,3.7,18.0,608.0,254.04,182.66
2016,7,26,15,15,337.0,314.0,3.8,18.0,564.0,218.01,159.03
2016,7,26,15,30,307.0,303.0,3.9,18.0,520.0,185.72,152.08
2016,7,26,15,45,252.5,291.0,4.0,18.0,462.0,177.48,145.65
2016,7,26,16,0,198.0,279.0,4.1,18.0,404.0,183.06,150.77
2016,7,26,16,15,166.5,257.0,4.1,17.5,356.5,170.98,141.31
2016,7,26,16,30,135.0,235.0,4.1,17.0,309.0,158.45,131.42
2016,7,26,16,45,147.5,211.5,4.15,17.0,285.0,145.36,120.69
2016,7,26,17,0,160.0,188.0,4.2,17.0,261.0,131.71,109.38
2016,7,26,17,15,183.0,163.5,4.15,17.0,237.0,117.07,97.06
2016,7,26,17,30,206.0,139.0,4.1,17.0,213.0,98.2,80.88
2016,7,26,17,45,393.0,101.0,4.05,17.0,215.0,72.9,58.84
2016,7,26,18,0,580.0,63.0,4.0,17.0,217.0,49.18,37.92
2016,7,26,18,15,510.0,55.0,3.9,16.5,169.0,43.58,32.85
2016,7,26,18,30,440.0,47.0,3.8,16.0,121.0,37.88,27.5
2016,7,26,18,45,333.0,36.0,3.7,15.5,81.0,29.34,19.35
2016,7,26,19,0,226.0,25.0,3.6,15.0,41.0,20.63,7.75
2016,7,26,19,15,113.0,12.5,3.6,15.0,20.5,10.67,0.0
2016,7,26,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,5,15,63.0,8.0,1.85,14.0,10.5,6.83,0.0
2016,7,27,5,30,126.0,16.0,1.8,14.0,21.0,99.51,0.0
2016,7,27,5,45,244.5,28.5,1.8,14.5,56.0,259.57,184.35
2016,7,27,6,0,363.0,41.0,1.8,15.0,91.0,374.43,302.25
2016,7,27,6,15,442.0,49.5,1.75,15.0,136.0,462.05,377.59
2016,7,27,6,30,521.0,58.0,1.7,15.0,181.0,553.87,451.97
2016,7,27,6,45,262.0,84.0,1.65,15.0,146.0,370.37,307.01
2016,7,27,7,0,3.0,110.0,1.6,15.0,111.0,106.43,84.44
2016,7,27,7,15,34.0,139.5,1.55,15.0,153.5,181.13,148.18
2016,7,27,7,30,65.0,169.0,1.5,15.0,196.0,243.41,199.46
2016,7,27,7,45,44.0,178.5,1.5,15.5,198.0,229.24,185.91
2016,7,27,8,0,23.0,188.0,1.5,16.0,200.0,196.82,158.0
2016,7,27,8,15,19.5,199.0,1.5,16.0,210.0,201.63,161.28
2016,7,27,8,30,16.0,210.0,1.5,16.0,220.0,206.56,164.51
2016,7,27,8,45,43.0,253.0,1.5,16.5,281.5,296.81,235.82
2016,7,27,9,0,70.0,296.0,1.5,17.0,343.0,368.03,289.86
2016,7,27,9,15,90.5,322.0,1.5,17.0,387.5,411.98,322.52
2016,7,27,9,30,111.0,348.0,1.5,17.0,432.0,454.73,353.91
2016,7,27,9,45,168.0,366.0,1.55,17.0,499.5,544.09,420.13
2016,7,27,10,0,225.0,384.0,1.6,17.0,567.0,609.76,467.59
2016,7,27,10,15,235.0,398.0,1.7,17.0,595.0,622.82,476.19
2016,7,27,10,30,245.0,412.0,1.8,17.0,623.0,650.9,495.65
2016,7,27,10,45,222.5,428.0,1.9,17.0,623.5,615.57,469.59
2016,7,27,11,0,200.0,444.0,2.0,17.0,624.0,596.62,455.38
2016,7,27,11,15,190.0,453.0,2.1,17.0,627.0,581.78,444.38
2016,7,27,11,30,180.0,462.0,2.2,17.0,630.0,566.44,432.95
2016,7,27,11,45,162.0,466.5,2.3,17.0,618.5,540.47,413.64
2016,7,27,12,0,144.0,471.0,2.4,17.0,607.0,515.08,394.7
2016,7,27,12,15,149.0,472.0,2.5,17.0,613.0,503.99,386.66
2016,7,27,12,30,154.0,473.0,2.6,17.0,619.0,492.04,377.79
2016,7,27,12,45,138.0,467.5,2.75,17.0,597.5,461.36,354.8
2016,7,27,13,0,122.0,462.0,2.9,17.0,576.0,432.27,332.92
2016,7,27,13,15,121.5,454.5,3.05,17.0,566.5,411.58,317.28
2016,7,27,13,30,121.0,447.0,3.2,17.0,557.0,391.19,301.6
2016,7,27,13,45,112.0,433.5,3.35,17.0,534.0,363.65,280.41
2016,7,27,14,0,103.0,420.0,3.5,17.0,511.0,347.45,267.81
2016,7,27,14,15,113.5,408.5,3.55,17.0,505.5,320.11,246.04
2016,7,27,14,30,124.0,397.0,3.6,17.0,500.0,301.77,231.01
2016,7,27,14,45,102.5,373.0,3.7,17.0,456.0,282.08,216.37
2016,7,27,15,0,81.0,349.0,3.8,17.0,412.0,253.41,195.25
2016,7,27,15,15,76.0,328.5,3.8,16.5,385.0,230.99,179.3
2016,7,27,15,30,71.0,308.0,3.8,16.0,358.0,209.56,173.15
2016,7,27,15,45,57.5,280.0,3.85,16.0,319.0,193.09,159.85
2016,7,27,16,0,44.0,252.0,3.9,16.0,280.0,176.82,146.61
2016,7,27,16,15,35.5,227.0,3.9,16.0,248.5,161.75,134.28
2016,7,27,16,30,27.0,202.0,3.9,16.0,217.0,146.21,121.46
2016,7,27,16,45,17.5,176.5,3.95,16.0,186.0,136.34,113.41
2016,7,27,17,0,8.0,151.0,4.0,16.0,155.0,117.87,97.82
2016,7,27,17,15,4.0,129.0,4.0,15.5,131.0,101.61,84.14
2016,7,27,17,30,0.0,107.0,4.0,15.0,107.0,85.15,70.05
2016,7,27,17,45,285.5,82.5,4.0,15.0,157.5,59.23,47.22
2016,7,27,18,0,571.0,58.0,4.0,15.0,208.0,45.25,34.75
2016,7,27,18,15,502.5,50.5,4.0,14.5,161.5,39.93,29.89
2016,7,27,18,30,434.0,43.0,4.0,14.0,115.0,34.54,24.78
2016,7,27,18,45,331.5,32.5,4.0,14.0,76.5,26.36,16.87
2016,7,27,19,0,229.0,22.0,4.0,14.0,38.0,18.01,5.38
2016,7,27,19,15,114.5,11.0,3.95,14.0,19.0,9.39,0.0
2016,7,27,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,5,15,73.5,7.5,1.55,12.0,10.0,6.4,0.0
2016,7,28,5,30,147.0,15.0,1.5,12.0,20.0,112.87,0.0
2016,7,28,5,45,269.0,26.0,1.45,12.5,55.0,273.28,190.89
2016,7,28,6,0,391.0,37.0,1.4,13.0,90.0,391.29,316.08
2016,7,28,6,15,468.5,44.5,1.3,13.0,135.0,476.64,389.59
2016,7,28,6,30,546.0,52.0,1.2,13.0,180.0,566.39,461.7
2016,7,28,6,45,274.0,80.5,1.15,13.5,145.0,375.86,311.68
2016,7,28,7,0,2.0,109.0,1.1,14.0,110.0,104.57,82.97
2016,7,28,7,15,8.5,128.5,1.1,14.0,132.5,128.6,103.86
2016,7,28,7,30,15.0,148.0,1.1,14.0,155.0,152.66,123.75
2016,7,28,7,45,42.5,180.0,1.1,14.5,201.5,230.01,187.16
2016,7,28,8,0,70.0,212.0,1.1,15.0,248.0,291.59,235.81
2016,7,28,8,15,127.0,238.5,1.1,15.0,311.5,396.63,318.07
2016,7,28,8,30,184.0,265.0,1.1,15.0,375.0,480.77,381.51
2016,7,28,8,45,140.5,284.5,1.15,15.0,373.0,454.3,358.47
2016,7,28,9,0,97.0,304.0,1.2,15.0,371.0,404.79,319.13
2016,7,28,9,15,139.0,327.5,1.3,15.0,429.0,488.88,383.1
2016,7,28,9,30,181.0,351.0,1.4,15.0,487.0,549.51,427.69
2016,7,28,9,45,153.5,368.5,1.5,15.5,488.0,532.45,412.5
2016,7,28,10,0,126.0,386.0,1.6,16.0,489.0,514.87,397.64
2016,7,28,10,15,148.0,403.0,1.65,16.0,527.5,544.15,419.18
2016,7,28,10,30,170.0,420.0,1.7,16.0,566.0,571.37,438.7
2016,7,28,10,45,167.0,432.5,1.8,16.0,579.5,568.89,436.32
2016,7,28,11,0,164.0,445.0,1.9,16.0,593.0,565.38,433.47
2016,7,28,11,15,166.5,453.5,1.95,16.0,606.0,561.88,430.64
2016,7,28,11,30,169.0,462.0,2.0,16.0,619.0,557.2,426.95
2016,7,28,11,45,178.0,457.5,2.1,16.0,624.0,545.23,418.46
2016,7,28,12,0,187.0,453.0,2.2,16.0,629.0,532.25,409.17
2016,7,28,12,15,215.5,458.0,2.25,16.0,661.5,539.76,414.81
2016,7,28,12,30,244.0,463.0,2.3,16.0,694.0,543.9,417.62
2016,7,28,12,45,186.5,462.5,2.4,16.0,638.5,487.44,374.98
2016,7,28,13,0,129.0,462.0,2.5,16.0,583.0,436.04,336.17
2016,7,28,13,15,215.0,444.5,2.6,16.0,642.0,453.06,349.04
2016,7,28,13,30,301.0,427.0,2.7,16.0,701.0,454.21,348.54
2016,7,28,13,45,237.0,427.5,2.8,16.0,640.0,402.33,308.53
2016,7,28,14,0,173.0,428.0,2.9,16.0,579.0,367.46,281.99
2016,7,28,14,15,155.5,413.0,2.95,16.0,545.5,335.25,256.86
2016,7,28,14,30,138.0,398.0,3.0,16.0,512.0,305.41,233.73
2016,7,28,14,45,110.0,373.5,3.1,16.0,462.0,270.76,207.66
2016,7,28,15,0,82.0,349.0,3.2,16.0,412.0,253.17,195.55
2016,7,28,15,15,69.0,323.5,3.25,16.0,374.5,227.4,176.9
2016,7,28,15,30,56.0,298.0,3.3,16.0,337.0,203.73,168.17
2016,7,28,15,45,42.5,268.0,3.35,16.0,296.5,186.42,154.16
2016,7,28,16,0,29.0,238.0,3.4,16.0,256.0,168.8,139.78
2016,7,28,16,15,28.0,219.5,3.4,15.5,236.0,157.34,130.75
2016,7,28,16,30,27.0,201.0,3.4,15.0,216.0,145.57,121.35
2016,7,28,16,45,13.5,171.0,3.45,15.0,179.0,132.59,110.58
2016,7,28,17,0,0.0,141.0,3.5,15.0,142.0,110.93,92.15
2016,7,28,17,15,0.0,120.0,3.5,15.0,120.5,95.29,78.77
2016,7,28,17,30,0.0,99.0,3.5,15.0,99.0,79.45,65.03
2016,7,28,17,45,279.5,78.0,3.5,15.0,151.0,56.13,44.46
2016,7,28,18,0,559.0,57.0,3.5,15.0,203.0,44.43,34.02
2016,7,28,18,15,491.0,50.0,3.4,14.5,157.5,39.52,29.51
2016,7,28,18,30,423.0,43.0,3.3,14.0,112.0,34.55,24.76
2016,7,28,18,45,319.5,32.5,3.2,14.0,74.0,26.38,16.82
2016,7,28,19,0,216.0,22.0,3.1,14.0,36.0,18.05,4.51
2016,7,28,19,15,108.0,11.0,3.0,14.0,18.0,9.39,0.0
2016,7,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,29,5,15,65.0,7.0,1.2,13.0,9.5,0.0,0.0
2016,7,29,5,30,130.0,14.0,1.2,13.0,19.0,100.34,0.0
2016,7,29,5,45,250.0,25.0,1.25,13.0,52.5,256.79,173.77
2016,7,29,6,0,370.0,36.0,1.3,13.0,86.0,373.87,301.7
2016,7,29,6,15,448.0,44.0,1.3,13.0,130.0,459.34,376.01
2016,7,29,6,30,526.0,52.0,1.3,13.0,174.0,549.44,449.42
2016,7,29,6,45,579.0,58.0,1.35,13.5,222.5,618.65,502.8
2016,7,29,7,0,632.0,64.0,1.4,14.0,271.0,689.26,554.61
2016,7,29,7,15,317.0,100.0,1.4,14.0,204.0,450.13,370.34
2016,7,29,7,30,2.0,136.0,1.4,14.0,137.0,126.85,101.08
2016,7,29,7,45,8.0,156.5,1.4,14.0,161.0,151.57,122.26
2016,7,29,8,0,14.0,177.0,1.4,14.0,185.0,176.23,142.27
2016,7,29,8,15,16.0,194.0,1.45,14.0,203.5,193.08,155.51
2016,7,29,8,30,18.0,211.0,1.5,14.0,222.0,209.84,168.58
2016,7,29,8,45,21.0,230.5,1.55,14.5,244.5,230.06,184.0
2016,7,29,9,0,24.0,250.0,1.6,15.0,267.0,250.04,199.02
2016,7,29,9,15,26.0,268.0,1.65,15.0,287.0,267.23,212.05
2016,7,29,9,30,28.0,286.0,1.7,15.0,307.0,304.23,240.39
2016,7,29,9,45,29.0,301.0,1.75,15.0,323.5,316.55,249.31
2016,7,29,10,0,30.0,316.0,1.8,15.0,340.0,328.43,258.0
2016,7,29,10,15,39.0,343.5,1.85,15.0,376.5,360.09,282.07
2016,7,29,10,30,48.0,371.0,1.9,15.0,413.0,390.39,304.78
2016,7,29,10,45,43.0,373.0,1.95,15.5,411.5,381.57,296.9
2016,7,29,11,0,38.0,375.0,2.0,16.0,410.0,372.95,289.44
2016,7,29,11,15,46.5,396.0,2.05,16.0,439.0,393.58,305.01
2016,7,29,11,30,55.0,417.0,2.1,16.0,468.0,412.61,319.15
2016,7,29,11,45,76.5,437.5,2.15,16.0,509.0,439.74,339.61
2016,7,29,12,0,98.0,458.0,2.2,16.0,550.0,463.99,357.68
2016,7,29,12,15,99.0,459.0,2.25,16.0,552.0,454.59,350.37
2016,7,29,12,30,100.0,460.0,2.3,16.0,554.0,444.78,342.92
2016,7,29,12,45,72.0,432.0,2.4,16.0,500.0,394.28,304.8
2016,7,29,13,0,44.0,404.0,2.5,16.0,446.0,347.56,269.39
2016,7,29,13,15,69.0,420.0,2.6,16.0,484.0,364.39,282.42
2016,7,29,13,30,94.0,436.0,2.7,16.0,522.0,377.55,292.05
2016,7,29,13,45,97.0,426.5,2.8,16.0,513.5,360.77,278.88
2016,7,29,14,0,100.0,417.0,2.9,16.0,505.0,343.81,265.52
2016,7,29,14,15,129.5,407.5,2.95,16.0,517.0,323.64,248.75
2016,7,29,14,30,159.0,398.0,3.0,16.0,529.0,310.15,236.66
2016,7,29,14,45,105.0,362.5,3.1,16.0,448.0,275.75,211.8
2016,7,29,15,0,51.0,327.0,3.2,16.0,367.0,236.37,183.67
2016,7,29,15,15,43.5,302.5,3.2,16.0,335.0,213.71,166.96
2016,7,29,15,30,36.0,278.0,3.2,16.0,303.0,192.48,158.8
2016,7,29,15,45,24.5,243.5,3.25,16.0,260.5,185.17,153.13
2016,7,29,16,0,13.0,209.0,3.3,16.0,218.0,161.39,133.51
2016,7,29,16,15,6.5,182.5,3.25,16.0,187.0,142.5,117.87
2016,7,29,16,30,0.0,156.0,3.2,16.0,156.0,123.27,101.79
2016,7,29,16,45,0.0,136.5,3.2,16.0,136.5,108.75,89.61
2016,7,29,17,0,0.0,117.0,3.2,16.0,117.0,94.04,77.14
2016,7,29,17,15,0.0,99.0,3.15,15.5,99.0,80.25,65.45
2016,7,29,17,30,0.0,81.0,3.1,15.0,81.0,66.3,53.43
2016,7,29,17,45,304.5,66.5,3.05,15.0,145.0,48.47,37.67
2016,7,29,18,0,609.0,52.0,3.0,15.0,209.0,44.61,34.17
2016,7,29,18,15,541.5,45.5,2.9,14.5,162.0,36.27,26.63
2016,7,29,18,30,474.0,39.0,2.8,14.0,115.0,31.51,22.07
2016,7,29,18,45,365.5,29.5,2.7,14.0,76.0,24.01,14.73
2016,7,29,19,0,257.0,20.0,2.6,14.0,37.0,16.42,2.57
2016,7,29,19,15,128.5,10.0,2.5,14.0,18.5,8.54,0.0
2016,7,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,5,15,77.0,6.5,0.7,12.0,9.5,0.0,0.0
2016,7,30,5,30,154.0,13.0,0.7,12.0,19.0,115.7,0.0
2016,7,30,5,45,283.0,24.0,0.75,12.5,54.0,277.88,181.29
2016,7,30,6,0,412.0,35.0,0.8,13.0,89.0,404.51,322.7
2016,7,30,6,15,491.0,43.0,0.85,13.0,135.0,492.22,398.32
2016,7,30,6,30,570.0,51.0,0.9,13.0,181.0,584.59,472.59
2016,7,30,6,45,290.0,81.5,1.0,13.0,148.0,391.38,323.94
2016,7,30,7,0,10.0,112.0,1.1,13.0,115.0,116.05,93.23
2016,7,30,7,15,11.5,129.0,1.15,13.0,133.5,132.47,107.64
2016,7,30,7,30,13.0,146.0,1.2,13.0,152.0,148.88,121.06
2016,7,30,7,45,62.5,181.5,1.25,13.5,213.0,251.89,206.66
2016,7,30,8,0,112.0,217.0,1.3,14.0,274.0,360.72,292.96
2016,7,30,8,15,83.0,231.0,1.35,14.0,276.0,322.58,260.59
2016,7,30,8,30,54.0,245.0,1.4,14.0,278.0,304.61,244.7
2016,7,30,8,45,86.5,276.0,1.45,14.0,333.0,368.21,294.82
2016,7,30,9,0,119.0,307.0,1.5,14.0,388.0,452.65,358.96
2016,7,30,9,15,158.5,327.5,1.6,14.0,442.0,508.76,401.06
2016,7,30,9,30,198.0,348.0,1.7,14.0,496.0,563.34,441.52
2016,7,30,9,45,205.5,366.0,1.8,14.5,526.0,581.43,453.05
2016,7,30,10,0,213.0,384.0,1.9,15.0,556.0,597.97,463.69
2016,7,30,10,15,171.0,400.0,1.95,15.0,541.5,563.19,436.22
2016,7,30,10,30,129.0,416.0,2.0,15.0,527.0,528.72,409.28
2016,7,30,10,45,120.5,426.5,2.05,15.0,532.0,520.29,402.56
2016,7,30,11,0,112.0,437.0,2.1,15.0,537.0,511.38,395.37
2016,7,30,11,15,115.0,446.0,2.15,15.0,551.0,510.52,394.51
2016,7,30,11,30,118.0,455.0,2.2,15.0,565.0,508.57,392.83
2016,7,30,11,45,92.5,446.0,2.25,15.0,532.5,459.71,355.88
2016,7,30,12,0,67.0,437.0,2.3,15.0,500.0,422.8,327.78
2016,7,30,12,15,51.5,414.0,2.3,15.0,463.0,383.74,298.07
2016,7,30,12,30,36.0,391.0,2.3,15.0,426.0,346.96,269.91
2016,7,30,12,45,33.5,382.0,2.35,15.0,414.0,331.48,258.18
2016,7,30,13,0,31.0,373.0,2.4,15.0,402.0,316.57,246.76
2016,7,30,13,15,28.5,360.0,2.4,15.0,386.5,299.25,233.42
2016,7,30,13,30,26.0,347.0,2.4,15.0,371.0,282.65,220.62
2016,7,30,13,45,24.0,331.5,2.4,15.0,353.0,265.2,207.12
2016,7,30,14,0,22.0,316.0,2.4,15.0,335.0,258.01,201.64
2016,7,30,14,15,19.0,293.5,2.4,15.0,310.0,237.38,185.64
2016,7,30,14,30,16.0,271.0,2.4,15.0,285.0,217.4,170.17
2016,7,30,14,45,15.0,260.0,2.45,15.0,272.5,206.57,161.89
2016,7,30,15,0,14.0,249.0,2.5,15.0,260.0,195.93,153.8
2016,7,30,15,15,11.5,231.5,2.55,15.0,240.0,180.9,142.36
2016,7,30,15,30,9.0,214.0,2.6,15.0,220.0,166.4,137.41
2016,7,30,15,45,5.0,190.5,2.65,15.0,194.0,149.57,123.56
2016,7,30,16,0,1.0,167.0,2.7,15.0,168.0,132.46,109.35
2016,7,30,16,15,0.5,147.5,2.7,14.5,148.0,117.98,97.47
2016,7,30,16,30,0.0,128.0,2.7,14.0,128.0,103.3,85.26
2016,7,30,16,45,0.0,111.5,2.75,14.0,111.5,90.65,74.52
2016,7,30,17,0,0.0,95.0,2.8,14.0,95.0,77.86,63.54
2016,7,30,17,15,0.0,83.5,2.75,14.0,83.5,68.71,55.66
2016,7,30,17,30,0.0,72.0,2.7,14.0,72.0,59.51,47.62
2016,7,30,17,45,306.0,62.5,2.7,14.0,140.5,45.76,35.42
2016,7,30,18,0,612.0,53.0,2.7,14.0,209.0,41.84,31.85
2016,7,30,18,15,543.0,46.0,2.6,13.5,161.5,36.73,27.14
2016,7,30,18,30,474.0,39.0,2.5,13.0,114.0,31.57,22.19
2016,7,30,18,45,359.0,29.5,2.4,13.0,74.5,24.05,14.74
2016,7,30,19,0,244.0,20.0,2.3,13.0,35.0,16.45,1.31
2016,7,30,19,15,122.0,10.0,2.2,13.0,17.5,8.54,0.0
2016,7,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
