Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,5,15,54.0,6.5,2.05,12.0,8.5,0.0,0.0
2016,7,31,5,30,108.0,13.0,2.1,12.0,17.0,84.37,0.0
2016,7,31,5,45,238.5,25.0,2.15,12.5,51.0,245.07,153.92
2016,7,31,6,0,369.0,37.0,2.2,13.0,85.0,373.83,302.16
2016,7,31,6,15,450.5,45.5,2.2,13.0,130.0,462.96,381.3
2016,7,31,6,30,532.0,54.0,2.2,13.0,175.0,556.79,459.16
2016,7,31,6,45,266.0,58.0,2.2,13.0,118.5,334.85,282.62
2016,7,31,7,0,0.0,62.0,2.2,13.0,62.0,51.37,38.45
2016,7,31,7,15,0.0,76.0,2.15,13.0,76.0,63.82,49.27
2016,7,31,7,30,0.0,90.0,2.1,13.0,90.0,76.53,59.94
2016,7,31,7,45,6.0,132.0,2.05,13.5,135.0,123.47,99.34
2016,7,31,8,0,12.0,174.0,2.0,14.0,180.0,171.32,138.5
2016,7,31,8,15,10.0,181.0,1.95,14.0,186.5,173.63,139.69
2016,7,31,8,30,8.0,188.0,1.9,14.0,193.0,176.29,141.28
2016,7,31,8,45,8.0,196.0,1.9,14.0,201.5,182.19,145.63
2016,7,31,9,0,8.0,204.0,1.9,14.0,210.0,188.22,150.07
2016,7,31,9,15,37.0,265.5,1.85,14.0,293.0,295.84,236.37
2016,7,31,9,30,66.0,327.0,1.8,14.0,376.0,386.95,306.67
2016,7,31,9,45,42.0,302.5,1.8,14.5,334.0,331.18,261.37
2016,7,31,10,0,18.0,278.0,1.8,15.0,292.0,261.55,205.79
2016,7,31,10,15,30.0,320.0,1.8,15.0,345.5,327.92,257.48
2016,7,31,10,30,42.0,362.0,1.8,15.0,399.0,375.91,293.64
2016,7,31,10,45,31.0,340.0,1.8,15.0,368.0,338.85,264.51
2016,7,31,11,0,20.0,318.0,1.8,15.0,337.0,291.16,227.49
2016,7,31,11,15,42.5,372.0,1.8,15.0,411.5,368.03,286.8
2016,7,31,11,30,65.0,426.0,1.8,15.0,486.0,428.86,332.23
2016,7,31,11,45,59.5,424.0,1.85,15.0,479.5,414.37,320.74
2016,7,31,12,0,54.0,422.0,1.9,15.0,473.0,400.23,309.97
2016,7,31,12,15,40.5,393.0,1.95,15.0,431.5,358.53,278.31
2016,7,31,12,30,27.0,364.0,2.0,15.0,390.0,319.18,248.29
2016,7,31,12,45,31.0,373.0,2.05,15.0,402.5,322.81,251.27
2016,7,31,13,0,35.0,382.0,2.1,15.0,415.0,325.57,253.36
2016,7,31,13,15,86.0,414.0,2.2,15.0,493.0,368.42,286.15
2016,7,31,13,30,137.0,446.0,2.3,15.0,571.0,396.73,306.84
2016,7,31,13,45,96.0,415.5,2.4,15.0,502.0,352.39,272.95
2016,7,31,14,0,55.0,385.0,2.5,15.0,433.0,306.38,238.25
2016,7,31,14,15,93.0,389.5,2.55,15.0,467.5,311.72,241.29
2016,7,31,14,30,131.0,394.0,2.6,15.0,502.0,300.01,230.38
2016,7,31,14,45,98.0,365.5,2.7,15.0,444.5,275.29,212.32
2016,7,31,15,0,65.0,337.0,2.8,15.0,387.0,243.14,188.99
2016,7,31,15,15,45.5,299.5,2.85,15.0,334.0,211.58,165.8
2016,7,31,15,30,26.0,262.0,2.9,15.0,281.0,198.02,164.0
2016,7,31,15,45,17.5,230.5,2.95,15.0,243.0,176.54,146.4
2016,7,31,16,0,9.0,199.0,3.0,15.0,205.0,154.55,128.21
2016,7,31,16,15,4.5,159.5,3.0,14.5,162.5,126.52,104.84
2016,7,31,16,30,0.0,120.0,3.0,14.0,120.0,97.41,80.15
2016,7,31,16,45,0.0,121.5,3.05,14.0,121.5,97.94,80.92
2016,7,31,17,0,0.0,123.0,3.1,14.0,123.0,98.24,81.46
2016,7,31,17,15,0.0,107.5,3.05,14.0,107.5,86.31,71.2
2016,7,31,17,30,0.0,92.0,3.0,14.0,92.0,74.29,60.73
2016,7,31,17,45,296.5,73.5,3.0,14.0,148.5,53.3,42.13
2016,7,31,18,0,593.0,55.0,3.0,14.0,205.0,43.3,33.14
2016,7,31,18,15,522.0,48.0,2.9,13.5,158.0,38.27,28.48
2016,7,31,18,30,451.0,41.0,2.8,13.0,111.0,33.2,23.59
2016,7,31,18,45,334.0,30.5,2.75,13.0,72.0,24.9,15.34
2016,7,31,19,0,217.0,20.0,2.7,13.0,33.0,16.47,0.0
2016,7,31,19,15,108.5,10.0,2.65,13.0,16.5,8.54,0.0
2016,7,31,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,5,15,37.0,6.5,1.3,12.0,7.5,0.0,0.0
2016,8,1,5,30,74.0,13.0,1.3,12.0,15.0,61.25,0.0
2016,8,1,5,45,196.5,26.5,1.35,12.5,47.5,214.58,126.65
2016,8,1,6,0,319.0,40.0,1.4,13.0,80.0,338.11,271.88
2016,8,1,6,15,404.0,50.0,1.4,13.0,124.5,430.77,353.46
2016,8,1,6,30,489.0,60.0,1.4,13.0,169.0,528.2,433.43
2016,8,1,6,45,548.0,66.5,1.4,13.5,218.5,602.73,491.16
2016,8,1,7,0,607.0,73.0,1.4,14.0,268.0,678.68,546.98
2016,8,1,7,15,329.0,117.0,1.4,14.0,225.5,484.13,396.51
2016,8,1,7,30,51.0,161.0,1.4,14.0,183.0,221.02,180.25
2016,8,1,7,45,196.0,176.0,1.4,14.0,273.5,394.09,324.15
2016,8,1,8,0,341.0,191.0,1.4,14.0,364.0,574.06,462.95
2016,8,1,8,15,568.5,144.0,1.4,14.0,466.5,776.4,610.94
2016,8,1,8,30,796.0,97.0,1.4,14.0,569.0,943.01,722.04
2016,8,1,8,45,509.0,199.5,1.45,14.5,510.0,771.77,598.31
2016,8,1,9,0,222.0,302.0,1.5,15.0,451.0,551.0,431.2
2016,8,1,9,15,130.5,302.0,1.55,15.0,391.0,451.81,355.62
2016,8,1,9,30,39.0,302.0,1.6,15.0,331.0,332.78,261.84
2016,8,1,9,45,27.5,286.5,1.7,15.0,308.0,300.19,236.51
2016,8,1,10,0,16.0,271.0,1.8,15.0,285.0,253.06,199.22
2016,8,1,10,15,19.0,291.5,1.85,15.0,308.0,272.98,214.74
2016,8,1,10,30,22.0,312.0,1.9,15.0,331.0,292.42,229.55
2016,8,1,10,45,27.5,336.0,2.0,15.5,360.5,331.83,259.27
2016,8,1,11,0,33.0,360.0,2.1,16.0,390.0,354.4,275.75
2016,8,1,11,15,46.5,389.5,2.15,16.0,432.5,387.52,300.84
2016,8,1,11,30,60.0,419.0,2.2,16.0,475.0,418.38,323.92
2016,8,1,11,45,63.5,427.0,2.25,16.0,486.5,420.06,324.89
2016,8,1,12,0,67.0,435.0,2.3,16.0,498.0,420.89,325.39
2016,8,1,12,15,91.0,448.5,2.35,16.0,534.0,439.82,339.81
2016,8,1,12,30,115.0,462.0,2.4,16.0,570.0,456.51,352.24
2016,8,1,12,45,105.5,455.0,2.45,16.0,553.5,432.09,333.56
2016,8,1,13,0,96.0,448.0,2.5,16.0,537.0,409.48,316.37
2016,8,1,13,15,85.0,435.0,2.55,16.0,513.0,382.85,296.1
2016,8,1,13,30,74.0,422.0,2.6,16.0,489.0,357.76,276.94
2016,8,1,13,45,63.5,401.5,2.7,16.0,458.0,329.37,255.3
2016,8,1,14,0,53.0,381.0,2.8,16.0,427.0,302.8,235.01
2016,8,1,14,15,62.0,376.5,2.85,15.5,428.5,293.98,228.29
2016,8,1,14,30,71.0,372.0,2.9,15.0,430.0,283.97,220.46
2016,8,1,14,45,52.0,336.0,3.0,15.0,378.0,249.25,194.11
2016,8,1,15,0,33.0,300.0,3.1,15.0,326.0,217.63,170.38
2016,8,1,15,15,32.5,284.5,3.15,15.0,308.5,202.0,158.77
2016,8,1,15,30,32.0,269.0,3.2,15.0,291.0,187.39,155.22
2016,8,1,15,45,28.0,248.0,3.3,15.0,266.5,175.04,145.26
2016,8,1,16,0,24.0,227.0,3.4,15.0,242.0,173.09,144.06
2016,8,1,16,15,18.0,204.0,3.45,14.5,214.5,156.78,130.86
2016,8,1,16,30,12.0,181.0,3.5,14.0,187.0,140.26,117.32
2016,8,1,16,45,7.0,161.0,3.55,14.0,164.5,125.55,104.98
2016,8,1,17,0,2.0,141.0,3.6,14.0,142.0,110.7,92.38
2016,8,1,17,15,1.0,123.5,3.65,14.0,124.0,97.47,81.05
2016,8,1,17,30,0.0,106.0,3.7,14.0,106.0,84.14,69.47
2016,8,1,17,45,270.0,85.0,3.75,14.0,152.5,61.07,49.04
2016,8,1,18,0,540.0,64.0,3.8,14.0,199.0,50.13,39.2
2016,8,1,18,15,463.5,55.0,3.8,13.5,152.0,43.77,33.32
2016,8,1,18,30,387.0,46.0,3.8,13.0,105.0,37.29,27.12
2016,8,1,18,45,266.5,33.5,3.8,13.0,67.0,27.43,17.29
2016,8,1,19,0,146.0,21.0,3.8,13.0,29.0,16.36,0.0
2016,8,1,19,15,73.0,10.5,3.75,13.0,14.5,8.96,0.0
2016,8,1,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,5,15,31.5,6.5,3.1,13.0,7.0,0.0,0.0
2016,8,2,5,30,63.0,13.0,3.1,13.0,14.0,53.75,0.0
2016,8,2,5,45,197.5,26.5,3.15,13.5,47.0,214.36,117.67
2016,8,2,6,0,332.0,40.0,3.2,14.0,80.0,347.51,279.88
2016,8,2,6,15,421.0,49.0,3.2,14.0,125.5,442.96,365.64
2016,8,2,6,30,510.0,58.0,3.2,14.0,171.0,543.01,449.61
2016,8,2,6,45,571.0,64.0,3.2,14.0,221.5,619.1,511.19
2016,8,2,7,0,632.0,70.0,3.2,14.0,272.0,696.71,571.16
2016,8,2,7,15,316.0,81.0,3.2,14.0,182.0,422.26,354.2
2016,8,2,7,30,0.0,92.0,3.2,14.0,92.0,78.64,61.19
2016,8,2,7,45,0.0,110.0,3.25,14.5,110.0,95.25,75.15
2016,8,2,8,0,0.0,128.0,3.3,15.0,128.0,111.74,88.49
2016,8,2,8,15,1.0,148.5,3.3,15.0,149.0,131.59,104.65
2016,8,2,8,30,2.0,169.0,3.3,15.0,170.0,151.3,120.52
2016,8,2,8,45,13.0,209.0,3.35,15.5,218.0,200.44,160.31
2016,8,2,9,0,24.0,249.0,3.4,16.0,266.0,249.42,199.12
2016,8,2,9,15,33.0,277.0,3.4,16.0,301.5,304.65,242.42
2016,8,2,9,30,42.0,305.0,3.4,16.0,337.0,339.15,268.9
2016,8,2,9,45,36.0,310.0,3.45,16.0,338.5,333.3,263.45
2016,8,2,10,0,30.0,315.0,3.5,16.0,340.0,327.69,258.38
2016,8,2,10,15,36.5,338.0,3.55,16.0,369.0,352.36,277.27
2016,8,2,10,30,43.0,361.0,3.6,16.0,398.0,375.92,295.08
2016,8,2,10,45,46.0,375.5,3.65,16.5,415.5,386.8,302.46
2016,8,2,11,0,49.0,390.0,3.7,17.0,433.0,396.86,309.23
2016,8,2,11,15,55.5,405.0,3.75,17.0,455.5,409.48,318.63
2016,8,2,11,30,62.0,420.0,3.8,17.0,478.0,420.86,327.06
2016,8,2,11,45,60.0,422.0,3.9,17.0,478.5,412.85,320.71
2016,8,2,12,0,58.0,424.0,4.0,17.0,479.0,404.72,314.37
2016,8,2,12,15,76.0,438.5,4.1,17.0,510.0,420.86,326.82
2016,8,2,12,30,94.0,453.0,4.2,17.0,541.0,434.48,337.15
2016,8,2,12,45,99.5,452.0,4.3,17.0,544.5,425.86,330.49
2016,8,2,13,0,105.0,451.0,4.4,17.0,548.0,416.52,323.25
2016,8,2,13,15,109.0,445.0,4.5,17.0,544.5,402.07,311.99
2016,8,2,13,30,113.0,439.0,4.6,17.0,541.0,380.25,294.97
2016,8,2,13,45,97.0,421.5,4.75,17.0,508.0,356.15,276.28
2016,8,2,14,0,81.0,404.0,4.9,17.0,475.0,327.35,254.02
2016,8,2,14,15,84.5,392.0,5.0,17.0,464.0,310.0,240.18
2016,8,2,14,30,88.0,380.0,5.1,17.0,453.0,292.44,226.09
2016,8,2,14,45,77.5,358.0,5.2,17.0,420.0,266.36,206.04
2016,8,2,15,0,67.0,336.0,5.3,17.0,387.0,242.04,187.79
2016,8,2,15,15,104.0,326.5,5.4,17.0,401.0,229.25,177.87
2016,8,2,15,30,141.0,317.0,5.5,17.0,415.0,200.61,165.67
2016,8,2,15,45,474.0,210.0,5.6,17.0,507.0,127.66,104.42
2016,8,2,16,0,807.0,103.0,5.7,17.0,599.0,76.03,60.42
2016,8,2,16,15,786.0,100.0,5.75,16.5,550.5,75.23,60.07
2016,8,2,16,30,765.0,97.0,5.8,16.0,502.0,74.39,59.66
2016,8,2,16,45,734.5,94.0,5.85,16.0,451.0,67.06,53.45
2016,8,2,17,0,704.0,91.0,5.9,16.0,400.0,66.12,52.81
2016,8,2,17,15,665.5,85.5,5.85,15.5,348.5,63.29,50.58
2016,8,2,17,30,627.0,80.0,5.8,15.0,297.0,60.37,48.2
2016,8,2,17,45,570.0,73.5,5.8,15.0,246.0,56.44,44.74
2016,8,2,18,0,513.0,67.0,5.8,15.0,195.0,52.47,41.09
2016,8,2,18,15,433.0,57.5,5.7,14.5,148.0,45.8,34.93
2016,8,2,18,30,353.0,48.0,5.6,14.0,101.0,39.01,28.44
2016,8,2,18,45,232.5,34.5,5.55,14.0,64.0,26.69,16.4
2016,8,2,19,0,112.0,21.0,5.5,14.0,27.0,16.31,0.0
2016,8,2,19,15,56.0,10.5,5.4,14.0,13.5,8.96,0.0
2016,8,2,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,3,5,15,25.0,5.5,3.05,13.0,6.0,0.0,0.0
2016,8,3,5,30,50.0,11.0,2.9,13.0,12.0,43.21,0.0
2016,8,3,5,45,176.5,25.5,2.8,13.5,44.5,196.35,97.54
2016,8,3,6,0,303.0,40.0,2.7,14.0,77.0,324.95,260.49
2016,8,3,6,15,392.0,50.5,2.6,14.0,121.5,420.99,346.91
2016,8,3,6,30,481.0,61.0,2.5,14.0,166.0,522.0,431.13
2016,8,3,6,45,240.5,76.5,2.4,14.5,129.0,319.9,268.45
2016,8,3,7,0,0.0,92.0,2.3,15.0,92.0,83.81,65.57
2016,8,3,7,15,0.0,110.0,2.2,15.0,110.0,100.46,79.79
2016,8,3,7,30,0.0,128.0,2.1,15.0,128.0,116.88,93.29
2016,8,3,7,45,11.5,155.5,2.05,15.5,161.5,154.72,124.61
2016,8,3,8,0,23.0,183.0,2.0,16.0,195.0,192.51,155.19
2016,8,3,8,15,26.5,203.5,1.9,16.0,218.0,214.51,172.38
2016,8,3,8,30,30.0,224.0,1.8,16.0,241.0,256.34,205.11
2016,8,3,8,45,34.0,245.0,1.7,16.5,266.5,279.73,222.33
2016,8,3,9,0,38.0,266.0,1.6,17.0,292.0,302.6,238.93
2016,8,3,9,15,34.5,277.0,1.65,17.0,302.0,306.28,240.94
2016,8,3,9,30,31.0,288.0,1.7,17.0,312.0,309.9,243.03
2016,8,3,9,45,29.0,297.5,1.8,17.0,320.5,313.32,245.15
2016,8,3,10,0,27.0,307.0,1.9,17.0,329.0,316.62,247.23
2016,8,3,10,15,28.0,319.5,2.1,17.0,343.0,325.65,253.97
2016,8,3,10,30,29.0,332.0,2.3,17.0,357.0,334.22,260.36
2016,8,3,10,45,33.0,350.5,2.5,17.0,379.5,350.8,272.95
2016,8,3,11,0,37.0,369.0,2.7,17.0,402.0,366.39,284.74
2016,8,3,11,15,48.5,393.0,2.9,17.0,437.5,392.38,304.6
2016,8,3,11,30,60.0,417.0,3.1,17.0,473.0,416.44,322.86
2016,8,3,11,45,98.5,440.5,3.3,17.0,533.0,459.11,355.69
2016,8,3,12,0,137.0,464.0,3.5,17.0,593.0,502.64,388.59
2016,8,3,12,15,128.5,463.0,3.65,16.5,583.5,480.74,372.45
2016,8,3,12,30,120.0,462.0,3.8,16.0,574.0,459.31,356.8
2016,8,3,12,45,145.0,461.0,3.95,16.0,595.5,458.9,356.65
2016,8,3,13,0,170.0,460.0,4.1,16.0,617.0,455.89,354.14
2016,8,3,13,15,149.5,451.0,4.25,16.0,587.5,421.37,327.44
2016,8,3,13,30,129.0,442.0,4.4,16.0,558.0,389.22,302.56
2016,8,3,13,45,135.0,431.5,4.6,16.0,550.5,369.27,286.76
2016,8,3,14,0,141.0,421.0,4.8,16.0,543.0,348.96,270.34
2016,8,3,14,15,146.5,406.5,4.9,16.0,530.0,325.73,251.36
2016,8,3,14,30,152.0,392.0,5.0,16.0,517.0,302.29,232.13
2016,8,3,14,45,192.0,371.0,5.15,16.0,521.5,281.3,213.63
2016,8,3,15,0,232.0,350.0,5.3,16.0,526.0,256.37,192.95
2016,8,3,15,15,539.0,229.0,5.4,16.0,608.0,164.95,114.49
2016,8,3,15,30,846.0,108.0,5.5,16.0,690.0,76.84,61.01
2016,8,3,15,45,829.5,105.5,5.65,16.0,645.0,76.56,60.98
2016,8,3,16,0,813.0,103.0,5.8,16.0,600.0,76.23,60.88
2016,8,3,16,15,792.5,99.5,5.85,15.5,551.5,75.09,60.2
2016,8,3,16,30,772.0,96.0,5.9,15.0,503.0,73.87,59.46
2016,8,3,16,45,743.5,92.0,5.95,15.0,452.0,72.09,58.1
2016,8,3,17,0,715.0,88.0,6.0,15.0,401.0,64.26,51.39
2016,8,3,17,15,677.5,83.0,6.05,15.0,349.0,61.7,49.29
2016,8,3,17,30,640.0,78.0,6.1,15.0,297.0,59.08,47.07
2016,8,3,17,45,584.0,71.5,6.15,15.0,246.0,55.09,43.53
2016,8,3,18,0,528.0,65.0,6.2,15.0,195.0,51.04,39.81
2016,8,3,18,15,448.0,55.5,6.1,14.5,147.5,44.3,33.58
2016,8,3,18,30,368.0,46.0,6.0,14.0,100.0,37.43,27.0
2016,8,3,18,45,243.0,33.0,5.95,14.0,63.0,25.6,15.28
2016,8,3,19,0,118.0,20.0,5.9,14.0,26.0,15.56,0.0
2016,8,3,19,15,59.0,10.0,5.8,14.0,13.0,8.54,0.0
2016,8,3,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,14.5,5.0,4.1,13.0,5.5,0.0,0.0
2016,8,4,5,30,29.0,10.0,4.1,13.0,11.0,28.13,0.0
2016,8,4,5,45,149.0,26.0,4.15,13.5,42.5,176.63,76.55
2016,8,4,6,0,269.0,42.0,4.2,14.0,74.0,304.34,243.79
2016,8,4,6,15,360.0,53.5,4.2,14.0,118.0,397.17,329.7
2016,8,4,6,30,451.0,65.0,4.2,14.0,162.0,500.8,418.0
2016,8,4,6,45,513.5,73.0,4.25,14.0,212.0,579.78,483.35
2016,8,4,7,0,576.0,81.0,4.3,14.0,262.0,660.15,547.15
2016,8,4,7,15,288.0,81.5,4.2,14.0,172.0,397.17,335.08
2016,8,4,7,30,0.0,82.0,4.1,14.0,82.0,68.87,53.03
2016,8,4,7,45,0.0,99.5,4.05,14.5,99.5,84.95,66.54
2016,8,4,8,0,0.0,117.0,4.0,15.0,117.0,100.96,79.56
2016,8,4,8,15,3.5,151.0,3.95,15.0,153.0,136.74,109.12
2016,8,4,8,30,7.0,185.0,3.9,15.0,189.0,172.61,138.32
2016,8,4,8,45,4.0,177.0,3.85,15.0,180.0,159.68,127.14
2016,8,4,9,0,1.0,169.0,3.8,15.0,171.0,147.69,116.87
2016,8,4,9,15,12.5,221.0,3.8,15.0,231.0,207.73,165.75
2016,8,4,9,30,24.0,273.0,3.8,15.0,291.0,267.75,213.61
2016,8,4,9,45,20.0,270.0,3.8,15.0,285.5,258.32,205.36
2016,8,4,10,0,16.0,267.0,3.8,15.0,280.0,249.4,197.75
2016,8,4,10,15,27.0,309.5,3.8,15.0,332.5,314.72,249.2
2016,8,4,10,30,38.0,352.0,3.8,15.0,385.0,362.38,285.94
2016,8,4,10,45,35.5,355.5,3.85,15.0,386.5,357.9,281.87
2016,8,4,11,0,33.0,359.0,3.9,15.0,388.0,353.43,278.03
2016,8,4,11,15,46.0,387.0,3.9,15.0,429.0,384.68,302.16
2016,8,4,11,30,59.0,415.0,3.9,15.0,470.0,413.75,324.28
2016,8,4,11,45,60.5,417.5,3.95,15.0,474.0,409.11,320.43
2016,8,4,12,0,62.0,420.0,4.0,15.0,478.0,404.07,316.4
2016,8,4,12,15,78.5,436.0,4.0,15.0,509.0,420.23,328.79
2016,8,4,12,30,95.0,452.0,4.0,15.0,540.0,433.9,339.05
2016,8,4,12,45,68.5,423.0,4.05,15.0,486.5,384.12,300.46
2016,8,4,13,0,42.0,394.0,4.1,15.0,433.0,338.04,264.77
2016,8,4,13,15,57.0,406.0,4.1,15.0,458.0,346.85,271.59
2016,8,4,13,30,72.0,418.0,4.1,15.0,483.0,353.25,276.18
2016,8,4,13,45,81.5,413.0,4.2,15.0,485.0,343.52,268.29
2016,8,4,14,0,91.0,408.0,4.3,15.0,487.0,332.69,259.38
2016,8,4,14,15,65.5,372.5,4.35,14.5,428.5,291.54,228.06
2016,8,4,14,30,40.0,337.0,4.4,14.0,370.0,254.32,199.96
2016,8,4,14,45,37.5,319.5,4.45,14.0,349.5,235.91,185.63
2016,8,4,15,0,35.0,302.0,4.5,14.0,329.0,218.18,171.98
2016,8,4,15,15,24.5,266.5,4.5,14.0,285.0,204.3,162.05
2016,8,4,15,30,14.0,231.0,4.5,14.0,241.0,177.57,147.87
2016,8,4,15,45,10.0,209.0,4.55,14.0,216.0,161.99,135.02
2016,8,4,16,0,6.0,187.0,4.6,14.0,191.0,146.18,121.86
2016,8,4,16,15,3.5,172.5,4.6,13.5,174.5,135.32,113.1
2016,8,4,16,30,1.0,158.0,4.6,13.0,158.0,124.36,104.15
2016,8,4,16,45,0.5,122.0,4.6,13.0,122.0,98.15,81.52
2016,8,4,17,0,0.0,86.0,4.6,13.0,86.0,70.94,57.73
2016,8,4,17,15,0.0,74.5,4.55,13.0,74.5,61.74,49.73
2016,8,4,17,30,0.0,63.0,4.5,13.0,63.0,52.2,41.3
2016,8,4,17,45,274.5,60.5,4.5,13.0,127.0,44.27,34.2
2016,8,4,18,0,549.0,58.0,4.5,13.0,191.0,45.62,35.3
2016,8,4,18,15,471.5,49.5,4.4,13.0,144.0,39.5,29.52
2016,8,4,18,30,394.0,41.0,4.3,13.0,97.0,33.28,23.46
2016,8,4,18,45,273.0,29.0,4.25,13.0,60.5,23.72,13.59
2016,8,4,19,0,152.0,17.0,4.2,13.0,24.0,13.96,0.0
2016,8,4,19,15,76.0,8.5,4.15,13.0,12.0,7.26,0.0
2016,8,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,15,20.0,4.5,1.85,13.0,4.5,0.0,0.0
2016,8,5,5,30,40.0,9.0,1.9,13.0,9.0,34.68,0.0
2016,8,5,5,45,155.0,24.0,2.0,13.5,40.0,176.16,63.17
2016,8,5,6,0,270.0,39.0,2.1,14.0,71.0,300.24,238.15
2016,8,5,6,15,358.5,50.5,2.1,14.0,114.5,393.5,323.54
2016,8,5,6,30,447.0,62.0,2.1,14.0,158.0,494.04,407.74
2016,8,5,6,45,257.5,92.0,2.1,14.0,150.5,359.15,300.1
2016,8,5,7,0,68.0,122.0,2.1,14.0,143.0,198.98,164.68
2016,8,5,7,15,78.0,143.0,2.05,14.0,171.5,230.35,191.19
2016,8,5,7,30,88.0,164.0,2.0,14.0,200.0,261.58,216.43
2016,8,5,7,45,99.5,187.5,2.0,14.5,233.0,297.44,244.49
2016,8,5,8,0,111.0,211.0,2.0,15.0,266.0,353.49,287.65
2016,8,5,8,15,223.5,221.5,1.95,15.0,347.5,472.47,382.5
2016,8,5,8,30,336.0,232.0,1.9,15.0,429.0,615.54,490.48
2016,8,5,8,45,276.5,265.0,1.9,15.0,436.0,590.94,467.45
2016,8,5,9,0,217.0,298.0,1.9,15.0,443.0,541.49,427.79
2016,8,5,9,15,202.0,320.5,1.9,15.0,462.0,544.89,428.78
2016,8,5,9,30,187.0,343.0,1.9,15.0,481.0,546.93,428.46
2016,8,5,9,45,288.0,337.5,1.9,15.0,561.5,652.24,507.03
2016,8,5,10,0,389.0,332.0,1.9,15.0,642.0,733.39,565.53
2016,8,5,10,15,227.5,358.5,1.95,15.0,541.5,592.39,458.72
2016,8,5,10,30,66.0,385.0,2.0,15.0,441.0,421.41,327.87
2016,8,5,10,45,76.0,403.0,2.05,15.5,469.0,440.89,342.7
2016,8,5,11,0,86.0,421.0,2.1,16.0,497.0,458.91,355.24
2016,8,5,11,15,112.0,437.0,2.2,16.0,538.5,498.97,385.19
2016,8,5,11,30,138.0,453.0,2.3,16.0,580.0,522.23,402.48
2016,8,5,11,45,130.5,456.5,2.4,16.0,577.0,505.35,389.56
2016,8,5,12,0,123.0,460.0,2.5,16.0,574.0,488.41,376.82
2016,8,5,12,15,96.0,447.0,2.6,16.0,536.5,441.32,341.3
2016,8,5,12,30,69.0,434.0,2.7,16.0,499.0,402.33,311.7
2016,8,5,12,45,78.5,437.5,2.85,16.0,511.0,401.18,311.09
2016,8,5,13,0,88.0,441.0,3.0,16.0,523.0,398.72,309.2
2016,8,5,13,15,94.0,436.5,3.1,16.0,522.0,387.38,300.39
2016,8,5,13,30,100.0,432.0,3.2,16.0,521.0,375.37,290.94
2016,8,5,13,45,79.0,408.0,3.3,16.0,477.5,338.83,262.9
2016,8,5,14,0,58.0,384.0,3.4,16.0,434.0,305.4,237.37
2016,8,5,14,15,85.0,384.5,3.5,15.5,455.0,304.31,236.08
2016,8,5,14,30,112.0,385.0,3.6,15.0,476.0,287.81,222.29
2016,8,5,14,45,163.0,368.0,3.75,15.0,494.0,273.09,208.47
2016,8,5,15,0,214.0,351.0,3.9,15.0,512.0,252.97,191.27
2016,8,5,15,15,167.5,331.5,4.0,15.0,453.5,220.3,170.22
2016,8,5,15,30,121.0,312.0,4.1,15.0,395.0,197.85,164.3
2016,8,5,15,45,77.0,273.0,4.2,15.0,324.5,189.2,157.5
2016,8,5,16,0,33.0,234.0,4.3,15.0,254.0,166.18,138.43
2016,8,5,16,15,49.0,224.0,4.4,15.0,251.0,159.66,133.33
2016,8,5,16,30,65.0,214.0,4.5,15.0,248.0,152.84,127.92
2016,8,5,16,45,43.0,184.5,4.6,15.0,206.5,134.26,112.3
2016,8,5,17,0,21.0,155.0,4.7,15.0,165.0,119.95,100.23
2016,8,5,17,15,15.5,136.0,4.8,14.5,142.5,105.72,88.24
2016,8,5,17,30,10.0,117.0,4.9,14.0,120.0,91.39,75.93
2016,8,5,17,45,193.0,99.0,5.0,14.0,145.5,72.69,59.36
2016,8,5,18,0,376.0,81.0,5.1,14.0,171.0,60.18,48.06
2016,8,5,18,15,297.5,67.0,5.1,13.5,127.5,50.3,38.97
2016,8,5,18,30,219.0,53.0,5.1,13.0,84.0,40.21,29.42
2016,8,5,18,45,128.5,34.5,5.1,13.0,51.0,26.79,15.73
2016,8,5,19,0,38.0,16.0,5.1,13.0,18.0,12.72,0.0
2016,8,5,19,15,19.0,8.0,5.05,13.0,9.0,6.83,0.0
2016,8,5,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,5,45,117.5,20.5,5.05,12.5,33.5,141.33,37.18
2016,8,6,6,0,235.0,41.0,5.1,13.0,67.0,277.83,221.6
2016,8,6,6,15,326.5,53.0,5.05,13.0,110.5,370.1,309.08
2016,8,6,6,30,418.0,65.0,5.0,13.0,154.0,469.69,395.75
2016,8,6,6,45,209.0,74.5,4.95,13.5,119.0,290.16,246.59
2016,8,6,7,0,0.0,84.0,4.9,14.0,84.0,75.12,58.64
2016,8,6,7,15,0.0,101.0,4.85,14.0,101.0,90.81,72.05
2016,8,6,7,30,0.0,118.0,4.8,14.0,118.0,106.3,84.95
2016,8,6,7,45,0.0,127.5,4.8,14.5,127.5,113.63,90.67
2016,8,6,8,0,0.0,137.0,4.8,15.0,137.0,121.19,96.49
2016,8,6,8,15,0.0,148.0,4.8,15.0,148.0,130.41,103.8
2016,8,6,8,30,0.0,159.0,4.8,15.0,159.0,139.67,111.1
2016,8,6,8,45,4.5,183.0,4.8,15.0,186.0,166.21,132.75
2016,8,6,9,0,9.0,207.0,4.8,15.0,213.0,192.55,154.0
2016,8,6,9,15,16.0,238.5,4.75,15.0,250.5,228.48,182.87
2016,8,6,9,30,23.0,270.0,4.7,15.0,288.0,263.94,211.01
2016,8,6,9,45,22.5,280.5,4.7,15.0,298.5,270.98,216.04
2016,8,6,10,0,22.0,291.0,4.7,15.0,309.0,277.95,221.09
2016,8,6,10,15,21.0,296.5,4.7,15.0,314.0,279.66,222.0
2016,8,6,10,30,20.0,302.0,4.7,15.0,319.0,281.42,222.99
2016,8,6,10,45,30.5,338.5,4.75,15.5,365.0,336.99,266.14
2016,8,6,11,0,41.0,375.0,4.8,16.0,411.0,375.52,295.33
2016,8,6,11,15,41.0,382.0,4.85,16.0,419.0,375.72,295.08
2016,8,6,11,30,41.0,389.0,4.9,16.0,427.0,375.52,294.68
2016,8,6,11,45,50.0,405.5,4.95,16.0,452.0,390.21,306.0
2016,8,6,12,0,59.0,422.0,5.0,16.0,477.0,403.27,315.98
2016,8,6,12,15,151.5,439.0,5.05,16.0,579.5,476.61,373.59
2016,8,6,12,30,244.0,456.0,5.1,16.0,682.0,534.83,418.17
2016,8,6,12,45,252.0,445.5,5.2,16.0,678.0,509.04,397.91
2016,8,6,13,0,260.0,435.0,5.3,16.0,674.0,482.68,377.15
2016,8,6,13,15,569.5,283.0,5.4,16.0,795.5,500.55,390.42
2016,8,6,13,30,879.0,131.0,5.5,16.0,917.0,498.94,384.16
2016,8,6,13,45,874.0,130.0,5.65,16.0,895.5,446.27,337.57
2016,8,6,14,0,869.0,129.0,5.8,16.0,874.0,393.26,289.82
2016,8,6,14,15,862.0,127.5,5.95,16.0,845.5,339.2,240.74
2016,8,6,14,30,855.0,126.0,6.1,16.0,817.0,285.41,192.31
2016,8,6,14,45,846.0,123.5,6.25,16.0,783.0,222.79,139.11
2016,8,6,15,0,837.0,121.0,6.4,16.0,749.0,168.53,98.06
2016,8,6,15,15,824.0,118.5,6.5,15.5,709.0,115.27,69.05
2016,8,6,15,30,811.0,116.0,6.6,15.0,669.0,81.5,65.35
2016,8,6,15,45,796.0,112.5,6.75,15.0,625.0,80.82,64.96
2016,8,6,16,0,781.0,109.0,6.9,15.0,581.0,80.04,64.48
2016,8,6,16,15,759.5,105.5,6.95,15.0,533.0,79.07,63.84
2016,8,6,16,30,738.0,102.0,7.0,15.0,485.0,71.2,57.16
2016,8,6,16,45,711.5,96.5,7.1,15.0,435.0,68.8,55.25
2016,8,6,17,0,685.0,91.0,7.2,15.0,385.0,66.26,53.19
2016,8,6,17,15,645.5,85.5,7.25,14.5,333.5,63.45,50.96
2016,8,6,17,30,606.0,80.0,7.3,14.0,282.0,60.56,48.58
2016,8,6,17,45,555.5,72.0,7.35,14.0,232.5,55.55,44.1
2016,8,6,18,0,505.0,64.0,7.4,14.0,183.0,50.39,39.34
2016,8,6,18,15,421.0,54.0,7.35,13.5,136.5,43.21,32.66
2016,8,6,18,30,337.0,44.0,7.3,13.0,90.0,35.89,25.59
2016,8,6,18,45,216.5,30.0,7.25,13.0,55.0,23.29,12.55
2016,8,6,19,0,96.0,16.0,7.2,13.0,20.0,13.66,0.0
2016,8,6,19,15,48.0,8.0,7.15,13.0,10.0,6.83,0.0
2016,8,6,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,7,5,45,173.0,17.0,6.65,13.0,36.0,178.06,28.39
2016,8,7,6,0,346.0,34.0,6.7,13.0,72.0,351.38,280.52
2016,8,7,6,15,440.0,42.5,6.6,13.0,117.5,449.16,374.97
2016,8,7,6,30,534.0,51.0,6.5,13.0,163.0,552.53,465.26
2016,8,7,6,45,430.5,78.5,6.4,13.5,184.5,508.77,431.42
2016,8,7,7,0,327.0,106.0,6.3,14.0,206.0,462.87,392.34
2016,8,7,7,15,353.0,120.5,6.2,14.0,247.0,510.54,431.4
2016,8,7,7,30,379.0,135.0,6.1,14.0,288.0,558.02,468.87
2016,8,7,7,45,590.5,106.0,6.0,14.5,381.5,738.88,610.87
2016,8,7,8,0,802.0,77.0,5.9,15.0,475.0,908.76,735.91
2016,8,7,8,15,823.5,80.0,5.8,15.0,525.0,941.2,756.2
2016,8,7,8,30,845.0,83.0,5.7,15.0,575.0,959.49,766.54
2016,8,7,8,45,861.5,85.0,5.6,15.5,621.5,979.81,776.88
2016,8,7,9,0,878.0,87.0,5.5,16.0,668.0,996.95,784.83
2016,8,7,9,15,890.5,89.0,5.45,16.0,710.0,1006.69,789.4
2016,8,7,9,30,903.0,91.0,5.4,16.0,752.0,1012.88,791.63
2016,8,7,9,45,910.0,93.5,5.35,16.5,788.0,1010.55,786.45
2016,8,7,10,0,917.0,96.0,5.3,17.0,824.0,1004.56,778.94
2016,8,7,10,15,924.0,97.0,5.3,17.0,854.5,993.29,769.81
2016,8,7,10,30,931.0,98.0,5.3,17.0,885.0,978.4,758.32
2016,8,7,10,45,937.5,98.0,5.3,17.0,908.5,958.45,743.41
2016,8,7,11,0,944.0,98.0,5.3,17.0,932.0,935.03,726.15
2016,8,7,11,15,947.0,99.0,5.35,17.0,948.5,906.17,705.4
2016,8,7,11,30,950.0,100.0,5.4,17.0,965.0,874.15,682.4
2016,8,7,11,45,953.0,99.0,5.45,17.0,974.0,837.33,655.85
2016,8,7,12,0,956.0,98.0,5.5,17.0,983.0,797.76,627.18
2016,8,7,12,15,956.0,98.0,5.6,17.0,984.0,754.37,594.44
2016,8,7,12,30,956.0,98.0,5.7,17.0,985.0,708.78,558.4
2016,8,7,12,45,948.5,102.0,5.8,17.0,976.0,659.84,518.83
2016,8,7,13,0,941.0,106.0,5.9,17.0,967.0,609.63,477.29
2016,8,7,13,15,938.0,105.5,5.95,17.0,952.5,557.35,433.0
2016,8,7,13,30,935.0,105.0,6.0,17.0,938.0,504.03,386.69
2016,8,7,13,45,929.5,104.5,6.1,17.0,915.5,448.85,337.83
2016,8,7,14,0,924.0,104.0,6.2,17.0,893.0,393.29,287.62
2016,8,7,14,15,917.0,102.5,6.25,17.0,864.0,336.47,235.91
2016,8,7,14,30,910.0,101.0,6.3,17.0,835.0,279.88,184.93
2016,8,7,14,45,898.5,100.5,6.4,17.0,799.5,223.6,136.96
2016,8,7,15,0,887.0,100.0,6.5,17.0,764.0,168.44,95.95
2016,8,7,15,15,875.0,98.0,6.6,17.0,723.0,113.67,67.28
2016,8,7,15,30,863.0,96.0,6.7,17.0,682.0,81.04,64.46
2016,8,7,15,45,844.5,95.0,6.8,17.0,636.0,80.62,64.29
2016,8,7,16,0,826.0,94.0,6.9,17.0,590.0,70.85,56.03
2016,8,7,16,15,805.0,91.0,6.9,16.5,541.5,69.79,55.41
2016,8,7,16,30,784.0,88.0,6.9,16.0,493.0,68.67,54.73
2016,8,7,16,45,753.5,84.5,6.95,16.0,441.0,67.0,53.46
2016,8,7,17,0,723.0,81.0,7.0,16.0,389.0,65.29,52.14
2016,8,7,17,15,684.5,76.5,6.95,15.5,337.0,57.43,45.43
2016,8,7,17,30,646.0,72.0,6.9,15.0,285.0,54.98,43.44
2016,8,7,17,45,590.0,65.5,6.9,15.0,234.0,50.82,39.72
2016,8,7,18,0,534.0,59.0,6.9,15.0,183.0,46.59,35.8
2016,8,7,18,15,449.0,50.0,6.85,14.5,136.0,40.07,29.73
2016,8,7,18,30,364.0,41.0,6.8,14.0,89.0,33.47,23.31
2016,8,7,18,45,182.0,29.5,6.75,14.0,53.5,22.83,11.67
2016,8,7,19,0,0.0,18.0,6.7,14.0,18.0,15.36,0.0
2016,8,7,19,15,0.0,9.0,6.65,14.0,9.0,7.68,0.0
2016,8,7,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,45,159.5,17.0,6.7,13.5,34.0,167.15,3.18
2016,8,8,6,0,319.0,34.0,6.7,14.0,68.0,330.61,261.28
2016,8,8,6,15,413.0,43.0,6.55,14.0,112.5,428.06,355.98
2016,8,8,6,30,507.0,52.0,6.4,14.0,157.0,531.16,445.87
2016,8,8,6,45,568.0,58.5,6.3,14.0,207.0,607.23,510.36
2016,8,8,7,0,629.0,65.0,6.2,14.0,257.0,685.05,573.32
2016,8,8,7,15,670.5,69.5,6.15,14.0,308.5,743.3,618.52
2016,8,8,7,30,712.0,74.0,6.1,14.0,360.0,795.69,657.61
2016,8,8,7,45,743.5,77.0,6.1,14.5,411.5,841.67,689.57
2016,8,8,8,0,775.0,80.0,6.1,15.0,463.0,885.79,719.28
2016,8,8,8,15,797.0,83.0,6.1,15.0,512.0,918.35,741.16
2016,8,8,8,30,819.0,86.0,6.1,15.0,561.0,948.19,760.86
2016,8,8,8,45,836.0,88.5,6.15,15.5,607.0,957.9,764.48
2016,8,8,9,0,853.0,91.0,6.2,16.0,653.0,975.97,774.4
2016,8,8,9,15,866.0,93.0,6.25,16.0,694.5,986.1,780.07
2016,8,8,9,30,879.0,95.0,6.3,16.0,736.0,992.77,783.41
2016,8,8,9,45,888.5,96.0,6.4,16.5,772.5,991.29,779.81
2016,8,8,10,0,898.0,97.0,6.5,17.0,809.0,986.25,773.85
2016,8,8,10,15,905.5,98.5,6.6,17.0,839.0,976.21,765.96
2016,8,8,10,30,913.0,100.0,6.7,17.0,869.0,962.59,755.61
2016,8,8,10,45,918.0,101.0,6.8,17.0,892.5,942.6,740.76
2016,8,8,11,0,923.0,102.0,6.9,17.0,916.0,919.21,723.52
2016,8,8,11,15,926.0,102.5,6.95,17.0,932.0,890.33,702.08
2016,8,8,11,30,929.0,103.0,7.0,17.0,948.0,858.39,678.41
2016,8,8,11,45,931.5,103.0,7.1,17.0,956.5,822.7,652.09
2016,8,8,12,0,934.0,103.0,7.2,17.0,965.0,784.3,623.65
2016,8,8,12,15,934.5,103.0,7.25,17.0,966.0,741.97,590.39
2016,8,8,12,30,935.0,103.0,7.3,17.0,967.0,697.47,554.24
2016,8,8,12,45,935.0,102.0,7.4,17.0,960.5,649.89,515.05
2016,8,8,13,0,935.0,101.0,7.5,17.0,954.0,600.59,473.55
2016,8,8,13,15,932.0,100.5,7.55,17.0,939.5,548.64,428.83
2016,8,8,13,30,929.0,100.0,7.6,17.0,925.0,495.64,382.15
2016,8,8,13,45,925.0,98.5,7.65,17.0,903.5,440.68,332.82
2016,8,8,14,0,921.0,97.0,7.7,17.0,882.0,385.21,282.15
2016,8,8,14,15,598.5,234.0,7.7,17.0,738.0,319.74,233.01
2016,8,8,14,30,276.0,371.0,7.7,17.0,594.0,303.1,228.23
2016,8,8,14,45,210.0,360.5,7.75,17.0,526.0,274.7,207.88
2016,8,8,15,0,144.0,350.0,7.8,17.0,458.0,242.01,185.6
2016,8,8,15,15,136.0,329.5,7.75,16.5,427.0,215.17,167.58
2016,8,8,15,30,128.0,309.0,7.7,16.0,396.0,196.55,163.47
2016,8,8,15,45,109.5,284.5,7.65,16.0,355.5,195.44,162.96
2016,8,8,16,0,91.0,260.0,7.6,16.0,315.0,180.93,151.05
2016,8,8,16,15,84.0,237.0,7.55,16.0,284.5,166.99,139.58
2016,8,8,16,30,77.0,214.0,7.5,16.0,254.0,152.66,127.69
2016,8,8,16,45,179.0,187.0,7.5,16.0,266.0,131.7,109.94
2016,8,8,17,0,281.0,160.0,7.5,16.0,278.0,111.59,92.76
2016,8,8,17,15,476.0,111.0,7.45,15.5,280.0,79.15,64.63
2016,8,8,17,30,671.0,62.0,7.4,15.0,282.0,52.09,40.86
2016,8,8,17,45,618.0,56.5,7.4,15.0,231.5,44.18,33.81
2016,8,8,18,0,565.0,51.0,7.4,15.0,181.0,40.45,30.34
2016,8,8,18,15,481.5,43.5,7.3,14.5,134.5,34.91,25.14
2016,8,8,18,30,398.0,36.0,7.2,14.0,88.0,29.34,19.67
2016,8,8,18,45,256.5,25.0,7.1,14.0,52.5,20.49,9.36
2016,8,8,19,0,115.0,14.0,7.0,14.0,17.0,11.95,0.0
2016,8,8,19,15,57.5,7.0,6.95,14.0,8.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,9,5,45,147.0,17.0,4.95,13.5,32.5,156.92,0.0
2016,8,9,6,0,294.0,34.0,4.9,14.0,65.0,311.33,243.09
2016,8,9,6,15,389.0,43.5,4.7,14.0,108.5,409.31,338.29
2016,8,9,6,30,484.0,53.0,4.5,14.0,152.0,513.07,427.41
2016,8,9,6,45,546.0,60.0,4.35,14.5,201.5,590.02,490.33
2016,8,9,7,0,608.0,67.0,4.2,15.0,251.0,668.79,551.21
2016,8,9,7,15,311.5,103.5,3.95,15.0,198.5,449.74,375.56
2016,8,9,7,30,15.0,140.0,3.7,15.0,146.0,146.1,118.11
2016,8,9,7,45,26.5,164.5,3.45,15.5,177.0,198.06,161.33
2016,8,9,8,0,38.0,189.0,3.2,16.0,208.0,234.26,190.23
2016,8,9,8,15,72.5,220.5,3.0,16.0,261.0,301.54,244.72
2016,8,9,8,30,107.0,252.0,2.8,16.0,314.0,368.39,297.39
2016,8,9,8,45,238.0,257.5,2.65,16.5,409.5,543.28,433.3
2016,8,9,9,0,369.0,263.0,2.5,17.0,505.0,674.92,530.22
2016,8,9,9,15,371.0,280.5,2.45,17.0,537.5,689.78,538.01
2016,8,9,9,30,373.0,298.0,2.4,17.0,570.0,702.52,545.18
2016,8,9,9,45,374.5,313.5,2.4,17.5,598.0,710.43,548.22
2016,8,9,10,0,376.0,329.0,2.4,18.0,626.0,716.19,549.82
2016,8,9,10,15,634.5,219.0,2.45,18.0,743.0,861.28,657.31
2016,8,9,10,30,893.0,109.0,2.5,18.0,860.0,952.07,717.78
2016,8,9,10,45,896.5,111.0,2.65,18.5,882.5,931.87,702.4
2016,8,9,11,0,900.0,113.0,2.8,19.0,905.0,908.35,685.84
2016,8,9,11,15,903.5,114.0,3.0,19.0,921.0,880.69,668.0
2016,8,9,11,30,907.0,115.0,3.2,19.0,937.0,849.97,647.84
2016,8,9,11,45,907.0,116.0,3.4,19.0,945.0,813.61,623.46
2016,8,9,12,0,907.0,117.0,3.6,19.0,953.0,774.76,597.0
2016,8,9,12,15,907.5,117.5,3.8,18.5,954.0,733.55,567.5
2016,8,9,12,30,908.0,118.0,4.0,18.0,955.0,690.21,535.45
2016,8,9,12,45,905.0,118.5,4.2,18.0,948.0,642.84,498.36
2016,8,9,13,0,902.0,119.0,4.4,18.0,941.0,594.06,459.29
2016,8,9,13,15,899.0,118.0,4.55,18.0,926.5,542.99,417.13
2016,8,9,13,30,896.0,117.0,4.7,18.0,912.0,490.95,372.89
2016,8,9,13,45,890.0,117.0,4.9,18.0,890.0,437.66,326.47
2016,8,9,14,0,884.0,117.0,5.1,18.0,868.0,384.07,278.7
2016,8,9,14,15,877.0,115.5,5.2,18.0,840.0,329.13,229.29
2016,8,9,14,30,870.0,114.0,5.3,18.0,812.0,274.47,180.68
2016,8,9,14,45,859.0,113.0,5.45,18.0,777.0,219.91,134.95
2016,8,9,15,0,848.0,112.0,5.6,18.0,742.0,166.44,96.27
2016,8,9,15,15,835.0,110.0,5.65,18.0,701.5,103.16,61.79
2016,8,9,15,30,822.0,108.0,5.7,18.0,661.0,77.04,60.8
2016,8,9,15,45,803.5,106.0,5.8,18.0,616.0,77.06,61.0
2016,8,9,16,0,785.0,104.0,5.9,18.0,571.0,77.06,61.18
2016,8,9,16,15,762.5,100.5,5.95,17.5,522.5,75.93,60.53
2016,8,9,16,30,740.0,97.0,6.0,17.0,474.0,74.74,59.82
2016,8,9,16,45,708.0,93.0,6.1,17.0,423.5,66.69,53.0
2016,8,9,17,0,676.0,89.0,6.2,17.0,373.0,65.05,51.74
2016,8,9,17,15,634.5,83.5,6.2,16.5,321.5,62.18,49.46
2016,8,9,17,30,593.0,78.0,6.2,16.0,270.0,59.24,47.03
2016,8,9,17,45,529.0,71.0,6.25,16.0,219.5,54.88,43.14
2016,8,9,18,0,465.0,64.0,6.3,16.0,169.0,50.49,39.05
2016,8,9,18,15,376.5,53.5,6.2,15.5,124.0,42.93,32.02
2016,8,9,18,30,288.0,43.0,6.1,15.0,79.0,33.14,22.76
2016,8,9,18,45,167.0,27.5,6.1,15.0,46.0,21.31,9.18
2016,8,9,19,0,46.0,12.0,6.1,15.0,13.0,10.24,0.0
2016,8,9,19,15,23.0,6.0,6.05,14.5,6.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
