Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,10,5,45,125.0,17.0,4.05,13.5,30.0,136.5,0.0
2016,8,10,6,0,250.0,34.0,4.0,14.0,60.0,278.56,214.76
2016,8,10,6,15,346.0,45.5,3.9,14.0,103.0,376.97,310.87
2016,8,10,6,30,442.0,57.0,3.8,14.0,146.0,482.62,401.52
2016,8,10,6,45,508.5,64.0,3.75,14.0,195.0,562.62,468.04
2016,8,10,7,0,575.0,71.0,3.7,14.0,244.0,644.45,532.99
2016,8,10,7,15,313.5,112.0,3.5,14.0,209.0,462.97,386.66
2016,8,10,7,30,52.0,153.0,3.3,14.0,174.0,214.3,176.55
2016,8,10,7,45,39.5,167.0,3.15,14.5,184.5,214.1,175.51
2016,8,10,8,0,27.0,181.0,3.0,15.0,195.0,213.69,173.62
2016,8,10,8,15,18.5,185.5,2.85,15.0,195.5,188.17,151.83
2016,8,10,8,30,10.0,190.0,2.7,15.0,196.0,181.38,145.41
2016,8,10,8,45,18.5,218.5,2.55,15.5,230.5,216.48,173.34
2016,8,10,9,0,27.0,247.0,2.4,16.0,265.0,271.13,216.08
2016,8,10,9,15,28.5,264.5,2.35,16.0,285.0,287.37,228.05
2016,8,10,9,30,30.0,282.0,2.3,16.0,305.0,303.15,239.72
2016,8,10,9,45,43.5,313.5,2.25,16.0,348.0,345.06,271.93
2016,8,10,10,0,57.0,345.0,2.2,16.0,391.0,385.54,302.45
2016,8,10,10,15,114.5,376.5,2.25,16.0,472.0,484.4,377.92
2016,8,10,10,30,172.0,408.0,2.3,16.0,553.0,559.84,433.98
2016,8,10,10,45,137.5,415.5,2.35,16.0,533.5,523.88,405.51
2016,8,10,11,0,103.0,423.0,2.4,16.0,514.0,475.27,368.38
2016,8,10,11,15,93.5,427.0,2.45,16.0,510.5,461.4,357.69
2016,8,10,11,30,84.0,431.0,2.5,16.0,507.0,447.78,347.01
2016,8,10,11,45,100.0,442.0,2.65,16.0,533.5,460.27,356.71
2016,8,10,12,0,116.0,453.0,2.8,16.0,560.0,476.0,368.57
2016,8,10,12,15,133.5,456.5,2.9,16.0,579.5,476.79,369.18
2016,8,10,12,30,151.0,460.0,3.0,16.0,599.0,475.47,368.16
2016,8,10,12,45,160.0,456.5,3.1,16.0,603.0,461.71,357.59
2016,8,10,13,0,169.0,453.0,3.2,16.0,607.0,446.94,346.1
2016,8,10,13,15,144.0,442.5,3.3,16.0,572.5,409.46,317.23
2016,8,10,13,30,119.0,432.0,3.4,16.0,538.0,374.9,290.6
2016,8,10,13,45,127.5,422.0,3.5,16.0,533.0,356.7,276.07
2016,8,10,14,0,136.0,412.0,3.6,16.0,528.0,337.82,260.67
2016,8,10,14,15,131.0,396.5,3.65,16.0,505.5,311.25,239.51
2016,8,10,14,30,126.0,381.0,3.7,16.0,483.0,285.71,219.29
2016,8,10,14,45,102.5,357.0,3.8,16.0,437.5,265.96,204.88
2016,8,10,15,0,79.0,333.0,3.9,16.0,392.0,237.82,184.51
2016,8,10,15,15,69.0,309.5,3.95,16.0,359.0,213.89,167.72
2016,8,10,15,30,59.0,286.0,4.0,16.0,326.0,196.38,162.58
2016,8,10,15,45,43.0,254.0,4.05,16.0,282.0,178.05,147.61
2016,8,10,16,0,27.0,222.0,4.1,16.0,238.0,158.96,131.88
2016,8,10,16,15,16.0,192.0,4.1,16.0,201.5,148.14,123.07
2016,8,10,16,30,5.0,162.0,4.1,16.0,165.0,126.73,105.08
2016,8,10,16,45,2.5,135.5,4.15,16.0,137.0,107.41,88.71
2016,8,10,17,0,0.0,109.0,4.2,16.0,109.0,87.71,71.81
2016,8,10,17,15,0.0,94.0,4.2,15.5,94.0,76.05,61.89
2016,8,10,17,30,0.0,79.0,4.2,15.0,79.0,64.3,51.71
2016,8,10,17,45,263.5,66.0,4.2,15.0,124.5,48.27,37.44
2016,8,10,18,0,527.0,53.0,4.2,15.0,170.0,41.96,31.66
2016,8,10,18,15,440.5,44.5,4.1,14.5,124.5,35.7,25.79
2016,8,10,18,30,354.0,36.0,4.0,14.0,79.0,29.37,19.56
2016,8,10,18,45,218.0,23.5,3.95,14.0,46.0,19.26,6.97
2016,8,10,19,0,82.0,11.0,3.9,14.0,13.0,9.39,0.0
2016,8,10,19,15,41.0,5.5,3.8,14.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,5,45,145.5,16.0,1.2,13.0,30.5,151.97,0.0
2016,8,11,6,0,291.0,32.0,1.3,13.0,61.0,306.86,232.95
2016,8,11,6,15,387.0,42.0,1.3,13.0,105.0,405.46,329.66
2016,8,11,6,30,483.0,52.0,1.3,13.0,149.0,510.34,417.2
2016,8,11,6,45,542.5,60.0,1.35,13.5,198.0,586.34,477.61
2016,8,11,7,0,602.0,68.0,1.4,14.0,247.0,664.06,536.19
2016,8,11,7,15,302.0,98.5,1.4,14.0,188.5,434.08,357.94
2016,8,11,7,30,2.0,129.0,1.4,14.0,130.0,121.5,96.86
2016,8,11,7,45,6.0,147.0,1.45,14.5,150.0,141.42,113.82
2016,8,11,8,0,10.0,165.0,1.5,15.0,170.0,161.33,129.72
2016,8,11,8,15,7.5,172.0,1.5,15.0,176.0,163.07,130.52
2016,8,11,8,30,5.0,179.0,1.5,15.0,182.0,165.18,131.68
2016,8,11,8,45,29.5,226.5,1.5,15.0,245.5,255.22,204.5
2016,8,11,9,0,54.0,274.0,1.5,15.0,309.0,329.1,262.21
2016,8,11,9,15,64.0,298.0,1.5,15.0,342.5,360.32,285.46
2016,8,11,9,30,74.0,322.0,1.5,15.0,376.0,390.61,307.93
2016,8,11,9,45,190.5,337.0,1.5,15.5,485.0,534.58,417.54
2016,8,11,10,0,307.0,352.0,1.5,16.0,594.0,673.03,516.92
2016,8,11,10,15,245.5,379.0,1.55,16.0,577.0,629.2,481.9
2016,8,11,10,30,184.0,406.0,1.6,16.0,560.0,568.75,436.66
2016,8,11,10,45,287.0,389.5,1.65,16.0,637.5,648.31,496.41
2016,8,11,11,0,390.0,373.0,1.7,16.0,715.0,705.54,538.12
2016,8,11,11,15,380.5,385.5,1.75,16.0,724.0,688.07,524.42
2016,8,11,11,30,371.0,398.0,1.8,16.0,733.0,669.2,510.39
2016,8,11,11,45,381.0,392.0,1.9,16.0,739.5,648.09,495.61
2016,8,11,12,0,391.0,386.0,2.0,16.0,746.0,625.35,479.39
2016,8,11,12,15,353.0,408.5,2.05,16.0,733.0,591.19,453.36
2016,8,11,12,30,315.0,431.0,2.1,16.0,720.0,558.2,428.12
2016,8,11,12,45,282.5,436.0,2.15,16.0,694.0,516.96,396.93
2016,8,11,13,0,250.0,441.0,2.2,16.0,668.0,478.15,367.35
2016,8,11,13,15,176.0,433.0,2.25,16.0,592.0,418.16,321.86
2016,8,11,13,30,102.0,425.0,2.3,16.0,516.0,368.97,284.73
2016,8,11,13,45,90.0,408.5,2.35,16.0,487.0,341.12,263.48
2016,8,11,14,0,78.0,392.0,2.4,16.0,458.0,315.07,243.5
2016,8,11,14,15,88.5,382.5,2.45,16.0,455.0,301.27,232.31
2016,8,11,14,30,99.0,373.0,2.5,16.0,452.0,286.29,220.08
2016,8,11,14,45,71.5,339.5,2.6,16.0,395.5,250.54,193.54
2016,8,11,15,0,44.0,306.0,2.7,16.0,339.0,218.9,170.54
2016,8,11,15,15,45.5,291.0,2.75,15.5,323.5,202.6,159.26
2016,8,11,15,30,47.0,276.0,2.8,15.0,308.0,190.85,158.28
2016,8,11,15,45,39.5,251.0,2.85,15.0,276.5,176.28,146.46
2016,8,11,16,0,32.0,226.0,2.9,15.0,245.0,161.23,134.15
2016,8,11,16,15,26.5,204.0,2.95,15.0,219.0,155.97,130.12
2016,8,11,16,30,21.0,182.0,3.0,15.0,193.0,140.13,116.96
2016,8,11,16,45,11.0,157.5,3.05,15.0,163.5,122.39,102.02
2016,8,11,17,0,1.0,133.0,3.1,15.0,134.0,104.43,86.7
2016,8,11,17,15,304.0,103.0,3.05,14.5,199.5,72.18,58.7
2016,8,11,17,30,607.0,73.0,3.0,14.0,265.0,55.75,44.32
2016,8,11,17,45,549.0,65.5,3.0,14.0,215.0,50.88,39.93
2016,8,11,18,0,491.0,58.0,3.0,14.0,165.0,45.92,35.29
2016,8,11,18,15,404.5,47.5,2.9,13.5,119.5,38.16,28.04
2016,8,11,18,30,318.0,37.0,2.8,13.0,74.0,30.24,20.29
2016,8,11,18,45,191.0,23.0,2.75,13.0,42.0,18.85,5.64
2016,8,11,19,0,64.0,9.0,2.7,13.0,10.0,7.68,0.0
2016,8,11,19,15,32.0,4.5,2.6,13.0,5.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,12,5,45,143.0,15.5,1.6,12.5,29.5,148.29,0.0
2016,8,12,6,0,286.0,31.0,1.6,13.0,59.0,302.01,226.83
2016,8,12,6,15,382.0,41.5,1.55,13.0,103.0,400.65,326.18
2016,8,12,6,30,478.0,52.0,1.5,13.0,147.0,505.87,414.5
2016,8,12,6,45,542.0,59.5,1.5,13.0,197.0,584.89,478.28
2016,8,12,7,0,606.0,67.0,1.5,13.0,247.0,665.84,540.3
2016,8,12,7,15,649.0,73.0,1.45,13.0,298.5,726.88,584.18
2016,8,12,7,30,692.0,79.0,1.4,13.0,350.0,787.59,625.94
2016,8,12,7,45,517.0,129.5,1.4,13.5,348.0,685.74,548.57
2016,8,12,8,0,342.0,180.0,1.4,14.0,346.0,560.6,451.16
2016,8,12,8,15,572.0,137.0,1.45,14.0,449.5,767.32,606.11
2016,8,12,8,30,802.0,94.0,1.5,14.0,553.0,938.62,721.75
2016,8,12,8,45,550.5,185.0,1.55,14.5,512.5,792.48,615.93
2016,8,12,9,0,299.0,276.0,1.6,15.0,472.0,619.49,484.57
2016,8,12,9,15,325.5,289.5,1.7,15.0,515.0,653.88,510.87
2016,8,12,9,30,352.0,303.0,1.8,15.0,558.0,686.33,533.72
2016,8,12,9,45,314.0,331.0,1.9,15.0,567.0,669.07,519.06
2016,8,12,10,0,276.0,359.0,2.0,15.0,576.0,650.18,503.71
2016,8,12,10,15,260.0,378.0,2.15,15.0,588.5,641.59,496.84
2016,8,12,10,30,244.0,397.0,2.3,15.0,601.0,631.66,488.93
2016,8,12,10,45,251.5,407.5,2.45,15.0,623.0,633.41,490.24
2016,8,12,11,0,259.0,418.0,2.6,15.0,645.0,633.22,490.04
2016,8,12,11,15,219.5,432.5,2.7,15.0,627.5,583.88,452.79
2016,8,12,11,30,180.0,447.0,2.8,15.0,610.0,548.88,425.94
2016,8,12,11,45,167.0,451.5,2.9,15.5,603.5,527.09,408.65
2016,8,12,12,0,154.0,456.0,3.0,16.0,597.0,505.53,391.45
2016,8,12,12,15,196.0,452.5,3.05,16.0,632.5,515.64,399.4
2016,8,12,12,30,238.0,449.0,3.1,16.0,668.0,521.74,403.85
2016,8,12,12,45,334.5,409.0,3.2,16.0,714.0,526.74,407.92
2016,8,12,13,0,431.0,369.0,3.3,16.0,760.0,520.71,402.67
2016,8,12,13,15,441.5,353.5,3.35,16.0,748.0,482.58,372.02
2016,8,12,13,30,452.0,338.0,3.4,16.0,736.0,443.56,340.05
2016,8,12,13,45,381.5,362.0,3.45,16.0,692.0,405.47,309.1
2016,8,12,14,0,311.0,386.0,3.5,16.0,648.0,368.03,279.37
2016,8,12,14,15,241.0,383.0,3.5,16.0,582.5,320.89,243.12
2016,8,12,14,30,171.0,380.0,3.5,16.0,517.0,293.38,223.32
2016,8,12,14,45,182.5,361.5,3.55,16.0,501.5,267.16,202.25
2016,8,12,15,0,194.0,343.0,3.6,16.0,486.0,240.12,181.99
2016,8,12,15,15,141.5,319.5,3.6,16.0,420.5,207.28,161.49
2016,8,12,15,30,89.0,296.0,3.6,16.0,355.0,201.85,167.15
2016,8,12,15,45,81.5,272.5,3.6,16.0,324.0,188.34,156.25
2016,8,12,16,0,74.0,249.0,3.6,16.0,293.0,174.39,144.94
2016,8,12,16,15,39.5,205.0,3.6,16.0,228.5,148.16,123.07
2016,8,12,16,30,5.0,161.0,3.6,16.0,164.0,125.88,104.36
2016,8,12,16,45,2.5,139.0,3.6,16.0,140.5,109.68,90.7
2016,8,12,17,0,0.0,117.0,3.6,16.0,117.0,93.26,76.68
2016,8,12,17,15,0.0,100.5,3.55,16.0,100.5,80.59,65.77
2016,8,12,17,30,0.0,84.0,3.5,16.0,84.0,67.81,54.6
2016,8,12,17,45,253.5,70.0,3.5,16.0,124.5,51.1,39.78
2016,8,12,18,0,507.0,56.0,3.5,16.0,165.0,44.48,33.7
2016,8,12,18,15,416.5,46.0,3.45,15.5,119.0,37.05,26.78
2016,8,12,18,30,326.0,36.0,3.4,15.0,73.0,29.5,19.35
2016,8,12,18,45,163.0,18.0,3.4,14.5,36.5,14.47,1.82
2016,8,12,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,45,137.0,15.5,3.1,13.5,28.5,110.32,0.0
2016,8,13,6,0,274.0,31.0,3.1,14.0,57.0,292.6,216.92
2016,8,13,6,15,373.0,41.5,3.05,14.0,100.5,393.22,321.45
2016,8,13,6,30,472.0,52.0,3.0,14.0,144.0,500.55,413.39
2016,8,13,6,45,236.0,65.5,2.95,14.0,111.5,322.17,270.66
2016,8,13,7,0,0.0,79.0,2.9,14.0,79.0,70.65,54.71
2016,8,13,7,15,0.0,95.5,2.85,14.0,95.5,85.83,67.82
2016,8,13,7,30,0.0,112.0,2.8,14.0,112.0,100.8,80.31
2016,8,13,7,45,4.5,137.0,2.8,14.5,139.5,129.21,103.9
2016,8,13,8,0,9.0,162.0,2.8,15.0,167.0,157.41,126.85
2016,8,13,8,15,17.5,187.0,2.85,15.0,197.0,189.28,152.88
2016,8,13,8,30,26.0,212.0,2.9,15.0,227.0,220.9,178.35
2016,8,13,8,45,25.0,226.5,2.95,15.5,242.0,231.65,185.97
2016,8,13,9,0,24.0,241.0,3.0,16.0,257.0,242.34,193.53
2016,8,13,9,15,36.0,271.5,3.05,16.0,297.0,302.94,241.34
2016,8,13,9,30,48.0,302.0,3.1,16.0,337.0,343.01,272.25
2016,8,13,9,45,53.0,322.5,3.2,16.0,363.0,364.19,288.12
2016,8,13,10,0,58.0,343.0,3.3,16.0,389.0,384.52,303.32
2016,8,13,10,15,47.0,341.5,3.4,16.0,379.5,366.24,288.34
2016,8,13,10,30,36.0,340.0,3.5,16.0,370.0,348.72,274.13
2016,8,13,10,45,43.5,362.0,3.6,16.5,399.5,371.26,290.88
2016,8,13,11,0,51.0,384.0,3.7,17.0,429.0,392.43,306.3
2016,8,13,11,15,46.0,383.0,3.75,17.0,424.0,380.36,296.58
2016,8,13,11,30,41.0,382.0,3.8,17.0,419.0,368.61,287.26
2016,8,13,11,45,38.0,379.5,3.85,17.0,414.5,357.43,278.47
2016,8,13,12,0,35.0,377.0,3.9,17.0,410.0,346.5,269.91
2016,8,13,12,15,31.5,367.0,3.95,17.0,396.5,329.32,256.56
2016,8,13,12,30,28.0,357.0,4.0,17.0,383.0,312.8,243.75
2016,8,13,12,45,25.0,344.0,4.1,17.0,367.5,294.92,229.9
2016,8,13,13,0,22.0,331.0,4.2,17.0,352.0,280.98,219.13
2016,8,13,13,15,26.0,340.0,4.25,17.0,364.0,281.19,219.32
2016,8,13,13,30,30.0,349.0,4.3,17.0,376.0,283.61,221.15
2016,8,13,13,45,27.0,331.0,4.4,17.0,354.5,263.7,205.67
2016,8,13,14,0,24.0,313.0,4.5,17.0,333.0,254.45,198.6
2016,8,13,14,15,30.0,317.5,4.55,17.0,341.5,243.67,189.97
2016,8,13,14,30,36.0,322.0,4.6,17.0,350.0,241.35,188.0
2016,8,13,14,45,29.5,296.5,4.7,17.0,319.5,217.97,170.03
2016,8,13,15,0,23.0,271.0,4.8,17.0,289.0,209.31,164.0
2016,8,13,15,15,20.0,251.0,4.85,17.0,265.5,191.87,151.02
2016,8,13,15,30,17.0,231.0,4.9,17.0,242.0,176.97,146.04
2016,8,13,15,45,16.0,216.5,5.0,17.0,226.5,166.39,137.53
2016,8,13,16,0,15.0,202.0,5.1,17.0,211.0,155.68,128.86
2016,8,13,16,15,7.5,170.5,5.1,16.5,175.0,133.39,110.43
2016,8,13,16,30,0.0,139.0,5.1,16.0,139.0,110.55,91.26
2016,8,13,16,45,0.0,125.5,5.2,16.0,125.5,100.15,82.52
2016,8,13,17,0,0.0,112.0,5.3,16.0,112.0,89.66,73.6
2016,8,13,17,15,0.0,96.0,5.3,16.0,96.0,77.3,62.92
2016,8,13,17,30,0.0,80.0,5.3,16.0,80.0,64.85,51.99
2016,8,13,17,45,261.5,66.5,5.35,16.0,121.5,48.75,37.68
2016,8,13,18,0,523.0,53.0,5.4,16.0,163.0,42.22,31.66
2016,8,13,18,15,430.0,43.5,5.4,15.5,117.5,35.1,25.01
2016,8,13,18,30,337.0,34.0,5.4,15.0,72.0,27.88,17.82
2016,8,13,18,45,168.5,17.0,5.4,15.0,36.0,13.69,0.0
2016,8,13,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,45,154.5,14.5,4.2,13.5,29.0,121.74,0.0
2016,8,14,6,0,309.0,29.0,4.3,14.0,58.0,317.08,231.64
2016,8,14,6,15,412.0,38.5,4.2,14.0,102.5,420.27,343.67
2016,8,14,6,30,515.0,48.0,4.1,14.0,147.0,530.59,438.87
2016,8,14,6,45,257.5,70.5,4.05,14.0,120.0,348.36,293.27
2016,8,14,7,0,0.0,93.0,4.0,14.0,93.0,87.87,69.34
2016,8,14,7,15,3.0,111.5,3.95,14.0,112.5,107.55,86.36
2016,8,14,7,30,6.0,130.0,3.9,14.0,132.0,127.11,102.8
2016,8,14,7,45,11.0,149.5,3.85,14.5,154.0,149.66,121.33
2016,8,14,8,0,16.0,169.0,3.8,15.0,176.0,172.14,139.47
2016,8,14,8,15,11.5,175.5,3.85,15.0,181.0,171.13,137.94
2016,8,14,8,30,7.0,182.0,3.9,15.0,186.0,170.58,136.81
2016,8,14,8,45,8.5,195.5,3.95,15.5,201.0,183.36,146.62
2016,8,14,9,0,10.0,209.0,4.0,16.0,216.0,196.11,156.27
2016,8,14,9,15,10.0,215.0,4.0,16.0,222.0,199.96,158.93
2016,8,14,9,30,10.0,221.0,4.0,16.0,228.0,203.95,161.74
2016,8,14,9,45,17.0,256.0,4.0,16.5,269.0,242.36,191.92
2016,8,14,10,0,24.0,291.0,4.0,17.0,310.0,280.12,221.05
2016,8,14,10,15,28.5,312.5,4.0,17.0,336.0,319.42,251.33
2016,8,14,10,30,33.0,334.0,4.0,17.0,362.0,340.01,266.87
2016,8,14,10,45,30.5,337.0,4.05,17.0,363.5,335.41,262.81
2016,8,14,11,0,28.0,340.0,4.1,17.0,365.0,330.87,258.93
2016,8,14,11,15,36.5,364.0,4.1,17.0,396.5,354.82,277.32
2016,8,14,11,30,45.0,388.0,4.1,17.0,428.0,377.09,294.21
2016,8,14,11,45,45.5,392.5,4.15,17.0,434.0,374.38,291.85
2016,8,14,12,0,46.0,397.0,4.2,17.0,440.0,371.29,289.33
2016,8,14,12,15,49.0,402.0,4.25,17.0,447.5,369.93,288.21
2016,8,14,12,30,52.0,407.0,4.3,17.0,455.0,367.91,286.56
2016,8,14,12,45,57.0,409.5,4.4,17.0,462.0,364.45,283.9
2016,8,14,13,0,62.0,412.0,4.5,17.0,469.0,360.21,280.56
2016,8,14,13,15,52.0,392.5,4.6,17.0,439.5,331.99,258.72
2016,8,14,13,30,42.0,373.0,4.7,17.0,410.0,305.54,238.27
2016,8,14,13,45,34.5,348.0,4.8,17.0,378.0,278.03,216.95
2016,8,14,14,0,27.0,323.0,4.9,17.0,346.0,252.16,196.88
2016,8,14,14,15,24.5,306.0,4.95,17.0,326.5,245.53,191.85
2016,8,14,14,30,22.0,289.0,5.0,17.0,307.0,229.15,179.15
2016,8,14,14,45,26.5,287.0,5.1,17.0,307.5,211.46,165.15
2016,8,14,15,0,31.0,285.0,5.2,17.0,308.0,204.54,160.02
2016,8,14,15,15,27.0,264.0,5.25,17.0,283.5,185.91,146.28
2016,8,14,15,30,23.0,243.0,5.3,17.0,259.0,184.71,152.68
2016,8,14,15,45,20.0,224.0,5.35,17.0,237.0,171.23,141.71
2016,8,14,16,0,17.0,205.0,5.4,17.0,215.0,157.57,130.54
2016,8,14,16,15,8.5,172.0,5.4,16.5,177.0,134.34,111.29
2016,8,14,16,30,0.0,139.0,5.4,16.0,139.0,110.49,91.24
2016,8,14,16,45,0.0,119.5,5.4,16.0,119.5,95.82,78.77
2016,8,14,17,0,0.0,100.0,5.4,16.0,100.0,80.96,65.99
2016,8,14,17,15,0.0,85.5,5.3,15.5,85.5,69.61,56.26
2016,8,14,17,30,0.0,71.0,5.2,15.0,71.0,58.17,46.28
2016,8,14,17,45,234.0,64.5,5.15,15.0,113.0,47.19,36.44
2016,8,14,18,0,468.0,58.0,5.1,15.0,155.0,46.15,35.25
2016,8,14,18,15,372.0,47.0,5.0,14.5,110.5,37.96,27.57
2016,8,14,18,30,276.0,36.0,4.9,14.0,66.0,29.61,19.17
2016,8,14,18,45,138.0,18.0,4.85,14.0,33.0,14.03,0.0
2016,8,14,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,5,45,129.0,15.5,2.3,12.5,27.0,104.44,0.0
2016,8,15,6,0,258.0,31.0,2.3,13.0,54.0,278.42,198.49
2016,8,15,6,15,363.5,42.0,2.25,13.0,98.0,385.45,314.19
2016,8,15,6,30,469.0,53.0,2.2,13.0,142.0,498.41,410.58
2016,8,15,6,45,234.5,64.5,2.2,13.0,109.0,319.55,268.35
2016,8,15,7,0,0.0,76.0,2.2,13.0,76.0,67.56,52.25
2016,8,15,7,15,0.0,93.0,2.1,13.0,93.0,83.36,65.97
2016,8,15,7,30,0.0,110.0,2.0,13.0,110.0,98.92,79.02
2016,8,15,7,45,25.5,150.0,1.9,13.5,162.0,180.07,147.49
2016,8,15,8,0,51.0,190.0,1.8,14.0,214.0,249.94,204.4
2016,8,15,8,15,56.0,212.0,1.75,14.0,241.5,276.13,224.53
2016,8,15,8,30,61.0,234.0,1.7,14.0,269.0,301.8,244.12
2016,8,15,8,45,77.5,260.0,1.65,14.5,308.0,343.13,275.63
2016,8,15,9,0,94.0,286.0,1.6,15.0,347.0,383.6,305.69
2016,8,15,9,15,113.5,309.5,1.65,15.0,388.0,444.22,351.23
2016,8,15,9,30,133.0,333.0,1.7,15.0,429.0,482.08,379.0
2016,8,15,9,45,214.0,342.5,1.8,15.0,505.0,562.9,440.62
2016,8,15,10,0,295.0,352.0,1.9,15.0,581.0,660.0,511.86
2016,8,15,10,15,243.0,376.5,2.0,15.0,570.5,622.94,482.2
2016,8,15,10,30,191.0,401.0,2.1,15.0,560.0,569.17,441.53
2016,8,15,10,45,186.0,414.0,2.25,15.0,572.0,564.79,438.32
2016,8,15,11,0,181.0,427.0,2.4,15.0,584.0,559.42,434.03
2016,8,15,11,15,192.5,434.5,2.45,15.0,604.5,561.8,435.59
2016,8,15,11,30,204.0,442.0,2.5,15.0,625.0,562.38,435.76
2016,8,15,11,45,249.0,437.0,2.6,15.5,662.0,582.84,450.53
2016,8,15,12,0,294.0,432.0,2.7,16.0,699.0,590.12,455.32
2016,8,15,12,15,239.0,442.5,2.7,16.0,660.0,535.11,413.2
2016,8,15,12,30,184.0,453.0,2.7,16.0,621.0,488.53,377.46
2016,8,15,12,45,170.0,449.5,2.7,16.0,603.5,459.65,355.35
2016,8,15,13,0,156.0,446.0,2.7,16.0,586.0,431.98,333.96
2016,8,15,13,15,122.0,430.0,2.65,16.0,538.5,387.37,299.68
2016,8,15,13,30,88.0,414.0,2.6,16.0,491.0,353.48,273.67
2016,8,15,13,45,75.0,394.5,2.6,16.0,459.5,324.31,251.25
2016,8,15,14,0,62.0,375.0,2.6,16.0,428.0,297.2,230.42
2016,8,15,14,15,64.0,363.5,2.55,16.0,416.0,281.03,217.63
2016,8,15,14,30,66.0,352.0,2.5,16.0,404.0,264.78,204.81
2016,8,15,14,45,145.0,343.5,2.5,16.0,451.0,249.24,189.45
2016,8,15,15,0,224.0,335.0,2.5,16.0,498.0,235.62,177.47
2016,8,15,15,15,168.5,315.5,2.5,16.0,434.5,203.46,158.91
2016,8,15,15,30,113.0,296.0,2.5,16.0,371.0,189.97,156.98
2016,8,15,15,45,87.0,268.0,2.5,16.0,323.0,185.75,153.91
2016,8,15,16,0,61.0,240.0,2.5,16.0,275.0,169.0,140.24
2016,8,15,16,15,33.0,199.0,2.5,16.0,218.0,144.31,119.72
2016,8,15,16,30,5.0,158.0,2.5,16.0,161.0,123.57,102.35
2016,8,15,16,45,3.5,144.0,2.5,16.0,146.0,112.83,93.43
2016,8,15,17,0,2.0,130.0,2.5,16.0,131.0,102.0,84.3
2016,8,15,17,15,1.0,112.0,2.45,15.5,112.5,88.36,72.72
2016,8,15,17,30,0.0,94.0,2.4,15.0,94.0,74.61,60.81
2016,8,15,17,45,268.0,72.5,2.4,15.0,127.0,53.15,41.72
2016,8,15,18,0,536.0,51.0,2.4,15.0,160.0,40.85,30.56
2016,8,15,18,15,438.0,41.5,2.35,14.5,113.5,33.64,23.78
2016,8,15,18,30,340.0,32.0,2.3,14.0,67.0,26.35,16.27
2016,8,15,18,45,170.0,16.0,2.3,14.0,33.5,12.96,0.0
2016,8,15,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,93.5,15.0,2.2,13.5,23.5,78.83,0.0
2016,8,16,6,0,187.0,30.0,2.2,14.0,47.0,224.68,154.65
2016,8,16,6,15,284.0,44.5,2.15,14.0,88.5,325.01,264.2
2016,8,16,6,30,381.0,59.0,2.1,14.0,130.0,430.22,355.21
2016,8,16,6,45,449.0,69.0,2.05,14.0,178.5,514.83,425.14
2016,8,16,7,0,517.0,79.0,2.0,14.0,227.0,600.17,492.3
2016,8,16,7,15,258.5,83.0,1.95,14.0,157.0,372.18,310.69
2016,8,16,7,30,0.0,87.0,1.9,14.0,87.0,74.58,57.8
2016,8,16,7,45,0.0,112.0,1.85,14.5,112.0,98.49,77.99
2016,8,16,8,0,0.0,137.0,1.8,15.0,137.0,122.27,97.32
2016,8,16,8,15,1.0,152.5,1.8,15.0,153.0,136.92,109.07
2016,8,16,8,30,2.0,168.0,1.8,15.0,169.0,151.49,120.65
2016,8,16,8,45,5.5,186.5,1.8,15.0,190.0,171.48,136.65
2016,8,16,9,0,9.0,205.0,1.8,15.0,211.0,191.29,152.33
2016,8,16,9,15,19.5,241.5,1.85,15.0,255.5,235.65,187.75
2016,8,16,9,30,30.0,278.0,1.9,15.0,300.0,299.38,237.64
2016,8,16,9,45,26.0,281.5,1.95,15.5,301.5,294.5,232.48
2016,8,16,10,0,22.0,285.0,2.0,16.0,303.0,272.53,214.43
2016,8,16,10,15,27.0,308.0,2.05,16.0,330.5,313.51,246.06
2016,8,16,10,30,32.0,331.0,2.1,16.0,358.0,336.11,263.03
2016,8,16,10,45,31.5,338.0,2.15,16.0,365.0,337.2,263.43
2016,8,16,11,0,31.0,345.0,2.2,16.0,372.0,338.06,263.79
2016,8,16,11,15,34.0,359.0,2.2,16.0,389.5,347.97,271.11
2016,8,16,11,30,37.0,373.0,2.2,16.0,407.0,357.01,277.72
2016,8,16,11,45,40.5,382.0,2.25,16.0,419.0,361.11,280.71
2016,8,16,12,0,44.0,391.0,2.3,16.0,431.0,364.41,283.11
2016,8,16,12,15,49.5,399.5,2.35,16.0,445.0,367.8,285.63
2016,8,16,12,30,55.0,408.0,2.4,16.0,459.0,370.12,287.31
2016,8,16,12,45,68.0,416.0,2.5,16.0,478.0,375.31,291.28
2016,8,16,13,0,81.0,424.0,2.6,16.0,497.0,378.58,293.64
2016,8,16,13,15,89.0,420.5,2.7,16.0,499.0,369.22,286.28
2016,8,16,13,30,97.0,417.0,2.8,16.0,501.0,358.9,278.05
2016,8,16,13,45,113.5,410.0,2.95,16.5,506.0,340.23,262.63
2016,8,16,14,0,130.0,403.0,3.1,17.0,511.0,326.42,250.6
2016,8,16,14,15,107.0,381.5,3.2,17.0,469.0,302.66,232.45
2016,8,16,14,30,84.0,360.0,3.3,17.0,427.0,272.56,209.8
2016,8,16,14,45,67.0,333.0,3.45,17.0,385.0,243.46,188.11
2016,8,16,15,0,50.0,306.0,3.6,17.0,343.0,217.09,168.92
2016,8,16,15,15,74.5,299.0,3.7,16.5,350.0,204.96,169.16
2016,8,16,15,30,99.0,292.0,3.8,16.0,357.0,199.57,165.43
2016,8,16,15,45,63.0,253.5,3.9,16.0,294.0,177.57,147.37
2016,8,16,16,0,27.0,215.0,4.0,16.0,231.0,154.48,128.23
2016,8,16,16,15,13.5,173.0,4.05,16.0,181.0,134.91,111.91
2016,8,16,16,30,0.0,131.0,4.1,16.0,131.0,104.7,86.19
2016,8,16,16,45,0.0,113.5,4.15,16.0,113.5,91.39,74.9
2016,8,16,17,0,0.0,96.0,4.2,16.0,96.0,77.93,63.34
2016,8,16,17,15,0.0,81.5,4.15,15.5,81.5,66.55,53.57
2016,8,16,17,30,0.0,67.0,4.1,15.0,67.0,55.08,43.53
2016,8,16,17,45,202.0,64.0,4.1,15.0,104.5,49.13,38.14
2016,8,16,18,0,404.0,61.0,4.1,15.0,142.0,48.63,37.37
2016,8,16,18,15,309.5,47.5,4.0,15.0,99.0,36.44,26.08
2016,8,16,18,30,215.0,34.0,3.9,15.0,56.0,26.27,15.84
2016,8,16,18,45,107.5,17.0,3.85,15.0,28.0,13.23,0.0
2016,8,16,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,45,78.0,15.0,2.15,13.5,21.5,67.82,0.0
2016,8,17,6,0,156.0,30.0,2.2,14.0,43.0,200.43,132.89
2016,8,17,6,15,252.0,44.5,2.1,14.0,83.0,300.25,243.53
2016,8,17,6,30,348.0,59.0,2.0,14.0,123.0,403.21,333.35
2016,8,17,6,45,416.5,69.5,1.95,14.0,170.5,482.72,399.62
2016,8,17,7,0,485.0,80.0,1.9,14.0,218.0,572.5,470.73
2016,8,17,7,15,242.5,93.0,1.85,14.0,162.0,349.05,291.79
2016,8,17,7,30,0.0,106.0,1.8,14.0,106.0,94.83,74.86
2016,8,17,7,45,2.0,129.5,1.8,14.5,130.5,119.24,95.42
2016,8,17,8,0,4.0,153.0,1.8,15.0,155.0,143.4,114.96
2016,8,17,8,15,5.5,166.5,1.8,15.0,169.5,156.09,125.0
2016,8,17,8,30,7.0,180.0,1.8,15.0,184.0,168.85,135.02
2016,8,17,8,45,34.0,226.0,1.8,15.5,248.0,260.06,208.61
2016,8,17,9,0,61.0,272.0,1.8,16.0,312.0,334.68,266.57
2016,8,17,9,15,93.5,301.0,1.75,16.0,366.0,393.69,311.8
2016,8,17,9,30,126.0,330.0,1.7,16.0,420.0,471.78,370.14
2016,8,17,9,45,81.5,323.0,1.7,16.0,382.5,392.66,308.04
2016,8,17,10,0,37.0,316.0,1.7,16.0,345.0,336.26,263.28
2016,8,17,10,15,34.0,321.5,1.7,16.0,349.0,333.71,261.02
2016,8,17,10,30,31.0,327.0,1.7,16.0,353.0,331.23,258.58
2016,8,17,10,45,27.0,323.5,1.75,16.0,346.5,319.21,249.0
2016,8,17,11,0,23.0,320.0,1.8,16.0,340.0,295.2,230.29
2016,8,17,11,15,21.0,314.5,1.85,16.0,333.0,286.0,223.08
2016,8,17,11,30,19.0,309.0,1.9,16.0,326.0,277.1,216.07
2016,8,17,11,45,39.0,360.0,2.0,16.0,395.5,340.67,265.23
2016,8,17,12,0,59.0,411.0,2.1,16.0,465.0,391.93,303.96
2016,8,17,12,15,50.5,399.5,2.2,16.0,446.0,368.25,285.65
2016,8,17,12,30,42.0,388.0,2.3,16.0,427.0,345.77,268.54
2016,8,17,12,45,49.5,395.0,2.4,16.0,440.0,348.09,270.45
2016,8,17,13,0,57.0,402.0,2.5,16.0,453.0,349.16,271.22
2016,8,17,13,15,58.5,397.0,2.6,16.0,448.5,337.4,262.12
2016,8,17,13,30,60.0,392.0,2.7,16.0,444.0,325.5,252.89
2016,8,17,13,45,54.5,375.5,2.85,16.0,422.0,303.16,235.69
2016,8,17,14,0,49.0,359.0,3.0,16.0,400.0,281.94,219.34
2016,8,17,14,15,41.5,335.5,3.05,16.0,369.5,256.88,200.0
2016,8,17,14,30,34.0,312.0,3.1,16.0,339.0,233.37,181.95
2016,8,17,14,45,38.5,304.5,3.2,16.0,333.5,222.54,173.55
2016,8,17,15,0,43.0,297.0,3.3,16.0,328.0,211.05,165.03
2016,8,17,15,15,29.5,261.5,3.35,16.0,282.0,183.41,151.4
2016,8,17,15,30,16.0,226.0,3.4,16.0,236.0,173.33,143.36
2016,8,17,15,45,21.0,219.5,3.45,16.0,232.0,168.02,139.29
2016,8,17,16,0,26.0,213.0,3.5,16.0,228.0,162.53,135.07
2016,8,17,16,15,13.0,172.0,3.5,15.5,179.5,134.13,111.42
2016,8,17,16,30,0.0,131.0,3.5,15.0,131.0,104.63,86.46
2016,8,17,16,45,0.0,111.0,3.55,15.0,111.0,89.52,73.56
2016,8,17,17,0,0.0,91.0,3.6,15.0,91.0,74.2,60.3
2016,8,17,17,15,0.0,77.0,3.6,15.0,77.0,63.15,50.67
2016,8,17,17,30,0.0,63.0,3.6,15.0,63.0,52.02,40.82
2016,8,17,17,45,196.0,62.0,3.65,15.0,100.0,47.68,36.85
2016,8,17,18,0,392.0,61.0,3.7,15.0,137.0,46.42,35.39
2016,8,17,18,15,293.5,48.0,3.65,14.5,95.0,36.77,26.35
2016,8,17,18,30,195.0,35.0,3.6,14.0,53.0,26.99,16.17
2016,8,17,18,45,97.5,17.5,3.6,14.0,26.5,13.61,0.0
2016,8,17,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,5,45,73.5,15.5,1.95,13.5,21.5,65.01,0.0
2016,8,18,6,0,147.0,31.0,1.9,14.0,43.0,194.52,123.33
2016,8,18,6,15,249.5,45.5,1.8,14.0,83.5,300.4,242.63
2016,8,18,6,30,352.0,60.0,1.7,14.0,124.0,408.14,336.28
2016,8,18,6,45,426.0,70.0,1.6,14.0,172.0,491.48,405.0
2016,8,18,7,0,500.0,80.0,1.5,14.0,220.0,585.19,478.16
2016,8,18,7,15,250.0,94.5,1.45,14.0,164.5,358.04,297.99
2016,8,18,7,30,0.0,109.0,1.4,14.0,109.0,98.31,77.67
2016,8,18,7,45,3.5,132.5,1.35,14.5,134.0,124.15,99.52
2016,8,18,8,0,7.0,156.0,1.3,15.0,159.0,149.75,120.2
2016,8,18,8,15,5.0,162.5,1.25,15.0,165.0,151.51,121.04
2016,8,18,8,30,3.0,169.0,1.2,15.0,171.0,153.7,122.3
2016,8,18,8,45,19.0,210.0,1.2,15.5,222.0,209.06,166.94
2016,8,18,9,0,35.0,251.0,1.2,16.0,273.0,284.78,226.09
2016,8,18,9,15,35.5,267.5,1.2,16.0,291.5,298.57,235.73
2016,8,18,9,30,36.0,284.0,1.2,16.0,310.0,311.96,245.35
2016,8,18,9,45,22.0,248.5,1.3,16.0,265.0,240.17,188.87
2016,8,18,10,0,8.0,213.0,1.4,16.0,220.0,191.81,150.32
2016,8,18,10,15,10.5,234.0,1.45,16.0,243.0,212.13,166.36
2016,8,18,10,30,13.0,255.0,1.5,16.0,266.0,232.04,181.75
2016,8,18,10,45,17.5,285.0,1.6,16.0,300.5,261.35,204.45
2016,8,18,11,0,22.0,315.0,1.7,16.0,335.0,289.83,226.29
2016,8,18,11,15,39.0,357.0,1.75,16.0,392.5,350.1,272.46
2016,8,18,11,30,56.0,399.0,1.8,16.0,450.0,395.16,306.27
2016,8,18,11,45,58.0,400.5,1.9,16.5,453.0,390.16,301.69
2016,8,18,12,0,60.0,402.0,2.0,17.0,456.0,384.8,297.12
2016,8,18,12,15,83.5,421.5,2.05,17.0,497.5,408.23,314.89
2016,8,18,12,30,107.0,441.0,2.1,17.0,539.0,428.27,329.71
2016,8,18,12,45,92.0,430.0,2.15,17.0,513.5,399.22,307.51
2016,8,18,13,0,77.0,419.0,2.2,17.0,488.0,371.97,286.84
2016,8,18,13,15,68.0,404.0,2.25,16.5,464.0,346.57,268.05
2016,8,18,13,30,59.0,389.0,2.3,16.0,440.0,322.62,250.22
2016,8,18,13,45,73.5,388.5,2.35,16.0,450.5,318.38,246.58
2016,8,18,14,0,88.0,388.0,2.4,16.0,461.0,312.14,241.08
2016,8,18,14,15,102.5,378.0,2.4,16.0,460.0,298.07,229.3
2016,8,18,14,30,117.0,368.0,2.4,16.0,459.0,270.81,207.26
2016,8,18,14,45,101.0,346.0,2.45,16.0,422.0,254.13,195.33
2016,8,18,15,0,85.0,324.0,2.5,16.0,385.0,228.36,177.06
2016,8,18,15,15,79.5,302.5,2.55,16.0,357.0,205.53,169.62
2016,8,18,15,30,74.0,281.0,2.6,16.0,329.0,193.26,159.88
2016,8,18,15,45,58.0,253.5,2.65,16.0,289.5,177.25,146.9
2016,8,18,16,0,42.0,226.0,2.7,16.0,250.0,160.69,133.37
2016,8,18,16,15,25.0,193.0,2.7,16.0,207.0,148.01,123.02
2016,8,18,16,30,8.0,160.0,2.7,16.0,164.0,124.65,103.38
2016,8,18,16,45,4.0,138.0,2.75,16.0,140.0,108.45,89.72
2016,8,18,17,0,0.0,116.0,2.8,16.0,116.0,92.06,75.7
2016,8,18,17,15,0.0,97.5,2.75,15.5,97.5,77.97,63.63
2016,8,18,17,30,0.0,79.0,2.7,15.0,79.0,63.75,51.21
2016,8,18,17,45,127.5,74.0,2.7,15.0,98.5,55.44,43.7
2016,8,18,18,0,255.0,69.0,2.7,15.0,118.0,51.51,39.82
2016,8,18,18,15,181.5,49.5,2.55,14.5,79.0,38.14,27.47
2016,8,18,18,30,108.0,30.0,2.4,14.0,40.0,23.54,13.0
2016,8,18,18,45,54.0,15.0,2.3,14.0,20.0,11.98,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,45,45.0,12.5,1.65,13.5,16.0,42.34,0.0
2016,8,19,6,0,90.0,25.0,1.7,14.0,32.0,121.97,71.82
2016,8,19,6,15,162.5,45.0,1.7,14.0,69.5,214.39,172.66
2016,8,19,6,30,235.0,65.0,1.7,14.0,107.0,303.01,250.92
2016,8,19,6,45,296.5,80.5,1.75,14.5,151.5,396.54,329.07
2016,8,19,7,0,358.0,96.0,1.8,15.0,196.0,476.0,393.39
2016,8,19,7,15,179.0,80.5,1.8,15.0,130.5,273.57,228.71
2016,8,19,7,30,0.0,65.0,1.8,15.0,65.0,53.86,40.21
2016,8,19,7,45,0.0,89.5,1.8,15.0,89.5,75.93,58.94
2016,8,19,8,0,0.0,114.0,1.8,15.0,114.0,98.96,78.0
2016,8,19,8,15,0.0,119.5,1.8,15.0,119.5,103.05,81.11
2016,8,19,8,30,0.0,125.0,1.8,15.0,125.0,107.34,84.38
2016,8,19,8,45,2.0,154.5,1.8,15.5,156.0,136.63,108.06
2016,8,19,9,0,4.0,184.0,1.8,16.0,187.0,165.85,131.23
2016,8,19,9,15,6.0,197.5,1.8,16.0,202.0,179.31,141.7
2016,8,19,9,30,8.0,211.0,1.8,16.0,217.0,192.64,152.05
2016,8,19,9,45,8.5,217.5,1.85,16.0,224.0,197.77,155.8
2016,8,19,10,0,9.0,224.0,1.9,16.0,231.0,202.91,159.59
2016,8,19,10,15,19.0,272.5,1.9,16.0,288.0,255.55,201.05
2016,8,19,10,30,29.0,321.0,1.9,16.0,345.0,323.45,253.32
2016,8,19,10,45,28.5,328.0,1.95,16.5,352.5,324.79,253.23
2016,8,19,11,0,28.0,335.0,2.0,17.0,360.0,325.9,253.32
2016,8,19,11,15,27.0,337.0,2.0,17.0,361.0,321.75,249.84
2016,8,19,11,30,26.0,339.0,2.0,17.0,362.0,317.55,246.39
2016,8,19,11,45,21.0,316.0,2.05,17.0,334.5,281.99,218.97
2016,8,19,12,0,16.0,293.0,2.1,17.0,307.0,256.52,199.29
2016,8,19,12,15,30.0,341.5,2.15,17.0,368.5,306.36,237.89
2016,8,19,12,30,44.0,390.0,2.2,17.0,430.0,348.16,269.55
2016,8,19,12,45,41.0,381.5,2.25,17.0,418.5,332.25,257.18
2016,8,19,13,0,38.0,373.0,2.3,17.0,407.0,316.91,245.48
2016,8,19,13,15,40.0,364.5,2.35,17.0,400.0,304.5,235.98
2016,8,19,13,30,42.0,356.0,2.4,17.0,393.0,292.11,226.41
2016,8,19,13,45,42.0,351.5,2.5,17.0,388.0,281.68,218.34
2016,8,19,14,0,42.0,347.0,2.6,17.0,383.0,271.2,210.2
2016,8,19,14,15,38.5,330.0,2.65,16.5,362.0,251.89,195.67
2016,8,19,14,30,35.0,313.0,2.7,16.0,341.0,233.43,181.83
2016,8,19,14,45,38.5,303.0,2.75,16.0,332.5,220.8,172.08
2016,8,19,15,0,42.0,293.0,2.8,16.0,324.0,207.77,162.45
2016,8,19,15,15,48.5,281.5,2.85,16.0,315.0,194.06,160.25
2016,8,19,15,30,55.0,270.0,2.9,16.0,306.0,187.08,154.86
2016,8,19,15,45,39.0,239.0,2.95,16.0,263.5,168.96,140.04
2016,8,19,16,0,23.0,208.0,3.0,16.0,221.0,159.03,132.07
2016,8,19,16,15,13.0,180.5,3.0,15.5,187.5,139.57,116.1
2016,8,19,16,30,3.0,153.0,3.0,15.0,154.0,119.76,99.62
2016,8,19,16,45,1.5,127.0,3.05,15.0,127.5,100.75,83.39
2016,8,19,17,0,0.0,101.0,3.1,15.0,101.0,81.36,66.63
2016,8,19,17,15,0.0,84.5,3.1,15.0,84.5,68.57,55.47
2016,8,19,17,30,0.0,68.0,3.1,15.0,68.0,55.65,44.03
2016,8,19,17,45,117.5,67.5,3.15,15.0,89.5,50.92,39.68
2016,8,19,18,0,235.0,67.0,3.2,15.0,111.0,50.96,39.28
2016,8,19,18,15,167.0,47.0,3.15,14.5,73.5,36.29,25.78
2016,8,19,18,30,99.0,27.0,3.1,14.0,36.0,21.3,10.76
2016,8,19,18,45,49.5,13.5,3.05,14.0,18.0,11.52,0.0
2016,8,19,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
