Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,5,45,38.0,11.0,1.4,14.0,14.0,36.1,0.0
2016,8,20,6,0,76.0,22.0,1.4,14.0,28.0,104.11,56.36
2016,8,20,6,15,141.0,43.0,1.45,14.0,64.0,194.12,155.48
2016,8,20,6,30,206.0,64.0,1.5,14.0,100.0,278.0,229.77
2016,8,20,6,45,264.0,81.5,1.55,14.5,144.0,352.17,292.94
2016,8,20,7,0,322.0,99.0,1.6,15.0,188.0,448.25,370.41
2016,8,20,7,15,161.0,86.0,1.65,15.0,130.5,265.21,221.12
2016,8,20,7,30,0.0,73.0,1.7,15.0,73.0,60.82,46.1
2016,8,20,7,45,0.0,94.0,1.75,15.5,94.0,80.45,62.63
2016,8,20,8,0,0.0,115.0,1.8,16.0,115.0,100.04,78.6
2016,8,20,8,15,0.0,126.5,1.8,16.0,126.5,110.0,86.55
2016,8,20,8,30,0.0,138.0,1.8,16.0,138.0,119.94,94.42
2016,8,20,8,45,0.5,153.0,1.85,16.0,153.5,133.74,105.42
2016,8,20,9,0,1.0,168.0,1.9,16.0,169.0,147.44,116.25
2016,8,20,9,15,4.0,186.0,1.95,16.0,189.0,166.35,131.32
2016,8,20,9,30,7.0,204.0,2.0,16.0,209.0,185.05,146.09
2016,8,20,9,45,9.0,220.0,2.05,16.0,227.0,200.63,158.23
2016,8,20,10,0,11.0,236.0,2.1,16.0,245.0,215.95,170.12
2016,8,20,10,15,23.0,284.0,2.2,16.0,302.5,270.01,212.71
2016,8,20,10,30,35.0,332.0,2.3,16.0,360.0,339.75,266.52
2016,8,20,10,45,39.5,349.0,2.4,16.5,382.0,354.74,277.03
2016,8,20,11,0,44.0,366.0,2.5,17.0,404.0,368.73,286.94
2016,8,20,11,15,59.5,389.5,2.55,17.0,442.0,396.69,308.16
2016,8,20,11,30,75.0,413.0,2.6,17.0,480.0,422.37,327.41
2016,8,20,11,45,72.0,415.0,2.7,17.0,480.0,412.9,319.92
2016,8,20,12,0,69.0,417.0,2.8,17.0,480.0,403.39,312.58
2016,8,20,12,15,63.0,411.5,2.9,16.5,469.0,385.71,299.61
2016,8,20,12,30,57.0,406.0,3.0,16.0,458.0,368.69,287.09
2016,8,20,12,45,54.0,398.5,3.1,16.0,447.0,352.53,274.68
2016,8,20,13,0,51.0,391.0,3.2,16.0,436.0,336.86,262.61
2016,8,20,13,15,52.5,386.0,3.25,16.0,432.0,325.6,253.83
2016,8,20,13,30,54.0,381.0,3.3,16.0,428.0,314.21,244.88
2016,8,20,13,45,57.0,373.5,3.4,16.0,422.0,301.51,234.85
2016,8,20,14,0,60.0,366.0,3.5,16.0,416.0,288.53,224.51
2016,8,20,14,15,55.0,348.5,3.5,16.0,393.0,267.08,207.77
2016,8,20,14,30,50.0,331.0,3.5,16.0,370.0,246.67,191.97
2016,8,20,14,45,43.0,308.0,3.55,16.0,340.0,223.83,174.6
2016,8,20,15,0,36.0,285.0,3.6,16.0,310.0,202.4,158.68
2016,8,20,15,15,34.0,266.5,3.65,16.0,289.0,185.71,153.52
2016,8,20,15,30,32.0,248.0,3.7,16.0,268.0,174.73,144.7
2016,8,20,15,45,22.5,220.0,3.75,16.0,234.0,168.01,139.45
2016,8,20,16,0,13.0,192.0,3.8,16.0,200.0,148.34,123.12
2016,8,20,16,15,10.0,175.0,3.8,15.5,180.5,135.77,112.98
2016,8,20,16,30,7.0,158.0,3.8,15.0,161.0,123.07,102.58
2016,8,20,16,45,3.5,119.5,3.85,15.0,121.0,95.43,78.79
2016,8,20,17,0,0.0,81.0,3.9,15.0,81.0,66.59,53.62
2016,8,20,17,15,0.0,68.0,3.9,15.0,68.0,56.23,44.55
2016,8,20,17,30,0.0,55.0,3.9,15.0,55.0,45.53,35.04
2016,8,20,17,45,126.5,59.5,3.95,15.0,83.0,45.43,34.79
2016,8,20,18,0,253.0,64.0,4.0,15.0,111.0,47.97,36.61
2016,8,20,18,15,180.0,45.0,3.9,14.5,73.0,34.18,23.86
2016,8,20,18,30,107.0,26.0,3.8,14.0,35.0,20.55,9.58
2016,8,20,18,45,53.5,13.0,3.7,14.0,17.5,11.1,0.0
2016,8,20,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,8.5,3.1,13.5,8.5,7.26,0.0
2016,8,21,6,0,0.0,17.0,3.2,14.0,17.0,14.03,1.83
2016,8,21,6,15,2.5,37.5,3.25,14.0,38.0,39.22,26.51
2016,8,21,6,30,5.0,58.0,3.3,14.0,59.0,63.22,47.83
2016,8,21,6,45,18.0,79.5,3.35,14.5,84.5,96.05,76.65
2016,8,21,7,0,31.0,101.0,3.4,15.0,110.0,142.3,116.32
2016,8,21,7,15,43.5,122.0,3.35,15.0,137.0,175.36,144.49
2016,8,21,7,30,56.0,143.0,3.3,15.0,164.0,208.37,172.07
2016,8,21,7,45,65.5,166.5,3.25,15.0,194.5,241.91,199.39
2016,8,21,8,0,75.0,190.0,3.2,15.0,225.0,274.95,225.8
2016,8,21,8,15,42.5,186.5,3.1,15.0,207.0,232.52,189.26
2016,8,21,8,30,10.0,183.0,3.0,15.0,189.0,175.41,140.79
2016,8,21,8,45,16.5,208.0,2.95,15.5,218.5,204.85,164.34
2016,8,21,9,0,23.0,233.0,2.9,16.0,248.0,233.93,187.04
2016,8,21,9,15,44.5,270.5,2.85,16.0,301.5,311.13,248.29
2016,8,21,9,30,66.0,308.0,2.8,16.0,355.0,367.97,292.24
2016,8,21,9,45,46.5,301.0,2.8,16.0,335.0,335.25,265.32
2016,8,21,10,0,27.0,294.0,2.8,16.0,315.0,304.06,239.91
2016,8,21,10,15,35.0,319.5,2.8,16.0,347.5,332.62,261.97
2016,8,21,10,30,43.0,345.0,2.8,16.0,380.0,359.89,282.62
2016,8,21,10,45,44.0,356.0,2.8,16.0,393.0,365.43,286.33
2016,8,21,11,0,45.0,367.0,2.8,16.0,406.0,370.43,289.75
2016,8,21,11,15,46.0,375.0,2.85,16.0,415.5,372.06,290.7
2016,8,21,11,30,47.0,383.0,2.9,16.0,425.0,373.19,291.32
2016,8,21,11,45,39.0,371.5,3.0,16.0,406.5,350.06,273.32
2016,8,21,12,0,31.0,360.0,3.1,16.0,388.0,328.04,256.24
2016,8,21,12,15,30.0,356.5,3.2,16.0,384.0,318.39,248.79
2016,8,21,12,30,29.0,353.0,3.3,16.0,380.0,308.9,241.43
2016,8,21,12,45,48.0,380.0,3.4,16.0,423.0,334.57,261.39
2016,8,21,13,0,67.0,407.0,3.5,16.0,466.0,356.69,278.21
2016,8,21,13,15,46.5,367.5,3.6,16.0,408.5,309.13,241.37
2016,8,21,13,30,26.0,328.0,3.7,16.0,351.0,265.11,207.35
2016,8,21,13,45,35.0,337.5,3.85,16.0,367.0,268.99,210.34
2016,8,21,14,0,44.0,347.0,4.0,16.0,383.0,271.03,211.65
2016,8,21,14,15,39.0,327.5,4.05,16.0,358.5,249.66,194.96
2016,8,21,14,30,34.0,308.0,4.1,16.0,334.0,229.4,179.29
2016,8,21,14,45,40.5,302.0,4.2,16.0,331.5,219.57,171.62
2016,8,21,15,0,47.0,296.0,4.3,16.0,329.0,208.71,163.7
2016,8,21,15,15,45.5,278.5,4.35,15.5,309.0,192.24,159.51
2016,8,21,15,30,44.0,261.0,4.4,15.0,289.0,181.9,151.51
2016,8,21,15,45,32.5,231.5,4.5,15.0,251.5,164.49,137.14
2016,8,21,16,0,21.0,202.0,4.6,15.0,214.0,154.87,129.36
2016,8,21,16,15,18.5,184.0,4.65,15.0,194.0,141.69,118.43
2016,8,21,16,30,16.0,166.0,4.7,15.0,174.0,128.37,107.29
2016,8,21,16,45,8.0,130.0,4.8,15.0,134.0,102.72,85.23
2016,8,21,17,0,0.0,94.0,4.9,15.0,94.0,76.16,62.09
2016,8,21,17,15,0.0,79.0,4.85,14.5,79.0,64.4,51.9
2016,8,21,17,30,0.0,64.0,4.8,14.0,64.0,52.55,41.43
2016,8,21,17,45,128.5,63.5,4.8,14.0,86.5,48.22,37.38
2016,8,21,18,0,257.0,63.0,4.8,14.0,109.0,47.32,36.12
2016,8,21,18,15,180.5,44.0,4.65,14.0,71.0,33.47,23.19
2016,8,21,18,30,104.0,25.0,4.5,14.0,33.0,19.77,8.21
2016,8,21,18,45,52.0,12.5,4.4,14.0,16.5,10.67,0.0
2016,8,21,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.0,3.3,13.5,4.0,3.41,0.0
2016,8,22,6,0,0.0,8.0,3.3,14.0,8.0,6.57,0.0
2016,8,22,6,15,0.0,19.0,3.25,14.0,19.0,15.65,7.12
2016,8,22,6,30,0.0,30.0,3.2,14.0,30.0,24.76,15.27
2016,8,22,6,45,0.0,43.0,3.2,14.5,43.0,35.56,24.7
2016,8,22,7,0,0.0,56.0,3.2,15.0,56.0,46.41,34.07
2016,8,22,7,15,0.0,69.5,3.1,15.0,69.5,58.75,44.63
2016,8,22,7,30,0.0,83.0,3.0,15.0,83.0,70.98,54.94
2016,8,22,7,45,0.0,101.5,2.95,15.0,101.5,88.22,69.32
2016,8,22,8,0,0.0,120.0,2.9,15.0,120.0,105.3,83.38
2016,8,22,8,15,2.0,146.0,2.9,15.0,147.0,131.84,105.22
2016,8,22,8,30,4.0,172.0,2.9,15.0,174.0,158.2,126.61
2016,8,22,8,45,33.0,219.5,2.9,15.5,240.5,252.3,203.32
2016,8,22,9,0,62.0,267.0,2.9,16.0,307.0,330.54,264.98
2016,8,22,9,15,69.5,289.5,2.95,16.0,336.5,357.32,285.09
2016,8,22,9,30,77.0,312.0,3.0,16.0,366.0,383.21,304.54
2016,8,22,9,45,66.0,321.5,3.05,16.0,369.5,376.13,297.86
2016,8,22,10,0,55.0,331.0,3.1,16.0,373.0,369.18,291.5
2016,8,22,10,15,54.5,344.0,3.15,16.0,387.0,375.72,296.0
2016,8,22,10,30,54.0,357.0,3.2,16.0,401.0,381.79,300.11
2016,8,22,10,45,44.0,352.0,3.3,16.0,388.5,361.47,283.84
2016,8,22,11,0,34.0,347.0,3.4,16.0,376.0,342.08,268.39
2016,8,22,11,15,25.0,317.5,3.45,16.0,339.5,302.04,237.01
2016,8,22,11,30,16.0,288.0,3.5,16.0,303.0,256.33,201.05
2016,8,22,11,45,16.5,293.5,3.55,16.0,309.0,259.28,203.35
2016,8,22,12,0,17.0,299.0,3.6,16.0,315.0,262.01,205.39
2016,8,22,12,15,17.0,300.0,3.65,16.0,315.5,260.47,204.1
2016,8,22,12,30,17.0,301.0,3.7,16.0,316.0,258.84,202.78
2016,8,22,12,45,27.5,334.5,3.8,16.0,359.0,287.41,225.17
2016,8,22,13,0,38.0,368.0,3.9,16.0,402.0,312.38,244.46
2016,8,22,13,15,52.0,379.0,3.95,16.0,424.5,319.63,249.85
2016,8,22,13,30,66.0,390.0,4.0,16.0,447.0,324.52,253.23
2016,8,22,13,45,63.5,377.0,4.1,16.0,430.5,305.25,238.04
2016,8,22,14,0,61.0,364.0,4.2,16.0,414.0,286.57,223.37
2016,8,22,14,15,49.5,338.5,4.25,16.0,378.0,258.61,201.72
2016,8,22,14,30,38.0,313.0,4.3,16.0,342.0,232.75,181.88
2016,8,22,14,45,50.5,309.5,4.35,16.0,346.5,224.6,175.32
2016,8,22,15,0,63.0,306.0,4.4,16.0,351.0,214.51,168.03
2016,8,22,15,15,50.0,278.5,4.4,15.5,312.5,192.23,159.54
2016,8,22,15,30,37.0,251.0,4.4,15.0,274.0,176.28,146.78
2016,8,22,15,45,44.5,238.0,4.45,15.0,263.5,168.17,140.32
2016,8,22,16,0,52.0,225.0,4.5,15.0,253.0,159.78,133.59
2016,8,22,16,15,43.0,201.0,4.45,15.0,223.0,144.76,121.09
2016,8,22,16,30,34.0,177.0,4.4,15.0,193.0,129.34,108.12
2016,8,22,16,45,17.0,144.5,4.35,15.0,152.5,112.51,93.8
2016,8,22,17,0,0.0,112.0,4.3,15.0,112.0,88.88,73.31
2016,8,22,17,15,0.0,93.5,4.15,14.5,93.5,74.78,61.1
2016,8,22,17,30,0.0,75.0,4.0,14.0,75.0,60.53,48.52
2016,8,22,17,45,125.0,68.5,3.9,14.0,90.5,51.62,40.38
2016,8,22,18,0,250.0,62.0,3.8,14.0,106.0,46.61,35.45
2016,8,22,18,15,172.0,43.0,3.6,14.0,68.5,32.73,22.44
2016,8,22,18,30,94.0,24.0,3.4,14.0,31.0,18.97,6.63
2016,8,22,18,45,47.0,12.0,3.2,14.0,15.5,10.24,0.0
2016,8,22,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,5,45,64.0,11.5,2.3,13.5,16.0,54.63,0.0
2016,8,23,6,0,128.0,23.0,2.3,14.0,32.0,159.38,59.76
2016,8,23,6,15,222.5,39.0,2.25,14.0,70.5,269.95,215.06
2016,8,23,6,30,317.0,55.0,2.2,14.0,109.0,372.07,307.03
2016,8,23,6,45,387.0,67.0,2.2,14.5,155.0,453.27,375.58
2016,8,23,7,0,457.0,79.0,2.2,15.0,201.0,538.09,443.46
2016,8,23,7,15,228.5,79.5,2.1,15.0,140.5,316.9,265.45
2016,8,23,7,30,0.0,80.0,2.0,15.0,80.0,68.0,52.14
2016,8,23,7,45,0.0,93.5,1.95,15.0,93.5,80.16,62.53
2016,8,23,8,0,0.0,107.0,1.9,15.0,107.0,92.25,72.45
2016,8,23,8,15,0.0,122.5,1.85,15.0,122.5,106.24,83.83
2016,8,23,8,30,0.0,138.0,1.8,15.0,138.0,120.13,95.0
2016,8,23,8,45,0.0,146.5,1.8,15.5,146.5,127.14,100.24
2016,8,23,9,0,0.0,155.0,1.8,16.0,155.0,134.19,105.48
2016,8,23,9,15,2.5,173.5,1.8,16.0,175.5,153.12,120.63
2016,8,23,9,30,5.0,192.0,1.8,16.0,196.0,171.86,135.47
2016,8,23,9,45,6.0,200.5,1.8,16.0,205.5,179.59,141.33
2016,8,23,10,0,7.0,209.0,1.8,16.0,215.0,187.24,147.17
2016,8,23,10,15,9.0,227.0,1.85,16.0,234.5,204.36,160.55
2016,8,23,10,30,11.0,245.0,1.9,16.0,254.0,221.12,173.56
2016,8,23,10,45,26.5,302.5,1.95,16.0,325.5,298.4,233.99
2016,8,23,11,0,42.0,360.0,2.0,16.0,397.0,361.04,281.72
2016,8,23,11,15,32.5,342.5,2.05,16.0,371.0,330.91,257.99
2016,8,23,11,30,23.0,325.0,2.1,16.0,345.0,293.65,229.12
2016,8,23,11,45,27.0,340.5,2.2,16.0,364.5,313.86,244.81
2016,8,23,12,0,31.0,356.0,2.3,16.0,384.0,324.33,252.76
2016,8,23,12,15,37.0,368.5,2.35,16.0,402.0,332.49,258.96
2016,8,23,12,30,43.0,381.0,2.4,16.0,420.0,339.39,264.15
2016,8,23,12,45,35.0,360.5,2.5,16.0,392.0,311.62,242.76
2016,8,23,13,0,27.0,340.0,2.6,16.0,364.0,285.44,222.64
2016,8,23,13,15,28.0,336.5,2.7,16.0,361.0,277.45,216.53
2016,8,23,13,30,29.0,333.0,2.8,16.0,358.0,269.37,210.27
2016,8,23,13,45,27.5,321.5,2.9,16.0,344.5,254.8,198.95
2016,8,23,14,0,26.0,310.0,3.0,16.0,331.0,240.7,188.01
2016,8,23,14,15,29.5,306.5,3.1,16.0,329.5,233.34,182.2
2016,8,23,14,30,33.0,303.0,3.2,16.0,328.0,225.37,175.94
2016,8,23,14,45,25.0,274.5,3.3,16.0,293.0,213.32,167.18
2016,8,23,15,0,17.0,246.0,3.4,16.0,258.0,189.69,149.29
2016,8,23,15,15,11.5,219.5,3.5,15.5,227.5,169.39,140.16
2016,8,23,15,30,6.0,193.0,3.6,15.0,197.0,150.66,124.91
2016,8,23,15,45,4.0,179.0,3.7,15.0,181.5,140.23,116.39
2016,8,23,16,0,2.0,165.0,3.8,15.0,166.0,129.7,107.71
2016,8,23,16,15,1.0,138.0,3.85,15.0,138.5,110.0,91.0
2016,8,23,16,30,0.0,111.0,3.9,15.0,111.0,89.86,73.74
2016,8,23,16,45,0.0,90.5,4.0,15.0,90.5,74.12,60.15
2016,8,23,17,0,0.0,70.0,4.1,15.0,70.0,58.04,46.1
2016,8,23,17,15,202.0,78.5,4.1,14.5,133.0,59.09,47.2
2016,8,23,17,30,404.0,87.0,4.1,14.0,196.0,64.15,51.74
2016,8,23,17,45,338.5,73.0,4.15,14.0,150.5,54.49,42.89
2016,8,23,18,0,273.0,59.0,4.2,14.0,105.0,44.57,33.6
2016,8,23,18,15,189.0,41.0,4.1,14.0,67.5,31.33,21.11
2016,8,23,18,30,105.0,23.0,4.0,14.0,30.0,17.77,4.51
2016,8,23,18,45,52.5,11.5,3.95,14.0,15.0,9.82,0.0
2016,8,23,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,5,45,79.5,11.5,2.85,13.0,16.5,65.42,0.0
2016,8,24,6,0,159.0,23.0,2.9,13.0,33.0,181.37,52.73
2016,8,24,6,15,265.5,37.0,2.95,13.0,73.0,300.1,239.64
2016,8,24,6,30,372.0,51.0,3.0,13.0,113.0,412.35,341.47
2016,8,24,6,45,186.0,42.5,3.05,13.5,73.5,242.68,204.43
2016,8,24,7,0,0.0,34.0,3.1,14.0,34.0,28.05,18.42
2016,8,24,7,15,0.0,42.0,3.05,14.0,42.0,34.7,24.23
2016,8,24,7,30,0.0,50.0,3.0,14.0,50.0,41.36,29.91
2016,8,24,7,45,0.0,60.5,3.0,14.5,60.5,50.11,37.22
2016,8,24,8,0,0.0,71.0,3.0,15.0,71.0,58.89,44.44
2016,8,24,8,15,0.0,90.0,2.95,15.0,90.0,75.19,57.98
2016,8,24,8,30,0.0,109.0,2.9,15.0,109.0,92.39,72.13
2016,8,24,8,45,0.0,115.5,2.85,15.0,115.5,97.92,76.47
2016,8,24,9,0,0.0,122.0,2.8,15.0,122.0,103.46,80.81
2016,8,24,9,15,0.0,134.5,2.8,15.0,134.5,114.47,89.64
2016,8,24,9,30,0.0,147.0,2.8,15.0,147.0,125.4,98.35
2016,8,24,9,45,2.0,164.0,2.85,15.5,165.5,142.25,111.71
2016,8,24,10,0,4.0,181.0,2.9,16.0,184.0,158.9,124.78
2016,8,24,10,15,5.5,193.0,2.95,16.0,197.5,170.35,133.79
2016,8,24,10,30,7.0,205.0,3.0,16.0,211.0,181.6,142.62
2016,8,24,10,45,10.0,233.5,3.05,16.0,242.0,208.53,163.94
2016,8,24,11,0,13.0,262.0,3.1,16.0,273.0,234.87,184.59
2016,8,24,11,15,12.5,257.0,3.15,16.0,267.5,228.44,179.29
2016,8,24,11,30,12.0,252.0,3.2,16.0,262.0,222.18,174.22
2016,8,24,11,45,12.0,256.0,3.3,16.0,267.0,224.03,175.6
2016,8,24,12,0,12.0,260.0,3.4,16.0,272.0,225.76,176.9
2016,8,24,12,15,15.0,282.5,3.5,16.0,297.0,244.57,191.69
2016,8,24,12,30,18.0,305.0,3.6,16.0,322.0,262.47,205.68
2016,8,24,12,45,17.5,300.5,3.7,16.0,316.5,255.96,200.53
2016,8,24,13,0,17.0,296.0,3.8,16.0,311.0,249.53,195.5
2016,8,24,13,15,15.0,277.0,3.9,16.0,290.5,231.28,181.2
2016,8,24,13,30,13.0,258.0,4.0,16.0,270.0,213.56,167.3
2016,8,24,13,45,11.0,242.0,4.15,16.0,252.0,198.62,155.6
2016,8,24,14,0,9.0,226.0,4.3,16.0,234.0,184.12,144.23
2016,8,24,14,15,13.0,244.0,4.35,16.0,254.5,196.42,154.09
2016,8,24,14,30,17.0,262.0,4.4,16.0,275.0,207.22,162.73
2016,8,24,14,45,17.0,252.5,4.5,16.0,265.5,197.34,155.18
2016,8,24,15,0,17.0,243.0,4.6,16.0,256.0,187.44,147.86
2016,8,24,15,15,11.0,215.0,4.65,16.0,223.0,166.3,137.54
2016,8,24,15,30,5.0,187.0,4.7,16.0,190.0,146.47,121.07
2016,8,24,15,45,2.5,163.0,4.8,16.0,164.5,129.07,106.54
2016,8,24,16,0,0.0,139.0,4.9,16.0,139.0,111.34,91.61
2016,8,24,16,15,0.0,117.0,4.95,15.5,117.0,94.79,77.71
2016,8,24,16,30,0.0,95.0,5.0,15.0,95.0,77.95,63.35
2016,8,24,16,45,0.0,76.5,5.05,15.0,76.5,63.46,50.78
2016,8,24,17,0,0.0,58.0,5.1,15.0,58.0,48.02,37.21
2016,8,24,17,15,248.5,66.0,5.1,15.0,132.0,47.54,36.83
2016,8,24,17,30,497.0,74.0,5.1,15.0,206.0,57.45,45.58
2016,8,24,17,45,434.0,62.5,5.1,15.0,159.0,49.44,38.21
2016,8,24,18,0,371.0,51.0,5.1,15.0,112.0,41.17,30.42
2016,8,24,18,15,263.0,37.0,5.1,14.5,72.5,28.61,18.58
2016,8,24,18,30,155.0,23.0,5.1,14.0,33.0,17.89,2.67
2016,8,24,18,45,77.5,11.5,5.1,14.0,16.5,9.82,0.0
2016,8,24,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,25,5,45,106.0,10.5,3.25,13.5,17.0,83.01,0.0
2016,8,25,6,0,212.0,21.0,3.2,14.0,34.0,216.72,39.59
2016,8,25,6,15,327.5,32.5,3.1,14.0,75.0,344.09,272.14
2016,8,25,6,30,443.0,44.0,3.0,14.0,116.0,462.18,379.15
2016,8,25,6,45,517.0,51.5,2.95,14.5,165.5,547.2,450.61
2016,8,25,7,0,591.0,59.0,2.9,15.0,215.0,634.87,520.1
2016,8,25,7,15,295.5,53.5,2.8,15.0,131.5,359.58,301.8
2016,8,25,7,30,0.0,48.0,2.7,15.0,48.0,39.69,28.2
2016,8,25,7,45,0.0,60.0,2.6,15.0,60.0,49.69,36.8
2016,8,25,8,0,0.0,72.0,2.5,15.0,72.0,59.72,45.15
2016,8,25,8,15,0.0,91.5,2.45,15.0,91.5,76.6,59.18
2016,8,25,8,30,0.0,111.0,2.4,15.0,111.0,94.3,73.72
2016,8,25,8,45,0.0,127.5,2.4,15.5,127.5,109.13,85.57
2016,8,25,9,0,0.0,144.0,2.4,16.0,144.0,123.88,97.22
2016,8,25,9,15,0.0,137.0,2.4,16.0,137.0,116.77,91.12
2016,8,25,9,30,0.0,130.0,2.4,16.0,130.0,110.08,85.45
2016,8,25,9,45,1.5,153.0,2.4,16.0,154.5,131.84,103.03
2016,8,25,10,0,3.0,176.0,2.4,16.0,179.0,153.45,120.29
2016,8,25,10,15,7.0,207.0,2.4,16.0,213.0,184.35,144.94
2016,8,25,10,30,11.0,238.0,2.4,16.0,247.0,214.78,168.93
2016,8,25,10,45,15.5,270.0,2.4,16.0,283.0,245.91,193.25
2016,8,25,11,0,20.0,302.0,2.4,16.0,319.0,276.21,216.66
2016,8,25,11,15,26.5,328.0,2.4,16.0,351.5,312.55,244.6
2016,8,25,11,30,33.0,354.0,2.4,16.0,384.0,335.7,262.12
2016,8,25,11,45,34.0,356.5,2.4,16.0,387.5,332.63,259.48
2016,8,25,12,0,35.0,359.0,2.4,16.0,391.0,329.3,256.76
2016,8,25,12,15,79.5,397.0,2.45,16.0,468.0,383.11,298.36
2016,8,25,12,30,124.0,435.0,2.5,16.0,545.0,431.35,334.61
2016,8,25,12,45,110.0,426.5,2.6,16.0,524.0,403.4,312.9
2016,8,25,13,0,96.0,418.0,2.7,16.0,503.0,377.78,293.24
2016,8,25,13,15,73.5,394.5,2.8,16.0,458.5,339.3,263.76
2016,8,25,13,30,51.0,371.0,2.9,16.0,414.0,304.08,236.81
2016,8,25,13,45,36.5,333.0,3.0,16.0,364.0,265.13,206.83
2016,8,25,14,0,22.0,295.0,3.1,16.0,314.0,238.33,186.37
2016,8,25,14,15,21.0,282.5,3.15,16.0,300.0,225.57,176.51
2016,8,25,14,30,20.0,270.0,3.2,16.0,286.0,213.03,166.85
2016,8,25,14,45,16.0,248.5,3.3,16.0,261.0,194.27,152.48
2016,8,25,15,0,12.0,227.0,3.4,16.0,236.0,176.26,138.79
2016,8,25,15,15,6.0,187.5,3.4,15.5,192.0,147.46,121.66
2016,8,25,15,30,0.0,148.0,3.4,15.0,148.0,118.85,97.77
2016,8,25,15,45,0.0,144.5,3.45,15.0,144.5,115.83,95.5
2016,8,25,16,0,0.0,141.0,3.5,15.0,141.0,112.71,93.11
2016,8,25,16,15,0.0,114.0,3.5,15.0,114.0,92.54,75.87
2016,8,25,16,30,0.0,87.0,3.5,15.0,87.0,71.85,58.0
2016,8,25,16,45,0.0,66.0,3.5,15.0,66.0,54.7,43.05
2016,8,25,17,0,0.0,45.0,3.5,15.0,45.0,37.2,27.6
2016,8,25,17,15,0.0,37.5,3.45,14.5,37.5,30.96,22.13
2016,8,25,17,30,0.0,30.0,3.4,14.0,30.0,24.74,16.56
2016,8,25,17,45,199.0,38.5,3.35,14.0,70.5,28.9,20.13
2016,8,25,18,0,398.0,47.0,3.3,14.0,111.0,37.98,27.72
2016,8,25,18,15,283.5,34.0,3.1,14.0,71.0,27.76,17.74
2016,8,25,18,30,169.0,21.0,2.9,14.0,31.0,16.39,0.0
2016,8,25,18,45,84.5,10.5,2.75,14.0,15.5,8.96,0.0
2016,8,25,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,5,45,89.0,10.5,1.6,14.5,15.5,71.05,0.0
2016,8,26,6,0,178.0,21.0,1.6,15.0,31.0,189.66,7.53
2016,8,26,6,15,293.0,33.5,1.65,15.0,71.5,317.95,247.8
2016,8,26,6,30,408.0,46.0,1.7,15.0,112.0,435.55,353.6
2016,8,26,6,45,204.0,38.5,1.8,15.0,71.5,250.83,209.17
2016,8,26,7,0,0.0,31.0,1.9,15.0,31.0,25.57,16.19
2016,8,26,7,15,0.0,38.5,1.95,15.0,38.5,31.79,21.65
2016,8,26,7,30,0.0,46.0,2.0,15.0,46.0,38.03,26.96
2016,8,26,7,45,0.0,64.5,2.05,15.5,64.5,53.45,39.92
2016,8,26,8,0,0.0,83.0,2.1,16.0,83.0,69.17,52.92
2016,8,26,8,15,0.0,99.5,2.15,16.0,99.5,84.14,65.23
2016,8,26,8,30,0.0,116.0,2.2,16.0,116.0,99.05,77.36
2016,8,26,8,45,0.0,124.5,2.25,16.0,124.5,106.35,83.11
2016,8,26,9,0,0.0,133.0,2.3,16.0,133.0,113.64,88.84
2016,8,26,9,15,4.5,172.5,2.25,16.0,176.0,154.24,121.84
2016,8,26,9,30,9.0,212.0,2.2,16.0,219.0,194.85,154.27
2016,8,26,9,45,8.5,213.0,2.2,16.5,219.5,193.72,152.61
2016,8,26,10,0,8.0,214.0,2.2,17.0,220.0,192.81,151.27
2016,8,26,10,15,7.5,212.0,2.2,17.0,218.5,189.33,148.22
2016,8,26,10,30,7.0,210.0,2.2,17.0,217.0,186.04,145.37
2016,8,26,10,45,24.5,284.0,2.2,17.0,305.5,278.86,218.46
2016,8,26,11,0,42.0,358.0,2.2,17.0,394.0,358.82,279.49
2016,8,26,11,15,38.5,357.5,2.25,17.0,390.5,349.17,271.45
2016,8,26,11,30,35.0,357.0,2.3,17.0,387.0,339.78,264.04
2016,8,26,11,45,54.0,384.0,2.35,17.0,431.5,371.05,288.06
2016,8,26,12,0,73.0,411.0,2.4,17.0,476.0,399.31,309.34
2016,8,26,12,15,53.0,385.0,2.45,17.0,432.5,355.73,275.8
2016,8,26,12,30,33.0,359.0,2.5,17.0,389.0,315.08,244.63
2016,8,26,12,45,25.0,327.5,2.55,17.0,350.5,279.77,217.53
2016,8,26,13,0,17.0,296.0,2.6,17.0,312.0,249.25,193.96
2016,8,26,13,15,28.0,324.0,2.6,17.0,348.5,267.56,208.19
2016,8,26,13,30,39.0,352.0,2.6,17.0,385.0,285.77,221.98
2016,8,26,13,45,45.5,350.5,2.6,17.0,388.0,279.6,216.87
2016,8,26,14,0,52.0,349.0,2.6,17.0,391.0,272.42,210.97
2016,8,26,14,15,45.0,328.0,2.55,17.0,363.5,249.17,193.02
2016,8,26,14,30,38.0,307.0,2.5,17.0,336.0,227.33,176.36
2016,8,26,14,45,29.5,278.5,2.5,17.0,300.5,202.33,157.48
2016,8,26,15,0,21.0,250.0,2.5,17.0,265.0,191.63,150.16
2016,8,26,15,15,11.5,211.5,2.45,16.5,219.5,163.79,134.8
2016,8,26,15,30,2.0,173.0,2.4,16.0,174.0,136.6,112.42
2016,8,26,15,45,1.0,160.5,2.35,16.0,161.0,127.15,104.73
2016,8,26,16,0,0.0,148.0,2.3,16.0,148.0,117.6,96.88
2016,8,26,16,15,0.0,121.5,2.25,16.0,121.5,97.96,80.24
2016,8,26,16,30,0.0,95.0,2.2,16.0,95.0,77.86,63.01
2016,8,26,16,45,0.0,74.0,2.15,16.0,74.0,61.38,48.77
2016,8,26,17,0,0.0,53.0,2.1,16.0,53.0,43.85,33.4
2016,8,26,17,15,264.5,60.0,2.05,15.5,127.5,43.67,33.35
2016,8,26,17,30,529.0,67.0,2.0,15.0,202.0,52.32,41.03
2016,8,26,17,45,453.5,57.0,1.95,15.0,154.0,45.27,34.48
2016,8,26,18,0,378.0,47.0,1.9,15.0,106.0,38.05,27.6
2016,8,26,18,15,264.5,33.0,1.85,14.5,67.0,26.96,16.82
2016,8,26,18,30,151.0,19.0,1.8,14.0,28.0,14.83,0.0
2016,8,26,18,45,75.5,9.5,1.75,14.0,14.0,8.11,0.0
2016,8,26,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,45,85.0,10.0,2.0,13.5,14.5,67.76,0.0
2016,8,27,6,0,170.0,20.0,2.0,14.0,29.0,181.2,0.0
2016,8,27,6,15,284.0,33.0,2.05,14.0,69.0,310.13,241.39
2016,8,27,6,30,398.0,46.0,2.1,14.0,109.0,426.89,348.79
2016,8,27,6,45,473.5,55.5,2.15,14.5,158.0,514.57,422.43
2016,8,27,7,0,549.0,65.0,2.2,15.0,207.0,604.98,494.27
2016,8,27,7,15,274.5,56.0,2.15,15.0,127.0,344.41,288.38
2016,8,27,7,30,0.0,47.0,2.1,15.0,47.0,38.86,27.49
2016,8,27,7,45,0.0,55.5,2.1,15.0,55.5,45.94,33.63
2016,8,27,8,0,0.0,64.0,2.1,15.0,64.0,53.04,39.53
2016,8,27,8,15,0.0,78.5,2.1,15.0,78.5,65.17,49.6
2016,8,27,8,30,0.0,93.0,2.1,15.0,93.0,77.67,59.88
2016,8,27,8,45,0.0,97.0,2.1,15.5,97.0,81.08,62.38
2016,8,27,9,0,0.0,101.0,2.1,16.0,101.0,84.52,64.91
2016,8,27,9,15,0.0,121.0,2.15,16.0,121.0,102.27,79.32
2016,8,27,9,30,0.0,141.0,2.2,16.0,141.0,120.01,93.58
2016,8,27,9,45,1.0,154.5,2.25,16.0,155.5,132.73,103.72
2016,8,27,10,0,2.0,168.0,2.3,16.0,170.0,145.32,113.71
2016,8,27,10,15,3.5,178.0,2.35,16.0,181.5,155.08,121.42
2016,8,27,10,30,5.0,188.0,2.4,16.0,193.0,164.67,128.97
2016,8,27,10,45,9.5,227.5,2.45,16.5,236.0,202.7,158.91
2016,8,27,11,0,14.0,267.0,2.5,17.0,279.0,240.02,187.77
2016,8,27,11,15,12.0,247.5,2.55,17.0,258.0,219.66,171.51
2016,8,27,11,30,10.0,228.0,2.6,17.0,237.0,199.95,155.89
2016,8,27,11,45,12.0,253.0,2.65,17.0,264.0,221.31,172.68
2016,8,27,12,0,14.0,278.0,2.7,17.0,291.0,241.96,188.72
2016,8,27,12,15,19.5,305.0,2.7,17.0,322.5,265.68,207.12
2016,8,27,12,30,25.0,332.0,2.7,17.0,354.0,288.53,224.68
2016,8,27,12,45,40.5,359.5,2.75,17.0,394.5,312.87,243.38
2016,8,27,13,0,56.0,387.0,2.8,17.0,435.0,333.97,259.33
2016,8,27,13,15,46.5,366.5,2.8,17.0,406.0,306.33,237.88
2016,8,27,13,30,37.0,346.0,2.8,17.0,377.0,280.46,217.95
2016,8,27,13,45,32.0,326.5,2.85,17.0,352.5,258.51,201.02
2016,8,27,14,0,27.0,307.0,2.9,17.0,328.0,237.74,184.99
2016,8,27,14,15,22.5,285.0,2.9,16.5,302.5,227.14,177.32
2016,8,27,14,30,18.0,263.0,2.9,16.0,277.0,207.36,162.4
2016,8,27,14,45,19.5,256.0,2.9,16.0,270.0,199.17,156.25
2016,8,27,15,0,21.0,249.0,2.9,16.0,263.0,190.66,150.17
2016,8,27,15,15,15.0,223.5,2.9,16.0,233.0,171.68,141.85
2016,8,27,15,30,9.0,198.0,2.9,16.0,203.0,153.72,127.07
2016,8,27,15,45,5.5,180.5,2.9,16.0,183.5,140.91,116.56
2016,8,27,16,0,2.0,163.0,2.9,16.0,164.0,127.96,105.85
2016,8,27,16,15,1.0,125.5,2.9,15.5,126.0,100.8,82.91
2016,8,27,16,30,0.0,88.0,2.9,15.0,88.0,72.54,58.62
2016,8,27,16,45,0.0,77.0,2.95,15.0,77.0,63.74,51.06
2016,8,27,17,0,0.0,66.0,3.0,15.0,66.0,54.7,43.18
2016,8,27,17,15,300.0,60.5,2.95,14.5,136.5,44.38,34.11
2016,8,27,17,30,600.0,55.0,2.9,14.0,207.0,43.41,33.23
2016,8,27,17,45,528.0,47.0,2.9,14.0,157.5,37.58,27.78
2016,8,27,18,0,456.0,39.0,2.9,14.0,108.0,31.66,22.07
2016,8,27,18,15,334.0,28.0,2.9,14.0,68.0,22.89,13.22
2016,8,27,18,30,212.0,17.0,2.9,14.0,28.0,13.98,0.0
2016,8,27,18,45,106.0,8.5,2.9,14.0,14.0,7.26,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,5,45,132.0,9.0,1.35,13.5,16.0,99.54,0.0
2016,8,28,6,0,264.0,18.0,1.3,14.0,32.0,246.84,0.0
2016,8,28,6,15,386.0,27.5,1.25,14.0,74.0,382.47,291.85
2016,8,28,6,30,508.0,37.0,1.2,14.0,116.0,504.07,404.09
2016,8,28,6,45,579.5,43.5,1.15,14.5,166.0,579.37,465.95
2016,8,28,7,0,651.0,50.0,1.1,15.0,216.0,665.71,531.56
2016,8,28,7,15,325.5,57.0,1.05,15.0,140.0,404.32,332.64
2016,8,28,7,30,0.0,64.0,1.0,15.0,64.0,53.03,39.32
2016,8,28,7,45,0.0,68.5,1.0,15.0,68.5,56.79,42.84
2016,8,28,8,0,0.0,73.0,1.0,15.0,73.0,60.55,45.89
2016,8,28,8,15,0.0,88.0,1.05,15.0,88.0,73.42,56.53
2016,8,28,8,30,0.0,103.0,1.1,15.0,103.0,86.9,67.55
2016,8,28,8,45,0.0,117.5,1.2,15.5,117.5,99.87,77.89
2016,8,28,9,0,0.0,132.0,1.3,16.0,132.0,112.76,88.06
2016,8,28,9,15,2.0,158.5,1.4,16.0,160.0,138.69,108.98
2016,8,28,9,30,4.0,185.0,1.5,16.0,188.0,164.47,129.53
2016,8,28,9,45,7.5,209.5,1.6,16.0,215.5,189.54,149.38
2016,8,28,10,0,11.0,234.0,1.7,16.0,243.0,214.21,168.74
2016,8,28,10,15,13.0,250.0,1.8,16.0,260.5,229.15,180.26
2016,8,28,10,30,15.0,266.0,1.9,16.0,278.0,243.74,191.49
2016,8,28,10,45,27.0,308.0,2.05,16.5,330.5,303.79,237.88
2016,8,28,11,0,39.0,350.0,2.2,17.0,383.0,348.52,271.55
2016,8,28,11,15,61.5,379.0,2.3,17.0,432.0,387.16,301.03
2016,8,28,11,30,84.0,408.0,2.4,17.0,481.0,422.74,327.89
2016,8,28,11,45,90.5,415.0,2.5,17.0,494.0,424.12,328.68
2016,8,28,12,0,97.0,422.0,2.6,17.0,507.0,424.39,328.77
2016,8,28,12,15,100.0,419.0,2.65,17.0,506.5,413.08,320.02
2016,8,28,12,30,103.0,416.0,2.7,17.0,506.0,401.39,310.98
2016,8,28,12,45,103.0,412.0,2.8,17.0,501.5,386.88,299.76
2016,8,28,13,0,103.0,408.0,2.9,17.0,497.0,372.28,288.37
2016,8,28,13,15,185.0,397.0,2.9,17.0,553.5,384.33,296.48
2016,8,28,13,30,267.0,386.0,2.9,17.0,610.0,383.99,293.7
2016,8,28,13,45,266.5,375.0,2.9,17.0,593.0,352.55,267.73
2016,8,28,14,0,266.0,364.0,2.9,17.0,576.0,321.45,241.98
2016,8,28,14,15,262.0,352.5,2.9,16.5,554.5,289.65,216.41
2016,8,28,14,30,258.0,341.0,2.9,16.0,533.0,258.64,192.23
2016,8,28,14,45,315.0,309.0,2.95,16.0,532.0,223.39,164.02
2016,8,28,15,0,372.0,277.0,3.0,16.0,531.0,182.6,138.11
2016,8,28,15,15,330.0,267.0,3.0,16.0,482.0,167.62,138.5
2016,8,28,15,30,288.0,257.0,3.0,16.0,433.0,163.0,135.0
2016,8,28,15,45,284.0,237.0,3.0,16.0,399.0,153.39,127.24
2016,8,28,16,0,280.0,217.0,3.0,16.0,365.0,143.27,119.0
2016,8,28,16,15,275.5,195.5,3.05,15.5,329.0,131.76,109.73
2016,8,28,16,30,271.0,174.0,3.1,15.0,293.0,119.69,99.83
2016,8,28,16,45,260.0,152.5,3.15,15.0,255.5,106.97,89.03
2016,8,28,17,0,249.0,131.0,3.2,15.0,218.0,93.7,77.59
2016,8,28,17,15,416.5,93.0,3.2,15.0,209.0,67.97,54.94
2016,8,28,17,30,584.0,55.0,3.2,15.0,200.0,43.39,33.04
2016,8,28,17,45,499.0,48.0,3.25,15.0,151.0,38.33,28.28
2016,8,28,18,0,414.0,41.0,3.3,15.0,102.0,33.3,23.32
2016,8,28,18,15,288.5,29.0,3.3,14.5,63.0,23.76,13.55
2016,8,28,18,30,163.0,17.0,3.3,14.0,24.0,14.01,0.0
2016,8,28,18,45,81.5,8.5,3.3,14.0,12.0,7.26,0.0
2016,8,28,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,14.0,4.15,14.5,14.0,11.95,0.0
2016,8,29,6,0,0.0,28.0,4.2,15.0,28.0,42.53,0.0
2016,8,29,6,15,212.0,34.5,4.25,15.0,67.0,256.63,196.22
2016,8,29,6,30,424.0,41.0,4.3,15.0,106.0,441.25,361.63
2016,8,29,6,45,505.0,48.0,4.4,15.0,155.0,530.13,438.81
2016,8,29,7,0,586.0,55.0,4.5,15.0,204.0,622.16,515.04
2016,8,29,7,15,634.5,60.5,4.5,15.0,255.0,685.36,565.21
2016,8,29,7,30,683.0,66.0,4.5,15.0,306.0,743.0,608.96
2016,8,29,7,45,479.0,119.5,4.55,15.5,300.5,628.78,518.51
2016,8,29,8,0,275.0,173.0,4.6,16.0,295.0,484.68,399.5
2016,8,29,8,15,540.5,126.0,4.6,16.0,401.5,711.45,579.64
2016,8,29,8,30,806.0,79.0,4.6,16.0,508.0,904.92,720.43
2016,8,29,8,45,689.5,126.5,4.6,16.0,516.5,856.48,681.68
2016,8,29,9,0,573.0,174.0,4.6,16.0,525.0,792.99,633.39
2016,8,29,9,15,723.5,130.0,4.6,16.0,604.5,882.46,697.64
2016,8,29,9,30,874.0,86.0,4.6,16.0,684.0,949.42,743.46
2016,8,29,9,45,724.5,160.0,4.65,16.5,673.5,894.3,701.04
2016,8,29,10,0,575.0,234.0,4.7,17.0,663.0,808.21,635.11
2016,8,29,10,15,369.0,309.0,4.75,17.0,588.5,661.48,521.49
2016,8,29,10,30,163.0,384.0,4.8,17.0,514.0,521.65,410.28
2016,8,29,10,45,354.5,339.0,4.85,17.0,632.0,645.75,508.65
2016,8,29,11,0,546.0,294.0,4.9,17.0,750.0,757.59,593.85
2016,8,29,11,15,743.5,190.5,4.95,17.0,823.0,797.76,626.47
2016,8,29,11,30,941.0,87.0,5.0,17.0,896.0,809.39,635.63
2016,8,29,11,45,942.5,87.5,5.1,17.0,903.5,771.48,608.03
2016,8,29,12,0,944.0,88.0,5.2,17.0,911.0,730.84,576.96
2016,8,29,12,15,715.5,212.0,5.25,17.0,835.5,648.42,509.57
2016,8,29,12,30,487.0,336.0,5.3,17.0,760.0,569.22,445.19
2016,8,29,12,45,296.0,375.0,5.4,17.0,632.0,461.13,360.55
2016,8,29,13,0,105.0,414.0,5.5,17.0,504.0,377.05,294.64
2016,8,29,13,15,275.0,370.5,5.55,17.0,600.5,399.5,310.5
2016,8,29,13,30,445.0,327.0,5.6,17.0,697.0,406.4,311.25
2016,8,29,13,45,516.0,290.5,5.7,17.0,708.0,371.8,279.26
2016,8,29,14,0,587.0,254.0,5.8,17.0,719.0,330.09,240.34
2016,8,29,14,15,582.5,242.5,5.85,17.0,688.5,280.87,197.87
2016,8,29,14,30,578.0,231.0,5.9,17.0,658.0,232.42,158.12
2016,8,29,14,45,573.0,217.5,5.95,17.0,623.5,183.64,123.04
2016,8,29,15,0,568.0,204.0,6.0,17.0,589.0,135.98,98.83
2016,8,29,15,15,430.0,229.5,6.05,17.0,510.0,138.87,114.16
2016,8,29,15,30,292.0,255.0,6.1,17.0,431.0,162.15,134.33
2016,8,29,15,45,176.5,235.0,6.15,17.0,339.0,159.44,132.39
2016,8,29,16,0,61.0,215.0,6.2,17.0,247.0,153.35,127.6
2016,8,29,16,15,316.5,162.5,6.2,16.5,303.0,112.98,93.35
2016,8,29,16,30,572.0,110.0,6.2,16.0,359.0,78.25,63.48
2016,8,29,16,45,528.0,105.0,6.25,16.0,312.0,76.46,62.1
2016,8,29,17,0,484.0,100.0,6.3,16.0,265.0,72.58,58.8
2016,8,29,17,15,444.5,87.0,6.2,16.0,219.0,64.13,51.34
2016,8,29,17,30,405.0,74.0,6.1,16.0,173.0,55.37,43.44
2016,8,29,17,45,343.5,60.0,6.1,16.0,129.5,45.45,34.33
2016,8,29,18,0,282.0,46.0,6.1,16.0,86.0,35.26,24.79
2016,8,29,18,15,141.0,32.5,6.05,15.5,52.5,24.97,13.97
2016,8,29,18,30,0.0,19.0,6.0,15.0,19.0,16.22,0.0
2016,8,29,18,45,0.0,9.5,5.95,15.0,9.5,8.11,0.0
2016,8,29,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
