Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,30,5,45,108.0,8.5,5.6,15.0,13.5,82.21,0.0
2016,8,30,6,0,216.0,17.0,5.6,15.0,27.0,207.17,0.0
2016,8,30,6,15,344.0,27.0,5.6,15.0,67.5,349.09,265.01
2016,8,30,6,30,472.0,37.0,5.6,15.0,108.0,474.17,388.99
2016,8,30,6,45,550.0,43.5,5.6,15.5,157.5,560.62,464.61
2016,8,30,7,0,628.0,50.0,5.6,16.0,207.0,644.01,533.5
2016,8,30,7,15,675.0,54.5,5.55,16.0,259.0,706.41,583.43
2016,8,30,7,30,722.0,59.0,5.5,16.0,311.0,768.33,630.68
2016,8,30,7,45,758.0,62.0,5.5,16.5,363.0,817.0,665.03
2016,8,30,8,0,794.0,65.0,5.5,17.0,415.0,863.9,696.89
2016,8,30,8,15,816.5,67.5,5.5,17.0,464.5,884.48,709.83
2016,8,30,8,30,839.0,70.0,5.5,17.0,514.0,912.79,728.39
2016,8,30,8,45,856.5,71.5,5.5,17.5,560.0,931.96,738.64
2016,8,30,9,0,874.0,73.0,5.5,18.0,606.0,947.9,746.57
2016,8,30,9,15,886.0,75.0,5.55,18.0,647.5,955.68,750.49
2016,8,30,9,30,898.0,77.0,5.6,18.0,689.0,959.85,752.0
2016,8,30,9,45,908.0,77.5,5.65,18.0,724.5,956.64,748.41
2016,8,30,10,0,918.0,78.0,5.7,18.0,760.0,949.74,742.39
2016,8,30,10,15,924.5,79.0,5.7,18.0,789.0,936.46,731.68
2016,8,30,10,30,931.0,80.0,5.7,18.0,818.0,919.52,718.53
2016,8,30,10,45,936.0,80.5,5.75,18.0,840.5,897.14,701.89
2016,8,30,11,0,941.0,81.0,5.8,18.0,863.0,871.29,682.83
2016,8,30,11,15,943.5,81.0,5.8,18.0,877.5,839.55,659.28
2016,8,30,11,30,946.0,81.0,5.8,18.0,892.0,804.73,633.5
2016,8,30,11,45,948.5,80.5,5.8,18.0,899.5,766.49,605.16
2016,8,30,12,0,951.0,80.0,5.8,18.0,907.0,725.48,573.25
2016,8,30,12,15,950.5,80.0,5.8,18.0,906.5,680.39,536.8
2016,8,30,12,30,950.0,80.0,5.8,18.0,906.0,633.11,497.88
2016,8,30,12,45,946.0,81.5,5.8,18.0,897.0,583.2,455.98
2016,8,30,13,0,942.0,83.0,5.8,18.0,888.0,531.79,411.83
2016,8,30,13,15,938.5,82.5,5.8,18.0,872.0,477.77,364.51
2016,8,30,13,30,935.0,82.0,5.8,18.0,856.0,422.74,315.22
2016,8,30,13,45,931.5,80.5,5.8,18.0,833.0,366.18,263.78
2016,8,30,14,0,928.0,79.0,5.8,18.0,810.0,309.09,211.57
2016,8,30,14,15,921.0,78.0,5.75,18.0,780.0,251.3,159.92
2016,8,30,14,30,914.0,77.0,5.7,18.0,750.0,193.79,112.13
2016,8,30,14,45,904.5,75.5,5.7,18.0,713.5,136.22,72.71
2016,8,30,15,0,895.0,74.0,5.7,18.0,677.0,79.68,50.88
2016,8,30,15,15,882.5,72.5,5.7,18.0,635.0,67.3,52.6
2016,8,30,15,30,870.0,71.0,5.7,18.0,593.0,66.22,51.82
2016,8,30,15,45,852.5,69.0,5.7,18.0,547.0,64.64,50.62
2016,8,30,16,0,835.0,67.0,5.7,18.0,501.0,62.96,49.33
2016,8,30,16,15,812.0,64.5,5.7,17.5,451.5,60.75,47.67
2016,8,30,16,30,789.0,62.0,5.7,17.0,402.0,51.71,40.0
2016,8,30,16,45,753.5,59.0,5.7,17.0,350.0,49.65,38.3
2016,8,30,17,0,718.0,56.0,5.7,17.0,298.0,47.58,36.55
2016,8,30,17,15,669.0,51.5,5.65,16.5,246.5,44.2,33.63
2016,8,30,17,30,620.0,47.0,5.6,16.0,195.0,40.82,30.58
2016,8,30,17,45,536.0,41.0,5.6,16.0,146.0,33.03,23.4
2016,8,30,18,0,452.0,35.0,5.6,16.0,97.0,28.56,18.95
2016,8,30,18,15,226.0,27.5,5.55,16.0,58.5,22.53,11.45
2016,8,30,18,30,0.0,20.0,5.5,16.0,20.0,17.07,0.0
2016,8,30,18,45,0.0,10.0,5.5,16.0,10.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,31,5,45,97.5,8.5,6.5,14.5,12.5,7.26,0.0
2016,8,31,6,0,195.0,17.0,6.6,15.0,25.0,156.69,0.0
2016,8,31,6,15,327.5,27.0,6.7,15.0,65.0,336.23,252.33
2016,8,31,6,30,460.0,37.0,6.8,15.0,105.0,464.07,381.82
2016,8,31,6,45,534.5,44.0,6.9,15.0,153.5,547.85,457.34
2016,8,31,7,0,609.0,51.0,7.0,15.0,202.0,634.67,531.42
2016,8,31,7,15,328.0,91.0,6.95,15.0,175.0,444.1,376.41
2016,8,31,7,30,47.0,131.0,6.9,15.0,148.0,187.1,154.72
2016,8,31,7,45,102.5,156.5,6.9,15.5,200.0,284.94,237.69
2016,8,31,8,0,158.0,182.0,6.9,16.0,252.0,365.35,304.08
2016,8,31,8,15,283.5,185.5,6.85,16.0,328.0,504.98,419.22
2016,8,31,8,30,409.0,189.0,6.8,16.0,404.0,648.42,533.39
2016,8,31,8,45,441.0,199.0,6.75,16.5,450.0,687.76,561.17
2016,8,31,9,0,473.0,209.0,6.7,17.0,496.0,725.01,587.2
2016,8,31,9,15,681.0,144.5,6.7,17.0,590.0,855.52,686.75
2016,8,31,9,30,889.0,80.0,6.7,17.0,684.0,952.88,756.72
2016,8,31,9,45,894.0,84.0,6.7,17.0,718.5,948.91,751.77
2016,8,31,10,0,899.0,88.0,6.7,17.0,753.0,941.22,744.74
2016,8,31,10,15,906.0,89.0,6.7,17.0,782.5,928.35,734.13
2016,8,31,10,30,913.0,90.0,6.7,17.0,812.0,911.87,721.05
2016,8,31,10,45,921.5,89.0,6.75,17.5,835.5,891.02,703.78
2016,8,31,11,0,930.0,88.0,6.8,18.0,859.0,866.64,684.09
2016,8,31,11,15,933.0,89.0,6.8,18.0,874.0,836.34,661.25
2016,8,31,11,30,936.0,90.0,6.8,18.0,889.0,802.9,636.13
2016,8,31,11,45,939.0,89.0,6.8,18.0,896.5,764.61,607.38
2016,8,31,12,0,942.0,88.0,6.8,18.0,904.0,723.56,574.63
2016,8,31,12,15,941.5,88.0,6.8,18.0,903.5,678.57,537.84
2016,8,31,12,30,941.0,88.0,6.8,18.0,903.0,631.42,498.62
2016,8,31,12,45,937.0,89.0,6.85,18.0,893.5,581.26,456.21
2016,8,31,13,0,933.0,90.0,6.9,18.0,884.0,529.64,411.6
2016,8,31,13,15,929.5,89.5,6.9,18.0,868.0,475.87,364.09
2016,8,31,13,30,926.0,89.0,6.9,18.0,852.0,421.12,314.68
2016,8,31,13,45,922.0,87.5,6.95,18.0,828.5,364.7,263.14
2016,8,31,14,0,918.0,86.0,7.0,18.0,805.0,307.83,210.97
2016,8,31,14,15,910.5,84.5,7.0,18.0,774.5,249.98,159.33
2016,8,31,14,30,903.0,83.0,7.0,18.0,744.0,192.51,111.87
2016,8,31,14,45,893.0,81.5,7.05,18.0,707.5,135.4,73.49
2016,8,31,15,0,883.0,80.0,7.1,18.0,671.0,79.37,62.82
2016,8,31,15,15,870.0,78.0,7.15,17.5,629.0,70.61,55.58
2016,8,31,15,30,857.0,76.0,7.2,17.0,587.0,69.28,54.7
2016,8,31,15,45,838.5,74.0,7.25,17.0,540.5,67.75,53.55
2016,8,31,16,0,820.0,72.0,7.3,17.0,494.0,66.13,52.31
2016,8,31,16,15,796.0,69.0,7.25,17.0,444.5,56.28,43.87
2016,8,31,16,30,772.0,66.0,7.2,17.0,395.0,54.52,42.47
2016,8,31,16,45,737.0,62.5,7.15,17.0,343.5,52.22,40.57
2016,8,31,17,0,702.0,59.0,7.1,17.0,292.0,49.89,38.59
2016,8,31,17,15,651.5,54.0,7.0,16.5,240.5,46.2,35.39
2016,8,31,17,30,601.0,49.0,6.9,16.0,189.0,42.5,32.03
2016,8,31,17,45,519.5,42.0,6.85,16.0,140.5,33.83,24.06
2016,8,31,18,0,438.0,35.0,6.8,16.0,92.0,28.61,18.89
2016,8,31,18,15,295.0,24.0,6.7,15.5,54.5,19.71,8.65
2016,8,31,18,30,152.0,13.0,6.6,15.0,17.0,11.1,0.0
2016,8,31,18,45,76.0,6.5,6.5,15.0,8.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,77.0,8.5,6.1,14.0,11.5,0.0,0.0
2016,9,1,6,0,154.0,17.0,6.1,14.0,23.0,126.61,0.0
2016,9,1,6,15,288.0,29.0,6.05,14.0,62.0,307.69,227.56
2016,9,1,6,30,422.0,41.0,6.0,14.0,101.0,437.96,360.8
2016,9,1,6,45,496.0,49.5,5.95,14.5,149.5,522.82,436.23
2016,9,1,7,0,570.0,58.0,5.9,15.0,198.0,610.34,509.44
2016,9,1,7,15,452.5,87.5,5.8,15.0,215.0,549.48,461.69
2016,9,1,7,30,335.0,117.0,5.7,15.0,232.0,487.86,410.14
2016,9,1,7,45,535.5,99.5,5.6,15.5,317.5,662.92,550.24
2016,9,1,8,0,736.0,82.0,5.5,16.0,403.0,828.83,674.23
2016,9,1,8,15,511.0,147.5,5.4,16.0,383.0,696.85,570.29
2016,9,1,8,30,286.0,213.0,5.3,16.0,363.0,537.32,439.36
2016,9,1,8,45,388.0,207.0,5.25,16.5,430.5,644.74,522.98
2016,9,1,9,0,490.0,201.0,5.2,17.0,498.0,731.39,587.74
2016,9,1,9,15,483.0,220.0,5.15,17.0,529.5,738.58,590.24
2016,9,1,9,30,476.0,239.0,5.1,17.0,561.0,742.96,591.13
2016,9,1,9,45,666.5,176.5,5.1,17.0,653.5,852.4,673.87
2016,9,1,10,0,857.0,114.0,5.1,17.0,746.0,928.52,727.01
2016,9,1,10,15,781.5,156.5,5.25,17.0,750.5,894.37,701.75
2016,9,1,10,30,706.0,199.0,5.4,17.0,755.0,853.77,672.34
2016,9,1,10,45,788.5,163.0,5.55,17.0,800.5,857.58,675.31
2016,9,1,11,0,871.0,127.0,5.7,17.0,846.0,853.13,672.12
2016,9,1,11,15,723.0,210.5,5.9,17.0,815.0,793.43,626.52
2016,9,1,11,30,575.0,294.0,6.1,17.0,784.0,718.86,567.18
2016,9,1,11,45,580.5,291.5,6.3,17.0,789.0,688.98,544.35
2016,9,1,12,0,586.0,289.0,6.5,17.0,794.0,657.04,519.34
2016,9,1,12,15,487.5,330.5,6.5,17.0,750.5,592.85,467.5
2016,9,1,12,30,389.0,372.0,6.5,17.0,707.0,533.27,419.3
2016,9,1,12,45,643.5,244.0,6.5,17.0,792.5,542.68,426.2
2016,9,1,13,0,898.0,116.0,6.5,17.0,878.0,529.45,412.13
2016,9,1,13,15,579.0,252.5,6.5,17.0,740.5,437.79,338.01
2016,9,1,13,30,260.0,389.0,6.5,17.0,603.0,378.29,292.65
2016,9,1,13,45,378.5,335.0,6.55,17.0,636.0,357.18,271.29
2016,9,1,14,0,497.0,281.0,6.6,17.0,669.0,316.67,232.53
2016,9,1,14,15,393.5,303.5,6.7,17.0,603.5,281.58,206.12
2016,9,1,14,30,290.0,326.0,6.8,17.0,538.0,249.15,184.49
2016,9,1,14,45,558.0,217.5,6.9,17.0,598.5,174.69,118.33
2016,9,1,15,0,826.0,109.0,7.0,17.0,659.0,81.84,65.2
2016,9,1,15,15,810.0,106.5,7.0,17.0,616.5,77.8,61.92
2016,9,1,15,30,794.0,104.0,7.0,17.0,574.0,77.4,61.75
2016,9,1,15,45,771.5,101.0,7.05,17.0,527.0,76.53,61.19
2016,9,1,16,0,749.0,98.0,7.1,17.0,480.0,75.64,60.62
2016,9,1,16,15,720.0,93.5,7.1,16.5,430.0,67.18,53.53
2016,9,1,16,30,691.0,89.0,7.1,16.0,380.0,65.19,52.06
2016,9,1,16,45,650.5,83.5,7.15,16.0,328.5,62.28,49.64
2016,9,1,17,0,610.0,78.0,7.2,16.0,277.0,59.32,47.1
2016,9,1,17,15,551.0,70.5,7.2,15.5,226.0,54.58,42.96
2016,9,1,17,30,492.0,63.0,7.2,15.0,175.0,49.77,38.58
2016,9,1,17,45,401.5,52.5,7.2,15.0,128.5,42.16,31.42
2016,9,1,18,0,311.0,42.0,7.2,15.0,82.0,32.48,22.18
2016,9,1,18,15,155.5,27.5,7.15,15.0,47.5,21.29,8.77
2016,9,1,18,30,0.0,13.0,7.1,15.0,13.0,11.1,0.0
2016,9,1,18,45,0.0,6.5,7.05,15.0,6.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,5,45,59.0,7.5,7.05,14.0,10.0,0.0,0.0
2016,9,2,6,0,118.0,15.0,7.1,14.0,20.0,98.56,0.0
2016,9,2,6,15,243.5,28.0,7.05,14.0,56.5,271.92,196.77
2016,9,2,6,30,369.0,41.0,7.0,14.0,93.0,394.9,326.3
2016,9,2,6,45,453.5,49.5,6.95,14.5,140.5,486.77,408.23
2016,9,2,7,0,538.0,58.0,6.9,15.0,188.0,581.98,488.69
2016,9,2,7,15,553.0,68.5,6.8,15.0,230.0,620.82,521.33
2016,9,2,7,30,568.0,79.0,6.7,15.0,272.0,658.15,550.97
2016,9,2,7,45,634.0,78.5,6.65,15.5,327.0,726.26,602.56
2016,9,2,8,0,700.0,78.0,6.6,16.0,382.0,788.57,647.84
2016,9,2,8,15,741.0,80.5,6.6,16.0,436.5,836.0,682.02
2016,9,2,8,30,782.0,83.0,6.6,16.0,491.0,881.07,713.87
2016,9,2,8,45,805.5,84.0,6.6,16.5,537.5,904.53,727.76
2016,9,2,9,0,829.0,85.0,6.6,17.0,584.0,914.15,731.37
2016,9,2,9,15,757.0,123.0,6.65,17.0,603.0,893.85,714.59
2016,9,2,9,30,685.0,161.0,6.7,17.0,622.0,864.59,691.45
2016,9,2,9,45,777.5,128.5,6.75,17.0,678.5,896.04,713.69
2016,9,2,10,0,870.0,96.0,6.8,17.0,735.0,918.9,729.31
2016,9,2,10,15,878.0,97.5,6.8,17.0,764.5,907.59,719.67
2016,9,2,10,30,886.0,99.0,6.8,17.0,794.0,892.69,707.7
2016,9,2,10,45,893.0,99.0,6.85,17.5,817.0,871.84,690.37
2016,9,2,11,0,900.0,99.0,6.9,18.0,840.0,847.57,670.69
2016,9,2,11,15,904.0,99.5,6.9,18.0,855.5,818.06,648.34
2016,9,2,11,30,908.0,100.0,6.9,18.0,871.0,785.45,623.73
2016,9,2,11,45,913.0,99.0,6.9,18.0,879.0,749.24,596.08
2016,9,2,12,0,918.0,98.0,6.9,18.0,887.0,710.18,564.35
2016,9,2,12,15,918.5,97.5,6.95,18.0,887.0,666.03,528.2
2016,9,2,12,30,919.0,97.0,7.0,18.0,887.0,619.72,489.59
2016,9,2,12,45,741.0,196.5,7.05,18.0,829.0,555.11,435.0
2016,9,2,13,0,563.0,296.0,7.1,18.0,771.0,499.91,388.63
2016,9,2,13,15,588.0,277.0,7.2,18.0,765.0,458.23,352.74
2016,9,2,13,30,613.0,258.0,7.3,18.0,759.0,412.53,312.57
2016,9,2,13,45,751.0,179.0,7.45,18.0,774.5,358.74,262.15
2016,9,2,14,0,889.0,100.0,7.6,18.0,790.0,302.87,207.38
2016,9,2,14,15,881.0,98.5,7.65,17.5,760.0,246.25,157.5
2016,9,2,14,30,873.0,97.0,7.7,17.0,730.0,190.09,112.09
2016,9,2,14,45,861.0,96.0,7.8,17.0,693.0,134.58,76.42
2016,9,2,15,0,849.0,95.0,7.9,17.0,656.0,80.45,64.05
2016,9,2,15,15,707.5,131.5,7.95,17.0,578.5,84.32,67.57
2016,9,2,15,30,566.0,168.0,8.0,17.0,501.0,108.99,89.07
2016,9,2,15,45,630.0,134.0,8.05,17.0,476.0,89.42,72.4
2016,9,2,16,0,694.0,100.0,8.1,17.0,451.0,69.77,55.52
2016,9,2,16,15,686.5,89.0,8.05,16.5,406.5,63.81,50.6
2016,9,2,16,30,679.0,78.0,8.0,16.0,362.0,57.45,45.26
2016,9,2,16,45,617.0,80.0,8.0,16.0,312.0,59.49,47.19
2016,9,2,17,0,555.0,82.0,8.0,16.0,262.0,62.07,49.54
2016,9,2,17,15,502.0,73.0,7.95,15.5,213.0,56.37,44.54
2016,9,2,17,30,449.0,64.0,7.9,15.0,164.0,50.5,39.19
2016,9,2,17,45,366.0,52.5,7.85,15.0,119.5,42.16,31.36
2016,9,2,18,0,283.0,41.0,7.8,15.0,75.0,31.65,21.34
2016,9,2,18,15,141.5,26.0,7.7,14.5,43.0,20.13,6.61
2016,9,2,18,30,0.0,11.0,7.6,14.0,11.0,9.39,0.0
2016,9,2,18,45,0.0,5.5,7.55,14.0,5.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,5,45,37.5,7.5,6.8,13.0,8.5,0.0,0.0
2016,9,3,6,0,75.0,15.0,6.8,13.0,17.0,67.21,0.0
2016,9,3,6,15,194.0,30.5,6.75,13.0,53.5,235.73,165.97
2016,9,3,6,30,313.0,46.0,6.7,13.0,90.0,355.09,294.12
2016,9,3,6,45,395.0,57.5,6.65,13.5,136.5,446.22,375.92
2016,9,3,7,0,477.0,69.0,6.6,14.0,183.0,541.9,457.4
2016,9,3,7,15,342.5,99.0,6.5,14.0,191.0,467.02,396.21
2016,9,3,7,30,208.0,129.0,6.4,14.0,199.0,368.38,311.63
2016,9,3,7,45,213.5,151.5,6.3,14.5,234.0,401.06,337.35
2016,9,3,8,0,219.0,174.0,6.2,15.0,269.0,432.34,360.92
2016,9,3,8,15,215.5,200.5,6.05,15.0,303.0,438.24,364.13
2016,9,3,8,30,212.0,227.0,5.9,15.0,337.0,462.52,381.69
2016,9,3,8,45,302.5,228.5,5.8,15.0,401.0,565.65,464.08
2016,9,3,9,0,393.0,230.0,5.7,15.0,465.0,647.78,528.19
2016,9,3,9,15,241.0,265.5,5.65,15.0,413.0,535.42,434.63
2016,9,3,9,30,89.0,301.0,5.6,15.0,361.0,382.66,308.85
2016,9,3,9,45,160.0,321.0,5.6,15.5,435.5,482.77,388.48
2016,9,3,10,0,231.0,341.0,5.6,16.0,510.0,559.88,447.91
2016,9,3,10,15,561.0,223.0,5.6,16.0,655.5,765.44,611.09
2016,9,3,10,30,891.0,105.0,5.6,16.0,801.0,900.86,711.38
2016,9,3,10,45,896.0,106.5,5.7,16.0,823.5,879.4,694.68
2016,9,3,11,0,901.0,108.0,5.8,16.0,846.0,854.55,676.37
2016,9,3,11,15,905.5,108.5,5.9,16.0,862.0,825.03,654.64
2016,9,3,11,30,910.0,109.0,6.0,16.0,878.0,792.39,630.55
2016,9,3,11,45,909.5,111.0,6.15,16.0,885.0,754.52,601.78
2016,9,3,12,0,909.0,113.0,6.3,16.0,892.0,714.1,569.42
2016,9,3,12,15,910.0,113.0,6.4,16.0,892.0,670.61,533.87
2016,9,3,12,30,911.0,113.0,6.5,16.0,892.0,624.93,495.77
2016,9,3,12,45,904.0,115.5,6.6,16.0,882.0,574.97,453.33
2016,9,3,13,0,897.0,118.0,6.7,16.0,872.0,523.88,408.93
2016,9,3,13,15,894.0,117.5,6.75,16.0,856.5,471.41,362.23
2016,9,3,13,30,891.0,117.0,6.8,16.0,841.0,417.98,313.68
2016,9,3,13,45,887.0,115.0,6.9,16.0,818.0,362.46,262.75
2016,9,3,14,0,883.0,113.0,7.0,16.0,795.0,306.54,211.44
2016,9,3,14,15,875.0,111.0,7.1,16.0,764.5,249.65,161.05
2016,9,3,14,30,867.0,109.0,7.2,16.0,734.0,193.25,115.55
2016,9,3,14,45,854.5,108.0,7.3,16.0,697.0,128.36,72.98
2016,9,3,15,0,842.0,107.0,7.4,16.0,660.0,77.58,61.84
2016,9,3,15,15,826.5,104.0,7.5,16.0,617.5,76.8,61.35
2016,9,3,15,30,811.0,101.0,7.6,16.0,575.0,75.98,60.81
2016,9,3,15,45,783.5,100.0,7.75,16.0,526.5,76.36,61.33
2016,9,3,16,0,756.0,99.0,7.9,16.0,478.0,70.19,56.13
2016,9,3,16,15,726.5,94.5,7.9,15.5,427.5,68.27,54.75
2016,9,3,16,30,697.0,90.0,7.9,15.0,377.0,66.29,53.28
2016,9,3,16,45,653.0,84.5,7.95,15.0,325.0,63.37,50.83
2016,9,3,17,0,609.0,79.0,8.0,15.0,273.0,60.42,48.27
2016,9,3,17,15,546.5,71.5,8.0,14.5,221.0,55.69,44.1
2016,9,3,17,30,484.0,64.0,8.0,14.0,169.0,50.92,39.69
2016,9,3,17,45,386.5,52.5,8.0,14.0,122.0,42.46,31.69
2016,9,3,18,0,289.0,41.0,8.0,14.0,75.0,31.7,21.3
2016,9,3,18,15,144.5,20.5,7.95,14.0,37.5,15.95,2.48
2016,9,3,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,8.35,13.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,4,5,45,30.5,7.0,7.35,13.0,8.0,0.0,0.0
2016,9,4,6,0,61.0,14.0,7.3,13.0,16.0,56.13,0.0
2016,9,4,6,15,185.0,30.5,7.2,13.0,52.5,227.55,154.95
2016,9,4,6,30,309.0,47.0,7.1,13.0,89.0,353.74,292.47
2016,9,4,6,45,406.0,57.0,7.05,13.5,137.5,454.04,382.47
2016,9,4,7,0,503.0,67.0,7.0,14.0,186.0,561.18,473.56
2016,9,4,7,15,561.0,74.5,6.9,14.0,238.0,633.7,533.87
2016,9,4,7,30,619.0,82.0,6.8,14.0,290.0,706.26,591.73
2016,9,4,7,45,667.0,86.0,6.7,14.5,343.0,764.68,635.16
2016,9,4,8,0,715.0,90.0,6.6,15.0,396.0,821.73,676.01
2016,9,4,8,15,743.5,94.0,6.55,15.0,446.5,858.47,701.71
2016,9,4,8,30,772.0,98.0,6.5,15.0,497.0,886.82,720.68
2016,9,4,8,45,797.0,99.5,6.45,15.0,544.5,912.18,737.24
2016,9,4,9,0,822.0,101.0,6.4,15.0,592.0,934.19,751.21
2016,9,4,9,15,837.0,103.5,6.35,15.0,634.0,944.27,756.36
2016,9,4,9,30,852.0,106.0,6.3,15.0,676.0,950.67,758.98
2016,9,4,9,45,869.0,105.5,6.3,15.5,713.5,941.21,748.94
2016,9,4,10,0,886.0,105.0,6.3,16.0,751.0,938.93,744.46
2016,9,4,10,15,894.0,106.5,6.35,16.0,780.5,926.82,734.63
2016,9,4,10,30,902.0,108.0,6.4,16.0,810.0,911.06,722.32
2016,9,4,10,45,907.5,109.0,6.45,16.5,833.0,889.04,704.18
2016,9,4,11,0,913.0,110.0,6.5,17.0,856.0,863.58,683.69
2016,9,4,11,15,916.0,111.0,6.6,17.0,871.0,832.8,660.87
2016,9,4,11,30,919.0,112.0,6.7,17.0,886.0,798.94,635.72
2016,9,4,11,45,920.0,112.5,6.8,17.0,892.5,760.27,605.86
2016,9,4,12,0,921.0,113.0,6.9,17.0,899.0,719.0,572.58
2016,9,4,12,15,920.5,113.0,6.95,16.5,898.0,673.95,536.6
2016,9,4,12,30,920.0,113.0,7.0,16.0,897.0,626.82,498.04
2016,9,4,12,45,919.0,112.0,7.05,16.0,888.0,576.77,455.21
2016,9,4,13,0,918.0,111.0,7.1,16.0,879.0,525.12,410.01
2016,9,4,13,15,914.0,110.0,7.1,16.0,862.0,470.83,361.54
2016,9,4,13,30,910.0,109.0,7.1,16.0,845.0,415.68,311.31
2016,9,4,13,45,902.5,108.5,7.15,16.0,820.5,359.15,259.37
2016,9,4,14,0,895.0,108.0,7.2,16.0,796.0,302.55,207.49
2016,9,4,14,15,886.0,106.5,7.2,16.0,764.5,245.16,156.79
2016,9,4,14,30,877.0,105.0,7.2,16.0,733.0,188.34,111.43
2016,9,4,14,45,863.0,104.0,7.25,16.0,695.0,132.24,77.25
2016,9,4,15,0,849.0,103.0,7.3,16.0,657.0,75.33,59.91
2016,9,4,15,15,832.5,100.0,7.3,16.0,613.5,74.43,59.31
2016,9,4,15,30,816.0,97.0,7.3,16.0,570.0,73.49,58.66
2016,9,4,15,45,789.5,95.5,7.3,16.0,521.5,73.41,58.78
2016,9,4,16,0,763.0,94.0,7.3,16.0,473.0,73.4,58.96
2016,9,4,16,15,732.5,89.5,7.35,15.5,422.5,65.06,51.94
2016,9,4,16,30,702.0,85.0,7.4,15.0,372.0,62.92,50.32
2016,9,4,16,45,652.0,81.0,7.5,15.0,319.0,60.91,48.66
2016,9,4,17,0,602.0,77.0,7.6,15.0,266.0,58.96,46.98
2016,9,4,17,15,538.0,69.5,7.55,14.5,214.5,54.18,42.75
2016,9,4,17,30,474.0,62.0,7.5,14.0,163.0,49.36,38.27
2016,9,4,17,45,373.5,50.5,7.45,14.0,116.5,40.84,30.21
2016,9,4,18,0,273.0,39.0,7.4,14.0,70.0,30.16,19.81
2016,9,4,18,15,136.5,19.5,7.3,14.0,35.0,15.18,0.0
2016,9,4,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,38.5,6.0,3.65,12.5,7.5,0.0,0.0
2016,9,5,6,0,77.0,12.0,3.6,13.0,15.0,65.91,0.0
2016,9,5,6,15,201.0,27.5,3.55,13.0,50.5,232.26,151.37
2016,9,5,6,30,325.0,43.0,3.5,13.0,86.0,359.35,293.61
2016,9,5,6,45,410.0,53.5,3.45,13.5,133.0,453.14,376.25
2016,9,5,7,0,495.0,64.0,3.4,14.0,180.0,550.06,456.5
2016,9,5,7,15,551.0,71.5,3.3,14.0,230.5,620.23,512.7
2016,9,5,7,30,607.0,79.0,3.2,14.0,281.0,690.5,566.35
2016,9,5,7,45,647.0,85.0,3.1,14.5,332.0,743.71,603.73
2016,9,5,8,0,687.0,91.0,3.0,15.0,383.0,795.46,638.55
2016,9,5,8,15,715.5,95.5,2.9,15.0,432.5,832.44,662.64
2016,9,5,8,30,744.0,100.0,2.8,15.0,482.0,866.91,684.44
2016,9,5,8,45,765.5,103.0,2.75,15.5,528.0,884.38,692.86
2016,9,5,9,0,787.0,106.0,2.7,16.0,574.0,904.71,703.37
2016,9,5,9,15,803.0,109.0,2.75,16.0,615.5,916.33,709.87
2016,9,5,9,30,819.0,112.0,2.8,16.0,657.0,924.34,714.06
2016,9,5,9,45,843.5,108.5,2.85,16.5,696.0,929.12,714.85
2016,9,5,10,0,868.0,105.0,2.9,17.0,735.0,920.1,706.27
2016,9,5,10,15,876.5,106.5,3.0,17.0,764.5,908.68,698.03
2016,9,5,10,30,885.0,108.0,3.1,17.0,794.0,893.65,687.38
2016,9,5,10,45,888.5,110.0,3.25,17.0,816.0,871.29,672.01
2016,9,5,11,0,892.0,112.0,3.4,17.0,838.0,845.61,654.3
2016,9,5,11,15,896.0,113.0,3.55,17.0,853.5,816.17,633.85
2016,9,5,11,30,900.0,114.0,3.7,17.0,869.0,783.63,611.05
2016,9,5,11,45,899.5,116.0,3.9,17.0,875.5,745.84,583.15
2016,9,5,12,0,899.0,118.0,4.1,17.0,882.0,705.53,552.11
2016,9,5,12,15,899.0,118.0,4.25,17.0,881.5,661.58,517.45
2016,9,5,12,30,899.0,118.0,4.4,17.0,881.0,615.55,480.47
2016,9,5,12,45,892.5,120.0,4.6,17.0,871.0,565.81,439.63
2016,9,5,13,0,886.0,122.0,4.8,17.0,861.0,514.95,396.6
2016,9,5,13,15,882.0,121.5,4.95,17.0,844.5,462.44,350.86
2016,9,5,13,30,878.0,121.0,5.1,17.0,828.0,409.1,303.25
2016,9,5,13,45,871.5,119.5,5.25,17.0,803.5,353.7,253.26
2016,9,5,14,0,865.0,118.0,5.4,17.0,779.0,298.2,203.18
2016,9,5,14,15,855.5,116.5,5.55,17.0,748.0,234.76,148.58
2016,9,5,14,30,846.0,115.0,5.7,17.0,717.0,178.55,104.56
2016,9,5,14,45,834.5,112.0,5.85,17.0,680.0,122.23,70.91
2016,9,5,15,0,823.0,109.0,6.0,17.0,643.0,78.89,62.74
2016,9,5,15,15,806.0,106.0,5.95,17.0,600.0,78.13,62.28
2016,9,5,15,30,789.0,103.0,5.9,17.0,557.0,77.35,61.78
2016,9,5,15,45,767.5,99.0,5.9,17.0,510.0,75.74,60.58
2016,9,5,16,0,746.0,95.0,5.9,17.0,463.0,74.06,59.32
2016,9,5,16,15,715.0,90.5,5.9,16.5,412.5,65.67,52.28
2016,9,5,16,30,684.0,86.0,5.9,16.0,362.0,63.58,50.71
2016,9,5,16,45,637.5,81.0,5.9,16.0,310.0,60.92,48.48
2016,9,5,17,0,591.0,76.0,5.9,16.0,258.0,58.25,46.17
2016,9,5,17,15,527.5,68.0,5.9,15.5,207.0,53.06,41.57
2016,9,5,17,30,464.0,60.0,5.9,15.0,156.0,47.79,36.69
2016,9,5,17,45,362.0,48.5,5.9,15.0,110.5,39.23,28.61
2016,9,5,18,0,260.0,37.0,5.9,15.0,65.0,28.64,18.21
2016,9,5,18,15,130.0,18.5,5.85,14.5,32.5,14.41,0.0
2016,9,5,18,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,37.0,5.5,3.9,13.5,6.5,0.0,0.0
2016,9,6,6,0,74.0,11.0,3.8,14.0,13.0,62.79,0.0
2016,9,6,6,15,198.0,26.0,3.75,14.0,48.0,225.57,139.01
2016,9,6,6,30,322.0,41.0,3.7,14.0,83.0,354.68,288.22
2016,9,6,6,45,406.0,51.5,3.7,14.5,129.0,446.96,369.98
2016,9,6,7,0,490.0,62.0,3.7,15.0,175.0,542.58,449.44
2016,9,6,7,15,546.0,69.5,3.7,15.0,225.5,612.34,505.85
2016,9,6,7,30,602.0,77.0,3.7,15.0,276.0,682.3,559.94
2016,9,6,7,45,642.0,82.5,3.75,15.5,326.5,734.59,597.62
2016,9,6,8,0,682.0,88.0,3.8,16.0,377.0,785.46,632.97
2016,9,6,8,15,710.5,92.5,3.75,16.0,426.0,822.27,657.74
2016,9,6,8,30,739.0,97.0,3.7,16.0,475.0,850.83,676.08
2016,9,6,8,45,762.0,100.0,3.65,16.5,521.0,875.73,690.29
2016,9,6,9,0,785.0,103.0,3.6,17.0,567.0,897.39,702.03
2016,9,6,9,15,800.5,106.0,3.5,17.0,608.5,908.45,707.25
2016,9,6,9,30,816.0,109.0,3.4,17.0,650.0,915.94,710.11
2016,9,6,9,45,837.0,107.0,3.35,17.5,687.5,919.1,709.07
2016,9,6,10,0,858.0,105.0,3.3,18.0,725.0,908.61,698.73
2016,9,6,10,15,866.0,106.5,3.35,18.0,754.5,896.84,689.77
2016,9,6,10,30,874.0,108.0,3.4,18.0,784.0,881.51,678.48
2016,9,6,10,45,883.0,107.5,3.5,18.0,807.0,861.49,664.29
2016,9,6,11,0,892.0,107.0,3.6,18.0,830.0,837.99,647.72
2016,9,6,11,15,895.5,107.5,3.8,18.0,844.5,807.73,626.81
2016,9,6,11,30,899.0,108.0,4.0,18.0,859.0,774.45,603.57
2016,9,6,11,45,903.5,107.0,4.25,18.0,867.0,737.63,576.5
2016,9,6,12,0,908.0,106.0,4.5,18.0,875.0,698.04,546.42
2016,9,6,12,15,908.0,106.0,4.7,18.0,874.0,653.91,511.77
2016,9,6,12,30,908.0,106.0,4.9,18.0,873.0,607.68,474.45
2016,9,6,12,45,909.0,104.0,5.1,18.0,865.0,558.47,433.65
2016,9,6,13,0,910.0,102.0,5.3,18.0,857.0,507.52,390.16
2016,9,6,13,15,906.0,101.0,5.45,18.0,840.0,453.73,343.05
2016,9,6,13,30,902.0,100.0,5.6,18.0,823.0,399.09,294.07
2016,9,6,13,45,898.5,98.0,5.75,18.0,799.5,343.25,243.33
2016,9,6,14,0,895.0,96.0,5.9,18.0,776.0,286.95,192.3
2016,9,6,14,15,886.5,94.5,5.95,18.0,745.0,229.83,142.74
2016,9,6,14,30,878.0,93.0,6.0,18.0,714.0,173.24,98.99
2016,9,6,14,45,868.5,90.5,6.05,18.5,677.5,116.68,66.58
2016,9,6,15,0,859.0,88.0,6.1,19.0,641.0,76.59,60.3
2016,9,6,15,15,843.5,85.5,6.1,18.5,598.5,75.06,59.29
2016,9,6,15,30,828.0,83.0,6.1,18.0,556.0,64.47,50.43
2016,9,6,15,45,808.5,80.0,6.1,18.0,509.0,63.07,49.39
2016,9,6,16,0,789.0,77.0,6.1,18.0,462.0,61.62,48.29
2016,9,6,16,15,760.5,73.5,6.1,18.0,412.0,59.64,46.72
2016,9,6,16,30,732.0,70.0,6.1,18.0,362.0,57.61,45.09
2016,9,6,16,45,690.5,66.0,6.1,18.0,310.5,55.03,42.93
2016,9,6,17,0,649.0,62.0,6.1,18.0,259.0,48.16,36.91
2016,9,6,17,15,588.0,56.0,6.1,17.5,208.0,44.08,33.3
2016,9,6,17,30,527.0,50.0,6.1,17.0,157.0,39.99,29.51
2016,9,6,17,45,423.5,41.0,6.1,16.5,110.5,33.18,23.12
2016,9,6,18,0,320.0,32.0,6.1,16.0,64.0,26.35,15.94
2016,9,6,18,15,160.0,16.0,6.1,16.0,32.0,13.0,0.0
2016,9,6,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,7,5,45,35.0,5.0,2.65,15.0,6.0,0.0,0.0
2016,9,7,6,0,70.0,10.0,2.7,15.0,12.0,58.95,0.0
2016,9,7,6,15,193.0,25.0,2.75,15.0,46.0,218.45,125.03
2016,9,7,6,30,316.0,40.0,2.8,15.0,80.0,348.37,280.52
2016,9,7,6,45,402.5,51.0,2.85,15.5,127.0,442.77,363.6
2016,9,7,7,0,489.0,62.0,2.9,16.0,174.0,540.82,444.3
2016,9,7,7,15,545.0,69.5,2.9,16.0,224.0,610.48,499.97
2016,9,7,7,30,601.0,77.0,2.9,16.0,274.0,680.29,553.24
2016,9,7,7,45,643.0,82.5,2.9,16.5,325.0,734.27,591.44
2016,9,7,8,0,685.0,88.0,2.9,17.0,376.0,786.89,627.23
2016,9,7,8,15,713.5,92.5,2.85,17.5,425.0,823.6,650.1
2016,9,7,8,30,742.0,97.0,2.8,18.0,474.0,852.01,666.54
2016,9,7,8,45,765.0,100.0,2.75,18.5,520.0,876.8,680.18
2016,9,7,9,0,788.0,103.0,2.7,19.0,566.0,898.33,691.37
2016,9,7,9,15,803.5,105.5,2.7,19.0,607.5,908.67,696.53
2016,9,7,9,30,819.0,108.0,2.7,19.0,649.0,915.44,699.44
2016,9,7,9,45,826.5,112.5,2.7,19.5,683.5,913.37,695.14
2016,9,7,10,0,834.0,117.0,2.7,20.0,718.0,907.63,688.59
2016,9,7,10,15,843.0,118.5,2.75,20.0,747.0,896.28,680.12
2016,9,7,10,30,852.0,120.0,2.8,20.0,776.0,872.01,662.94
2016,9,7,10,45,859.5,120.5,2.85,20.0,798.5,851.88,648.79
2016,9,7,11,0,867.0,121.0,2.9,20.0,821.0,828.4,632.32
2016,9,7,11,15,871.0,122.0,2.95,20.0,836.0,799.35,611.99
2016,9,7,11,30,875.0,123.0,3.0,20.0,851.0,767.29,589.44
2016,9,7,11,45,878.0,123.0,3.15,20.0,858.0,730.77,562.39
2016,9,7,12,0,881.0,123.0,3.3,20.0,865.0,691.64,532.76
2016,9,7,12,15,880.5,123.0,3.45,20.0,864.0,647.91,498.92
2016,9,7,12,30,880.0,123.0,3.6,20.0,863.0,602.21,462.64
2016,9,7,12,45,862.5,131.0,3.75,20.0,849.5,552.09,421.9
2016,9,7,13,0,845.0,139.0,3.9,20.0,836.0,500.97,379.34
2016,9,7,13,15,840.0,138.0,4.0,20.0,819.5,448.11,334.21
2016,9,7,13,30,835.0,137.0,4.1,20.0,803.0,394.68,287.54
2016,9,7,13,45,828.5,135.0,4.25,20.0,779.0,339.76,239.06
2016,9,7,14,0,822.0,133.0,4.4,20.0,755.0,284.91,190.78
2016,9,7,14,15,812.0,131.0,4.45,19.5,724.0,229.75,144.45
2016,9,7,14,30,802.0,129.0,4.5,19.0,693.0,175.51,103.8
2016,9,7,14,45,789.0,126.0,4.55,19.0,656.0,121.56,73.96
2016,9,7,15,0,776.0,123.0,4.6,19.0,619.0,87.74,69.81
2016,9,7,15,15,757.5,119.5,4.6,19.0,576.5,79.04,62.58
2016,9,7,15,30,739.0,116.0,4.6,19.0,534.0,78.37,62.2
2016,9,7,15,45,715.5,111.5,4.65,19.0,487.5,76.93,61.16
2016,9,7,16,0,692.0,107.0,4.7,19.0,441.0,75.44,60.07
2016,9,7,16,15,658.5,101.5,4.6,18.5,391.5,73.04,58.3
2016,9,7,16,30,625.0,96.0,4.5,18.0,342.0,70.57,56.44
2016,9,7,16,45,581.0,88.5,4.45,18.0,291.5,66.4,52.91
2016,9,7,17,0,537.0,81.0,4.4,18.0,241.0,62.12,49.17
2016,9,7,17,15,470.0,71.5,4.3,17.5,191.5,55.9,43.68
2016,9,7,17,30,403.0,62.0,4.2,17.0,142.0,47.19,35.78
2016,9,7,17,45,304.5,48.5,4.1,17.0,98.5,37.17,26.44
2016,9,7,18,0,206.0,35.0,4.0,17.0,55.0,27.02,16.04
2016,9,7,18,15,103.0,17.5,3.9,16.5,27.5,13.62,0.0
2016,9,7,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,5,45,23.0,4.5,1.15,13.5,5.0,0.0,0.0
2016,9,8,6,0,46.0,9.0,1.1,14.0,10.0,40.75,0.0
2016,9,8,6,15,164.0,25.0,1.05,14.0,43.0,195.36,101.74
2016,9,8,6,30,282.0,41.0,1.0,14.0,76.0,322.42,257.35
2016,9,8,6,45,369.5,52.5,1.0,14.5,122.0,416.31,338.86
2016,9,8,7,0,457.0,64.0,1.0,15.0,168.0,514.89,417.97
2016,9,8,7,15,515.0,72.5,0.95,15.0,217.5,586.85,473.24
2016,9,8,7,30,573.0,81.0,0.9,15.0,267.0,659.07,525.86
2016,9,8,7,45,286.5,81.0,0.85,15.0,174.0,392.14,321.3
2016,9,8,8,0,0.0,81.0,0.8,15.0,81.0,67.74,51.46
2016,9,8,8,15,0.0,95.5,0.8,15.0,95.5,80.86,62.86
2016,9,8,8,30,0.0,110.0,0.8,15.0,110.0,93.9,73.49
2016,9,8,8,45,0.0,135.5,0.8,15.5,135.5,117.43,92.45
2016,9,8,9,0,0.0,161.0,0.8,16.0,161.0,140.87,110.97
2016,9,8,9,15,1.5,172.0,0.8,16.0,173.0,151.49,119.21
2016,9,8,9,30,3.0,183.0,0.8,16.0,185.0,162.05,127.4
2016,9,8,9,45,6.0,202.5,0.85,16.5,207.0,181.86,142.74
2016,9,8,10,0,9.0,222.0,0.9,17.0,229.0,201.33,157.59
2016,9,8,10,15,12.5,243.0,0.95,17.0,253.0,222.23,173.73
2016,9,8,10,30,16.0,264.0,1.0,17.0,277.0,242.59,189.33
2016,9,8,10,45,16.5,271.5,1.05,17.0,285.0,247.64,192.94
2016,9,8,11,0,17.0,279.0,1.1,17.0,293.0,252.53,196.53
2016,9,8,11,15,16.0,275.5,1.15,17.0,288.5,246.48,191.67
2016,9,8,11,30,15.0,272.0,1.2,17.0,284.0,240.63,187.05
2016,9,8,11,45,15.5,274.0,1.25,17.0,286.5,240.63,187.0
2016,9,8,12,0,16.0,276.0,1.3,17.0,289.0,240.5,186.86
2016,9,8,12,15,22.5,303.0,1.35,17.0,321.5,264.29,205.25
2016,9,8,12,30,29.0,330.0,1.4,17.0,354.0,286.58,222.23
2016,9,8,12,45,36.5,340.5,1.5,17.0,371.0,292.54,226.72
2016,9,8,13,0,44.0,351.0,1.6,17.0,388.0,296.99,230.05
2016,9,8,13,15,44.5,343.5,1.7,17.0,380.0,284.3,220.24
2016,9,8,13,30,45.0,336.0,1.8,17.0,372.0,271.67,210.48
2016,9,8,13,45,62.0,340.0,1.95,17.0,387.5,271.32,209.72
2016,9,8,14,0,79.0,344.0,2.1,17.0,403.0,268.24,206.6
2016,9,8,14,15,76.0,328.0,2.2,17.0,383.0,247.25,190.39
2016,9,8,14,30,73.0,312.0,2.3,17.0,363.0,226.92,175.21
2016,9,8,14,45,76.0,295.5,2.45,17.0,346.5,207.26,161.35
2016,9,8,15,0,79.0,279.0,2.6,17.0,330.0,191.88,158.26
2016,9,8,15,15,65.5,254.5,2.75,16.5,295.0,177.57,147.03
2016,9,8,15,30,52.0,230.0,2.9,16.0,260.0,162.81,135.28
2016,9,8,15,45,49.5,210.0,3.1,16.0,236.5,150.28,125.07
2016,9,8,16,0,47.0,190.0,3.3,16.0,213.0,137.43,114.47
2016,9,8,16,15,42.5,170.0,3.4,15.5,189.0,124.23,103.64
2016,9,8,16,30,38.0,150.0,3.5,15.0,165.0,110.73,92.37
2016,9,8,16,45,299.0,111.5,3.6,15.0,201.0,81.85,67.18
2016,9,8,17,0,560.0,73.0,3.7,15.0,237.0,56.14,44.46
2016,9,8,17,15,495.0,64.5,3.7,14.5,188.0,50.5,39.41
2016,9,8,17,30,430.0,56.0,3.7,14.0,139.0,44.76,34.04
2016,9,8,17,45,332.0,43.5,3.7,14.0,95.5,35.27,25.05
2016,9,8,18,0,234.0,31.0,3.7,14.0,52.0,24.09,13.44
2016,9,8,18,15,117.0,15.5,3.65,14.0,26.0,13.23,0.0
2016,9,8,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,5,45,19.5,4.5,1.2,13.0,4.5,0.0,0.0
2016,9,9,6,0,39.0,9.0,1.2,13.0,9.0,35.67,0.0
2016,9,9,6,15,158.0,25.0,1.15,13.0,42.0,189.67,87.64
2016,9,9,6,30,277.0,41.0,1.1,13.0,75.0,318.7,254.62
