Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,45,366.0,53.0,1.1,13.5,120.5,410.8,335.9
2016,9,9,7,0,455.0,65.0,1.1,14.0,166.0,513.28,418.78
2016,9,9,7,15,514.0,73.0,1.05,14.0,216.0,585.54,474.79
2016,9,9,7,30,573.0,81.0,1.0,14.0,266.0,657.91,528.05
2016,9,9,7,45,295.0,115.0,1.0,14.5,211.0,424.02,347.1
2016,9,9,8,0,17.0,149.0,1.0,15.0,156.0,155.99,125.1
2016,9,9,8,15,18.5,166.0,1.05,15.0,174.5,171.97,138.79
2016,9,9,8,30,20.0,183.0,1.1,15.0,193.0,187.89,151.28
2016,9,9,8,45,19.0,196.0,1.15,15.0,206.0,197.06,158.11
2016,9,9,9,0,18.0,209.0,1.2,15.0,219.0,206.28,164.97
2016,9,9,9,15,20.5,226.0,1.3,15.0,239.0,222.85,177.87
2016,9,9,9,30,23.0,243.0,1.4,15.0,259.0,239.16,190.45
2016,9,9,9,45,27.0,262.5,1.5,15.5,281.5,276.44,219.05
2016,9,9,10,0,31.0,282.0,1.6,16.0,304.0,295.57,233.11
2016,9,9,10,15,49.0,312.5,1.65,16.0,349.5,337.45,265.48
2016,9,9,10,30,67.0,343.0,1.7,16.0,395.0,377.27,295.7
2016,9,9,10,45,49.0,330.5,1.8,16.0,369.0,342.86,268.52
2016,9,9,11,0,31.0,318.0,1.9,16.0,343.0,310.42,243.07
2016,9,9,11,15,27.0,312.5,1.95,16.0,334.5,297.02,232.56
2016,9,9,11,30,23.0,307.0,2.0,16.0,326.0,276.45,216.44
2016,9,9,11,45,23.0,308.5,2.15,16.0,328.0,274.84,215.23
2016,9,9,12,0,23.0,310.0,2.3,16.0,330.0,273.15,213.91
2016,9,9,12,15,24.0,314.5,2.4,16.0,335.5,274.4,214.85
2016,9,9,12,30,25.0,319.0,2.5,16.0,341.0,275.32,215.53
2016,9,9,12,45,20.0,296.0,2.6,16.0,313.5,251.31,196.79
2016,9,9,13,0,15.0,273.0,2.7,16.0,286.0,228.29,178.83
2016,9,9,13,15,15.5,271.0,2.75,16.0,284.5,224.46,175.89
2016,9,9,13,30,16.0,269.0,2.8,16.0,283.0,220.49,172.8
2016,9,9,13,45,16.0,263.0,2.85,16.0,276.0,213.27,167.16
2016,9,9,14,0,16.0,257.0,2.9,16.0,269.0,206.01,161.52
2016,9,9,14,15,13.0,238.5,2.95,16.0,248.0,189.41,148.63
2016,9,9,14,30,10.0,220.0,3.0,16.0,227.0,173.41,136.28
2016,9,9,14,45,15.0,225.0,3.05,16.0,235.0,174.3,137.41
2016,9,9,15,0,20.0,230.0,3.1,16.0,243.0,175.36,145.23
2016,9,9,15,15,10.0,193.0,3.1,15.5,199.5,149.91,124.27
2016,9,9,15,30,0.0,156.0,3.1,15.0,156.0,123.58,102.3
2016,9,9,15,45,0.0,131.5,3.1,15.0,131.5,105.52,87.01
2016,9,9,16,0,0.0,107.0,3.1,15.0,107.0,87.08,71.23
2016,9,9,16,15,0.0,85.0,3.1,14.5,85.0,70.12,56.68
2016,9,9,16,30,0.0,63.0,3.1,14.0,63.0,52.19,41.05
2016,9,9,16,45,0.0,53.5,3.15,14.0,53.5,44.27,34.07
2016,9,9,17,0,0.0,44.0,3.2,14.0,44.0,36.36,27.0
2016,9,9,17,15,197.5,51.0,3.2,14.0,88.5,37.6,28.0
2016,9,9,17,30,395.0,58.0,3.2,14.0,133.0,46.48,35.52
2016,9,9,17,45,293.5,44.5,3.2,14.0,90.0,34.22,24.05
2016,9,9,18,0,192.0,31.0,3.2,14.0,47.0,24.0,12.73
2016,9,9,18,15,96.0,15.5,3.1,13.5,23.5,13.23,0.0
2016,9,9,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,6,15,128.0,20.0,2.0,13.0,35.5,155.21,59.52
2016,9,10,6,30,256.0,40.0,2.0,13.0,71.0,300.58,240.68
2016,9,10,6,45,341.0,52.5,2.05,13.5,115.0,389.3,321.32
2016,9,10,7,0,426.0,65.0,2.1,14.0,159.0,487.7,403.23
2016,9,10,7,15,213.0,65.5,2.05,14.0,112.5,302.73,253.94
2016,9,10,7,30,0.0,66.0,2.0,14.0,66.0,55.19,41.56
2016,9,10,7,45,0.0,78.5,2.0,14.0,78.5,66.44,51.31
2016,9,10,8,0,0.0,91.0,2.0,14.0,91.0,77.63,60.64
2016,9,10,8,15,0.0,108.5,1.95,14.0,108.5,93.69,73.96
2016,9,10,8,30,0.0,126.0,1.9,14.0,126.0,109.61,87.0
2016,9,10,8,45,0.0,143.5,1.85,14.5,143.5,125.4,99.58
2016,9,10,9,0,0.0,161.0,1.8,15.0,161.0,141.02,111.87
2016,9,10,9,15,4.5,185.5,1.8,15.0,188.5,167.51,133.27
2016,9,10,9,30,9.0,210.0,1.8,15.0,216.0,193.65,154.12
2016,9,10,9,45,12.0,226.5,1.85,15.0,235.0,210.26,167.11
2016,9,10,10,0,15.0,243.0,1.9,15.0,254.0,226.54,179.79
2016,9,10,10,15,15.0,249.5,1.95,15.0,261.0,230.46,182.53
2016,9,10,10,30,15.0,256.0,2.0,15.0,268.0,234.37,185.32
2016,9,10,10,45,31.0,299.5,2.05,15.5,324.5,297.95,234.95
2016,9,10,11,0,47.0,343.0,2.1,16.0,381.0,346.54,271.75
2016,9,10,11,15,34.5,323.5,2.15,16.0,352.0,312.62,244.92
2016,9,10,11,30,22.0,304.0,2.2,16.0,323.0,273.03,213.94
2016,9,10,11,45,23.5,311.0,2.25,16.0,331.0,277.17,217.19
2016,9,10,12,0,25.0,318.0,2.3,16.0,339.0,280.93,220.0
2016,9,10,12,15,29.0,327.0,2.35,16.0,351.5,289.42,226.52
2016,9,10,12,30,33.0,336.0,2.4,16.0,364.0,292.98,229.18
2016,9,10,12,45,25.5,310.0,2.45,16.0,331.5,263.07,205.85
2016,9,10,13,0,18.0,284.0,2.5,16.0,299.0,237.98,186.32
2016,9,10,13,15,32.0,309.5,2.5,16.0,335.5,254.32,198.98
2016,9,10,13,30,46.0,335.0,2.5,16.0,372.0,270.39,211.04
2016,9,10,13,45,36.0,310.0,2.55,16.0,338.5,243.25,189.91
2016,9,10,14,0,26.0,285.0,2.6,16.0,305.0,227.72,178.17
2016,9,10,14,15,19.5,258.5,2.6,16.0,273.0,204.17,159.99
2016,9,10,14,30,13.0,232.0,2.6,16.0,241.0,181.78,142.79
2016,9,10,14,45,23.5,239.5,2.65,16.0,255.0,183.9,144.93
2016,9,10,15,0,34.0,247.0,2.7,16.0,269.0,173.85,143.89
2016,9,10,15,15,18.5,208.5,2.7,15.5,220.5,160.14,132.95
2016,9,10,15,30,3.0,170.0,2.7,15.0,172.0,133.2,110.55
2016,9,10,15,45,1.5,153.5,2.7,15.0,154.5,120.93,100.35
2016,9,10,16,0,0.0,137.0,2.7,15.0,137.0,108.53,89.92
2016,9,10,16,15,0.0,106.5,2.7,15.0,106.5,86.02,70.54
2016,9,10,16,30,0.0,76.0,2.7,15.0,76.0,62.79,50.27
2016,9,10,16,45,229.5,80.0,2.75,15.0,145.0,56.66,44.94
2016,9,10,17,0,459.0,84.0,2.8,15.0,214.0,62.3,49.93
2016,9,10,17,15,392.0,72.5,2.85,14.5,167.0,54.32,42.75
2016,9,10,17,30,325.0,61.0,2.9,14.0,120.0,46.17,35.18
2016,9,10,17,45,233.0,44.5,2.95,14.0,80.0,34.02,23.76
2016,9,10,18,0,141.0,28.0,3.0,14.0,40.0,21.61,10.09
2016,9,10,18,15,70.5,14.0,2.95,14.0,20.0,11.95,0.0
2016,9,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,6,15,85.0,21.5,2.95,13.0,31.0,110.71,30.67
2016,9,11,6,30,170.0,43.0,3.0,13.0,62.0,222.25,177.26
2016,9,11,6,45,246.0,60.0,3.05,13.0,104.5,323.54,268.7
2016,9,11,7,0,322.0,77.0,3.1,13.0,147.0,412.82,346.26
2016,9,11,7,15,161.0,82.5,3.05,13.0,117.5,261.57,220.68
2016,9,11,7,30,0.0,88.0,3.0,13.0,88.0,79.21,62.29
2016,9,11,7,45,0.0,105.5,2.95,13.5,105.5,95.33,75.95
2016,9,11,8,0,0.0,123.0,2.9,14.0,123.0,111.22,88.98
2016,9,11,8,15,9.0,151.0,2.85,14.0,155.5,146.76,118.77
2016,9,11,8,30,18.0,179.0,2.8,14.0,188.0,181.98,147.8
2016,9,11,8,45,19.0,194.5,2.75,14.0,204.5,195.75,158.54
2016,9,11,9,0,20.0,210.0,2.7,14.0,221.0,209.43,169.17
2016,9,11,9,15,42.0,245.0,2.7,14.0,271.5,281.9,227.75
2016,9,11,9,30,64.0,280.0,2.7,14.0,322.0,335.59,270.11
2016,9,11,9,45,43.0,270.5,2.7,14.5,299.0,299.68,239.77
2016,9,11,10,0,22.0,261.0,2.7,15.0,276.0,250.0,198.92
2016,9,11,10,15,43.5,299.5,2.75,15.0,332.0,319.2,253.88
2016,9,11,10,30,65.0,338.0,2.8,15.0,388.0,370.22,293.39
2016,9,11,10,45,168.5,355.0,2.85,15.0,488.0,478.87,378.63
2016,9,11,11,0,272.0,372.0,2.9,15.0,588.0,576.89,452.96
2016,9,11,11,15,168.0,371.5,2.95,15.0,505.5,468.39,368.36
2016,9,11,11,30,64.0,371.0,3.0,15.0,423.0,370.31,291.24
2016,9,11,11,45,56.5,366.5,3.1,15.0,413.0,353.21,278.09
2016,9,11,12,0,49.0,362.0,3.2,15.0,403.0,336.88,265.21
2016,9,11,12,15,54.5,367.0,3.25,15.0,412.5,336.73,265.0
2016,9,11,12,30,60.0,372.0,3.3,15.0,422.0,335.62,263.94
2016,9,11,12,45,53.0,360.5,3.4,15.0,404.0,314.86,247.62
2016,9,11,13,0,46.0,349.0,3.5,15.0,386.0,295.2,232.19
2016,9,11,13,15,37.0,327.0,3.6,15.0,356.5,268.42,211.2
2016,9,11,13,30,28.0,305.0,3.7,15.0,327.0,243.39,191.62
2016,9,11,13,45,27.0,294.0,3.8,15.0,315.0,229.7,180.83
2016,9,11,14,0,26.0,283.0,3.9,15.0,303.0,225.99,178.04
2016,9,11,14,15,38.0,286.5,3.95,15.0,313.5,214.29,168.32
2016,9,11,14,30,50.0,290.0,4.0,15.0,324.0,209.94,164.89
2016,9,11,14,45,41.0,266.5,4.1,15.0,294.0,187.85,148.73
2016,9,11,15,0,32.0,243.0,4.2,15.0,264.0,171.49,142.79
2016,9,11,15,15,16.0,181.0,4.25,14.5,191.5,141.69,117.94
2016,9,11,15,30,0.0,119.0,4.3,14.0,119.0,96.78,79.58
2016,9,11,15,45,0.0,123.5,4.35,14.0,123.5,99.59,82.33
2016,9,11,16,0,0.0,128.0,4.4,14.0,128.0,102.11,84.8
2016,9,11,16,15,0.0,113.0,4.45,14.0,113.0,90.61,74.93
2016,9,11,16,30,0.0,98.0,4.5,14.0,98.0,79.0,64.87
2016,9,11,16,45,263.5,86.0,4.55,14.0,159.5,61.19,49.15
2016,9,11,17,0,527.0,74.0,4.6,14.0,221.0,57.22,45.59
2016,9,11,17,15,457.0,65.0,4.6,13.5,172.5,51.22,40.12
2016,9,11,17,30,387.0,56.0,4.6,13.0,124.0,45.13,34.33
2016,9,11,17,45,279.0,42.0,4.6,13.0,82.5,32.36,22.29
2016,9,11,18,0,171.0,28.0,4.6,13.0,41.0,21.7,9.04
2016,9,11,18,15,85.5,14.0,4.55,13.0,20.5,11.95,0.0
2016,9,11,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,6,15,110.5,22.0,4.9,13.0,34.5,144.53,25.0
2016,9,12,6,30,221.0,44.0,5.0,13.0,69.0,280.73,223.76
2016,9,12,6,45,326.0,56.5,5.15,13.0,115.0,383.22,320.18
2016,9,12,7,0,431.0,69.0,5.3,13.0,161.0,492.64,415.15
2016,9,12,7,15,215.5,68.0,5.35,13.0,114.0,308.44,262.64
2016,9,12,7,30,0.0,67.0,5.4,13.0,67.0,56.4,42.87
2016,9,12,7,45,0.0,80.0,5.45,13.5,80.0,68.14,52.87
2016,9,12,8,0,0.0,93.0,5.5,14.0,93.0,79.79,62.53
2016,9,12,8,15,0.0,120.0,5.5,14.0,120.0,105.51,84.06
2016,9,12,8,30,0.0,147.0,5.5,14.0,147.0,131.11,105.23
2016,9,12,8,45,0.0,155.0,5.5,14.5,155.5,137.03,109.6
2016,9,12,9,0,0.0,163.0,5.5,15.0,164.0,143.15,114.11
2016,9,12,9,15,0.0,165.0,5.5,15.0,166.0,143.61,114.17
2016,9,12,9,30,0.0,167.0,5.5,15.0,168.0,144.36,114.5
2016,9,12,9,45,11.5,214.5,5.55,15.0,223.5,198.4,158.85
2016,9,12,10,0,23.0,262.0,5.6,15.0,279.0,251.86,202.05
2016,9,12,10,15,25.0,276.5,5.6,15.0,295.5,264.51,211.78
2016,9,12,10,30,27.0,291.0,5.6,15.0,312.0,291.1,232.65
2016,9,12,10,45,35.5,314.0,5.7,15.0,342.0,315.38,251.82
2016,9,12,11,0,44.0,337.0,5.8,15.0,372.0,338.16,269.68
2016,9,12,11,15,84.5,366.5,5.8,15.0,435.0,389.43,310.6
2016,9,12,11,30,125.0,396.0,5.8,15.0,498.0,444.58,353.75
2016,9,12,11,45,91.0,382.5,5.8,15.0,457.0,390.09,310.07
2016,9,12,12,0,57.0,369.0,5.8,15.0,416.0,347.48,275.83
2016,9,12,12,15,48.0,357.0,5.8,15.0,396.5,324.44,257.41
2016,9,12,12,30,39.0,345.0,5.8,15.0,377.0,302.72,240.02
2016,9,12,12,45,44.5,348.5,5.8,15.0,384.5,301.2,238.67
2016,9,12,13,0,50.0,352.0,5.8,15.0,392.0,298.71,236.45
2016,9,12,13,15,59.5,352.5,5.7,15.0,399.5,294.59,232.74
2016,9,12,13,30,69.0,353.0,5.6,15.0,407.0,289.04,227.74
2016,9,12,13,45,52.0,325.5,5.6,15.0,365.5,256.81,202.3
2016,9,12,14,0,35.0,298.0,5.6,15.0,324.0,227.44,179.4
2016,9,12,14,15,32.5,282.5,5.5,14.5,306.0,210.49,166.36
2016,9,12,14,30,30.0,267.0,5.4,14.0,288.0,194.18,154.02
2016,9,12,14,45,28.0,250.5,5.3,14.0,269.0,177.92,141.85
2016,9,12,15,0,26.0,234.0,5.2,14.0,250.0,177.52,148.76
2016,9,12,15,15,17.5,207.5,5.1,14.0,218.0,159.17,133.38
2016,9,12,15,30,9.0,181.0,5.0,14.0,186.0,140.45,117.59
2016,9,12,15,45,4.5,160.0,4.9,14.0,162.5,125.17,104.68
2016,9,12,16,0,0.0,139.0,4.8,14.0,139.0,109.68,91.47
2016,9,12,16,15,0.0,107.5,4.65,13.5,107.5,86.58,71.54
2016,9,12,16,30,0.0,76.0,4.5,13.0,76.0,62.68,50.61
2016,9,12,16,45,0.0,63.5,4.4,13.0,63.5,52.62,41.69
2016,9,12,17,0,0.0,51.0,4.3,13.0,51.0,42.2,32.32
2016,9,12,17,15,0.0,39.5,4.2,13.0,39.5,32.64,23.6
2016,9,12,17,30,0.0,28.0,4.1,13.0,28.0,23.09,14.82
2016,9,12,17,45,0.0,18.0,4.05,13.0,18.0,14.82,7.1
2016,9,12,18,0,0.0,8.0,4.0,13.0,8.0,6.57,0.0
2016,9,12,18,15,0.0,4.0,3.85,13.0,4.0,3.41,0.0
2016,9,12,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,13,6,15,108.0,20.0,2.55,14.0,32.0,137.48,3.66
2016,9,13,6,30,216.0,40.0,2.6,14.0,64.0,270.2,212.12
2016,9,13,6,45,302.5,55.0,2.7,14.5,108.0,361.55,297.6
2016,9,13,7,0,389.0,70.0,2.8,15.0,152.0,458.26,379.76
2016,9,13,7,15,452.0,80.0,2.8,15.0,201.0,530.95,439.53
2016,9,13,7,30,515.0,90.0,2.8,15.0,250.0,611.59,502.85
2016,9,13,7,45,558.5,98.0,2.8,15.0,299.5,668.44,545.49
2016,9,13,8,0,602.0,106.0,2.8,15.0,349.0,723.81,585.66
2016,9,13,8,15,635.0,111.5,2.8,15.0,397.0,764.63,613.94
2016,9,13,8,30,668.0,117.0,2.8,15.0,445.0,802.97,639.9
2016,9,13,8,45,693.0,121.5,2.85,15.5,490.5,829.84,656.27
2016,9,13,9,0,718.0,126.0,2.9,16.0,536.0,853.61,670.33
2016,9,13,9,15,736.5,129.5,2.95,16.0,576.5,866.79,678.09
2016,9,13,9,30,755.0,133.0,3.0,16.0,617.0,876.51,683.59
2016,9,13,9,45,762.5,138.5,3.1,16.5,651.0,874.88,680.28
2016,9,13,10,0,770.0,144.0,3.2,17.0,685.0,869.71,674.72
2016,9,13,10,15,780.5,146.5,3.2,17.0,714.0,855.13,663.33
2016,9,13,10,30,791.0,149.0,3.2,17.0,743.0,842.72,653.71
2016,9,13,10,45,802.0,148.5,3.25,17.0,765.5,824.21,640.16
2016,9,13,11,0,813.0,148.0,3.3,17.0,788.0,802.19,624.22
2016,9,13,11,15,817.5,149.0,3.25,17.0,802.5,773.22,602.19
2016,9,13,11,30,822.0,150.0,3.2,17.0,817.0,741.28,577.29
2016,9,13,11,45,830.0,147.0,3.2,17.5,825.0,705.29,548.38
2016,9,13,12,0,838.0,144.0,3.2,18.0,833.0,666.46,516.93
2016,9,13,12,15,837.5,144.0,3.1,18.0,831.0,622.51,481.61
2016,9,13,12,30,837.0,144.0,3.0,18.0,829.0,576.69,444.12
2016,9,13,12,45,838.5,141.0,2.95,18.0,820.5,527.75,403.53
2016,9,13,13,0,840.0,138.0,2.9,18.0,812.0,477.26,360.62
2016,9,13,13,15,835.0,137.0,2.8,18.0,794.5,424.46,314.8
2016,9,13,13,30,830.0,136.0,2.7,18.0,777.0,371.13,267.68
2016,9,13,13,45,825.5,132.5,2.65,18.0,753.0,315.81,218.67
2016,9,13,14,0,821.0,129.0,2.6,18.0,729.0,260.42,170.3
2016,9,13,14,15,810.0,127.0,2.5,17.5,697.5,205.22,125.57
2016,9,13,14,30,799.0,125.0,2.4,17.0,666.0,151.09,88.73
2016,9,13,14,45,788.0,120.5,2.35,17.0,629.0,96.56,66.14
2016,9,13,15,0,777.0,116.0,2.3,17.0,592.0,84.47,67.66
2016,9,13,15,15,757.5,112.5,2.2,17.0,549.0,83.47,67.0
2016,9,13,15,30,738.0,109.0,2.1,17.0,506.0,75.12,59.99
2016,9,13,15,45,714.5,104.0,2.05,17.0,459.0,73.15,58.47
2016,9,13,16,0,691.0,99.0,2.0,17.0,412.0,71.09,56.87
2016,9,13,16,15,655.5,93.5,1.95,16.5,362.5,68.45,54.85
2016,9,13,16,30,620.0,88.0,1.9,16.0,313.0,65.74,52.72
2016,9,13,16,45,571.0,80.5,1.85,16.0,262.5,61.31,48.87
2016,9,13,17,0,522.0,73.0,1.8,16.0,212.0,56.77,44.8
2016,9,13,17,15,448.0,63.0,1.65,15.5,163.5,49.89,38.57
2016,9,13,17,30,374.0,53.0,1.5,15.0,115.0,42.87,31.97
2016,9,13,17,45,264.5,38.5,1.4,15.0,74.5,29.74,19.59
2016,9,13,18,0,155.0,24.0,1.3,15.0,34.0,18.65,3.38
2016,9,13,18,15,77.5,12.0,1.25,15.0,17.0,10.24,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,110.5,19.5,1.3,14.0,31.0,137.35,0.0
2016,9,14,6,30,221.0,39.0,1.3,14.0,62.0,272.66,211.38
2016,9,14,6,45,310.5,53.0,1.3,14.5,106.0,364.66,297.3
2016,9,14,7,0,400.0,67.0,1.3,15.0,150.0,462.49,378.41
2016,9,14,7,15,462.5,77.0,1.3,15.0,199.0,534.91,436.41
2016,9,14,7,30,525.0,87.0,1.3,15.0,248.0,615.92,498.15
2016,9,14,7,45,568.0,95.0,1.3,15.5,298.0,672.21,537.85
2016,9,14,8,0,611.0,103.0,1.3,16.0,348.0,727.03,574.99
2016,9,14,8,15,643.5,108.5,1.3,16.0,396.0,767.28,601.57
2016,9,14,8,30,676.0,114.0,1.3,16.0,444.0,805.04,625.94
2016,9,14,8,45,698.5,119.0,1.3,16.0,489.0,830.06,641.05
2016,9,14,9,0,721.0,124.0,1.3,16.0,534.0,851.96,654.03
2016,9,14,9,15,739.0,128.0,1.3,16.0,574.5,865.15,661.06
2016,9,14,9,30,757.0,132.0,1.3,16.0,615.0,874.86,665.9
2016,9,14,9,45,800.5,121.0,1.3,16.5,657.0,882.09,667.99
2016,9,14,10,0,844.0,110.0,1.3,17.0,699.0,890.81,671.22
2016,9,14,10,15,853.0,111.5,1.35,17.0,728.0,869.53,656.39
2016,9,14,10,30,862.0,113.0,1.4,17.0,757.0,854.34,646.09
2016,9,14,10,45,869.5,113.5,1.45,17.0,779.0,833.38,631.86
2016,9,14,11,0,877.0,114.0,1.5,17.0,801.0,809.03,615.39
2016,9,14,11,15,881.0,114.5,1.55,17.0,815.0,778.71,594.78
2016,9,14,11,30,885.0,115.0,1.6,17.0,829.0,745.4,571.14
2016,9,14,11,45,887.5,114.5,1.65,17.5,836.0,707.31,541.84
2016,9,14,12,0,890.0,114.0,1.7,18.0,843.0,666.65,510.1
2016,9,14,12,15,890.0,114.0,1.7,18.0,841.0,622.54,475.69
2016,9,14,12,30,890.0,114.0,1.7,18.0,839.0,576.38,438.82
2016,9,14,12,45,889.5,112.5,1.75,18.0,830.0,526.97,398.68
2016,9,14,13,0,889.0,111.0,1.8,18.0,821.0,476.01,356.04
2016,9,14,13,15,884.5,110.0,1.8,18.0,803.5,422.55,310.08
2016,9,14,13,30,880.0,109.0,1.8,18.0,786.0,368.36,262.49
2016,9,14,13,45,875.5,106.5,1.85,18.0,761.5,312.6,213.26
2016,9,14,14,0,871.0,104.0,1.9,18.0,737.0,256.56,164.54
2016,9,14,14,15,861.0,102.5,1.95,18.0,705.0,200.31,119.17
2016,9,14,14,30,851.0,101.0,2.0,18.0,673.0,144.79,82.36
2016,9,14,14,45,840.0,98.0,2.05,18.0,635.5,79.47,62.91
2016,9,14,15,0,829.0,95.0,2.1,18.0,598.0,71.42,56.25
2016,9,14,15,15,811.5,92.0,2.1,17.5,555.0,70.28,55.54
2016,9,14,15,30,794.0,89.0,2.1,17.0,512.0,69.1,54.81
2016,9,14,15,45,772.0,85.0,2.15,17.0,465.0,67.09,53.24
2016,9,14,16,0,750.0,81.0,2.2,17.0,418.0,65.01,51.6
2016,9,14,16,15,716.5,76.5,2.25,17.0,367.5,62.35,49.42
2016,9,14,16,30,683.0,72.0,2.3,17.0,317.0,54.69,42.8
2016,9,14,16,45,636.5,66.0,2.4,17.0,266.0,50.9,39.51
2016,9,14,17,0,590.0,60.0,2.5,17.0,215.0,47.05,36.04
2016,9,14,17,15,517.5,52.0,2.55,16.5,165.5,41.36,30.87
2016,9,14,17,30,445.0,44.0,2.6,16.0,116.0,35.6,25.42
2016,9,14,17,45,328.0,32.5,2.65,16.0,74.5,26.56,16.61
2016,9,14,18,0,211.0,21.0,2.7,16.0,33.0,17.36,0.0
2016,9,14,18,15,105.5,10.5,2.75,15.5,16.5,8.96,0.0
2016,9,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,6,15,171.0,16.0,2.9,13.0,34.0,178.26,0.0
2016,9,15,6,30,342.0,32.0,2.9,13.0,68.0,355.92,276.36
2016,9,15,6,45,436.5,41.5,2.95,13.5,114.5,453.09,371.19
2016,9,15,7,0,531.0,51.0,3.0,14.0,161.0,554.72,456.79
2016,9,15,7,15,265.5,57.5,2.95,14.0,112.5,334.36,281.78
2016,9,15,7,30,0.0,64.0,2.9,14.0,64.0,53.59,40.21
2016,9,15,7,45,0.0,76.0,2.9,14.5,76.0,64.34,49.44
2016,9,15,8,0,0.0,88.0,2.9,15.0,88.0,75.02,58.27
2016,9,15,8,15,0.0,101.0,2.9,15.0,101.0,86.64,67.87
2016,9,15,8,30,0.0,114.0,2.9,15.0,114.0,98.19,77.3
2016,9,15,8,45,0.0,128.5,2.95,15.5,128.5,111.11,87.62
2016,9,15,9,0,0.0,143.0,3.0,16.0,143.0,123.92,97.74
2016,9,15,9,15,0.0,151.0,3.0,16.0,151.0,130.46,102.8
2016,9,15,9,30,0.0,159.0,3.0,16.0,159.0,137.01,107.88
2016,9,15,9,45,0.5,165.0,3.0,16.5,165.5,142.16,111.62
2016,9,15,10,0,1.0,171.0,3.0,17.0,172.0,147.32,115.36
2016,9,15,10,15,3.0,184.0,3.05,17.0,187.0,160.03,125.47
2016,9,15,10,30,5.0,197.0,3.1,17.0,202.0,172.5,135.32
2016,9,15,10,45,6.5,209.0,3.2,17.0,215.0,183.37,143.87
2016,9,15,11,0,8.0,221.0,3.3,17.0,228.0,193.97,152.18
2016,9,15,11,15,12.0,247.0,3.4,17.0,257.0,218.22,171.37
2016,9,15,11,30,16.0,273.0,3.5,17.0,286.0,241.62,189.73
2016,9,15,11,45,16.5,274.5,3.65,17.0,288.0,241.04,189.14
2016,9,15,12,0,17.0,276.0,3.8,17.0,290.0,240.34,188.54
2016,9,15,12,15,18.0,282.0,3.9,17.0,297.0,243.46,190.94
2016,9,15,12,30,19.0,288.0,4.0,17.0,304.0,246.24,193.08
2016,9,15,12,45,19.0,284.0,4.15,17.0,299.5,240.32,188.41
2016,9,15,13,0,19.0,280.0,4.3,17.0,295.0,234.38,183.77
2016,9,15,13,15,20.5,281.0,4.4,17.0,297.0,232.74,182.48
2016,9,15,13,30,22.0,282.0,4.5,17.0,299.0,230.68,180.85
2016,9,15,13,45,15.0,249.0,4.65,17.0,261.0,201.47,157.93
2016,9,15,14,0,8.0,216.0,4.8,17.0,223.0,173.5,136.0
2016,9,15,14,15,9.0,216.5,4.9,17.0,223.5,171.95,134.98
2016,9,15,14,30,10.0,217.0,5.0,17.0,224.0,169.96,133.69
2016,9,15,14,45,11.0,210.5,5.15,17.0,217.5,162.77,134.39
2016,9,15,15,0,12.0,204.0,5.3,17.0,211.0,157.45,130.23
2016,9,15,15,15,11.5,192.5,5.35,17.0,199.5,148.8,123.22
2016,9,15,15,30,11.0,181.0,5.4,17.0,188.0,140.04,116.08
2016,9,15,15,45,8.5,165.5,5.45,17.0,170.0,128.48,106.49
2016,9,15,16,0,6.0,150.0,5.5,17.0,152.0,116.81,96.72
2016,9,15,16,15,333.5,113.0,5.5,16.5,230.5,78.27,63.51
2016,9,15,16,30,661.0,76.0,5.5,16.0,309.0,57.53,45.49
2016,9,15,16,45,609.0,70.0,5.55,16.0,258.0,53.84,42.26
2016,9,15,17,0,557.0,64.0,5.6,16.0,207.0,50.12,38.87
2016,9,15,17,15,479.0,55.0,5.55,15.5,158.0,43.74,33.04
2016,9,15,17,30,401.0,46.0,5.5,15.0,109.0,37.27,26.89
2016,9,15,17,45,274.5,33.0,5.5,15.0,69.0,26.99,16.77
2016,9,15,18,0,148.0,20.0,5.5,15.0,29.0,15.6,0.0
2016,9,15,18,15,74.0,10.0,5.5,14.5,14.5,8.54,0.0
2016,9,15,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,152.0,16.0,2.05,13.0,31.5,162.5,0.0
2016,9,16,6,30,304.0,32.0,1.9,13.0,63.0,325.63,249.66
2016,9,16,6,45,405.0,42.0,1.75,13.5,109.0,427.38,347.94
2016,9,16,7,0,506.0,52.0,1.6,14.0,155.0,534.04,435.56
2016,9,16,7,15,567.5,59.0,1.45,14.0,205.0,606.28,492.45
2016,9,16,7,30,629.0,66.0,1.3,14.0,255.0,678.99,546.21
2016,9,16,7,45,316.5,100.0,1.15,14.5,195.0,441.91,362.12
2016,9,16,8,0,4.0,134.0,1.0,15.0,135.0,128.43,102.02
2016,9,16,8,15,7.5,150.5,0.9,15.5,154.0,145.85,116.87
2016,9,16,8,30,11.0,167.0,0.8,16.0,173.0,163.25,130.47
2016,9,16,8,45,25.5,195.5,0.7,16.5,210.0,203.65,162.65
2016,9,16,9,0,40.0,224.0,0.6,17.0,247.0,262.34,208.05
2016,9,16,9,15,35.0,235.0,0.6,17.0,256.0,264.52,208.54
2016,9,16,9,30,30.0,246.0,0.6,17.0,265.0,266.78,209.49
2016,9,16,9,45,38.5,269.0,0.65,17.5,295.0,294.04,229.85
2016,9,16,10,0,47.0,292.0,0.7,18.0,325.0,320.19,248.92
2016,9,16,10,15,43.5,299.5,0.85,18.0,331.0,318.86,247.57
2016,9,16,10,30,40.0,307.0,1.0,18.0,337.0,317.55,246.42
2016,9,16,10,45,37.5,312.0,1.15,18.0,341.0,314.62,244.09
2016,9,16,11,0,35.0,317.0,1.3,18.0,345.0,311.69,241.78
2016,9,16,11,15,40.0,330.0,1.45,18.0,362.0,321.6,249.4
2016,9,16,11,30,45.0,343.0,1.6,18.0,379.0,330.48,256.16
2016,9,16,11,45,36.0,329.0,1.75,18.0,358.0,305.76,237.15
2016,9,16,12,0,27.0,315.0,1.9,18.0,337.0,282.46,219.28
2016,9,16,12,15,27.5,313.5,2.05,18.0,336.0,276.15,214.54
2016,9,16,12,30,28.0,312.0,2.2,18.0,335.0,269.77,209.65
2016,9,16,12,45,37.0,325.5,2.35,18.0,355.0,278.71,216.56
2016,9,16,13,0,46.0,339.0,2.5,18.0,375.0,285.77,221.84
2016,9,16,13,15,56.5,341.0,2.55,18.0,384.5,283.32,219.56
2016,9,16,13,30,67.0,343.0,2.6,18.0,394.0,279.22,215.85
2016,9,16,13,45,68.0,331.0,2.7,18.0,381.5,262.06,202.25
2016,9,16,14,0,69.0,319.0,2.8,18.0,369.0,244.97,188.81
2016,9,16,14,15,72.5,306.5,2.85,18.0,357.0,227.94,175.58
2016,9,16,14,30,76.0,294.0,2.9,18.0,345.0,210.59,162.87
2016,9,16,14,45,75.5,277.5,3.0,18.0,325.5,190.9,157.0
2016,9,16,15,0,75.0,261.0,3.1,18.0,306.0,181.05,149.22
2016,9,16,15,15,41.0,217.0,3.15,18.0,241.5,155.44,128.07
2016,9,16,15,30,7.0,173.0,3.2,18.0,177.0,134.52,110.72
2016,9,16,15,45,4.0,157.5,3.3,18.0,159.5,122.93,101.18
2016,9,16,16,0,1.0,142.0,3.4,18.0,142.0,111.22,91.43
2016,9,16,16,15,0.5,124.5,3.5,17.5,124.5,98.07,80.48
2016,9,16,16,30,0.0,107.0,3.6,17.0,107.0,84.79,69.22
2016,9,16,16,45,287.5,83.5,3.7,17.0,156.0,60.21,47.68
2016,9,16,17,0,575.0,60.0,3.8,17.0,205.0,47.2,36.13
2016,9,16,17,15,497.0,51.5,3.95,16.5,156.0,41.1,30.55
2016,9,16,17,30,419.0,43.0,4.1,16.0,107.0,34.92,24.67
2016,9,16,17,45,287.5,30.5,4.25,16.0,66.5,24.97,14.73
2016,9,16,18,0,156.0,18.0,4.4,16.0,26.0,14.82,0.0
2016,9,16,18,15,78.0,9.0,4.5,15.5,13.0,7.68,0.0
2016,9,16,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,6,15,162.0,15.0,1.95,13.0,31.0,167.01,0.0
2016,9,17,6,30,324.0,30.0,1.8,13.0,62.0,338.68,256.03
2016,9,17,6,45,425.0,39.0,1.7,13.5,108.0,438.96,356.16
2016,9,17,7,0,526.0,48.0,1.6,14.0,154.0,544.32,443.04
2016,9,17,7,15,263.0,56.5,1.45,14.0,109.5,329.95,275.34
2016,9,17,7,30,0.0,65.0,1.3,14.0,65.0,54.84,41.17
2016,9,17,7,45,0.0,78.0,1.2,14.5,78.0,66.58,51.36
2016,9,17,8,0,0.0,91.0,1.1,15.0,91.0,78.22,60.96
2016,9,17,8,15,0.5,121.5,1.05,15.5,122.0,108.17,85.66
2016,9,17,8,30,1.0,152.0,1.0,16.0,153.0,138.05,109.74
2016,9,17,8,45,6.0,171.0,1.0,16.5,175.0,159.67,126.87
2016,9,17,9,0,11.0,190.0,1.0,17.0,197.0,181.04,143.55
2016,9,17,9,15,50.5,235.5,1.05,17.0,267.5,279.44,222.25
2016,9,17,9,30,90.0,281.0,1.1,17.0,338.0,360.52,284.76
2016,9,17,9,45,98.5,299.5,1.2,17.5,365.0,381.05,298.98
2016,9,17,10,0,107.0,318.0,1.3,18.0,392.0,400.5,312.66
2016,9,17,10,15,120.5,334.0,1.5,18.0,420.5,436.39,339.47
2016,9,17,10,30,134.0,350.0,1.7,18.0,449.0,453.54,352.22
2016,9,17,10,45,128.5,360.5,1.9,18.0,457.5,448.16,347.85
2016,9,17,11,0,123.0,371.0,2.1,18.0,466.0,442.23,343.2
2016,9,17,11,15,112.0,375.5,2.25,18.0,463.5,416.19,323.32
2016,9,17,11,30,101.0,380.0,2.4,18.0,461.0,402.28,312.52
2016,9,17,11,45,103.5,380.5,2.6,18.0,464.0,394.26,306.45
2016,9,17,12,0,106.0,381.0,2.8,18.0,467.0,385.78,299.91
2016,9,17,12,15,111.0,384.0,2.9,18.0,474.0,380.21,295.36
2016,9,17,12,30,116.0,387.0,3.0,18.0,481.0,374.26,290.41
2016,9,17,12,45,116.5,380.0,3.2,18.0,473.0,355.37,275.62
2016,9,17,13,0,117.0,373.0,3.4,18.0,465.0,336.49,260.68
2016,9,17,13,15,117.0,364.5,3.55,18.0,455.0,316.43,244.62
2016,9,17,13,30,117.0,356.0,3.7,18.0,445.0,296.48,228.52
2016,9,17,13,45,116.0,345.0,3.85,18.0,430.5,274.84,211.1
2016,9,17,14,0,115.0,334.0,4.0,18.0,416.0,253.5,194.09
2016,9,17,14,15,115.5,318.0,4.1,18.0,397.5,229.89,175.75
2016,9,17,14,30,116.0,302.0,4.2,18.0,379.0,206.6,158.95
2016,9,17,14,45,462.0,199.5,4.3,18.0,477.5,123.42,100.49
2016,9,17,15,0,808.0,97.0,4.4,18.0,576.0,72.9,57.57
2016,9,17,15,15,789.0,94.0,4.5,18.0,533.0,71.78,56.8
2016,9,17,15,30,770.0,91.0,4.6,18.0,490.0,70.63,55.99
2016,9,17,15,45,745.5,87.0,4.7,18.0,443.0,68.65,54.45
2016,9,17,16,0,721.0,83.0,4.8,18.0,396.0,66.61,52.84
2016,9,17,16,15,685.0,78.5,4.85,18.0,346.0,58.63,46.01
2016,9,17,16,30,649.0,74.0,4.9,18.0,296.0,56.21,43.98
2016,9,17,16,45,598.5,67.0,5.0,18.0,246.0,51.73,40.05
2016,9,17,17,0,548.0,60.0,5.1,18.0,196.0,47.15,35.9
2016,9,17,17,15,467.0,51.5,5.1,17.5,147.5,41.07,30.34
2016,9,17,17,30,386.0,43.0,5.1,17.0,99.0,34.94,24.48
2016,9,17,17,45,257.0,30.0,5.2,17.0,60.5,24.59,13.94
2016,9,17,18,0,128.0,17.0,5.3,17.0,22.0,13.28,0.0
2016,9,17,18,15,64.0,8.5,5.35,16.5,11.0,7.26,0.0
2016,9,17,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,6,15,155.0,14.5,1.95,16.5,29.0,126.52,0.0
2016,9,18,6,30,310.0,29.0,1.9,17.0,58.0,326.25,239.69
2016,9,18,6,45,411.5,38.0,1.9,17.5,103.0,425.99,340.95
2016,9,18,7,0,513.0,47.0,1.9,18.0,148.0,531.04,427.52
2016,9,18,7,15,574.0,53.5,1.8,18.0,197.5,601.6,483.52
2016,9,18,7,30,635.0,60.0,1.7,18.0,247.0,672.81,536.79
2016,9,18,7,45,677.0,64.0,1.6,18.5,297.5,718.04,567.26
2016,9,18,8,0,719.0,68.0,1.5,19.0,348.0,768.01,599.54
2016,9,18,8,15,747.5,71.5,1.45,19.0,396.5,802.9,621.47
2016,9,18,8,30,776.0,75.0,1.4,19.0,445.0,835.12,641.03
2016,9,18,8,45,798.0,77.5,1.4,19.5,490.0,857.03,652.57
2016,9,18,9,0,820.0,80.0,1.4,20.0,535.0,875.65,661.85
2016,9,18,9,15,835.0,82.0,1.45,20.0,575.5,874.17,659.55
2016,9,18,9,30,850.0,84.0,1.5,20.0,616.0,879.0,661.86
2016,9,18,9,45,869.5,82.0,1.55,20.5,652.5,879.55,660.11
2016,9,18,10,0,889.0,80.0,1.6,21.0,689.0,876.37,656.06
2016,9,18,10,15,896.5,81.0,1.8,21.0,717.5,862.4,647.83
2016,9,18,10,30,904.0,82.0,2.0,21.0,746.0,844.82,637.1
2016,9,18,10,45,909.5,83.0,2.2,21.5,767.0,822.06,621.46
2016,9,18,11,0,915.0,84.0,2.4,22.0,788.0,795.87,603.33
2016,9,18,11,15,918.0,84.5,2.65,22.0,801.5,763.99,582.49
2016,9,18,11,30,921.0,85.0,2.9,22.0,815.0,729.08,558.53
2016,9,18,11,45,922.0,85.5,3.2,22.0,820.5,689.94,529.67
2016,9,18,12,0,923.0,86.0,3.5,22.0,826.0,648.21,497.89
2016,9,18,12,15,922.0,86.0,3.7,22.0,824.0,602.49,461.79
2016,9,18,12,30,921.0,86.0,3.9,22.0,822.0,554.74,423.01
2016,9,18,12,45,919.0,85.5,4.1,22.0,811.5,504.28,380.93
2016,9,18,13,0,917.0,85.0,4.3,22.0,801.0,452.33,336.38
2016,9,18,13,15,912.5,84.5,4.4,21.5,783.0,398.19,289.45
2016,9,18,13,30,908.0,84.0,4.5,21.0,765.0,343.25,240.81
2016,9,18,13,45,901.0,83.0,4.65,21.0,740.0,286.75,190.39
2016,9,18,14,0,894.0,82.0,4.8,21.0,715.0,230.2,141.47
2016,9,18,14,15,884.5,80.5,4.9,21.0,683.0,173.14,96.94
2016,9,18,14,30,875.0,79.0,5.0,21.0,651.0,116.78,63.36
2016,9,18,14,45,862.0,77.5,5.1,21.0,613.0,70.22,54.49
2016,9,18,15,0,849.0,76.0,5.2,21.0,575.0,69.17,53.76
2016,9,18,15,15,831.5,74.0,5.25,21.0,532.0,67.64,52.61
2016,9,18,15,30,814.0,72.0,5.3,21.0,489.0,66.03,51.39
2016,9,18,15,45,790.5,69.0,5.35,21.0,442.0,56.22,43.1
2016,9,18,16,0,767.0,66.0,5.4,21.0,395.0,54.43,41.69
2016,9,18,16,15,733.5,62.5,5.45,20.5,345.0,52.12,39.89
2016,9,18,16,30,700.0,59.0,5.5,20.0,295.0,49.79,38.01
2016,9,18,16,45,651.0,54.0,5.55,20.0,245.0,46.09,34.78
2016,9,18,17,0,602.0,49.0,5.6,20.0,195.0,42.36,31.41
2016,9,18,17,15,524.0,42.5,5.6,19.5,146.5,34.12,24.0
2016,9,18,17,30,446.0,36.0,5.6,19.0,98.0,29.32,19.38
2016,9,18,17,45,308.5,25.5,5.6,18.5,59.5,20.88,10.44
2016,9,18,18,0,171.0,15.0,5.6,18.0,21.0,12.8,0.0
2016,9,18,18,15,85.5,7.5,5.55,18.0,10.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,19,6,15,173.0,13.0,4.4,16.0,29.0,138.17,0.0
2016,9,19,6,30,346.0,26.0,4.5,16.0,58.0,350.11,255.24
2016,9,19,6,45,444.5,34.5,4.6,16.5,103.0,446.71,362.24
2016,9,19,7,0,543.0,43.0,4.7,17.0,148.0,548.98,450.1
2016,9,19,7,15,602.5,48.5,4.7,17.0,197.5,610.97,502.52
2016,9,19,7,30,662.0,54.0,4.7,17.0,247.0,680.73,558.13
2016,9,19,7,45,701.5,58.0,4.75,17.5,297.5,730.18,594.84
2016,9,19,8,0,741.0,62.0,4.8,18.0,348.0,777.95,628.8
2016,9,19,8,15,768.5,65.0,4.8,18.0,396.5,811.3,651.89
2016,9,19,8,30,796.0,68.0,4.8,18.0,445.0,841.96,672.54
