Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,45,816.5,70.5,4.8,18.5,490.0,852.78,677.05
2016,9,19,9,0,837.0,73.0,4.8,19.0,535.0,870.2,686.45
2016,9,19,9,15,852.0,74.5,4.8,19.0,575.5,877.9,690.12
2016,9,19,9,30,867.0,76.0,4.8,19.0,616.0,882.07,691.42
2016,9,19,9,45,878.5,77.5,4.85,19.5,651.0,879.43,686.99
2016,9,19,10,0,890.0,79.0,4.9,20.0,686.0,873.09,680.12
2016,9,19,10,15,898.5,80.0,4.9,20.0,714.5,859.87,669.53
2016,9,19,10,30,907.0,81.0,4.9,20.0,743.0,842.99,656.52
2016,9,19,10,45,912.0,82.0,4.9,20.5,764.0,819.67,637.77
2016,9,19,11,0,917.0,83.0,4.9,21.0,785.0,792.96,616.76
2016,9,19,11,15,920.5,83.5,4.9,21.0,799.0,761.33,593.49
2016,9,19,11,30,924.0,84.0,4.9,21.0,813.0,726.61,567.21
2016,9,19,11,45,924.5,85.0,4.95,21.0,818.5,687.45,536.23
2016,9,19,12,0,925.0,86.0,5.0,21.0,824.0,645.7,502.64
2016,9,19,12,15,925.0,86.0,5.05,21.0,822.5,600.39,465.57
2016,9,19,12,30,925.0,86.0,5.1,21.0,821.0,552.95,425.88
2016,9,19,12,45,914.5,90.0,5.2,21.0,808.5,502.0,382.53
2016,9,19,13,0,904.0,94.0,5.3,21.0,796.0,450.2,337.38
2016,9,19,13,15,900.0,93.0,5.4,20.5,778.5,396.32,290.06
2016,9,19,13,30,896.0,92.0,5.5,20.0,761.0,341.64,241.12
2016,9,19,13,45,889.5,91.0,5.6,20.0,736.0,285.75,190.81
2016,9,19,14,0,883.0,90.0,5.7,20.0,711.0,229.77,142.22
2016,9,19,14,15,873.5,88.5,5.75,20.0,679.5,173.2,98.33
2016,9,19,14,30,864.0,87.0,5.8,20.0,648.0,117.31,65.93
2016,9,19,14,45,851.5,85.0,5.85,20.0,610.0,74.83,58.67
2016,9,19,15,0,839.0,83.0,5.9,20.0,572.0,73.55,57.76
2016,9,19,15,15,821.0,80.5,5.9,19.5,529.0,63.25,49.17
2016,9,19,15,30,803.0,78.0,5.9,19.0,486.0,62.12,48.45
2016,9,19,15,45,779.0,74.5,5.9,19.0,438.5,60.15,46.89
2016,9,19,16,0,755.0,71.0,5.9,19.0,391.0,58.13,45.28
2016,9,19,16,15,720.5,67.0,5.85,18.5,341.0,55.57,43.26
2016,9,19,16,30,686.0,63.0,5.8,18.0,291.0,52.98,41.14
2016,9,19,16,45,634.0,58.0,5.75,18.0,240.5,45.36,34.43
2016,9,19,17,0,582.0,53.0,5.7,18.0,190.0,42.05,31.38
2016,9,19,17,15,500.0,45.0,5.65,17.5,142.0,36.13,25.94
2016,9,19,17,30,418.0,37.0,5.6,17.0,94.0,30.18,20.21
2016,9,19,17,45,272.5,25.5,5.6,17.0,56.0,20.91,9.9
2016,9,19,18,0,127.0,14.0,5.6,17.0,18.0,11.95,0.0
2016,9,19,18,15,63.5,7.0,5.5,16.5,9.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,6,15,101.0,17.0,3.9,14.0,26.0,88.5,0.0
2016,9,20,6,30,202.0,34.0,4.0,14.0,52.0,250.56,178.94
2016,9,20,6,45,311.0,46.5,4.15,14.0,95.5,353.32,289.91
2016,9,20,7,0,420.0,59.0,4.3,14.0,139.0,465.59,387.76
2016,9,20,7,15,489.5,67.5,4.35,14.0,188.0,545.04,455.1
2016,9,20,7,30,559.0,76.0,4.4,14.0,237.0,624.81,519.84
2016,9,20,7,45,611.5,80.5,4.5,14.5,288.0,684.47,565.55
2016,9,20,8,0,664.0,85.0,4.6,15.0,339.0,742.78,608.58
2016,9,20,8,15,342.0,128.5,4.65,15.0,260.5,497.52,413.4
2016,9,20,8,30,20.0,172.0,4.7,15.0,182.0,177.84,144.11
2016,9,20,8,45,30.5,196.0,4.8,15.5,212.5,227.04,184.59
2016,9,20,9,0,41.0,220.0,4.9,16.0,243.0,259.13,210.03
2016,9,20,9,15,85.0,251.0,5.0,16.0,302.5,328.9,266.98
2016,9,20,9,30,129.0,282.0,5.1,16.0,362.0,414.86,335.4
2016,9,20,9,45,89.0,284.5,5.2,16.0,341.0,355.74,286.62
2016,9,20,10,0,49.0,287.0,5.3,16.0,320.0,316.52,253.69
2016,9,20,10,15,35.5,278.5,5.4,16.0,303.0,290.42,232.15
2016,9,20,10,30,22.0,270.0,5.5,16.0,286.0,252.84,201.44
2016,9,20,10,45,53.0,311.5,5.6,16.5,351.5,325.95,259.7
2016,9,20,11,0,84.0,353.0,5.7,17.0,417.0,382.32,303.56
2016,9,20,11,15,92.5,363.0,5.8,17.0,434.5,389.12,308.5
2016,9,20,11,30,101.0,373.0,5.9,17.0,452.0,394.62,312.5
2016,9,20,11,45,220.5,365.0,6.0,17.0,539.5,461.47,365.86
2016,9,20,12,0,340.0,357.0,6.1,17.0,627.0,514.23,406.66
2016,9,20,12,15,616.0,233.0,6.2,17.0,720.5,548.39,433.55
2016,9,20,12,30,892.0,109.0,6.3,17.0,814.0,551.34,433.34
2016,9,20,12,45,738.0,180.0,6.45,17.0,758.5,485.67,378.02
2016,9,20,13,0,584.0,251.0,6.6,17.0,703.0,430.9,332.23
2016,9,20,13,15,730.5,178.5,6.65,17.0,730.0,389.58,292.62
2016,9,20,13,30,877.0,106.0,6.7,17.0,757.0,342.27,245.16
2016,9,20,13,45,871.0,104.0,6.8,17.0,732.0,286.57,194.38
2016,9,20,14,0,865.0,102.0,6.9,17.0,707.0,230.78,145.56
2016,9,20,14,15,854.5,100.5,6.9,17.0,674.5,174.88,102.24
2016,9,20,14,30,844.0,99.0,6.9,17.0,642.0,110.72,63.49
2016,9,20,14,45,831.5,96.0,6.95,17.0,604.0,71.97,56.95
2016,9,20,15,0,819.0,93.0,7.0,17.0,566.0,70.87,56.17
2016,9,20,15,15,799.5,90.0,7.0,16.5,522.5,69.63,55.36
2016,9,20,15,30,780.0,87.0,7.0,16.0,479.0,68.36,54.53
2016,9,20,15,45,757.5,82.5,7.05,16.0,432.0,65.91,52.55
2016,9,20,16,0,735.0,78.0,7.1,16.0,385.0,63.37,50.48
2016,9,20,16,15,698.0,73.5,7.1,16.0,335.0,55.58,43.72
2016,9,20,16,30,661.0,69.0,7.1,16.0,285.0,53.0,41.51
2016,9,20,16,45,606.5,62.5,7.1,16.0,234.5,48.71,37.68
2016,9,20,17,0,552.0,56.0,7.1,16.0,184.0,44.38,33.67
2016,9,20,17,15,465.0,47.5,7.05,15.5,136.0,38.16,27.88
2016,9,20,17,30,378.0,39.0,7.0,15.0,88.0,31.91,21.76
2016,9,20,17,45,230.5,26.0,7.0,15.0,51.5,21.4,9.44
2016,9,20,18,0,83.0,13.0,7.0,15.0,15.0,11.1,0.0
2016,9,20,18,15,41.5,6.5,6.9,14.5,7.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,6,15,117.0,15.5,7.15,14.0,26.0,98.71,0.0
2016,9,21,6,30,234.0,31.0,7.3,14.0,52.0,267.41,187.13
2016,9,21,6,45,338.5,43.5,7.45,14.0,95.5,370.66,306.04
2016,9,21,7,0,443.0,56.0,7.6,14.0,139.0,480.43,404.13
2016,9,21,7,15,513.0,64.0,7.7,14.0,189.0,559.66,473.34
2016,9,21,7,30,583.0,72.0,7.8,14.0,239.0,639.29,540.14
2016,9,21,7,45,629.0,78.0,7.9,14.0,289.5,695.11,585.43
2016,9,21,8,0,675.0,84.0,8.0,14.0,340.0,749.52,628.15
2016,9,21,8,15,708.5,88.5,8.05,14.0,389.5,788.75,657.69
2016,9,21,8,30,742.0,93.0,8.1,14.0,439.0,825.46,684.71
2016,9,21,8,45,769.5,95.5,8.15,14.0,486.0,845.99,698.8
2016,9,21,9,0,797.0,98.0,8.2,14.0,533.0,869.15,714.89
2016,9,21,9,15,815.5,100.5,8.2,14.0,575.0,880.51,721.71
2016,9,21,9,30,834.0,103.0,8.2,14.0,617.0,888.17,725.81
2016,9,21,9,45,854.5,102.5,8.25,14.5,654.5,890.28,724.63
2016,9,21,10,0,875.0,102.0,8.3,15.0,692.0,879.6,713.87
2016,9,21,10,15,885.0,103.5,8.3,15.0,721.5,867.59,703.55
2016,9,21,10,30,895.0,105.0,8.3,15.0,751.0,851.88,690.58
2016,9,21,10,45,902.5,105.5,8.35,15.0,773.5,829.48,672.79
2016,9,21,11,0,910.0,106.0,8.4,15.0,796.0,803.59,652.45
2016,9,21,11,15,915.0,106.5,8.4,15.0,810.5,772.46,628.03
2016,9,21,11,30,920.0,107.0,8.4,15.0,825.0,738.16,599.26
2016,9,21,11,45,921.0,108.0,8.45,15.0,831.5,698.68,566.01
2016,9,21,12,0,922.0,109.0,8.5,15.0,838.0,656.6,530.09
2016,9,21,12,15,921.5,109.0,8.6,15.0,835.5,610.42,490.26
2016,9,21,12,30,921.0,109.0,8.7,15.0,833.0,562.2,447.85
2016,9,21,12,45,919.0,108.0,8.8,15.0,822.5,510.65,401.74
2016,9,21,13,0,917.0,107.0,8.9,15.0,812.0,457.65,353.34
2016,9,21,13,15,912.0,106.0,8.9,15.0,793.0,402.36,302.11
2016,9,21,13,30,907.0,105.0,8.9,15.0,774.0,346.36,249.78
2016,9,21,13,45,902.0,102.5,8.95,15.0,748.0,288.83,196.66
2016,9,21,14,0,897.0,100.0,9.0,15.0,722.0,231.09,145.73
2016,9,21,14,15,886.0,98.0,9.0,15.0,688.5,172.98,100.81
2016,9,21,14,30,875.0,96.0,9.0,15.0,655.0,115.75,69.22
2016,9,21,14,45,861.5,93.5,9.0,15.0,616.0,71.02,56.61
2016,9,21,15,0,848.0,91.0,9.0,15.0,577.0,70.16,56.02
2016,9,21,15,15,828.0,88.0,8.95,15.0,532.0,68.82,55.01
2016,9,21,15,30,808.0,85.0,8.9,15.0,487.0,67.46,53.99
2016,9,21,15,45,781.0,81.5,8.85,15.0,438.5,65.61,52.52
2016,9,21,16,0,754.0,78.0,8.8,15.0,390.0,63.74,51.03
2016,9,21,16,15,715.0,73.5,8.7,14.5,338.5,60.92,48.75
2016,9,21,16,30,676.0,69.0,8.6,14.0,287.0,53.27,42.09
2016,9,21,16,45,618.5,63.0,8.5,14.0,235.0,49.33,38.53
2016,9,21,17,0,561.0,57.0,8.4,14.0,183.0,45.39,34.82
2016,9,21,17,15,467.5,48.0,8.35,14.0,134.5,38.74,28.51
2016,9,21,17,30,374.0,39.0,8.3,14.0,86.0,32.06,21.85
2016,9,21,17,45,218.5,25.5,8.25,14.0,49.5,21.08,7.94
2016,9,21,18,0,63.0,12.0,8.2,14.0,13.0,10.24,0.0
2016,9,21,18,15,31.5,6.0,8.1,14.0,6.5,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.4,13.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,6,15,133.5,14.5,8.4,13.0,26.0,109.65,0.0
2016,9,22,6,30,267.0,29.0,8.3,13.0,52.0,285.0,193.81
2016,9,22,6,45,382.5,39.5,8.25,13.5,97.0,400.97,331.0
2016,9,22,7,0,498.0,50.0,8.2,14.0,142.0,517.88,434.95
2016,9,22,7,15,565.5,57.0,7.95,14.0,192.5,593.96,501.4
2016,9,22,7,30,633.0,64.0,7.7,14.0,243.0,670.58,565.07
2016,9,22,7,45,683.5,67.5,7.5,14.5,295.5,727.27,609.04
2016,9,22,8,0,734.0,71.0,7.3,15.0,348.0,777.38,645.87
2016,9,22,8,15,764.0,74.5,7.1,15.0,397.0,813.25,671.53
2016,9,22,8,30,794.0,78.0,6.9,15.0,446.0,846.29,694.32
2016,9,22,8,45,817.5,80.0,6.75,15.5,492.0,868.38,707.14
2016,9,22,9,0,841.0,82.0,6.6,16.0,538.0,887.07,717.19
2016,9,22,9,15,856.0,84.5,6.45,16.0,579.0,885.61,713.47
2016,9,22,9,30,871.0,87.0,6.3,16.0,620.0,890.2,714.49
2016,9,22,9,45,882.0,88.5,6.2,16.0,655.0,886.36,709.58
2016,9,22,10,0,893.0,90.0,6.1,16.0,690.0,878.81,702.15
2016,9,22,10,15,901.5,91.5,6.1,16.0,718.5,865.4,691.05
2016,9,22,10,30,910.0,93.0,6.1,16.0,747.0,848.3,677.41
2016,9,22,10,45,911.5,96.0,6.1,16.5,767.0,823.55,656.95
2016,9,22,11,0,913.0,99.0,6.1,17.0,787.0,795.49,634.24
2016,9,22,11,15,916.5,99.5,6.2,17.0,800.5,763.29,610.1
2016,9,22,11,30,920.0,100.0,6.3,17.0,814.0,728.03,581.69
2016,9,22,11,45,918.5,101.5,6.4,17.0,819.0,687.54,548.6
2016,9,22,12,0,917.0,103.0,6.5,17.0,824.0,644.63,512.96
2016,9,22,12,15,916.5,103.0,6.55,17.0,821.5,598.8,474.12
2016,9,22,12,30,916.0,103.0,6.6,17.0,819.0,550.92,432.71
2016,9,22,12,45,912.5,103.0,6.65,17.0,808.0,499.85,387.74
2016,9,22,13,0,909.0,103.0,6.7,17.0,797.0,447.45,340.59
2016,9,22,13,15,904.0,102.0,6.8,17.0,778.5,392.67,290.64
2016,9,22,13,30,899.0,101.0,6.9,17.0,760.0,337.2,239.56
2016,9,22,13,45,890.5,100.0,7.0,17.0,734.0,280.45,188.02
2016,9,22,14,0,882.0,99.0,7.1,17.0,708.0,223.84,139.07
2016,9,22,14,15,871.5,97.5,7.2,16.5,675.0,167.04,96.45
2016,9,22,14,30,861.0,96.0,7.3,16.0,642.0,101.87,59.65
2016,9,22,14,45,845.5,94.0,7.4,16.0,602.5,71.22,56.58
2016,9,22,15,0,830.0,92.0,7.5,16.0,563.0,70.69,56.28
2016,9,22,15,15,809.5,89.0,7.55,16.0,519.0,69.39,55.31
2016,9,22,15,30,789.0,86.0,7.6,16.0,475.0,68.06,54.32
2016,9,22,15,45,698.5,90.5,7.7,16.0,409.0,65.39,52.14
2016,9,22,16,0,608.0,95.0,7.8,16.0,343.0,69.05,55.52
2016,9,22,16,15,631.5,82.5,7.75,15.5,310.0,61.76,49.31
2016,9,22,16,30,655.0,70.0,7.7,15.0,277.0,53.96,42.54
2016,9,22,16,45,600.5,63.0,7.7,15.0,226.5,49.33,38.36
2016,9,22,17,0,546.0,56.0,7.7,15.0,176.0,44.62,33.96
2016,9,22,17,15,452.0,47.0,7.6,14.5,128.0,37.97,27.72
2016,9,22,17,30,358.0,38.0,7.5,14.0,80.0,31.29,21.03
2016,9,22,17,45,179.0,19.0,7.45,14.0,40.0,15.34,2.84
2016,9,22,18,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,23,6,15,139.0,13.0,4.55,13.0,24.0,112.1,0.0
2016,9,23,6,30,278.0,26.0,4.6,13.0,48.0,288.7,186.39
2016,9,23,6,45,388.5,35.5,4.65,13.5,92.0,400.28,326.46
2016,9,23,7,0,499.0,45.0,4.7,14.0,136.0,511.14,423.8
2016,9,23,7,15,563.5,51.0,4.6,14.0,184.5,582.54,484.85
2016,9,23,7,30,628.0,57.0,4.5,14.0,233.0,654.68,543.26
2016,9,23,7,45,673.0,61.0,4.4,14.5,283.0,701.62,578.26
2016,9,23,8,0,718.0,65.0,4.3,15.0,333.0,753.31,615.13
2016,9,23,8,15,747.0,68.5,4.15,15.0,381.0,787.89,638.73
2016,9,23,8,30,776.0,72.0,4.0,15.0,429.0,819.79,659.88
2016,9,23,8,45,798.5,74.0,3.9,15.5,473.5,840.82,671.56
2016,9,23,9,0,821.0,76.0,3.8,16.0,518.0,849.12,673.86
2016,9,23,9,15,836.0,78.0,3.7,16.0,558.0,856.91,677.16
2016,9,23,9,30,851.0,80.0,3.6,16.0,598.0,861.19,678.02
2016,9,23,9,45,862.0,81.5,3.5,16.5,632.0,857.72,672.21
2016,9,23,10,0,873.0,83.0,3.4,17.0,666.0,850.63,664.05
2016,9,23,10,15,881.0,84.0,3.5,17.0,693.5,836.79,653.66
2016,9,23,10,30,889.0,85.0,3.6,17.0,721.0,819.39,640.86
2016,9,23,10,45,895.0,85.5,3.7,17.5,741.5,796.36,622.91
2016,9,23,11,0,901.0,86.0,3.8,18.0,762.0,769.96,602.64
2016,9,23,11,15,904.5,87.0,4.05,18.0,775.5,738.97,580.75
2016,9,23,11,30,908.0,88.0,4.3,18.0,789.0,704.93,554.7
2016,9,23,11,45,907.5,89.0,4.55,18.0,794.0,665.41,523.99
2016,9,23,12,0,907.0,90.0,4.8,18.0,799.0,623.46,490.45
2016,9,23,12,15,906.5,89.5,5.05,17.5,796.5,577.95,454.0
2016,9,23,12,30,906.0,89.0,5.3,17.0,794.0,530.45,414.6
2016,9,23,12,45,903.5,89.0,5.55,17.0,783.5,480.67,371.24
2016,9,23,13,0,901.0,89.0,5.8,17.0,773.0,429.46,325.44
2016,9,23,13,15,896.0,88.0,5.9,17.0,754.5,375.43,276.21
2016,9,23,13,30,891.0,87.0,6.0,17.0,736.0,320.72,225.87
2016,9,23,13,45,884.5,85.5,6.15,17.0,711.0,264.85,175.18
2016,9,23,14,0,878.0,84.0,6.3,17.0,686.0,208.92,127.03
2016,9,23,14,15,867.5,82.5,6.3,17.0,653.5,152.73,85.34
2016,9,23,14,30,857.0,81.0,6.3,17.0,621.0,97.36,57.81
2016,9,23,14,45,651.0,140.5,6.35,17.0,536.0,90.87,73.36
2016,9,23,15,0,445.0,200.0,6.4,17.0,451.0,127.52,105.15
2016,9,23,15,15,616.0,136.5,6.35,16.5,454.0,92.43,75.25
2016,9,23,15,30,787.0,73.0,6.3,16.0,457.0,58.76,46.17
2016,9,23,15,45,759.5,70.0,6.3,16.0,409.5,57.0,44.78
2016,9,23,16,0,732.0,67.0,6.3,16.0,362.0,55.22,43.34
2016,9,23,16,15,694.0,63.0,6.25,16.0,312.5,52.55,41.07
2016,9,23,16,30,656.0,59.0,6.2,16.0,263.0,49.86,38.73
2016,9,23,16,45,602.5,53.0,6.2,16.0,214.0,41.68,31.41
2016,9,23,17,0,549.0,47.0,6.2,16.0,165.0,37.47,27.49
2016,9,23,17,15,458.5,39.0,6.1,15.5,119.0,31.41,21.82
2016,9,23,17,30,368.0,31.0,6.0,15.0,73.0,25.32,15.72
2016,9,23,17,45,184.0,15.5,5.95,15.0,36.5,12.42,0.0
2016,9,23,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,24,6,15,166.0,11.5,3.05,14.0,24.5,130.09,0.0
2016,9,24,6,30,332.0,23.0,3.0,14.0,49.0,324.13,195.29
2016,9,24,6,45,439.5,31.5,2.95,14.5,93.5,434.18,348.39
2016,9,24,7,0,547.0,40.0,2.9,15.0,138.0,534.03,435.59
2016,9,24,7,15,610.0,45.5,2.75,15.0,188.0,605.79,495.29
2016,9,24,7,30,673.0,51.0,2.6,15.0,238.0,677.6,551.38
2016,9,24,7,45,714.0,55.0,2.5,15.5,288.5,727.66,587.3
2016,9,24,8,0,755.0,59.0,2.4,16.0,339.0,776.03,620.1
2016,9,24,8,15,783.5,62.0,2.4,16.5,387.5,809.65,641.52
2016,9,24,8,30,812.0,65.0,2.4,17.0,436.0,831.01,653.6
2016,9,24,8,45,833.0,67.5,2.4,17.5,481.5,851.46,664.85
2016,9,24,9,0,854.0,70.0,2.4,18.0,527.0,868.64,673.64
2016,9,24,9,15,869.0,72.0,2.4,18.0,567.5,876.29,677.06
2016,9,24,9,30,884.0,74.0,2.4,18.0,608.0,880.3,678.16
2016,9,24,9,45,897.5,74.0,2.4,18.5,643.5,876.85,672.98
2016,9,24,10,0,911.0,74.0,2.4,19.0,679.0,869.65,665.47
2016,9,24,10,15,918.5,75.0,2.4,19.0,707.0,854.75,654.1
2016,9,24,10,30,926.0,76.0,2.4,19.0,735.0,836.17,640.4
2016,9,24,10,45,931.0,77.0,2.4,19.5,756.0,812.01,621.76
2016,9,24,11,0,936.0,78.0,2.4,20.0,777.0,784.39,600.89
2016,9,24,11,15,939.0,78.5,2.45,20.0,790.0,751.47,577.82
2016,9,24,11,30,942.0,79.0,2.5,20.0,803.0,715.47,550.88
2016,9,24,11,45,942.5,79.0,2.65,20.0,808.0,674.46,519.75
2016,9,24,12,0,943.0,79.0,2.8,20.0,813.0,630.88,485.8
2016,9,24,12,15,942.0,79.0,2.95,20.0,810.0,584.11,448.39
2016,9,24,12,30,941.0,79.0,3.1,20.0,807.0,535.28,408.19
2016,9,24,12,45,932.0,82.0,3.3,20.0,794.5,483.56,364.6
2016,9,24,13,0,923.0,85.0,3.5,20.0,782.0,430.88,318.91
2016,9,24,13,15,918.0,84.5,3.65,20.0,763.0,376.11,270.36
2016,9,24,13,30,913.0,84.0,3.8,20.0,744.0,320.61,220.55
2016,9,24,13,45,904.0,83.5,3.95,20.0,718.0,263.72,170.25
2016,9,24,14,0,895.0,83.0,4.1,20.0,692.0,207.01,122.8
2016,9,24,14,15,884.5,82.0,4.2,20.0,659.0,150.19,82.14
2016,9,24,14,30,874.0,81.0,4.3,20.0,626.0,94.18,56.28
2016,9,24,14,45,857.5,79.5,4.45,20.0,587.0,71.57,56.0
2016,9,24,15,0,841.0,78.0,4.6,20.0,548.0,70.43,55.19
2016,9,24,15,15,821.5,76.0,4.7,19.5,504.0,60.7,47.07
2016,9,24,15,30,802.0,74.0,4.8,19.0,460.0,59.79,46.53
2016,9,24,15,45,769.5,72.0,4.9,19.0,411.5,58.71,45.74
2016,9,24,16,0,737.0,70.0,5.0,19.0,363.0,57.7,44.99
2016,9,24,16,15,698.0,65.5,5.05,18.5,313.0,54.69,42.54
2016,9,24,16,30,659.0,61.0,5.1,18.0,263.0,47.44,36.29
2016,9,24,16,45,588.5,56.5,5.2,17.5,212.0,44.38,33.59
2016,9,24,17,0,518.0,52.0,5.3,17.0,161.0,41.45,30.83
2016,9,24,17,15,422.5,42.5,5.3,16.5,115.0,34.3,24.17
2016,9,24,17,30,327.0,33.0,5.3,16.0,69.0,27.07,16.9
2016,9,24,17,45,163.5,16.5,5.35,16.0,34.5,13.33,0.0
2016,9,24,18,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,15,127.5,12.0,1.7,17.0,21.5,102.35,0.0
2016,9,25,6,30,255.0,24.0,1.7,17.0,43.0,264.19,144.49
2016,9,25,6,45,365.0,35.5,1.75,17.5,87.0,379.96,300.02
2016,9,25,7,0,475.0,47.0,1.8,18.0,131.0,491.69,394.89
2016,9,25,7,15,543.0,55.0,1.75,18.5,181.0,568.12,456.17
2016,9,25,7,30,611.0,63.0,1.7,19.0,231.0,645.33,514.39
2016,9,25,7,45,657.5,68.5,1.7,19.5,281.5,700.37,553.58
2016,9,25,8,0,704.0,74.0,1.7,20.0,332.0,754.08,590.02
2016,9,25,8,15,735.5,78.5,1.75,20.0,381.0,785.75,611.11
2016,9,25,8,30,767.0,83.0,1.8,20.0,430.0,820.79,634.22
2016,9,25,8,45,789.0,86.5,1.85,20.5,475.5,842.93,646.73
2016,9,25,9,0,811.0,90.0,1.9,21.0,521.0,861.69,656.88
2016,9,25,9,15,827.5,92.5,1.85,21.5,562.0,870.72,659.36
2016,9,25,9,30,844.0,95.0,1.8,22.0,603.0,876.05,659.5
2016,9,25,9,45,878.0,88.0,1.8,22.5,643.0,873.05,654.72
2016,9,25,10,0,912.0,81.0,1.8,23.0,683.0,875.21,653.68
2016,9,25,10,15,920.0,82.0,1.75,23.0,711.5,860.38,642.08
2016,9,25,10,30,928.0,83.0,1.7,23.0,740.0,841.85,628.35
2016,9,25,10,45,923.5,88.5,1.7,23.5,758.0,814.65,608.26
2016,9,25,11,0,919.0,94.0,1.7,24.0,776.0,784.28,586.23
2016,9,25,11,15,922.5,94.5,1.6,24.5,789.0,751.78,561.67
2016,9,25,11,30,926.0,95.0,1.5,25.0,802.0,716.21,533.46
2016,9,25,11,45,914.5,101.0,1.45,25.5,803.5,673.27,500.1
2016,9,25,12,0,903.0,107.0,1.4,26.0,805.0,628.5,465.01
2016,9,25,12,15,902.0,107.0,1.25,26.0,802.0,582.8,428.89
2016,9,25,12,30,901.0,107.0,1.1,26.0,799.0,535.16,390.54
2016,9,25,12,45,903.0,104.0,0.95,26.0,789.0,484.7,349.21
2016,9,25,13,0,905.0,101.0,0.8,26.0,779.0,432.5,305.56
2016,9,25,13,15,899.5,100.0,0.75,25.5,760.0,377.78,260.22
2016,9,25,13,30,894.0,99.0,0.7,25.0,741.0,322.44,213.62
2016,9,25,13,45,869.0,104.5,0.7,25.0,710.5,267.02,167.74
2016,9,25,14,0,844.0,110.0,0.7,25.0,680.0,206.25,120.42
2016,9,25,14,15,831.5,108.0,0.95,24.5,646.5,150.16,82.78
2016,9,25,14,30,819.0,106.0,1.2,24.0,613.0,95.31,59.13
2016,9,25,14,45,785.0,109.0,1.45,24.0,570.0,80.96,62.91
2016,9,25,15,0,751.0,112.0,1.7,24.0,527.0,76.62,59.46
2016,9,25,15,15,727.5,108.0,1.95,23.5,483.5,75.23,58.61
2016,9,25,15,30,704.0,104.0,2.2,23.0,440.0,73.84,57.73
2016,9,25,15,45,661.0,101.0,2.5,22.5,390.5,72.9,57.23
2016,9,25,16,0,618.0,98.0,2.8,22.0,341.0,72.07,56.79
2016,9,25,16,15,574.5,90.5,2.9,21.5,292.0,67.87,53.41
2016,9,25,16,30,531.0,83.0,3.0,21.0,243.0,63.57,49.83
2016,9,25,16,45,467.5,73.0,3.2,20.5,194.0,56.97,44.08
2016,9,25,17,0,404.0,63.0,3.4,20.0,145.0,47.88,35.97
2016,9,25,17,15,315.5,48.5,3.35,19.5,101.5,37.18,26.25
2016,9,25,17,30,227.0,34.0,3.3,19.0,58.0,26.29,15.75
2016,9,25,17,45,113.5,17.0,3.3,18.5,29.0,13.24,0.0
2016,9,25,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,6,15,98.5,12.5,0.95,16.0,19.5,81.62,0.0
2016,9,26,6,30,197.0,25.0,1.0,16.0,39.0,219.09,106.76
2016,9,26,6,45,307.0,38.0,1.05,16.5,81.0,335.92,264.96
2016,9,26,7,0,417.0,51.0,1.1,17.0,123.0,447.74,359.86
2016,9,26,7,15,488.0,60.0,1.1,17.0,172.0,526.98,424.12
2016,9,26,7,30,559.0,69.0,1.1,17.0,221.0,606.96,485.65
2016,9,26,7,45,608.0,75.5,1.15,17.5,271.0,664.73,527.43
2016,9,26,8,0,657.0,82.0,1.2,18.0,321.0,721.21,566.54
2016,9,26,8,15,691.0,86.5,1.15,18.5,369.5,759.91,590.47
2016,9,26,8,30,725.0,91.0,1.1,19.0,418.0,796.12,611.92
2016,9,26,8,45,750.0,95.0,1.1,19.5,463.0,815.37,621.83
2016,9,26,9,0,775.0,99.0,1.1,20.0,508.0,837.32,633.61
2016,9,26,9,15,793.0,102.0,1.05,20.0,548.5,848.31,638.34
2016,9,26,9,30,811.0,105.0,1.0,20.0,589.0,855.63,640.8
2016,9,26,9,45,823.5,107.0,1.0,20.5,624.0,853.28,636.53
2016,9,26,10,0,836.0,109.0,1.0,21.0,659.0,847.2,630.1
2016,9,26,10,15,846.0,111.0,1.0,21.0,687.0,835.29,621.21
2016,9,26,10,30,856.0,113.0,1.0,21.0,715.0,819.7,610.08
2016,9,26,10,45,862.0,114.5,1.0,21.5,736.0,796.81,593.11
2016,9,26,11,0,868.0,116.0,1.0,22.0,757.0,764.43,569.96
2016,9,26,11,15,872.0,116.5,1.05,22.0,770.5,733.4,548.25
2016,9,26,11,30,876.0,117.0,1.1,22.0,784.0,699.43,523.71
2016,9,26,11,45,878.5,117.0,1.15,22.5,789.5,661.25,494.66
2016,9,26,12,0,881.0,117.0,1.2,23.0,795.0,620.53,463.12
2016,9,26,12,15,880.5,117.0,1.25,23.0,792.0,575.83,428.73
2016,9,26,12,30,880.0,117.0,1.3,23.0,789.0,529.19,391.81
2016,9,26,12,45,906.5,102.5,1.4,23.0,786.0,481.12,352.63
2016,9,26,13,0,933.0,88.0,1.5,23.0,783.0,429.0,308.65
2016,9,26,13,15,928.0,87.0,1.55,22.5,764.5,373.2,261.27
2016,9,26,13,30,923.0,86.0,1.6,22.0,746.0,316.7,212.47
2016,9,26,13,45,917.0,84.5,1.7,22.0,720.0,259.12,162.93
2016,9,26,14,0,911.0,83.0,1.8,22.0,694.0,201.41,116.19
2016,9,26,14,15,900.5,81.5,1.85,21.5,660.5,143.37,77.0
2016,9,26,14,30,890.0,80.0,1.9,21.0,627.0,86.15,54.18
2016,9,26,14,45,877.0,78.0,1.95,21.0,588.0,70.97,55.27
2016,9,26,15,0,864.0,76.0,2.0,21.0,549.0,69.5,54.18
2016,9,26,15,15,845.0,73.5,2.05,21.0,504.5,67.51,52.64
2016,9,26,15,30,826.0,71.0,2.1,21.0,460.0,58.15,44.76
2016,9,26,15,45,801.0,67.5,2.15,21.0,412.0,55.95,43.01
2016,9,26,16,0,776.0,64.0,2.2,21.0,364.0,53.71,41.18
2016,9,26,16,15,737.5,60.0,2.2,20.5,313.0,50.89,38.9
2016,9,26,16,30,699.0,56.0,2.2,20.0,262.0,48.06,36.53
2016,9,26,16,45,642.5,50.0,2.2,20.0,211.0,43.4,32.36
2016,9,26,17,0,586.0,44.0,2.2,20.0,160.0,38.7,28.0
2016,9,26,17,15,490.0,35.5,2.2,19.5,113.0,28.94,19.15
2016,9,26,17,30,394.0,27.0,2.2,19.0,66.0,22.26,12.19
2016,9,26,17,45,197.0,13.5,2.25,18.5,33.0,10.94,0.0
2016,9,26,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,6,15,136.0,11.0,0.55,17.0,20.5,107.06,0.0
2016,9,27,6,30,272.0,22.0,0.5,17.0,41.0,270.0,111.76
2016,9,27,6,45,384.0,32.5,0.5,17.5,84.0,389.45,300.49
2016,9,27,7,0,496.0,43.0,0.5,18.0,127.0,501.1,393.74
2016,9,27,7,15,564.0,49.5,0.45,18.0,176.5,575.13,451.71
2016,9,27,7,30,632.0,56.0,0.4,18.0,226.0,650.01,506.75
2016,9,27,7,45,323.5,92.5,0.35,18.5,180.5,429.9,342.57
2016,9,27,8,0,15.0,129.0,0.3,19.0,135.0,135.71,106.13
2016,9,27,8,15,22.5,149.5,0.25,19.0,159.5,161.07,127.85
2016,9,27,8,30,30.0,170.0,0.2,19.0,184.0,202.61,160.49
2016,9,27,8,45,37.5,191.0,0.2,19.5,210.5,228.81,180.11
2016,9,27,9,0,45.0,212.0,0.2,20.0,237.0,254.36,198.92
2016,9,27,9,15,56.0,234.0,0.3,20.0,266.5,283.42,220.97
2016,9,27,9,30,67.0,256.0,0.4,20.0,296.0,311.47,242.02
2016,9,27,9,45,73.5,274.0,0.5,20.0,320.0,330.09,255.69
2016,9,27,10,0,80.0,292.0,0.6,20.0,344.0,347.78,268.68
2016,9,27,10,15,63.5,294.5,0.7,20.0,337.0,329.5,254.21
2016,9,27,10,30,47.0,297.0,0.8,20.0,330.0,312.2,240.7
2016,9,27,10,45,55.5,313.0,0.9,20.5,353.0,328.09,252.33
2016,9,27,11,0,64.0,329.0,1.0,21.0,376.0,342.69,262.65
2016,9,27,11,15,65.5,334.0,1.1,21.0,382.5,340.9,261.14
2016,9,27,11,30,67.0,339.0,1.2,21.0,389.0,338.7,259.4
2016,9,27,11,45,66.0,342.5,1.35,21.0,392.5,333.18,255.25
2016,9,27,12,0,65.0,346.0,1.5,21.0,396.0,327.42,250.89
2016,9,27,12,15,71.5,348.5,1.65,21.0,403.0,324.54,248.7
2016,9,27,12,30,78.0,351.0,1.8,21.0,410.0,320.65,245.61
2016,9,27,12,45,79.0,346.0,2.0,21.0,405.5,307.79,235.72
2016,9,27,13,0,80.0,341.0,2.2,21.0,401.0,294.76,225.59
2016,9,27,13,15,81.5,331.5,2.35,21.0,391.0,278.63,212.92
2016,9,27,13,30,83.0,322.0,2.5,21.0,381.0,262.42,200.11
2016,9,27,13,45,93.5,314.0,2.7,21.0,378.5,248.85,189.06
2016,9,27,14,0,104.0,306.0,2.9,21.0,376.0,233.91,177.19
2016,9,27,14,15,109.5,291.0,3.0,20.5,361.5,213.25,162.28
2016,9,27,14,30,115.0,276.0,3.1,20.0,347.0,182.36,141.41
2016,9,27,14,45,99.0,255.0,3.25,20.0,313.5,177.47,145.36
2016,9,27,15,0,83.0,234.0,3.4,20.0,280.0,164.68,135.07
2016,9,27,15,15,56.0,206.0,3.45,19.5,235.5,147.55,121.27
2016,9,27,15,30,29.0,178.0,3.5,19.0,191.0,129.86,106.82
2016,9,27,15,45,28.0,160.5,3.6,19.0,172.0,118.16,97.12
2016,9,27,16,0,27.0,143.0,3.7,19.0,153.0,106.19,87.08
2016,9,27,16,15,343.5,100.5,3.75,18.5,201.5,71.64,57.36
2016,9,27,16,30,660.0,58.0,3.8,18.0,250.0,49.5,38.08
2016,9,27,16,45,598.5,52.0,3.85,18.0,200.0,41.25,30.72
2016,9,27,17,0,537.0,46.0,3.9,18.0,150.0,37.01,26.72
2016,9,27,17,15,437.0,37.0,3.9,17.5,104.5,30.08,20.22
2016,9,27,17,30,337.0,28.0,3.9,17.0,59.0,23.1,12.55
2016,9,27,17,45,168.5,14.0,3.95,17.0,29.5,11.41,0.0
2016,9,27,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,12.0,3.4,14.0,18.5,85.43,0.0
2016,9,28,6,30,210.0,24.0,3.5,14.0,37.0,222.06,73.46
2016,9,28,6,45,330.0,35.0,3.65,14.0,79.5,349.16,278.71
2016,9,28,7,0,450.0,46.0,3.8,14.0,122.0,466.44,384.41
2016,9,28,7,15,523.0,54.0,3.8,14.0,170.5,545.81,452.62
2016,9,28,7,30,596.0,62.0,3.8,14.0,219.0,626.12,518.25
2016,9,28,7,45,298.0,74.5,3.8,14.5,153.0,381.41,321.32
2016,9,28,8,0,0.0,87.0,3.8,15.0,87.0,75.37,58.45
2016,9,28,8,15,0.0,108.5,3.8,15.0,108.5,95.72,75.72
2016,9,28,8,30,0.0,130.0,3.8,15.0,130.0,115.82,92.33
2016,9,28,8,45,0.5,145.5,3.85,15.5,145.5,129.88,103.56
2016,9,28,9,0,1.0,161.0,3.9,16.0,161.0,143.81,114.55
2016,9,28,9,15,6.0,180.5,4.0,16.0,184.0,165.55,132.26
2016,9,28,9,30,11.0,200.0,4.1,16.0,207.0,186.93,149.5
2016,9,28,9,45,19.5,225.5,4.2,16.0,238.0,216.73,173.55
2016,9,28,10,0,28.0,251.0,4.3,16.0,269.0,260.78,208.74
2016,9,28,10,15,22.5,249.5,4.45,16.0,264.5,236.72,188.9
2016,9,28,10,30,17.0,248.0,4.6,16.0,260.0,228.33,181.77
2016,9,28,10,45,16.5,251.0,4.75,16.5,263.0,228.37,181.23
2016,9,28,11,0,16.0,254.0,4.9,17.0,266.0,228.47,180.76
2016,9,28,11,15,16.5,260.0,5.0,17.0,272.5,231.89,183.32
2016,9,28,11,30,17.0,266.0,5.1,17.0,279.0,235.12,185.76
2016,9,28,11,45,16.5,264.5,5.25,17.0,277.5,231.23,182.55
2016,9,28,12,0,16.0,263.0,5.4,17.0,276.0,227.41,179.44
2016,9,28,12,15,16.0,262.0,5.5,17.0,274.5,224.29,176.9
2016,9,28,12,30,16.0,261.0,5.6,17.0,273.0,221.13,174.34
2016,9,28,12,45,24.5,279.0,5.7,17.0,297.5,236.21,186.27
2016,9,28,13,0,33.0,297.0,5.8,17.0,322.0,245.37,193.33
2016,9,28,13,15,33.0,289.5,5.8,16.5,314.0,233.88,184.38
2016,9,28,13,30,33.0,282.0,5.8,16.0,306.0,222.49,175.51
2016,9,28,13,45,21.5,248.5,5.85,16.0,264.0,199.22,157.29
2016,9,28,14,0,10.0,215.0,5.9,16.0,222.0,170.62,134.84
2016,9,28,14,15,6.0,196.0,5.9,16.0,200.5,154.56,122.24
2016,9,28,14,30,2.0,177.0,5.9,16.0,179.0,139.22,115.2
2016,9,28,14,45,1.5,170.0,5.95,16.0,171.5,133.62,110.67
2016,9,28,15,0,1.0,163.0,6.0,16.0,164.0,128.04,106.16
2016,9,28,15,15,0.5,147.5,6.0,16.0,148.0,116.51,96.47
2016,9,28,15,30,0.0,132.0,6.0,16.0,132.0,104.86,86.61
2016,9,28,15,45,340.5,106.0,6.0,16.0,234.0,73.21,59.11
2016,9,28,16,0,681.0,80.0,6.0,16.0,336.0,60.03,47.65
2016,9,28,16,15,635.5,74.5,5.95,15.5,286.5,56.79,44.95
2016,9,28,16,30,590.0,69.0,5.9,15.0,237.0,53.52,42.13
2016,9,28,16,45,514.5,62.5,5.9,15.0,187.5,49.23,38.16
2016,9,28,17,0,439.0,56.0,5.9,15.0,138.0,45.02,34.05
2016,9,28,17,15,329.5,44.0,5.85,14.5,94.5,35.88,25.41
2016,9,28,17,30,220.0,32.0,5.8,14.0,51.0,24.82,13.47
2016,9,28,17,45,110.0,16.0,5.75,14.0,25.5,13.66,0.0
2016,9,28,18,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,6,15,73.5,12.0,4.95,13.0,17.0,62.72,0.0
2016,9,29,6,30,147.0,24.0,5.0,13.0,34.0,175.27,36.84
2016,9,29,6,45,266.5,38.0,5.05,13.0,74.5,302.7,242.12
2016,9,29,7,0,386.0,52.0,5.1,13.0,115.0,419.46,349.76
2016,9,29,7,15,461.5,61.0,5.1,13.0,163.0,501.72,421.9
2016,9,29,7,30,537.0,70.0,5.1,13.0,211.0,584.47,491.34
2016,9,29,7,45,268.5,67.5,5.1,13.5,138.0,344.87,293.83
2016,9,29,8,0,0.0,65.0,5.1,14.0,65.0,53.86,40.48
2016,9,29,8,15,0.0,77.0,5.05,14.0,77.0,64.21,49.33
2016,9,29,8,30,0.0,89.0,5.0,14.0,89.0,74.94,58.29
2016,9,29,8,45,0.0,103.0,5.0,14.5,103.0,87.5,68.58
2016,9,29,9,0,0.0,117.0,5.0,15.0,117.0,99.97,78.67
2016,9,29,9,15,0.0,135.5,5.0,15.0,135.5,116.58,92.26
2016,9,29,9,30,0.0,154.0,5.0,15.0,154.0,133.03,105.62
2016,9,29,9,45,2.0,171.0,5.05,15.0,172.5,149.59,119.08
2016,9,29,10,0,4.0,188.0,5.1,15.0,191.0,165.88,132.24
2016,9,29,10,15,6.5,202.0,5.1,15.0,206.5,179.5,143.16
