Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,30,9.0,216.0,5.1,15.0,222.0,192.78,153.78
2016,9,29,10,45,18.5,250.0,5.2,15.0,263.0,228.95,183.05
2016,9,29,11,0,28.0,284.0,5.3,15.0,304.0,273.93,219.07
2016,9,29,11,15,22.5,273.0,5.35,15.0,289.5,247.27,197.3
2016,9,29,11,30,17.0,262.0,5.4,15.0,275.0,231.61,184.48
2016,9,29,11,45,17.0,263.0,5.45,15.0,276.5,230.17,183.21
2016,9,29,12,0,17.0,264.0,5.5,15.0,278.0,228.68,181.91
2016,9,29,12,15,45.5,303.5,5.55,15.0,338.0,274.22,218.4
2016,9,29,12,30,74.0,343.0,5.6,15.0,398.0,311.55,247.65
2016,9,29,12,45,74.5,337.0,5.7,15.0,392.5,298.09,236.5
2016,9,29,13,0,75.0,331.0,5.8,15.0,387.0,284.59,225.33
2016,9,29,13,15,57.5,310.0,5.85,15.0,352.0,255.21,201.89
2016,9,29,13,30,40.0,289.0,5.9,15.0,317.0,228.49,180.8
2016,9,29,13,45,42.0,281.0,6.0,15.0,309.5,216.56,171.11
2016,9,29,14,0,44.0,273.0,6.1,15.0,302.0,204.36,161.37
2016,9,29,14,15,28.5,240.0,6.1,15.0,258.5,175.97,139.48
2016,9,29,14,30,13.0,207.0,6.1,15.0,215.0,159.41,133.03
2016,9,29,14,45,11.0,194.0,6.2,15.0,200.5,149.8,125.11
2016,9,29,15,0,9.0,181.0,6.3,15.0,186.0,140.15,117.1
2016,9,29,15,15,4.5,159.0,6.35,14.5,161.5,124.31,103.88
2016,9,29,15,30,0.0,137.0,6.4,14.0,137.0,108.22,90.28
2016,9,29,15,45,327.5,109.5,6.45,14.0,231.0,75.48,61.62
2016,9,29,16,0,655.0,82.0,6.5,14.0,325.0,61.38,49.25
2016,9,29,16,15,609.0,76.0,6.45,14.0,276.5,57.84,46.17
2016,9,29,16,30,563.0,70.0,6.4,14.0,228.0,54.26,42.94
2016,9,29,16,45,492.5,62.0,6.35,14.0,179.5,48.85,37.94
2016,9,29,17,0,422.0,54.0,6.3,14.0,131.0,43.4,32.71
2016,9,29,17,15,313.5,41.5,6.2,13.5,88.5,33.79,23.59
2016,9,29,17,30,205.0,29.0,6.1,13.0,46.0,22.52,10.95
2016,9,29,17,45,102.5,14.5,6.0,13.0,23.0,12.38,0.0
2016,9,29,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,15,93.0,10.5,5.2,13.0,16.5,75.15,0.0
2016,9,30,6,30,186.0,21.0,5.3,13.0,33.0,197.33,13.16
2016,9,30,6,45,308.5,33.0,5.45,13.0,73.5,328.64,261.62
2016,9,30,7,0,431.0,45.0,5.6,13.0,114.0,447.45,372.56
2016,9,30,7,15,505.5,53.0,5.65,13.0,162.5,527.13,443.18
2016,9,30,7,30,580.0,61.0,5.7,13.0,211.0,607.83,511.43
2016,9,30,7,45,630.5,66.5,5.8,13.5,260.5,664.83,557.14
2016,9,30,8,0,681.0,72.0,5.9,14.0,310.0,720.65,600.01
2016,9,30,8,15,714.5,76.0,5.95,14.0,358.5,752.37,623.7
2016,9,30,8,30,748.0,80.0,6.0,14.0,407.0,787.66,649.59
2016,9,30,8,45,773.5,83.0,6.1,14.0,452.0,811.59,666.53
2016,9,30,9,0,799.0,86.0,6.2,14.0,497.0,832.19,680.82
2016,9,30,9,15,817.0,88.5,6.2,14.0,537.5,842.03,686.47
2016,9,30,9,30,835.0,91.0,6.2,14.0,578.0,848.2,689.47
2016,9,30,9,45,849.5,92.0,6.2,14.5,613.0,845.82,684.84
2016,9,30,10,0,864.0,93.0,6.2,15.0,648.0,831.79,671.65
2016,9,30,10,15,873.5,94.5,6.15,15.0,676.0,818.91,660.66
2016,9,30,10,30,883.0,96.0,6.1,15.0,704.0,802.41,647.1
2016,9,30,10,45,888.5,97.5,6.1,15.0,724.5,779.27,628.88
2016,9,30,11,0,894.0,99.0,6.1,15.0,745.0,752.79,608.25
2016,9,30,11,15,898.0,99.5,6.1,15.0,758.0,721.04,582.12
2016,9,30,11,30,902.0,100.0,6.1,15.0,771.0,686.27,553.01
2016,9,30,11,45,905.5,99.5,6.15,15.0,776.5,647.41,520.35
2016,9,30,12,0,909.0,99.0,6.2,15.0,782.0,605.88,484.86
2016,9,30,12,15,908.5,99.0,6.25,15.0,779.0,560.2,445.24
2016,9,30,12,30,908.0,99.0,6.3,15.0,776.0,512.53,403.03
2016,9,30,12,45,907.0,97.5,6.35,15.0,765.5,461.64,357.18
2016,9,30,13,0,906.0,96.0,6.4,15.0,755.0,409.26,309.06
2016,9,30,13,15,901.0,95.5,6.4,15.0,736.0,355.13,258.77
2016,9,30,13,30,896.0,95.0,6.4,15.0,717.0,300.3,207.9
2016,9,30,13,45,889.5,93.0,6.45,15.0,691.0,243.66,157.12
2016,9,30,14,0,883.0,91.0,6.5,15.0,665.0,186.99,110.71
2016,9,30,14,15,720.0,134.5,6.45,15.0,587.0,134.09,82.29
2016,9,30,14,30,557.0,178.0,6.4,15.0,509.0,114.5,94.43
2016,9,30,14,45,562.5,163.0,6.4,15.0,478.5,107.2,88.34
2016,9,30,15,0,568.0,148.0,6.4,15.0,448.0,99.73,82.06
2016,9,30,15,15,619.5,120.5,6.3,14.5,421.5,83.51,68.23
2016,9,30,15,30,671.0,93.0,6.2,14.0,395.0,66.78,53.78
2016,9,30,15,45,460.5,116.5,6.15,14.0,313.5,81.81,67.26
2016,9,30,16,0,250.0,140.0,6.1,14.0,232.0,99.28,82.88
2016,9,30,16,15,229.5,122.5,6.0,14.0,197.0,88.14,73.1
2016,9,30,16,30,209.0,105.0,5.9,14.0,162.0,76.62,62.82
2016,9,30,16,45,182.0,85.0,5.85,14.0,127.0,63.05,50.5
2016,9,30,17,0,155.0,65.0,5.8,14.0,92.0,49.05,37.6
2016,9,30,17,15,110.0,45.5,5.7,13.5,61.5,34.9,24.42
2016,9,30,17,30,65.0,26.0,5.6,13.0,31.0,20.39,8.35
2016,9,30,17,45,32.5,13.0,5.5,13.0,15.5,11.1,0.0
2016,9,30,18,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,6,15,86.5,11.0,2.4,13.0,15.5,70.76,0.0
2016,10,1,6,30,173.0,22.0,2.4,13.0,31.0,187.84,0.0
2016,10,1,6,45,300.0,34.0,2.45,13.5,72.0,321.88,251.44
2016,10,1,7,0,427.0,46.0,2.5,14.0,113.0,443.94,362.92
2016,10,1,7,15,504.5,54.0,2.5,14.0,162.0,526.05,433.05
2016,10,1,7,30,582.0,62.0,2.5,14.0,211.0,609.07,500.33
2016,10,1,7,45,631.0,68.0,2.55,14.5,260.5,665.36,543.31
2016,10,1,8,0,680.0,74.0,2.6,15.0,310.0,720.35,583.4
2016,10,1,8,15,714.5,78.5,2.65,15.0,358.5,758.8,610.83
2016,10,1,8,30,749.0,83.0,2.7,15.0,407.0,789.58,632.0
2016,10,1,8,45,773.5,86.0,2.75,15.0,452.0,812.52,647.12
2016,10,1,9,0,798.0,89.0,2.8,15.0,497.0,832.07,659.69
2016,10,1,9,15,815.5,91.5,2.85,15.0,537.0,841.33,664.83
2016,10,1,9,30,833.0,94.0,2.9,15.0,577.0,846.9,667.51
2016,10,1,9,45,853.0,93.0,2.95,15.5,613.0,846.71,664.97
2016,10,1,10,0,873.0,92.0,3.0,16.0,649.0,834.83,654.29
2016,10,1,10,15,882.0,93.5,3.1,16.0,677.0,821.28,644.18
2016,10,1,10,30,891.0,95.0,3.2,16.0,705.0,804.11,631.57
2016,10,1,10,45,897.5,96.0,3.3,16.5,725.5,780.94,613.55
2016,10,1,11,0,904.0,97.0,3.4,17.0,746.0,754.35,593.16
2016,10,1,11,15,908.0,97.5,3.55,17.0,759.0,722.24,568.42
2016,10,1,11,30,912.0,98.0,3.7,17.0,772.0,687.09,540.69
2016,10,1,11,45,913.5,98.5,3.85,17.0,777.0,647.51,508.95
2016,10,1,12,0,915.0,99.0,4.0,17.0,782.0,605.37,474.39
2016,10,1,12,15,914.0,98.5,4.2,17.0,778.5,558.7,435.49
2016,10,1,12,30,913.0,98.0,4.4,17.0,775.0,510.1,394.11
2016,10,1,12,45,913.5,96.0,4.6,17.0,764.5,459.17,349.53
2016,10,1,13,0,914.0,94.0,4.8,17.0,754.0,406.61,302.32
2016,10,1,13,15,908.5,93.0,4.9,17.0,734.5,351.57,252.2
2016,10,1,13,30,903.0,92.0,5.0,17.0,715.0,295.9,201.48
2016,10,1,13,45,896.0,90.5,5.15,17.0,689.0,239.2,151.51
2016,10,1,14,0,889.0,89.0,5.3,17.0,663.0,182.51,106.1
2016,10,1,14,15,877.5,87.0,5.4,16.5,629.5,125.39,70.79
2016,10,1,14,30,866.0,85.0,5.5,16.0,596.0,75.26,60.13
2016,10,1,14,45,850.5,83.0,5.6,16.0,556.5,65.19,51.53
2016,10,1,15,0,835.0,81.0,5.7,16.0,517.0,64.38,50.97
2016,10,1,15,15,813.0,78.0,5.8,16.0,472.0,62.77,49.71
2016,10,1,15,30,791.0,75.0,5.9,16.0,427.0,61.13,48.42
2016,10,1,15,45,759.5,71.5,6.0,16.0,379.0,58.98,46.66
2016,10,1,16,0,728.0,68.0,6.1,16.0,331.0,56.83,44.86
2016,10,1,16,15,683.0,63.0,6.05,15.5,280.5,53.32,41.88
2016,10,1,16,30,638.0,58.0,6.0,15.0,230.0,45.71,35.15
2016,10,1,16,45,566.5,51.5,6.0,15.0,180.0,41.06,30.83
2016,10,1,17,0,495.0,45.0,6.0,15.0,130.0,36.44,26.35
2016,10,1,17,15,375.0,35.0,5.85,14.5,86.5,28.62,18.8
2016,10,1,17,30,255.0,25.0,5.7,14.0,43.0,20.77,7.07
2016,10,1,17,45,127.5,12.5,5.6,14.0,21.5,10.67,0.0
2016,10,1,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,5.5,3.7,13.0,5.5,4.69,0.0
2016,10,2,6,30,0.0,11.0,3.8,13.0,11.0,9.06,0.0
2016,10,2,6,45,0.0,26.5,3.95,13.5,26.5,22.86,12.34
2016,10,2,7,0,0.0,42.0,4.1,14.0,42.0,38.44,26.54
2016,10,2,7,15,0.0,60.5,4.1,14.0,60.5,57.03,42.84
2016,10,2,7,30,0.0,79.0,4.1,14.0,79.0,74.73,58.26
2016,10,2,7,45,0.5,97.5,4.15,14.5,97.5,92.33,73.25
2016,10,2,8,0,1.0,116.0,4.2,15.0,116.0,109.6,87.66
2016,10,2,8,15,86.5,148.0,4.25,15.0,185.0,232.28,193.09
2016,10,2,8,30,172.0,180.0,4.3,15.0,254.0,359.51,298.57
2016,10,2,8,45,461.0,138.5,4.35,15.0,365.5,594.4,490.87
2016,10,2,9,0,750.0,97.0,4.4,15.0,477.0,796.55,643.78
2016,10,2,9,15,564.5,161.0,4.35,15.0,460.5,696.12,564.65
2016,10,2,9,30,379.0,225.0,4.3,15.0,444.0,578.45,469.22
2016,10,2,9,45,611.0,161.5,4.3,15.0,538.0,719.75,580.8
2016,10,2,10,0,843.0,98.0,4.3,15.0,632.0,821.35,654.84
2016,10,2,10,15,854.0,99.5,4.3,15.0,660.5,809.2,644.12
2016,10,2,10,30,865.0,101.0,4.3,15.0,689.0,786.66,626.68
2016,10,2,10,45,877.0,100.0,4.35,15.5,711.5,766.09,609.98
2016,10,2,11,0,889.0,99.0,4.4,16.0,734.0,741.94,590.61
2016,10,2,11,15,893.5,100.0,4.4,16.0,747.0,711.07,565.48
2016,10,2,11,30,898.0,101.0,4.4,16.0,760.0,677.13,537.64
2016,10,2,11,45,900.5,101.0,4.45,16.0,765.5,638.16,505.65
2016,10,2,12,0,903.0,101.0,4.5,16.0,771.0,596.61,470.9
2016,10,2,12,15,902.0,100.5,4.6,16.0,767.5,550.42,431.81
2016,10,2,12,30,901.0,100.0,4.7,16.0,764.0,502.34,390.1
2016,10,2,12,45,896.0,100.0,4.85,16.0,752.0,451.33,345.02
2016,10,2,13,0,891.0,100.0,5.0,16.0,740.0,399.2,297.91
2016,10,2,13,15,885.0,99.0,5.1,16.0,720.0,345.13,248.43
2016,10,2,13,30,879.0,98.0,5.2,16.0,700.0,290.53,198.54
2016,10,2,13,45,867.5,98.0,5.3,16.0,672.5,235.3,150.04
2016,10,2,14,0,856.0,98.0,5.4,16.0,645.0,172.98,100.51
2016,10,2,14,15,843.0,96.0,5.4,15.5,612.0,116.75,66.37
2016,10,2,14,30,830.0,94.0,5.4,15.0,579.0,71.56,57.16
2016,10,2,14,45,813.0,91.5,5.45,15.0,539.5,70.58,56.48
2016,10,2,15,0,796.0,89.0,5.5,15.0,500.0,69.62,55.79
2016,10,2,15,15,772.5,85.5,5.5,15.0,456.0,67.83,54.38
2016,10,2,15,30,749.0,82.0,5.5,15.0,412.0,66.02,52.94
2016,10,2,15,45,719.5,77.0,5.55,15.0,365.0,62.94,50.36
2016,10,2,16,0,690.0,72.0,5.6,15.0,318.0,54.84,43.28
2016,10,2,16,15,643.0,67.0,5.55,15.0,268.5,51.74,40.56
2016,10,2,16,30,596.0,62.0,5.5,15.0,219.0,48.64,37.74
2016,10,2,16,45,526.5,54.0,5.5,15.0,170.5,42.97,32.49
2016,10,2,17,0,457.0,46.0,5.5,15.0,122.0,37.24,26.99
2016,10,2,17,15,335.5,35.0,5.4,14.5,80.0,28.63,18.65
2016,10,2,17,30,214.0,24.0,5.3,14.0,38.0,19.92,4.52
2016,10,2,17,45,107.0,12.0,5.2,14.0,19.0,10.24,0.0
2016,10,2,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,1.8,13.0,8.0,6.83,0.0
2016,10,3,6,30,0.0,16.0,1.9,13.0,16.0,14.26,0.0
2016,10,3,6,45,28.0,34.5,2.0,13.5,39.0,67.61,47.75
2016,10,3,7,0,56.0,53.0,2.1,14.0,62.0,124.36,99.5
2016,10,3,7,15,72.5,74.0,2.15,14.0,89.5,162.78,133.75
2016,10,3,7,30,89.0,95.0,2.2,14.0,117.0,200.19,166.39
2016,10,3,7,45,99.5,116.0,2.3,14.0,145.5,231.88,193.3
2016,10,3,8,0,110.0,137.0,2.4,14.0,174.0,262.82,218.9
2016,10,3,8,15,55.0,126.0,2.5,14.0,144.5,176.36,145.5
2016,10,3,8,30,0.0,115.0,2.6,14.0,115.0,101.03,80.2
2016,10,3,8,45,0.0,107.5,2.75,14.5,107.5,92.07,72.41
2016,10,3,9,0,0.0,100.0,2.9,15.0,100.0,84.26,65.55
2016,10,3,9,15,0.0,84.5,3.05,15.0,84.5,70.21,53.62
2016,10,3,9,30,0.0,69.0,3.2,15.0,69.0,57.28,42.67
2016,10,3,9,45,37.5,173.5,3.35,15.0,197.0,192.76,155.81
2016,10,3,10,0,75.0,278.0,3.5,15.0,325.0,328.0,264.46
2016,10,3,10,15,37.5,219.0,3.65,15.0,242.5,231.56,185.8
2016,10,3,10,30,0.0,160.0,3.8,15.0,160.0,135.65,106.8
2016,10,3,10,45,4.5,191.0,3.95,15.0,194.5,165.69,131.42
2016,10,3,11,0,9.0,222.0,4.1,15.0,229.0,195.02,155.1
2016,10,3,11,15,4.5,170.5,4.25,15.0,174.0,146.27,115.33
2016,10,3,11,30,0.0,119.0,4.4,15.0,119.0,99.35,76.84
2016,10,3,11,45,0.0,130.5,4.55,15.0,130.5,108.85,84.66
2016,10,3,12,0,0.0,142.0,4.7,15.0,142.0,118.2,92.32
2016,10,3,12,15,0.0,144.0,4.75,15.0,144.0,119.59,93.45
2016,10,3,12,30,0.0,146.0,4.8,15.0,146.0,120.93,94.59
2016,10,3,12,45,3.5,177.5,4.9,15.0,180.0,147.25,116.11
2016,10,3,13,0,7.0,209.0,5.0,15.0,214.0,172.17,136.37
2016,10,3,13,15,22.5,244.0,4.95,15.0,259.5,201.43,159.65
2016,10,3,13,30,38.0,279.0,4.9,15.0,305.0,219.48,173.54
2016,10,3,13,45,19.0,199.5,4.85,15.0,212.5,162.32,128.03
2016,10,3,14,0,0.0,120.0,4.8,15.0,120.0,98.58,76.72
2016,10,3,14,15,0.0,87.5,4.7,15.0,87.5,72.78,55.46
2016,10,3,14,30,0.0,55.0,4.6,15.0,55.0,45.61,34.51
2016,10,3,14,45,0.0,60.5,4.5,15.0,60.5,50.18,38.63
2016,10,3,15,0,0.0,66.0,4.4,15.0,66.0,54.74,42.75
2016,10,3,15,15,339.0,80.0,4.2,15.0,227.5,52.66,41.05
2016,10,3,15,30,678.0,94.0,4.0,15.0,389.0,68.13,54.83
2016,10,3,15,45,641.5,89.5,3.85,15.0,342.5,65.98,53.06
2016,10,3,16,0,605.0,85.0,3.7,15.0,296.0,63.83,51.27
2016,10,3,16,15,554.0,78.0,3.4,15.0,248.5,59.62,47.57
2016,10,3,16,30,503.0,71.0,3.1,15.0,201.0,55.35,43.69
2016,10,3,16,45,429.5,61.5,2.85,15.0,155.0,48.8,37.61
2016,10,3,17,0,356.0,52.0,2.6,15.0,109.0,39.9,29.27
2016,10,3,17,15,239.0,38.0,2.35,14.5,70.0,29.3,19.05
2016,10,3,17,30,122.0,24.0,2.1,14.0,31.0,18.6,1.09
2016,10,3,17,45,61.0,12.0,1.9,14.0,15.5,10.24,0.0
2016,10,3,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,6,15,78.0,9.0,3.75,13.0,13.0,7.68,0.0
2016,10,4,6,30,156.0,18.0,3.8,13.0,26.0,163.59,0.0
2016,10,4,6,45,292.5,30.0,3.85,13.5,65.5,309.79,234.35
2016,10,4,7,0,429.0,42.0,3.9,14.0,105.0,437.13,357.96
2016,10,4,7,15,508.5,49.5,3.9,14.0,153.0,519.02,429.85
2016,10,4,7,30,588.0,57.0,3.9,14.0,201.0,602.05,498.9
2016,10,4,7,45,644.5,61.5,3.9,14.0,251.5,661.9,546.79
2016,10,4,8,0,701.0,66.0,3.9,14.0,302.0,715.19,587.6
2016,10,4,8,15,735.5,69.5,3.85,14.0,350.5,752.84,614.89
2016,10,4,8,30,770.0,73.0,3.8,14.0,399.0,787.73,639.32
2016,10,4,8,45,797.0,75.5,3.8,14.5,444.5,811.76,654.13
2016,10,4,9,0,824.0,78.0,3.8,15.0,490.0,832.42,666.25
2016,10,4,9,15,842.0,80.0,3.75,15.0,530.5,841.06,670.48
2016,10,4,9,30,860.0,82.0,3.7,15.0,571.0,837.68,666.11
2016,10,4,9,45,875.0,83.0,3.7,15.5,606.0,835.55,661.9
2016,10,4,10,0,890.0,84.0,3.7,16.0,641.0,829.66,655.13
2016,10,4,10,15,899.0,85.5,3.7,16.0,669.0,815.69,643.94
2016,10,4,10,30,908.0,87.0,3.7,16.0,697.0,798.06,630.28
2016,10,4,10,45,915.5,87.0,3.75,16.0,718.0,774.1,612.37
2016,10,4,11,0,923.0,87.0,3.8,16.0,739.0,746.68,592.01
2016,10,4,11,15,927.0,87.5,3.95,16.0,751.5,714.0,566.16
2016,10,4,11,30,931.0,88.0,4.1,16.0,764.0,678.23,537.43
2016,10,4,11,45,932.5,88.0,4.3,16.5,768.5,637.57,503.6
2016,10,4,12,0,934.0,88.0,4.5,17.0,773.0,594.32,467.09
2016,10,4,12,15,932.5,88.0,4.75,17.0,769.0,547.17,427.51
2016,10,4,12,30,931.0,88.0,5.0,17.0,765.0,498.07,385.06
2016,10,4,12,45,925.0,89.0,5.25,17.0,752.5,446.26,339.17
2016,10,4,13,0,919.0,90.0,5.5,17.0,740.0,393.34,291.2
2016,10,4,13,15,913.5,89.0,5.65,17.0,720.5,338.15,240.59
2016,10,4,13,30,908.0,88.0,5.8,17.0,701.0,282.35,189.67
2016,10,4,13,45,897.5,87.5,5.95,17.0,673.5,225.63,140.28
2016,10,4,14,0,887.0,87.0,6.1,17.0,646.0,169.28,96.76
2016,10,4,14,15,875.0,85.5,6.15,16.5,612.5,112.77,65.06
2016,10,4,14,30,863.0,84.0,6.2,16.0,579.0,74.64,59.67
2016,10,4,14,45,843.0,82.5,6.3,16.0,538.5,65.1,51.51
2016,10,4,15,0,823.0,81.0,6.4,16.0,498.0,64.57,51.2
2016,10,4,15,15,800.0,78.5,6.4,16.0,453.5,63.31,50.24
2016,10,4,15,30,777.0,76.0,6.4,16.0,409.0,62.06,49.29
2016,10,4,15,45,737.0,73.5,6.45,16.0,360.0,60.65,48.17
2016,10,4,16,0,697.0,71.0,6.5,16.0,311.0,54.42,42.75
2016,10,4,16,15,647.5,65.5,6.4,15.5,261.0,50.88,39.72
2016,10,4,16,30,598.0,60.0,6.3,15.0,211.0,47.33,36.55
2016,10,4,16,45,510.5,53.0,6.25,15.0,161.5,42.33,31.84
2016,10,4,17,0,423.0,46.0,6.2,15.0,112.0,37.39,26.98
2016,10,4,17,15,292.0,34.0,6.1,14.5,71.5,27.92,17.61
2016,10,4,17,30,161.0,22.0,6.0,14.0,31.0,17.15,0.0
2016,10,4,17,45,80.5,11.0,5.95,14.0,15.5,9.39,0.0
2016,10,4,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,6,15,92.5,8.5,4.85,12.0,12.5,7.26,0.0
2016,10,5,6,30,185.0,17.0,4.9,12.0,25.0,149.22,0.0
2016,10,5,6,45,330.0,28.0,4.95,12.5,66.0,335.43,250.86
2016,10,5,7,0,475.0,39.0,5.0,13.0,107.0,468.44,385.23
2016,10,5,7,15,553.5,45.5,4.95,13.0,156.0,548.41,456.95
2016,10,5,7,30,632.0,52.0,4.9,13.0,205.0,622.54,519.89
2016,10,5,7,45,683.5,56.5,4.85,13.5,255.5,679.91,565.44
2016,10,5,8,0,735.0,61.0,4.8,14.0,306.0,735.58,607.33
2016,10,5,8,15,767.5,64.5,4.7,14.5,355.0,771.48,632.05
2016,10,5,8,30,800.0,68.0,4.6,15.0,404.0,804.59,653.72
2016,10,5,8,45,824.0,70.5,4.6,15.5,449.0,825.88,666.52
2016,10,5,9,0,848.0,73.0,4.6,16.0,494.0,835.01,670.14
2016,10,5,9,15,864.5,75.0,4.5,16.0,534.5,842.43,673.2
2016,10,5,9,30,881.0,77.0,4.4,16.0,575.0,846.23,673.66
2016,10,5,9,45,893.5,78.5,4.3,16.5,609.0,842.32,667.34
2016,10,5,10,0,906.0,80.0,4.2,17.0,643.0,834.64,658.76
2016,10,5,10,15,914.5,81.0,4.2,17.0,670.5,819.41,646.63
2016,10,5,10,30,923.0,82.0,4.2,17.0,698.0,800.51,632.02
2016,10,5,10,45,928.5,83.0,4.25,17.0,718.0,775.76,613.46
2016,10,5,11,0,934.0,84.0,4.3,17.0,738.0,747.56,592.46
2016,10,5,11,15,937.0,84.5,4.45,17.0,750.5,713.86,565.97
2016,10,5,11,30,940.0,85.0,4.6,17.0,763.0,677.12,536.55
2016,10,5,11,45,940.5,85.0,4.8,17.0,767.0,635.54,502.87
2016,10,5,12,0,941.0,85.0,5.0,17.0,771.0,591.45,466.24
2016,10,5,12,15,939.5,85.0,5.15,17.0,767.0,544.04,425.77
2016,10,5,12,30,938.0,85.0,5.3,17.0,763.0,494.67,382.57
2016,10,5,12,45,927.0,88.0,5.5,17.0,749.0,442.27,335.93
2016,10,5,13,0,916.0,91.0,5.7,17.0,735.0,389.16,287.68
2016,10,5,13,15,910.0,90.0,5.8,17.0,715.0,333.98,237.0
2016,10,5,13,30,904.0,89.0,5.9,17.0,695.0,278.26,186.21
2016,10,5,13,45,892.5,89.0,6.05,17.0,667.5,221.97,137.47
2016,10,5,14,0,881.0,89.0,6.2,17.0,640.0,166.15,94.98
2016,10,5,14,15,868.5,87.0,6.25,17.0,606.0,109.64,64.22
2016,10,5,14,30,856.0,85.0,6.3,17.0,572.0,66.35,52.26
2016,10,5,14,45,835.0,84.0,6.4,17.0,531.5,66.14,52.23
2016,10,5,15,0,814.0,83.0,6.5,17.0,491.0,66.0,52.26
2016,10,5,15,15,789.5,80.0,6.5,16.5,446.5,64.4,51.12
2016,10,5,15,30,765.0,77.0,6.5,16.0,402.0,62.8,49.96
2016,10,5,15,45,726.5,74.0,6.55,16.0,353.0,61.06,48.55
2016,10,5,16,0,688.0,71.0,6.6,16.0,304.0,54.45,42.78
2016,10,5,16,15,637.0,65.5,6.6,15.5,254.5,50.92,39.74
2016,10,5,16,30,586.0,60.0,6.6,15.0,205.0,47.38,36.57
2016,10,5,16,45,500.5,52.5,6.65,15.0,156.0,42.0,31.51
2016,10,5,17,0,415.0,45.0,6.7,15.0,107.0,36.66,26.26
2016,10,5,17,15,207.5,36.0,6.7,14.5,67.0,27.75,17.16
2016,10,5,17,30,0.0,27.0,6.7,14.0,27.0,20.78,0.0
2016,10,5,17,45,0.0,13.5,6.7,14.0,13.5,11.52,0.0
2016,10,5,18,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,6,15,82.0,8.0,2.2,13.0,11.5,0.0,0.0
2016,10,6,6,30,164.0,16.0,2.2,13.0,23.0,132.63,0.0
2016,10,6,6,45,308.5,27.0,2.25,13.5,62.5,317.25,229.4
2016,10,6,7,0,453.0,38.0,2.3,14.0,102.0,448.6,362.74
2016,10,6,7,15,532.0,45.0,2.35,14.0,150.0,528.78,432.88
2016,10,6,7,30,611.0,52.0,2.4,14.0,198.0,610.35,499.94
2016,10,6,7,45,663.5,56.5,2.45,14.5,247.5,660.83,539.1
2016,10,6,8,0,716.0,61.0,2.5,15.0,297.0,716.91,580.48
2016,10,6,8,15,749.0,64.5,2.5,15.0,345.0,752.93,606.07
2016,10,6,8,30,782.0,68.0,2.5,15.0,393.0,786.22,628.94
2016,10,6,8,45,806.0,70.5,2.5,15.5,437.5,807.36,641.27
2016,10,6,9,0,830.0,73.0,2.5,16.0,482.0,825.15,651.03
2016,10,6,9,15,847.0,75.5,2.4,16.0,522.0,824.93,648.31
2016,10,6,9,30,864.0,78.0,2.3,16.0,562.0,829.8,649.45
2016,10,6,9,45,880.0,77.5,2.25,16.5,596.5,826.56,644.08
2016,10,6,10,0,896.0,77.0,2.2,17.0,631.0,819.6,636.35
2016,10,6,10,15,904.5,78.5,2.15,17.0,658.0,805.15,624.74
2016,10,6,10,30,913.0,80.0,2.1,17.0,685.0,787.05,610.77
2016,10,6,10,45,918.5,80.5,2.1,17.0,705.0,762.06,592.47
2016,10,6,11,0,924.0,81.0,2.1,17.0,725.0,733.7,571.68
2016,10,6,11,15,927.5,81.5,2.2,17.0,737.0,700.73,546.43
2016,10,6,11,30,931.0,82.0,2.3,17.0,749.0,664.71,518.32
2016,10,6,11,45,932.0,82.0,2.4,17.5,753.0,623.86,484.96
2016,10,6,12,0,933.0,82.0,2.5,18.0,757.0,580.47,448.89
2016,10,6,12,15,932.0,82.0,2.65,17.5,753.5,533.75,411.02
2016,10,6,12,30,931.0,82.0,2.8,17.0,750.0,485.05,370.17
2016,10,6,12,45,918.5,85.5,3.0,17.0,735.5,432.97,324.83
2016,10,6,13,0,906.0,89.0,3.2,17.0,721.0,380.32,277.91
2016,10,6,13,15,900.0,88.0,3.35,17.0,701.5,325.77,228.6
2016,10,6,13,30,894.0,87.0,3.5,17.0,682.0,270.68,179.1
2016,10,6,13,45,884.0,86.5,3.65,17.0,655.0,214.97,131.53
2016,10,6,14,0,874.0,86.0,3.8,17.0,628.0,159.58,90.21
2016,10,6,14,15,861.5,84.0,3.95,17.0,594.5,103.62,61.12
2016,10,6,14,30,849.0,82.0,4.1,17.0,561.0,73.15,58.17
2016,10,6,14,45,782.0,89.0,4.25,17.0,506.0,68.97,54.71
2016,10,6,15,0,715.0,96.0,4.4,17.0,451.0,67.82,53.86
2016,10,6,15,15,673.5,95.0,4.55,17.0,405.0,67.9,54.08
2016,10,6,15,30,632.0,94.0,4.7,17.0,359.0,68.15,54.46
2016,10,6,15,45,587.5,92.0,4.85,17.0,315.0,67.84,54.32
2016,10,6,16,0,543.0,90.0,5.0,17.0,271.0,67.74,54.32
2016,10,6,16,15,502.0,80.0,5.05,16.5,226.0,61.4,48.83
2016,10,6,16,30,461.0,70.0,5.1,16.0,181.0,54.85,42.99
2016,10,6,16,45,395.0,58.0,5.2,16.0,137.5,46.22,35.04
2016,10,6,17,0,329.0,46.0,5.3,16.0,94.0,35.44,25.01
2016,10,6,17,15,164.5,34.0,5.35,15.5,58.0,26.15,15.38
2016,10,6,17,30,0.0,22.0,5.4,15.0,22.0,17.32,0.0
2016,10,6,17,45,0.0,11.0,5.45,14.5,11.0,9.39,0.0
2016,10,6,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,8.0,2.0,14.0,8.0,0.0,0.0
2016,10,7,6,30,0.0,16.0,2.0,14.0,16.0,13.66,0.0
2016,10,7,6,45,107.0,31.0,2.0,14.5,46.0,150.93,103.87
2016,10,7,7,0,214.0,46.0,2.0,15.0,76.0,270.04,218.72
2016,10,7,7,15,254.0,63.5,2.0,15.0,113.0,325.75,268.94
2016,10,7,7,30,294.0,81.0,2.0,15.0,150.0,381.95,317.13
2016,10,7,7,45,320.5,97.5,2.0,15.0,188.5,425.4,353.02
2016,10,7,8,0,347.0,114.0,2.0,15.0,227.0,467.93,386.75
2016,10,7,8,15,364.0,129.0,1.95,15.5,264.0,499.14,409.46
2016,10,7,8,30,381.0,144.0,1.9,16.0,301.0,528.64,430.08
2016,10,7,8,45,594.5,109.5,1.85,16.5,385.5,675.58,540.69
2016,10,7,9,0,808.0,75.0,1.8,17.0,470.0,805.78,630.47
2016,10,7,9,15,825.0,77.0,1.75,17.0,509.0,813.37,632.36
2016,10,7,9,30,842.0,79.0,1.7,17.0,548.0,809.29,627.43
2016,10,7,9,45,727.0,124.5,1.65,17.5,546.5,762.7,591.73
2016,10,7,10,0,612.0,170.0,1.6,18.0,545.0,699.8,543.41
2016,10,7,10,15,573.0,193.0,1.55,18.0,557.0,666.34,517.39
2016,10,7,10,30,534.0,216.0,1.5,18.0,569.0,638.87,495.2
2016,10,7,10,45,506.0,235.0,1.45,18.5,577.0,614.33,474.44
2016,10,7,11,0,478.0,254.0,1.4,19.0,585.0,588.61,452.88
2016,10,7,11,15,677.5,177.5,1.45,19.0,655.5,629.9,484.4
2016,10,7,11,30,877.0,101.0,1.5,19.0,726.0,645.4,495.57
2016,10,7,11,45,878.5,101.0,1.6,19.5,730.0,606.54,464.19
2016,10,7,12,0,880.0,101.0,1.7,20.0,734.0,565.27,430.65
2016,10,7,12,15,879.0,100.5,1.85,20.0,730.0,520.09,394.21
2016,10,7,12,30,878.0,100.0,2.0,20.0,726.0,473.08,355.07
2016,10,7,12,45,867.5,103.0,2.15,20.0,712.5,423.56,312.79
2016,10,7,13,0,857.0,106.0,2.3,20.0,699.0,373.38,268.92
2016,10,7,13,15,850.5,105.0,2.45,20.0,680.0,316.37,219.05
2016,10,7,13,30,844.0,104.0,2.6,20.0,661.0,262.57,171.84
2016,10,7,13,45,830.5,103.5,2.8,20.0,633.5,207.88,126.43
2016,10,7,14,0,817.0,103.0,3.0,20.0,606.0,154.1,87.5
2016,10,7,14,15,628.0,153.0,3.1,20.0,527.0,120.41,80.46
2016,10,7,14,30,439.0,203.0,3.2,20.0,448.0,129.53,105.4
2016,10,7,14,45,492.0,173.0,3.35,20.0,429.5,113.86,92.37
2016,10,7,15,0,545.0,143.0,3.5,20.0,411.0,97.44,78.62
2016,10,7,15,15,480.5,141.0,3.6,19.5,361.5,96.59,78.29
2016,10,7,15,30,416.0,139.0,3.7,19.0,312.0,95.88,78.04
2016,10,7,15,45,387.0,127.5,3.8,19.0,273.0,89.32,72.54
2016,10,7,16,0,358.0,116.0,3.9,19.0,234.0,82.54,66.76
2016,10,7,16,15,327.0,100.0,4.0,18.5,194.0,72.37,58.0
2016,10,7,16,30,296.0,84.0,4.1,18.0,154.0,61.81,48.69
2016,10,7,16,45,248.0,66.5,4.2,17.5,116.0,49.68,37.78
2016,10,7,17,0,200.0,49.0,4.3,17.0,78.0,37.16,26.3
2016,10,7,17,15,100.0,32.5,4.3,16.5,47.0,25.29,14.13
2016,10,7,17,30,0.0,16.0,4.3,16.0,16.0,13.66,0.0
2016,10,7,17,45,0.0,8.0,4.35,16.0,8.0,6.83,0.0
2016,10,7,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,8,6,15,55.5,7.0,1.55,15.0,9.0,0.0,0.0
2016,10,8,6,30,111.0,14.0,1.6,15.0,18.0,91.87,0.0
2016,10,8,6,45,244.0,27.0,1.65,15.0,54.0,262.64,176.4
2016,10,8,7,0,377.0,40.0,1.7,15.0,90.0,388.88,312.35
2016,10,8,7,15,460.5,48.5,1.7,15.0,136.5,473.0,385.44
2016,10,8,7,30,544.0,57.0,1.7,15.0,183.0,558.57,455.21
2016,10,8,7,45,593.5,64.0,1.7,15.5,230.5,614.5,498.22
2016,10,8,8,0,643.0,71.0,1.7,16.0,278.0,669.28,538.23
2016,10,8,8,15,679.5,75.5,1.6,16.5,325.0,707.92,563.79
2016,10,8,8,30,716.0,80.0,1.5,17.0,372.0,744.16,586.51
2016,10,8,8,45,740.5,84.0,1.4,17.5,415.5,762.1,595.36
2016,10,8,9,0,765.0,88.0,1.3,18.0,459.0,781.98,605.39
2016,10,8,9,15,784.0,90.5,1.2,18.0,498.0,791.94,609.37
2016,10,8,9,30,803.0,93.0,1.1,18.0,537.0,798.3,610.9
2016,10,8,9,45,837.0,87.5,1.0,18.5,575.0,803.91,610.82
2016,10,8,10,0,871.0,82.0,0.9,19.0,613.0,798.26,603.13
2016,10,8,10,15,880.0,83.5,0.8,19.0,640.0,784.44,591.32
2016,10,8,10,30,889.0,85.0,0.7,19.0,667.0,767.04,577.34
2016,10,8,10,45,895.5,86.0,0.6,19.5,687.0,743.72,558.48
2016,10,8,11,0,902.0,87.0,0.5,20.0,707.0,717.04,536.78
2016,10,8,11,15,905.5,87.5,0.5,20.0,719.0,684.59,512.69
2016,10,8,11,30,909.0,88.0,0.5,20.0,731.0,649.18,486.08
2016,10,8,11,45,910.0,88.0,0.55,20.0,735.0,609.03,456.1
2016,10,8,12,0,911.0,88.0,0.6,20.0,739.0,566.42,423.41
2016,10,8,12,15,910.0,88.0,0.8,20.0,735.5,520.56,388.41
2016,10,8,12,30,909.0,88.0,1.0,20.0,732.0,472.76,350.15
2016,10,8,12,45,906.0,87.5,1.2,20.0,720.0,422.07,307.95
2016,10,8,13,0,903.0,87.0,1.4,20.0,708.0,370.08,263.17
2016,10,8,13,15,897.5,86.0,1.6,20.0,688.5,315.93,215.77
2016,10,8,13,30,892.0,85.0,1.8,20.0,669.0,261.2,168.04
2016,10,8,13,45,882.0,84.0,2.05,20.0,642.0,205.39,121.99
2016,10,8,14,0,872.0,83.0,2.3,20.0,615.0,149.94,82.58
2016,10,8,14,15,859.5,81.5,2.5,20.0,581.5,94.63,56.85
2016,10,8,14,30,847.0,80.0,2.7,20.0,548.0,71.85,56.38
2016,10,8,14,45,828.5,78.0,2.9,20.0,508.5,62.21,48.27
2016,10,8,15,0,810.0,76.0,3.1,20.0,469.0,61.26,47.59
2016,10,8,15,15,785.5,73.0,3.2,19.5,425.0,59.5,46.3
2016,10,8,15,30,761.0,70.0,3.3,19.0,381.0,57.74,44.99
2016,10,8,15,45,725.0,66.5,3.45,19.0,333.5,55.45,43.1
2016,10,8,16,0,689.0,63.0,3.6,19.0,286.0,53.18,41.17
2016,10,8,16,15,638.0,57.5,3.7,18.5,237.5,45.12,34.15
2016,10,8,16,30,587.0,52.0,3.8,18.0,189.0,41.36,30.77
2016,10,8,16,45,505.0,44.5,3.95,17.5,141.5,35.78,25.63
2016,10,8,17,0,423.0,37.0,4.1,17.0,94.0,30.19,20.24
2016,10,8,17,15,284.5,25.5,4.1,16.5,56.5,20.91,10.15
2016,10,8,17,30,146.0,14.0,4.1,16.0,19.0,11.95,0.0
2016,10,8,17,45,73.0,7.0,4.2,16.0,9.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,67.0,6.5,0.75,14.0,8.5,0.0,0.0
2016,10,9,6,30,134.0,13.0,0.8,14.0,17.0,107.22,0.0
2016,10,9,6,45,274.5,25.0,0.9,14.5,54.0,280.67,179.37
2016,10,9,7,0,415.0,37.0,1.0,15.0,91.0,413.79,328.27
2016,10,9,7,15,498.0,45.0,1.05,15.0,138.0,496.87,400.13
2016,10,9,7,30,581.0,53.0,1.1,15.0,185.0,581.56,468.41
2016,10,9,7,45,631.5,58.5,1.2,15.5,233.5,636.47,510.67
2016,10,9,8,0,682.0,64.0,1.3,16.0,282.0,684.53,545.98
2016,10,9,8,15,717.5,68.0,1.25,16.0,329.5,722.69,572.18
2016,10,9,8,30,753.0,72.0,1.2,16.0,377.0,758.14,595.46
2016,10,9,8,45,776.0,76.0,1.2,16.5,421.0,779.89,607.87
2016,10,9,9,0,799.0,80.0,1.2,17.0,465.0,798.3,617.81
2016,10,9,9,15,817.5,82.5,1.15,17.0,504.0,807.53,621.79
2016,10,9,9,30,836.0,85.0,1.1,17.0,543.0,813.1,623.38
2016,10,9,9,45,853.0,85.0,1.1,17.5,577.5,803.03,613.89
2016,10,9,10,0,870.0,85.0,1.1,18.0,612.0,797.41,607.83
2016,10,9,10,15,879.0,86.5,1.1,18.0,639.0,783.44,597.28
2016,10,9,10,30,888.0,88.0,1.1,18.0,666.0,765.89,584.5
2016,10,9,10,45,892.0,90.0,1.15,18.5,685.5,741.7,566.77
2016,10,9,11,0,896.0,92.0,1.2,19.0,705.0,714.24,545.66
2016,10,9,11,15,899.5,92.5,1.2,19.0,717.0,681.82,520.82
2016,10,9,11,30,903.0,93.0,1.2,19.0,729.0,646.47,493.4
2016,10,9,11,45,901.5,94.5,1.25,19.0,732.0,606.36,462.29
2016,10,9,12,0,900.0,96.0,1.3,19.0,735.0,563.95,428.58
2016,10,9,12,15,898.5,96.0,1.35,19.0,731.0,518.14,391.31
2016,10,9,12,30,897.0,96.0,1.4,19.0,727.0,470.49,351.44
2016,10,9,12,45,896.0,94.5,1.45,19.0,715.5,420.17,308.29
2016,10,9,13,0,895.0,93.0,1.5,19.0,704.0,368.41,262.87
2016,10,9,13,15,889.0,92.0,1.55,19.0,684.5,314.44,215.2
