Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,30,883.0,91.0,1.6,19.0,665.0,259.96,167.58
2016,10,9,13,45,872.5,90.0,1.65,19.0,638.0,204.48,122.01
2016,10,9,14,0,862.0,89.0,1.7,19.0,611.0,149.43,83.51
2016,10,9,14,15,849.0,87.0,1.75,18.5,577.0,85.71,52.05
2016,10,9,14,30,836.0,85.0,1.8,18.0,543.0,66.54,52.28
2016,10,9,14,45,818.0,82.5,1.85,18.0,504.0,65.34,51.4
2016,10,9,15,0,800.0,80.0,1.9,18.0,465.0,64.13,50.5
2016,10,9,15,15,775.0,76.5,1.9,18.0,420.5,62.09,48.86
2016,10,9,15,30,750.0,73.0,1.9,18.0,376.0,60.03,47.2
2016,10,9,15,45,714.5,69.0,1.95,18.0,329.0,57.44,45.04
2016,10,9,16,0,679.0,65.0,2.0,18.0,282.0,50.36,38.87
2016,10,9,16,15,626.5,59.5,2.0,17.5,233.0,46.67,35.67
2016,10,9,16,30,574.0,54.0,2.0,17.0,184.0,42.98,32.33
2016,10,9,16,45,491.5,45.5,2.0,16.5,137.5,36.65,26.48
2016,10,9,17,0,409.0,37.0,2.0,16.0,91.0,30.26,20.32
2016,10,9,17,15,204.5,27.0,1.95,15.5,54.0,21.0,9.54
2016,10,9,17,30,0.0,17.0,1.9,15.0,17.0,14.51,0.0
2016,10,9,17,45,0.0,8.5,1.85,15.0,8.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,1.0,1.05,13.0,1.0,0.0,0.0
2016,10,10,6,30,0.0,2.0,1.0,13.0,2.0,1.71,0.0
2016,10,10,6,45,0.0,8.5,1.0,13.5,8.5,6.98,0.0
2016,10,10,7,0,0.0,15.0,1.0,14.0,15.0,12.34,4.53
2016,10,10,7,15,0.0,23.0,1.0,14.0,23.0,18.95,10.43
2016,10,10,7,30,0.0,31.0,1.0,14.0,31.0,25.57,16.3
2016,10,10,7,45,0.0,39.0,1.0,14.0,39.0,32.21,22.11
2016,10,10,8,0,0.0,47.0,1.0,14.0,47.0,38.86,27.85
2016,10,10,8,15,0.0,55.5,1.0,14.0,55.5,45.94,33.87
2016,10,10,8,30,0.0,64.0,1.0,14.0,64.0,53.03,39.84
2016,10,10,8,45,0.0,69.0,1.0,14.5,69.0,57.21,43.18
2016,10,10,9,0,0.0,74.0,1.0,15.0,74.0,61.4,46.49
2016,10,10,9,15,0.0,98.0,1.05,15.0,98.0,82.26,63.82
2016,10,10,9,30,0.0,122.0,1.1,15.0,122.0,103.78,81.47
2016,10,10,9,45,0.0,138.5,1.15,15.0,138.5,118.31,93.2
2016,10,10,10,0,0.0,155.0,1.2,15.0,155.0,132.68,104.74
2016,10,10,10,15,1.5,169.0,1.25,15.0,170.0,145.74,115.2
2016,10,10,10,30,3.0,183.0,1.3,15.0,185.0,158.53,125.4
2016,10,10,10,45,5.0,195.5,1.4,15.5,199.0,170.05,134.31
2016,10,10,11,0,7.0,208.0,1.5,16.0,213.0,181.21,142.89
2016,10,10,11,15,8.5,217.0,1.55,16.0,223.5,188.64,148.68
2016,10,10,11,30,10.0,226.0,1.6,16.0,234.0,195.74,154.24
2016,10,10,11,45,32.0,267.0,1.65,16.0,290.0,245.13,193.41
2016,10,10,12,0,54.0,308.0,1.7,16.0,346.0,285.3,224.5
2016,10,10,12,15,54.0,306.0,1.75,16.0,344.0,276.55,217.25
2016,10,10,12,30,54.0,304.0,1.8,16.0,342.0,267.72,210.11
2016,10,10,12,45,52.0,298.5,1.9,16.0,334.5,255.43,200.33
2016,10,10,13,0,50.0,293.0,2.0,16.0,327.0,243.36,190.71
2016,10,10,13,15,179.5,289.5,2.05,15.5,406.5,263.65,202.55
2016,10,10,13,30,309.0,286.0,2.1,15.0,486.0,266.38,198.75
2016,10,10,13,45,304.0,275.0,2.2,15.0,465.0,233.3,172.16
2016,10,10,14,0,299.0,264.0,2.3,15.0,444.0,200.92,148.71
2016,10,10,14,15,306.0,244.0,2.3,15.0,419.0,164.69,127.04
2016,10,10,14,30,313.0,224.0,2.3,15.0,394.0,147.39,122.72
2016,10,10,14,45,214.0,214.5,2.35,15.0,327.0,148.11,123.68
2016,10,10,15,0,115.0,205.0,2.4,15.0,260.0,140.76,117.68
2016,10,10,15,15,106.5,185.0,2.45,14.5,232.0,128.84,107.91
2016,10,10,15,30,98.0,165.0,2.5,14.0,204.0,120.47,101.11
2016,10,10,15,45,86.0,146.0,2.55,14.0,177.0,107.52,89.98
2016,10,10,16,0,74.0,127.0,2.6,14.0,150.0,94.3,78.44
2016,10,10,16,15,62.5,106.0,2.6,14.0,123.0,79.66,65.44
2016,10,10,16,30,51.0,85.0,2.6,14.0,96.0,64.73,51.95
2016,10,10,16,45,161.0,65.0,2.65,14.0,87.5,49.04,37.58
2016,10,10,17,0,271.0,45.0,2.7,14.0,79.0,34.58,24.08
2016,10,10,17,15,153.5,28.0,2.65,13.5,45.5,21.66,9.03
2016,10,10,17,30,36.0,11.0,2.6,13.0,12.0,9.39,0.0
2016,10,10,17,45,18.0,5.5,2.6,13.0,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.2,13.0,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.2,13.0,8.0,6.83,0.0
2016,10,11,6,45,39.0,26.0,1.3,13.5,31.0,73.69,37.11
2016,10,11,7,0,78.0,44.0,1.4,14.0,54.0,130.44,102.71
2016,10,11,7,15,105.0,64.5,1.4,14.0,84.0,176.9,144.92
2016,10,11,7,30,132.0,85.0,1.4,14.0,114.0,222.39,184.75
2016,10,11,7,45,149.5,105.5,1.45,14.0,146.5,259.57,216.45
2016,10,11,8,0,167.0,126.0,1.5,14.0,179.0,295.99,246.6
2016,10,11,8,15,175.5,147.0,1.45,14.0,210.0,324.68,269.24
2016,10,11,8,30,184.0,168.0,1.4,14.0,241.0,352.18,290.34
2016,10,11,8,45,195.0,184.5,1.4,14.5,270.0,374.68,306.76
2016,10,11,9,0,206.0,201.0,1.4,15.0,299.0,396.22,322.08
2016,10,11,9,15,500.5,149.0,1.35,15.0,413.0,609.41,489.16
2016,10,11,9,30,795.0,97.0,1.3,15.0,527.0,786.79,615.0
2016,10,11,9,45,718.0,125.5,1.3,15.0,532.0,744.76,581.85
2016,10,11,10,0,641.0,154.0,1.3,15.0,537.0,696.0,545.3
2016,10,11,10,15,760.0,122.0,1.3,15.0,595.5,729.97,570.27
2016,10,11,10,30,879.0,90.0,1.3,15.0,654.0,754.18,586.19
2016,10,11,10,45,587.5,196.0,1.3,15.5,577.5,631.08,491.34
2016,10,11,11,0,296.0,302.0,1.3,16.0,501.0,491.38,383.16
2016,10,11,11,15,365.5,288.5,1.3,16.0,539.0,505.1,394.26
2016,10,11,11,30,435.0,275.0,1.3,16.0,577.0,520.55,404.66
2016,10,11,11,45,437.5,274.5,1.35,16.0,580.0,494.89,384.02
2016,10,11,12,0,440.0,274.0,1.4,16.0,583.0,467.79,362.2
2016,10,11,12,15,524.5,240.5,1.45,16.0,606.0,451.69,347.92
2016,10,11,12,30,609.0,207.0,1.5,16.0,629.0,429.47,327.36
2016,10,11,12,45,591.0,208.5,1.6,16.0,612.5,385.67,290.51
2016,10,11,13,0,573.0,210.0,1.7,16.0,596.0,341.18,252.67
2016,10,11,13,15,586.0,198.0,1.85,16.0,583.0,297.9,214.62
2016,10,11,13,30,599.0,186.0,2.0,16.0,570.0,253.65,175.92
2016,10,11,13,45,488.5,212.0,2.15,16.0,516.5,213.56,147.83
2016,10,11,14,0,378.0,238.0,2.3,16.0,463.0,191.08,137.75
2016,10,11,14,15,279.0,238.5,2.4,16.0,399.5,159.29,123.4
2016,10,11,14,30,180.0,239.0,2.5,16.0,336.0,161.04,133.96
2016,10,11,14,45,295.0,203.0,2.65,16.0,348.0,136.03,112.94
2016,10,11,15,0,410.0,167.0,2.8,16.0,360.0,111.56,92.18
2016,10,11,15,15,256.0,165.0,2.85,15.5,281.5,114.21,94.94
2016,10,11,15,30,102.0,163.0,2.9,15.0,203.0,115.32,96.32
2016,10,11,15,45,92.5,143.5,3.0,15.0,176.5,105.9,88.27
2016,10,11,16,0,83.0,124.0,3.1,15.0,150.0,92.39,76.48
2016,10,11,16,15,294.0,91.5,3.1,14.5,159.0,66.59,53.74
2016,10,11,16,30,505.0,59.0,3.1,14.0,168.0,46.92,36.15
2016,10,11,16,45,413.0,49.0,3.15,14.0,123.0,39.5,29.15
2016,10,11,17,0,321.0,39.0,3.2,14.0,78.0,32.01,21.73
2016,10,11,17,15,187.5,24.5,3.2,14.0,44.5,19.08,5.92
2016,10,11,17,30,54.0,10.0,3.2,14.0,11.0,8.54,0.0
2016,10,11,17,45,27.0,5.0,3.25,14.0,5.5,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,6,15,33.0,5.0,2.8,13.0,5.5,0.0,0.0
2016,10,12,6,30,66.0,10.0,2.6,13.0,11.0,55.33,0.0
2016,10,12,6,45,198.0,24.5,2.4,13.0,45.0,214.52,105.1
2016,10,12,7,0,330.0,39.0,2.2,13.0,79.0,346.09,277.91
2016,10,12,7,15,417.0,49.0,2.05,13.0,124.0,432.91,356.36
2016,10,12,7,30,504.0,59.0,1.9,13.0,169.0,521.3,429.88
2016,10,12,7,45,252.0,81.0,1.8,13.5,136.0,322.39,269.97
2016,10,12,8,0,0.0,103.0,1.7,14.0,103.0,96.88,76.74
2016,10,12,8,15,3.5,120.0,1.75,14.0,121.5,114.83,92.32
2016,10,12,8,30,7.0,137.0,1.8,14.0,140.0,132.65,107.17
2016,10,12,8,45,24.0,162.0,1.85,14.0,173.0,170.55,138.96
2016,10,12,9,0,41.0,187.0,1.9,14.0,206.0,223.79,182.65
2016,10,12,9,15,81.5,212.5,2.1,14.0,255.0,281.18,229.77
2016,10,12,9,30,122.0,238.0,2.3,14.0,304.0,352.69,287.04
2016,10,12,9,45,118.5,253.5,2.5,14.0,320.5,358.58,290.66
2016,10,12,10,0,115.0,269.0,2.7,14.0,337.0,349.0,282.5
2016,10,12,10,15,97.5,277.5,2.75,14.0,337.0,336.31,271.38
2016,10,12,10,30,80.0,286.0,2.8,14.0,337.0,324.18,260.81
2016,10,12,10,45,254.0,275.0,2.9,14.5,444.5,451.96,363.2
2016,10,12,11,0,428.0,264.0,3.0,15.0,552.0,553.18,440.66
2016,10,12,11,15,467.0,253.0,3.0,15.0,572.0,544.91,432.83
2016,10,12,11,30,506.0,242.0,3.0,15.0,592.0,532.58,422.14
2016,10,12,11,45,451.5,265.0,3.05,15.0,578.0,492.77,389.45
2016,10,12,12,0,397.0,288.0,3.1,15.0,564.0,451.09,355.45
2016,10,12,12,15,255.5,306.0,3.15,15.0,483.0,373.68,294.21
2016,10,12,12,30,114.0,324.0,3.2,15.0,402.0,306.85,242.01
2016,10,12,12,45,190.0,314.0,3.3,15.0,442.0,314.85,246.43
2016,10,12,13,0,266.0,304.0,3.4,15.0,482.0,312.18,240.91
2016,10,12,13,15,381.5,262.5,3.55,15.0,509.5,291.05,218.33
2016,10,12,13,30,497.0,221.0,3.7,15.0,537.0,253.97,181.85
2016,10,12,13,45,415.5,233.0,3.9,15.0,490.0,214.79,153.28
2016,10,12,14,0,334.0,245.0,4.1,15.0,443.0,189.72,139.64
2016,10,12,14,15,572.5,164.5,4.15,15.0,479.5,114.01,94.04
2016,10,12,14,30,811.0,84.0,4.2,15.0,516.0,65.84,52.38
2016,10,12,14,45,795.0,80.5,4.3,15.0,477.5,63.94,50.88
2016,10,12,15,0,779.0,77.0,4.4,15.0,439.0,62.0,49.31
2016,10,12,15,15,752.5,73.5,4.2,15.0,396.0,59.89,47.58
2016,10,12,15,30,726.0,70.0,4.0,15.0,353.0,57.76,45.81
2016,10,12,15,45,687.5,66.5,3.8,15.0,306.5,55.5,43.9
2016,10,12,16,0,649.0,63.0,3.6,15.0,260.0,48.9,38.06
2016,10,12,16,15,594.0,57.0,3.5,14.5,212.5,44.8,34.41
2016,10,12,16,30,539.0,51.0,3.4,14.0,165.0,40.68,30.59
2016,10,12,16,45,452.0,42.5,3.3,14.0,120.5,34.3,24.53
2016,10,12,17,0,365.0,34.0,3.2,14.0,76.0,27.88,18.05
2016,10,12,17,15,182.5,17.0,3.05,13.5,38.0,13.65,1.31
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,2.5,2.6,13.0,2.5,0.0,0.0
2016,10,13,6,30,0.0,5.0,2.6,13.0,5.0,4.27,0.0
2016,10,13,6,45,3.5,22.0,2.6,13.5,22.5,24.33,4.78
2016,10,13,7,0,7.0,39.0,2.6,14.0,40.0,46.61,32.38
2016,10,13,7,15,21.0,58.5,2.65,14.0,62.5,87.36,68.38
2016,10,13,7,30,35.0,78.0,2.7,14.0,85.0,119.08,96.5
2016,10,13,7,45,42.5,97.5,2.8,14.5,109.0,144.94,118.85
2016,10,13,8,0,50.0,117.0,2.9,15.0,133.0,170.28,140.21
2016,10,13,8,15,55.0,136.5,2.9,15.0,156.5,193.07,159.12
2016,10,13,8,30,60.0,156.0,2.9,15.0,180.0,215.32,177.23
2016,10,13,8,45,40.0,164.5,2.95,15.0,181.0,202.14,165.19
2016,10,13,9,0,20.0,173.0,3.0,15.0,182.0,175.16,141.87
2016,10,13,9,15,24.0,189.0,3.0,15.0,201.0,191.6,155.15
2016,10,13,9,30,28.0,205.0,3.0,15.0,220.0,222.46,179.92
2016,10,13,9,45,29.5,218.5,3.0,15.5,235.5,233.35,187.88
2016,10,13,10,0,31.0,232.0,3.0,16.0,251.0,243.86,195.51
2016,10,13,10,15,25.5,233.5,3.0,16.0,249.5,224.01,179.02
2016,10,13,10,30,20.0,235.0,3.0,16.0,248.0,218.52,174.17
2016,10,13,10,45,40.0,263.0,3.05,16.0,289.5,266.31,212.47
2016,10,13,11,0,60.0,291.0,3.1,16.0,331.0,300.55,239.4
2016,10,13,11,15,54.0,292.0,3.1,16.0,328.5,290.94,231.21
2016,10,13,11,30,48.0,293.0,3.1,16.0,326.0,281.75,223.55
2016,10,13,11,45,49.5,293.5,3.15,16.0,328.0,276.67,219.3
2016,10,13,12,0,51.0,294.0,3.2,16.0,330.0,271.34,214.84
2016,10,13,12,15,60.0,300.0,3.25,16.0,342.0,273.48,216.21
2016,10,13,12,30,69.0,306.0,3.3,16.0,354.0,274.16,216.28
2016,10,13,12,45,34.5,235.5,3.4,16.0,259.5,201.25,158.56
2016,10,13,13,0,0.0,165.0,3.5,16.0,165.0,134.87,105.83
2016,10,13,13,15,31.5,220.0,3.55,16.0,240.0,179.53,141.16
2016,10,13,13,30,63.0,275.0,3.6,16.0,315.0,216.89,169.8
2016,10,13,13,45,54.0,258.5,3.65,16.0,291.5,196.64,153.99
2016,10,13,14,0,45.0,242.0,3.7,16.0,268.0,177.83,139.87
2016,10,13,14,15,37.5,223.5,3.75,16.0,244.5,159.38,132.55
2016,10,13,14,30,30.0,205.0,3.8,16.0,221.0,147.43,122.66
2016,10,13,14,45,56.0,199.5,3.85,16.0,226.5,143.54,119.64
2016,10,13,15,0,82.0,194.0,3.9,16.0,232.0,139.34,116.34
2016,10,13,15,15,78.0,175.5,3.9,16.0,208.5,127.29,106.2
2016,10,13,15,30,74.0,157.0,3.9,16.0,185.0,114.94,95.72
2016,10,13,15,45,66.0,136.5,3.95,16.0,159.5,101.11,83.81
2016,10,13,16,0,58.0,116.0,4.0,16.0,134.0,86.98,71.45
2016,10,13,16,15,46.5,96.0,3.95,16.0,108.5,72.83,58.87
2016,10,13,16,30,35.0,76.0,3.9,16.0,83.0,58.42,45.85
2016,10,13,16,45,17.5,55.5,3.9,16.0,59.0,43.4,32.13
2016,10,13,17,0,0.0,35.0,3.9,16.0,35.0,28.2,17.95
2016,10,13,17,15,0.0,17.5,3.9,15.5,17.5,14.45,0.0
2016,10,13,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,11.5,3.4,16.0,11.5,9.46,0.0
2016,10,14,7,0,0.0,23.0,3.1,16.0,23.0,18.98,9.56
2016,10,14,7,15,0.0,37.5,2.8,16.0,37.5,31.37,20.56
2016,10,14,7,30,0.0,52.0,2.5,16.0,52.0,45.19,32.61
2016,10,14,7,45,0.0,68.0,2.25,16.0,68.0,60.35,45.69
2016,10,14,8,0,0.0,84.0,2.0,16.0,84.0,75.17,58.31
2016,10,14,8,15,0.0,99.5,1.85,16.0,99.5,89.18,70.06
2016,10,14,8,30,0.0,115.0,1.7,16.0,115.0,103.01,81.48
2016,10,14,8,45,0.0,66.0,1.55,16.0,66.0,54.7,40.79
2016,10,14,9,0,0.0,17.0,1.4,16.0,17.0,14.03,6.29
2016,10,14,9,15,0.0,85.0,1.25,16.0,85.0,70.62,54.0
2016,10,14,9,30,0.0,153.0,1.1,16.0,153.0,133.31,105.54
2016,10,14,9,45,0.0,107.0,1.0,16.0,107.0,89.89,69.49
2016,10,14,10,0,0.0,61.0,0.9,16.0,61.0,50.62,36.87
2016,10,14,10,15,5.0,135.0,0.85,16.0,138.5,117.93,92.54
2016,10,14,10,30,10.0,209.0,0.8,16.0,216.0,187.32,148.14
2016,10,14,10,45,18.0,232.5,0.75,16.0,245.0,212.33,167.53
2016,10,14,11,0,26.0,256.0,0.7,16.0,274.0,236.24,185.97
2016,10,14,11,15,34.5,270.5,0.65,16.0,294.5,259.04,203.34
2016,10,14,11,30,43.0,285.0,0.6,16.0,315.0,271.58,212.55
2016,10,14,11,45,22.5,230.5,0.6,16.0,246.0,204.44,159.94
2016,10,14,12,0,2.0,176.0,0.6,16.0,177.0,147.07,114.65
2016,10,14,12,15,1.5,173.0,0.65,16.0,174.0,143.7,112.21
2016,10,14,12,30,1.0,170.0,0.7,16.0,171.0,140.41,109.65
2016,10,14,12,45,8.5,202.0,0.8,16.0,208.0,167.54,131.36
2016,10,14,13,0,16.0,234.0,0.9,16.0,245.0,192.46,150.97
2016,10,14,13,15,35.5,251.5,1.0,16.0,274.5,202.13,157.93
2016,10,14,13,30,55.0,269.0,1.1,16.0,304.0,210.96,164.12
2016,10,14,13,45,124.0,266.0,1.2,16.0,339.5,203.8,155.69
2016,10,14,14,0,193.0,263.0,1.3,16.0,375.0,193.08,146.44
2016,10,14,14,15,290.5,230.5,1.3,16.0,388.0,150.76,124.64
2016,10,14,14,30,388.0,198.0,1.3,16.0,401.0,134.27,111.02
2016,10,14,14,45,304.5,194.5,1.35,16.0,346.5,131.53,109.01
2016,10,14,15,0,221.0,191.0,1.4,16.0,292.0,134.1,111.5
2016,10,14,15,15,212.5,173.0,1.4,16.0,262.5,122.96,102.19
2016,10,14,15,30,204.0,155.0,1.4,16.0,233.0,111.48,92.51
2016,10,14,15,45,192.5,135.0,1.4,16.0,201.0,98.49,81.37
2016,10,14,16,0,181.0,115.0,1.4,16.0,169.0,85.12,69.72
2016,10,14,16,15,336.0,84.5,1.3,15.5,161.0,62.24,49.62
2016,10,14,16,30,491.0,54.0,1.2,15.0,153.0,43.12,32.56
2016,10,14,16,45,393.5,44.0,1.15,15.0,109.5,35.57,25.44
2016,10,14,17,0,296.0,34.0,1.1,15.0,66.0,27.94,17.64
2016,10,14,17,15,148.0,17.0,1.1,14.5,33.0,13.75,0.0
2016,10,14,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,15.5,4.0,14.5,15.5,12.79,0.0
2016,10,15,7,0,0.0,31.0,4.1,15.0,31.0,28.85,17.37
2016,10,15,7,15,0.0,50.5,4.3,15.0,50.5,50.02,36.15
2016,10,15,7,30,0.0,70.0,4.5,15.0,70.0,69.42,53.14
2016,10,15,7,45,7.0,88.5,4.75,15.0,91.0,92.2,73.08
2016,10,15,8,0,14.0,107.0,5.0,15.0,112.0,114.73,92.57
2016,10,15,8,15,19.5,125.0,5.3,15.0,132.5,135.21,110.02
2016,10,15,8,30,25.0,143.0,5.6,15.0,153.0,155.52,127.07
2016,10,15,8,45,12.5,133.5,5.9,15.5,138.5,130.46,105.13
2016,10,15,9,0,0.0,124.0,6.2,16.0,124.0,108.12,85.55
2016,10,15,9,15,87.0,178.5,6.45,16.0,224.0,246.2,202.69
2016,10,15,9,30,174.0,233.0,6.7,16.0,324.0,388.15,319.3
2016,10,15,9,45,126.0,244.0,7.0,16.0,312.5,353.12,288.75
2016,10,15,10,0,78.0,255.0,7.3,16.0,301.0,304.73,247.8
2016,10,15,10,15,44.5,233.5,7.45,16.0,260.5,250.7,202.7
2016,10,15,10,30,11.0,212.0,7.6,16.0,220.0,190.82,152.69
2016,10,15,10,45,36.0,250.0,7.75,16.0,274.5,250.89,202.0
2016,10,15,11,0,61.0,288.0,7.9,16.0,329.0,298.02,240.12
2016,10,15,11,15,54.0,288.0,7.95,16.0,324.5,286.9,230.59
2016,10,15,11,30,47.0,288.0,8.0,16.0,320.0,276.35,221.65
2016,10,15,11,45,24.5,231.5,8.1,16.0,248.0,210.06,167.66
2016,10,15,12,0,2.0,175.0,8.2,16.0,176.0,146.22,115.42
2016,10,15,12,15,17.0,223.0,8.2,16.0,234.5,191.06,152.02
2016,10,15,12,30,32.0,271.0,8.2,16.0,293.0,231.81,184.79
2016,10,15,12,45,16.0,142.0,8.25,16.0,153.0,122.19,95.48
2016,10,15,13,0,0.0,13.0,8.3,16.0,13.0,10.76,3.36
2016,10,15,13,15,0.0,30.5,8.35,16.0,30.5,25.28,15.53
2016,10,15,13,30,0.0,48.0,8.4,16.0,48.0,39.82,27.73
2016,10,15,13,45,0.0,31.0,8.5,16.5,31.0,25.67,15.88
2016,10,15,14,0,0.0,14.0,8.6,17.0,14.0,11.57,4.06
2016,10,15,14,15,0.0,25.5,8.45,16.5,25.5,21.09,12.88
2016,10,15,14,30,0.0,37.0,8.3,16.0,37.0,30.61,21.34
2016,10,15,14,45,0.0,28.5,8.25,16.0,28.5,23.55,15.17
2016,10,15,15,0,0.0,20.0,8.2,16.0,20.0,16.5,8.98
2016,10,15,15,15,0.0,33.5,7.9,16.0,33.5,27.67,18.93
2016,10,15,15,30,0.0,47.0,7.6,16.0,47.0,38.86,28.92
2016,10,15,15,45,0.0,40.0,7.35,16.0,40.0,33.04,23.79
2016,10,15,16,0,0.0,33.0,7.1,16.0,33.0,27.23,18.61
2016,10,15,16,15,0.0,26.5,6.8,16.0,26.5,21.84,13.76
2016,10,15,16,30,0.0,20.0,6.5,16.0,20.0,16.46,8.87
2016,10,15,16,45,0.0,14.0,6.2,16.0,14.0,11.51,4.34
2016,10,15,17,0,0.0,8.0,5.9,16.0,8.0,6.56,0.0
2016,10,15,17,15,0.0,4.0,5.6,16.0,4.0,3.28,0.0
2016,10,15,17,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,6,45,183.0,16.0,2.05,14.5,35.5,184.58,0.0
2016,10,16,7,0,366.0,32.0,2.1,15.0,71.0,361.75,280.3
2016,10,16,7,15,458.5,40.0,2.2,15.0,115.5,448.47,363.99
2016,10,16,7,30,551.0,48.0,2.3,15.0,160.0,537.47,439.32
2016,10,16,7,45,601.0,54.5,2.4,15.0,206.0,591.29,484.07
2016,10,16,8,0,651.0,61.0,2.5,15.0,252.0,644.1,525.95
2016,10,16,8,15,411.0,108.0,2.55,15.0,236.0,500.23,413.32
2016,10,16,8,30,171.0,155.0,2.6,15.0,220.0,322.92,267.1
2016,10,16,8,45,163.5,175.0,2.7,15.5,243.0,334.81,275.92
2016,10,16,9,0,156.0,195.0,2.8,16.0,266.0,345.52,282.84
2016,10,16,9,15,167.0,212.5,2.85,16.0,294.5,367.15,299.33
2016,10,16,9,30,178.0,230.0,2.9,16.0,323.0,387.47,314.57
2016,10,16,9,45,97.5,219.5,3.0,16.0,271.0,288.26,233.35
2016,10,16,10,0,17.0,209.0,3.1,16.0,219.0,197.01,157.46
2016,10,16,10,15,19.5,221.0,3.15,16.0,233.0,207.73,166.07
2016,10,16,10,30,22.0,233.0,3.2,16.0,247.0,218.13,174.17
2016,10,16,10,45,56.5,266.0,3.25,16.0,302.5,280.31,224.25
2016,10,16,11,0,91.0,299.0,3.3,16.0,358.0,327.84,261.71
2016,10,16,11,15,91.5,304.0,3.35,16.0,364.5,324.46,258.39
2016,10,16,11,30,92.0,309.0,3.4,16.0,371.0,320.66,254.91
2016,10,16,11,45,205.5,304.5,3.5,16.5,443.5,374.54,296.72
2016,10,16,12,0,319.0,300.0,3.6,17.0,516.0,415.34,326.36
2016,10,16,12,15,394.5,275.0,3.75,17.0,540.5,406.57,317.29
2016,10,16,12,30,470.0,250.0,3.9,17.0,565.0,392.35,302.85
2016,10,16,12,45,659.5,174.0,4.1,17.0,607.0,370.24,278.62
2016,10,16,13,0,849.0,98.0,4.3,17.0,649.0,329.26,236.17
2016,10,16,13,15,494.0,191.5,4.55,17.0,510.0,258.98,187.22
2016,10,16,13,30,139.0,285.0,4.8,17.0,371.0,230.16,176.92
2016,10,16,13,45,146.5,272.0,5.05,17.0,359.0,208.34,159.42
2016,10,16,14,0,154.0,259.0,5.3,17.0,347.0,185.84,143.09
2016,10,16,14,15,77.0,169.5,5.5,16.5,213.5,127.46,105.34
2016,10,16,14,30,0.0,80.0,5.7,16.0,80.0,66.43,52.77
2016,10,16,14,45,1.5,114.0,5.95,16.0,115.0,92.33,75.59
2016,10,16,15,0,3.0,148.0,6.2,16.0,150.0,115.48,95.99
2016,10,16,15,15,1.5,115.0,6.25,16.0,116.0,91.82,75.5
2016,10,16,15,30,0.0,82.0,6.3,16.0,82.0,67.2,53.99
2016,10,16,15,45,0.0,70.5,6.35,16.0,70.5,58.06,45.99
2016,10,16,16,0,0.0,59.0,6.4,16.0,59.0,48.85,37.81
2016,10,16,16,15,0.0,47.5,6.3,16.0,47.5,39.3,29.23
2016,10,16,16,30,0.0,36.0,6.2,16.0,36.0,29.74,20.54
2016,10,16,16,45,0.0,25.0,6.15,16.0,25.0,20.62,12.2
2016,10,16,17,0,0.0,14.0,6.1,16.0,14.0,11.52,3.62
2016,10,16,17,15,0.0,7.0,6.1,15.5,7.0,5.75,0.0
2016,10,16,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,6,45,128.0,19.0,2.3,14.5,32.0,144.66,0.0
2016,10,17,7,0,256.0,38.0,2.3,15.0,64.0,287.56,220.8
2016,10,17,7,15,355.5,48.5,2.3,15.0,107.0,376.51,307.36
2016,10,17,7,30,455.0,59.0,2.3,15.0,150.0,473.02,389.17
2016,10,17,7,45,523.0,65.5,2.3,15.0,197.0,540.81,444.91
2016,10,17,8,0,591.0,72.0,2.3,15.0,244.0,607.48,497.37
2016,10,17,8,15,633.0,77.5,2.3,15.0,289.5,650.13,529.52
2016,10,17,8,30,675.0,83.0,2.3,15.0,335.0,690.43,558.89
2016,10,17,8,45,707.0,86.0,2.3,15.5,378.0,716.6,575.87
2016,10,17,9,0,739.0,89.0,2.3,16.0,421.0,739.67,590.24
2016,10,17,9,15,759.5,91.5,2.3,16.0,459.0,745.45,592.87
2016,10,17,9,30,780.0,94.0,2.3,16.0,497.0,752.34,596.5
2016,10,17,9,45,797.0,95.5,2.3,16.0,530.0,751.66,594.67
2016,10,17,10,0,814.0,97.0,2.3,16.0,563.0,747.27,590.35
2016,10,17,10,15,824.5,98.5,2.35,16.0,588.5,734.27,580.28
2016,10,17,10,30,835.0,100.0,2.4,16.0,614.0,717.73,567.47
2016,10,17,10,45,842.0,101.0,2.45,16.5,633.0,694.74,547.96
2016,10,17,11,0,849.0,102.0,2.5,17.0,652.0,668.49,525.85
2016,10,17,11,15,852.5,102.5,2.55,17.0,663.0,636.38,500.03
2016,10,17,11,30,856.0,103.0,2.6,17.0,674.0,601.46,471.55
2016,10,17,11,45,857.0,103.0,2.65,17.0,677.0,562.04,438.99
2016,10,17,12,0,858.0,103.0,2.7,17.0,680.0,520.31,403.81
2016,10,17,12,15,856.5,102.5,2.75,17.0,675.5,474.89,364.83
2016,10,17,12,30,855.0,102.0,2.8,17.0,671.0,427.77,323.46
2016,10,17,12,45,856.5,99.0,2.85,17.0,660.0,381.06,281.29
2016,10,17,13,0,858.0,96.0,2.9,17.0,649.0,331.0,235.74
2016,10,17,13,15,851.0,94.5,2.95,16.5,629.0,273.63,185.0
2016,10,17,13,30,844.0,93.0,3.0,16.0,609.0,220.08,138.61
2016,10,17,13,45,833.0,91.5,3.05,16.0,582.0,166.01,96.05
2016,10,17,14,0,822.0,90.0,3.1,16.0,555.0,112.59,63.71
2016,10,17,14,15,807.0,88.0,3.15,16.0,522.0,68.45,54.41
2016,10,17,14,30,792.0,86.0,3.2,16.0,489.0,67.65,53.88
2016,10,17,14,45,770.0,83.5,3.25,16.0,450.0,66.42,52.94
2016,10,17,15,0,748.0,81.0,3.3,16.0,411.0,65.22,52.02
2016,10,17,15,15,719.0,77.5,3.3,16.0,368.0,63.19,50.37
2016,10,17,15,30,690.0,74.0,3.3,16.0,325.0,56.08,44.2
2016,10,17,15,45,647.5,69.5,3.3,16.0,279.0,53.36,41.85
2016,10,17,16,0,605.0,65.0,3.3,16.0,233.0,50.65,39.42
2016,10,17,16,15,541.0,58.0,3.2,15.5,187.0,45.82,35.06
2016,10,17,16,30,477.0,51.0,3.1,15.0,141.0,40.96,30.51
2016,10,17,16,45,371.0,41.5,3.05,15.0,98.5,33.75,23.59
2016,10,17,17,0,265.0,32.0,3.0,15.0,56.0,26.52,15.33
2016,10,17,17,15,132.5,16.0,3.05,14.5,28.0,12.51,0.0
2016,10,17,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,6,45,160.0,16.5,3.3,14.0,32.5,164.52,0.0
2016,10,18,7,0,320.0,33.0,3.3,14.0,65.0,325.39,248.72
2016,10,18,7,15,419.5,42.0,3.35,14.0,109.0,417.82,342.16
2016,10,18,7,30,519.0,51.0,3.4,14.0,153.0,512.46,423.74
2016,10,18,7,45,578.5,57.5,3.5,14.5,200.0,573.21,474.26
2016,10,18,8,0,638.0,64.0,3.6,15.0,247.0,633.02,521.58
2016,10,18,8,15,440.5,104.5,3.6,15.0,241.0,516.92,429.72
2016,10,18,8,30,243.0,145.0,3.6,15.0,235.0,384.94,320.03
2016,10,18,8,45,507.5,113.0,3.65,15.0,330.0,574.18,475.61
2016,10,18,9,0,772.0,81.0,3.7,15.0,425.0,749.69,608.35
2016,10,18,9,15,562.0,140.5,3.7,15.0,403.0,635.37,518.24
2016,10,18,9,30,352.0,200.0,3.7,15.0,381.0,506.42,413.45
2016,10,18,9,45,608.5,140.0,3.7,15.5,476.5,654.44,530.64
2016,10,18,10,0,865.0,80.0,3.7,16.0,572.0,756.98,605.75
2016,10,18,10,15,875.0,81.5,3.7,16.0,598.0,743.42,593.98
2016,10,18,10,30,885.0,83.0,3.7,16.0,624.0,726.29,580.49
2016,10,18,10,45,895.5,82.5,3.7,16.0,644.0,703.84,562.15
2016,10,18,11,0,906.0,82.0,3.7,16.0,664.0,677.89,540.45
2016,10,18,11,15,909.5,82.0,3.75,16.0,675.5,644.69,513.01
2016,10,18,11,30,913.0,82.0,3.8,16.0,687.0,608.59,482.8
2016,10,18,11,45,917.0,81.0,3.85,16.5,691.0,569.03,448.38
2016,10,18,12,0,921.0,80.0,3.9,17.0,695.0,526.82,411.14
2016,10,18,12,15,919.5,80.0,4.0,17.0,690.5,480.58,370.7
2016,10,18,12,30,918.0,80.0,4.1,17.0,686.0,432.48,327.68
2016,10,18,12,45,915.0,79.5,4.25,17.0,674.0,381.78,281.7
2016,10,18,13,0,912.0,79.0,4.4,17.0,662.0,329.79,233.96
2016,10,18,13,15,905.0,78.0,4.55,17.0,642.0,275.41,184.53
2016,10,18,13,30,898.0,77.0,4.7,17.0,622.0,220.62,136.59
2016,10,18,13,45,885.5,77.0,4.85,17.0,594.0,165.72,93.85
2016,10,18,14,0,873.0,77.0,5.0,17.0,566.0,111.41,62.38
2016,10,18,14,15,859.0,75.0,5.1,17.0,532.5,68.75,54.5
2016,10,18,14,30,845.0,73.0,5.2,17.0,499.0,67.15,53.25
2016,10,18,14,45,822.0,72.0,5.3,17.0,459.0,58.83,46.11
2016,10,18,15,0,799.0,71.0,5.4,17.0,419.0,58.44,45.89
2016,10,18,15,15,771.5,67.5,5.45,16.5,375.0,56.14,44.08
2016,10,18,15,30,744.0,64.0,5.5,16.0,331.0,53.83,42.21
2016,10,18,15,45,702.5,60.5,5.55,16.0,284.5,51.39,40.09
2016,10,18,16,0,661.0,57.0,5.6,16.0,238.0,48.99,37.92
2016,10,18,16,15,599.5,51.0,5.7,15.5,190.5,40.7,30.5
2016,10,18,16,30,538.0,45.0,5.8,15.0,143.0,36.39,26.43
2016,10,18,16,45,433.0,36.0,5.95,15.0,99.5,29.37,19.7
2016,10,18,17,0,328.0,27.0,6.1,15.0,56.0,22.31,11.48
2016,10,18,17,15,164.0,13.5,6.1,15.0,28.0,11.52,0.0
2016,10,18,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,6,45,194.5,13.5,2.6,14.0,32.5,182.98,0.0
2016,10,19,7,0,389.0,27.0,2.6,14.0,65.0,369.61,276.77
2016,10,19,7,15,482.5,35.0,2.6,14.0,109.5,455.4,369.48
2016,10,19,7,30,576.0,43.0,2.6,14.0,154.0,536.98,440.31
2016,10,19,7,45,632.5,48.0,2.65,14.5,201.0,594.99,488.18
2016,10,19,8,0,689.0,53.0,2.7,15.0,248.0,651.55,532.3
2016,10,19,8,15,725.5,56.5,2.55,15.0,293.5,688.06,559.19
2016,10,19,8,30,762.0,60.0,2.4,15.0,339.0,721.96,582.88
2016,10,19,8,45,786.0,63.0,2.3,15.5,381.5,742.05,594.65
2016,10,19,9,0,810.0,66.0,2.2,16.0,424.0,758.89,603.67
2016,10,19,9,15,828.0,68.0,2.15,16.0,462.0,758.55,601.51
2016,10,19,9,30,846.0,70.0,2.1,16.0,500.0,762.6,602.72
2016,10,19,9,45,856.0,72.5,2.05,16.5,531.5,757.39,596.16
2016,10,19,10,0,866.0,75.0,2.0,17.0,563.0,748.63,587.29
2016,10,19,10,15,874.5,76.5,1.95,17.0,588.5,734.06,575.53
2016,10,19,10,30,883.0,78.0,1.9,17.0,614.0,715.99,561.45
2016,10,19,10,45,886.5,79.5,1.9,17.0,632.0,691.06,541.8
2016,10,19,11,0,890.0,81.0,1.9,17.0,650.0,662.99,519.17
2016,10,19,11,15,893.5,81.5,1.9,17.0,661.0,630.88,493.19
2016,10,19,11,30,897.0,82.0,1.9,17.0,672.0,595.89,464.53
2016,10,19,11,45,898.5,82.0,1.95,17.5,675.5,556.62,431.39
2016,10,19,12,0,900.0,82.0,2.0,18.0,679.0,514.91,395.6
2016,10,19,12,15,898.5,82.0,2.15,18.0,674.5,469.63,357.16
2016,10,19,12,30,897.0,82.0,2.3,18.0,670.0,422.53,316.05
2016,10,19,12,45,893.5,81.0,2.45,18.0,657.5,372.31,271.4
2016,10,19,13,0,890.0,80.0,2.6,18.0,645.0,320.93,225.02
2016,10,19,13,15,883.0,79.0,2.75,18.0,625.0,267.77,177.41
2016,10,19,13,30,876.0,78.0,2.9,18.0,605.0,214.25,131.31
