Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,45,865.5,77.0,3.1,18.0,578.0,160.16,89.97
2016,10,19,14,0,855.0,76.0,3.3,18.0,551.0,106.51,59.84
2016,10,19,14,15,841.0,74.5,3.45,18.0,518.0,68.14,53.75
2016,10,19,14,30,827.0,73.0,3.6,18.0,485.0,59.12,46.07
2016,10,19,14,45,749.0,81.5,3.75,18.0,432.0,64.92,51.24
2016,10,19,15,0,671.0,90.0,3.9,18.0,379.0,65.36,51.76
2016,10,19,15,15,686.5,76.5,3.95,17.5,345.5,57.1,44.75
2016,10,19,15,30,702.0,63.0,4.0,17.0,312.0,52.69,41.05
2016,10,19,15,45,658.0,60.0,4.1,17.0,267.0,50.66,39.29
2016,10,19,16,0,614.0,57.0,4.2,17.0,222.0,44.73,34.0
2016,10,19,16,15,552.5,51.0,4.2,16.5,177.0,40.48,30.16
2016,10,19,16,30,491.0,45.0,4.2,16.0,132.0,36.25,26.16
2016,10,19,16,45,394.5,35.0,4.25,16.0,91.0,28.47,18.77
2016,10,19,17,0,298.0,25.0,4.3,16.0,50.0,20.57,9.49
2016,10,19,17,15,149.0,12.5,4.35,15.5,25.0,10.67,0.0
2016,10,19,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,6,45,188.0,13.5,1.55,15.0,31.0,145.0,0.0
2016,10,20,7,0,376.0,27.0,1.6,15.0,62.0,358.88,261.35
2016,10,20,7,15,472.5,35.0,1.6,15.0,106.5,446.3,357.67
2016,10,20,7,30,569.0,43.0,1.6,15.0,151.0,529.32,428.62
2016,10,20,7,45,628.5,48.0,1.6,15.5,198.0,589.48,477.05
2016,10,20,8,0,688.0,53.0,1.6,16.0,245.0,648.19,521.61
2016,10,20,8,15,725.5,57.0,1.6,16.0,291.0,686.0,549.51
2016,10,20,8,30,763.0,61.0,1.6,16.0,337.0,721.21,574.45
2016,10,20,8,45,789.0,63.5,1.65,16.5,380.0,742.15,587.62
2016,10,20,9,0,815.0,66.0,1.7,17.0,423.0,759.81,598.18
2016,10,20,9,15,833.5,68.0,1.7,17.0,461.0,759.78,596.62
2016,10,20,9,30,852.0,70.0,1.7,17.0,499.0,764.05,598.34
2016,10,20,9,45,868.0,70.5,1.75,17.5,532.0,760.94,594.16
2016,10,20,10,0,884.0,71.0,1.8,18.0,565.0,754.15,587.56
2016,10,20,10,15,892.5,72.0,1.9,18.0,590.5,738.69,576.43
2016,10,20,10,30,901.0,73.0,2.0,18.0,616.0,719.71,562.87
2016,10,20,10,45,906.0,74.0,2.1,18.5,634.5,694.86,542.98
2016,10,20,11,0,911.0,75.0,2.2,19.0,653.0,666.75,519.9
2016,10,20,11,15,914.5,75.5,2.35,19.0,664.0,634.06,494.19
2016,10,20,11,30,918.0,76.0,2.5,19.0,675.0,598.43,465.54
2016,10,20,11,45,918.0,76.5,2.65,19.0,678.0,558.14,432.52
2016,10,20,12,0,918.0,77.0,2.8,19.0,681.0,515.49,396.66
2016,10,20,12,15,916.5,77.0,3.0,19.0,676.5,469.53,357.25
2016,10,20,12,30,915.0,77.0,3.2,19.0,672.0,421.72,315.15
2016,10,20,12,45,911.0,76.0,3.4,19.0,659.5,370.59,269.39
2016,10,20,13,0,907.0,75.0,3.6,19.0,647.0,318.31,222.01
2016,10,20,13,15,900.5,74.5,3.75,19.0,627.0,264.93,174.0
2016,10,20,13,30,894.0,74.0,3.9,19.0,607.0,211.07,127.69
2016,10,20,13,45,884.5,72.5,4.05,19.0,580.0,155.89,85.92
2016,10,20,14,0,875.0,71.0,4.2,19.0,553.0,101.06,56.01
2016,10,20,14,15,861.0,69.5,4.3,19.0,519.5,65.07,50.91
2016,10,20,14,30,847.0,68.0,4.4,19.0,486.0,63.74,49.91
2016,10,20,14,45,827.5,66.0,4.55,19.0,447.0,61.93,48.46
2016,10,20,15,0,808.0,64.0,4.7,19.0,408.0,53.5,41.24
2016,10,20,15,15,780.5,61.5,4.8,18.5,364.5,51.8,39.94
2016,10,20,15,30,753.0,59.0,4.9,18.0,321.0,50.13,38.63
2016,10,20,15,45,711.5,55.0,5.05,18.0,275.0,47.14,36.02
2016,10,20,16,0,670.0,51.0,5.2,18.0,229.0,44.15,33.33
2016,10,20,16,15,607.5,46.0,5.25,17.5,182.0,40.18,29.73
2016,10,20,16,30,545.0,41.0,5.3,17.0,135.0,33.31,23.42
2016,10,20,16,45,434.0,32.5,5.35,17.0,92.0,26.57,16.97
2016,10,20,17,0,323.0,24.0,5.4,17.0,49.0,19.84,8.12
2016,10,20,17,15,161.5,12.0,5.45,16.5,24.5,10.24,0.0
2016,10,20,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,13.5,4.25,14.5,29.5,138.04,0.0
2016,10,21,7,0,358.0,27.0,4.3,15.0,59.0,344.02,246.81
2016,10,21,7,15,457.0,35.0,4.2,15.0,102.5,433.1,351.54
2016,10,21,7,30,556.0,43.0,4.1,15.0,146.0,524.96,431.97
2016,10,21,7,45,613.5,48.5,4.05,15.0,192.5,575.91,476.03
2016,10,21,8,0,671.0,54.0,4.0,15.0,239.0,633.32,522.68
2016,10,21,8,15,709.5,58.0,3.9,15.0,284.5,671.71,552.35
2016,10,21,8,30,748.0,62.0,3.8,15.0,330.0,707.51,578.82
2016,10,21,8,45,773.5,65.0,3.7,15.5,372.5,728.58,592.13
2016,10,21,9,0,799.0,68.0,3.6,16.0,415.0,746.4,602.61
2016,10,21,9,15,818.0,70.5,3.55,16.0,453.0,754.92,607.27
2016,10,21,9,30,837.0,73.0,3.5,16.0,491.0,759.85,609.3
2016,10,21,9,45,851.0,74.5,3.5,16.5,523.5,749.28,599.04
2016,10,21,10,0,865.0,76.0,3.5,17.0,556.0,742.28,591.68
2016,10,21,10,15,874.0,77.0,3.55,17.0,581.5,727.41,579.95
2016,10,21,10,30,883.0,78.0,3.6,17.0,607.0,709.07,565.79
2016,10,21,10,45,638.0,166.5,3.7,17.5,554.5,612.04,486.65
2016,10,21,11,0,393.0,255.0,3.8,18.0,502.0,496.32,393.69
2016,10,21,11,15,392.5,260.0,3.95,18.0,511.0,479.8,380.21
2016,10,21,11,30,392.0,265.0,4.1,18.0,520.0,461.92,365.01
2016,10,21,11,45,501.0,228.0,4.25,18.0,555.0,469.76,369.77
2016,10,21,12,0,610.0,191.0,4.4,18.0,590.0,464.41,362.97
2016,10,21,12,15,752.0,137.5,4.6,18.0,625.5,445.11,343.64
2016,10,21,12,30,894.0,84.0,4.8,18.0,661.0,416.3,314.3
2016,10,21,12,45,881.5,86.5,5.05,18.0,646.5,366.18,268.89
2016,10,21,13,0,869.0,89.0,5.3,18.0,632.0,315.65,222.72
2016,10,21,13,15,861.5,88.0,5.45,18.0,612.5,263.41,175.43
2016,10,21,13,30,854.0,87.0,5.6,18.0,593.0,210.88,130.14
2016,10,21,13,45,842.5,86.0,5.85,18.0,565.5,150.87,84.52
2016,10,21,14,0,831.0,85.0,6.1,18.0,538.0,97.68,55.96
2016,10,21,14,15,816.0,83.0,6.2,17.5,505.0,65.58,51.71
2016,10,21,14,30,801.0,81.0,6.3,17.0,472.0,64.68,51.15
2016,10,21,14,45,701.5,93.0,6.4,17.0,415.0,66.97,53.29
2016,10,21,15,0,602.0,105.0,6.5,17.0,358.0,75.7,61.07
2016,10,21,15,15,570.0,100.0,6.55,17.0,319.5,73.39,59.18
2016,10,21,15,30,538.0,95.0,6.6,17.0,281.0,71.11,57.27
2016,10,21,15,45,578.0,76.5,6.65,17.0,250.0,58.69,46.36
2016,10,21,16,0,618.0,58.0,6.7,17.0,219.0,45.73,34.84
2016,10,21,16,15,550.5,51.5,6.65,16.5,173.0,41.08,30.61
2016,10,21,16,30,483.0,45.0,6.6,16.0,127.0,36.43,26.2
2016,10,21,16,45,371.5,35.0,6.55,15.5,85.5,28.6,18.7
2016,10,21,17,0,260.0,25.0,6.5,15.0,44.0,20.71,7.75
2016,10,21,17,15,130.0,12.5,6.5,15.0,22.0,10.67,0.0
2016,10,21,17,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,22,6,45,0.0,11.0,4.8,13.0,11.0,9.39,0.0
2016,10,22,7,0,0.0,22.0,4.8,13.0,22.0,18.34,7.34
2016,10,22,7,15,0.0,39.0,4.8,13.0,39.0,36.95,25.01
2016,10,22,7,30,0.0,56.0,4.8,13.0,56.0,53.73,39.94
2016,10,22,7,45,0.0,74.0,4.8,13.5,74.0,71.01,55.03
2016,10,22,8,0,0.0,92.0,4.8,14.0,92.0,87.71,69.38
2016,10,22,8,15,4.0,108.5,4.7,14.0,110.0,105.41,84.63
2016,10,22,8,30,8.0,125.0,4.6,14.0,128.0,123.0,99.56
2016,10,22,8,45,12.0,141.0,4.55,14.0,146.0,139.89,113.7
2016,10,22,9,0,16.0,157.0,4.5,14.0,164.0,156.61,127.53
2016,10,22,9,15,70.5,187.5,4.4,14.0,222.0,243.54,200.88
2016,10,22,9,30,125.0,218.0,4.3,14.0,280.0,329.8,271.62
2016,10,22,9,45,126.0,233.0,4.25,14.5,299.0,338.91,277.32
2016,10,22,10,0,127.0,248.0,4.2,15.0,318.0,347.12,282.45
2016,10,22,10,15,111.0,258.0,4.15,15.0,321.5,323.94,262.81
2016,10,22,10,30,95.0,268.0,4.1,15.0,325.0,314.89,254.54
2016,10,22,10,45,78.0,270.5,4.1,15.0,318.0,298.28,240.38
2016,10,22,11,0,61.0,273.0,4.1,15.0,311.0,282.73,227.2
2016,10,22,11,15,234.5,266.0,4.1,15.0,416.5,389.6,313.65
2016,10,22,11,30,408.0,259.0,4.1,15.0,522.0,463.96,371.17
2016,10,22,11,45,349.5,274.5,4.15,15.5,501.0,423.32,336.51
2016,10,22,12,0,291.0,290.0,4.2,16.0,480.0,385.83,305.0
2016,10,22,12,15,245.5,294.5,4.25,16.0,454.0,346.53,272.93
2016,10,22,12,30,200.0,299.0,4.3,16.0,428.0,314.44,246.75
2016,10,22,12,45,194.5,293.5,4.35,16.0,416.5,291.91,227.66
2016,10,22,13,0,189.0,288.0,4.4,16.0,405.0,269.72,208.82
2016,10,22,13,15,283.0,262.0,4.4,16.0,431.0,252.75,190.41
2016,10,22,13,30,377.0,236.0,4.4,16.0,457.0,228.19,165.7
2016,10,22,13,45,470.5,198.0,4.45,16.0,461.0,180.86,125.14
2016,10,22,14,0,564.0,160.0,4.5,16.0,465.0,127.65,88.47
2016,10,22,14,15,688.0,116.0,4.5,16.0,465.0,80.12,64.7
2016,10,22,14,30,812.0,72.0,4.5,16.0,465.0,58.45,45.91
2016,10,22,14,45,810.5,72.0,4.55,16.0,436.5,59.03,46.55
2016,10,22,15,0,809.0,72.0,4.6,16.0,408.0,59.69,47.24
2016,10,22,15,15,779.5,68.5,4.55,15.5,364.0,57.38,45.4
2016,10,22,15,30,750.0,65.0,4.5,15.0,320.0,55.06,43.51
2016,10,22,15,45,709.5,60.0,4.5,15.0,273.0,51.41,40.27
2016,10,22,16,0,669.0,55.0,4.5,15.0,226.0,47.73,36.92
2016,10,22,16,15,601.0,49.0,4.45,14.5,178.0,39.46,29.43
2016,10,22,16,30,533.0,43.0,4.4,14.0,130.0,35.09,25.22
2016,10,22,16,45,416.5,33.0,4.35,14.0,87.0,27.13,17.47
2016,10,22,17,0,300.0,23.0,4.3,14.0,44.0,19.1,5.45
2016,10,22,17,15,150.0,11.5,4.3,14.0,22.0,9.82,0.0
2016,10,22,17,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,45,158.5,13.5,1.55,13.0,27.0,122.55,0.0
2016,10,23,7,0,317.0,27.0,1.6,13.0,54.0,306.96,203.85
2016,10,23,7,15,423.5,36.0,1.6,13.0,97.0,406.25,326.76
2016,10,23,7,30,530.0,45.0,1.6,13.0,140.0,503.94,411.13
2016,10,23,7,45,391.0,72.5,1.65,13.0,154.0,431.09,357.35
2016,10,23,8,0,252.0,100.0,1.7,13.0,168.0,340.46,284.49
2016,10,23,8,15,273.0,115.5,1.75,13.0,201.0,372.84,311.85
2016,10,23,8,30,294.0,131.0,1.8,13.0,234.0,404.19,336.85
2016,10,23,8,45,263.0,153.0,1.9,13.5,254.0,400.89,331.99
2016,10,23,9,0,232.0,175.0,2.0,14.0,274.0,395.68,325.64
2016,10,23,9,15,259.5,188.5,2.1,14.0,309.0,424.85,348.43
2016,10,23,9,30,287.0,202.0,2.2,14.0,344.0,452.15,369.23
2016,10,23,9,45,428.0,181.0,2.3,14.0,407.5,541.27,439.79
2016,10,23,10,0,569.0,160.0,2.4,14.0,471.0,609.54,492.48
2016,10,23,10,15,726.5,121.5,2.5,14.0,538.0,671.54,539.67
2016,10,23,10,30,884.0,83.0,2.6,14.0,605.0,708.32,567.36
2016,10,23,10,45,657.5,161.5,2.75,14.0,556.5,614.95,492.28
2016,10,23,11,0,431.0,240.0,2.9,14.0,508.0,512.7,410.69
2016,10,23,11,15,456.5,236.0,2.95,14.0,524.0,501.38,401.22
2016,10,23,11,30,482.0,232.0,3.0,14.0,540.0,486.86,388.37
2016,10,23,11,45,571.5,201.0,3.15,14.0,568.0,478.73,380.39
2016,10,23,12,0,661.0,170.0,3.3,14.0,596.0,465.81,367.27
2016,10,23,12,15,547.5,209.0,3.35,14.0,560.0,409.81,320.71
2016,10,23,12,30,434.0,248.0,3.4,14.0,524.0,364.01,282.97
2016,10,23,12,45,410.5,248.5,3.5,14.5,506.0,326.93,250.7
2016,10,23,13,0,387.0,249.0,3.6,15.0,488.0,292.79,220.94
2016,10,23,13,15,331.0,252.0,3.6,15.0,451.5,255.13,190.66
2016,10,23,13,30,275.0,255.0,3.6,15.0,415.0,222.74,166.16
2016,10,23,13,45,345.5,227.5,3.6,15.0,419.5,190.18,138.38
2016,10,23,14,0,416.0,200.0,3.6,15.0,424.0,144.41,106.57
2016,10,23,14,15,334.5,200.5,3.6,15.0,373.0,135.13,112.7
2016,10,23,14,30,253.0,201.0,3.6,15.0,322.0,134.68,112.58
2016,10,23,14,45,281.5,179.5,3.6,15.0,304.0,123.0,102.7
2016,10,23,15,0,310.0,158.0,3.6,15.0,286.0,110.81,92.32
2016,10,23,15,15,294.5,143.0,3.5,14.5,254.0,101.6,84.61
2016,10,23,15,30,279.0,128.0,3.4,14.0,222.0,92.11,76.52
2016,10,23,15,45,262.0,110.5,3.35,14.0,188.5,80.72,66.46
2016,10,23,16,0,245.0,93.0,3.3,14.0,155.0,68.97,55.91
2016,10,23,16,15,216.5,75.0,3.15,14.0,121.0,56.45,44.49
2016,10,23,16,30,188.0,57.0,3.0,14.0,87.0,43.58,32.6
2016,10,23,16,45,130.5,40.0,2.85,14.0,57.5,30.96,20.58
2016,10,23,17,0,73.0,23.0,2.7,14.0,28.0,18.11,3.22
2016,10,23,17,15,36.5,11.5,2.7,14.0,14.0,9.82,0.0
2016,10,23,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.5,7.2,15.0,4.5,3.84,0.0
2016,10,24,7,0,0.0,9.0,7.4,15.0,9.0,7.39,0.0
2016,10,24,7,15,0.0,17.0,7.4,15.0,17.0,13.99,5.8
2016,10,24,7,30,0.0,25.0,7.4,15.0,25.0,20.61,11.69
2016,10,24,7,45,0.0,34.0,7.45,15.0,34.0,28.06,18.24
2016,10,24,8,0,0.0,43.0,7.5,15.0,43.0,35.54,24.75
2016,10,24,8,15,0.0,52.0,7.45,15.0,52.0,43.02,31.2
2016,10,24,8,30,0.0,61.0,7.4,15.0,61.0,50.52,37.58
2016,10,24,8,45,0.0,42.5,7.4,15.0,42.5,35.12,24.39
2016,10,24,9,0,0.0,24.0,7.4,15.0,24.0,19.8,11.27
2016,10,24,9,15,0.0,84.5,7.45,15.0,84.5,70.43,54.2
2016,10,24,9,30,0.0,145.0,7.5,15.0,145.0,126.74,101.35
2016,10,24,9,45,92.5,194.0,7.55,15.0,244.0,255.65,210.78
2016,10,24,10,0,185.0,243.0,7.6,15.0,343.0,383.8,316.48
2016,10,24,10,15,94.0,210.5,7.65,15.0,261.5,262.39,214.89
2016,10,24,10,30,3.0,178.0,7.7,15.0,180.0,154.51,123.56
2016,10,24,10,45,1.5,140.0,7.8,15.5,141.0,118.91,93.78
2016,10,24,11,0,0.0,102.0,7.9,16.0,102.0,85.03,65.41
2016,10,24,11,15,0.5,138.0,7.95,16.0,138.5,115.78,90.85
2016,10,24,11,30,1.0,174.0,8.0,16.0,175.0,146.09,115.75
2016,10,24,11,45,0.5,149.5,8.05,16.0,150.0,124.72,98.1
2016,10,24,12,0,0.0,125.0,8.1,16.0,125.0,103.87,80.9
2016,10,24,12,15,0.0,142.0,8.05,16.0,142.0,117.55,92.22
2016,10,24,12,30,0.0,159.0,8.0,16.0,159.0,130.83,103.19
2016,10,24,12,45,0.0,109.5,7.95,16.0,109.5,90.77,70.13
2016,10,24,13,0,0.0,60.0,7.9,16.0,60.0,49.81,36.1
2016,10,24,13,15,0.0,91.0,7.85,15.5,91.0,75.7,57.88
2016,10,24,13,30,0.0,122.0,7.8,15.0,122.0,99.97,78.34
2016,10,24,13,45,0.0,68.0,7.8,15.0,68.0,56.44,41.99
2016,10,24,14,0,0.0,14.0,7.8,15.0,14.0,11.56,4.15
2016,10,24,14,15,0.0,11.0,7.55,15.0,11.0,9.08,2.39
2016,10,24,14,30,0.0,8.0,7.3,15.0,8.0,6.6,0.2
2016,10,24,14,45,0.0,7.5,7.05,15.0,7.5,6.18,0.0
2016,10,24,15,0,0.0,7.0,6.8,15.0,7.0,5.76,0.0
2016,10,24,15,15,0.0,6.0,6.6,15.0,6.0,4.94,0.0
2016,10,24,15,30,0.0,5.0,6.4,15.0,5.0,4.11,0.0
2016,10,24,15,45,0.0,4.0,6.2,15.0,4.0,3.29,0.0
2016,10,24,16,0,0.0,3.0,6.0,15.0,3.0,2.46,0.0
2016,10,24,16,15,0.0,2.5,5.9,15.0,2.5,2.05,0.0
2016,10,24,16,30,0.0,2.0,5.8,15.0,2.0,1.64,0.0
2016,10,24,16,45,0.0,1.0,5.7,15.0,1.0,0.82,0.0
2016,10,24,17,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.5,5.9,15.0,2.5,2.13,0.0
2016,10,25,7,0,0.0,5.0,5.9,15.0,5.0,4.1,0.0
2016,10,25,7,15,0.0,10.5,5.85,15.0,10.5,8.62,1.38
2016,10,25,7,30,0.0,16.0,5.8,15.0,16.0,13.16,5.41
2016,10,25,7,45,0.0,22.5,5.8,15.0,22.5,18.53,10.12
2016,10,25,8,0,0.0,29.0,5.8,15.0,29.0,23.91,14.82
2016,10,25,8,15,0.0,35.0,5.8,15.0,35.0,28.88,19.12
2016,10,25,8,30,0.0,41.0,5.8,15.0,41.0,33.87,23.38
2016,10,25,8,45,0.0,51.5,5.8,15.0,51.5,42.61,30.79
2016,10,25,9,0,0.0,62.0,5.8,15.0,62.0,51.36,38.17
2016,10,25,9,15,0.0,53.0,5.9,15.0,53.0,43.88,31.72
2016,10,25,9,30,0.0,44.0,6.0,15.0,44.0,36.41,25.31
2016,10,25,9,45,0.0,61.0,6.1,15.5,61.0,50.57,37.14
2016,10,25,10,0,0.0,78.0,6.2,16.0,78.0,64.77,48.89
2016,10,25,10,15,0.0,105.5,6.3,16.0,105.5,88.33,68.45
2016,10,25,10,30,0.0,133.0,6.4,16.0,133.0,112.23,88.17
2016,10,25,10,45,0.0,143.5,6.55,16.0,143.5,121.0,95.3
2016,10,25,11,0,0.0,154.0,6.7,16.0,154.0,129.64,102.32
2016,10,25,11,15,1.5,170.0,6.7,16.0,171.0,143.7,113.82
2016,10,25,11,30,3.0,186.0,6.7,16.0,188.0,157.33,124.92
2016,10,25,11,45,7.0,200.0,6.75,16.0,204.5,170.03,135.27
2016,10,25,12,0,11.0,214.0,6.8,16.0,221.0,181.97,144.94
2016,10,25,12,15,5.5,184.0,6.7,16.0,187.5,153.82,121.9
2016,10,25,12,30,0.0,154.0,6.6,16.0,154.0,126.8,99.82
2016,10,25,12,45,8.0,186.0,6.55,16.0,190.5,153.81,121.89
2016,10,25,13,0,16.0,218.0,6.5,16.0,227.0,178.44,141.79
2016,10,25,13,15,20.0,218.5,6.4,16.0,230.0,176.88,140.34
2016,10,25,13,30,24.0,219.0,6.3,16.0,233.0,174.51,138.34
2016,10,25,13,45,13.5,194.5,6.25,16.0,202.5,153.0,121.43
2016,10,25,14,0,3.0,170.0,6.2,16.0,172.0,133.1,105.7
2016,10,25,14,15,1.5,142.0,6.15,16.0,143.0,112.69,93.16
2016,10,25,14,30,0.0,114.0,6.1,16.0,114.0,92.16,75.48
2016,10,25,14,45,0.0,104.5,6.05,16.0,104.5,84.76,69.18
2016,10,25,15,0,0.0,95.0,6.0,16.0,95.0,77.29,62.78
2016,10,25,15,15,0.0,84.0,5.95,16.0,84.0,68.65,55.28
2016,10,25,15,30,0.0,73.0,5.9,16.0,73.0,59.93,47.64
2016,10,25,15,45,0.0,61.5,5.85,16.0,61.5,50.76,39.51
2016,10,25,16,0,0.0,50.0,5.8,16.0,50.0,41.38,31.09
2016,10,25,16,15,0.0,38.5,5.7,16.0,38.5,31.82,22.41
2016,10,25,16,30,0.0,27.0,5.6,16.0,27.0,22.27,13.71
2016,10,25,16,45,0.0,17.0,5.6,16.0,17.0,14.0,5.93
2016,10,25,17,0,0.0,7.0,5.6,16.0,7.0,5.75,0.0
2016,10,25,17,15,0.0,3.5,5.55,15.5,3.5,2.99,0.0
2016,10,25,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,26,6,45,135.5,12.0,4.2,14.5,22.0,103.86,0.0
2016,10,26,7,0,271.0,24.0,4.3,15.0,44.0,261.25,134.69
2016,10,26,7,15,382.5,33.5,4.35,15.0,85.0,368.62,295.28
2016,10,26,7,30,494.0,43.0,4.4,15.0,126.0,468.54,385.68
2016,10,26,7,45,560.0,49.5,4.45,15.0,171.0,531.67,440.99
2016,10,26,8,0,626.0,56.0,4.5,15.0,216.0,594.27,493.28
2016,10,26,8,15,668.5,60.5,4.5,15.0,261.0,629.09,521.48
2016,10,26,8,30,711.0,65.0,4.5,15.0,306.0,667.83,551.53
2016,10,26,8,45,740.5,68.0,4.55,15.0,347.5,691.59,569.25
2016,10,26,9,0,770.0,71.0,4.6,15.0,389.0,712.12,584.1
2016,10,26,9,15,790.5,73.5,4.6,15.0,426.5,721.59,590.01
2016,10,26,9,30,811.0,76.0,4.6,15.0,464.0,727.51,593.22
2016,10,26,9,45,828.5,76.5,4.7,15.5,496.0,725.11,589.51
2016,10,26,10,0,846.0,77.0,4.8,16.0,528.0,713.08,578.62
2016,10,26,10,15,428.0,137.0,4.8,16.0,365.5,460.74,377.31
2016,10,26,10,30,10.0,197.0,4.8,16.0,203.0,176.75,140.92
2016,10,26,10,45,38.5,232.0,4.85,16.0,255.5,234.69,188.73
2016,10,26,11,0,67.0,267.0,4.9,16.0,308.0,280.24,225.34
2016,10,26,11,15,175.0,273.0,4.9,16.0,382.0,349.56,281.26
2016,10,26,11,30,283.0,279.0,4.9,16.0,456.0,407.52,326.37
2016,10,26,11,45,284.0,279.0,4.95,16.0,457.5,388.92,310.11
2016,10,26,12,0,285.0,279.0,5.0,16.0,459.0,369.5,293.19
2016,10,26,12,15,580.5,182.0,4.9,16.0,545.0,398.27,310.86
2016,10,26,12,30,876.0,85.0,4.8,16.0,631.0,394.61,298.28
2016,10,26,12,45,864.5,87.5,4.7,16.0,617.0,346.09,253.29
2016,10,26,13,0,853.0,90.0,4.6,16.0,603.0,292.83,204.58
2016,10,26,13,15,846.5,89.0,4.45,16.0,584.0,241.06,157.8
2016,10,26,13,30,840.0,88.0,4.3,16.0,565.0,188.97,113.76
2016,10,26,13,45,826.5,87.5,4.15,16.0,538.0,136.52,76.55
2016,10,26,14,0,813.0,87.0,4.0,16.0,511.0,84.96,53.54
2016,10,26,14,15,797.0,84.5,3.85,16.0,478.5,66.99,53.34
2016,10,26,14,30,781.0,82.0,3.7,16.0,446.0,65.73,52.37
2016,10,26,14,45,755.5,80.0,3.6,16.0,407.0,64.75,51.64
2016,10,26,15,0,730.0,78.0,3.5,16.0,368.0,63.85,50.96
2016,10,26,15,15,696.5,74.0,3.3,16.0,325.5,56.21,44.31
2016,10,26,15,30,663.0,70.0,3.1,16.0,283.0,53.88,42.31
2016,10,26,15,45,610.0,65.0,2.95,16.0,238.0,50.64,39.41
2016,10,26,16,0,557.0,60.0,2.8,16.0,193.0,47.43,36.44
2016,10,26,16,15,480.0,52.5,2.6,15.5,148.5,42.06,31.47
2016,10,26,16,30,403.0,45.0,2.4,15.0,104.0,36.7,26.29
2016,10,26,16,45,201.5,36.5,2.25,15.0,66.0,28.11,17.44
2016,10,26,17,0,0.0,28.0,2.1,15.0,28.0,21.52,0.0
2016,10,26,17,15,0.0,14.0,2.05,14.5,14.0,11.95,0.0
2016,10,26,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.5,5.3,15.0,10.5,8.96,0.0
2016,10,27,7,0,0.0,21.0,5.5,15.0,21.0,19.6,3.14
2016,10,27,7,15,16.5,39.5,5.45,15.0,42.0,61.83,44.69
2016,10,27,7,30,33.0,58.0,5.4,15.0,63.0,94.71,74.51
2016,10,27,7,45,44.5,77.0,5.35,15.0,87.0,123.5,100.12
2016,10,27,8,0,56.0,96.0,5.3,15.0,111.0,151.52,124.69
2016,10,27,8,15,64.0,115.0,5.1,15.0,134.5,176.23,145.88
2016,10,27,8,30,72.0,134.0,4.9,15.0,158.0,200.32,166.1
2016,10,27,8,45,36.0,99.0,4.7,15.0,111.0,122.97,100.06
2016,10,27,9,0,0.0,64.0,4.5,15.0,64.0,53.03,39.58
2016,10,27,9,15,83.5,135.5,4.25,15.0,175.0,208.01,171.89
2016,10,27,9,30,167.0,207.0,4.0,15.0,286.0,348.01,286.56
2016,10,27,9,45,83.5,174.5,3.8,15.0,214.0,227.6,186.09
2016,10,27,10,0,0.0,142.0,3.6,15.0,142.0,121.71,96.44
2016,10,27,10,15,0.0,77.5,3.4,15.0,77.5,64.37,48.65
2016,10,27,10,30,0.0,13.0,3.2,15.0,13.0,10.74,3.45
2016,10,27,10,45,4.5,107.5,3.0,15.5,110.0,92.71,72.18
2016,10,27,11,0,9.0,202.0,2.8,16.0,207.0,177.18,141.03
2016,10,27,11,15,5.5,190.0,2.75,16.0,193.5,163.22,129.33
2016,10,27,11,30,2.0,178.0,2.7,16.0,180.0,150.0,118.48
2016,10,27,11,45,2.0,179.5,2.65,16.0,181.0,150.41,118.77
2016,10,27,12,0,2.0,181.0,2.6,16.0,182.0,150.78,119.04
2016,10,27,12,15,1.0,174.5,2.4,15.5,175.0,144.23,113.91
2016,10,27,12,30,0.0,168.0,2.2,15.0,168.0,137.9,108.99
2016,10,27,12,45,0.0,147.5,2.05,15.0,147.5,121.05,95.25
2016,10,27,13,0,0.0,127.0,1.9,15.0,127.0,104.46,81.69
2016,10,27,13,15,1.0,150.5,1.65,15.0,151.5,122.39,96.5
2016,10,27,13,30,2.0,174.0,1.4,15.0,176.0,138.96,110.08
2016,10,27,13,45,1.0,119.0,1.2,15.0,120.0,97.19,75.86
2016,10,27,14,0,0.0,64.0,1.0,15.0,64.0,53.07,39.29
2016,10,27,14,15,0.0,77.5,0.8,15.0,77.5,64.33,51.27
2016,10,27,14,30,0.0,91.0,0.6,15.0,91.0,74.96,60.67
2016,10,27,14,45,0.0,70.5,0.45,15.0,70.5,58.46,46.31
2016,10,27,15,0,0.0,50.0,0.3,15.0,50.0,41.36,31.33
2016,10,27,15,15,0.0,44.0,0.3,15.0,44.0,36.37,26.97
2016,10,27,15,30,0.0,38.0,0.3,15.0,38.0,31.38,22.55
2016,10,27,15,45,0.0,31.5,0.35,15.0,31.5,25.98,17.7
2016,10,27,16,0,0.0,25.0,0.4,15.0,25.0,20.6,12.81
2016,10,27,16,15,0.0,19.0,0.45,15.0,19.0,15.63,8.25
2016,10,27,16,30,0.0,13.0,0.5,15.0,13.0,10.68,3.68
2016,10,27,16,45,0.0,8.0,0.55,15.0,8.0,6.56,0.0
2016,10,27,17,0,0.0,3.0,0.6,15.0,3.0,2.46,0.0
2016,10,27,17,15,0.0,1.5,0.55,15.0,1.5,1.28,0.0
2016,10,27,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,1.05,15.0,4.0,3.41,0.0
2016,10,28,7,0,0.0,8.0,1.1,15.0,8.0,6.57,0.0
2016,10,28,7,15,0.0,16.5,1.1,15.0,16.5,13.58,5.28
2016,10,28,7,30,0.0,25.0,1.1,15.0,25.0,20.61,11.66
2016,10,28,7,45,0.0,35.0,1.1,15.0,35.0,28.9,18.96
2016,10,28,8,0,0.0,45.0,1.1,15.0,45.0,37.21,26.21
2016,10,28,8,15,0.0,55.0,1.1,15.0,55.0,45.53,33.39
2016,10,28,8,30,0.0,65.0,1.1,15.0,65.0,53.87,40.5
2016,10,28,8,45,100.0,116.5,1.1,15.0,157.0,207.72,171.99
2016,10,28,9,0,200.0,168.0,1.1,15.0,249.0,343.46,281.94
2016,10,28,9,15,354.5,158.0,1.15,15.0,318.0,457.54,372.4
2016,10,28,9,30,509.0,148.0,1.2,15.0,387.0,570.35,458.19
2016,10,28,9,45,287.0,186.0,1.3,15.0,322.5,418.67,337.64
2016,10,28,10,0,65.0,224.0,1.4,15.0,258.0,261.5,210.05
2016,10,28,10,15,155.5,238.0,1.55,15.0,325.0,345.44,278.61
2016,10,28,10,30,246.0,252.0,1.7,15.0,392.0,410.58,329.7
2016,10,28,10,45,176.0,262.5,1.9,15.5,364.5,362.84,290.12
2016,10,28,11,0,106.0,273.0,2.1,16.0,337.0,309.37,246.62
2016,10,28,11,15,83.5,271.0,2.25,16.0,322.0,286.22,227.95
2016,10,28,11,30,61.0,269.0,2.4,16.0,307.0,264.86,210.63
2016,10,28,11,45,52.5,264.5,2.55,16.0,297.5,250.2,198.75
2016,10,28,12,0,44.0,260.0,2.7,16.0,288.0,236.44,187.61
2016,10,28,12,15,30.0,241.0,2.7,16.0,260.0,209.95,166.35
2016,10,28,12,30,16.0,222.0,2.7,16.0,232.0,186.0,147.25
2016,10,28,12,45,8.0,192.0,2.7,16.0,197.0,158.17,124.96
2016,10,28,13,0,0.0,162.0,2.7,16.0,162.0,131.68,103.74
2016,10,28,13,15,0.0,152.5,2.65,16.0,152.5,123.65,97.31
2016,10,28,13,30,0.0,143.0,2.6,16.0,143.0,115.72,90.93
2016,10,28,13,45,0.0,136.0,2.55,16.0,136.0,109.74,86.15
2016,10,28,14,0,0.0,129.0,2.5,16.0,129.0,103.79,81.39
2016,10,28,14,15,0.0,124.0,2.4,15.5,124.0,99.65,81.94
2016,10,28,14,30,0.0,119.0,2.3,15.0,119.0,95.57,78.72
2016,10,28,14,45,0.0,109.5,2.2,15.0,109.5,88.19,72.43
2016,10,28,15,0,0.0,100.0,2.1,15.0,100.0,80.73,66.05
2016,10,28,15,15,0.0,88.5,1.95,15.0,88.5,71.76,58.25
2016,10,28,15,30,0.0,77.0,1.8,15.0,77.0,62.7,50.3
2016,10,28,15,45,0.0,64.5,1.65,15.0,64.5,52.83,41.51
2016,10,28,16,0,0.0,52.0,1.5,15.0,52.0,42.88,32.54
2016,10,28,16,15,0.0,39.5,1.4,14.5,39.5,32.66,23.27
2016,10,28,16,30,0.0,27.0,1.3,14.0,27.0,22.28,13.77
2016,10,28,16,45,0.0,16.5,1.25,14.0,16.5,13.59,5.24
2016,10,28,17,0,0.0,6.0,1.2,14.0,6.0,4.92,0.0
2016,10,28,17,15,0.0,3.0,1.2,14.0,3.0,2.56,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,7.0,2.65,15.0,7.0,5.97,0.0
2016,10,29,7,0,0.0,14.0,2.8,15.0,14.0,11.54,0.0
2016,10,29,7,15,0.0,30.5,2.9,15.0,30.5,28.14,16.75
2016,10,29,7,30,0.0,47.0,3.0,15.0,47.0,45.0,31.93
2016,10,29,7,45,0.0,66.0,3.2,15.0,66.0,64.18,48.66
2016,10,29,8,0,0.0,85.0,3.4,15.0,85.0,82.42,64.46
2016,10,29,8,15,6.0,101.5,3.5,15.0,103.5,101.55,81.04
2016,10,29,8,30,12.0,118.0,3.6,15.0,122.0,120.59,97.29
2016,10,29,8,45,16.0,134.0,3.75,15.5,140.0,137.34,111.12
2016,10,29,9,0,20.0,150.0,3.9,16.0,158.0,153.91,124.57
2016,10,29,9,15,154.5,169.5,3.95,16.0,241.0,301.9,249.37
2016,10,29,9,30,289.0,189.0,4.0,16.0,324.0,433.16,355.89
2016,10,29,9,45,565.5,132.5,4.1,16.0,419.0,587.65,480.24
2016,10,29,10,0,842.0,76.0,4.2,16.0,514.0,705.5,571.38
2016,10,29,10,15,853.0,77.5,4.2,16.0,539.5,687.05,555.68
2016,10,29,10,30,864.0,79.0,4.2,16.0,565.0,670.91,541.31
2016,10,29,10,45,871.5,79.5,4.2,16.0,583.5,647.99,521.58
2016,10,29,11,0,879.0,80.0,4.2,16.0,602.0,621.84,499.07
2016,10,29,11,15,883.0,81.0,4.2,16.0,613.0,591.02,472.52
2016,10,29,11,30,887.0,82.0,4.2,16.0,624.0,557.32,443.18
2016,10,29,11,45,563.0,182.0,4.2,16.0,526.5,445.37,352.78
2016,10,29,12,0,239.0,282.0,4.2,16.0,429.0,344.45,272.56
2016,10,29,12,15,260.0,276.0,4.15,16.0,435.0,333.36,262.18
2016,10,29,12,30,281.0,270.0,4.1,16.0,441.0,316.19,246.26
2016,10,29,12,45,259.0,267.5,4.1,16.0,422.5,286.29,221.05
2016,10,29,13,0,237.0,265.0,4.1,16.0,404.0,260.01,199.06
2016,10,29,13,15,136.0,243.5,4.05,16.0,323.0,207.55,159.89
2016,10,29,13,30,35.0,222.0,4.0,16.0,242.0,171.03,134.74
2016,10,29,13,45,66.5,222.5,3.95,16.0,257.5,167.45,131.21
2016,10,29,14,0,98.0,223.0,3.9,16.0,273.0,159.37,126.36
2016,10,29,14,15,165.0,206.5,3.85,16.0,284.0,142.43,118.79
2016,10,29,14,30,232.0,190.0,3.8,16.0,295.0,128.41,106.95
2016,10,29,14,45,245.5,171.0,3.8,16.0,273.5,117.74,97.95
2016,10,29,15,0,259.0,152.0,3.8,16.0,252.0,106.68,88.51
2016,10,29,15,15,246.5,135.5,3.75,16.0,222.0,96.47,79.73
2016,10,29,15,30,234.0,119.0,3.7,16.0,192.0,85.94,70.54
