Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,45,215.0,101.5,3.7,16.0,160.0,74.39,60.31
2016,10,29,16,0,196.0,84.0,3.7,16.0,128.0,62.48,49.6
2016,10,29,16,15,167.5,65.5,3.65,15.5,97.0,49.51,37.85
2016,10,29,16,30,139.0,47.0,3.6,15.0,66.0,36.16,25.58
2016,10,29,16,45,69.5,31.0,3.55,15.0,40.5,24.12,13.14
2016,10,29,17,0,0.0,15.0,3.5,15.0,15.0,12.3,0.0
2016,10,29,17,15,0.0,7.5,3.55,15.0,7.5,6.4,0.0
2016,10,29,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,30,6,45,13.5,11.5,7.25,15.0,12.5,18.97,0.0
2016,10,30,7,0,27.0,23.0,7.3,15.0,25.0,58.03,0.0
2016,10,30,7,15,100.0,42.5,7.25,15.0,56.5,160.34,122.53
2016,10,30,7,30,173.0,62.0,7.2,15.0,88.0,236.43,194.22
2016,10,30,7,45,222.0,79.5,7.15,15.5,125.0,292.05,244.11
2016,10,30,8,0,271.0,97.0,7.1,16.0,162.0,348.14,292.79
2016,10,30,8,15,314.0,110.5,7.05,16.0,201.0,393.48,331.76
2016,10,30,8,30,357.0,124.0,7.0,16.0,240.0,453.77,381.48
2016,10,30,8,45,413.0,124.5,7.0,16.0,275.5,492.64,413.61
2016,10,30,9,0,469.0,125.0,7.0,16.0,311.0,529.58,443.49
2016,10,30,9,15,452.5,151.0,6.9,16.0,344.5,538.05,448.0
2016,10,30,9,30,436.0,177.0,6.8,16.0,378.0,543.27,449.87
2016,10,30,9,45,342.0,200.0,6.75,16.0,364.5,472.66,390.4
2016,10,30,10,0,248.0,223.0,6.7,16.0,351.0,417.75,343.28
2016,10,30,10,15,392.0,200.5,6.65,16.0,414.5,481.53,396.04
2016,10,30,10,30,536.0,178.0,6.6,16.0,478.0,551.82,451.95
2016,10,30,10,45,666.5,145.0,6.55,16.0,529.5,587.0,479.02
2016,10,30,11,0,797.0,112.0,6.5,16.0,581.0,604.81,491.65
2016,10,30,11,15,801.5,112.5,6.45,16.0,592.0,575.08,465.24
2016,10,30,11,30,806.0,113.0,6.4,16.0,603.0,542.64,436.34
2016,10,30,11,45,806.0,113.5,6.4,16.0,605.5,505.41,403.14
2016,10,30,12,0,806.0,114.0,6.4,16.0,608.0,466.1,367.58
2016,10,30,12,15,804.0,113.5,6.4,16.0,603.0,423.23,328.42
2016,10,30,12,30,802.0,113.0,6.4,16.0,598.0,378.85,287.33
2016,10,30,12,45,796.0,112.5,6.4,16.0,585.5,331.99,243.8
2016,10,30,13,0,790.0,112.0,6.4,16.0,573.0,284.42,199.79
2016,10,30,13,15,781.0,110.5,6.3,16.0,553.5,235.03,155.59
2016,10,30,13,30,772.0,109.0,6.2,16.0,534.0,185.73,114.89
2016,10,30,13,45,672.0,126.5,6.15,16.0,483.5,136.71,84.9
2016,10,30,14,0,572.0,144.0,6.1,16.0,433.0,103.91,85.5
2016,10,30,14,15,428.0,162.5,5.9,16.0,370.5,108.62,89.78
2016,10,30,14,30,284.0,181.0,5.7,16.0,308.0,123.9,103.27
2016,10,30,14,45,487.5,132.0,5.55,16.0,327.0,92.09,75.69
2016,10,30,15,0,691.0,83.0,5.4,16.0,346.0,62.18,49.52
2016,10,30,15,15,654.0,78.5,5.25,16.0,304.0,59.58,47.32
2016,10,30,15,30,617.0,74.0,5.1,16.0,262.0,57.01,45.07
2016,10,30,15,45,567.0,67.5,4.95,16.0,218.5,52.76,41.24
2016,10,30,16,0,517.0,61.0,4.8,16.0,175.0,48.49,37.27
2016,10,30,16,15,431.5,52.5,4.75,15.5,132.0,42.32,31.51
2016,10,30,16,30,346.0,44.0,4.7,15.0,89.0,36.16,25.48
2016,10,30,16,45,206.0,30.5,4.7,15.0,54.0,23.65,12.26
2016,10,30,17,0,66.0,17.0,4.7,15.0,19.0,14.51,0.0
2016,10,30,17,15,33.0,8.5,4.7,15.0,9.5,7.26,0.0
2016,10,30,17,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,3.0,2.75,14.0,3.0,2.56,0.0
2016,10,31,7,0,0.0,6.0,2.8,14.0,6.0,4.92,0.0
2016,10,31,7,15,0.0,13.5,2.9,14.0,13.5,11.1,3.03
2016,10,31,7,30,0.0,21.0,3.0,14.0,21.0,17.3,8.82
2016,10,31,7,45,0.0,30.0,3.2,14.5,30.0,24.75,15.37
2016,10,31,8,0,0.0,39.0,3.4,15.0,39.0,32.22,21.87
2016,10,31,8,15,0.0,48.0,3.5,15.0,48.0,39.7,28.36
2016,10,31,8,30,0.0,57.0,3.6,15.0,57.0,47.19,34.78
2016,10,31,8,45,0.0,65.0,3.75,15.0,65.0,53.86,40.43
2016,10,31,9,0,0.0,73.0,3.9,15.0,73.0,60.55,46.03
2016,10,31,9,15,35.0,132.5,4.05,15.0,149.0,153.77,125.39
2016,10,31,9,30,70.0,192.0,4.2,15.0,225.0,242.89,199.29
2016,10,31,9,45,80.5,208.0,4.35,15.0,247.5,262.02,214.48
2016,10,31,10,0,91.0,224.0,4.5,15.0,270.0,280.14,228.87
2016,10,31,10,15,46.0,197.0,4.6,15.0,220.0,214.41,173.91
2016,10,31,10,30,1.0,170.0,4.7,15.0,170.0,146.3,116.73
2016,10,31,10,45,29.5,211.0,4.8,15.0,228.0,208.73,168.44
2016,10,31,11,0,58.0,252.0,4.9,15.0,286.0,260.08,210.12
2016,10,31,11,15,36.0,232.5,5.0,15.0,254.0,223.93,180.17
2016,10,31,11,30,14.0,213.0,5.1,15.0,222.0,185.97,148.91
2016,10,31,11,45,27.5,232.5,5.2,15.5,249.5,210.53,168.56
2016,10,31,12,0,41.0,252.0,5.3,16.0,277.0,228.04,182.11
2016,10,31,12,15,124.5,263.5,5.4,16.0,338.5,266.33,211.64
2016,10,31,12,30,208.0,275.0,5.5,16.0,400.0,291.87,229.43
2016,10,31,12,45,250.5,263.0,5.6,16.0,410.5,278.71,216.08
2016,10,31,13,0,293.0,251.0,5.7,16.0,421.0,260.33,198.01
2016,10,31,13,15,146.5,155.0,5.8,16.0,240.0,148.12,111.42
2016,10,31,13,30,0.0,59.0,5.9,16.0,59.0,48.92,35.54
2016,10,31,13,45,0.0,56.0,6.0,16.0,56.0,46.41,33.52
2016,10,31,14,0,0.0,53.0,6.1,16.0,53.0,43.9,33.09
2016,10,31,14,15,0.0,76.0,6.1,15.5,76.0,63.07,50.12
2016,10,31,14,30,0.0,99.0,6.1,15.0,99.0,80.78,65.94
2016,10,31,14,45,0.0,73.0,6.2,15.0,73.0,60.55,48.2
2016,10,31,15,0,0.0,47.0,6.3,15.0,47.0,38.86,29.04
2016,10,31,15,15,0.0,41.0,6.25,15.0,41.0,33.87,24.64
2016,10,31,15,30,0.0,35.0,6.2,15.0,35.0,28.89,20.2
2016,10,31,15,45,0.0,29.0,6.2,15.0,29.0,23.91,15.71
2016,10,31,16,0,0.0,23.0,6.2,15.0,23.0,18.94,11.19
2016,10,31,16,15,0.0,17.0,6.15,15.0,17.0,13.98,6.65
2016,10,31,16,30,0.0,11.0,6.1,15.0,11.0,9.03,2.11
2016,10,31,16,45,0.0,6.5,6.05,15.0,6.5,5.33,0.0
2016,10,31,17,0,0.0,2.0,6.0,15.0,2.0,1.71,0.0
2016,10,31,17,15,0.0,1.0,5.85,15.0,1.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,1,6,45,74.5,10.5,3.75,14.0,14.5,59.05,0.0
2016,11,1,7,0,149.0,21.0,3.6,14.0,29.0,157.44,0.0
2016,11,1,7,15,278.0,33.0,3.5,14.0,66.5,284.0,215.14
2016,11,1,7,30,407.0,45.0,3.4,14.0,104.0,395.31,323.65
2016,11,1,7,45,486.5,52.5,3.35,14.5,148.0,468.13,387.19
2016,11,1,8,0,566.0,60.0,3.3,15.0,192.0,540.28,446.76
2016,11,1,8,15,616.0,65.5,3.3,15.0,236.5,586.29,484.27
2016,11,1,8,30,666.0,71.0,3.3,15.0,281.0,630.11,518.57
2016,11,1,8,45,699.5,75.0,3.3,15.0,322.5,656.75,538.51
2016,11,1,9,0,733.0,79.0,3.3,15.0,364.0,680.37,555.62
2016,11,1,9,15,756.5,82.0,3.15,15.0,401.5,688.12,559.71
2016,11,1,9,30,780.0,85.0,3.0,15.0,439.0,696.79,564.43
2016,11,1,9,45,800.0,86.5,2.95,15.0,471.5,697.49,563.57
2016,11,1,10,0,820.0,88.0,2.9,15.0,504.0,694.45,559.85
2016,11,1,10,15,831.5,89.5,2.8,15.0,529.0,681.73,547.87
2016,11,1,10,30,843.0,91.0,2.7,15.0,554.0,665.48,533.16
2016,11,1,10,45,848.5,92.5,2.65,15.5,572.0,641.93,512.02
2016,11,1,11,0,854.0,94.0,2.6,16.0,590.0,615.24,488.32
2016,11,1,11,15,858.0,94.5,2.55,16.0,600.5,583.65,461.5
2016,11,1,11,30,862.0,95.0,2.5,16.0,611.0,549.26,431.99
2016,11,1,11,45,862.5,95.5,2.45,16.0,613.5,510.49,398.48
2016,11,1,12,0,863.0,96.0,2.4,16.0,616.0,469.48,362.43
2016,11,1,12,15,861.0,95.5,2.35,16.0,611.0,424.51,322.48
2016,11,1,12,30,859.0,95.0,2.3,16.0,606.0,377.93,280.4
2016,11,1,12,45,857.0,93.0,2.25,16.0,594.0,328.66,235.56
2016,11,1,13,0,855.0,91.0,2.2,16.0,582.0,278.23,189.72
2016,11,1,13,15,846.5,90.0,2.15,16.0,562.0,226.43,144.27
2016,11,1,13,30,838.0,89.0,2.1,16.0,542.0,174.54,102.46
2016,11,1,13,45,824.0,87.5,2.1,16.0,515.0,122.0,68.48
2016,11,1,14,0,810.0,86.0,2.1,16.0,488.0,70.46,56.32
2016,11,1,14,15,792.0,84.0,2.1,16.0,454.5,67.27,53.7
2016,11,1,14,30,774.0,82.0,2.1,16.0,421.0,66.34,53.01
2016,11,1,14,45,746.5,79.0,2.15,16.0,382.5,64.57,51.57
2016,11,1,15,0,719.0,76.0,2.2,16.0,344.0,57.62,45.53
2016,11,1,15,15,682.0,72.0,2.3,15.5,301.5,55.21,43.57
2016,11,1,15,30,645.0,68.0,2.4,15.0,259.0,52.83,41.55
2016,11,1,15,45,594.0,61.5,2.5,15.0,215.0,48.4,37.53
2016,11,1,16,0,543.0,55.0,2.6,15.0,171.0,43.92,33.35
2016,11,1,16,15,455.5,47.0,2.65,14.5,127.5,37.97,27.77
2016,11,1,16,30,368.0,39.0,2.7,14.0,84.0,32.04,21.88
2016,11,1,16,45,229.5,26.0,2.8,14.0,50.0,21.42,9.38
2016,11,1,17,0,91.0,13.0,2.9,14.0,16.0,11.1,0.0
2016,11,1,17,15,45.5,6.5,2.85,14.0,8.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,2,6,45,99.0,9.0,2.85,13.0,13.5,73.94,0.0
2016,11,2,7,0,198.0,18.0,2.9,13.0,27.0,184.7,0.0
2016,11,2,7,15,326.5,28.5,2.95,13.0,65.0,313.78,233.92
2016,11,2,7,30,455.0,39.0,3.0,13.0,103.0,422.65,345.18
2016,11,2,7,45,528.0,46.5,3.15,13.5,147.5,489.95,405.02
2016,11,2,8,0,601.0,54.0,3.3,14.0,192.0,557.01,461.23
2016,11,2,8,15,648.5,58.5,3.3,14.0,236.0,599.6,496.27
2016,11,2,8,30,696.0,63.0,3.3,14.0,280.0,635.18,524.34
2016,11,2,8,45,727.5,67.0,3.3,14.0,321.5,661.01,543.82
2016,11,2,9,0,759.0,71.0,3.3,14.0,363.0,683.63,560.25
2016,11,2,9,15,781.5,73.5,3.25,14.0,400.0,694.23,566.97
2016,11,2,9,30,804.0,76.0,3.2,14.0,437.0,701.29,570.94
2016,11,2,9,45,825.5,76.0,3.15,14.5,470.0,700.97,568.28
2016,11,2,10,0,847.0,76.0,3.1,15.0,503.0,696.88,562.9
2016,11,2,10,15,857.0,77.5,3.0,15.0,528.0,677.72,546.42
2016,11,2,10,30,867.0,79.0,2.9,15.0,553.0,660.78,531.11
2016,11,2,10,45,872.0,81.0,2.85,15.5,570.5,637.8,510.23
2016,11,2,11,0,877.0,83.0,2.8,16.0,588.0,611.67,486.76
2016,11,2,11,15,880.5,83.5,2.65,16.0,598.5,580.17,459.43
2016,11,2,11,30,884.0,84.0,2.5,16.0,609.0,545.88,429.47
2016,11,2,11,45,883.0,85.0,2.4,16.0,611.5,507.24,395.72
2016,11,2,12,0,882.0,86.0,2.3,16.0,614.0,466.4,359.52
2016,11,2,12,15,880.0,85.5,2.15,16.0,609.0,421.86,319.52
2016,11,2,12,30,878.0,85.0,2.0,16.0,604.0,375.66,277.44
2016,11,2,12,45,877.0,83.0,1.9,16.0,592.5,327.02,232.96
2016,11,2,13,0,876.0,81.0,1.8,16.0,581.0,277.06,187.43
2016,11,2,13,15,868.5,80.0,1.7,16.0,561.0,225.54,142.27
2016,11,2,13,30,861.0,79.0,1.6,16.0,541.0,173.7,100.83
2016,11,2,13,45,848.0,78.0,1.5,16.0,514.0,114.51,62.15
2016,11,2,14,0,835.0,77.0,1.4,16.0,487.0,62.26,49.17
2016,11,2,14,15,818.0,75.0,1.4,16.0,454.0,61.07,48.29
2016,11,2,14,30,801.0,73.0,1.4,16.0,421.0,59.96,47.43
2016,11,2,14,45,776.5,70.0,1.4,16.0,382.5,58.03,45.83
2016,11,2,15,0,752.0,67.0,1.4,16.0,344.0,56.1,44.22
2016,11,2,15,15,717.5,63.5,1.4,16.0,302.0,53.68,42.14
2016,11,2,15,30,683.0,60.0,1.4,16.0,260.0,51.29,40.02
2016,11,2,15,45,631.0,55.0,1.45,16.0,215.5,43.63,33.16
2016,11,2,16,0,579.0,50.0,1.5,16.0,171.0,40.15,29.88
2016,11,2,16,15,495.5,42.0,1.6,15.5,127.0,34.04,24.19
2016,11,2,16,30,412.0,34.0,1.7,15.0,83.0,27.9,18.17
2016,11,2,16,45,268.0,22.5,1.8,14.5,48.5,18.47,6.54
2016,11,2,17,0,124.0,11.0,1.9,14.0,14.0,9.39,0.0
2016,11,2,17,15,62.0,5.5,2.0,14.0,7.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.5,2.85,13.0,12.5,10.67,0.0
2016,11,3,7,0,0.0,25.0,2.9,13.0,25.0,21.34,0.0
2016,11,3,7,15,218.5,31.5,2.95,13.0,61.5,240.06,174.34
2016,11,3,7,30,437.0,38.0,3.0,13.0,98.0,406.78,332.06
2016,11,3,7,45,512.0,45.0,3.05,13.5,141.5,474.32,392.06
2016,11,3,8,0,587.0,52.0,3.1,14.0,185.0,541.74,448.52
2016,11,3,8,15,635.5,57.0,2.95,14.0,228.5,585.46,484.1
2016,11,3,8,30,684.0,62.0,2.8,14.0,272.0,622.33,512.64
2016,11,3,8,45,717.5,65.5,2.7,14.5,313.5,648.98,531.31
2016,11,3,9,0,751.0,69.0,2.6,15.0,355.0,672.46,546.8
2016,11,3,9,15,706.0,84.0,2.45,15.0,374.0,651.27,528.92
2016,11,3,9,30,661.0,99.0,2.3,15.0,393.0,623.68,505.99
2016,11,3,9,45,749.5,87.5,2.15,15.5,443.5,656.61,528.73
2016,11,3,10,0,838.0,76.0,2.0,16.0,494.0,687.64,548.59
2016,11,3,10,15,849.0,77.0,1.85,16.0,519.0,673.84,535.2
2016,11,3,10,30,860.0,78.0,1.7,16.0,544.0,652.23,516.34
2016,11,3,10,45,867.5,79.0,1.55,16.5,562.5,630.01,495.78
2016,11,3,11,0,875.0,80.0,1.4,17.0,581.0,604.57,472.61
2016,11,3,11,15,879.0,80.5,1.3,17.0,591.5,573.54,446.22
2016,11,3,11,30,883.0,81.0,1.2,17.0,602.0,539.69,417.25
2016,11,3,11,45,883.0,81.5,1.15,17.0,605.0,501.24,384.52
2016,11,3,12,0,883.0,82.0,1.1,17.0,608.0,460.56,349.29
2016,11,3,12,15,881.5,82.0,1.1,17.0,603.0,416.77,311.06
2016,11,3,12,30,880.0,82.0,1.1,17.0,598.0,371.24,270.53
2016,11,3,12,45,875.5,81.0,1.1,17.5,585.5,322.47,226.44
2016,11,3,13,0,871.0,80.0,1.1,18.0,573.0,272.68,181.66
2016,11,3,13,15,759.0,106.0,1.15,18.0,525.0,218.87,139.99
2016,11,3,13,30,647.0,132.0,1.2,18.0,477.0,173.08,108.67
2016,11,3,13,45,585.5,142.5,1.3,18.0,442.5,135.45,87.74
2016,11,3,14,0,524.0,153.0,1.4,18.0,408.0,103.55,84.32
2016,11,3,14,15,485.0,148.5,1.4,18.0,372.5,101.18,82.52
2016,11,3,14,30,446.0,144.0,1.4,18.0,337.0,98.87,80.71
2016,11,3,14,45,504.5,119.0,1.45,18.0,318.0,84.22,68.2
2016,11,3,15,0,563.0,94.0,1.5,18.0,299.0,69.62,55.65
2016,11,3,15,15,529.5,88.0,1.55,17.5,262.0,66.28,52.91
2016,11,3,15,30,496.0,82.0,1.6,17.0,225.0,62.93,50.07
2016,11,3,15,45,453.0,72.0,1.65,17.0,186.0,56.17,44.02
2016,11,3,16,0,410.0,62.0,1.7,17.0,147.0,49.24,37.67
2016,11,3,16,15,349.0,49.5,1.8,17.0,108.5,39.85,29.01
2016,11,3,16,30,288.0,37.0,1.9,17.0,70.0,30.21,19.83
2016,11,3,16,45,144.0,24.0,2.0,17.0,40.5,18.61,5.59
2016,11,3,17,0,0.0,11.0,2.1,17.0,11.0,9.39,0.0
2016,11,3,17,15,0.0,5.5,2.15,16.5,5.5,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,6,45,75.0,8.0,2.9,13.0,11.0,6.83,0.0
2016,11,4,7,0,150.0,16.0,2.8,13.0,22.0,116.04,0.0
2016,11,4,7,15,281.0,28.0,2.8,13.0,58.5,276.95,195.28
2016,11,4,7,30,412.0,40.0,2.8,13.0,95.0,389.14,316.62
2016,11,4,7,45,491.0,48.0,2.85,13.5,138.5,460.75,380.51
2016,11,4,8,0,570.0,56.0,2.9,14.0,182.0,532.12,440.22
2016,11,4,8,15,620.0,61.0,2.8,14.0,226.0,576.89,476.84
2016,11,4,8,30,670.0,66.0,2.7,14.0,270.0,619.52,510.11
2016,11,4,8,45,704.5,70.0,2.6,14.5,311.5,646.57,529.09
2016,11,4,9,0,739.0,74.0,2.5,15.0,353.0,666.6,542.0
2016,11,4,9,15,763.0,77.0,2.35,15.0,390.5,678.99,549.45
2016,11,4,9,30,787.0,80.0,2.2,15.0,428.0,687.81,554.03
2016,11,4,9,45,804.5,82.0,2.05,15.5,459.5,687.1,550.42
2016,11,4,10,0,822.0,84.0,1.9,16.0,491.0,682.74,543.75
2016,11,4,10,15,834.0,86.0,1.65,16.0,516.5,670.93,531.31
2016,11,4,10,30,846.0,88.0,1.4,16.0,542.0,655.56,516.04
2016,11,4,10,45,853.5,89.0,1.2,16.5,560.5,632.78,494.59
2016,11,4,11,0,861.0,90.0,1.0,17.0,579.0,606.77,470.59
2016,11,4,11,15,865.5,90.5,0.8,17.0,590.0,575.42,443.24
2016,11,4,11,30,870.0,91.0,0.6,17.0,601.0,541.22,413.34
2016,11,4,11,45,871.0,91.5,0.45,17.5,604.0,502.65,379.44
2016,11,4,12,0,872.0,92.0,0.3,18.0,607.0,461.76,343.32
2016,11,4,12,15,870.5,91.5,0.3,18.0,602.0,416.88,305.38
2016,11,4,12,30,869.0,91.0,0.3,18.0,597.0,370.32,265.2
2016,11,4,12,45,871.0,88.0,0.35,18.0,586.0,321.14,222.39
2016,11,4,13,0,873.0,85.0,0.4,18.0,575.0,274.73,181.37
2016,11,4,13,15,864.5,84.0,0.5,18.0,555.0,218.09,134.01
2016,11,4,13,30,856.0,83.0,0.6,18.0,535.0,165.62,93.63
2016,11,4,13,45,844.5,81.0,0.7,18.0,508.5,112.31,61.28
2016,11,4,14,0,833.0,79.0,0.8,18.0,482.0,63.8,50.1
2016,11,4,14,15,815.5,77.0,0.85,18.0,448.5,62.68,49.33
2016,11,4,14,30,798.0,75.0,0.9,18.0,415.0,61.61,48.49
2016,11,4,14,45,773.5,72.0,1.0,18.0,376.5,59.71,46.94
2016,11,4,15,0,749.0,69.0,1.1,18.0,338.0,57.82,45.38
2016,11,4,15,15,713.0,65.0,1.15,17.5,295.5,55.03,43.07
2016,11,4,15,30,677.0,61.0,1.2,17.0,253.0,47.98,36.93
2016,11,4,15,45,623.5,55.5,1.25,17.0,209.0,44.11,33.42
2016,11,4,16,0,570.0,50.0,1.3,17.0,165.0,40.25,29.79
2016,11,4,16,15,483.0,42.0,1.35,16.5,121.5,34.14,24.09
2016,11,4,16,30,396.0,34.0,1.4,16.0,78.0,28.02,17.98
2016,11,4,16,45,247.0,22.0,1.45,16.0,44.5,18.13,4.23
2016,11,4,17,0,98.0,10.0,1.5,16.0,11.0,8.54,0.0
2016,11,4,17,15,49.0,5.0,1.55,15.5,5.5,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,4.5,0.45,14.0,4.5,0.0,0.0
2016,11,5,7,0,0.0,9.0,0.4,14.0,9.0,7.68,0.0
2016,11,5,7,15,0.0,26.0,0.35,14.0,26.0,25.62,12.06
2016,11,5,7,30,0.0,43.0,0.3,14.0,43.0,44.11,30.8
2016,11,5,7,45,8.5,61.0,0.25,14.0,63.0,68.15,52.1
2016,11,5,8,0,17.0,79.0,0.2,14.0,83.0,91.4,72.41
2016,11,5,8,15,24.0,96.5,0.15,14.0,103.0,123.76,99.87
2016,11,5,8,30,31.0,114.0,0.1,14.0,123.0,145.36,117.85
2016,11,5,8,45,35.5,130.0,0.1,14.5,142.0,162.63,131.7
2016,11,5,9,0,40.0,146.0,0.1,15.0,161.0,179.57,144.98
2016,11,5,9,15,62.0,165.5,0.15,15.0,191.5,213.26,172.31
2016,11,5,9,30,84.0,185.0,0.2,15.0,222.0,245.72,198.05
2016,11,5,9,45,137.5,200.0,0.3,15.0,265.5,307.23,246.89
2016,11,5,10,0,191.0,215.0,0.4,15.0,309.0,352.19,281.76
2016,11,5,10,15,168.0,227.5,0.5,15.0,313.5,339.91,271.08
2016,11,5,10,30,145.0,240.0,0.6,15.0,318.0,327.79,261.02
2016,11,5,10,45,132.0,248.0,0.75,15.5,320.5,317.71,252.43
2016,11,5,11,0,119.0,256.0,0.9,16.0,323.0,307.79,243.92
2016,11,5,11,15,174.5,259.5,1.05,16.0,359.5,331.41,262.36
2016,11,5,11,30,230.0,263.0,1.2,16.0,396.0,350.37,276.35
2016,11,5,11,45,162.0,264.0,1.35,16.0,358.0,304.41,239.87
2016,11,5,12,0,94.0,265.0,1.5,16.0,320.0,260.26,205.27
2016,11,5,12,15,157.0,263.5,1.55,16.0,355.0,276.31,216.54
2016,11,5,12,30,220.0,262.0,1.6,16.0,390.0,282.59,218.87
2016,11,5,12,45,179.5,258.0,1.65,16.0,361.0,251.52,194.03
2016,11,5,13,0,139.0,254.0,1.7,16.0,332.0,224.26,172.91
2016,11,5,13,15,122.5,243.5,1.7,16.0,310.5,201.02,154.61
2016,11,5,13,30,106.0,233.0,1.7,16.0,289.0,183.84,141.85
2016,11,5,13,45,340.0,184.0,1.7,16.0,349.5,148.02,107.27
2016,11,5,14,0,574.0,135.0,1.7,16.0,410.0,93.93,76.73
2016,11,5,14,15,451.0,148.5,1.7,16.0,355.5,101.03,83.14
2016,11,5,14,30,328.0,162.0,1.7,16.0,301.0,113.38,94.0
2016,11,5,14,45,176.5,148.0,1.75,16.0,222.0,107.53,89.08
2016,11,5,15,0,25.0,134.0,1.8,16.0,143.0,99.9,82.6
2016,11,5,15,15,19.5,118.0,1.75,16.0,125.0,91.52,75.36
2016,11,5,15,30,14.0,102.0,1.7,16.0,107.0,79.48,64.78
2016,11,5,15,45,7.0,85.0,1.7,16.0,87.5,66.64,53.35
2016,11,5,16,0,0.0,68.0,1.7,16.0,68.0,53.68,41.64
2016,11,5,16,15,0.0,49.5,1.65,15.5,49.5,39.6,28.88
2016,11,5,16,30,0.0,31.0,1.6,15.0,31.0,25.32,15.66
2016,11,5,16,45,0.0,15.5,1.55,15.0,15.5,12.78,0.37
2016,11,5,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,1.95,14.0,6.5,0.0,0.0
2016,11,6,7,0,0.0,13.0,1.9,14.0,13.0,11.1,0.0
2016,11,6,7,15,69.0,28.5,1.9,14.0,37.5,109.14,66.7
2016,11,6,7,30,138.0,44.0,1.9,14.0,62.0,179.7,143.61
2016,11,6,7,45,166.5,62.0,1.95,14.5,91.5,221.97,182.34
2016,11,6,8,0,195.0,80.0,2.0,15.0,121.0,263.31,218.32
2016,11,6,8,15,212.5,97.0,1.9,15.0,151.5,294.03,244.5
2016,11,6,8,30,230.0,114.0,1.8,15.0,182.0,323.65,268.82
2016,11,6,8,45,242.5,129.5,1.75,15.0,210.5,346.23,286.7
2016,11,6,9,0,255.0,145.0,1.7,15.0,239.0,367.46,302.99
2016,11,6,9,15,253.0,161.5,1.6,15.0,263.0,377.66,309.74
2016,11,6,9,30,251.0,178.0,1.5,15.0,287.0,386.33,315.13
2016,11,6,9,45,382.0,166.5,1.4,15.0,346.0,470.8,381.43
2016,11,6,10,0,513.0,155.0,1.3,15.0,405.0,536.34,430.61
2016,11,6,10,15,678.0,116.5,1.15,15.0,464.5,596.56,474.4
2016,11,6,10,30,843.0,78.0,1.0,15.0,524.0,637.21,502.07
2016,11,6,10,45,852.5,78.0,0.9,15.0,542.0,611.46,479.57
2016,11,6,11,0,862.0,78.0,0.8,15.0,560.0,586.75,458.1
2016,11,6,11,15,865.5,78.5,0.8,15.0,570.0,556.08,432.73
2016,11,6,11,30,869.0,79.0,0.8,15.0,580.0,522.68,404.74
2016,11,6,11,45,698.5,135.5,0.85,15.5,539.5,456.97,352.09
2016,11,6,12,0,528.0,192.0,0.9,16.0,499.0,393.9,302.23
2016,11,6,12,15,576.5,173.5,0.9,16.0,506.5,366.45,277.6
2016,11,6,12,30,625.0,155.0,0.9,16.0,514.0,336.63,249.65
2016,11,6,12,45,624.0,151.5,0.9,16.0,503.0,296.51,214.17
2016,11,6,13,0,623.0,148.0,0.9,16.0,492.0,255.62,178.18
2016,11,6,13,15,599.0,149.0,0.9,16.0,471.0,213.63,143.41
2016,11,6,13,30,575.0,150.0,0.9,16.0,450.0,173.59,113.34
2016,11,6,13,45,350.0,179.0,0.9,16.0,359.0,144.64,104.27
2016,11,6,14,0,125.0,208.0,0.9,16.0,268.0,142.5,118.29
2016,11,6,14,15,222.0,184.5,0.95,16.0,281.5,130.37,108.18
2016,11,6,14,30,319.0,161.0,1.0,16.0,295.0,112.69,93.23
2016,11,6,14,45,182.0,150.0,1.05,16.0,225.0,108.66,89.98
2016,11,6,15,0,45.0,139.0,1.1,16.0,155.0,102.91,85.14
2016,11,6,15,15,39.5,122.0,1.0,15.5,135.0,91.24,75.19
2016,11,6,15,30,34.0,105.0,0.9,15.0,115.0,79.31,64.85
2016,11,6,15,45,27.0,87.5,0.85,15.0,94.5,66.83,53.7
2016,11,6,16,0,20.0,70.0,0.8,15.0,74.0,54.12,42.17
2016,11,6,16,15,10.0,52.0,0.85,15.0,54.0,41.28,30.37
2016,11,6,16,30,0.0,34.0,0.9,15.0,34.0,27.41,17.29
2016,11,6,16,45,0.0,17.0,1.0,15.0,17.0,14.04,0.0
2016,11,6,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.5,3.25,14.0,6.5,0.0,0.0
2016,11,7,7,0,0.0,13.0,3.2,14.0,13.0,11.1,0.0
2016,11,7,7,15,88.5,27.5,3.25,14.0,38.5,119.9,68.56
2016,11,7,7,30,177.0,42.0,3.3,14.0,64.0,220.33,176.34
2016,11,7,7,45,218.0,58.0,3.35,14.5,96.0,268.5,221.39
2016,11,7,8,0,259.0,74.0,3.4,15.0,128.0,316.72,263.68
2016,11,7,8,15,283.0,89.0,3.35,15.0,161.0,334.28,279.97
2016,11,7,8,30,307.0,104.0,3.3,15.0,194.0,366.74,307.1
2016,11,7,8,45,323.0,118.0,3.25,15.5,225.0,390.48,325.54
2016,11,7,9,0,339.0,132.0,3.2,16.0,256.0,412.62,342.05
2016,11,7,9,15,250.0,157.5,3.1,16.0,254.5,370.03,304.98
2016,11,7,9,30,161.0,183.0,3.0,16.0,253.0,312.66,256.29
2016,11,7,9,45,246.5,187.5,2.95,16.5,302.5,383.21,312.96
2016,11,7,10,0,332.0,192.0,2.9,17.0,352.0,436.02,353.78
2016,11,7,10,15,417.5,184.0,2.8,17.0,396.0,484.05,390.37
2016,11,7,10,30,503.0,176.0,2.7,17.0,440.0,514.03,412.36
2016,11,7,10,45,435.5,199.5,2.65,17.0,433.5,475.03,379.61
2016,11,7,11,0,368.0,223.0,2.6,17.0,427.0,428.39,341.55
2016,11,7,11,15,480.0,194.5,2.55,17.0,466.0,452.42,359.07
2016,11,7,11,30,592.0,166.0,2.5,17.0,505.0,463.01,364.7
2016,11,7,11,45,551.0,181.5,2.45,17.5,498.0,423.28,330.45
2016,11,7,12,0,510.0,197.0,2.4,18.0,491.0,389.06,300.66
2016,11,7,12,15,466.0,207.5,2.35,18.0,475.0,351.23,268.76
2016,11,7,12,30,422.0,218.0,2.3,18.0,459.0,315.9,238.98
2016,11,7,12,45,606.5,156.0,2.3,18.0,493.5,293.78,212.98
2016,11,7,13,0,791.0,94.0,2.3,18.0,528.0,253.03,169.76
2016,11,7,13,15,647.5,133.0,2.2,18.0,480.0,208.24,136.85
2016,11,7,13,30,504.0,172.0,2.1,18.0,432.0,177.61,119.4
2016,11,7,13,45,451.5,172.5,2.05,18.0,396.5,140.81,98.15
2016,11,7,14,0,399.0,173.0,2.0,18.0,361.0,115.15,94.44
2016,11,7,14,15,338.5,169.0,1.9,18.0,321.0,117.55,96.71
2016,11,7,14,30,278.0,165.0,1.8,18.0,281.0,114.6,94.34
2016,11,7,14,45,209.5,154.0,1.75,18.0,237.0,107.33,88.25
2016,11,7,15,0,141.0,143.0,1.7,18.0,193.0,103.04,84.68
2016,11,7,15,15,131.0,126.0,1.65,17.5,167.5,91.87,75.21
2016,11,7,15,30,121.0,109.0,1.6,17.0,142.0,80.41,65.32
2016,11,7,15,45,106.5,90.5,1.55,17.0,116.0,67.71,54.02
2016,11,7,16,0,92.0,72.0,1.5,17.0,90.0,54.7,42.28
2016,11,7,16,15,68.0,53.5,1.5,16.5,65.0,41.33,30.14
2016,11,7,16,30,44.0,35.0,1.5,16.0,40.0,27.66,17.22
2016,11,7,16,45,22.0,17.5,1.5,16.0,20.0,14.33,0.0
2016,11,7,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,5.5,1.65,15.0,5.5,0.0,0.0
2016,11,8,7,0,0.0,11.0,1.7,15.0,11.0,9.39,0.0
2016,11,8,7,15,81.5,26.5,1.75,15.0,36.5,112.28,57.0
2016,11,8,7,30,163.0,42.0,1.8,15.0,62.0,194.69,153.93
2016,11,8,7,45,204.5,58.5,1.85,15.5,94.0,243.75,199.31
2016,11,8,8,0,246.0,75.0,1.9,16.0,126.0,292.61,241.65
2016,11,8,8,15,272.0,90.5,1.8,16.0,159.0,327.93,271.62
2016,11,8,8,30,298.0,106.0,1.7,16.0,192.0,362.22,299.6
2016,11,8,8,45,322.0,118.0,1.65,16.0,223.0,388.98,320.79
2016,11,8,9,0,346.0,130.0,1.6,16.0,254.0,414.39,340.25
2016,11,8,9,15,445.0,126.0,1.5,16.0,303.5,490.07,398.93
2016,11,8,9,30,544.0,122.0,1.4,16.0,353.0,546.39,440.88
2016,11,8,9,45,540.0,134.0,1.3,16.5,377.5,543.99,435.49
2016,11,8,10,0,536.0,146.0,1.2,17.0,402.0,539.14,428.7
2016,11,8,10,15,690.5,112.0,1.15,17.0,460.0,595.64,470.37
2016,11,8,10,30,845.0,78.0,1.1,17.0,518.0,633.21,496.34
2016,11,8,10,45,848.0,80.5,1.05,17.5,535.0,609.72,475.04
2016,11,8,11,0,851.0,83.0,1.0,18.0,552.0,583.23,451.94
2016,11,8,11,15,855.5,83.5,0.95,18.0,563.0,552.61,426.33
2016,11,8,11,30,860.0,84.0,0.9,18.0,574.0,518.06,397.31
2016,11,8,11,45,857.0,86.0,0.9,18.0,576.0,481.07,366.1
2016,11,8,12,0,854.0,88.0,0.9,18.0,578.0,440.93,331.72
2016,11,8,12,15,852.5,88.0,0.85,18.0,573.5,397.72,293.9
2016,11,8,12,30,851.0,88.0,0.8,18.0,569.0,352.85,254.01
2016,11,8,12,45,857.0,83.5,0.8,18.5,559.5,304.73,210.62
2016,11,8,13,0,863.0,79.0,0.8,19.0,550.0,259.18,169.37
2016,11,8,13,15,855.5,78.0,0.75,19.0,530.5,208.9,126.91
2016,11,8,13,30,848.0,77.0,0.7,19.0,511.0,152.3,83.94
2016,11,8,13,45,830.5,77.0,0.7,19.0,484.0,101.1,55.23
2016,11,8,14,0,813.0,77.0,0.7,19.0,457.0,62.4,48.77
2016,11,8,14,15,795.5,74.5,0.8,18.5,424.5,60.89,47.72
2016,11,8,14,30,778.0,72.0,0.9,18.0,392.0,59.39,46.62
2016,11,8,14,45,748.0,70.0,1.0,18.0,354.0,58.17,45.64
2016,11,8,15,0,718.0,68.0,1.1,18.0,316.0,57.03,44.7
2016,11,8,15,15,680.5,64.0,1.35,17.5,275.0,49.79,38.46
2016,11,8,15,30,643.0,60.0,1.6,17.0,234.0,47.22,36.24
2016,11,8,15,45,585.0,54.0,1.9,17.0,190.5,42.94,32.32
2016,11,8,16,0,527.0,48.0,2.2,17.0,147.0,38.67,28.28
2016,11,8,16,15,437.0,39.5,2.45,16.5,106.0,32.12,22.15
2016,11,8,16,30,347.0,31.0,2.7,16.0,65.0,25.55,15.3
2016,11,8,16,45,173.5,15.5,3.0,16.0,32.5,12.51,0.0
2016,11,8,17,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
