Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,5.5,2.35,14.5,7.0,0.0,0.0
2016,11,9,7,0,109.0,11.0,2.3,15.0,14.0,82.04,0.0
2016,11,9,7,15,248.0,23.0,2.25,15.0,46.5,233.72,106.89
2016,11,9,7,30,387.0,35.0,2.2,15.0,79.0,358.57,282.8
2016,11,9,7,45,464.0,43.5,2.15,15.0,120.5,427.21,348.05
2016,11,9,8,0,541.0,52.0,2.1,15.0,162.0,495.99,406.59
2016,11,9,8,15,594.0,57.5,1.95,15.0,204.5,542.55,444.68
2016,11,9,8,30,647.0,63.0,1.8,15.0,247.0,587.17,479.24
2016,11,9,8,45,676.5,68.5,1.7,15.5,286.5,611.99,496.54
2016,11,9,9,0,706.0,74.0,1.6,16.0,326.0,633.94,510.87
2016,11,9,9,15,731.0,77.5,1.55,16.0,362.5,643.16,516.46
2016,11,9,9,30,756.0,81.0,1.5,16.0,399.0,653.43,522.72
2016,11,9,9,45,785.5,79.5,1.45,16.5,432.0,657.57,523.12
2016,11,9,10,0,815.0,78.0,1.4,17.0,465.0,657.74,520.2
2016,11,9,10,15,826.5,80.0,1.35,17.0,490.0,645.92,509.15
2016,11,9,10,30,838.0,82.0,1.3,17.0,515.0,630.63,495.47
2016,11,9,10,45,842.0,84.0,1.3,17.5,532.0,607.34,475.21
2016,11,9,11,0,846.0,86.0,1.3,18.0,549.0,581.04,452.49
2016,11,9,11,15,850.0,87.0,1.3,18.0,559.5,550.8,427.31
2016,11,9,11,30,854.0,88.0,1.3,18.0,570.0,517.79,399.45
2016,11,9,11,45,851.5,89.0,1.3,18.0,572.0,479.15,366.69
2016,11,9,12,0,849.0,90.0,1.3,18.0,574.0,438.52,331.61
2016,11,9,12,15,847.0,90.0,1.3,18.0,569.5,395.38,293.71
2016,11,9,12,30,845.0,90.0,1.3,18.0,565.0,350.64,253.74
2016,11,9,12,45,850.0,85.5,1.35,18.5,554.5,302.56,210.13
2016,11,9,13,0,855.0,81.0,1.4,19.0,544.0,252.75,165.34
2016,11,9,13,15,750.0,103.0,1.4,19.0,498.5,199.55,124.55
2016,11,9,13,30,645.0,125.0,1.4,19.0,453.0,159.0,98.26
2016,11,9,13,45,693.0,105.0,1.4,19.0,441.0,106.71,64.28
2016,11,9,14,0,741.0,85.0,1.4,19.0,429.0,67.46,53.17
2016,11,9,14,15,731.5,80.0,1.3,19.0,399.5,64.31,50.6
2016,11,9,14,30,722.0,75.0,1.2,19.0,370.0,61.12,47.93
2016,11,9,14,45,718.0,71.0,1.2,19.0,341.0,58.71,45.92
2016,11,9,15,0,714.0,67.0,1.2,19.0,312.0,56.25,43.84
2016,11,9,15,15,676.0,63.0,1.1,19.0,270.5,49.06,37.58
2016,11,9,15,30,638.0,59.0,1.0,19.0,229.0,46.47,35.28
2016,11,9,15,45,581.0,53.0,0.95,19.0,186.5,42.19,31.38
2016,11,9,16,0,524.0,47.0,0.9,19.0,144.0,37.89,27.36
2016,11,9,16,15,432.0,38.5,1.0,18.5,103.0,31.32,21.24
2016,11,9,16,30,340.0,30.0,1.1,18.0,62.0,24.72,14.31
2016,11,9,16,45,170.0,15.0,1.25,18.0,31.0,12.11,0.0
2016,11,9,17,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.0,2.3,15.0,4.0,0.0,0.0
2016,11,10,7,0,0.0,8.0,2.4,15.0,8.0,6.83,0.0
2016,11,10,7,15,62.5,23.5,2.4,15.0,30.5,91.49,29.83
2016,11,10,7,30,125.0,39.0,2.4,15.0,53.0,163.12,126.67
2016,11,10,7,45,157.0,56.5,2.45,15.5,82.5,206.68,168.17
2016,11,10,8,0,189.0,74.0,2.5,16.0,112.0,249.47,205.79
2016,11,10,8,15,208.5,91.0,2.3,16.0,142.0,281.55,233.41
2016,11,10,8,30,228.0,108.0,2.1,16.0,172.0,312.55,259.09
2016,11,10,8,45,242.0,122.5,1.95,16.0,200.0,334.85,276.9
2016,11,10,9,0,256.0,137.0,1.8,16.0,228.0,355.93,293.11
2016,11,10,9,15,193.0,157.5,1.6,16.0,230.0,312.94,256.48
2016,11,10,9,30,130.0,178.0,1.4,16.0,232.0,284.26,231.28
2016,11,10,9,45,168.5,190.5,1.25,16.5,266.5,317.23,256.9
2016,11,10,10,0,207.0,203.0,1.1,17.0,301.0,348.07,279.76
2016,11,10,10,15,186.0,216.0,1.1,17.0,307.5,337.97,270.4
2016,11,10,10,30,165.0,229.0,1.1,17.0,314.0,327.8,261.32
2016,11,10,10,45,215.0,232.5,1.1,17.5,347.5,350.9,278.47
2016,11,10,11,0,265.0,236.0,1.1,18.0,381.0,379.35,298.79
2016,11,10,11,15,323.0,230.0,1.15,18.0,409.5,388.99,305.09
2016,11,10,11,30,381.0,224.0,1.2,18.0,438.0,393.92,307.27
2016,11,10,11,45,378.0,226.5,1.3,18.0,439.5,373.33,289.78
2016,11,10,12,0,375.0,229.0,1.4,18.0,441.0,351.89,271.44
2016,11,10,12,15,343.0,233.0,1.4,18.0,426.0,320.29,245.23
2016,11,10,12,30,311.0,237.0,1.4,18.0,411.0,290.61,220.67
2016,11,10,12,45,283.5,236.0,1.4,18.5,392.0,260.63,195.65
2016,11,10,13,0,256.0,235.0,1.4,19.0,373.0,232.85,172.92
2016,11,10,13,15,240.0,228.0,1.3,19.0,353.5,207.97,153.16
2016,11,10,13,30,224.0,221.0,1.2,19.0,334.0,183.05,134.8
2016,11,10,13,45,509.0,149.0,1.2,19.0,388.0,125.71,85.02
2016,11,10,14,0,794.0,77.0,1.2,19.0,442.0,62.31,48.7
2016,11,10,14,15,775.5,74.5,1.2,19.0,410.0,60.79,47.56
2016,11,10,14,30,757.0,72.0,1.2,19.0,378.0,59.3,46.36
2016,11,10,14,45,731.0,69.0,1.2,19.0,341.5,57.35,44.74
2016,11,10,15,0,705.0,66.0,1.2,19.0,305.0,55.43,43.13
2016,11,10,15,15,667.0,62.0,1.25,18.5,264.5,48.3,36.99
2016,11,10,15,30,629.0,58.0,1.3,18.0,224.0,45.69,34.73
2016,11,10,15,45,571.5,52.0,1.4,18.0,182.0,41.39,30.8
2016,11,10,16,0,514.0,46.0,1.5,18.0,140.0,37.08,26.73
2016,11,10,16,15,422.5,37.5,1.6,17.5,100.0,30.5,20.57
2016,11,10,16,30,331.0,29.0,1.7,17.0,60.0,23.88,13.48
2016,11,10,16,45,165.5,14.5,1.8,17.0,30.0,11.71,0.0
2016,11,10,17,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,7,15,75.5,19.0,1.3,14.0,27.0,89.71,18.31
2016,11,11,7,30,151.0,38.0,1.4,14.0,54.0,179.94,139.37
2016,11,11,7,45,188.5,54.5,1.5,14.5,84.5,225.8,183.99
2016,11,11,8,0,226.0,71.0,1.6,15.0,115.0,271.32,224.01
2016,11,11,8,15,250.5,87.0,1.55,15.0,147.0,305.98,253.81
2016,11,11,8,30,275.0,103.0,1.5,15.0,179.0,339.58,281.63
2016,11,11,8,45,296.0,115.5,1.5,15.5,209.0,364.56,301.2
2016,11,11,9,0,317.0,128.0,1.5,16.0,239.0,388.28,319.09
2016,11,11,9,15,351.5,138.0,1.45,16.0,273.0,417.01,341.05
2016,11,11,9,30,386.0,148.0,1.4,16.0,307.0,458.66,372.06
2016,11,11,9,45,286.0,175.5,1.35,16.0,298.5,394.63,319.34
2016,11,11,10,0,186.0,203.0,1.3,16.0,290.0,333.6,269.21
2016,11,11,10,15,190.0,214.0,1.25,16.0,307.5,338.13,272.14
2016,11,11,10,30,194.0,225.0,1.2,16.0,325.0,341.54,273.76
2016,11,11,10,45,200.0,233.5,1.15,16.0,339.0,342.48,273.42
2016,11,11,11,0,206.0,242.0,1.1,16.0,353.0,342.17,272.05
2016,11,11,11,15,150.5,246.0,1.1,16.0,328.0,303.88,240.99
2016,11,11,11,30,95.0,250.0,1.1,16.0,303.0,262.98,208.27
2016,11,11,11,45,97.0,251.5,1.15,16.5,306.0,257.21,203.01
2016,11,11,12,0,99.0,253.0,1.2,17.0,309.0,250.99,197.15
2016,11,11,12,15,114.5,252.5,1.2,17.0,316.5,247.55,193.51
2016,11,11,12,30,130.0,252.0,1.2,17.0,324.0,243.15,188.84
2016,11,11,12,45,88.0,236.5,1.25,17.0,285.0,209.26,162.57
2016,11,11,13,0,46.0,221.0,1.3,17.0,246.0,180.95,141.32
2016,11,11,13,15,30.0,201.0,1.35,16.5,217.0,158.71,124.43
2016,11,11,13,30,14.0,181.0,1.4,16.0,188.0,143.24,113.07
2016,11,11,13,45,7.0,122.5,1.45,16.0,126.0,99.18,77.44
2016,11,11,14,0,0.0,64.0,1.5,16.0,64.0,53.04,41.24
2016,11,11,14,15,0.0,85.0,1.5,16.0,85.0,70.13,56.37
2016,11,11,14,30,0.0,106.0,1.5,16.0,106.0,85.28,69.72
2016,11,11,14,45,0.0,96.0,1.5,16.0,96.0,77.51,63.01
2016,11,11,15,0,0.0,86.0,1.5,16.0,86.0,69.67,56.2
2016,11,11,15,15,0.0,74.5,1.45,16.0,74.5,60.66,48.29
2016,11,11,15,30,0.0,63.0,1.4,16.0,63.0,51.57,40.2
2016,11,11,15,45,0.0,51.0,1.35,16.0,51.0,42.02,31.61
2016,11,11,16,0,0.0,39.0,1.3,16.0,39.0,32.25,22.72
2016,11,11,16,15,0.0,27.5,1.3,15.5,27.5,22.7,14.0
2016,11,11,16,30,0.0,16.0,1.3,15.0,16.0,13.18,4.86
2016,11,11,16,45,0.0,8.0,1.3,15.0,8.0,6.57,0.0
2016,11,11,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,7,15,179.5,16.0,1.2,15.0,34.5,171.39,12.27
2016,11,12,7,30,359.0,32.0,1.2,15.0,69.0,331.96,254.08
2016,11,12,7,45,450.0,39.5,1.25,15.5,110.0,407.8,327.99
2016,11,12,8,0,541.0,47.0,1.3,16.0,151.0,484.29,391.94
2016,11,12,8,15,596.5,52.0,1.35,16.0,193.0,531.32,430.94
2016,11,12,8,30,652.0,57.0,1.4,16.0,235.0,576.59,466.92
2016,11,12,8,45,691.0,60.5,1.45,16.0,275.5,601.43,486.13
2016,11,12,9,0,730.0,64.0,1.5,16.0,316.0,628.28,506.19
2016,11,12,9,15,755.5,66.5,1.55,16.0,352.0,640.87,515.09
2016,11,12,9,30,781.0,69.0,1.6,16.0,388.0,650.02,521.33
2016,11,12,9,45,802.0,70.0,1.65,16.5,420.0,650.66,520.0
2016,11,12,10,0,823.0,71.0,1.7,17.0,452.0,647.66,515.39
2016,11,12,10,15,552.5,142.0,1.8,17.0,403.5,522.2,417.13
2016,11,12,10,30,282.0,213.0,1.9,17.0,355.0,394.72,315.78
2016,11,12,10,45,272.5,222.5,2.05,17.0,364.0,384.3,307.38
2016,11,12,11,0,263.0,232.0,2.2,17.0,373.0,373.16,297.7
2016,11,12,11,15,568.5,154.0,2.35,17.0,466.0,460.11,365.18
2016,11,12,11,30,874.0,76.0,2.5,17.0,559.0,508.24,398.84
2016,11,12,11,45,875.0,76.0,2.7,17.0,562.0,470.86,365.92
2016,11,12,12,0,876.0,76.0,2.9,17.0,565.0,431.23,330.7
2016,11,12,12,15,874.5,76.0,3.05,17.0,560.5,388.58,292.08
2016,11,12,12,30,873.0,76.0,3.2,17.0,556.0,344.21,251.25
2016,11,12,12,45,859.5,78.5,3.4,17.0,542.5,297.2,208.3
2016,11,12,13,0,846.0,81.0,3.6,17.0,529.0,245.62,162.23
2016,11,12,13,15,837.5,79.5,3.6,17.0,510.0,195.15,118.94
2016,11,12,13,30,829.0,78.0,3.6,17.0,491.0,144.6,80.75
2016,11,12,13,45,661.5,111.5,3.65,17.0,430.0,106.17,67.04
2016,11,12,14,0,494.0,145.0,3.7,17.0,369.0,99.32,81.42
2016,11,12,14,15,433.5,144.0,3.8,17.0,330.5,98.85,81.17
2016,11,12,14,30,373.0,143.0,3.9,17.0,292.0,98.55,81.06
2016,11,12,14,45,357.5,131.5,4.0,17.0,263.0,91.84,75.34
2016,11,12,15,0,342.0,120.0,4.1,17.0,234.0,84.98,69.42
2016,11,12,15,15,488.5,88.5,4.25,16.5,227.0,65.47,52.42
2016,11,12,15,30,635.0,57.0,4.4,16.0,220.0,45.08,34.43
2016,11,12,15,45,572.5,51.5,4.6,16.0,177.5,41.12,30.76
2016,11,12,16,0,510.0,46.0,4.8,16.0,135.0,37.19,26.97
2016,11,12,16,15,411.0,37.5,4.7,15.5,95.5,30.59,20.7
2016,11,12,16,30,312.0,29.0,4.6,15.0,56.0,23.98,13.15
2016,11,12,16,45,156.0,14.5,4.5,15.0,28.0,11.78,0.0
2016,11,12,17,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,7,15,170.0,15.5,0.35,14.0,33.0,162.3,0.0
2016,11,13,7,30,340.0,31.0,0.4,14.0,66.0,316.61,238.35
2016,11,13,7,45,428.5,39.5,0.5,14.5,106.0,391.18,312.31
2016,11,13,8,0,517.0,48.0,0.6,15.0,146.0,466.67,375.53
2016,11,13,8,15,312.0,77.5,0.6,15.0,141.0,351.78,286.55
2016,11,13,8,30,107.0,107.0,0.6,15.0,136.0,208.67,170.37
2016,11,13,8,45,116.5,123.5,0.6,15.0,159.5,230.04,188.8
2016,11,13,9,0,126.0,140.0,0.6,15.0,183.0,250.62,205.21
2016,11,13,9,15,77.0,148.0,0.7,15.0,175.0,204.63,166.72
2016,11,13,9,30,28.0,156.0,0.8,15.0,167.0,173.53,140.11
2016,11,13,9,45,60.0,176.5,0.9,15.5,203.5,213.6,172.99
2016,11,13,10,0,92.0,197.0,1.0,16.0,240.0,251.67,203.25
2016,11,13,10,15,458.0,138.5,1.1,16.0,366.0,456.09,367.68
2016,11,13,10,30,824.0,80.0,1.2,16.0,492.0,610.25,483.44
2016,11,13,10,45,836.0,80.0,1.3,16.0,511.0,590.22,465.38
2016,11,13,11,0,848.0,80.0,1.4,16.0,530.0,566.82,446.05
2016,11,13,11,15,853.0,80.5,1.45,16.0,541.0,536.93,420.94
2016,11,13,11,30,858.0,81.0,1.5,16.0,552.0,503.21,392.28
2016,11,13,11,45,673.5,137.5,1.6,16.5,508.5,435.06,337.16
2016,11,13,12,0,489.0,194.0,1.7,17.0,465.0,370.56,285.82
2016,11,13,12,15,676.0,136.5,1.7,17.0,508.0,364.76,275.02
2016,11,13,12,30,863.0,79.0,1.7,17.0,551.0,341.89,247.68
2016,11,13,12,45,861.5,77.0,1.75,17.0,539.5,294.8,204.75
2016,11,13,13,0,860.0,75.0,1.8,17.0,528.0,246.46,161.31
2016,11,13,13,15,851.5,74.0,1.8,17.0,509.0,196.72,119.1
2016,11,13,13,30,843.0,73.0,1.8,17.0,490.0,140.81,77.08
2016,11,13,13,45,832.0,71.0,1.85,17.0,464.5,89.33,49.46
2016,11,13,14,0,821.0,69.0,1.9,17.0,439.0,56.98,44.54
2016,11,13,14,15,803.0,67.0,1.9,17.0,407.0,55.69,43.53
2016,11,13,14,30,785.0,65.0,1.9,17.0,375.0,54.43,42.5
2016,11,13,14,45,761.0,62.0,1.95,17.0,338.5,52.34,40.73
2016,11,13,15,0,737.0,59.0,2.0,17.0,302.0,50.26,38.94
2016,11,13,15,15,699.5,55.5,2.0,16.5,261.5,47.65,36.72
2016,11,13,15,30,662.0,52.0,2.0,16.0,221.0,45.07,34.45
2016,11,13,15,45,605.5,46.5,2.0,16.0,178.5,40.66,30.36
2016,11,13,16,0,549.0,41.0,2.0,16.0,136.0,36.26,26.16
2016,11,13,16,15,453.0,33.5,2.05,15.5,96.0,27.39,17.93
2016,11,13,16,30,357.0,26.0,2.1,15.0,56.0,21.49,10.95
2016,11,13,16,45,178.5,13.0,2.2,15.0,28.0,10.54,0.0
2016,11,13,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,7,15,194.0,14.5,2.85,14.0,33.5,174.97,0.0
2016,11,14,7,30,388.0,29.0,2.8,14.0,67.0,346.48,260.95
2016,11,14,7,45,479.0,36.5,2.75,14.0,108.0,421.52,342.68
2016,11,14,8,0,570.0,44.0,2.7,14.0,149.0,497.58,409.11
2016,11,14,8,15,624.5,49.0,2.6,14.0,191.5,537.87,443.93
2016,11,14,8,30,679.0,54.0,2.5,14.0,234.0,583.23,480.73
2016,11,14,8,45,716.0,57.0,2.4,14.5,274.5,610.87,501.18
2016,11,14,9,0,753.0,60.0,2.3,15.0,315.0,635.38,518.25
2016,11,14,9,15,778.0,63.0,2.15,15.0,351.5,647.99,526.29
2016,11,14,9,30,803.0,66.0,2.0,15.0,388.0,657.13,531.41
2016,11,14,9,45,820.0,67.5,1.85,15.5,419.0,655.32,526.86
2016,11,14,10,0,837.0,69.0,1.7,16.0,450.0,649.96,519.09
2016,11,14,10,15,849.0,70.5,1.55,16.0,475.0,633.18,503.73
2016,11,14,10,30,861.0,72.0,1.4,16.0,500.0,618.09,489.33
2016,11,14,10,45,868.5,73.0,1.25,16.0,518.0,596.36,469.71
2016,11,14,11,0,876.0,74.0,1.1,16.0,536.0,571.47,447.45
2016,11,14,11,15,880.5,74.5,1.1,16.0,546.5,541.38,422.03
2016,11,14,11,30,885.0,75.0,1.1,16.0,557.0,508.48,393.86
2016,11,14,11,45,885.0,75.5,1.1,16.5,560.0,470.86,360.73
2016,11,14,12,0,885.0,76.0,1.1,17.0,563.0,431.02,325.17
2016,11,14,12,15,883.0,76.0,1.25,17.0,558.5,387.95,287.43
2016,11,14,12,30,881.0,76.0,1.4,17.0,554.0,343.18,247.31
2016,11,14,12,45,875.5,75.5,1.6,17.0,542.0,295.57,204.52
2016,11,14,13,0,870.0,75.0,1.8,17.0,530.0,247.01,161.23
2016,11,14,13,15,861.5,74.0,2.0,17.0,510.5,196.83,118.85
2016,11,14,13,30,853.0,73.0,2.2,17.0,491.0,146.44,81.62
2016,11,14,13,45,839.0,71.5,2.4,17.0,464.5,88.79,49.5
2016,11,14,14,0,825.0,70.0,2.6,17.0,438.0,57.82,45.29
2016,11,14,14,15,806.5,68.0,2.75,16.5,406.0,56.54,44.37
2016,11,14,14,30,788.0,66.0,2.9,16.0,374.0,55.28,43.43
2016,11,14,14,45,762.0,63.0,3.1,16.0,337.0,53.19,41.65
2016,11,14,15,0,736.0,60.0,3.3,16.0,300.0,51.1,39.85
2016,11,14,15,15,697.5,56.5,3.35,15.5,259.5,48.51,37.63
2016,11,14,15,30,659.0,53.0,3.4,15.0,219.0,45.96,35.35
2016,11,14,15,45,602.0,47.5,3.5,15.0,176.5,41.58,31.27
2016,11,14,16,0,545.0,42.0,3.6,15.0,134.0,34.15,24.38
2016,11,14,16,15,446.5,34.0,3.6,15.0,94.0,27.84,18.3
2016,11,14,16,30,348.0,26.0,3.6,15.0,54.0,21.52,10.65
2016,11,14,16,45,174.0,13.0,3.65,15.0,27.0,11.1,0.0
2016,11,14,17,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,1.0,2.65,15.0,1.0,0.82,0.0
2016,11,15,7,30,0.0,2.0,2.7,15.0,2.0,1.64,0.0
2016,11,15,7,45,0.0,3.0,2.8,15.5,3.0,2.46,0.0
2016,11,15,8,0,0.0,4.0,2.9,16.0,4.0,3.28,0.0
2016,11,15,8,15,0.0,5.5,2.95,16.0,5.5,4.51,0.0
2016,11,15,8,30,0.0,7.0,3.0,16.0,7.0,5.75,0.0
2016,11,15,8,45,0.0,8.5,3.1,16.0,8.5,6.99,0.33
2016,11,15,9,0,0.0,10.0,3.2,16.0,10.0,8.23,1.39
2016,11,15,9,15,4.0,75.5,3.35,16.0,77.0,65.96,50.64
2016,11,15,9,30,8.0,141.0,3.5,16.0,144.0,132.42,106.33
2016,11,15,9,45,4.0,137.0,3.7,16.0,138.5,123.14,98.23
2016,11,15,10,0,0.0,133.0,3.9,16.0,133.0,114.98,91.18
2016,11,15,10,15,15.0,163.5,4.1,16.0,171.0,152.14,122.17
2016,11,15,10,30,30.0,194.0,4.3,16.0,209.0,197.49,159.43
2016,11,15,10,45,98.5,215.0,4.55,16.0,266.0,253.87,205.96
2016,11,15,11,0,167.0,236.0,4.8,16.0,323.0,313.3,253.84
2016,11,15,11,15,231.0,233.5,4.95,16.0,357.0,333.12,269.06
2016,11,15,11,30,295.0,231.0,5.1,16.0,391.0,354.39,284.74
2016,11,15,11,45,220.5,240.0,5.35,16.0,360.0,306.06,244.87
2016,11,15,12,0,146.0,249.0,5.6,16.0,329.0,269.13,214.72
2016,11,15,12,15,73.0,160.0,5.7,16.0,200.0,158.57,125.14
2016,11,15,12,30,0.0,71.0,5.8,16.0,71.0,58.93,43.94
2016,11,15,12,45,107.0,150.5,5.9,16.0,206.0,149.65,115.77
2016,11,15,13,0,214.0,230.0,6.0,16.0,341.0,219.35,167.88
2016,11,15,13,15,127.0,213.5,6.0,16.0,278.5,178.48,137.64
2016,11,15,13,30,40.0,197.0,6.0,16.0,216.0,150.97,119.18
2016,11,15,13,45,37.0,186.0,6.05,16.0,203.0,137.83,109.28
2016,11,15,14,0,34.0,175.0,6.1,16.0,190.0,127.38,106.32
2016,11,15,14,15,88.5,169.0,6.0,15.5,204.5,123.55,103.36
2016,11,15,14,30,143.0,163.0,5.9,15.0,219.0,115.67,96.83
2016,11,15,14,45,131.5,149.0,5.85,15.0,196.5,106.64,89.03
2016,11,15,15,0,120.0,135.0,5.8,15.0,174.0,97.37,80.95
2016,11,15,15,15,111.0,117.5,5.7,15.0,149.5,85.85,70.76
2016,11,15,15,30,102.0,100.0,5.6,15.0,125.0,74.02,60.16
2016,11,15,15,45,87.0,81.5,5.55,15.0,100.0,61.23,48.57
2016,11,15,16,0,72.0,63.0,5.5,15.0,75.0,48.13,36.55
2016,11,15,16,15,45.5,45.5,5.5,15.0,52.0,35.32,24.63
2016,11,15,16,30,19.0,28.0,5.5,15.0,29.0,22.54,11.05
2016,11,15,16,45,9.5,14.0,5.5,15.0,14.5,11.95,0.0
2016,11,15,17,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,16,7,15,176.5,14.5,5.25,12.0,30.5,159.57,0.0
2016,11,16,7,30,353.0,29.0,5.3,12.0,61.0,320.01,234.23
2016,11,16,7,45,449.0,37.5,5.4,12.5,101.5,398.91,328.11
2016,11,16,8,0,545.0,46.0,5.5,13.0,142.0,479.01,400.49
2016,11,16,8,15,603.0,51.5,5.6,13.0,184.5,527.99,444.51
2016,11,16,8,30,661.0,57.0,5.7,13.0,227.0,575.15,485.12
2016,11,16,8,45,697.0,61.0,5.8,13.5,267.0,597.58,503.35
2016,11,16,9,0,733.0,65.0,5.9,14.0,307.0,622.63,522.76
2016,11,16,9,15,758.5,68.0,6.0,14.0,343.5,635.73,532.97
2016,11,16,9,30,784.0,71.0,6.1,14.0,380.0,645.35,540.02
2016,11,16,9,45,803.0,73.0,6.2,14.0,411.0,645.75,538.96
2016,11,16,10,0,822.0,75.0,6.3,14.0,442.0,642.53,534.78
2016,11,16,10,15,834.5,76.5,6.3,14.0,467.0,630.9,523.42
2016,11,16,10,30,847.0,78.0,6.3,14.0,492.0,615.78,509.04
2016,11,16,10,45,845.0,82.0,6.35,14.0,508.0,591.36,487.01
2016,11,16,11,0,843.0,86.0,6.4,14.0,524.0,564.19,462.42
2016,11,16,11,15,847.5,87.0,6.4,14.0,535.0,534.76,435.53
2016,11,16,11,30,852.0,88.0,6.4,14.0,546.0,502.54,405.82
2016,11,16,11,45,841.5,92.0,6.4,14.0,547.0,463.88,370.37
2016,11,16,12,0,831.0,96.0,6.4,14.0,548.0,423.77,333.13
2016,11,16,12,15,829.5,96.0,6.35,14.0,543.5,382.05,293.79
2016,11,16,12,30,828.0,96.0,6.3,14.0,539.0,338.72,252.61
2016,11,16,12,45,837.0,90.5,6.3,14.0,530.0,291.99,208.17
2016,11,16,13,0,846.0,85.0,6.3,14.0,521.0,243.18,162.62
2016,11,16,13,15,837.0,83.5,6.3,13.5,502.0,192.9,119.3
2016,11,16,13,30,828.0,82.0,6.3,13.0,483.0,142.59,81.57
2016,11,16,13,45,804.5,83.0,6.3,13.0,455.5,93.73,56.55
2016,11,16,14,0,781.0,84.0,6.3,13.0,428.0,67.92,55.04
2016,11,16,14,15,760.5,81.5,6.3,13.0,396.0,66.48,53.87
2016,11,16,14,30,740.0,79.0,6.3,13.0,364.0,59.67,47.88
2016,11,16,14,45,706.0,76.5,6.3,13.0,326.5,58.29,46.73
2016,11,16,15,0,672.0,74.0,6.3,13.0,289.0,57.0,45.61
2016,11,16,15,15,629.0,69.0,6.3,13.0,248.5,53.78,42.7
2016,11,16,15,30,586.0,64.0,6.3,13.0,208.0,50.57,39.73
2016,11,16,15,45,528.0,56.0,6.3,13.0,167.0,44.8,34.34
2016,11,16,16,0,470.0,48.0,6.3,13.0,126.0,38.97,28.76
2016,11,16,16,15,364.5,38.0,6.2,13.0,87.0,31.13,21.17
2016,11,16,16,30,259.0,28.0,6.1,13.0,48.0,23.22,11.27
2016,11,16,16,45,129.5,14.0,6.1,13.0,24.0,11.95,0.0
2016,11,16,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,17,7,15,198.5,13.0,2.15,10.0,30.0,142.02,0.0
2016,11,17,7,30,397.0,26.0,2.0,10.0,60.0,344.02,243.73
2016,11,17,7,45,489.5,33.0,1.95,10.5,101.0,411.53,334.78
2016,11,17,8,0,582.0,40.0,1.9,11.0,142.0,488.71,402.89
2016,11,17,8,15,638.5,45.0,1.8,11.0,184.0,537.25,444.52
2016,11,17,8,30,695.0,50.0,1.7,11.0,226.0,583.57,482.11
2016,11,17,8,45,732.5,53.0,1.6,11.5,267.0,611.25,502.55
2016,11,17,9,0,770.0,56.0,1.5,12.0,308.0,635.85,519.52
2016,11,17,9,15,795.0,58.5,1.35,12.0,344.5,647.67,526.59
2016,11,17,9,30,820.0,61.0,1.2,12.0,381.0,656.02,530.68
2016,11,17,9,45,839.0,62.5,1.05,12.5,412.5,649.96,522.57
2016,11,17,10,0,858.0,64.0,0.9,13.0,444.0,646.2,515.5
2016,11,17,10,15,870.0,65.0,0.75,13.0,469.0,633.75,502.63
2016,11,17,10,30,882.0,66.0,0.6,13.0,494.0,617.86,487.05
2016,11,17,10,45,890.0,67.0,0.5,13.5,512.5,596.17,466.71
2016,11,17,11,0,898.0,68.0,0.4,14.0,531.0,571.23,443.78
2016,11,17,11,15,902.0,68.5,0.4,14.0,541.5,540.5,418.16
2016,11,17,11,30,906.0,69.0,0.4,14.0,552.0,506.94,389.8
2016,11,17,11,45,906.0,69.5,0.4,14.0,555.0,468.9,357.33
2016,11,17,12,0,906.0,70.0,0.4,14.0,558.0,428.59,322.23
2016,11,17,12,15,904.0,69.5,0.55,14.0,553.5,384.56,284.25
2016,11,17,12,30,902.0,69.0,0.7,14.0,549.0,338.81,243.66
2016,11,17,12,45,894.5,69.5,0.85,14.0,536.5,290.98,200.8
2016,11,17,13,0,887.0,70.0,1.0,14.0,524.0,242.3,157.53
2016,11,17,13,15,878.5,69.0,1.05,14.0,505.0,191.65,114.83
2016,11,17,13,30,870.0,68.0,1.1,14.0,486.0,140.75,77.65
2016,11,17,13,45,855.5,67.0,1.2,14.0,459.5,89.55,52.08
2016,11,17,14,0,841.0,66.0,1.3,14.0,433.0,55.22,43.58
2016,11,17,14,15,822.0,64.0,1.25,14.0,401.0,53.86,42.49
2016,11,17,14,30,803.0,62.0,1.2,14.0,369.0,52.51,41.37
2016,11,17,14,45,775.0,59.5,1.15,14.0,331.5,50.7,39.82
2016,11,17,15,0,747.0,57.0,1.1,14.0,294.0,48.91,38.26
2016,11,17,15,15,707.0,53.5,1.0,13.5,253.0,46.23,35.93
2016,11,17,15,30,667.0,50.0,0.9,13.0,212.0,43.58,33.55
2016,11,17,15,45,604.5,44.5,0.8,13.0,170.0,39.08,29.33
2016,11,17,16,0,542.0,39.0,0.7,13.0,128.0,34.6,24.98
2016,11,17,16,15,441.0,31.0,0.55,13.0,88.5,25.39,16.28
2016,11,17,16,30,340.0,23.0,0.4,13.0,49.0,18.99,7.89
2016,11,17,16,45,170.0,11.5,0.3,13.0,24.5,9.82,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,7,15,167.0,13.5,4.85,11.0,27.5,121.18,0.0
2016,11,18,7,30,334.0,27.0,4.8,11.0,55.0,299.09,204.78
2016,11,18,7,45,428.0,36.0,4.8,11.0,94.5,379.95,311.73
2016,11,18,8,0,522.0,45.0,4.8,11.0,134.0,458.4,384.5
2016,11,18,8,15,581.5,51.0,4.75,11.0,175.5,508.65,429.76
2016,11,18,8,30,641.0,57.0,4.7,11.0,217.0,557.18,471.4
2016,11,18,8,45,679.5,61.5,4.7,11.5,257.0,586.57,495.15
2016,11,18,9,0,718.0,66.0,4.7,12.0,297.0,608.96,512.24
2016,11,18,9,15,744.0,69.0,4.75,12.5,333.0,622.54,521.82
2016,11,18,9,30,770.0,72.0,4.8,13.0,369.0,632.65,527.86
2016,11,18,9,45,793.0,73.0,4.9,13.5,401.0,634.83,527.4
2016,11,18,10,0,816.0,74.0,5.0,14.0,433.0,633.31,523.77
2016,11,18,10,15,828.0,75.5,5.05,14.0,457.5,621.59,512.63
2016,11,18,10,30,840.0,77.0,5.1,14.0,482.0,606.44,498.55
2016,11,18,10,45,848.0,78.0,5.2,14.5,500.0,585.0,478.42
2016,11,18,11,0,856.0,79.0,5.3,15.0,518.0,560.37,455.42
2016,11,18,11,15,860.5,79.5,5.4,15.0,528.5,530.31,428.5
2016,11,18,11,30,865.0,80.0,5.5,15.0,539.0,497.46,398.71
2016,11,18,11,45,868.0,80.0,5.6,15.0,543.0,460.67,365.03
2016,11,18,12,0,871.0,80.0,5.7,15.0,547.0,422.46,329.37
2016,11,18,12,15,869.5,79.5,5.75,15.0,543.0,379.97,289.49
2016,11,18,12,30,868.0,79.0,5.8,15.0,539.0,335.79,247.64
2016,11,18,12,45,867.0,77.5,5.9,15.0,528.0,289.4,203.84
2016,11,18,13,0,866.0,76.0,6.0,15.0,517.0,241.66,159.72
2016,11,18,13,15,857.5,75.0,6.05,15.0,498.0,186.97,112.83
2016,11,18,13,30,849.0,74.0,6.1,15.0,479.0,136.38,75.32
2016,11,18,13,45,837.0,72.0,6.2,15.5,453.5,84.94,48.93
2016,11,18,14,0,825.0,70.0,6.3,16.0,428.0,58.02,45.7
2016,11,18,14,15,805.0,68.0,6.3,15.5,396.0,56.72,44.73
2016,11,18,14,30,785.0,66.0,6.3,15.0,364.0,55.44,43.77
2016,11,18,14,45,757.0,63.0,6.3,15.0,327.0,53.33,41.95
2016,11,18,15,0,729.0,60.0,6.3,15.0,290.0,51.23,40.11
2016,11,18,15,15,687.5,56.5,6.2,15.0,249.0,48.63,37.77
2016,11,18,15,30,646.0,53.0,6.1,15.0,208.0,46.08,35.39
2016,11,18,15,45,579.5,47.5,6.05,15.0,166.0,38.24,28.23
2016,11,18,16,0,513.0,42.0,6.0,15.0,124.0,34.19,24.29
2016,11,18,16,15,405.0,33.5,6.0,14.5,85.0,27.45,17.78
2016,11,18,16,30,297.0,25.0,6.0,14.0,46.0,20.71,8.54
2016,11,18,16,45,148.5,12.5,6.05,14.0,23.0,10.67,0.0
2016,11,18,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,8.2,14.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
