Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,23,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.95,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,8.15,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,12.5,7.15,15.0,12.5,10.67,0.0
2016,11,19,7,30,0.0,25.0,7.1,15.0,25.0,24.31,10.16
2016,11,19,7,45,15.5,43.0,7.05,15.0,45.5,63.28,46.35
2016,11,19,8,0,31.0,61.0,7.0,15.0,66.0,93.74,73.64
2016,11,19,8,15,43.0,78.5,6.95,15.0,88.0,119.71,96.73
2016,11,19,8,30,55.0,96.0,6.9,15.0,110.0,144.99,118.93
2016,11,19,8,45,65.0,113.0,6.85,15.0,132.0,167.52,138.41
2016,11,19,9,0,75.0,130.0,6.8,15.0,154.0,189.44,157.03
2016,11,19,9,15,82.0,145.0,6.8,15.0,174.0,206.01,170.83
2016,11,19,9,30,89.0,160.0,6.8,15.0,194.0,222.01,183.94
2016,11,19,9,45,44.5,133.0,6.85,15.0,150.0,155.66,127.2
2016,11,19,10,0,0.0,106.0,6.9,15.0,106.0,89.99,70.74
2016,11,19,10,15,3.5,135.5,6.9,15.0,137.5,118.74,94.89
2016,11,19,10,30,7.0,165.0,6.9,15.0,169.0,147.03,118.41
2016,11,19,10,45,4.5,164.5,6.9,15.0,167.5,143.5,115.24
2016,11,19,11,0,2.0,164.0,6.9,15.0,166.0,140.37,112.47
2016,11,19,11,15,1.0,137.5,6.75,15.0,138.5,115.86,91.94
2016,11,19,11,30,0.0,111.0,6.6,15.0,111.0,92.47,72.34
2016,11,19,11,45,27.0,168.5,6.5,15.0,183.0,155.06,124.3
2016,11,19,12,0,54.0,226.0,6.4,15.0,255.0,209.93,168.91
2016,11,19,12,15,27.0,194.0,6.25,15.0,208.5,169.36,135.58
2016,11,19,12,30,0.0,162.0,6.1,15.0,162.0,132.41,105.58
2016,11,19,12,45,256.0,164.5,6.0,15.0,294.0,196.07,149.25
2016,11,19,13,0,512.0,167.0,5.9,15.0,426.0,230.8,165.5
2016,11,19,13,15,394.0,182.5,5.75,15.0,378.0,191.78,137.35
2016,11,19,13,30,276.0,198.0,5.6,15.0,330.0,166.06,122.87
2016,11,19,13,45,167.0,188.0,5.45,15.0,267.0,138.91,108.1
2016,11,19,14,0,58.0,178.0,5.3,15.0,204.0,128.89,108.07
2016,11,19,14,15,40.0,160.0,5.15,15.0,177.5,117.32,98.14
2016,11,19,14,30,22.0,142.0,5.0,15.0,151.0,109.44,91.37
2016,11,19,14,45,18.5,128.5,4.9,15.0,135.5,99.42,82.68
2016,11,19,15,0,15.0,115.0,4.8,15.0,120.0,89.27,73.78
2016,11,19,15,15,9.5,100.0,4.65,15.0,103.0,77.99,63.79
2016,11,19,15,30,4.0,85.0,4.5,15.0,86.0,66.61,53.55
2016,11,19,15,45,2.0,68.0,4.4,15.0,68.5,53.78,41.91
2016,11,19,16,0,0.0,51.0,4.3,15.0,51.0,40.8,30.04
2016,11,19,16,15,0.0,34.5,4.3,14.5,34.5,28.03,18.22
2016,11,19,16,30,0.0,18.0,4.3,14.0,18.0,14.85,4.2
2016,11,19,16,45,0.0,9.0,4.3,14.0,9.0,7.68,0.0
2016,11,19,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,20,7,15,36.5,14.0,3.0,14.0,16.5,35.71,0.0
2016,11,20,7,30,73.0,28.0,2.9,14.0,33.0,107.15,61.0
2016,11,20,7,45,117.0,44.5,2.8,14.0,60.0,161.89,127.89
2016,11,20,8,0,161.0,61.0,2.7,14.0,87.0,210.16,172.4
2016,11,20,8,15,187.5,77.5,2.65,14.0,116.5,245.91,204.35
2016,11,20,8,30,214.0,94.0,2.6,14.0,146.0,280.82,234.57
2016,11,20,8,45,230.0,109.5,2.6,14.5,174.5,305.79,255.15
2016,11,20,9,0,246.0,125.0,2.6,15.0,203.0,329.48,273.96
2016,11,20,9,15,263.0,136.5,2.75,15.0,229.0,347.35,288.31
2016,11,20,9,30,280.0,148.0,2.9,15.0,255.0,363.84,301.22
2016,11,20,9,45,271.5,163.0,3.1,15.0,273.5,365.67,301.71
2016,11,20,10,0,263.0,178.0,3.3,15.0,292.0,366.19,301.12
2016,11,20,10,15,258.5,190.0,3.35,15.0,307.5,364.79,298.88
2016,11,20,10,30,254.0,202.0,3.4,15.0,323.0,362.24,295.67
2016,11,20,10,45,531.5,145.5,3.5,15.0,410.5,463.47,377.28
2016,11,20,11,0,809.0,89.0,3.6,15.0,498.0,541.78,436.98
2016,11,20,11,15,814.5,89.5,3.45,15.0,509.0,513.75,411.13
2016,11,20,11,30,820.0,90.0,3.3,15.0,520.0,482.97,383.14
2016,11,20,11,45,827.5,88.5,3.15,15.0,524.5,448.52,351.64
2016,11,20,12,0,835.0,87.0,3.0,15.0,529.0,411.45,317.34
2016,11,20,12,15,833.5,87.0,2.8,15.0,525.0,370.12,279.03
2016,11,20,12,30,832.0,87.0,2.6,15.0,521.0,327.17,238.92
2016,11,20,12,45,833.5,84.0,2.4,15.0,511.0,280.95,196.02
2016,11,20,13,0,835.0,81.0,2.2,15.0,501.0,233.3,152.71
2016,11,20,13,15,825.5,80.0,2.0,15.0,482.5,184.39,111.39
2016,11,20,13,30,816.0,79.0,1.8,15.0,464.0,135.46,75.86
2016,11,20,13,45,807.5,75.5,1.65,15.0,439.0,84.87,50.33
2016,11,20,14,0,799.0,72.0,1.5,15.0,414.0,59.3,47.03
2016,11,20,14,15,779.0,70.0,1.5,15.0,383.0,58.04,46.03
2016,11,20,14,30,759.0,68.0,1.5,15.0,352.0,56.82,45.02
2016,11,20,14,45,733.5,64.0,1.5,15.0,316.0,53.98,42.56
2016,11,20,15,0,708.0,60.0,1.5,15.0,280.0,51.12,40.05
2016,11,20,15,15,666.0,56.0,1.4,15.0,240.0,48.12,37.36
2016,11,20,15,30,624.0,52.0,1.3,15.0,200.0,41.47,31.34
2016,11,20,15,45,559.0,46.5,1.2,15.0,159.0,37.39,27.51
2016,11,20,16,0,494.0,41.0,1.1,15.0,118.0,33.35,23.57
2016,11,20,16,15,386.0,32.0,1.1,14.5,80.5,26.17,16.64
2016,11,20,16,30,278.0,23.0,1.1,14.0,43.0,18.97,6.49
2016,11,20,16,45,139.0,11.5,1.1,14.0,21.5,9.82,0.0
2016,11,20,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,21,7,15,167.5,11.5,4.7,12.0,24.0,118.4,0.0
2016,11,21,7,30,335.0,23.0,4.7,12.0,48.0,287.15,158.91
2016,11,21,7,45,436.5,31.0,4.75,12.5,86.5,376.13,302.9
2016,11,21,8,0,538.0,39.0,4.8,13.0,125.0,457.45,379.36
2016,11,21,8,15,599.0,44.5,4.85,13.0,166.5,501.48,420.04
2016,11,21,8,30,660.0,50.0,4.9,13.0,208.0,551.06,462.99
2016,11,21,8,45,696.5,54.0,4.95,13.5,247.5,579.16,486.09
2016,11,21,9,0,733.0,58.0,5.0,14.0,287.0,604.29,505.7
2016,11,21,9,15,760.0,61.0,5.0,14.0,323.0,618.37,516.6
2016,11,21,9,30,787.0,64.0,5.0,14.0,359.0,629.04,524.03
2016,11,21,9,45,804.5,66.0,5.0,14.0,390.0,628.57,522.1
2016,11,21,10,0,822.0,68.0,5.0,14.0,421.0,624.6,517.15
2016,11,21,10,15,835.5,69.5,4.95,14.0,446.0,613.95,506.52
2016,11,21,10,30,849.0,71.0,4.9,14.0,471.0,599.81,492.89
2016,11,21,10,45,857.5,72.0,4.9,14.0,489.5,575.6,471.26
2016,11,21,11,0,866.0,73.0,4.9,14.0,508.0,552.04,449.64
2016,11,21,11,15,871.0,74.0,4.85,14.0,519.0,523.56,423.51
2016,11,21,11,30,876.0,75.0,4.8,14.0,530.0,492.25,394.54
2016,11,21,11,45,877.0,75.0,4.8,14.5,533.5,455.52,360.05
2016,11,21,12,0,878.0,75.0,4.8,15.0,537.0,416.54,323.11
2016,11,21,12,15,876.5,75.0,4.85,15.0,533.5,374.58,283.81
2016,11,21,12,30,875.0,75.0,4.9,15.0,530.0,330.89,242.51
2016,11,21,12,45,867.0,75.5,5.0,15.0,518.0,284.43,199.09
2016,11,21,13,0,859.0,76.0,5.1,15.0,506.0,233.03,152.53
2016,11,21,13,15,850.5,75.0,5.1,15.0,487.5,183.24,110.02
2016,11,21,13,30,842.0,74.0,5.1,15.0,469.0,133.27,73.51
2016,11,21,13,45,827.0,73.0,5.2,15.0,443.0,83.11,48.95
2016,11,21,14,0,812.0,72.0,5.3,15.0,417.0,59.51,47.23
2016,11,21,14,15,792.5,69.5,5.3,14.5,386.0,57.86,45.95
2016,11,21,14,30,773.0,67.0,5.3,14.0,355.0,56.23,44.67
2016,11,21,14,45,742.0,64.5,5.35,14.0,318.0,54.52,43.19
2016,11,21,15,0,711.0,62.0,5.4,14.0,281.0,52.85,41.73
2016,11,21,15,15,669.0,58.0,5.35,14.0,241.0,49.89,39.05
2016,11,21,15,30,627.0,54.0,5.3,14.0,201.0,43.11,32.88
2016,11,21,15,45,558.0,48.5,5.3,14.0,159.5,39.06,29.04
2016,11,21,16,0,489.0,43.0,5.3,14.0,118.0,35.07,25.1
2016,11,21,16,15,377.5,33.5,5.25,13.5,80.0,27.49,17.73
2016,11,21,16,30,266.0,24.0,5.2,13.0,42.0,19.88,6.57
2016,11,21,16,45,133.0,12.0,5.2,13.0,21.0,10.24,0.0
2016,11,21,17,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,7,15,52.0,12.5,0.85,11.0,16.0,44.24,0.0
2016,11,22,7,30,104.0,25.0,0.9,11.0,32.0,120.12,55.75
2016,11,22,7,45,154.5,40.5,1.0,11.5,60.0,180.62,142.68
2016,11,22,8,0,205.0,56.0,1.1,12.0,88.0,232.31,190.95
2016,11,22,8,15,233.0,72.0,1.25,12.0,118.5,269.03,223.97
2016,11,22,8,30,261.0,88.0,1.4,12.0,149.0,304.72,255.02
2016,11,22,8,45,276.5,102.5,1.55,12.5,178.0,328.27,274.61
2016,11,22,9,0,292.0,117.0,1.7,13.0,207.0,350.46,292.37
2016,11,22,9,15,311.0,127.5,1.8,13.0,234.0,368.44,306.77
2016,11,22,9,30,330.0,138.0,1.9,13.0,261.0,384.9,319.56
2016,11,22,9,45,321.0,152.5,2.05,13.0,280.5,385.58,319.13
2016,11,22,10,0,312.0,167.0,2.2,13.0,300.0,384.82,317.49
2016,11,22,10,15,400.0,160.5,2.25,13.0,341.0,433.08,355.64
2016,11,22,10,30,488.0,154.0,2.3,13.0,382.0,464.0,379.11
2016,11,22,10,45,408.5,178.5,2.4,13.5,374.0,423.51,344.2
2016,11,22,11,0,329.0,203.0,2.5,14.0,366.0,376.34,304.64
2016,11,22,11,15,341.0,205.5,2.55,14.0,378.0,367.98,296.7
2016,11,22,11,30,353.0,208.0,2.6,14.0,390.0,357.73,286.8
2016,11,22,11,45,390.5,201.5,2.65,14.0,404.5,348.66,277.32
2016,11,22,12,0,428.0,195.0,2.7,14.0,419.0,340.33,267.71
2016,11,22,12,15,386.0,202.0,2.75,14.0,403.0,303.09,235.98
2016,11,22,12,30,344.0,209.0,2.8,14.0,387.0,272.7,210.09
2016,11,22,12,45,335.0,205.5,2.9,14.0,376.0,245.47,186.13
2016,11,22,13,0,326.0,202.0,3.0,14.0,365.0,218.62,162.91
2016,11,22,13,15,279.5,200.5,3.1,14.0,336.5,188.12,139.47
2016,11,22,13,30,233.0,199.0,3.2,14.0,308.0,161.92,121.43
2016,11,22,13,45,248.0,186.0,3.35,14.0,296.0,135.61,104.3
2016,11,22,14,0,263.0,173.0,3.5,14.0,284.0,119.11,99.84
2016,11,22,14,15,221.0,163.0,3.6,14.0,251.5,112.81,94.5
2016,11,22,14,30,179.0,153.0,3.7,14.0,219.0,109.85,92.05
2016,11,22,14,45,166.0,139.0,3.8,14.0,195.5,100.68,84.08
2016,11,22,15,0,153.0,125.0,3.9,14.0,172.0,91.28,75.82
2016,11,22,15,15,140.5,108.5,3.95,14.0,147.0,80.17,65.94
2016,11,22,15,30,128.0,92.0,4.0,14.0,122.0,68.79,55.66
2016,11,22,15,45,109.0,74.5,4.05,14.0,96.0,56.48,44.41
2016,11,22,16,0,90.0,57.0,4.1,14.0,70.0,43.89,32.78
2016,11,22,16,15,51.5,40.0,4.25,13.5,47.0,31.29,20.89
2016,11,22,16,30,13.0,23.0,4.4,13.0,24.0,18.7,5.34
2016,11,22,16,45,6.5,11.5,4.55,13.0,12.0,9.82,0.0
2016,11,22,17,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,7,15,60.0,14.5,4.3,12.0,18.5,50.96,0.0
2016,11,23,7,30,120.0,29.0,4.2,12.0,37.0,139.8,53.96
2016,11,23,7,45,229.0,42.5,4.1,12.5,72.5,249.43,197.24
2016,11,23,8,0,338.0,56.0,4.0,13.0,108.0,337.84,278.84
2016,11,23,8,15,411.0,65.0,3.95,13.0,147.5,396.66,331.48
2016,11,23,8,30,484.0,74.0,3.9,13.0,187.0,457.48,383.65
2016,11,23,8,45,533.0,80.5,3.9,13.0,226.0,497.3,417.07
2016,11,23,9,0,582.0,87.0,3.9,13.0,265.0,534.13,446.92
2016,11,23,9,15,616.0,92.0,3.85,13.0,300.5,555.89,463.65
2016,11,23,9,30,650.0,97.0,3.8,13.0,336.0,574.31,477.14
2016,11,23,9,45,689.0,96.0,3.8,13.0,369.0,585.97,485.18
2016,11,23,10,0,728.0,95.0,3.8,13.0,402.0,593.62,489.71
2016,11,23,10,15,744.0,97.5,3.75,13.0,427.0,586.65,482.17
2016,11,23,10,30,760.0,100.0,3.7,13.0,452.0,576.29,471.78
2016,11,23,10,45,772.5,100.5,3.65,13.5,471.0,558.38,454.41
2016,11,23,11,0,785.0,101.0,3.6,14.0,490.0,537.27,434.25
2016,11,23,11,15,790.5,102.0,3.6,14.0,501.0,509.82,409.62
2016,11,23,11,30,796.0,103.0,3.6,14.0,512.0,480.39,382.87
2016,11,23,11,45,799.0,103.0,3.6,14.0,516.0,446.35,351.87
2016,11,23,12,0,802.0,103.0,3.6,14.0,520.0,410.05,318.34
2016,11,23,12,15,800.5,102.5,3.65,14.0,516.0,369.65,280.97
2016,11,23,12,30,799.0,102.0,3.7,14.0,512.0,327.71,241.81
2016,11,23,12,45,794.5,100.5,3.8,14.0,501.0,282.83,200.27
2016,11,23,13,0,790.0,99.0,3.9,14.0,490.0,237.1,158.82
2016,11,23,13,15,780.5,97.5,4.0,14.0,471.5,190.02,119.01
2016,11,23,13,30,771.0,96.0,4.1,14.0,453.0,137.59,80.38
2016,11,23,13,45,760.5,92.5,4.2,14.0,429.0,88.74,55.72
2016,11,23,14,0,750.0,89.0,4.3,14.0,405.0,65.9,53.1
2016,11,23,14,15,728.5,86.0,4.25,13.5,374.0,64.29,51.87
2016,11,23,14,30,707.0,83.0,4.2,13.0,343.0,62.72,50.66
2016,11,23,14,45,682.0,78.0,4.2,13.0,307.5,59.66,47.97
2016,11,23,15,0,657.0,73.0,4.2,13.0,272.0,56.57,45.23
2016,11,23,15,15,610.5,68.0,4.05,13.0,232.5,53.3,42.26
2016,11,23,15,30,564.0,63.0,3.9,13.0,193.0,50.07,39.22
2016,11,23,15,45,499.0,55.0,3.8,13.0,152.5,44.24,33.74
2016,11,23,16,0,434.0,47.0,3.7,13.0,112.0,38.38,28.07
2016,11,23,16,15,319.5,36.0,3.65,12.5,75.0,29.61,19.5
2016,11,23,16,30,205.0,25.0,3.6,12.0,38.0,20.76,6.01
2016,11,23,16,45,102.5,12.5,3.55,12.0,19.0,10.67,0.0
2016,11,23,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,7,15,87.5,13.0,2.25,10.0,18.5,67.14,0.0
2016,11,24,7,30,175.0,26.0,2.4,10.0,37.0,179.12,52.68
2016,11,24,7,45,293.5,37.5,2.55,10.0,73.5,281.89,223.05
2016,11,24,8,0,412.0,49.0,2.7,10.0,110.0,377.38,313.03
2016,11,24,8,15,483.0,57.0,2.7,10.0,151.0,437.54,366.91
2016,11,24,8,30,554.0,65.0,2.7,10.0,192.0,495.84,416.96
2016,11,24,8,45,604.0,69.5,2.7,10.5,232.0,533.44,447.7
2016,11,24,9,0,654.0,74.0,2.7,11.0,272.0,568.08,474.71
2016,11,24,9,15,524.5,99.5,2.6,11.0,271.0,494.46,413.83
2016,11,24,9,30,395.0,125.0,2.5,11.0,270.0,426.76,357.08
2016,11,24,9,45,578.5,106.5,2.45,11.5,338.5,523.06,434.36
2016,11,24,10,0,762.0,88.0,2.4,12.0,407.0,606.09,497.34
2016,11,24,10,15,789.0,78.5,2.25,12.0,426.5,590.37,482.43
2016,11,24,10,30,816.0,69.0,2.1,12.0,446.0,573.26,466.77
2016,11,24,10,45,788.5,79.5,2.0,12.5,455.0,543.26,439.7
2016,11,24,11,0,761.0,90.0,1.9,13.0,464.0,511.58,411.29
2016,11,24,11,15,796.0,92.0,1.8,13.0,491.0,501.73,400.14
2016,11,24,11,30,831.0,94.0,1.7,13.0,518.0,487.05,384.41
2016,11,24,11,45,837.5,92.5,1.6,13.0,522.5,451.97,352.58
2016,11,24,12,0,844.0,91.0,1.5,13.0,527.0,414.32,318.11
2016,11,24,12,15,842.5,90.5,1.45,13.0,523.0,372.41,279.83
2016,11,24,12,30,841.0,90.0,1.4,13.0,519.0,328.86,239.66
2016,11,24,12,45,699.5,118.5,1.4,13.0,470.5,270.15,192.26
2016,11,24,13,0,558.0,147.0,1.4,13.0,422.0,222.69,156.16
2016,11,24,13,15,603.0,128.5,1.45,13.0,415.5,183.29,121.15
2016,11,24,13,30,648.0,110.0,1.5,13.0,409.0,136.51,84.39
2016,11,24,13,45,638.0,105.5,1.55,13.0,386.5,93.32,62.17
2016,11,24,14,0,628.0,101.0,1.6,13.0,364.0,73.13,59.7
2016,11,24,14,15,558.0,105.5,1.65,13.0,326.0,76.87,63.14
2016,11,24,14,30,488.0,110.0,1.7,13.0,288.0,78.83,64.96
2016,11,24,14,45,451.5,106.0,1.75,13.0,257.5,76.43,62.89
2016,11,24,15,0,415.0,102.0,1.8,13.0,227.0,74.05,60.8
2016,11,24,15,15,383.5,91.0,1.8,12.5,193.5,66.82,54.41
2016,11,24,15,30,352.0,80.0,1.8,12.0,160.0,59.42,47.73
2016,11,24,15,45,308.0,66.5,1.85,12.0,126.0,49.97,38.97
2016,11,24,16,0,264.0,53.0,1.9,12.0,92.0,40.29,29.87
2016,11,24,16,15,189.0,38.5,1.9,12.0,61.5,29.52,19.43
2016,11,24,16,30,114.0,24.0,1.9,12.0,31.0,18.56,4.25
2016,11,24,16,45,57.0,12.0,1.95,12.0,15.5,10.24,0.0
2016,11,24,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.0,4.6,12.0,8.0,6.83,0.0
2016,11,25,7,30,0.0,16.0,4.6,12.0,16.0,13.21,0.0
2016,11,25,7,45,1.5,33.0,4.65,12.0,33.0,33.94,21.35
2016,11,25,8,0,3.0,50.0,4.7,12.0,50.0,52.61,38.6
2016,11,25,8,15,12.5,67.0,4.7,12.0,69.5,75.46,58.99
2016,11,25,8,30,22.0,84.0,4.7,12.0,89.0,107.61,87.17
2016,11,25,8,45,28.5,100.0,4.7,12.5,108.0,126.77,103.79
2016,11,25,9,0,35.0,116.0,4.7,13.0,127.0,145.51,119.73
2016,11,25,9,15,41.0,130.0,4.75,13.0,144.0,160.85,132.76
2016,11,25,9,30,47.0,144.0,4.8,13.0,161.0,175.85,145.31
2016,11,25,9,45,118.5,160.0,4.85,13.0,208.5,247.61,206.43
2016,11,25,10,0,190.0,176.0,4.9,13.0,256.0,303.75,253.34
2016,11,25,10,15,204.0,186.5,4.9,13.0,276.5,314.47,261.34
2016,11,25,10,30,218.0,197.0,4.9,13.0,297.0,323.65,268.02
2016,11,25,10,45,109.0,172.0,4.95,13.5,222.0,226.43,185.87
2016,11,25,11,0,0.0,147.0,5.0,14.0,147.0,124.53,99.59
2016,11,25,11,15,1.0,156.5,5.0,14.0,157.5,132.5,106.25
2016,11,25,11,30,2.0,166.0,5.0,14.0,168.0,140.19,112.57
2016,11,25,11,45,30.5,192.5,5.0,14.0,208.5,177.07,142.91
2016,11,25,12,0,59.0,219.0,5.0,14.0,249.0,205.95,166.02
2016,11,25,12,15,44.5,210.0,4.95,14.0,233.0,187.88,150.97
2016,11,25,12,30,30.0,201.0,4.9,14.0,217.0,171.5,137.57
2016,11,25,12,45,15.0,149.5,4.9,14.0,157.5,125.34,99.64
2016,11,25,13,0,0.0,98.0,4.9,14.0,98.0,80.94,63.07
2016,11,25,13,15,7.5,133.5,4.9,14.0,137.5,108.95,86.39
2016,11,25,13,30,15.0,169.0,4.9,14.0,177.0,133.42,106.71
2016,11,25,13,45,32.0,169.0,4.95,14.0,183.5,125.88,100.52
2016,11,25,14,0,49.0,169.0,5.0,14.0,190.0,123.06,103.47
2016,11,25,14,15,24.5,118.5,5.0,14.0,129.0,91.27,75.64
2016,11,25,14,30,0.0,68.0,5.0,14.0,68.0,56.37,44.8
2016,11,25,14,45,0.0,61.0,5.05,14.0,61.0,50.53,39.64
2016,11,25,15,0,0.0,54.0,5.1,14.0,54.0,44.69,34.44
2016,11,25,15,15,0.0,46.0,5.1,14.0,46.0,38.03,28.45
2016,11,25,15,30,0.0,38.0,5.1,14.0,38.0,31.38,22.4
2016,11,25,15,45,0.0,30.0,5.1,14.0,30.0,24.75,16.32
2016,11,25,16,0,0.0,22.0,5.1,14.0,22.0,18.12,10.21
2016,11,25,16,15,0.0,14.5,5.1,13.5,14.5,11.93,4.39
2016,11,25,16,30,0.0,7.0,5.1,13.0,7.0,5.74,0.0
2016,11,25,16,45,0.0,3.5,5.1,13.0,3.5,2.99,0.0
2016,11,25,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,5.2,12.0,3.0,2.56,0.0
2016,11,26,7,30,0.0,6.0,5.0,12.0,6.0,4.92,0.0
2016,11,26,7,45,0.0,14.0,4.85,12.0,14.0,11.52,3.4
2016,11,26,8,0,0.0,22.0,4.7,12.0,22.0,18.13,9.57
2016,11,26,8,15,0.0,31.0,4.75,12.0,31.0,25.58,16.21
2016,11,26,8,30,0.0,40.0,4.8,12.0,40.0,33.05,22.82
2016,11,26,8,45,0.0,48.5,4.9,12.5,48.5,40.12,28.98
2016,11,26,9,0,0.0,57.0,5.0,13.0,57.0,47.2,35.06
2016,11,26,9,15,0.0,65.5,5.1,13.0,65.5,54.34,41.19
2016,11,26,9,30,0.0,74.0,5.2,13.0,74.0,61.8,47.55
2016,11,26,9,45,0.0,40.5,5.35,13.0,40.5,33.46,23.19
2016,11,26,10,0,0.0,7.0,5.5,13.0,7.0,5.76,0.0
2016,11,26,10,15,38.0,101.0,5.6,13.0,118.0,113.79,92.34
2016,11,26,10,30,76.0,195.0,5.7,13.0,229.0,227.49,187.68
2016,11,26,10,45,335.5,165.0,5.85,13.0,326.5,356.36,295.92
2016,11,26,11,0,595.0,135.0,6.0,13.0,424.0,465.98,384.09
2016,11,26,11,15,580.0,143.0,6.05,13.0,430.0,440.76,360.75
2016,11,26,11,30,565.0,151.0,6.1,13.0,436.0,410.07,333.12
2016,11,26,11,45,526.5,163.5,6.2,13.0,430.5,377.44,303.82
2016,11,26,12,0,488.0,176.0,6.3,13.0,425.0,345.78,275.3
2016,11,26,12,15,563.5,152.5,6.3,13.0,438.5,324.57,252.98
2016,11,26,12,30,639.0,129.0,6.3,13.0,452.0,299.03,225.73
2016,11,26,12,45,545.0,151.0,6.3,13.0,422.0,255.11,188.48
2016,11,26,13,0,451.0,173.0,6.3,13.0,392.0,220.66,160.94
2016,11,26,13,15,267.5,185.0,6.4,13.0,313.5,175.31,130.67
2016,11,26,13,30,84.0,197.0,6.5,13.0,235.0,153.17,121.06
2016,11,26,13,45,177.0,182.5,6.6,13.0,257.5,134.72,105.85
2016,11,26,14,0,270.0,168.0,6.7,13.0,280.0,116.29,97.99
2016,11,26,14,15,155.5,155.5,6.9,13.0,219.0,111.61,94.02
2016,11,26,14,30,41.0,143.0,7.1,13.0,158.0,105.62,88.84
2016,11,26,14,45,32.0,128.5,7.35,13.0,139.5,95.7,80.12
2016,11,26,15,0,23.0,114.0,7.6,13.0,121.0,88.12,73.39
2016,11,26,15,15,16.5,98.0,7.75,13.0,102.5,76.22,62.69
2016,11,26,15,30,10.0,82.0,7.9,13.0,84.0,64.18,51.74
2016,11,26,15,45,5.0,64.0,8.05,13.0,65.0,50.68,39.36
2016,11,26,16,0,0.0,46.0,8.2,13.0,46.0,36.98,26.75
2016,11,26,16,15,0.0,30.0,8.2,12.5,30.0,24.53,15.01
2016,11,26,16,30,0.0,14.0,8.2,12.0,14.0,11.54,0.0
2016,11,26,16,45,0.0,7.0,8.2,12.0,7.0,5.97,0.0
2016,11,26,17,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,7,15,67.5,11.5,6.45,11.0,15.5,52.57,0.0
2016,11,27,7,30,135.0,23.0,6.4,11.0,31.0,143.63,0.0
2016,11,27,7,45,271.5,34.0,6.4,11.5,66.5,261.75,200.74
2016,11,27,8,0,408.0,45.0,6.4,12.0,102.0,367.42,304.58
2016,11,27,8,15,482.0,52.0,6.4,12.0,141.5,427.85,360.71
2016,11,27,8,30,556.0,59.0,6.4,12.0,181.0,486.52,412.89
2016,11,27,8,45,432.0,84.0,6.4,12.0,190.0,423.82,360.92
2016,11,27,9,0,308.0,109.0,6.4,12.0,199.0,349.33,297.55
2016,11,27,9,15,331.5,118.0,6.3,12.0,226.5,368.46,313.68
2016,11,27,9,30,355.0,127.0,6.2,12.0,254.0,400.24,339.36
2016,11,27,9,45,246.5,151.0,6.1,12.5,243.0,333.27,280.59
2016,11,27,10,0,138.0,175.0,6.0,13.0,232.0,269.58,224.65
2016,11,27,10,15,283.0,167.5,5.9,13.0,293.0,353.62,295.52
2016,11,27,10,30,428.0,160.0,5.8,13.0,354.0,430.79,358.37
2016,11,27,10,45,521.0,144.0,5.75,13.0,389.0,450.21,372.85
2016,11,27,11,0,614.0,128.0,5.7,13.0,424.0,468.74,385.76
2016,11,27,11,15,597.0,136.5,5.6,13.0,430.0,442.64,361.73
2016,11,27,11,30,580.0,145.0,5.5,13.0,436.0,415.54,336.8
2016,11,27,11,45,553.0,154.5,5.4,13.0,434.0,380.28,305.18
2016,11,27,12,0,526.0,164.0,5.3,13.0,432.0,349.78,277.26
2016,11,27,12,15,437.5,183.0,5.2,13.0,404.5,306.75,240.47
2016,11,27,12,30,349.0,202.0,5.1,13.0,377.0,267.55,207.81
2016,11,27,12,45,323.0,201.5,5.0,13.5,361.0,238.55,182.19
2016,11,27,13,0,297.0,201.0,4.9,14.0,345.0,211.39,158.89
2016,11,27,13,15,367.5,180.0,4.75,13.5,351.5,186.03,134.63
2016,11,27,13,30,438.0,159.0,4.6,13.0,358.0,150.78,105.1
2016,11,27,13,45,229.0,157.0,4.5,13.0,261.0,116.66,89.62
2016,11,27,14,0,20.0,155.0,4.4,13.0,164.0,119.23,100.48
2016,11,27,14,15,121.5,150.0,4.25,13.0,194.5,108.0,90.72
2016,11,27,14,30,223.0,145.0,4.1,13.0,225.0,102.06,85.59
2016,11,27,14,45,207.0,132.5,4.0,13.0,200.5,94.19,78.69
2016,11,27,15,0,191.0,120.0,3.9,13.0,176.0,86.13,71.55
2016,11,27,15,15,176.0,104.0,3.8,13.0,150.0,75.65,62.14
2016,11,27,15,30,161.0,88.0,3.7,13.0,124.0,64.89,52.35
2016,11,27,15,45,138.5,71.0,3.6,13.0,97.5,53.12,41.53
2016,11,27,16,0,116.0,54.0,3.5,13.0,71.0,41.05,30.31
2016,11,27,16,15,69.5,38.0,3.5,12.5,47.0,29.82,19.43
2016,11,27,16,30,23.0,22.0,3.5,12.0,23.0,17.87,2.33
2016,11,27,16,45,11.5,11.0,3.5,12.0,11.5,9.39,0.0
2016,11,27,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.7,12.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,2.5,7.95,12.0,2.5,2.13,0.0
2016,11,28,7,30,0.0,5.0,8.0,12.0,5.0,4.1,0.0
2016,11,28,7,45,0.0,12.5,8.1,12.0,12.5,10.28,2.19
2016,11,28,8,0,0.0,20.0,8.2,12.0,20.0,16.47,8.1
2016,11,28,8,15,0.0,28.5,8.2,12.0,28.5,23.51,14.37
2016,11,28,8,30,0.0,37.0,8.2,12.0,37.0,30.56,20.63
2016,11,28,8,45,0.0,46.0,8.2,12.5,46.0,38.04,27.15
2016,11,28,9,0,0.0,55.0,8.2,13.0,55.0,45.53,33.6
2016,11,28,9,15,0.0,62.5,8.15,13.0,62.5,51.78,38.99
2016,11,28,9,30,0.0,70.0,8.1,13.0,70.0,58.17,44.45
2016,11,28,9,45,67.5,122.0,8.05,13.0,149.5,159.64,132.43
2016,11,28,10,0,135.0,174.0,8.0,13.0,229.0,266.62,223.02
2016,11,28,10,15,403.0,137.5,7.95,13.0,315.5,407.5,342.95
2016,11,28,10,30,671.0,101.0,7.9,13.0,402.0,519.16,434.94
2016,11,28,10,45,502.0,147.0,7.85,13.5,377.5,441.94,367.33
2016,11,28,11,0,333.0,193.0,7.8,14.0,353.0,366.76,302.35
2016,11,28,11,15,402.5,183.0,7.7,14.0,381.0,383.52,314.45
2016,11,28,11,30,472.0,173.0,7.6,14.0,409.0,386.09,314.01
2016,11,28,11,45,632.0,138.0,7.5,14.0,456.5,402.81,323.29
2016,11,28,12,0,792.0,103.0,7.4,14.0,504.0,402.58,316.49
2016,11,28,12,15,790.0,102.5,7.35,14.0,500.5,362.9,278.72
2016,11,28,12,30,788.0,102.0,7.3,14.0,497.0,321.73,239.4
2016,11,28,12,45,647.5,129.5,7.25,14.0,449.5,265.15,192.53
2016,11,28,13,0,507.0,157.0,7.2,14.0,402.0,219.4,157.12
2016,11,28,13,15,619.5,130.5,7.15,14.0,418.5,186.58,124.01
2016,11,28,13,30,732.0,104.0,7.1,14.0,435.0,138.91,83.63
2016,11,28,13,45,598.0,119.0,7.1,14.0,379.5,101.67,70.3
2016,11,28,14,0,464.0,134.0,7.1,14.0,324.0,93.23,77.34
2016,11,28,14,15,468.5,122.0,7.05,14.0,301.5,86.11,71.15
2016,11,28,14,30,473.0,110.0,7.0,14.0,279.0,78.83,64.79
2016,11,28,14,45,443.5,105.0,7.0,14.0,250.5,75.82,62.17
2016,11,28,15,0,414.0,100.0,7.0,14.0,222.0,72.8,59.48
2016,11,28,15,15,381.5,89.0,6.9,13.5,189.0,65.51,53.02
2016,11,28,15,30,349.0,78.0,6.8,13.0,156.0,58.06,46.27
2016,11,28,15,45,315.5,64.0,6.75,13.0,123.0,48.25,37.2
2016,11,28,16,0,282.0,50.0,6.7,13.0,90.0,38.19,27.77
2016,11,28,16,15,199.5,36.5,6.7,12.5,59.5,28.08,17.89
2016,11,28,16,30,117.0,23.0,6.7,12.0,29.0,17.82,1.82
2016,11,28,16,45,58.5,11.5,6.75,12.0,14.5,9.82,0.0
2016,11,28,17,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
