Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,152.5,8.5,4.4,10.0,16.0,103.18,0.0
2016,11,29,7,30,305.0,17.0,4.3,10.0,32.0,235.18,0.0
2016,11,29,7,45,423.5,25.0,4.25,10.5,68.5,342.91,254.76
2016,11,29,8,0,542.0,33.0,4.2,11.0,105.0,434.54,357.05
2016,11,29,8,15,608.0,38.0,4.1,11.0,146.0,488.01,407.58
2016,11,29,8,30,674.0,43.0,4.0,11.0,187.0,539.52,452.85
2016,11,29,8,45,714.5,46.5,3.9,11.5,226.5,569.41,477.89
2016,11,29,9,0,755.0,50.0,3.8,12.0,266.0,596.42,499.17
2016,11,29,9,15,782.5,52.5,3.6,12.0,302.0,610.17,509.43
2016,11,29,9,30,810.0,55.0,3.4,12.0,338.0,620.57,516.07
2016,11,29,9,45,827.5,57.0,3.25,12.5,369.0,615.07,509.07
2016,11,29,10,0,845.0,59.0,3.1,13.0,400.0,611.72,503.29
2016,11,29,10,15,858.0,60.5,2.95,13.0,425.5,601.52,492.77
2016,11,29,10,30,871.0,62.0,2.8,13.0,451.0,587.9,479.34
2016,11,29,10,45,877.5,63.5,2.7,13.0,469.0,567.19,460.25
2016,11,29,11,0,884.0,65.0,2.6,13.0,487.0,543.36,438.39
2016,11,29,11,15,889.0,65.5,2.55,13.0,499.0,514.67,412.44
2016,11,29,11,30,894.0,66.0,2.5,13.0,511.0,483.14,383.67
2016,11,29,11,45,894.5,67.0,2.5,13.5,514.5,447.44,350.42
2016,11,29,12,0,895.0,68.0,2.5,14.0,518.0,409.42,314.66
2016,11,29,12,15,894.0,67.5,2.5,14.0,515.0,367.35,275.61
2016,11,29,12,30,893.0,67.0,2.5,14.0,512.0,323.48,234.5
2016,11,29,12,45,882.5,68.5,2.55,14.0,500.5,277.38,191.84
2016,11,29,13,0,872.0,70.0,2.6,14.0,489.0,230.62,149.62
2016,11,29,13,15,864.0,69.0,2.65,14.0,471.0,181.82,108.48
2016,11,29,13,30,856.0,68.0,2.7,14.0,453.0,132.69,73.35
2016,11,29,13,45,842.5,66.5,2.75,14.0,428.5,76.65,44.78
2016,11,29,14,0,829.0,65.0,2.8,14.0,404.0,54.72,43.23
2016,11,29,14,15,810.0,63.0,2.85,14.0,373.5,53.33,42.07
2016,11,29,14,30,791.0,61.0,2.9,14.0,343.0,51.96,40.91
2016,11,29,14,45,762.0,58.5,3.0,14.0,307.0,50.13,39.31
2016,11,29,15,0,733.0,56.0,3.1,14.0,271.0,48.33,37.7
2016,11,29,15,15,691.0,52.0,3.1,13.5,231.5,45.21,34.93
2016,11,29,15,30,649.0,48.0,3.1,13.0,192.0,42.1,32.08
2016,11,29,15,45,582.5,42.5,3.1,13.0,151.5,37.56,27.75
2016,11,29,16,0,516.0,37.0,3.1,13.0,111.0,30.33,20.93
2016,11,29,16,15,401.5,28.5,3.0,12.5,73.5,23.45,14.0
2016,11,29,16,30,287.0,20.0,2.9,12.0,36.0,16.55,0.88
2016,11,29,16,45,143.5,10.0,2.8,12.0,18.0,8.54,0.0
2016,11,29,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,3.1,12.0,7.5,6.4,0.0
2016,11,30,7,30,0.0,15.0,3.2,12.0,15.0,13.05,0.0
2016,11,30,7,45,27.0,31.0,3.3,12.0,34.5,57.74,37.28
2016,11,30,8,0,54.0,47.0,3.4,12.0,54.0,104.95,82.54
2016,11,30,8,15,70.0,64.5,3.65,12.0,77.5,134.8,109.86
2016,11,30,8,30,86.0,82.0,3.9,12.0,101.0,163.47,135.52
2016,11,30,8,45,101.0,99.0,4.15,12.0,124.5,189.75,158.7
2016,11,30,9,0,116.0,116.0,4.4,12.0,148.0,215.11,180.65
2016,11,30,9,15,126.5,130.0,4.45,12.0,169.5,232.46,195.32
2016,11,30,9,30,137.0,144.0,4.5,12.0,191.0,249.03,209.05
2016,11,30,9,45,249.5,146.0,4.6,12.0,242.0,328.92,276.82
2016,11,30,10,0,362.0,148.0,4.7,12.0,293.0,392.32,329.42
2016,11,30,10,15,594.0,112.0,4.7,12.0,367.5,502.33,419.37
2016,11,30,10,30,826.0,76.0,4.7,12.0,442.0,579.91,480.46
2016,11,30,10,45,839.5,76.0,4.75,12.0,461.5,561.77,463.16
2016,11,30,11,0,853.0,76.0,4.8,12.0,481.0,540.22,443.1
2016,11,30,11,15,858.5,76.5,4.9,12.0,492.5,511.84,417.16
2016,11,30,11,30,864.0,77.0,5.0,12.0,504.0,480.62,388.28
2016,11,30,11,45,866.5,77.0,5.1,12.5,508.5,444.9,354.38
2016,11,30,12,0,869.0,77.0,5.2,13.0,513.0,406.82,317.89
2016,11,30,12,15,867.5,77.0,5.35,13.0,509.5,365.16,278.51
2016,11,30,12,30,866.0,77.0,5.5,13.0,506.0,321.78,237.14
2016,11,30,12,45,677.0,118.5,5.65,13.0,449.5,263.04,189.94
2016,11,30,13,0,488.0,160.0,5.8,13.0,393.0,217.93,157.05
2016,11,30,13,15,628.0,118.5,5.8,13.0,407.0,178.42,117.16
2016,11,30,13,30,768.0,77.0,5.8,13.0,421.0,126.43,72.01
2016,11,30,13,45,754.0,75.0,5.8,13.0,397.0,80.12,49.49
2016,11,30,14,0,740.0,73.0,5.8,13.0,373.0,59.78,47.92
2016,11,30,14,15,740.0,72.5,5.8,13.0,353.5,59.98,48.17
2016,11,30,14,30,740.0,72.0,5.8,13.0,334.0,60.25,48.48
2016,11,30,14,45,707.0,69.0,5.8,13.0,298.5,53.43,42.4
2016,11,30,15,0,674.0,66.0,5.8,13.0,263.0,51.6,40.77
2016,11,30,15,15,627.5,61.5,5.75,12.5,224.0,48.54,38.04
2016,11,30,15,30,581.0,57.0,5.7,12.0,185.0,45.53,35.25
2016,11,30,15,45,506.0,50.5,5.7,12.0,145.0,40.75,30.67
2016,11,30,16,0,431.0,44.0,5.7,12.0,105.0,36.01,25.96
2016,11,30,16,15,311.5,33.5,5.7,12.0,69.5,27.6,17.44
2016,11,30,16,30,192.0,23.0,5.7,12.0,34.0,19.12,1.45
2016,11,30,16,45,96.0,11.5,5.7,12.0,17.0,9.82,0.0
2016,11,30,17,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.0,5.9,10.0,13.5,85.26,0.0
2016,12,1,7,30,251.0,16.0,5.9,10.0,27.0,173.96,0.0
2016,12,1,7,45,383.0,25.0,5.9,10.5,63.5,322.17,228.5
2016,12,1,8,0,515.0,34.0,5.9,11.0,100.0,414.47,341.19
2016,12,1,8,15,586.0,39.5,6.0,11.0,141.0,472.1,397.29
2016,12,1,8,30,657.0,45.0,6.1,11.0,182.0,527.6,447.59
2016,12,1,8,45,702.5,49.0,6.2,11.0,222.0,561.66,478.23
2016,12,1,9,0,748.0,53.0,6.3,11.0,262.0,592.76,504.98
2016,12,1,9,15,777.5,55.5,6.35,11.0,299.0,608.0,517.45
2016,12,1,9,30,807.0,58.0,6.4,11.0,336.0,619.82,526.37
2016,12,1,9,45,821.5,61.5,6.45,11.5,367.0,619.5,523.81
2016,12,1,10,0,836.0,65.0,6.5,12.0,398.0,615.72,518.07
2016,12,1,10,15,850.0,66.5,6.5,12.0,423.5,605.79,507.95
2016,12,1,10,30,864.0,68.0,6.5,12.0,449.0,592.34,494.67
2016,12,1,10,45,872.0,69.5,6.5,12.5,468.0,568.9,472.15
2016,12,1,11,0,880.0,71.0,6.5,13.0,487.0,545.99,449.63
2016,12,1,11,15,885.5,72.0,6.4,13.0,499.0,518.19,423.38
2016,12,1,11,30,891.0,73.0,6.3,13.0,511.0,487.49,394.22
2016,12,1,11,45,892.5,73.0,6.25,13.5,515.0,451.33,359.44
2016,12,1,12,0,894.0,73.0,6.2,14.0,519.0,412.83,322.17
2016,12,1,12,15,892.0,73.0,6.1,14.0,515.5,370.96,282.2
2016,12,1,12,30,890.0,73.0,6.0,14.0,512.0,327.34,240.36
2016,12,1,12,45,879.0,74.0,5.9,14.0,500.0,280.81,196.52
2016,12,1,13,0,868.0,75.0,5.8,14.0,488.0,229.81,150.18
2016,12,1,13,15,858.0,74.0,5.75,14.0,470.0,180.2,107.96
2016,12,1,13,30,848.0,73.0,5.7,14.0,452.0,130.52,72.05
2016,12,1,13,45,716.0,90.5,5.7,14.0,398.0,85.24,54.21
2016,12,1,14,0,584.0,108.0,5.7,14.0,344.0,78.41,64.24
2016,12,1,14,15,676.5,87.5,5.65,14.0,341.0,65.26,52.67
2016,12,1,14,30,769.0,67.0,5.6,14.0,338.0,56.55,44.98
2016,12,1,14,45,735.5,64.5,5.6,14.0,302.0,54.8,43.46
2016,12,1,15,0,702.0,62.0,5.6,14.0,266.0,53.13,41.97
2016,12,1,15,15,657.0,57.5,5.6,13.5,226.5,45.64,35.29
2016,12,1,15,30,612.0,53.0,5.6,13.0,187.0,42.51,32.4
2016,12,1,15,45,538.5,47.0,5.7,13.0,146.5,38.01,28.11
2016,12,1,16,0,465.0,41.0,5.8,13.0,106.0,33.57,23.7
2016,12,1,16,15,344.5,31.5,5.95,12.5,70.0,25.93,15.97
2016,12,1,16,30,224.0,22.0,6.1,12.0,34.0,18.27,0.76
2016,12,1,16,45,112.0,11.0,6.25,12.0,17.0,9.39,0.0
2016,12,1,17,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.5,4.9,10.0,12.5,6.4,0.0
2016,12,2,7,30,261.0,15.0,4.9,10.0,25.0,178.96,0.0
2016,12,2,7,45,388.5,23.5,4.9,10.0,61.0,312.54,214.61
2016,12,2,8,0,516.0,32.0,4.9,10.0,97.0,412.4,338.64
2016,12,2,8,15,586.0,37.5,4.9,10.0,137.0,468.82,393.92
2016,12,2,8,30,656.0,43.0,4.9,10.0,177.0,523.4,443.17
2016,12,2,8,45,699.5,46.5,4.9,10.5,216.5,555.38,470.91
2016,12,2,9,0,743.0,50.0,4.9,11.0,256.0,584.48,494.74
2016,12,2,9,15,450.5,95.0,4.9,11.0,225.0,432.83,367.56
2016,12,2,9,30,158.0,140.0,4.9,11.0,194.0,258.18,217.76
2016,12,2,9,45,441.0,106.5,4.9,11.5,276.5,420.7,356.33
2016,12,2,10,0,724.0,73.0,4.9,12.0,359.0,553.69,464.48
2016,12,2,10,15,748.0,73.5,4.85,12.0,385.5,550.95,459.81
2016,12,2,10,30,772.0,74.0,4.8,12.0,412.0,544.58,452.43
2016,12,2,10,45,761.5,80.5,4.8,12.5,425.5,521.68,430.64
2016,12,2,11,0,751.0,87.0,4.8,13.0,439.0,496.6,406.94
2016,12,2,11,15,676.5,110.5,4.7,13.0,433.5,454.89,370.2
2016,12,2,11,30,602.0,134.0,4.6,13.0,428.0,413.79,334.12
2016,12,2,11,45,740.0,103.0,4.55,13.0,468.0,414.82,330.26
2016,12,2,12,0,878.0,72.0,4.5,13.0,508.0,405.56,315.93
2016,12,2,12,15,876.0,72.0,4.5,13.0,504.5,364.5,276.96
2016,12,2,12,30,874.0,72.0,4.5,13.0,501.0,321.72,236.17
2016,12,2,12,45,859.5,74.0,4.5,13.5,489.0,272.93,190.54
2016,12,2,13,0,845.0,76.0,4.5,14.0,477.0,226.31,147.93
2016,12,2,13,15,624.5,119.0,4.55,14.0,409.0,178.61,116.85
2016,12,2,13,30,404.0,162.0,4.6,14.0,341.0,150.27,105.67
2016,12,2,13,45,422.5,148.5,4.65,14.0,327.0,114.51,84.01
2016,12,2,14,0,441.0,135.0,4.7,14.0,313.0,93.81,77.82
2016,12,2,14,15,595.0,101.0,4.65,14.0,321.5,74.54,60.89
2016,12,2,14,30,749.0,67.0,4.6,14.0,330.0,56.36,44.82
2016,12,2,14,45,717.0,64.0,4.55,14.0,294.5,54.24,42.97
2016,12,2,15,0,685.0,61.0,4.5,14.0,259.0,52.16,41.11
2016,12,2,15,15,640.0,56.5,4.5,13.5,220.5,44.75,34.5
2016,12,2,15,30,595.0,52.0,4.5,13.0,182.0,41.61,31.61
2016,12,2,15,45,523.5,46.0,4.5,13.0,142.5,37.12,27.32
2016,12,2,16,0,452.0,40.0,4.5,13.0,103.0,32.67,22.92
2016,12,2,16,15,334.5,30.5,4.55,12.5,68.0,25.03,15.2
2016,12,2,16,30,217.0,21.0,4.6,12.0,33.0,17.36,0.15
2016,12,2,16,45,108.5,10.5,4.7,12.0,16.5,8.96,0.0
2016,12,2,17,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,7,15,92.0,7.5,3.85,10.0,11.0,6.4,0.0
2016,12,3,7,30,184.0,15.0,3.8,10.0,22.0,129.58,0.0
2016,12,3,7,45,314.0,24.5,3.75,10.5,55.0,272.18,178.1
2016,12,3,8,0,444.0,34.0,3.7,11.0,88.0,374.63,304.17
2016,12,3,8,15,518.0,40.0,3.6,11.0,127.0,431.9,359.42
2016,12,3,8,30,592.0,46.0,3.5,11.0,166.0,488.33,409.44
2016,12,3,8,45,643.5,50.0,3.4,11.5,205.0,520.62,437.08
2016,12,3,9,0,695.0,54.0,3.3,12.0,244.0,555.97,465.31
2016,12,3,9,15,674.5,63.0,3.3,12.0,268.5,549.73,459.73
2016,12,3,9,30,654.0,72.0,3.3,12.0,293.0,537.17,448.79
2016,12,3,9,45,668.5,76.5,3.3,12.0,321.0,539.4,449.51
2016,12,3,10,0,683.0,81.0,3.3,12.0,349.0,538.66,447.41
2016,12,3,10,15,744.5,77.0,3.35,12.0,386.5,551.93,456.62
2016,12,3,10,30,806.0,73.0,3.4,12.0,424.0,562.59,463.05
2016,12,3,10,45,813.5,75.5,3.45,12.5,442.5,544.64,445.53
2016,12,3,11,0,821.0,78.0,3.5,13.0,461.0,523.61,425.36
2016,12,3,11,15,827.5,78.5,3.6,13.0,473.0,497.0,401.25
2016,12,3,11,30,834.0,79.0,3.7,13.0,485.0,467.56,374.27
2016,12,3,11,45,831.5,81.0,3.8,13.5,489.0,433.07,341.99
2016,12,3,12,0,829.0,83.0,3.9,14.0,493.0,396.58,307.5
2016,12,3,12,15,828.5,82.5,3.95,14.0,490.5,356.64,270.12
2016,12,3,12,30,828.0,82.0,4.0,14.0,488.0,314.99,230.82
2016,12,3,12,45,826.5,80.5,4.1,14.0,478.5,270.68,189.36
2016,12,3,13,0,825.0,79.0,4.2,14.0,469.0,225.14,147.74
2016,12,3,13,15,687.5,104.5,4.25,14.0,421.5,176.41,112.18
2016,12,3,13,30,550.0,130.0,4.3,14.0,374.0,141.35,92.52
2016,12,3,13,45,659.5,103.5,4.35,14.0,380.0,93.34,61.79
2016,12,3,14,0,769.0,77.0,4.4,14.0,386.0,63.34,50.89
2016,12,3,14,15,715.5,75.5,4.45,14.0,346.0,57.03,45.36
2016,12,3,14,30,662.0,74.0,4.5,14.0,306.0,56.05,44.55
2016,12,3,14,45,611.0,76.0,4.55,14.0,272.5,57.9,46.23
2016,12,3,15,0,560.0,78.0,4.6,14.0,239.0,60.14,48.22
2016,12,3,15,15,559.5,67.5,4.6,13.5,209.0,52.92,41.78
2016,12,3,15,30,559.0,57.0,4.6,13.0,179.0,45.46,35.03
2016,12,3,15,45,482.5,50.5,4.6,13.0,139.5,40.68,30.47
2016,12,3,16,0,406.0,44.0,4.6,13.0,100.0,35.97,25.79
2016,12,3,16,15,291.5,33.0,4.7,12.5,65.5,27.14,16.93
2016,12,3,16,30,177.0,22.0,4.8,12.0,31.0,17.17,0.0
2016,12,3,16,45,88.5,11.0,4.9,12.0,15.5,9.39,0.0
2016,12,3,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,7.0,4.7,10.0,7.0,0.0,0.0
2016,12,4,7,30,0.0,14.0,4.7,10.0,14.0,11.95,0.0
2016,12,4,7,45,77.5,28.0,4.75,10.5,37.5,107.39,63.77
2016,12,4,8,0,155.0,42.0,4.8,11.0,61.0,177.71,142.95
2016,12,4,8,15,183.0,58.0,4.85,11.0,88.5,214.16,178.29
2016,12,4,8,30,211.0,74.0,4.9,11.0,116.0,249.59,210.64
2016,12,4,8,45,228.0,89.0,4.95,11.5,143.5,274.99,233.04
2016,12,4,9,0,245.0,104.0,5.0,12.0,171.0,299.16,253.54
2016,12,4,9,15,260.5,116.0,4.95,12.0,196.0,317.02,268.55
2016,12,4,9,30,276.0,128.0,4.9,12.0,221.0,333.54,281.97
2016,12,4,9,45,325.0,134.5,4.85,12.0,254.0,363.49,306.62
2016,12,4,10,0,374.0,141.0,4.8,12.0,287.0,403.75,338.88
2016,12,4,10,15,472.5,131.5,4.75,12.0,328.0,440.91,368.77
2016,12,4,10,30,571.0,122.0,4.7,12.0,369.0,478.26,397.73
2016,12,4,10,45,509.0,142.5,4.7,12.5,370.0,439.0,362.83
2016,12,4,11,0,447.0,163.0,4.7,13.0,371.0,406.03,333.32
2016,12,4,11,15,486.5,158.5,4.75,13.0,390.0,401.18,327.47
2016,12,4,11,30,526.0,154.0,4.8,13.0,409.0,392.41,317.74
2016,12,4,11,45,489.0,164.5,4.9,13.0,403.5,360.75,289.59
2016,12,4,12,0,452.0,175.0,5.0,13.0,398.0,330.12,262.31
2016,12,4,12,15,444.0,175.5,5.05,13.0,393.5,302.44,236.88
2016,12,4,12,30,436.0,176.0,5.1,13.0,389.0,274.44,211.06
2016,12,4,12,45,395.5,180.0,5.2,13.0,370.5,241.08,182.17
2016,12,4,13,0,355.0,184.0,5.3,13.0,352.0,210.78,156.78
2016,12,4,13,15,437.0,160.5,5.2,13.0,359.0,181.2,127.98
2016,12,4,13,30,519.0,137.0,5.1,13.0,366.0,143.75,96.13
2016,12,4,13,45,459.0,139.5,5.1,13.0,334.0,110.4,80.03
2016,12,4,14,0,399.0,142.0,5.1,13.0,302.0,98.01,81.86
2016,12,4,14,15,390.5,131.5,5.0,13.0,278.0,91.8,76.47
2016,12,4,14,30,382.0,121.0,4.9,13.0,254.0,85.5,70.97
2016,12,4,14,45,363.0,112.0,4.8,13.0,228.0,80.01,66.13
2016,12,4,15,0,344.0,103.0,4.7,13.0,202.0,74.42,61.14
2016,12,4,15,15,317.5,90.5,4.6,13.0,171.5,66.19,53.7
2016,12,4,15,30,291.0,78.0,4.5,13.0,141.0,57.76,45.97
2016,12,4,15,45,261.5,63.5,4.45,13.0,111.0,47.65,36.62
2016,12,4,16,0,232.0,49.0,4.4,13.0,81.0,37.27,26.91
2016,12,4,16,15,159.5,35.0,4.5,13.0,53.0,26.85,16.62
2016,12,4,16,30,87.0,21.0,4.6,13.0,25.0,16.62,0.0
2016,12,4,16,45,43.5,10.5,4.75,13.0,12.5,8.96,0.0
2016,12,4,17,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.85,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,5.7,10.0,7.0,0.0,0.0
2016,12,5,7,30,0.0,14.0,5.6,10.0,14.0,11.95,0.0
2016,12,5,7,45,84.5,27.5,5.5,10.0,37.5,110.57,61.82
2016,12,5,8,0,169.0,41.0,5.4,10.0,61.0,200.43,161.49
2016,12,5,8,15,196.5,56.5,5.35,10.0,89.0,220.88,184.69
2016,12,5,8,30,224.0,72.0,5.3,10.0,117.0,255.35,216.53
2016,12,5,8,45,243.0,86.5,5.25,10.5,144.0,281.52,239.74
2016,12,5,9,0,262.0,101.0,5.2,11.0,171.0,306.48,261.01
2016,12,5,9,15,275.0,113.5,5.1,11.0,196.5,323.38,275.2
2016,12,5,9,30,288.0,126.0,5.0,11.0,222.0,338.87,287.72
2016,12,5,9,45,433.0,114.5,4.9,11.0,274.0,423.47,358.71
2016,12,5,10,0,578.0,103.0,4.8,11.0,326.0,496.03,417.68
2016,12,5,10,15,563.0,114.5,4.7,11.0,344.0,483.17,404.88
2016,12,5,10,30,548.0,126.0,4.6,11.0,362.0,462.9,386.39
2016,12,5,10,45,447.5,154.0,4.6,11.0,352.0,416.11,345.79
2016,12,5,11,0,347.0,182.0,4.6,11.0,342.0,362.56,300.04
2016,12,5,11,15,299.0,194.5,4.55,11.0,335.5,334.38,275.32
2016,12,5,11,30,251.0,207.0,4.5,11.0,329.0,307.9,252.14
2016,12,5,11,45,273.5,206.0,4.5,11.0,340.0,301.17,244.92
2016,12,5,12,0,296.0,205.0,4.5,11.0,351.0,292.08,235.28
2016,12,5,12,15,282.5,206.0,4.5,11.0,344.5,270.06,215.38
2016,12,5,12,30,269.0,207.0,4.5,11.0,338.0,248.49,195.96
2016,12,5,12,45,265.5,202.5,4.5,11.0,330.0,225.79,175.47
2016,12,5,13,0,262.0,198.0,4.5,11.0,322.0,203.09,155.36
2016,12,5,13,15,215.5,194.5,4.45,11.0,294.0,176.76,135.07
2016,12,5,13,30,169.0,191.0,4.4,11.0,266.0,154.0,119.19
2016,12,5,13,45,201.5,178.0,4.4,11.0,262.0,133.16,104.63
2016,12,5,14,0,234.0,165.0,4.4,11.0,258.0,114.14,96.79
2016,12,5,14,15,168.5,154.5,4.5,11.0,219.0,110.82,93.98
2016,12,5,14,30,103.0,144.0,4.6,11.0,180.0,103.27,87.38
2016,12,5,14,45,96.5,130.0,4.75,11.0,161.0,94.17,79.32
2016,12,5,15,0,90.0,116.0,4.9,11.0,142.0,84.84,70.96
2016,12,5,15,15,81.0,100.0,4.95,11.0,121.0,74.05,61.17
2016,12,5,15,30,72.0,84.0,5.0,11.0,100.0,62.99,51.02
2016,12,5,15,45,61.5,67.0,5.1,11.0,78.5,51.03,39.92
2016,12,5,16,0,51.0,50.0,5.2,11.0,57.0,38.78,28.46
2016,12,5,16,15,25.5,34.0,5.25,10.5,37.5,27.22,17.12
2016,12,5,16,30,0.0,18.0,5.3,10.0,18.0,14.82,0.0
2016,12,5,16,45,0.0,9.0,5.35,10.0,9.0,7.68,0.0
2016,12,5,17,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,6.95,9.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,8.5,5.55,9.0,8.5,0.0,0.0
2016,12,6,7,30,0.0,17.0,5.5,9.0,17.0,14.51,0.0
2016,12,6,7,45,169.0,27.5,5.45,9.0,46.5,177.16,94.94
2016,12,6,8,0,338.0,38.0,5.4,9.0,76.0,306.15,248.87
2016,12,6,8,15,408.0,47.5,5.35,9.0,113.0,364.65,307.13
2016,12,6,8,30,478.0,57.0,5.3,9.0,150.0,422.31,359.7
2016,12,6,8,45,521.5,64.0,5.25,9.5,186.0,457.93,391.14
2016,12,6,9,0,565.0,71.0,5.2,10.0,222.0,491.13,419.01
2016,12,6,9,15,619.0,69.0,5.2,10.0,255.5,518.1,441.79
2016,12,6,9,30,673.0,67.0,5.2,10.0,289.0,541.34,460.64
2016,12,6,9,45,596.5,90.0,5.2,10.5,301.0,506.81,429.38
2016,12,6,10,0,520.0,113.0,5.2,11.0,313.0,463.95,391.52
2016,12,6,10,15,657.5,97.0,5.2,11.0,367.5,521.76,438.17
2016,12,6,10,30,795.0,81.0,5.2,11.0,422.0,563.22,470.08
2016,12,6,10,45,607.0,124.0,5.25,11.0,391.0,479.92,399.22
2016,12,6,11,0,419.0,167.0,5.3,11.0,360.0,394.97,327.42
2016,12,6,11,15,345.0,185.5,5.3,11.0,347.0,348.53,287.62
2016,12,6,11,30,271.0,204.0,5.3,11.0,334.0,314.4,258.01
2016,12,6,11,45,286.5,203.5,5.35,11.0,342.5,304.53,248.17
2016,12,6,12,0,302.0,203.0,5.4,11.0,351.0,292.79,236.37
2016,12,6,12,15,498.0,155.0,5.45,11.0,397.0,303.92,239.1
2016,12,6,12,30,694.0,107.0,5.5,11.0,443.0,295.88,223.01
2016,12,6,12,45,482.0,152.0,5.55,11.0,383.0,240.92,180.39
2016,12,6,13,0,270.0,197.0,5.6,11.0,323.0,204.14,156.18
2016,12,6,13,15,189.5,194.0,5.65,11.0,280.5,172.89,133.21
2016,12,6,13,30,109.0,191.0,5.7,11.0,238.0,148.7,117.24
2016,12,6,13,45,272.0,163.0,5.8,11.0,273.0,123.0,94.7
2016,12,6,14,0,435.0,135.0,5.9,11.0,308.0,93.89,78.84
2016,12,6,14,15,604.5,100.0,5.9,11.0,321.0,74.07,61.22
2016,12,6,14,30,774.0,65.0,5.9,11.0,334.0,55.09,44.22
2016,12,6,14,45,749.5,61.5,5.9,11.0,299.5,52.56,41.97
2016,12,6,15,0,725.0,58.0,5.9,11.0,265.0,50.03,39.68
2016,12,6,15,15,681.5,54.0,5.8,10.5,226.0,46.94,36.9
2016,12,6,15,30,638.0,50.0,5.7,10.0,187.0,43.89,34.04
2016,12,6,15,45,572.5,44.0,5.65,10.0,147.5,35.76,26.44
2016,12,6,16,0,507.0,38.0,5.6,10.0,108.0,31.22,21.92
2016,12,6,16,15,388.5,29.0,5.5,10.0,71.5,23.9,14.38
2016,12,6,16,30,270.0,20.0,5.4,10.0,35.0,16.57,0.0
2016,12,6,16,45,135.0,10.0,5.35,10.0,17.5,8.54,0.0
2016,12,6,17,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,1.5,3.9,8.0,1.5,0.0,0.0
2016,12,7,7,30,0.0,3.0,3.9,8.0,3.0,2.56,0.0
2016,12,7,7,45,0.0,10.5,3.95,8.5,10.5,8.63,0.0
2016,12,7,8,0,0.0,18.0,4.0,9.0,18.0,14.83,6.51
2016,12,7,8,15,0.0,27.0,4.1,9.0,27.0,22.28,13.36
2016,12,7,8,30,0.0,36.0,4.2,9.0,36.0,29.74,20.09
2016,12,7,8,45,0.0,45.0,4.3,9.0,45.0,37.22,26.78
2016,12,7,9,0,0.0,54.0,4.4,9.0,54.0,44.71,33.43
2016,12,7,9,15,0.0,62.0,4.45,9.0,62.0,51.57,39.45
2016,12,7,9,30,0.0,70.0,4.5,9.0,70.0,58.55,45.53
2016,12,7,9,45,0.0,77.0,4.55,9.5,77.0,64.57,50.62
2016,12,7,10,0,0.0,84.0,4.6,10.0,84.0,70.57,55.63
2016,12,7,10,15,0.0,84.0,4.7,10.0,84.0,70.21,55.25
2016,12,7,10,30,0.0,84.0,4.8,10.0,84.0,70.0,54.99
2016,12,7,10,45,8.0,127.0,4.95,10.0,131.0,112.45,91.39
2016,12,7,11,0,16.0,170.0,5.1,10.0,178.0,154.39,126.9
2016,12,7,11,15,10.5,167.5,5.3,10.0,173.0,147.46,120.81
2016,12,7,11,30,5.0,165.0,5.5,10.0,168.0,141.18,115.38
2016,12,7,11,45,2.5,122.0,5.7,10.0,123.5,102.64,82.61
2016,12,7,12,0,0.0,79.0,5.9,10.0,79.0,65.58,50.94
2016,12,7,12,15,0.0,91.0,6.05,10.0,91.0,75.53,59.48
2016,12,7,12,30,0.0,103.0,6.2,10.0,103.0,85.21,67.78
2016,12,7,12,45,36.0,151.5,6.35,10.0,168.5,131.62,106.05
2016,12,7,13,0,72.0,200.0,6.5,10.0,234.0,169.53,136.43
2016,12,7,13,15,36.0,156.0,6.6,9.5,173.0,127.2,102.3
2016,12,7,13,30,0.0,112.0,6.7,9.0,112.0,90.89,73.14
2016,12,7,13,45,0.0,86.5,6.85,9.0,86.5,71.23,56.28
2016,12,7,14,0,0.0,61.0,7.0,9.0,61.0,50.53,40.32
2016,12,7,14,15,0.0,56.0,7.05,9.0,56.0,46.35,36.6
2016,12,7,14,30,0.0,51.0,7.1,9.0,51.0,42.19,32.85
2016,12,7,14,45,0.0,45.5,7.15,9.0,45.5,37.61,28.7
2016,12,7,15,0,0.0,40.0,7.2,9.0,40.0,33.04,24.53
2016,12,7,15,15,0.0,34.0,7.1,9.0,34.0,28.06,19.94
2016,12,7,15,30,0.0,28.0,7.0,9.0,28.0,23.08,15.32
2016,12,7,15,45,0.0,21.5,6.95,9.0,21.5,17.7,10.3
2016,12,7,16,0,0.0,15.0,6.9,9.0,15.0,12.33,5.28
2016,12,7,16,15,0.0,9.5,6.85,8.5,9.5,7.8,0.91
2016,12,7,16,30,0.0,4.0,6.8,8.0,4.0,3.28,0.0
2016,12,7,16,45,0.0,2.0,6.8,8.0,2.0,1.71,0.0
2016,12,7,17,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.3,9.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,4.65,12.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,4.6,12.0,5.0,4.27,0.0
2016,12,8,7,45,0.0,15.0,4.6,12.5,15.0,12.37,0.0
2016,12,8,8,0,0.0,25.0,4.6,13.0,25.0,20.65,10.95
2016,12,8,8,15,0.0,38.0,4.5,13.0,38.0,32.77,21.87
2016,12,8,8,30,0.0,51.0,4.4,13.0,51.0,45.07,32.73
2016,12,8,8,45,0.0,64.0,4.3,13.0,64.0,57.01,43.22
2016,12,8,9,0,0.0,77.0,4.2,13.0,77.0,68.73,53.43
2016,12,8,9,15,0.0,89.5,4.15,13.0,89.5,79.72,62.9
2016,12,8,9,30,0.0,102.0,4.1,13.0,102.0,90.6,72.17
2016,12,8,9,45,0.0,112.5,4.1,13.0,112.5,99.29,79.5
2016,12,8,10,0,0.0,123.0,4.1,13.0,123.0,107.95,86.73
2016,12,8,10,15,38.5,151.5,4.05,13.0,168.0,166.4,136.49
2016,12,8,10,30,77.0,180.0,4.0,13.0,213.0,214.27,176.41
2016,12,8,10,45,45.0,173.5,3.95,13.0,193.0,184.12,150.51
2016,12,8,11,0,13.0,167.0,3.9,13.0,173.0,150.16,121.67
2016,12,8,11,15,8.5,164.5,3.85,13.0,169.0,143.87,116.29
2016,12,8,11,30,4.0,162.0,3.8,13.0,165.0,138.17,111.41
2016,12,8,11,45,4.5,164.0,3.75,13.0,166.5,138.88,111.93
2016,12,8,12,0,5.0,166.0,3.7,13.0,168.0,139.52,112.39
2016,12,8,12,15,27.5,183.5,3.65,13.0,196.5,161.51,130.16
2016,12,8,12,30,50.0,201.0,3.6,13.0,225.0,177.71,142.68
2016,12,8,12,45,59.5,200.0,3.55,13.0,228.0,173.63,138.61
2016,12,8,13,0,69.0,199.0,3.5,13.0,231.0,168.34,133.55
2016,12,8,13,15,34.5,170.5,3.45,13.0,186.5,137.04,109.0
2016,12,8,13,30,0.0,142.0,3.4,13.0,142.0,112.8,90.39
2016,12,8,13,45,0.0,131.0,3.4,13.0,131.0,103.7,82.86
2016,12,8,14,0,0.0,120.0,3.4,13.0,120.0,95.13,79.28
2016,12,8,14,15,0.0,111.0,3.3,13.0,111.0,88.29,73.33
2016,12,8,14,30,0.0,102.0,3.2,13.0,102.0,81.36,67.27
2016,12,8,14,45,0.0,91.0,3.15,13.0,91.0,72.94,59.83
2016,12,8,15,0,0.0,80.0,3.1,13.0,80.0,64.43,52.23
2016,12,8,15,15,0.0,68.0,3.0,13.0,68.0,55.11,43.82
2016,12,8,15,30,0.0,56.0,2.9,13.0,56.0,45.69,35.24
2016,12,8,15,45,0.0,43.5,2.8,13.0,43.5,35.81,26.17
2016,12,8,16,0,0.0,31.0,2.7,13.0,31.0,25.61,16.76
2016,12,8,16,15,0.0,20.5,2.6,13.0,20.5,16.91,8.39
2016,12,8,16,30,0.0,10.0,2.5,13.0,10.0,8.22,0.0
2016,12,8,16,45,0.0,5.0,2.45,13.0,5.0,4.27,0.0
2016,12,8,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,5.0,2.2,13.0,5.0,0.0,0.0
2016,12,9,7,30,0.0,10.0,2.2,13.0,10.0,8.54,0.0
2016,12,9,7,45,102.5,23.0,2.25,13.0,34.0,123.5,41.06
2016,12,9,8,0,205.0,36.0,2.3,13.0,58.0,216.53,168.73
2016,12,9,8,15,241.0,50.0,2.35,13.0,87.0,255.19,208.87
2016,12,9,8,30,277.0,64.0,2.4,13.0,116.0,293.5,243.75
2016,12,9,8,45,299.0,77.0,2.5,13.0,144.5,320.14,267.57
2016,12,9,9,0,321.0,90.0,2.6,13.0,173.0,345.37,289.26
2016,12,9,9,15,332.0,103.0,2.6,13.0,200.0,361.59,302.55
2016,12,9,9,30,343.0,116.0,2.6,13.0,227.0,375.93,313.78
2016,12,9,9,45,345.5,128.0,2.65,13.0,249.0,368.54,307.28
2016,12,9,10,0,348.0,140.0,2.7,13.0,271.0,373.26,310.17
2016,12,9,10,15,359.5,148.5,2.7,13.0,292.5,377.83,312.77
2016,12,9,10,30,371.0,157.0,2.7,13.0,314.0,380.49,313.61
