Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,45,354.5,168.0,2.75,13.5,323.5,368.2,301.62
2016,12,9,11,0,338.0,179.0,2.8,14.0,333.0,355.2,289.11
2016,12,9,11,15,280.0,193.0,2.8,14.0,323.0,324.12,262.57
2016,12,9,11,30,222.0,207.0,2.8,14.0,313.0,288.68,232.86
2016,12,9,11,45,312.5,194.5,2.85,14.0,345.0,308.04,246.41
2016,12,9,12,0,403.0,182.0,2.9,14.0,377.0,318.45,251.29
2016,12,9,12,15,326.0,194.0,2.85,14.0,351.5,275.7,215.74
2016,12,9,12,30,249.0,206.0,2.8,14.0,326.0,242.84,189.12
2016,12,9,12,45,176.5,205.0,2.75,14.0,289.0,206.31,160.34
2016,12,9,13,0,104.0,204.0,2.7,14.0,252.0,178.71,139.9
2016,12,9,13,15,134.5,196.5,2.65,14.0,257.0,167.17,128.95
2016,12,9,13,30,165.0,189.0,2.6,14.0,262.0,153.12,116.95
2016,12,9,13,45,216.0,174.5,2.55,14.0,264.0,132.53,102.11
2016,12,9,14,0,267.0,160.0,2.5,14.0,266.0,111.55,93.3
2016,12,9,14,15,263.0,147.5,2.35,13.5,245.5,104.01,86.99
2016,12,9,14,30,259.0,135.0,2.2,13.0,225.0,96.29,80.44
2016,12,9,14,45,252.5,121.0,2.1,13.0,201.0,87.42,72.64
2016,12,9,15,0,246.0,107.0,2.0,13.0,177.0,78.31,64.56
2016,12,9,15,15,231.0,93.0,1.95,13.0,151.0,68.9,56.09
2016,12,9,15,30,216.0,79.0,1.9,13.0,125.0,59.25,47.29
2016,12,9,15,45,191.5,63.5,1.9,13.0,98.0,48.29,37.2
2016,12,9,16,0,167.0,48.0,1.9,13.0,71.0,37.06,26.76
2016,12,9,16,15,112.5,34.0,1.95,13.0,47.0,26.53,16.4
2016,12,9,16,30,58.0,20.0,2.0,13.0,23.0,15.84,0.0
2016,12,9,16,45,29.0,10.0,2.1,13.0,11.5,8.54,0.0
2016,12,9,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,5.2,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,5.1,14.0,2.0,1.71,0.0
2016,12,10,7,45,0.0,6.5,5.05,14.0,6.5,5.33,0.0
2016,12,10,8,0,0.0,11.0,5.0,14.0,11.0,9.04,1.5
2016,12,10,8,15,0.0,17.5,4.8,13.5,17.5,14.4,6.4
2016,12,10,8,30,0.0,24.0,4.6,13.0,24.0,19.77,11.19
2016,12,10,8,45,0.0,30.5,4.45,13.0,30.5,25.16,15.96
2016,12,10,9,0,0.0,37.0,4.3,13.0,37.0,30.55,20.69
2016,12,10,9,15,0.0,43.5,4.15,13.0,43.5,35.95,25.39
2016,12,10,9,30,0.0,50.0,4.0,13.0,50.0,41.35,30.06
2016,12,10,9,45,0.0,55.0,3.85,13.0,55.0,45.52,33.62
2016,12,10,10,0,0.0,60.0,3.7,13.0,60.0,49.69,37.15
2016,12,10,10,15,0.0,50.0,3.65,13.0,50.0,41.36,29.97
2016,12,10,10,30,0.0,40.0,3.6,13.0,40.0,33.06,22.81
2016,12,10,10,45,0.0,42.0,3.6,13.0,42.0,34.73,24.21
2016,12,10,11,0,0.0,44.0,3.6,13.0,44.0,36.4,25.6
2016,12,10,11,15,0.0,64.0,3.55,13.0,64.0,53.05,39.79
2016,12,10,11,30,0.0,84.0,3.5,13.0,84.0,69.77,53.96
2016,12,10,11,45,0.0,94.5,3.5,13.0,94.5,78.55,61.36
2016,12,10,12,0,0.0,105.0,3.5,13.0,105.0,87.18,68.63
2016,12,10,12,15,0.0,126.0,3.45,13.0,126.0,104.17,82.93
2016,12,10,12,30,0.0,147.0,3.4,13.0,147.0,120.5,96.63
2016,12,10,12,45,26.5,170.0,3.4,13.0,182.5,143.5,114.89
2016,12,10,13,0,53.0,193.0,3.4,13.0,218.0,161.24,128.4
2016,12,10,13,15,26.5,151.0,3.45,13.0,163.5,122.49,97.21
2016,12,10,13,30,0.0,109.0,3.5,13.0,109.0,88.64,70.05
2016,12,10,13,45,0.0,103.5,3.6,13.0,103.5,83.96,66.2
2016,12,10,14,0,0.0,98.0,3.7,13.0,98.0,79.44,65.42
2016,12,10,14,15,0.0,90.5,3.7,13.0,90.5,73.59,60.3
2016,12,10,14,30,0.0,83.0,3.7,13.0,83.0,67.67,55.11
2016,12,10,14,45,0.0,74.0,3.75,13.0,74.0,60.59,48.82
2016,12,10,15,0,0.0,65.0,3.8,13.0,65.0,53.44,42.42
2016,12,10,15,15,0.0,55.5,3.75,13.0,55.5,45.86,35.56
2016,12,10,15,30,0.0,46.0,3.7,13.0,46.0,38.06,28.43
2016,12,10,15,45,0.0,36.0,3.7,13.0,36.0,29.74,20.79
2016,12,10,16,0,0.0,26.0,3.7,13.0,26.0,21.45,13.12
2016,12,10,16,15,0.0,17.0,3.65,13.0,17.0,14.0,5.99
2016,12,10,16,30,0.0,8.0,3.6,13.0,8.0,6.57,0.0
2016,12,10,16,45,0.0,4.0,3.55,13.0,4.0,3.41,0.0
2016,12,10,17,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,45,25.5,18.0,3.6,9.0,20.5,42.02,3.35
2016,12,11,8,0,51.0,36.0,3.6,9.0,41.0,89.42,66.84
2016,12,11,8,15,67.0,53.0,3.55,9.0,63.0,119.25,96.5
2016,12,11,8,30,83.0,70.0,3.5,9.0,85.0,147.57,122.5
2016,12,11,8,45,94.0,86.0,3.5,9.5,107.0,170.0,142.53
2016,12,11,9,0,105.0,102.0,3.5,10.0,129.0,191.67,161.37
2016,12,11,9,15,110.5,117.5,3.45,10.0,149.5,208.2,175.53
2016,12,11,9,30,116.0,133.0,3.4,10.0,170.0,223.89,188.65
2016,12,11,9,45,120.5,145.5,3.4,10.0,187.5,234.35,197.13
2016,12,11,10,0,125.0,158.0,3.4,10.0,205.0,244.1,204.84
2016,12,11,10,15,165.0,168.0,3.4,10.0,234.0,271.52,227.64
2016,12,11,10,30,205.0,178.0,3.4,10.0,263.0,296.58,247.96
2016,12,11,10,45,228.0,184.5,3.4,10.5,283.5,315.54,262.14
2016,12,11,11,0,251.0,191.0,3.4,11.0,304.0,321.89,265.74
2016,12,11,11,15,254.5,196.0,3.35,11.0,313.5,314.87,258.64
2016,12,11,11,30,258.0,201.0,3.3,11.0,323.0,306.71,250.5
2016,12,11,11,45,230.5,206.5,3.3,11.0,316.5,279.31,226.83
2016,12,11,12,0,203.0,212.0,3.3,11.0,310.0,259.79,209.77
2016,12,11,12,15,156.0,211.5,3.4,11.0,287.0,230.33,185.21
2016,12,11,12,30,109.0,211.0,3.5,11.0,264.0,202.88,162.83
2016,12,11,12,45,101.5,206.5,3.6,11.0,254.5,188.98,150.91
2016,12,11,13,0,94.0,202.0,3.7,11.0,245.0,175.67,139.66
2016,12,11,13,15,47.0,162.5,3.7,11.0,184.0,133.57,106.38
2016,12,11,13,30,0.0,123.0,3.7,11.0,123.0,99.05,79.45
2016,12,11,13,45,0.0,122.5,3.75,11.0,122.5,97.73,78.45
2016,12,11,14,0,0.0,122.0,3.8,11.0,122.0,96.48,81.11
2016,12,11,14,15,0.0,112.5,3.65,11.0,112.5,89.31,74.82
2016,12,11,14,30,0.0,103.0,3.5,11.0,103.0,82.04,68.41
2016,12,11,14,45,0.0,92.5,3.35,11.0,92.5,73.99,61.24
2016,12,11,15,0,0.0,82.0,3.2,11.0,82.0,65.85,53.92
2016,12,11,15,15,0.0,70.0,3.1,10.5,70.0,56.55,45.57
2016,12,11,15,30,0.0,58.0,3.0,10.0,58.0,47.16,37.01
2016,12,11,15,45,0.0,45.5,2.9,10.0,45.5,37.31,27.85
2016,12,11,16,0,0.0,33.0,2.8,10.0,33.0,27.28,18.49
2016,12,11,16,15,0.0,21.5,2.8,10.0,21.5,17.74,9.28
2016,12,11,16,30,0.0,10.0,2.8,10.0,10.0,8.22,0.0
2016,12,11,16,45,0.0,5.0,2.8,10.0,5.0,4.27,0.0
2016,12,11,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,12,7,45,117.5,16.5,2.5,9.0,28.0,118.18,7.48
2016,12,12,8,0,235.0,33.0,2.5,9.0,56.0,231.47,179.73
2016,12,12,8,15,280.5,46.0,2.5,9.0,86.5,275.18,228.04
2016,12,12,8,30,326.0,59.0,2.5,9.0,117.0,318.82,268.42
2016,12,12,8,45,355.5,70.5,2.5,9.5,148.0,348.86,295.09
2016,12,12,9,0,385.0,82.0,2.5,10.0,179.0,377.47,319.28
2016,12,12,9,15,401.5,93.0,2.4,10.0,208.0,395.04,333.71
2016,12,12,9,30,418.0,104.0,2.3,10.0,237.0,410.57,345.8
2016,12,12,9,45,426.0,113.5,2.2,10.5,261.0,416.76,349.13
2016,12,12,10,0,434.0,123.0,2.1,11.0,285.0,420.86,350.45
2016,12,12,10,15,428.0,134.5,1.95,11.0,303.5,416.46,345.08
2016,12,12,10,30,422.0,146.0,1.8,11.0,322.0,410.26,338.18
2016,12,12,10,45,442.5,149.5,1.7,11.0,341.5,409.14,335.53
2016,12,12,11,0,463.0,153.0,1.6,11.0,361.0,405.33,330.41
2016,12,12,11,15,542.5,137.5,1.55,11.0,388.5,409.69,331.63
2016,12,12,11,30,622.0,122.0,1.5,11.0,416.0,412.74,330.72
2016,12,12,11,45,568.0,139.0,1.5,11.0,409.5,372.85,296.3
2016,12,12,12,0,514.0,156.0,1.5,11.0,403.0,339.51,267.29
2016,12,12,12,15,386.0,180.0,1.5,11.0,365.0,285.39,223.39
2016,12,12,12,30,258.0,204.0,1.5,11.0,327.0,244.88,191.75
2016,12,12,12,45,316.0,190.5,1.55,11.0,338.0,231.21,176.94
2016,12,12,13,0,374.0,177.0,1.6,11.0,349.0,212.13,157.21
2016,12,12,13,15,366.0,171.5,1.65,11.0,335.0,183.29,133.04
2016,12,12,13,30,358.0,166.0,1.7,11.0,321.0,154.88,111.63
2016,12,12,13,45,373.0,153.5,1.75,11.0,308.0,120.2,88.89
2016,12,12,14,0,388.0,141.0,1.8,11.0,295.0,97.41,81.81
2016,12,12,14,15,373.0,133.5,1.75,11.0,272.0,93.09,78.11
2016,12,12,14,30,358.0,126.0,1.7,11.0,249.0,88.74,74.33
2016,12,12,14,45,346.5,113.5,1.7,11.0,223.0,80.95,67.43
2016,12,12,15,0,335.0,101.0,1.7,11.0,197.0,73.0,60.31
2016,12,12,15,15,312.0,88.5,1.75,11.0,168.0,64.76,52.84
2016,12,12,15,30,289.0,76.0,1.8,11.0,139.0,56.32,45.07
2016,12,12,15,45,257.0,62.0,1.85,11.0,109.0,46.53,35.96
2016,12,12,16,0,225.0,48.0,1.9,11.0,79.0,36.49,26.51
2016,12,12,16,15,157.5,34.0,1.9,11.0,52.0,26.08,16.26
2016,12,12,16,30,90.0,20.0,1.9,11.0,25.0,15.47,0.26
2016,12,12,16,45,45.0,10.0,1.95,11.0,12.5,8.54,0.0
2016,12,12,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,7,45,42.5,17.0,2.6,9.5,21.5,59.55,0.0
2016,12,13,8,0,85.0,34.0,2.7,10.0,43.0,121.31,90.82
2016,12,13,8,15,116.0,50.0,2.65,10.0,67.5,159.5,130.05
2016,12,13,8,30,147.0,66.0,2.6,10.0,92.0,196.73,164.11
2016,12,13,8,45,163.0,82.0,2.6,10.0,117.5,223.07,187.81
2016,12,13,9,0,179.0,98.0,2.6,10.0,143.0,248.25,209.81
2016,12,13,9,15,191.0,112.5,2.65,10.0,167.0,267.51,226.24
2016,12,13,9,30,203.0,127.0,2.7,10.0,191.0,285.52,241.17
2016,12,13,9,45,209.0,139.5,2.8,10.0,211.5,295.9,249.38
2016,12,13,10,0,215.0,152.0,2.9,10.0,232.0,305.04,256.36
2016,12,13,10,15,206.0,164.5,2.95,10.0,245.5,292.62,245.26
2016,12,13,10,30,197.0,177.0,3.0,10.0,259.0,291.31,243.22
2016,12,13,10,45,202.0,185.5,3.05,10.5,273.0,292.97,243.28
2016,12,13,11,0,207.0,194.0,3.1,11.0,287.0,293.53,242.31
2016,12,13,11,15,171.5,201.5,3.1,11.0,280.0,272.05,223.54
2016,12,13,11,30,136.0,209.0,3.1,11.0,273.0,252.15,206.33
2016,12,13,11,45,142.5,211.5,3.15,11.0,279.0,247.3,201.48
2016,12,13,12,0,149.0,214.0,3.2,11.0,285.0,241.5,195.66
2016,12,13,12,15,147.5,213.5,3.2,11.0,284.0,229.55,184.78
2016,12,13,12,30,146.0,213.0,3.2,11.0,283.0,217.37,173.71
2016,12,13,12,45,74.5,185.0,3.25,11.0,220.5,166.8,133.36
2016,12,13,13,0,3.0,157.0,3.3,11.0,158.0,126.95,102.7
2016,12,13,13,15,1.5,138.0,3.35,11.0,138.5,111.29,89.67
2016,12,13,13,30,0.0,119.0,3.4,11.0,119.0,96.11,76.97
2016,12,13,13,45,100.0,142.5,3.45,11.0,182.0,109.27,85.93
2016,12,13,14,0,200.0,166.0,3.5,11.0,245.0,118.3,100.46
2016,12,13,14,15,191.0,155.0,3.5,11.0,225.5,111.24,94.31
2016,12,13,14,30,182.0,144.0,3.5,11.0,206.0,104.0,87.98
2016,12,13,14,45,173.0,130.0,3.5,11.0,184.0,94.83,79.86
2016,12,13,15,0,164.0,116.0,3.5,11.0,162.0,85.43,71.45
2016,12,13,15,15,149.0,100.5,3.6,11.0,138.0,74.85,61.87
2016,12,13,15,30,134.0,85.0,3.7,11.0,114.0,64.02,51.94
2016,12,13,15,45,112.0,68.5,3.85,11.0,89.0,52.29,41.06
2016,12,13,16,0,90.0,52.0,4.0,11.0,64.0,40.3,29.84
2016,12,13,16,15,45.0,36.0,4.05,11.0,42.0,28.33,18.15
2016,12,13,16,30,0.0,20.0,4.1,11.0,20.0,16.34,0.96
2016,12,13,16,45,0.0,10.0,4.2,11.0,10.0,8.54,0.0
2016,12,13,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,15.0,4.95,13.0,15.0,12.38,0.0
2016,12,14,8,0,0.0,30.0,5.0,13.0,30.0,29.28,16.89
2016,12,14,8,15,8.0,46.5,5.0,13.0,48.0,51.92,37.75
2016,12,14,8,30,16.0,63.0,5.0,13.0,66.0,81.49,63.71
2016,12,14,8,45,23.5,78.5,5.05,13.0,84.0,101.24,81.27
2016,12,14,9,0,31.0,94.0,5.1,13.0,102.0,120.5,98.19
2016,12,14,9,15,36.5,108.5,5.1,13.0,119.5,136.6,112.14
2016,12,14,9,30,42.0,123.0,5.1,13.0,137.0,152.3,125.53
2016,12,14,9,45,44.5,135.5,5.2,13.5,151.5,163.19,134.37
2016,12,14,10,0,47.0,148.0,5.3,14.0,166.0,173.76,142.78
2016,12,14,10,15,77.5,163.0,5.4,14.0,194.5,203.47,167.8
2016,12,14,10,30,108.0,178.0,5.5,14.0,223.0,241.22,199.04
2016,12,14,10,45,74.5,180.0,5.6,14.0,211.5,207.95,170.53
2016,12,14,11,0,41.0,182.0,5.7,14.0,200.0,186.72,152.23
2016,12,14,11,15,67.5,193.5,5.8,14.0,225.0,206.15,168.15
2016,12,14,11,30,94.0,205.0,5.9,14.0,250.0,223.16,181.67
2016,12,14,11,45,99.5,208.5,6.0,14.0,256.0,221.58,179.68
2016,12,14,12,0,105.0,212.0,6.1,14.0,262.0,219.22,176.97
2016,12,14,12,15,105.0,211.0,6.05,14.0,261.0,210.47,168.96
2016,12,14,12,30,105.0,210.0,6.0,14.0,260.0,201.5,160.77
2016,12,14,12,45,99.0,205.5,5.95,14.0,252.0,188.18,149.24
2016,12,14,13,0,93.0,201.0,5.9,14.0,244.0,175.31,138.3
2016,12,14,13,15,57.0,183.0,5.85,14.0,209.0,149.39,118.16
2016,12,14,13,30,21.0,165.0,5.8,14.0,174.0,131.08,104.69
2016,12,14,13,45,15.5,154.0,5.8,14.0,160.5,120.2,96.17
2016,12,14,14,0,10.0,143.0,5.8,14.0,147.0,110.72,92.79
2016,12,14,14,15,7.0,133.0,5.8,14.0,135.5,103.27,86.34
2016,12,14,14,30,4.0,123.0,5.8,14.0,124.0,95.72,79.76
2016,12,14,14,45,2.0,110.0,5.8,14.0,110.5,86.06,71.25
2016,12,14,15,0,0.0,97.0,5.8,14.0,97.0,76.28,62.56
2016,12,14,15,15,0.0,82.5,5.9,14.0,82.5,65.37,52.76
2016,12,14,15,30,0.0,68.0,6.0,14.0,68.0,54.33,42.74
2016,12,14,15,45,0.0,53.0,6.15,14.0,53.0,42.8,32.2
2016,12,14,16,0,0.0,38.0,6.3,14.0,38.0,31.11,21.47
2016,12,14,16,15,0.0,25.0,6.4,14.0,25.0,20.65,11.54
2016,12,14,16,30,0.0,12.0,6.5,14.0,12.0,9.88,0.0
2016,12,14,16,45,0.0,6.0,6.6,14.0,6.0,5.12,0.0
2016,12,14,17,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,7.15,13.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,6.45,13.0,7.0,5.75,0.0
2016,12,15,8,0,0.0,14.0,6.1,13.0,14.0,11.52,3.13
2016,12,15,8,15,0.0,23.0,5.85,13.0,23.0,18.96,10.13
2016,12,15,8,30,0.0,32.0,5.6,13.0,32.0,26.42,16.77
2016,12,15,8,45,0.0,41.0,5.45,13.5,41.0,33.89,23.33
2016,12,15,9,0,0.0,50.0,5.3,14.0,50.0,41.38,29.83
2016,12,15,9,15,0.0,58.5,5.35,14.0,58.5,48.53,36.03
2016,12,15,9,30,0.0,67.0,5.4,14.0,67.0,56.0,42.45
2016,12,15,9,45,0.0,74.5,5.45,14.0,74.5,62.49,47.97
2016,12,15,10,0,0.0,82.0,5.5,14.0,82.0,68.95,53.43
2016,12,15,10,15,0.0,46.5,5.4,14.0,46.5,38.45,27.34
2016,12,15,10,30,0.0,11.0,5.3,14.0,11.0,9.06,2.12
2016,12,15,10,45,0.0,46.0,5.25,14.0,46.0,38.05,26.94
2016,12,15,11,0,0.0,81.0,5.2,14.0,81.0,67.26,51.74
2016,12,15,11,15,0.0,78.5,4.85,13.5,78.5,65.16,50.0
2016,12,15,11,30,0.0,76.0,4.5,13.0,76.0,63.07,48.29
2016,12,15,11,45,0.0,77.0,4.15,13.0,77.0,63.91,48.98
2016,12,15,12,0,0.0,78.0,3.8,13.0,78.0,64.75,49.67
2016,12,15,12,15,0.0,75.5,3.5,13.0,75.5,62.66,47.9
2016,12,15,12,30,0.0,73.0,3.2,13.0,73.0,60.57,46.13
2016,12,15,12,45,0.0,76.5,2.9,13.0,76.5,63.49,48.64
2016,12,15,13,0,0.0,80.0,2.6,13.0,80.0,66.41,51.15
2016,12,15,13,15,0.0,60.5,2.5,13.0,60.5,50.12,37.33
2016,12,15,13,30,0.0,41.0,2.4,13.0,41.0,33.9,23.5
2016,12,15,13,45,0.0,43.0,2.3,13.0,43.0,35.55,24.97
2016,12,15,14,0,0.0,45.0,2.2,13.0,45.0,37.21,27.82
2016,12,15,14,15,0.0,41.5,2.3,13.0,41.5,34.29,25.24
2016,12,15,14,30,0.0,38.0,2.4,13.0,38.0,31.38,22.66
2016,12,15,14,45,0.0,34.0,2.55,13.0,34.0,28.06,19.68
2016,12,15,15,0,0.0,30.0,2.7,13.0,30.0,24.74,16.68
2016,12,15,15,15,0.0,25.5,2.85,12.5,25.5,21.01,13.32
2016,12,15,15,30,0.0,21.0,3.0,12.0,21.0,17.29,9.93
2016,12,15,15,45,0.0,16.5,3.15,12.0,16.5,13.57,6.48
2016,12,15,16,0,0.0,12.0,3.3,12.0,12.0,9.86,3.03
2016,12,15,16,15,0.0,8.0,3.35,12.0,8.0,6.56,0.0
2016,12,15,16,30,0.0,4.0,3.4,12.0,4.0,3.28,0.0
2016,12,15,16,45,0.0,2.0,3.5,12.0,2.0,1.71,0.0
2016,12,15,17,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.1,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.15,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,7,45,167.5,16.0,7.8,9.5,31.5,150.6,0.0
2016,12,16,8,0,335.0,32.0,7.8,10.0,63.0,294.16,222.07
2016,12,16,8,15,430.0,40.5,7.85,10.0,101.0,367.16,305.81
2016,12,16,8,30,525.0,49.0,7.9,10.0,139.0,439.92,373.53
2016,12,16,8,45,587.5,54.0,7.95,10.0,178.5,485.91,416.03
2016,12,16,9,0,650.0,59.0,8.0,10.0,218.0,529.41,454.7
2016,12,16,9,15,687.5,62.5,8.0,10.0,255.0,551.77,474.17
2016,12,16,9,30,725.0,66.0,8.0,10.0,292.0,567.18,486.98
2016,12,16,9,45,759.5,67.0,8.0,10.0,325.5,579.05,496.02
2016,12,16,10,0,794.0,68.0,8.0,10.0,359.0,587.05,501.27
2016,12,16,10,15,811.5,70.0,8.0,10.0,386.0,581.93,495.14
2016,12,16,10,30,829.0,72.0,8.0,10.0,413.0,573.26,485.71
2016,12,16,10,45,840.5,73.5,8.0,10.5,433.5,557.1,468.88
2016,12,16,11,0,852.0,75.0,8.0,11.0,454.0,537.6,448.94
2016,12,16,11,15,859.5,75.5,8.0,11.0,467.5,511.77,424.2
2016,12,16,11,30,867.0,76.0,8.0,11.0,481.0,482.94,396.43
2016,12,16,11,45,872.5,76.0,8.0,11.0,488.0,449.86,364.52
2016,12,16,12,0,878.0,76.0,8.0,11.0,495.0,414.11,329.7
2016,12,16,12,15,877.5,76.0,8.1,11.0,493.5,373.78,290.57
2016,12,16,12,30,877.0,76.0,8.2,11.0,492.0,331.55,249.35
2016,12,16,12,45,873.0,75.0,8.3,11.0,483.0,285.83,205.26
2016,12,16,13,0,869.0,74.0,8.4,11.0,474.0,238.95,161.02
2016,12,16,13,15,860.5,73.0,8.5,10.5,457.5,190.41,118.28
2016,12,16,13,30,852.0,72.0,8.6,10.0,441.0,141.56,80.57
2016,12,16,13,45,841.0,70.0,8.7,10.0,418.5,91.7,52.37
2016,12,16,14,0,830.0,68.0,8.8,10.0,396.0,57.2,46.18
2016,12,16,14,15,810.5,66.0,8.85,10.0,366.5,55.82,45.0
2016,12,16,14,30,791.0,64.0,8.9,10.0,337.0,54.48,43.84
2016,12,16,14,45,766.0,60.5,8.95,10.0,303.0,51.9,41.53
2016,12,16,15,0,741.0,57.0,9.0,10.0,269.0,49.32,39.18
2016,12,16,15,15,698.5,53.0,9.0,10.0,230.5,46.18,36.27
2016,12,16,15,30,656.0,49.0,9.0,10.0,192.0,43.07,33.3
2016,12,16,15,45,593.5,43.0,9.0,10.0,152.0,38.08,28.53
2016,12,16,16,0,531.0,37.0,9.0,10.0,112.0,33.1,23.62
2016,12,16,16,15,417.5,29.0,8.95,10.0,75.0,23.89,14.6
2016,12,16,16,30,304.0,21.0,8.9,10.0,38.0,17.42,2.8
2016,12,16,16,45,152.0,10.5,8.85,10.0,19.0,8.96,0.0
2016,12,16,17,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.4,9.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,7,45,222.0,14.0,3.05,7.0,34.0,181.44,0.0
2016,12,17,8,0,444.0,28.0,2.9,7.0,68.0,349.12,261.19
2016,12,17,8,15,533.0,35.0,2.9,7.0,108.0,419.47,347.16
2016,12,17,8,30,622.0,42.0,2.9,7.0,148.0,488.24,410.45
2016,12,17,8,45,675.5,46.5,2.9,7.5,188.5,529.03,446.61
2016,12,17,9,0,729.0,51.0,2.9,8.0,229.0,566.85,478.27
2016,12,17,9,15,763.0,54.5,3.0,8.0,266.5,587.5,495.75
2016,12,17,9,30,797.0,58.0,3.1,8.0,304.0,604.73,509.52
2016,12,17,9,45,815.5,61.0,3.25,8.5,336.5,607.87,510.55
2016,12,17,10,0,834.0,64.0,3.4,9.0,369.0,607.52,508.32
2016,12,17,10,15,850.5,66.0,3.55,9.0,396.5,601.2,501.86
2016,12,17,10,30,867.0,68.0,3.7,9.0,424.0,591.27,492.12
2016,12,17,10,45,876.0,69.5,3.9,9.5,444.5,572.96,474.55
2016,12,17,11,0,885.0,71.0,4.1,10.0,465.0,551.34,453.99
2016,12,17,11,15,891.5,72.0,4.2,10.0,478.5,522.74,428.02
2016,12,17,11,30,898.0,73.0,4.3,10.0,492.0,493.77,401.0
2016,12,17,11,45,900.0,73.5,4.4,10.0,498.0,459.49,368.98
2016,12,17,12,0,902.0,74.0,4.5,10.0,504.0,422.74,334.12
2016,12,17,12,15,901.0,74.0,4.55,10.0,502.5,382.16,295.34
2016,12,17,12,30,900.0,74.0,4.6,10.0,501.0,339.67,254.37
2016,12,17,12,45,892.5,74.5,4.7,10.0,491.5,291.52,208.8
2016,12,17,13,0,885.0,75.0,4.8,10.0,482.0,244.34,164.71
2016,12,17,13,15,876.5,74.0,4.85,10.0,465.5,195.02,121.21
2016,12,17,13,30,868.0,73.0,4.9,10.0,449.0,145.36,82.72
2016,12,17,13,45,854.5,71.5,4.95,10.0,425.5,94.93,54.11
2016,12,17,14,0,841.0,70.0,5.0,10.0,402.0,58.86,47.68
2016,12,17,14,15,821.5,67.5,4.95,9.5,372.5,57.11,46.27
2016,12,17,14,30,802.0,65.0,4.9,9.0,343.0,55.38,44.85
2016,12,17,14,45,773.5,62.5,4.85,9.0,308.0,53.59,43.25
2016,12,17,15,0,745.0,60.0,4.8,9.0,273.0,51.85,41.67
2016,12,17,15,15,702.0,55.5,4.7,9.0,234.0,48.34,38.4
2016,12,17,15,30,659.0,51.0,4.6,9.0,195.0,44.84,35.07
2016,12,17,15,45,592.0,45.5,4.6,9.0,154.5,37.02,27.73
2016,12,17,16,0,525.0,40.0,4.6,9.0,114.0,32.89,23.59
2016,12,17,16,15,409.5,31.0,4.6,8.5,76.5,25.59,16.22
2016,12,17,16,30,294.0,22.0,4.6,8.0,39.0,18.27,3.82
2016,12,17,16,45,147.0,11.0,4.7,8.0,19.5,9.39,0.0
2016,12,17,17,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,7,45,232.5,13.0,3.5,7.0,33.5,182.16,0.0
2016,12,18,8,0,465.0,26.0,3.5,7.0,67.0,361.76,267.9
2016,12,18,8,15,554.5,32.5,3.5,7.0,107.0,431.23,357.08
2016,12,18,8,30,644.0,39.0,3.5,7.0,147.0,499.56,420.73
2016,12,18,8,45,697.0,43.0,3.5,7.5,188.0,539.17,456.3
2016,12,18,9,0,750.0,47.0,3.5,8.0,229.0,575.94,487.4
2016,12,18,9,15,784.5,50.0,3.45,8.0,267.0,596.19,504.27
2016,12,18,9,30,819.0,53.0,3.4,8.0,305.0,613.06,517.35
2016,12,18,9,45,840.5,55.5,3.35,8.5,338.5,617.39,518.67
2016,12,18,10,0,862.0,58.0,3.3,9.0,372.0,613.4,513.04
2016,12,18,10,15,878.0,60.0,3.15,9.0,399.5,606.9,505.48
2016,12,18,10,30,894.0,62.0,3.0,9.0,427.0,596.85,494.72
2016,12,18,10,45,904.5,63.0,2.95,9.5,448.5,578.97,476.93
2016,12,18,11,0,915.0,64.0,2.9,10.0,470.0,557.73,456.15
2016,12,18,11,15,921.0,64.5,2.85,10.0,483.5,530.37,430.93
2016,12,18,11,30,927.0,65.0,2.8,10.0,497.0,499.99,402.73
2016,12,18,11,45,929.0,65.5,2.75,10.0,503.0,464.97,370.17
2016,12,18,12,0,931.0,66.0,2.7,10.0,509.0,427.41,334.82
2016,12,18,12,15,930.0,66.0,2.7,10.0,507.5,385.93,295.68
2016,12,18,12,30,929.0,66.0,2.7,10.0,506.0,342.47,254.26
2016,12,18,12,45,925.0,65.5,2.75,10.0,497.0,296.0,210.25
2016,12,18,13,0,921.0,65.0,2.8,10.0,488.0,248.21,165.73
2016,12,18,13,15,913.5,64.0,2.8,10.0,471.5,198.33,121.87
2016,12,18,13,30,906.0,63.0,2.8,10.0,455.0,147.89,82.83
2016,12,18,13,45,893.0,62.0,2.85,10.5,432.0,96.8,53.87
2016,12,18,14,0,880.0,61.0,2.9,11.0,409.0,58.55,47.21
2016,12,18,14,15,862.0,59.0,2.85,11.0,379.0,56.64,45.58
2016,12,18,14,30,844.0,57.0,2.8,11.0,349.0,49.46,39.17
2016,12,18,14,45,816.5,54.5,2.8,11.0,314.0,47.51,37.44
2016,12,18,15,0,789.0,52.0,2.8,11.0,279.0,45.57,35.68
2016,12,18,15,15,749.0,49.0,2.8,10.5,240.0,43.14,33.5
2016,12,18,15,30,709.0,46.0,2.8,10.0,201.0,40.76,31.28
2016,12,18,15,45,645.5,41.0,2.8,10.0,160.0,36.53,27.21
2016,12,18,16,0,582.0,36.0,2.8,10.0,119.0,32.35,23.05
2016,12,18,16,15,472.0,28.5,2.7,10.0,80.5,25.69,16.27
2016,12,18,16,30,362.0,21.0,2.6,10.0,42.0,19.07,4.7
2016,12,18,16,45,181.0,10.5,2.55,10.0,21.0,8.96,0.0
2016,12,18,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,7,45,200.5,13.0,2.65,7.5,30.5,165.09,0.0
2016,12,19,8,0,401.0,26.0,2.6,8.0,61.0,319.74,232.62
2016,12,19,8,15,490.5,33.0,2.6,8.0,99.5,389.72,320.74
2016,12,19,8,30,580.0,40.0,2.6,8.0,138.0,458.35,383.9
2016,12,19,8,45,631.0,45.5,2.6,8.5,176.5,498.4,419.4
2016,12,19,9,0,682.0,51.0,2.6,9.0,215.0,535.88,450.79
2016,12,19,9,15,717.0,54.0,2.55,9.0,251.5,557.02,468.21
2016,12,19,9,30,752.0,57.0,2.5,9.0,288.0,574.88,482.0
2016,12,19,9,45,773.5,60.0,2.5,9.5,319.5,580.65,484.73
2016,12,19,10,0,795.0,63.0,2.5,10.0,351.0,583.01,484.29
2016,12,19,10,15,811.5,65.0,2.45,10.0,378.0,577.64,478.07
2016,12,19,10,30,828.0,67.0,2.4,10.0,405.0,568.8,468.81
2016,12,19,10,45,838.5,68.0,2.4,10.5,425.0,551.96,452.33
2016,12,19,11,0,849.0,69.0,2.4,11.0,445.0,531.89,432.99
2016,12,19,11,15,855.5,70.0,2.35,11.0,458.5,506.6,409.75
2016,12,19,11,30,862.0,71.0,2.3,11.0,472.0,477.15,382.7
2016,12,19,11,45,863.0,72.0,2.25,11.0,478.0,444.48,352.48
2016,12,19,12,0,864.0,73.0,2.2,11.0,484.0,409.18,319.48
2016,12,19,12,15,689.5,112.5,2.15,11.0,440.0,343.93,265.43
2016,12,19,12,30,515.0,152.0,2.1,11.0,396.0,286.28,219.07
2016,12,19,12,45,683.0,112.0,2.05,11.5,430.0,270.24,196.37
2016,12,19,13,0,851.0,72.0,2.0,12.0,464.0,237.62,158.47
2016,12,19,13,15,677.0,104.5,1.9,12.0,409.5,187.34,122.12
2016,12,19,13,30,503.0,137.0,1.8,12.0,355.0,152.42,102.5
2016,12,19,13,45,489.5,131.5,1.75,12.0,335.0,116.46,80.38
2016,12,19,14,0,476.0,126.0,1.7,12.0,315.0,88.47,73.59
2016,12,19,14,15,459.5,120.0,1.65,12.0,291.5,84.95,70.6
2016,12,19,14,30,443.0,114.0,1.6,12.0,268.0,81.41,67.53
2016,12,19,14,45,428.5,104.0,1.6,12.0,240.5,75.12,61.98
2016,12,19,15,0,414.0,94.0,1.6,12.0,213.0,68.71,56.26
2016,12,19,15,15,387.5,83.5,1.6,11.5,183.0,61.71,50.03
2016,12,19,15,30,361.0,73.0,1.6,11.0,153.0,54.56,43.54
2016,12,19,15,45,322.5,60.5,1.6,11.0,121.0,45.73,35.32
2016,12,19,16,0,284.0,48.0,1.6,11.0,89.0,36.69,26.81
2016,12,19,16,15,215.5,35.0,1.6,11.0,60.0,26.97,17.36
