Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,16,30,147.0,22.0,1.6,11.0,31.0,17.09,4.08
2016,12,19,16,45,73.5,11.0,1.65,11.0,15.5,9.39,0.0
2016,12,19,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,7,45,180.5,13.0,2.95,9.5,28.0,124.32,0.0
2016,12,20,8,0,361.0,26.0,3.0,10.0,56.0,303.8,216.64
2016,12,20,8,15,451.5,33.0,3.0,10.0,93.0,372.28,304.32
2016,12,20,8,30,542.0,40.0,3.0,10.0,130.0,439.94,366.71
2016,12,20,8,45,600.0,44.5,3.0,10.5,168.5,476.87,400.0
2016,12,20,9,0,658.0,49.0,3.0,11.0,207.0,517.89,434.4
2016,12,20,9,15,694.0,52.0,2.9,11.0,242.5,539.8,452.39
2016,12,20,9,30,730.0,55.0,2.8,11.0,278.0,558.57,466.85
2016,12,20,9,45,759.5,56.0,2.75,11.5,310.5,567.37,471.96
2016,12,20,10,0,789.0,57.0,2.7,12.0,343.0,572.66,473.78
2016,12,20,10,15,722.0,75.0,2.65,12.0,351.5,535.54,442.09
2016,12,20,10,30,655.0,93.0,2.6,12.0,360.0,499.26,411.07
2016,12,20,10,45,634.0,104.0,2.55,12.0,373.0,478.65,392.57
2016,12,20,11,0,613.0,115.0,2.5,12.0,386.0,456.39,372.49
2016,12,20,11,15,736.5,89.5,2.45,12.0,425.0,468.7,379.61
2016,12,20,11,30,860.0,64.0,2.4,12.0,464.0,470.18,376.62
2016,12,20,11,45,727.5,98.0,2.35,12.5,439.5,412.84,327.29
2016,12,20,12,0,595.0,132.0,2.3,13.0,415.0,359.45,282.07
2016,12,20,12,15,593.0,132.0,2.15,13.0,414.0,328.81,253.75
2016,12,20,12,30,591.0,132.0,2.0,13.0,413.0,296.99,224.07
2016,12,20,12,45,502.5,150.0,1.85,13.0,386.0,253.41,187.78
2016,12,20,13,0,414.0,168.0,1.7,13.0,359.0,219.26,160.64
2016,12,20,13,15,481.5,148.0,1.55,13.0,362.5,188.92,131.52
2016,12,20,13,30,549.0,128.0,1.4,13.0,366.0,151.99,99.57
2016,12,20,13,45,539.0,123.0,1.25,13.5,347.0,114.4,76.36
2016,12,20,14,0,529.0,118.0,1.1,14.0,328.0,83.8,68.87
2016,12,20,14,15,645.5,89.5,1.05,13.5,327.0,66.57,53.91
2016,12,20,14,30,762.0,61.0,1.0,13.0,326.0,51.74,40.9
2016,12,20,14,45,733.0,58.5,0.95,13.0,292.5,49.91,39.31
2016,12,20,15,0,704.0,56.0,0.9,13.0,259.0,48.11,37.7
2016,12,20,15,15,663.0,52.0,0.95,13.0,222.5,44.99,34.85
2016,12,20,15,30,622.0,48.0,1.0,13.0,186.0,41.89,31.94
2016,12,20,15,45,557.0,43.0,1.05,13.0,147.5,34.72,25.31
2016,12,20,16,0,492.0,38.0,1.1,13.0,109.0,30.97,21.61
2016,12,20,16,15,386.0,29.5,1.25,12.5,74.0,24.13,14.88
2016,12,20,16,30,280.0,21.0,1.4,12.0,39.0,17.26,4.61
2016,12,20,16,45,140.0,10.5,1.6,12.0,19.5,8.96,0.0
2016,12,20,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,7,45,189.5,12.5,1.85,11.0,28.5,129.47,0.0
2016,12,21,8,0,379.0,25.0,1.9,11.0,57.0,313.46,218.87
2016,12,21,8,15,471.5,32.0,1.95,11.0,94.5,376.25,304.65
2016,12,21,8,30,564.0,39.0,2.0,11.0,132.0,446.73,368.71
2016,12,21,8,45,622.5,43.5,2.1,11.5,171.0,490.67,407.13
2016,12,21,9,0,681.0,48.0,2.2,12.0,210.0,532.05,441.56
2016,12,21,9,15,718.0,51.0,2.2,12.0,247.0,554.58,460.01
2016,12,21,9,30,755.0,54.0,2.2,12.0,284.0,573.91,474.96
2016,12,21,9,45,782.5,56.0,2.2,12.5,317.5,582.47,479.86
2016,12,21,10,0,810.0,58.0,2.2,13.0,351.0,587.51,481.51
2016,12,21,10,15,828.0,60.0,2.15,13.0,378.5,583.07,476.06
2016,12,21,10,30,846.0,62.0,2.1,13.0,406.0,571.22,464.68
2016,12,21,10,45,860.0,62.5,2.05,13.0,427.5,556.22,450.47
2016,12,21,11,0,874.0,63.0,2.0,13.0,449.0,537.85,433.24
2016,12,21,11,15,882.0,64.0,1.95,13.0,463.5,513.6,411.01
2016,12,21,11,30,890.0,65.0,1.9,13.0,478.0,486.27,385.84
2016,12,21,11,45,895.5,65.0,1.9,13.5,485.5,453.86,355.59
2016,12,21,12,0,901.0,65.0,1.9,14.0,493.0,418.73,322.54
2016,12,21,12,15,901.5,65.0,1.9,14.0,493.0,379.27,286.01
2016,12,21,12,30,902.0,65.0,1.9,14.0,493.0,337.74,247.16
2016,12,21,12,45,894.0,66.5,1.95,14.0,484.5,293.42,206.06
2016,12,21,13,0,886.0,68.0,2.0,14.0,476.0,248.06,164.57
2016,12,21,13,15,878.5,67.5,1.95,14.0,460.5,200.33,123.03
2016,12,21,13,30,871.0,67.0,1.9,14.0,445.0,152.03,85.67
2016,12,21,13,45,858.5,65.5,1.9,14.0,422.5,96.72,51.9
2016,12,21,14,0,846.0,64.0,1.9,14.0,400.0,54.28,42.85
2016,12,21,14,15,827.5,62.5,1.85,14.0,371.5,53.23,42.01
2016,12,21,14,30,809.0,61.0,1.8,14.0,343.0,52.21,41.15
2016,12,21,14,45,780.5,58.5,1.75,14.0,308.5,50.34,39.52
2016,12,21,15,0,752.0,56.0,1.7,14.0,274.0,48.5,37.87
2016,12,21,15,15,712.0,52.0,1.7,13.5,236.0,45.34,35.08
2016,12,21,15,30,672.0,48.0,1.7,13.0,198.0,42.2,32.2
2016,12,21,15,45,607.5,43.0,1.75,13.0,158.0,38.05,28.25
2016,12,21,16,0,543.0,38.0,1.8,13.0,118.0,33.95,24.21
2016,12,21,16,15,434.5,30.0,1.85,12.5,80.5,24.69,15.4
2016,12,21,16,30,326.0,22.0,1.9,12.0,43.0,18.22,5.64
2016,12,21,16,45,163.0,11.0,2.0,12.0,21.5,9.39,0.0
2016,12,21,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,7,45,184.0,13.5,1.7,10.0,28.5,126.84,0.0
2016,12,22,8,0,368.0,27.0,1.6,10.0,57.0,307.69,212.37
2016,12,22,8,15,463.5,34.5,1.5,10.0,95.0,382.04,308.57
2016,12,22,8,30,559.0,42.0,1.4,10.0,133.0,453.9,373.15
2016,12,22,8,45,617.0,47.0,1.3,10.5,173.0,490.92,405.23
2016,12,22,9,0,675.0,52.0,1.2,11.0,213.0,532.89,438.74
2016,12,22,9,15,712.5,55.5,1.3,11.0,250.0,556.65,458.43
2016,12,22,9,30,750.0,59.0,1.4,11.0,287.0,577.1,474.65
2016,12,22,9,45,777.0,61.5,1.5,11.5,320.5,586.12,480.45
2016,12,22,10,0,804.0,64.0,1.6,12.0,354.0,591.57,483.01
2016,12,22,10,15,463.0,119.5,1.65,12.0,289.0,424.82,349.36
2016,12,22,10,30,122.0,175.0,1.7,12.0,224.0,248.11,203.76
2016,12,22,10,45,124.0,184.0,1.75,12.0,236.5,250.68,205.99
2016,12,22,11,0,126.0,193.0,1.8,12.0,249.0,252.55,206.86
2016,12,22,11,15,125.5,200.0,1.75,12.0,257.0,250.46,204.36
2016,12,22,11,30,125.0,207.0,1.7,12.0,265.0,247.81,201.39
2016,12,22,11,45,67.0,188.0,1.7,12.5,219.0,191.33,154.59
2016,12,22,12,0,9.0,169.0,1.7,13.0,173.0,144.13,115.83
2016,12,22,12,15,9.0,168.5,1.65,12.5,173.0,142.2,114.47
2016,12,22,12,30,9.0,168.0,1.6,12.0,173.0,140.25,113.0
2016,12,22,12,45,8.5,165.5,1.55,12.0,170.0,136.56,109.91
2016,12,22,13,0,8.0,163.0,1.5,12.0,167.0,132.88,106.86
2016,12,22,13,15,7.0,158.0,1.4,12.0,161.5,127.26,102.24
2016,12,22,13,30,6.0,153.0,1.3,12.0,156.0,121.71,97.74
2016,12,22,13,45,4.5,145.5,1.2,12.0,148.0,114.44,91.87
2016,12,22,14,0,3.0,138.0,1.1,12.0,140.0,107.48,90.28
2016,12,22,14,15,1.5,128.5,1.15,12.0,129.5,100.39,84.17
2016,12,22,14,30,0.0,119.0,1.2,12.0,119.0,93.19,77.92
2016,12,22,14,45,0.0,107.0,1.3,12.0,107.0,84.22,70.04
2016,12,22,15,0,0.0,95.0,1.4,12.0,95.0,75.13,61.98
2016,12,22,15,15,0.0,82.0,1.5,11.5,82.0,65.24,53.2
2016,12,22,15,30,0.0,69.0,1.6,11.0,69.0,55.24,44.17
2016,12,22,15,45,0.0,55.0,1.7,11.0,55.0,44.43,34.2
2016,12,22,16,0,0.0,41.0,1.8,11.0,41.0,33.49,24.04
2016,12,22,16,15,0.0,28.0,1.85,11.0,28.0,23.14,14.24
2016,12,22,16,30,0.0,15.0,1.9,11.0,15.0,12.36,2.35
2016,12,22,16,45,0.0,7.5,1.95,11.0,7.5,6.4,0.0
2016,12,22,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.0,4.85,10.5,11.0,9.39,0.0
2016,12,23,8,0,0.0,22.0,4.3,11.0,22.0,18.6,7.3
2016,12,23,8,15,0.0,38.5,3.85,11.0,38.5,37.04,25.07
2016,12,23,8,30,0.0,55.0,3.4,11.0,55.0,53.71,40.01
2016,12,23,8,45,6.0,71.0,3.0,11.0,72.0,72.73,56.94
2016,12,23,9,0,12.0,87.0,2.6,11.0,89.0,91.27,73.31
2016,12,23,9,15,17.5,101.5,3.0,11.0,106.0,107.27,87.33
2016,12,23,9,30,23.0,116.0,3.4,11.0,123.0,123.03,100.97
2016,12,23,9,45,30.0,129.0,3.85,11.0,139.0,147.92,122.24
2016,12,23,10,0,37.0,142.0,4.3,11.0,155.0,162.3,134.42
2016,12,23,10,15,62.0,157.5,4.9,11.0,181.5,189.79,157.92
2016,12,23,10,30,87.0,173.0,5.5,11.0,208.0,215.62,179.73
2016,12,23,10,45,61.5,175.0,6.15,11.0,200.5,197.25,163.59
2016,12,23,11,0,36.0,177.0,6.8,11.0,193.0,180.5,148.95
2016,12,23,11,15,216.0,176.0,7.05,11.0,276.0,281.09,233.78
2016,12,23,11,30,396.0,175.0,7.3,11.0,359.0,359.54,297.12
2016,12,23,11,45,467.0,162.0,7.6,11.0,382.0,358.44,293.46
2016,12,23,12,0,538.0,149.0,7.9,11.0,405.0,351.18,283.72
2016,12,23,12,15,492.0,159.5,7.9,11.0,393.0,316.44,252.13
2016,12,23,12,30,446.0,170.0,7.9,11.0,381.0,283.81,222.69
2016,12,23,12,45,424.5,171.0,7.95,11.0,369.5,252.72,194.29
2016,12,23,13,0,403.0,172.0,8.0,11.0,358.0,222.73,167.4
2016,12,23,13,15,349.5,174.5,7.95,11.0,332.0,190.48,141.19
2016,12,23,13,30,296.0,177.0,7.9,11.0,306.0,163.12,121.13
2016,12,23,13,45,238.5,173.5,7.85,11.0,274.0,136.35,104.1
2016,12,23,14,0,181.0,170.0,7.8,11.0,242.0,120.48,102.58
2016,12,23,14,15,169.0,160.5,7.7,10.5,224.5,114.3,97.39
2016,12,23,14,30,157.0,151.0,7.6,10.0,207.0,107.96,91.99
2016,12,23,14,45,149.5,137.0,7.55,10.0,185.5,98.93,83.95
2016,12,23,15,0,142.0,123.0,7.5,10.0,164.0,89.67,75.62
2016,12,23,15,15,331.5,95.0,7.45,10.0,174.0,69.29,57.17
2016,12,23,15,30,521.0,67.0,7.4,10.0,184.0,53.19,42.48
2016,12,23,15,45,448.5,59.5,7.35,10.0,146.0,47.8,37.33
2016,12,23,16,0,376.0,52.0,7.3,10.0,108.0,42.45,32.05
2016,12,23,16,15,268.0,40.0,7.25,9.5,73.5,30.88,21.01
2016,12,23,16,30,160.0,28.0,7.2,9.0,39.0,21.68,8.96
2016,12,23,16,45,80.0,14.0,7.15,9.0,19.5,11.95,0.0
2016,12,23,17,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,6.7,8.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,7,45,174.5,13.0,6.85,8.0,27.0,120.43,0.0
2016,12,24,8,0,349.0,26.0,6.9,8.0,54.0,293.48,201.26
2016,12,24,8,15,448.0,33.5,6.9,8.0,91.5,371.03,307.76
2016,12,24,8,30,547.0,41.0,6.9,8.0,129.0,445.18,378.69
2016,12,24,8,45,606.5,46.0,6.95,8.5,168.5,483.43,414.9
2016,12,24,9,0,666.0,51.0,7.0,9.0,208.0,526.55,452.82
2016,12,24,9,15,704.5,54.5,7.0,9.0,245.5,551.18,474.42
2016,12,24,9,30,743.0,58.0,7.0,9.0,283.0,572.56,492.2
2016,12,24,9,45,769.5,60.5,7.0,9.0,316.0,581.56,498.89
2016,12,24,10,0,796.0,63.0,7.0,9.0,349.0,587.04,502.09
2016,12,24,10,15,814.0,65.0,7.0,9.0,376.5,583.08,497.03
2016,12,24,10,30,832.0,67.0,7.0,9.0,404.0,575.59,488.67
2016,12,24,10,45,844.5,68.0,7.0,9.0,425.5,560.27,473.52
2016,12,24,11,0,857.0,69.0,7.0,9.0,447.0,541.58,455.19
2016,12,24,11,15,864.5,70.0,7.0,9.0,461.5,517.01,431.54
2016,12,24,11,30,872.0,71.0,7.0,9.0,476.0,488.02,403.72
2016,12,24,11,45,877.5,70.5,7.0,9.0,483.5,455.84,372.62
2016,12,24,12,0,883.0,70.0,7.0,9.0,491.0,421.01,338.6
2016,12,24,12,15,883.5,70.5,6.95,9.0,490.5,382.79,301.09
2016,12,24,12,30,884.0,71.0,6.9,9.0,490.0,342.51,261.31
2016,12,24,12,45,876.0,71.5,6.9,9.5,481.5,298.07,217.75
2016,12,24,13,0,868.0,72.0,6.9,10.0,473.0,249.31,171.3
2016,12,24,13,15,861.0,71.5,6.85,10.0,458.5,201.77,128.17
2016,12,24,13,30,854.0,71.0,6.8,10.0,444.0,153.69,89.04
2016,12,24,13,45,845.5,68.5,6.75,10.0,422.5,103.59,57.13
2016,12,24,14,0,837.0,66.0,6.7,10.0,401.0,55.65,44.77
2016,12,24,14,15,819.0,64.0,6.65,10.0,372.5,54.25,43.57
2016,12,24,14,30,801.0,62.0,6.6,10.0,344.0,52.87,42.38
2016,12,24,14,45,776.5,59.5,6.55,10.0,311.0,51.05,40.77
2016,12,24,15,0,752.0,57.0,6.5,10.0,278.0,49.26,39.15
2016,12,24,15,15,712.5,53.0,6.4,9.5,240.0,46.12,36.33
2016,12,24,15,30,673.0,49.0,6.3,9.0,202.0,43.0,33.44
2016,12,24,15,45,612.5,44.0,6.2,9.0,162.0,38.88,29.48
2016,12,24,16,0,552.0,39.0,6.1,9.0,122.0,34.81,25.42
2016,12,24,16,15,444.5,31.5,6.1,8.5,84.5,25.92,16.87
2016,12,24,16,30,337.0,24.0,6.1,8.0,47.0,19.91,8.26
2016,12,24,16,45,168.5,12.0,6.1,8.0,23.5,10.24,0.0
2016,12,24,17,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,7,45,110.5,13.5,3.75,7.0,22.0,80.76,0.0
2016,12,25,8,0,221.0,27.0,4.0,7.0,44.0,211.84,142.11
2016,12,25,8,15,278.5,39.5,4.2,7.0,75.0,266.02,219.43
2016,12,25,8,30,336.0,52.0,4.4,7.0,106.0,317.1,269.04
2016,12,25,8,45,371.5,63.0,4.6,7.5,137.5,351.03,300.62
2016,12,25,9,0,407.0,74.0,4.8,8.0,169.0,383.73,329.69
2016,12,25,9,15,428.5,84.0,4.9,8.0,199.5,404.17,347.72
2016,12,25,9,30,450.0,94.0,5.0,8.0,230.0,422.59,363.27
2016,12,25,9,45,456.5,103.5,5.1,8.5,254.5,428.53,367.01
2016,12,25,10,0,463.0,113.0,5.2,9.0,279.0,432.33,368.6
2016,12,25,10,15,251.0,137.5,5.25,9.0,228.5,304.77,258.84
2016,12,25,10,30,39.0,162.0,5.3,9.0,178.0,176.07,146.63
2016,12,25,10,45,39.0,170.0,5.4,9.0,186.5,179.81,149.65
2016,12,25,11,0,39.0,178.0,5.5,9.0,195.0,183.37,152.35
2016,12,25,11,15,73.5,191.5,5.5,9.0,225.0,209.31,174.1
2016,12,25,11,30,108.0,205.0,5.5,9.0,255.0,232.24,192.81
2016,12,25,11,45,63.5,192.5,5.55,9.0,222.0,194.39,160.51
2016,12,25,12,0,19.0,180.0,5.6,9.0,189.0,157.45,129.37
2016,12,25,12,15,84.0,196.0,5.6,9.0,236.0,193.64,158.64
2016,12,25,12,30,149.0,212.0,5.6,9.0,283.0,221.92,180.01
2016,12,25,12,45,261.5,195.0,5.65,9.5,317.0,228.49,180.28
2016,12,25,13,0,374.0,178.0,5.7,10.0,351.0,222.36,168.61
2016,12,25,13,15,297.0,182.5,5.7,10.0,317.5,189.11,142.64
2016,12,25,13,30,220.0,187.0,5.7,10.0,284.0,164.63,125.84
2016,12,25,13,45,131.5,174.5,5.7,10.0,231.5,134.74,106.05
2016,12,25,14,0,43.0,162.0,5.7,10.0,179.0,118.49,101.09
2016,12,25,14,15,40.0,151.0,5.65,10.0,166.5,111.16,94.67
2016,12,25,14,30,37.0,140.0,5.6,10.0,154.0,103.64,88.05
2016,12,25,14,45,34.0,127.0,5.6,10.0,138.5,94.76,80.16
2016,12,25,15,0,31.0,114.0,5.6,10.0,123.0,85.69,72.02
2016,12,25,15,15,25.5,99.5,5.55,9.5,106.0,75.48,62.88
2016,12,25,15,30,20.0,85.0,5.5,9.0,89.0,65.08,53.41
2016,12,25,15,45,12.5,69.0,5.45,9.0,71.5,54.38,43.44
2016,12,25,16,0,5.0,53.0,5.4,9.0,54.0,42.17,32.0
2016,12,25,16,15,2.5,36.5,5.5,9.0,37.0,29.5,20.0
2016,12,25,16,30,0.0,20.0,5.6,9.0,20.0,16.52,6.18
2016,12,25,16,45,0.0,10.0,5.7,9.0,10.0,8.54,0.0
2016,12,25,17,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,6.2,7.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,6.25,6.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,6.05,6.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,7,45,187.5,12.0,5.2,6.5,27.0,127.76,0.0
2016,12,26,8,0,375.0,24.0,5.2,7.0,54.0,297.75,199.38
2016,12,26,8,15,471.5,31.5,5.15,7.0,92.0,376.05,311.4
2016,12,26,8,30,568.0,39.0,5.1,7.0,130.0,450.15,382.14
2016,12,26,8,45,625.5,44.0,5.05,7.5,170.0,494.61,422.85
2016,12,26,9,0,683.0,49.0,5.0,8.0,210.0,536.52,459.16
2016,12,26,9,15,720.5,53.0,4.9,8.0,247.5,561.17,480.2
2016,12,26,9,30,758.0,57.0,4.8,8.0,285.0,582.59,497.41
2016,12,26,9,45,641.0,79.5,4.75,8.5,287.5,526.4,448.4
2016,12,26,10,0,524.0,102.0,4.7,9.0,290.0,464.7,394.81
2016,12,26,10,15,681.5,84.5,4.65,9.0,348.0,528.87,447.29
2016,12,26,10,30,839.0,67.0,4.6,9.0,406.0,582.05,488.76
2016,12,26,10,45,851.5,68.0,4.6,9.5,428.0,566.76,472.82
2016,12,26,11,0,864.0,69.0,4.6,10.0,450.0,548.08,454.1
2016,12,26,11,15,871.5,69.5,4.5,10.0,464.5,520.8,428.68
2016,12,26,11,30,879.0,70.0,4.4,10.0,479.0,493.35,402.54
2016,12,26,11,45,882.0,70.5,4.3,10.0,486.0,460.99,371.86
2016,12,26,12,0,885.0,71.0,4.2,10.0,493.0,426.1,338.47
2016,12,26,12,15,795.5,86.0,4.05,10.0,465.5,368.53,287.71
2016,12,26,12,30,706.0,101.0,3.9,10.0,438.0,313.41,239.47
2016,12,26,12,45,791.0,86.0,3.75,10.0,457.5,289.34,211.83
2016,12,26,13,0,876.0,71.0,3.6,10.0,477.0,257.27,176.82
2016,12,26,13,15,868.5,70.0,3.45,10.0,462.0,209.66,133.87
2016,12,26,13,30,861.0,69.0,3.3,10.0,447.0,156.69,90.54
2016,12,26,13,45,849.0,67.5,3.15,10.5,425.0,106.83,58.2
2016,12,26,14,0,837.0,66.0,3.0,11.0,403.0,57.4,46.15
2016,12,26,14,15,641.0,90.0,2.85,11.0,337.5,66.62,54.52
2016,12,26,14,30,445.0,114.0,2.7,11.0,272.0,81.21,67.65
2016,12,26,14,45,428.0,105.5,2.55,11.0,246.0,75.94,62.96
2016,12,26,15,0,411.0,97.0,2.4,11.0,220.0,70.58,58.17
2016,12,26,15,15,542.5,73.0,2.35,10.5,212.0,56.78,45.83
2016,12,26,15,30,674.0,49.0,2.3,10.0,204.0,42.94,33.31
2016,12,26,15,45,612.5,44.0,2.3,10.0,164.0,38.81,29.37
2016,12,26,16,0,551.0,39.0,2.3,10.0,124.0,34.72,25.33
2016,12,26,16,15,450.5,31.5,2.4,10.0,86.5,25.87,16.85
2016,12,26,16,30,350.0,24.0,2.5,10.0,49.0,19.86,8.93
2016,12,26,16,45,175.0,12.0,2.6,10.0,24.5,10.24,0.0
2016,12,26,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,7,45,162.5,12.5,2.45,8.0,25.0,112.55,0.0
2016,12,27,8,0,325.0,25.0,2.5,8.0,50.0,276.15,180.35
2016,12,27,8,15,422.5,33.5,2.4,8.0,87.0,355.14,289.68
2016,12,27,8,30,520.0,42.0,2.3,8.0,124.0,429.67,358.69
2016,12,27,8,45,581.0,47.0,2.2,8.5,163.5,475.01,398.65
2016,12,27,9,0,642.0,52.0,2.1,9.0,203.0,513.31,430.84
2016,12,27,9,15,680.5,56.0,2.05,9.0,239.5,539.01,451.99
2016,12,27,9,30,719.0,60.0,2.0,9.0,276.0,561.52,469.49
2016,12,27,9,45,594.0,85.5,2.0,9.5,278.0,503.78,420.77
2016,12,27,10,0,469.0,111.0,2.0,10.0,280.0,435.23,363.51
2016,12,27,10,15,473.0,120.5,2.15,10.0,301.5,435.39,363.16
2016,12,27,10,30,477.0,130.0,2.3,10.0,323.0,433.33,360.35
2016,12,27,10,45,524.5,127.5,2.45,10.5,350.5,441.32,365.07
2016,12,27,11,0,572.0,125.0,2.6,11.0,378.0,450.86,370.34
2016,12,27,11,15,516.0,143.0,2.6,11.0,376.5,412.55,337.32
2016,12,27,11,30,460.0,161.0,2.6,11.0,375.0,380.55,309.49
2016,12,27,11,45,654.5,119.0,2.6,11.0,428.5,409.97,329.3
2016,12,27,12,0,849.0,77.0,2.6,11.0,482.0,419.24,330.26
2016,12,27,12,15,712.0,107.5,2.55,11.0,447.5,358.18,278.43
2016,12,27,12,30,575.0,138.0,2.5,11.0,413.0,305.76,234.81
2016,12,27,12,45,542.5,144.0,2.5,11.0,400.0,267.2,200.54
2016,12,27,13,0,510.0,150.0,2.5,11.0,387.0,233.69,170.93
2016,12,27,13,15,516.0,143.0,2.6,11.0,376.5,199.03,139.96
2016,12,27,13,30,522.0,136.0,2.7,11.0,366.0,163.3,110.37
2016,12,27,13,45,469.5,138.5,2.8,11.0,337.5,129.08,89.01
2016,12,27,14,0,417.0,141.0,2.9,11.0,309.0,99.6,83.77
2016,12,27,14,15,498.0,116.5,3.05,11.0,303.5,82.8,68.95
2016,12,27,14,30,579.0,92.0,3.2,11.0,298.0,68.39,56.15
2016,12,27,14,45,537.0,91.5,3.35,11.0,268.0,68.81,56.59
2016,12,27,15,0,495.0,91.0,3.5,11.0,238.0,67.14,55.1
2016,12,27,15,15,460.5,82.5,3.55,11.0,205.5,61.4,49.89
2016,12,27,15,30,426.0,74.0,3.6,11.0,173.0,55.57,44.5
2016,12,27,15,45,382.5,63.0,3.65,11.0,139.0,47.76,37.24
2016,12,27,16,0,339.0,52.0,3.7,11.0,105.0,39.81,29.72
2016,12,27,16,15,259.5,40.0,3.8,10.5,73.0,30.81,21.13
2016,12,27,16,30,180.0,28.0,3.9,10.0,41.0,21.7,10.63
2016,12,27,16,45,90.0,14.0,4.0,10.0,20.5,11.95,0.0
2016,12,27,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,28,7,45,197.5,11.5,3.55,8.5,26.5,133.71,0.0
2016,12,28,8,0,395.0,23.0,3.5,9.0,53.0,309.84,200.27
2016,12,28,8,15,489.0,29.5,3.45,9.0,90.5,386.33,315.01
2016,12,28,8,30,583.0,36.0,3.4,9.0,128.0,457.8,382.6
2016,12,28,8,45,640.5,40.0,3.35,9.5,167.5,500.96,421.41
2016,12,28,9,0,698.0,44.0,3.3,10.0,207.0,541.73,455.94
2016,12,28,9,15,733.5,47.0,3.15,10.0,244.5,563.88,474.3
2016,12,28,9,30,769.0,50.0,3.0,10.0,282.0,582.93,489.0
2016,12,28,9,45,795.0,52.0,2.9,10.5,315.0,591.2,493.52
2016,12,28,10,0,821.0,54.0,2.8,11.0,348.0,591.04,490.99
2016,12,28,10,15,838.0,55.5,2.65,11.0,375.5,586.5,485.15
2016,12,28,10,30,855.0,57.0,2.5,11.0,403.0,578.54,476.27
2016,12,28,10,45,866.5,58.0,2.4,11.5,424.5,563.35,460.77
2016,12,28,11,0,878.0,59.0,2.3,12.0,446.0,544.86,442.39
2016,12,28,11,15,885.5,59.5,2.15,12.0,461.0,520.46,419.67
2016,12,28,11,30,893.0,60.0,2.0,12.0,476.0,493.02,394.09
2016,12,28,11,45,896.5,60.5,1.9,12.5,483.5,460.83,363.73
2016,12,28,12,0,900.0,61.0,1.8,13.0,491.0,426.02,330.75
2016,12,28,12,15,900.5,61.0,1.7,13.0,491.0,387.15,294.56
2016,12,28,12,30,901.0,61.0,1.6,13.0,491.0,346.18,256.05
2016,12,28,12,45,895.5,61.5,1.55,13.0,484.0,302.09,214.9
2016,12,28,13,0,890.0,62.0,1.5,13.0,477.0,256.74,172.96
2016,12,28,13,15,883.5,61.5,1.45,13.0,462.5,209.33,130.83
2016,12,28,13,30,877.0,61.0,1.4,13.0,448.0,161.21,91.86
2016,12,28,13,45,865.5,60.0,1.35,13.0,426.5,111.83,59.86
2016,12,28,14,0,854.0,59.0,1.3,13.0,405.0,62.68,50.44
2016,12,28,14,15,837.5,57.5,1.3,13.0,377.0,55.42,44.11
2016,12,28,14,30,821.0,56.0,1.3,13.0,349.0,53.86,42.79
2016,12,28,14,45,796.0,54.0,1.3,13.0,316.0,46.77,36.49
2016,12,28,15,0,771.0,52.0,1.3,13.0,283.0,45.25,35.14
2016,12,28,15,15,735.0,48.5,1.3,13.0,246.0,42.44,32.59
2016,12,28,15,30,699.0,45.0,1.3,13.0,209.0,39.63,29.98
2016,12,28,15,45,642.5,40.5,1.35,13.0,169.0,35.85,26.41
2016,12,28,16,0,586.0,36.0,1.4,13.0,129.0,32.09,22.75
2016,12,28,16,15,491.5,29.5,1.4,12.5,91.0,26.39,17.22
2016,12,28,16,30,397.0,23.0,1.4,12.0,53.0,20.72,10.14
2016,12,28,16,45,198.5,11.5,1.4,12.0,26.5,10.09,0.0
2016,12,28,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,45,179.0,12.5,4.85,8.5,26.0,123.03,0.0
2016,12,29,8,0,358.0,25.0,4.9,9.0,52.0,297.08,190.47
2016,12,29,8,15,457.5,32.5,4.85,9.0,90.0,377.45,308.94
2016,12,29,8,30,557.0,40.0,4.8,9.0,128.0,444.98,374.4
2016,12,29,8,45,615.5,45.0,4.8,9.0,167.5,490.66,416.69
2016,12,29,9,0,674.0,50.0,4.8,9.0,207.0,533.71,454.68
2016,12,29,9,15,713.0,54.0,4.7,9.5,245.0,559.78,475.93
2016,12,29,9,30,752.0,58.0,4.6,10.0,283.0,582.62,493.27
2016,12,29,9,45,770.0,62.0,4.5,10.5,315.5,588.4,495.84
2016,12,29,10,0,788.0,66.0,4.4,11.0,348.0,590.83,495.19
2016,12,29,10,15,807.0,68.0,4.35,11.0,376.5,588.13,491.17
2016,12,29,10,30,826.0,70.0,4.3,11.0,405.0,581.87,483.95
2016,12,29,10,45,836.5,72.0,4.3,11.5,426.5,567.1,468.91
2016,12,29,11,0,847.0,74.0,4.3,12.0,448.0,549.02,450.93
2016,12,29,11,15,855.5,75.0,4.15,12.0,463.5,525.57,428.71
2016,12,29,11,30,864.0,76.0,4.0,12.0,479.0,499.01,403.61
2016,12,29,11,45,868.0,76.5,3.9,12.5,487.0,466.91,373.03
2016,12,29,12,0,872.0,77.0,3.8,13.0,495.0,432.19,339.81
2016,12,29,12,15,872.5,77.0,3.65,13.0,495.0,393.24,303.17
2016,12,29,12,30,873.0,77.0,3.5,13.0,495.0,352.24,264.27
2016,12,29,12,45,879.0,74.0,3.35,13.0,489.5,310.59,224.29
2016,12,29,13,0,885.0,71.0,3.2,13.0,484.0,265.32,181.51
2016,12,29,13,15,878.0,70.0,3.1,13.0,469.5,217.39,138.5
2016,12,29,13,30,871.0,69.0,3.0,13.0,455.0,168.83,98.66
2016,12,29,13,45,859.0,67.5,2.9,13.0,433.0,113.64,61.08
2016,12,29,14,0,847.0,66.0,2.8,13.0,411.0,63.61,51.29
2016,12,29,14,15,829.5,64.5,2.65,13.0,383.0,54.63,43.39
2016,12,29,14,30,812.0,63.0,2.5,13.0,355.0,53.65,42.57
2016,12,29,14,45,787.0,60.5,2.4,13.0,321.5,51.82,40.99
2016,12,29,15,0,762.0,58.0,2.3,13.0,288.0,50.03,39.4
2016,12,29,15,15,724.0,54.0,2.15,12.5,250.0,46.91,36.65
2016,12,29,15,30,686.0,50.0,2.0,12.0,212.0,43.79,33.82
2016,12,29,15,45,627.5,45.0,1.95,12.0,172.0,39.68,29.94
2016,12,29,16,0,569.0,40.0,1.9,12.0,132.0,35.6,25.96
2016,12,29,16,15,471.0,32.5,1.95,11.5,93.5,29.06,19.66
2016,12,29,16,30,373.0,25.0,2.0,11.0,55.0,20.67,10.44
2016,12,29,16,45,186.5,12.5,2.05,11.0,27.5,10.09,0.0
2016,12,29,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,7,45,148.0,13.0,0.75,9.0,24.0,104.08,0.0
2016,12,30,8,0,296.0,26.0,0.5,9.0,48.0,258.08,161.19
2016,12,30,8,15,395.5,35.0,0.55,9.0,85.0,340.2,271.98
2016,12,30,8,30,495.0,44.0,0.6,9.0,122.0,416.92,340.9
2016,12,30,8,45,554.0,50.0,0.65,9.5,160.5,462.65,380.17
2016,12,30,9,0,613.0,56.0,0.7,10.0,199.0,506.42,415.95
2016,12,30,9,15,653.5,60.5,0.95,10.0,236.0,533.52,439.63
2016,12,30,9,30,694.0,65.0,1.2,10.0,273.0,557.73,460.09
2016,12,30,9,45,726.5,67.0,1.55,10.5,307.0,567.2,468.21
2016,12,30,10,0,759.0,69.0,1.9,11.0,341.0,577.21,475.85
2016,12,30,10,15,778.5,71.0,2.1,11.0,369.0,575.41,473.75
2016,12,30,10,30,798.0,73.0,2.3,11.0,397.0,570.09,468.53
2016,12,30,10,45,808.5,75.5,2.5,11.0,418.5,556.56,456.42
2016,12,30,11,0,819.0,78.0,2.7,11.0,440.0,539.78,441.3
2016,12,30,11,15,827.5,79.0,2.8,11.0,455.0,517.17,420.8
2016,12,30,11,30,836.0,80.0,2.9,11.0,470.0,491.51,397.31
2016,12,30,11,45,839.5,80.5,3.05,11.5,478.0,460.16,368.09
2016,12,30,12,0,843.0,81.0,3.2,12.0,486.0,426.3,336.17
2016,12,30,12,15,843.5,81.5,3.35,12.0,486.5,388.95,301.34
2016,12,30,12,30,844.0,82.0,3.5,12.0,487.0,349.58,264.12
2016,12,30,12,45,840.5,81.0,3.65,12.0,480.0,305.93,223.05
2016,12,30,13,0,837.0,80.0,3.8,12.0,473.0,261.05,181.04
2016,12,30,13,15,829.0,79.5,3.95,12.0,458.5,214.72,139.27
2016,12,30,13,30,821.0,79.0,4.1,12.0,444.0,167.96,100.53
2016,12,30,13,45,801.5,79.0,4.3,12.0,421.5,120.52,68.65
2016,12,30,14,0,782.0,79.0,4.5,12.0,399.0,74.28,50.9
2016,12,30,14,15,762.5,77.0,4.65,12.0,371.0,63.59,51.57
2016,12,30,14,30,743.0,75.0,4.8,12.0,343.0,62.44,50.6
2016,12,30,14,45,702.0,74.0,4.95,12.0,308.5,56.79,45.59
2016,12,30,15,0,661.0,73.0,5.1,12.0,274.0,56.46,45.31
2016,12,30,15,15,618.0,68.5,5.2,11.5,237.5,53.52,42.72
2016,12,30,15,30,575.0,64.0,5.3,11.0,201.0,50.62,40.08
2016,12,30,15,45,494.0,59.0,5.4,11.0,161.0,47.13,36.72
2016,12,30,16,0,413.0,54.0,5.5,11.0,121.0,43.82,33.35
2016,12,30,16,15,312.0,43.0,5.6,10.5,85.0,33.21,23.37
2016,12,30,16,30,211.0,32.0,5.7,10.0,49.0,24.79,13.98
2016,12,30,16,45,105.5,16.0,5.8,10.0,24.5,12.47,0.0
2016,12,30,17,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,7.45,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
